Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-03-31 00:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 01:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9253590905,0.2698964014,0.9639157193000001,0.0,0.0,0.0,0.9253590905,0.2698964014,0.9639157193000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 03:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 03:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.06936,0.04648,3.0697119083,0.15936,0.04648,0.166,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 04:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 05:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.73632,0.039760000000000004,2.7366088504,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 05:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 06:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 06:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.07296,0.056280000000000004,3.0734753293,0.19296000000000002,0.056280000000000004,0.201,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 07:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9536,0.0098,2.9536162581000003,0.033600000000000005,0.0098,0.035,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 07:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 08:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.0396016145,0.3032171376,1.0829183485,0.0,0.0,0.0,1.0396016145,0.3032171376,1.0829183485,3.05128,0.047040000000000005,3.0516425741,0.16128,0.047040000000000005,0.168,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 08:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.12560384,0.32830112,1.172504,0.0,0.0,0.0,1.12560384,0.32830112,1.172504,3.43888,0.02884,3.4390009304999998,0.09888000000000001,0.02884,0.10300000000000001,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 09:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,3.00288,0.00084,3.0028801175,0.00288,0.00084,0.003,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 09:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.3345540153,0.38924492110000003,1.3901604326,0.0,0.0,0.0,1.3345540153,0.38924492110000003,1.3901604326,3.2696,0.0028,3.2696011989000002,0.009600000000000001,0.0028,0.01,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 10:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.3754817385,0.40118217370000003,1.4327934776,0.0,0.0,0.0,1.3754817385,0.40118217370000003,1.4327934776,3.7144,0.004200000000000001,3.7144023745,0.014400000000000001,0.004200000000000001,0.015,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 10:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.4051107816,0.40982397800000003,1.4636570642,0.0,0.0,0.0,1.4051107816,0.40982397800000003,1.4636570642,3.73632,0.00476,3.7363230321,0.01632,0.00476,0.017,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 11:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.4832562583,0.4326164087,1.5450586024000001,0.0,0.0,0.0,1.4832562583,0.4326164087,1.5450586024000001,3.69112,0.0061600000000000005,3.6911251401,0.021120000000000003,0.0061600000000000005,0.022,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 11:30:00,4.68384,0.0011200000000000001,4.6838401339,0.0038400000000000005,0.0011200000000000001,0.004,4.68,0.0,4.68,1.4851762583,0.4331764087,1.5470586024,0.0019200000000000003,0.0005600000000000001,0.002,1.4832562583,0.4326164087,1.5450586024000001,4.05552,0.010360000000000001,4.0555332325,0.03552,0.010360000000000001,0.037,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 12:00:00,4.70976,0.00868,4.7097679985,0.02976,0.00868,0.031,4.68,0.0,4.68,1.4339658166,0.4182400298,1.4937143923,0.02304,0.00672,0.024,1.4109258166,0.4115200298,1.4697143923,4.0768,0.0224,4.076861538,0.07680000000000001,0.0224,0.08,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 12:30:00,4.68016,0.005880000000000001,4.6801636937,0.02016,0.005880000000000001,0.021,4.66,0.0,4.66,1.5098569087,0.4403749317,1.5727676132,0.01728,0.00504,0.018000000000000002,1.4925769087,0.43533493170000004,1.5547676132000001,3.81392,0.021560000000000003,3.8139809386,0.07392,0.021560000000000003,0.077,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 13:00:00,4.59976,0.00868,4.5997681898,0.02976,0.00868,0.031,4.57,0.0,4.57,1.5341139647,0.44744990640000004,1.5980353798,0.024,0.007,0.025,1.5101139647,0.44044990640000004,1.5730353797999999,3.89352,0.024360000000000003,3.893596204,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 13:30:00,4.4936,0.0098,4.4936106863,0.033600000000000005,0.0098,0.035,4.46,0.0,4.46,1.4388390611,0.41966139280000003,1.4987906886,0.02688,0.007840000000000001,0.028,1.4119590611000001,0.4118213928,1.4707906886,3.92736,0.025480000000000003,3.9274426539,0.08736000000000001,0.025480000000000003,0.091,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 14:00:00,4.4249600000000004,0.007280000000000001,4.4249659886,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.4,0.0,4.4,1.3650171121999999,0.3981299911,1.4218928252,0.019200000000000002,0.0056,0.02,1.3458171122,0.39252999110000003,1.4018928252,3.53008,0.020440000000000003,3.5301391757,0.07008,0.020440000000000003,0.073,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 14:30:00,4.27208,0.00644,4.272084854,0.022080000000000002,0.00644,0.023,4.25,0.0,4.25,1.3630971122,0.3975699911,1.4198928252,0.01728,0.00504,0.018000000000000002,1.3458171122,0.39252999110000003,1.4018928252,3.47664,0.01652,3.4766792489,0.05664,0.01652,0.059000000000000004,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 15:00:00,4.36456,0.01008,4.3645716399,0.03456,0.01008,0.036000000000000004,4.33,0.0,4.33,1.3573836769,0.3959035724,1.4139413301000001,0.02688,0.007840000000000001,0.028,1.3305036769,0.3880635724,1.3859413301,3.79584,0.02212,3.7959044509,0.07584,0.02212,0.079,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 15:30:00,4.52168,0.00924,4.5216894409,0.03168,0.00924,0.033,4.49,0.0,4.49,1.3791711842,0.40225826210000004,1.4366366502,0.024,0.007,0.025,1.3551711842,0.39525826210000004,1.4116366502,4.12296,0.02128,4.1230149163,0.07296000000000001,0.02128,0.076,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 16:00:00,5.06976,0.89868,5.1487952183,0.02976,0.00868,0.031,5.04,0.89,5.1179781164,1.3688571122,0.39924999110000003,1.4258928252,0.02304,0.00672,0.024,1.3458171122,0.39252999110000003,1.4018928252,4.0872,0.0196,4.0872469952,0.06720000000000001,0.0196,0.07,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 16:30:00,4.93536,0.89448,5.0157624346,0.015360000000000002,0.0044800000000000005,0.016,4.92,0.89,4.9998499977,1.3563771122000001,0.3956099911,1.4128928252000001,0.010560000000000002,0.0030800000000000003,0.011,1.3458171122,0.39252999110000003,1.4018928252,3.66952,0.01736,3.6695610637,0.05952,0.01736,0.062,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 17:00:00,5.38192,0.89056,5.455104032,0.0019200000000000003,0.0005600000000000001,0.002,5.38,0.89,5.4531183739,1.3467771122,0.39280999110000003,1.4028928252,0.0009600000000000001,0.00028000000000000003,0.001,1.3458171122,0.39252999110000003,1.4018928252,3.4992,0.0056,3.499204481,0.019200000000000002,0.0056,0.02,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 17:30:00,5.7,0.93,5.775370118,0.0,0.0,0.0,5.7,0.93,5.775370118,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,3.30056,0.0030800000000000003,3.3005614371,0.010560000000000002,0.0030800000000000003,0.011,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 18:00:00,5.52,0.89,5.591287866,0.0,0.0,0.0,5.52,0.89,5.591287866,1.3446478532000001,0.3921889572,1.4006748471,0.0,0.0,0.0,1.3446478532000001,0.3921889572,1.4006748471,3.36096,0.00028000000000000003,3.3609600117,0.0009600000000000001,0.00028000000000000003,0.001,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 18:30:00,5.55,0.89,5.6209074001,0.0,0.0,0.0,5.55,0.89,5.6209074001,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 19:00:00,5.71,1.0,5.7969043463,0.0,0.0,0.0,5.71,1.0,5.7969043463,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 19:30:00,6.09,1.09,6.1867762203,0.0,0.0,0.0,6.09,1.09,6.1867762203,1.3632331186,0.3976096596,1.4200344986,0.0,0.0,0.0,1.3632331186,0.3976096596,1.4200344986,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 20:00:00,5.5600000000000005,0.96,5.6422690471,0.0,0.0,0.0,5.5600000000000005,0.96,5.6422690471,1.6300504741,0.47543138830000004,1.6979692438,0.0,0.0,0.0,1.6300504741,0.47543138830000004,1.6979692438,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 20:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.6684221891000002,0.4866231385,1.7379397803,0.0,0.0,0.0,1.6684221891000002,0.4866231385,1.7379397803,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 21:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.5833602594,0.461813409,1.6493336036000001,0.0,0.0,0.0,1.5833602594,0.461813409,1.6493336036000001,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 21:30:00,4.77,0.89,4.8523190332,0.0,0.0,0.0,4.77,0.89,4.8523190332,1.5211424448000002,0.44366654640000003,1.58452338,0.0,0.0,0.0,1.5211424448000002,0.44366654640000003,1.58452338,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 22:00:00,5.1,0.89,5.1770744634,0.0,0.0,0.0,5.1,0.89,5.1770744634,1.3614898718,0.39710121260000003,1.4182186165,0.0,0.0,0.0,1.3614898718,0.39710121260000003,1.4182186165,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 22:30:00,5.18,0.93,5.2628224367,0.0,0.0,0.0,5.18,0.93,5.2628224367,1.2601685577000001,0.3675491627,1.3126755809000001,0.0,0.0,0.0,1.2601685577000001,0.3675491627,1.3126755809000001,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 23:00:00,5.14,0.93,5.2234567099,0.0,0.0,0.0,5.14,0.93,5.2234567099,1.123428107,0.3276665312,1.1702376115,0.0,0.0,0.0,1.123428107,0.3276665312,1.1702376115,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 23:30:00,5.32,1.08,5.428517293,0.0,0.0,0.0,5.32,1.08,5.428517293,1.009774702,0.2945176214,1.0518486479,0.0,0.0,0.0,1.009774702,0.2945176214,1.0518486479,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 00:00:00,4.28,0.89,4.3715557871,0.0,0.0,0.0,4.28,0.89,4.3715557871,0.9379763462,0.2735764343,0.977058694,0.0,0.0,0.0,0.9379763462,0.2735764343,0.977058694,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 00:30:00,3.85,0.89,3.9515313487,0.0,0.0,0.0,3.85,0.89,3.9515313487,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 01:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 01:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 02:00:00,3.69,0.9,3.7981706123,0.0,0.0,0.0,3.69,0.9,3.7981706123,0.9729997438,0.28379159190000003,1.0135413998,0.0,0.0,0.0,0.9729997438,0.28379159190000003,1.0135413998,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 02:30:00,4.47,0.9,4.5597039378,0.0,0.0,0.0,4.47,0.9,4.5597039378,1.028181386,0.2998862376,1.0710222771,0.0,0.0,0.0,1.028181386,0.2998862376,1.0710222771,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 03:00:00,4.93,0.9,5.0114768282,0.0,0.0,0.0,4.93,0.9,5.0114768282,0.9712395368000001,0.2832781982,1.0117078508,0.0,0.0,0.0,0.9712395368000001,0.2832781982,1.0117078508,2.88248,0.03864,2.8827389753,0.13248000000000001,0.03864,0.138,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 03:30:00,5.25,1.05,5.3539704893,0.0,0.0,0.0,5.25,1.05,5.3539704893,0.9169240308000001,0.2674361756,0.9551291987,0.0,0.0,0.0,0.9169240308000001,0.2674361756,0.9551291987,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 04:00:00,4.54,0.91,4.6303023659,0.0,0.0,0.0,4.54,0.91,4.6303023659,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 04:30:00,4.05,0.91,4.1509757889,0.0,0.0,0.0,4.05,0.91,4.1509757889,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.87072,0.043960000000000006,2.8710565651,0.15072000000000002,0.043960000000000006,0.157,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 05:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.94304,0.00672,2.9430476721,0.02304,0.00672,0.024,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 05:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 06:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.0272873153,0.29962546700000003,1.0700909534,0.0,0.0,0.0,1.0272873153,0.29962546700000003,1.0700909534,3.41392,0.056560000000000006,3.4143884958,0.19392,0.056560000000000006,0.202,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 06:30:00,4.93,0.89,5.0096906092,0.0,0.0,0.0,4.93,0.89,5.0096906092,1.1246292912,0.3280168766,1.171488845,0.0,0.0,0.0,1.1246292912,0.3280168766,1.171488845,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 07:00:00,6.05,0.92,6.1195506371,0.0,0.0,0.0,6.05,0.92,6.1195506371,1.2608471336,0.3677470806,1.3133824308,0.0,0.0,0.0,1.2608471336,0.3677470806,1.3133824308,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 07:30:00,6.93,1.4,7.07,0.0,0.0,0.0,6.93,1.4,7.07,1.539106001,0.44890591700000004,1.6032354177,0.0,0.0,0.0,1.539106001,0.44890591700000004,1.6032354177,4.98768,0.07224000000000001,4.9882031234,0.24768,0.07224000000000001,0.258,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 08:00:00,8.16,1.77,8.3497604756,0.0,0.0,0.0,8.16,1.77,8.3497604756,1.7972935865,0.5242106294000001,1.8721808193,0.0,0.0,0.0,1.7972935865,0.5242106294000001,1.8721808193,5.44368,0.9202400000000001,5.5209141997,0.10368000000000001,0.030240000000000003,0.108,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 08:30:00,8.77,1.9100000000000001,8.9755779758,0.0,0.0,0.0,8.77,1.9100000000000001,8.9755779758,1.8004165989,0.525121508,1.8754339571,0.0,0.0,0.0,1.8004165989,0.525121508,1.8754339571,5.9,0.89,5.9667495339,0.0,0.0,0.0,5.9,0.89,5.9667495339,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 09:00:00,8.34,1.98,8.571814277,0.0,0.0,0.0,8.34,1.98,8.571814277,1.7957320804,0.5237551901,1.8705542504000001,0.0,0.0,0.0,1.7957320804,0.5237551901,1.8705542504000001,5.81096,0.8902800000000001,5.8787630161,0.0009600000000000001,0.00028000000000000003,0.001,5.8100000000000005,0.89,5.8777716866,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 09:30:00,8.54,2.07,8.7872919606,0.0,0.0,0.0,8.54,2.07,8.7872919606,1.7405068736,0.5076478381,1.8130279933,0.0,0.0,0.0,1.7405068736,0.5076478381,1.8130279933,5.81648,0.9006400000000001,5.8857957831,0.036480000000000005,0.01064,0.038,5.78,0.89,5.8481193558,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 10:00:00,8.16,1.85,8.3670843189,0.0,0.0,0.0,8.16,1.85,8.3670843189,1.6748073875,0.488485488,1.7445910286,0.0,0.0,0.0,1.6748073875,0.488485488,1.7445910286,6.03304,0.8967200000000001,6.0993178635,0.02304,0.00672,0.024,6.01,0.89,6.0755411282,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 10:30:00,7.24,1.34,7.3629613608,0.0,0.0,0.0,7.24,1.34,7.3629613608,1.5960917474,0.4655267597,1.6625955702000002,0.0,0.0,0.0,1.5960917474,0.4655267597,1.6625955702000002,5.71936,1.06648,5.8179427979,0.15936,0.04648,0.166,5.5600000000000005,1.02,5.6527869233,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 11:00:00,7.15,1.48,7.3015683247,0.0,0.0,0.0,7.15,1.48,7.3015683247,1.5837082769,0.4619149141,1.6496961218,0.0,0.0,0.0,1.5837082769,0.4619149141,1.6496961218,5.43568,0.9562400000000001,5.5191495722,0.05568000000000001,0.01624,0.058,5.38,0.9400000000000001,5.461501625,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 11:30:00,7.04,1.62,7.2239878184,0.0,0.0,0.0,7.04,1.62,7.2239878184,1.5067716331,0.4394750597,1.5695537845,0.0,0.0,0.0,1.5067716331,0.4394750597,1.5695537845,5.43088,0.9148400000000001,5.5073941025,0.05088,0.01484,0.053,5.38,0.9,5.4547593897,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 12:00:00,7.89,2.15,8.1776891601,0.0,0.0,0.0,7.89,2.15,8.1776891601,1.4822743933,0.43233003140000004,1.5440358264,0.0,0.0,0.0,1.4822743933,0.43233003140000004,1.5440358264,5.43952,0.9473600000000001,5.5214009816,0.05952,0.01736,0.062,5.38,0.93,5.4597893732,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 12:30:00,8.33,2.21,8.6181784618,0.0,0.0,0.0,8.33,2.21,8.6181784618,1.4822743933,0.43233003140000004,1.5440358264,0.0,0.0,0.0,1.4822743933,0.43233003140000004,1.5440358264,5.20896,0.99428,5.3030045257000005,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.16,0.98,5.2522376184,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 13:00:00,8.2,2.11,8.4671187543,0.0,0.0,0.0,8.2,2.11,8.4671187543,1.4235005054,0.4151876474,1.4828130265000001,0.0,0.0,0.0,1.4235005054,0.4151876474,1.4828130265000001,5.46568,0.9962400000000001,5.555731455,0.05568000000000001,0.01624,0.058,5.41,0.98,5.4980451071,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 13:30:00,8.22192,2.15056,8.4985220362,0.0019200000000000003,0.0005600000000000001,0.002,8.22,2.15,8.4965228182,1.3609336757000001,0.3969389887,1.4176392455,0.0,0.0,0.0,1.3609336757000001,0.3969389887,1.4176392455,5.44048,0.9076400000000001,5.515671582,0.060480000000000006,0.017640000000000003,0.063,5.38,0.89,5.4531183739,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 14:00:00,8.05288,2.21084,8.3508496454,0.00288,0.00084,0.003,8.05,2.21,8.3478500226,1.3538822059,0.39488231,1.4102939644,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,4.86088,0.9548400000000001,4.9537736929000005,0.05088,0.01484,0.053,4.8100000000000005,0.9400000000000001,4.900989696,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 14:30:00,6.95192,1.7705600000000001,7.1738465554,0.0019200000000000003,0.0005600000000000001,0.002,6.95,1.77,7.1718477396,1.3597584307,0.39659620900000003,1.416415032,0.0,0.0,0.0,1.3597584307,0.39659620900000003,1.416415032,5.02624,0.9693200000000001,5.1188543445,0.06624000000000001,0.01932,0.069,4.96,0.9500000000000001,5.0501584134,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 15:00:00,6.31096,1.25028,6.433616106,0.0009600000000000001,0.00028000000000000003,0.001,6.31,1.25,6.432619995,1.3585831857000001,0.3962534292,1.4151908185,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,5.24952,1.00736,5.3453002161,0.05952,0.01736,0.062,5.19,0.99,5.2835783329,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 15:30:00,6.23096,1.18028,6.3417602761000005,0.0009600000000000001,0.00028000000000000003,0.001,6.23,1.18,6.3407649381,1.3050771156,0.38064749200000003,1.3594553287,0.0,0.0,0.0,1.3050771156,0.38064749200000003,1.3594553287,4.74352,0.9143600000000001,4.8308421833,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.66,0.89,4.7442280721,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 16:00:00,6.59,1.34,6.7248568758000005,0.0,0.0,0.0,6.59,1.34,6.7248568758000005,1.3844395727,0.40379487540000003,1.4421245549,0.0,0.0,0.0,1.3844395727,0.40379487540000003,1.4421245549,5.26144,0.9079200000000001,5.3392012137,0.06144000000000001,0.017920000000000002,0.064,5.2,0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 16:30:00,7.17,1.9500000000000002,7.430437403,0.0,0.0,0.0,7.17,1.9500000000000002,7.430437403,1.4109258166,0.4115200298,1.4697143923,0.0,0.0,0.0,1.4109258166,0.4115200298,1.4697143923,5.33568,0.90624,5.4120931256,0.05568000000000001,0.01624,0.058,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 17:00:00,6.6,1.6800000000000002,6.8104625394,0.0,0.0,0.0,6.6,1.6800000000000002,6.8104625394,1.4097095012,0.4111652712,1.4684473971,0.0,0.0,0.0,1.4097095012,0.4111652712,1.4684473971,5.188,0.904,5.2661712847,0.048,0.014,0.05,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 17:30:00,6.51,1.49,6.6783381166,0.0,0.0,0.0,6.51,1.49,6.6783381166,1.3645920995,0.39800602900000004,1.4214501037,0.0,0.0,0.0,1.3645920995,0.39800602900000004,1.4214501037,4.6372800000000005,0.040040000000000006,4.6374528568999995,0.13728,0.040040000000000006,0.14300000000000002,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 18:00:00,6.51,1.34,6.6464802715,0.0,0.0,0.0,6.51,1.34,6.6464802715,1.4815203277,0.4321100956,1.5432503413,0.0,0.0,0.0,1.4815203277,0.4321100956,1.5432503413,4.5092,0.9306000000000001,4.6042264280000005,0.13920000000000002,0.040600000000000004,0.145,4.37,0.89,4.4597085107,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 18:30:00,6.53,1.34,6.6660708067000005,0.0,0.0,0.0,6.53,1.34,6.6660708067000005,1.5282584301000002,0.4457420421,1.5919358647,0.0,0.0,0.0,1.5282584301000002,0.4457420421,1.5919358647,4.41192,0.0005600000000000001,4.4119200355,0.0019200000000000003,0.0005600000000000001,0.002,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 19:00:00,6.84,1.34,6.9700215208,0.0,0.0,0.0,6.84,1.34,6.9700215208,1.5282584301000002,0.4457420421,1.5919358647,0.0,0.0,0.0,1.5282584301000002,0.4457420421,1.5919358647,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 19:30:00,6.84,1.3900000000000001,6.9798065876,0.0,0.0,0.0,6.84,1.3900000000000001,6.9798065876,1.4543197584,0.42417659620000003,1.514916415,0.0,0.0,0.0,1.4543197584,0.42417659620000003,1.514916415,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 20:00:00,6.2,0.89,6.2635533046,0.0,0.0,0.0,6.2,0.89,6.2635533046,1.6207805382,0.472727657,1.6883130606,0.0,0.0,0.0,1.6207805382,0.472727657,1.6883130606,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 20:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,1.6151916397,0.4710975616,1.6824912913999999,0.0,0.0,0.0,1.6151916397,0.4710975616,1.6824912913999999,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 21:00:00,5.79,1.1,5.8935642866,0.0,0.0,0.0,5.79,1.1,5.8935642866,1.5607944918,0.4552317268,1.6258275956000001,0.0,0.0,0.0,1.5607944918,0.4552317268,1.6258275956000001,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 21:30:00,5.94,1.1,6.0409932958,0.0,0.0,0.0,5.94,1.1,6.0409932958,1.4039820942,0.4094947775,1.4624813481,0.0,0.0,0.0,1.4039820942,0.4094947775,1.4624813481,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 22:00:00,5.75,1.1,5.8542719445,0.0,0.0,0.0,5.75,1.1,5.8542719445,1.3499334626000001,0.39373059320000003,1.4061806902,0.0,0.0,0.0,1.3499334626000001,0.39373059320000003,1.4061806902,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 22:30:00,5.49,1.1,5.5991160017,0.0,0.0,0.0,5.49,1.1,5.5991160017,1.1638102758,0.3394446638,1.2123023706,0.0,0.0,0.0,1.1638102758,0.3394446638,1.2123023706,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 23:00:00,5.58,1.17,5.7013419472999995,0.0,0.0,0.0,5.58,1.17,5.7013419472999995,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 23:30:00,5.04,1.11,5.160784824,0.0,0.0,0.0,5.04,1.11,5.160784824,0.964791652,0.28139756520000003,1.0049913042,0.0,0.0,0.0,0.964791652,0.28139756520000003,1.0049913042,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 00:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.9018525283000001,0.2630403208,0.9394297170000001,0.0,0.0,0.0,0.9018525283000001,0.2630403208,0.9394297170000001,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 00:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.9018525283000001,0.2630403208,0.9394297170000001,0.0,0.0,0.0,0.9018525283000001,0.2630403208,0.9394297170000001,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 01:00:00,3.71,1.1,3.869638226,0.0,0.0,0.0,3.71,1.1,3.869638226,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 01:30:00,4.13,0.93,4.2334146974,0.0,0.0,0.0,4.13,0.93,4.2334146974,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 02:00:00,4.5600000000000005,0.93,4.6538693579,0.0,0.0,0.0,4.5600000000000005,0.93,4.6538693579,0.9244259447000001,0.2696242339,0.9629436924,0.0,0.0,0.0,0.9244259447000001,0.2696242339,0.9629436924,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 02:30:00,5.12,1.06,5.2285753318,0.0,0.0,0.0,5.12,1.06,5.2285753318,0.9236276494000001,0.26939139770000003,0.9621121348,0.0,0.0,0.0,0.9236276494000001,0.26939139770000003,0.9621121348,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 03:00:00,5.18,1.1,5.29550753,0.0,0.0,0.0,5.18,1.1,5.29550753,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.0068,0.0224,3.0068834364,0.07680000000000001,0.0224,0.08,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 03:30:00,4.89,1.1,5.0121951279,0.0,0.0,0.0,4.89,1.1,5.0121951279,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 04:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 04:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.92112,0.07616,2.9221126604,0.26112,0.07616,0.272,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 05:00:00,3.44,1.03,3.5908912543,0.0,0.0,0.0,3.44,1.03,3.5908912543,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 05:30:00,4.27,0.9,4.3638171364,0.0,0.0,0.0,4.27,0.9,4.3638171364,0.9152015686,0.2669337908,0.9533349673,0.0,0.0,0.0,0.9152015686,0.2669337908,0.9533349673,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 06:00:00,4.02,0.9,4.1195145345,0.0,0.0,0.0,4.02,0.9,4.1195145345,0.9590286617,0.279716693,0.9989881893,0.0,0.0,0.0,0.9590286617,0.279716693,0.9989881893,3.39552,0.08036,3.396470786,0.27552000000000004,0.08036,0.28700000000000003,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 06:30:00,5.42,1.27,5.5668033915,0.0,0.0,0.0,5.42,1.27,5.5668033915,1.1081273087,0.3232037984,1.1542992799,0.0,0.0,0.0,1.1081273087,0.3232037984,1.1542992799,3.87936,0.01148,3.8793769861,0.039360000000000006,0.01148,0.041,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 07:00:00,6.78,1.42,6.9271061779,0.0,0.0,0.0,6.78,1.42,6.9271061779,1.2797125756,0.3732495012,1.3330339329,0.0,0.0,0.0,1.2797125756,0.3732495012,1.3330339329,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 07:30:00,7.7,1.73,7.8919515964,0.0,0.0,0.0,7.7,1.73,7.8919515964,1.5686477487000001,0.45752226,1.6340080716,0.0,0.0,0.0,1.5686477487000001,0.45752226,1.6340080716,4.98864,0.96252,5.0806469864,0.24864000000000003,0.07252,0.259,4.74,0.89,4.8228311188,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 08:00:00,8.18,1.76,8.3671978583,0.0,0.0,0.0,8.18,1.76,8.3671978583,1.782037683,0.5197609909,1.8562892532,0.0,0.0,0.0,1.782037683,0.5197609909,1.8562892532,5.42,0.89,5.4925859119,0.0,0.0,0.0,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 08:30:00,8.59,2.02,8.8243130044,0.0,0.0,0.0,8.59,2.02,8.8243130044,1.782037683,0.5197609909,1.8562892532,0.0,0.0,0.0,1.782037683,0.5197609909,1.8562892532,5.67192,0.89056,5.7414086773,0.0019200000000000003,0.0005600000000000001,0.002,5.67,0.89,5.7394250583,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 09:00:00,7.9,1.75,8.0915078941,0.0,0.0,0.0,7.9,1.75,8.0915078941,1.7727963467,0.5170656011,1.8466628612,0.0,0.0,0.0,1.7727963467,0.5170656011,1.8466628612,5.74416,0.93788,5.8202227621,0.16416,0.047880000000000006,0.171,5.58,0.89,5.6505309485,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 09:30:00,7.74,1.45,7.8746491985,0.0,0.0,0.0,7.74,1.45,7.8746491985,1.7804974603,0.5193117593000001,1.8546848544999999,0.0,0.0,0.0,1.7804974603,0.5193117593000001,1.8546848544999999,6.13,0.91,6.1971767766,0.0,0.0,0.0,6.13,0.91,6.1971767766,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 10:00:00,7.79,1.4100000000000001,7.9165775434,0.0,0.0,0.0,7.79,1.4100000000000001,7.9165775434,1.7602336298,0.5134014754,1.8335766976999999,0.0,0.0,0.0,1.7602336298,0.5134014754,1.8335766976999999,6.29,1.01,6.3705729727,0.0,0.0,0.0,6.29,1.01,6.3705729727,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 10:30:00,8.0,1.4100000000000001,8.1233059772,0.0,0.0,0.0,8.0,1.4100000000000001,8.1233059772,1.6985116529000002,0.49539923210000003,1.7692829717,0.0,0.0,0.0,1.6985116529000002,0.49539923210000003,1.7692829717,6.03768,1.11224,6.1392717483,0.007680000000000001,0.0022400000000000002,0.008,6.03,1.11,6.1313130731,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 11:00:00,8.66,2.46,9.0026218403,0.0,0.0,0.0,8.66,2.46,9.0026218403,1.6680510591000002,0.4865148922,1.7375531866,0.0,0.0,0.0,1.6680510591000002,0.4865148922,1.7375531866,6.2844,1.1142,6.3824074611,0.014400000000000001,0.004200000000000001,0.015,6.27,1.11,6.367495583,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 11:30:00,9.37,2.68,9.7457323994,0.0,0.0,0.0,9.37,2.68,9.7457323994,1.6001118234,0.46669928180000003,1.6667831494,0.0,0.0,0.0,1.6001118234,0.46669928180000003,1.6667831494,6.0088,1.1184,6.1119960733,0.028800000000000003,0.008400000000000001,0.03,5.98,1.11,6.0821460029,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 12:00:00,8.75096,2.46028,9.0902298431,0.0009600000000000001,0.00028000000000000003,0.001,8.75,2.46,9.0892298904,1.6190446076,0.47222134390000003,1.6865047995,0.0,0.0,0.0,1.6190446076,0.47222134390000003,1.6865047995,5.91592,1.11756,6.0205522836,0.025920000000000002,0.007560000000000001,0.027,5.89,1.11,5.9936800048,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 12:30:00,8.33192,2.44056,8.682005759,0.0019200000000000003,0.0005600000000000001,0.002,8.33,2.44,8.6800057604,1.5874120943999999,0.4629951942,1.653554265,0.0,0.0,0.0,1.5874120943999999,0.4629951942,1.653554265,5.71856,1.12708,5.8285708197,0.05856000000000001,0.01708,0.061,5.66,1.11,5.7678158778,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 13:00:00,8.0648,2.3914,8.4118840339,0.0048000000000000004,0.0014,0.005,8.06,2.39,8.4068840839,1.4522805388,0.42358182380000003,1.5127922279,0.0,0.0,0.0,1.4522805388,0.42358182380000003,1.5127922279,5.64976,1.14868,5.7653494083,0.02976,0.00868,0.031,5.62,1.1400000000000001,5.7344572542000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 13:30:00,7.8,2.05,8.0648930557,0.0,0.0,0.0,7.8,2.05,8.0648930557,1.5062051278,0.43930982890000003,1.5689636748,0.0,0.0,0.0,1.5062051278,0.43930982890000003,1.5689636748,5.6844,1.0342,5.7777134751,0.014400000000000001,0.004200000000000001,0.015,5.67,1.03,5.762794461,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 14:00:00,7.75672,2.24196,8.0742237893,0.00672,0.0019600000000000004,0.007,7.75,2.24,8.06722381,1.3562326958,0.3955678696,1.4127423915000001,0.0,0.0,0.0,1.3562326958,0.3955678696,1.4127423915000001,5.7172,0.9996,5.8039276357,0.06720000000000001,0.0196,0.07,5.65,0.98,5.7343613419,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 14:30:00,7.67288,1.58084,7.8340374393,0.00288,0.00084,0.003,7.67,1.58,7.8310471841,1.4603033981,0.4259218245,1.521149373,0.0,0.0,0.0,1.4603033981,0.4259218245,1.521149373,5.38168,1.05924,5.4849310843,0.03168,0.00924,0.033,5.35,1.05,5.4520638294,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 15:00:00,7.96,1.77,8.1544159815,0.0,0.0,0.0,7.96,1.77,8.1544159815,1.5754443161,0.4595045922,1.6410878293,0.0,0.0,0.0,1.5754443161,0.4595045922,1.6410878293,5.69,0.9500000000000001,5.7687606987999995,0.0,0.0,0.0,5.69,0.9500000000000001,5.7687606987999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 15:30:00,7.73,1.6800000000000002,7.910455107,0.0,0.0,0.0,7.73,1.6800000000000002,7.910455107,1.5740850026,0.45910812580000004,1.6396718777000001,0.0,0.0,0.0,1.5740850026,0.45910812580000004,1.6396718777000001,5.96,0.9500000000000001,6.0352381892,0.0,0.0,0.0,5.96,0.9500000000000001,6.0352381892,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 16:00:00,7.86,2.17,8.1540480744,0.0,0.0,0.0,7.86,2.17,8.1540480744,1.6027069067,0.46745618110000003,1.6694863611000001,0.0,0.0,0.0,1.6027069067,0.46745618110000003,1.6694863611000001,5.48864,0.95252,5.5706788994,0.00864,0.00252,0.009000000000000001,5.48,0.9500000000000001,5.5617353407,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 16:30:00,7.44,1.9300000000000002,7.6862539641000005,0.0,0.0,0.0,7.44,1.9300000000000002,7.6862539641000005,1.7142873379,0.5000004736,1.7857159770000002,0.0,0.0,0.0,1.7142873379,0.5000004736,1.7857159770000002,5.45976,0.9586800000000001,5.5432884284,0.02976,0.00868,0.031,5.43,0.9500000000000001,5.5124767573,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 17:00:00,7.26,1.75,7.4679381358,0.0,0.0,0.0,7.26,1.75,7.4679381358,1.7985242017,0.5245695588,1.8734627101,0.0,0.0,0.0,1.7985242017,0.5245695588,1.8734627101,5.8100000000000005,0.89,5.8777716866,0.0,0.0,0.0,5.8100000000000005,0.89,5.8777716866,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 17:30:00,7.26,1.67,7.4495973046,0.0,0.0,0.0,7.26,1.67,7.4495973046,1.7985242017,0.5245695588,1.8734627101,0.0,0.0,0.0,1.7985242017,0.5245695588,1.8734627101,5.48,0.89,5.5518015094,0.0,0.0,0.0,5.48,0.89,5.5518015094,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 18:00:00,6.73,1.12,6.8225581712,0.0,0.0,0.0,6.73,1.12,6.8225581712,1.8047582544,0.5263878242,1.879956515,0.0,0.0,0.0,1.8047582544,0.5263878242,1.879956515,5.11432,0.018760000000000002,5.114354407,0.06432,0.018760000000000002,0.067,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 18:30:00,6.73,1.15,6.8275471437,0.0,0.0,0.0,6.73,1.15,6.8275471437,1.7810558181,0.5194746136,1.8552664771,0.0,0.0,0.0,1.7810558181,0.5194746136,1.8552664771,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 19:00:00,6.97,1.42,7.1131779115,0.0,0.0,0.0,6.97,1.42,7.1131779115,1.7281608153999999,0.5040469045,1.8001675161000001,0.0,0.0,0.0,1.7281608153999999,0.5040469045,1.8001675161000001,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 19:30:00,7.07,1.52,7.231548935,0.0,0.0,0.0,7.07,1.52,7.231548935,1.5806476184,0.46102222200000004,1.6465079358999999,0.0,0.0,0.0,1.5806476184,0.46102222200000004,1.6465079358999999,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 20:00:00,6.77,1.3900000000000001,6.9112227572,0.0,0.0,0.0,6.77,1.3900000000000001,6.9112227572,1.6701581197,0.48712945160000004,1.7397480414,0.0,0.0,0.0,1.6701581197,0.48712945160000004,1.7397480414,4.77,0.89,4.8523190332,0.0,0.0,0.0,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 20:30:00,6.59,1.34,6.7248568758000005,0.0,0.0,0.0,6.59,1.34,6.7248568758000005,1.7177997707000001,0.5010249331000001,1.7893747611,0.0,0.0,0.0,1.7177997707000001,0.5010249331000001,1.7893747611,4.49,0.89,4.5773573162,0.0,0.0,0.0,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 21:00:00,5.88,1.3900000000000001,6.0420609067,0.0,0.0,0.0,5.88,1.3900000000000001,6.0420609067,1.5947158062,0.4651254435,1.6611622981,0.0,0.0,0.0,1.5947158062,0.4651254435,1.6611622981,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 21:30:00,5.42,1.02,5.5151427905,0.0,0.0,0.0,5.42,1.02,5.5151427905,1.5120411137,0.44101199150000003,1.5750428267,0.0,0.0,0.0,1.5120411137,0.44101199150000003,1.5750428267,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 22:00:00,5.49,0.9500000000000001,5.5715886424,0.0,0.0,0.0,5.49,0.9500000000000001,5.5715886424,1.3977473764,0.4076763181,1.4559868504,0.0,0.0,0.0,1.3977473764,0.4076763181,1.4559868504,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 22:30:00,5.34,1.11,5.4541452126,0.0,0.0,0.0,5.34,1.11,5.4541452126,1.2890382143,0.3759694792,1.3427481399,0.0,0.0,0.0,1.2890382143,0.3759694792,1.3427481399,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 23:00:00,5.34,1.24,5.4820798973,0.0,0.0,0.0,5.34,1.24,5.4820798973,1.1695832427,0.3411284458,1.2183158778,0.0,0.0,0.0,1.1695832427,0.3411284458,1.2183158778,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 23:30:00,5.36,1.34,5.5249615383,0.0,0.0,0.0,5.36,1.34,5.5249615383,1.0753671058,0.3136487392,1.1201740685,0.0,0.0,0.0,1.0753671058,0.3136487392,1.1201740685,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 00:00:00,4.96,1.17,5.0961259796,0.0,0.0,0.0,4.96,1.17,5.0961259796,0.9661506329,0.2817939346,1.0064069093,0.0,0.0,0.0,0.9661506329,0.2817939346,1.0064069093,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 00:30:00,3.88,1.17,4.0525670877,0.0,0.0,0.0,3.88,1.17,4.0525670877,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 01:00:00,3.5300000000000002,0.89,3.640467003,0.0,0.0,0.0,3.5300000000000002,0.89,3.640467003,0.8980984953000001,0.2619453945,0.9355192659,0.0,0.0,0.0,0.8980984953000001,0.2619453945,0.9355192659,3.52,1.12,3.6938868418,0.0,0.0,0.0,3.52,1.12,3.6938868418,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 01:30:00,4.2,0.89,4.293262163,0.0,0.0,0.0,4.2,0.89,4.293262163,0.8949665040000001,0.261031897,0.932256775,0.0,0.0,0.0,0.8949665040000001,0.261031897,0.932256775,3.07192,0.0005600000000000001,3.071920051,0.0019200000000000003,0.0005600000000000001,0.002,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 02:00:00,4.54,0.9500000000000001,4.6383294406,0.0,0.0,0.0,4.54,0.9500000000000001,4.6383294406,1.0844830693,0.31630756190000003,1.1296698639,0.0,0.0,0.0,1.0844830693,0.31630756190000003,1.1296698639,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 02:30:00,4.74,0.98,4.8402479275,0.0,0.0,0.0,4.74,0.98,4.8402479275,1.1275529375,0.3288696068,1.1745343099,0.0,0.0,0.0,1.1275529375,0.3288696068,1.1745343099,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 03:00:00,5.41,1.26,5.5547907251,0.0,0.0,0.0,5.41,1.26,5.5547907251,1.1197565473,0.32659565960000003,1.1664130701,0.0,0.0,0.0,1.1197565473,0.32659565960000003,1.1664130701,3.23544,0.05992000000000001,3.2359948084,0.20544,0.05992000000000001,0.214,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 03:30:00,4.29,1.15,4.4414637227,0.0,0.0,0.0,4.29,1.15,4.4414637227,1.0499363876,0.3062314464,1.0936837371,0.0,0.0,0.0,1.0499363876,0.3062314464,1.0936837371,3.20448,0.024640000000000002,3.20457473,0.08448000000000001,0.024640000000000002,0.088,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 04:00:00,4.84,1.06,4.9547149262,0.0,0.0,0.0,4.84,1.06,4.9547149262,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 04:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9414212706,0.2745812039,0.9806471569,0.0,0.0,0.0,0.9414212706,0.2745812039,0.9806471569,3.18312,0.06216000000000001,3.1837268727,0.21312,0.06216000000000001,0.222,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 05:00:00,4.07,0.89,4.1661733041,0.0,0.0,0.0,4.07,0.89,4.1661733041,0.9738450954000001,0.2840381528,1.0144219744,0.0,0.0,0.0,0.9738450954000001,0.2840381528,1.0144219744,3.24992,0.04956000000000001,3.2502978633,0.16992000000000002,0.04956000000000001,0.177,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 05:30:00,4.53,0.89,4.6166004809,0.0,0.0,0.0,4.53,0.89,4.6166004809,1.0968196497,0.3199057312,1.1425204684,0.0,0.0,0.0,1.0968196497,0.3199057312,1.1425204684,3.34192,0.0005600000000000001,3.3419200469,0.0019200000000000003,0.0005600000000000001,0.002,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 06:00:00,4.41,0.89,4.4989109793,0.0,0.0,0.0,4.41,0.89,4.4989109793,1.12094127,0.3269412038,1.1676471563,0.0,0.0,0.0,1.12094127,0.3269412038,1.1676471563,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 06:30:00,5.34,0.89,5.413658652,0.0,0.0,0.0,5.34,0.89,5.413658652,1.3276212672,0.3872228696,1.3829388200000001,0.0,0.0,0.0,1.3276212672,0.3872228696,1.3829388200000001,4.19384,0.10612,4.1951824037,0.36384000000000005,0.10612,0.379,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 07:00:00,7.21,1.6400000000000001,7.3941666197,0.0,0.0,0.0,7.21,1.6400000000000001,7.3941666197,1.4971199255,0.43665997830000003,1.5594999224000001,0.0,0.0,0.0,1.4971199255,0.43665997830000003,1.5594999224000001,4.6496,1.1578,4.7915843935,0.1296,0.0378,0.135,4.52,1.12,4.6566941063,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 07:30:00,8.16,2.03,8.4087157164,0.0,0.0,0.0,8.16,2.03,8.4087157164,1.801811163,0.5255282559000001,1.8768866281,0.0,0.0,0.0,1.801811163,0.5255282559000001,1.8768866281,5.42,0.89,5.4925859119,0.0,0.0,0.0,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 08:00:00,8.49,2.22,8.7754487065,0.0,0.0,0.0,8.49,2.22,8.7754487065,1.9722191896,0.575230597,2.0543949891,0.0,0.0,0.0,1.9722191896,0.575230597,2.0543949891,5.546,0.988,5.6333169625,0.336,0.098,0.35000000000000003,5.21,0.89,5.2854706508,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 08:30:00,7.96,1.71,8.1416030363,0.0,0.0,0.0,7.96,1.71,8.1416030363,1.9859270554,0.5792287245000001,2.068674016,0.0,0.0,0.0,1.9859270554,0.5792287245000001,2.068674016,5.81176,0.9546800000000001,5.8896492425,0.22176,0.06468,0.231,5.59,0.89,5.6604063458,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 09:00:00,8.12,2.15,8.3998154742,0.0,0.0,0.0,8.12,2.15,8.3998154742,1.7386267809,0.5070994778,1.8110695635,0.0,0.0,0.0,1.7386267809,0.5070994778,1.8110695635,6.00016,0.93588,6.0727087366,0.02016,0.005880000000000001,0.021,5.98,0.93,6.0518840042,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 09:30:00,7.99,1.75,8.1794009561,0.0,0.0,0.0,7.99,1.75,8.1794009561,1.7356161718,0.5062213834,1.8079335123,0.0,0.0,0.0,1.7356161718,0.5062213834,1.8079335123,5.84784,1.05812,5.942798213,0.027840000000000004,0.00812,0.029,5.82,1.05,5.9139580655,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 10:00:00,8.35,1.65,8.511462859,0.0,0.0,0.0,8.35,1.65,8.511462859,1.7416373901000002,0.5079775721,1.8142056147,0.0,0.0,0.0,1.7416373901000002,0.5079775721,1.8142056147,5.75648,0.9856400000000001,5.8402524089,0.15648,0.04564000000000001,0.163,5.6,0.9400000000000001,5.6783448293,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 10:30:00,8.01,1.67,8.182236858,0.0,0.0,0.0,8.01,1.67,8.182236858,1.6113267,0.46997028750000003,1.6784653125,0.0,0.0,0.0,1.6113267,0.46997028750000003,1.6784653125,5.76112,1.01616,5.8500499827,0.021120000000000003,0.0061600000000000005,0.022,5.74,1.01,5.8281815346,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 11:00:00,8.22096,2.14028,8.4949974573,0.0009600000000000001,0.00028000000000000003,0.001,8.22,2.14,8.4939978809,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,6.0044,1.0942,6.1032854267,0.014400000000000001,0.004200000000000001,0.015,5.99,1.09,6.0883659548,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 11:30:00,8.06,2.38,8.4040466443,0.0,0.0,0.0,8.06,2.38,8.4040466443,1.5440474173,0.45034716340000003,1.6083827263,0.0,0.0,0.0,1.5440474173,0.45034716340000003,1.6083827263,5.47376,1.12568,5.5883095834,0.29376,0.08568,0.306,5.18,1.04,5.2833701366,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 12:00:00,7.73096,2.26028,8.0546016785,0.0009600000000000001,0.00028000000000000003,0.001,7.73,2.26,8.0536016788,1.5755555553,0.45953703700000004,1.6412037035,0.0,0.0,0.0,1.5755555553,0.45953703700000004,1.6412037035,5.51536,1.07948,5.6200064947,0.13536,0.03948,0.14100000000000001,5.38,1.04,5.4795985254,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 12:30:00,8.65,2.36,8.9661641743,0.0,0.0,0.0,8.65,2.36,8.9661641743,1.6437333983,0.47942224120000004,1.7122222899000001,0.0,0.0,0.0,1.6437333983,0.47942224120000004,1.7122222899000001,5.42128,0.9220400000000001,5.4991303494,0.041280000000000004,0.01204,0.043000000000000003,5.38,0.91,5.4564182391,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 13:00:00,9.12,2.4,9.4305036981,0.0,0.0,0.0,9.12,2.4,9.4305036981,1.787043781,0.5212211028,1.8615039385,0.0,0.0,0.0,1.787043781,0.5212211028,1.8615039385,5.8288,0.9384,5.9038550118,0.028800000000000003,0.008400000000000001,0.03,5.8,0.93,5.8740871631000005,0.0,0.0,0.0,0.0,0.0,0.0
