Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-03 13:30:00,8.42,2.16,8.6926405654,0.0,0.0,0.0,8.42,2.16,8.6926405654,1.6146425935000002,0.47093742310000003,1.6819193682,0.0,0.0,0.0,1.6146425935000002,0.47093742310000003,1.6819193682,5.68072,0.8989600000000001,5.7514092882,0.030720000000000004,0.008960000000000001,0.032,5.65,0.89,5.7196678225,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 14:00:00,8.15,2.01,8.3942003788,0.0,0.0,0.0,8.15,2.01,8.3942003788,1.7025049583,0.4965639462,1.7734426649000001,0.0,0.0,0.0,1.7025049583,0.4965639462,1.7734426649000001,5.44112,0.9711600000000001,5.5271094254,0.14112000000000002,0.04116,0.147,5.3,0.93,5.3809757479,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 14:30:00,7.73,1.94,7.9697239601,0.0,0.0,0.0,7.73,1.94,7.9697239601,1.7128500406,0.4995812618,1.7842187923,0.0,0.0,0.0,1.7128500406,0.4995812618,1.7842187923,5.38112,0.8961600000000001,5.4552319107,0.021120000000000003,0.0061600000000000005,0.022,5.36,0.89,5.4333875253,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 15:00:00,8.33,2.02,8.5714234524,0.0,0.0,0.0,8.33,2.02,8.5714234524,1.7770375710000001,0.5183026249,1.8510808032,0.0,0.0,0.0,1.7770375710000001,0.5183026249,1.8510808032,5.47008,0.91044,5.5453292238,0.07008,0.020440000000000003,0.073,5.4,0.89,5.4728511765,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 15:30:00,7.9,1.54,8.0487017587,0.0,0.0,0.0,7.9,1.54,8.0487017587,1.6744028358,0.4883674938,1.7441696207000001,0.0,0.0,0.0,1.6744028358,0.4883674938,1.7441696207000001,5.49264,0.8995200000000001,5.5658090517000005,0.03264,0.00952,0.034,5.46,0.89,5.5320610987,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 16:00:00,8.42,2.05,8.6659621509,0.0,0.0,0.0,8.42,2.05,8.6659621509,1.806831062,0.5269923931,1.8821156895,0.0,0.0,0.0,1.806831062,0.5269923931,1.8821156895,5.86344,0.89392,5.9311905719,0.01344,0.003920000000000001,0.014,5.85,0.89,5.9173135797,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 16:30:00,8.03,2.2,8.3259173669,0.0,0.0,0.0,8.03,2.2,8.3259173669,1.8130830726,0.5288158962,1.8886282006,0.0,0.0,0.0,1.8130830726,0.5288158962,1.8886282006,5.29632,0.92976,5.3773096619,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 17:00:00,7.18,1.71,7.3808197376999995,0.0,0.0,0.0,7.18,1.71,7.3808197376999995,1.806831062,0.5269923931,1.8821156895,0.0,0.0,0.0,1.806831062,0.5269923931,1.8821156895,5.30592,0.89756,5.3813010509,0.025920000000000002,0.007560000000000001,0.027,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 17:30:00,7.47,1.76,7.6745358166,0.0,0.0,0.0,7.47,1.76,7.6745358166,1.7466085699,0.5094274996,1.819383927,0.0,0.0,0.0,1.7466085699,0.5094274996,1.819383927,5.07896,0.9042800000000001,5.1588329106,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 18:00:00,6.33,0.97,6.4038894431,0.0,0.0,0.0,6.33,0.97,6.4038894431,1.6637222069000002,0.48525231030000004,1.7330439655,0.0,0.0,0.0,1.6637222069000002,0.48525231030000004,1.7330439655,5.30576,0.89168,5.380165648,0.00576,0.00168,0.006,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 18:30:00,6.2,1.02,6.2833430592,0.0,0.0,0.0,6.2,1.02,6.2833430592,1.5916069274,0.46421868720000004,1.6579238827,0.0,0.0,0.0,1.5916069274,0.46421868720000004,1.6579238827,4.93184,0.015120000000000001,4.9318631773,0.051840000000000004,0.015120000000000001,0.054,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 19:00:00,7.31,1.47,7.4563395845,0.0,0.0,0.0,7.31,1.47,7.4563395845,1.6110543385,0.46989084870000003,1.6781816026,0.0,0.0,0.0,1.6110543385,0.46989084870000003,1.6781816026,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 19:30:00,7.22,1.3599999999999999,7.3469721655,0.0,0.0,0.0,7.22,1.3599999999999999,7.3469721655,1.758716187,0.5129588879,1.8319960281,0.0,0.0,0.0,1.758716187,0.5129588879,1.8319960281,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 20:00:00,6.41,0.89,6.4714913274,0.0,0.0,0.0,6.41,0.89,6.4714913274,1.8232309504000002,0.5317756939,1.8991989067000001,0.0,0.0,0.0,1.8232309504000002,0.5317756939,1.8991989067000001,4.84,0.89,4.92114824,0.0,0.0,0.0,4.84,0.89,4.92114824,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 20:30:00,5.95,1.06,6.0436826522,0.0,0.0,0.0,5.95,1.06,6.0436826522,1.7985242017,0.5245695588,1.8734627101,0.0,0.0,0.0,1.7985242017,0.5245695588,1.8734627101,4.68672,0.0019600000000000004,4.6867204098,0.00672,0.0019600000000000004,0.007,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 21:00:00,6.07,1.3599999999999999,6.2204903344,0.0,0.0,0.0,6.07,1.3599999999999999,6.2204903344,1.675718751,0.48875130240000003,1.7455403657000002,0.0,0.0,0.0,1.675718751,0.48875130240000003,1.7455403657000002,4.74,0.89,4.8228311188,0.0,0.0,0.0,4.74,0.89,4.8228311188,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 21:30:00,5.98,1.24,6.1072088551,0.0,0.0,0.0,5.98,1.24,6.1072088551,1.5291513369,0.44600247330000004,1.5928659760000001,0.0,0.0,0.0,1.5291513369,0.44600247330000004,1.5928659760000001,4.59,1.23,4.7519469694000005,0.0,0.0,0.0,4.59,1.23,4.7519469694000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 22:00:00,5.55,1.18,5.6740549874,0.0,0.0,0.0,5.55,1.18,5.6740549874,1.3609695915,0.3969494642,1.4176766578,0.0,0.0,0.0,1.3609695915,0.3969494642,1.4176766578,4.07016,0.8958800000000001,4.1675896391,0.02016,0.005880000000000001,0.021,4.05,0.89,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 22:30:00,5.44,1.18,5.5665069837,0.0,0.0,0.0,5.44,1.18,5.5665069837,1.306569118,0.3810826594,1.3610094979,0.0,0.0,0.0,1.306569118,0.3810826594,1.3610094979,3.9,0.89,4.0002624914,0.0,0.0,0.0,3.9,0.89,4.0002624914,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 23:00:00,5.26,1.15,5.3842455367,0.0,0.0,0.0,5.26,1.15,5.3842455367,1.169155246,0.3410036134,1.2178700479,0.0,0.0,0.0,1.169155246,0.3410036134,1.2178700479,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 23:30:00,4.96,1.23,5.1102348283,0.0,0.0,0.0,4.96,1.23,5.1102348283,1.1037046764,0.3219138639,1.1496923712,0.0,0.0,0.0,1.1037046764,0.3219138639,1.1496923712,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 00:00:00,4.86,1.17,4.9988498677,0.0,0.0,0.0,4.86,1.17,4.9988498677,0.9764159022000001,0.2847879715,1.0170998982,0.0,0.0,0.0,0.9764159022000001,0.2847879715,1.0170998982,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 00:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 01:00:00,3.68,0.89,3.786092973,0.0,0.0,0.0,3.68,0.89,3.786092973,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 01:30:00,4.39,0.89,4.4793079823,0.0,0.0,0.0,4.39,0.89,4.4793079823,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.25672,0.0019600000000000004,3.2567205898,0.00672,0.0019600000000000004,0.007,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 02:00:00,4.52,0.92,4.6126781808,0.0,0.0,0.0,4.52,0.92,4.6126781808,1.0885704875,0.3174997255,1.1339275912,0.0,0.0,0.0,1.0885704875,0.3174997255,1.1339275912,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 02:30:00,4.73,1.06,4.8473188465,0.0,0.0,0.0,4.73,1.06,4.8473188465,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,3.35576,0.036680000000000004,3.3559604586000003,0.12576,0.036680000000000004,0.131,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 03:00:00,5.19,1.15,5.3158818648,0.0,0.0,0.0,5.19,1.15,5.3158818648,1.1046704125,0.32219553700000003,1.1506983463,0.0,0.0,0.0,1.1046704125,0.32219553700000003,1.1506983463,3.3896,0.0728,3.3903816894,0.24960000000000002,0.0728,0.26,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 03:30:00,5.01,1.12,5.1336634093,0.0,0.0,0.0,5.01,1.12,5.1336634093,0.915568708,0.26704087320000003,0.9537174041,0.0,0.0,0.0,0.915568708,0.26704087320000003,0.9537174041,3.338,0.014,3.3380293588,0.048,0.014,0.05,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 04:00:00,4.86,0.93,4.9481814841,0.0,0.0,0.0,4.86,0.93,4.9481814841,0.9139874149,0.2665796627,0.9520702238000001,0.0,0.0,0.0,0.9139874149,0.2665796627,0.9520702238000001,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 04:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,3.27624,0.08932000000000001,3.2774573376,0.30624,0.08932000000000001,0.319,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 05:00:00,3.91,0.89,4.0100124688,0.0,0.0,0.0,3.91,0.89,4.0100124688,0.9379763462,0.2735764343,0.977058694,0.0,0.0,0.0,0.9379763462,0.2735764343,0.977058694,3.32936,0.04648,3.3296844295,0.15936,0.04648,0.166,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 05:30:00,4.1,0.89,4.1954856691,0.0,0.0,0.0,4.1,0.89,4.1954856691,0.9737183925,0.2840011978,1.0142899921,0.0,0.0,0.0,0.9737183925,0.2840011978,1.0142899921,3.48056,0.03808,3.480768306,0.13056,0.03808,0.136,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 06:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.046584412,0.30525378680000004,1.0901920958,0.0,0.0,0.0,1.046584412,0.30525378680000004,1.0901920958,3.91,1.01,4.0383412436,0.0,0.0,0.0,3.91,1.01,4.0383412436,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 06:30:00,5.35,0.89,5.4235228404,0.0,0.0,0.0,5.35,0.89,5.4235228404,1.2246006034,0.35717517600000004,1.2756256285,0.0,0.0,0.0,1.2246006034,0.35717517600000004,1.2756256285,4.2748,0.10640000000000001,4.2761239458,0.3648,0.10640000000000001,0.38,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 07:00:00,6.91,1.48,7.0667177671,0.0,0.0,0.0,6.91,1.48,7.0667177671,1.4606499191,0.4260228931,1.5215103324,0.0,0.0,0.0,1.4606499191,0.4260228931,1.5215103324,4.802,0.9460000000000001,4.8942946376,0.192,0.056,0.2,4.61,0.89,4.6951251315,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 07:30:00,8.25,1.72,8.4273898688,0.0,0.0,0.0,8.25,1.72,8.4273898688,1.8270918995,0.532901804,1.9032207286,0.0,0.0,0.0,1.8270918995,0.532901804,1.9032207286,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 08:00:00,8.82,1.98,9.0395132612,0.0,0.0,0.0,8.82,1.98,9.0395132612,2.0914433688,0.6100043159,2.1785868426,0.0,0.0,0.0,2.0914433688,0.6100043159,2.1785868426,5.82208,1.00144,5.9075796736,0.38208000000000003,0.11144000000000001,0.398,5.44,0.89,5.5123225595,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 08:30:00,8.71,1.85,8.9043023309,0.0,0.0,0.0,8.71,1.85,8.9043023309,2.0528202432,0.5987392376,2.13835442,0.0,0.0,0.0,2.0528202432,0.5987392376,2.13835442,6.17448,0.93464,6.244818268,0.08448000000000001,0.024640000000000002,0.088,6.09,0.91,6.1576131739,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 09:00:00,8.23,1.71,8.4057718265,0.0,0.0,0.0,8.23,1.71,8.4057718265,1.9984668261,0.5828861576000001,2.0817362772,0.0,0.0,0.0,1.9984668261,0.5828861576000001,2.0817362772,6.65,1.1,6.7403634917,0.0,0.0,0.0,6.65,1.1,6.7403634917,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 09:30:00,8.33,1.56,8.4748156322,0.0,0.0,0.0,8.33,1.56,8.4748156322,1.9599494525,0.5716519236000001,2.0416140130000002,0.0,0.0,0.0,1.9599494525,0.5716519236000001,2.0416140130000002,7.04,1.1,7.1254192859,0.0,0.0,0.0,7.04,1.1,7.1254192859,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 10:00:00,9.08,1.99,9.2955096687,0.0,0.0,0.0,9.08,1.99,9.2955096687,1.9210074078,0.5602938273,2.0010493831,0.0,0.0,0.0,1.9210074078,0.5602938273,2.0010493831,7.04,1.17,7.1365607964,0.0,0.0,0.0,7.04,1.17,7.1365607964,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 10:30:00,9.49,2.46,9.8036574808,0.0,0.0,0.0,9.49,2.46,9.8036574808,1.9930575067,0.5813084395,2.0761015695,0.0,0.0,0.0,1.9930575067,0.5813084395,2.0761015695,7.3,1.32,7.418382573,0.0,0.0,0.0,7.3,1.32,7.418382573,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 11:00:00,10.02,2.64,10.3619496235,0.0,0.0,0.0,10.02,2.64,10.3619496235,1.9281799272,0.5623858121,2.0085207575,0.0,0.0,0.0,1.9281799272,0.5623858121,2.0085207575,7.26288,1.30084,7.3784558412,0.00288,0.00084,0.003,7.26,1.3,7.3754728662,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 11:30:00,9.38,2.31,9.6602536199,0.0,0.0,0.0,9.38,2.31,9.6602536199,1.8858318669,0.5500342945,1.9644081947,0.0,0.0,0.0,1.8858318669,0.5500342945,1.9644081947,7.17192,1.21056,7.2733686831,0.0019200000000000003,0.0005600000000000001,0.002,7.17,1.21,7.271382262,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 12:00:00,8.72,2.2,8.9932419071,0.0,0.0,0.0,8.72,2.2,8.9932419071,1.7955711243999999,0.5237082446,1.8703865879000001,0.0,0.0,0.0,1.7955711243999999,0.5237082446,1.8703865879000001,7.14632,1.34476,7.2717445637,0.01632,0.00476,0.017,7.13,1.34,7.25482598,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 12:30:00,8.23,1.58,8.3802923577,0.0,0.0,0.0,8.23,1.58,8.3802923577,1.7955711243999999,0.5237082446,1.8703865879000001,0.0,0.0,0.0,1.7955711243999999,0.5237082446,1.8703865879000001,7.17248,1.34364,7.2972486459,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.16,1.34,7.2843119098999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 13:00:00,7.9,1.47,8.035602031,0.0,0.0,0.0,7.9,1.47,8.035602031,1.8080512017,0.5273482672,1.8833866684,0.0,0.0,0.0,1.8080512017,0.5273482672,1.8833866684,6.99552,1.30036,7.1153521487,0.03552,0.010360000000000001,0.037,6.96,1.29,7.0785379846,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 13:30:00,8.51,1.98,8.7373050765,0.0,0.0,0.0,8.51,1.98,8.7373050765,1.8698396894,0.5453699094000001,1.9477496764,0.0,0.0,0.0,1.8698396894,0.5453699094000001,1.9477496764,6.52,1.29,6.6463899976,0.0,0.0,0.0,6.52,1.29,6.6463899976,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 14:00:00,9.1,2.3,9.3861600242,0.0,0.0,0.0,9.1,2.3,9.3861600242,1.9001406573000001,0.5542076917000001,1.9793131847,0.0,0.0,0.0,1.9001406573000001,0.5542076917000001,1.9793131847,7.1,1.29,7.2162386324,0.0,0.0,0.0,7.1,1.29,7.2162386324,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 14:30:00,9.17,2.13,9.4141276813,0.0,0.0,0.0,9.17,2.13,9.4141276813,1.8333073292000002,0.5347146377,1.9096951345000002,0.0,0.0,0.0,1.8333073292000002,0.5347146377,1.9096951345000002,6.98,1.12,7.0692856782,0.0,0.0,0.0,6.98,1.12,7.0692856782,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 15:00:00,9.28,2.4,9.5853221125,0.0,0.0,0.0,9.28,2.4,9.5853221125,1.805946469,0.5267343868000001,1.8811942385,0.0,0.0,0.0,1.805946469,0.5267343868000001,1.8811942385,6.65632,1.28476,6.7791743008,0.01632,0.00476,0.017,6.64,1.28,6.7622481469,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 15:30:00,8.3,2.08,8.5566582262,0.0,0.0,0.0,8.3,2.08,8.5566582262,1.8659325153,0.544230317,1.9436797034,0.0,0.0,0.0,1.8659325153,0.544230317,1.9436797034,7.33,1.34,7.4514763638,0.0,0.0,0.0,7.33,1.34,7.4514763638,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 16:00:00,8.58,2.11,8.8356380641,0.0,0.0,0.0,8.58,2.11,8.8356380641,1.9259927211,0.5617478770000001,2.0062424178,0.0,0.0,0.0,1.9259927211,0.5617478770000001,2.0062424178,7.33,1.28,7.440920642,0.0,0.0,0.0,7.33,1.28,7.440920642,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 16:30:00,7.74,1.28,7.8451258753,0.0,0.0,0.0,7.74,1.28,7.8451258753,1.9067212310000001,0.5561270257,1.986167949,0.0,0.0,0.0,1.9067212310000001,0.5561270257,1.986167949,6.91,1.15,7.005041042,0.0,0.0,0.0,6.91,1.15,7.005041042,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 17:00:00,7.18,0.89,7.2349498962,0.0,0.0,0.0,7.18,0.89,7.2349498962,1.8265391951,0.5327405986,1.9026449949000002,0.0,0.0,0.0,1.8265391951,0.5327405986,1.9026449949000002,6.39,1.01,6.4693276312,0.0,0.0,0.0,6.39,1.01,6.4693276312,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 17:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,1.80715896,0.52708803,1.8824572499999999,0.0,0.0,0.0,1.80715896,0.52708803,1.8824572499999999,6.46,0.89,6.5210198589,0.0,0.0,0.0,6.46,0.89,6.5210198589,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 18:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,1.8024609731,0.5257177838,1.8775635136000002,0.0,0.0,0.0,1.8024609731,0.5257177838,1.8775635136000002,5.99,0.89,6.0557575909,0.0,0.0,0.0,5.99,0.89,6.0557575909,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 18:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,1.8024609731,0.5257177838,1.8775635136000002,0.0,0.0,0.0,1.8024609731,0.5257177838,1.8775635136000002,5.94,0.89,6.0063050206,0.0,0.0,0.0,5.94,0.89,6.0063050206,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 19:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,1.8024609731,0.5257177838,1.8775635136000002,0.0,0.0,0.0,1.8024609731,0.5257177838,1.8775635136000002,6.08,0.89,6.144794545,0.0,0.0,0.0,6.08,0.89,6.144794545,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 19:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,1.8756613754,0.5470679012,1.9538139327000001,0.0,0.0,0.0,1.8756613754,0.5470679012,1.9538139327000001,5.55,0.89,5.6209074001,0.0,0.0,0.0,5.55,0.89,5.6209074001,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 20:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,1.818345902,0.5303508881,1.8941103146,0.0,0.0,0.0,1.818345902,0.5303508881,1.8941103146,5.55,0.89,5.6209074001,0.0,0.0,0.0,5.55,0.89,5.6209074001,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 20:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,1.7979891227,0.5244134941,1.8729053362,0.0,0.0,0.0,1.7979891227,0.5244134941,1.8729053362,5.75,0.89,5.8184705894,0.0,0.0,0.0,5.75,0.89,5.8184705894,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 21:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,1.6603637465,0.48427275940000003,1.7295455693,0.0,0.0,0.0,1.6603637465,0.48427275940000003,1.7295455693,5.09,0.89,5.1672236259,0.0,0.0,0.0,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 21:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,1.5703747004,0.45802595430000004,1.6358069795999999,0.0,0.0,0.0,1.5703747004,0.45802595430000004,1.6358069795999999,4.86,0.89,4.94081977,0.0,0.0,0.0,4.86,0.89,4.94081977,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 22:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.4407513989,0.42021915800000004,1.5007827072,0.0,0.0,0.0,1.4407513989,0.42021915800000004,1.5007827072,4.94,0.89,5.0195318507,0.0,0.0,0.0,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 22:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.3190239212,0.3847153104,1.3739832513,0.0,0.0,0.0,1.3190239212,0.3847153104,1.3739832513,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 23:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.2284982996,0.3583120041,1.2796857288,0.0,0.0,0.0,1.2284982996,0.3583120041,1.2796857288,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 23:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1339542647,0.3307366606,1.1812023591,0.0,0.0,0.0,1.1339542647,0.3307366606,1.1812023591,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 00:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.0716331922,0.3125596811,1.1162845752,0.0,0.0,0.0,1.0716331922,0.3125596811,1.1162845752,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 00:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9249234451,0.26976933810000003,0.963461922,0.0,0.0,0.0,0.9249234451,0.26976933810000003,0.963461922,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 01:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9043659696,0.2637734078,0.942047885,0.0,0.0,0.0,0.9043659696,0.2637734078,0.942047885,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 01:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.9739179247,0.2840593947,1.0144978382,0.0,0.0,0.0,0.9739179247,0.2840593947,1.0144978382,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 02:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.1199831827,0.3266617616,1.1666491486,0.0,0.0,0.0,1.1199831827,0.3266617616,1.1666491486,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 02:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.1229023395,0.3275131824,1.169689937,0.0,0.0,0.0,1.1229023395,0.3275131824,1.169689937,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 03:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1180370781,0.3260941478,1.1646219563,0.0,0.0,0.0,1.1180370781,0.3260941478,1.1646219563,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 03:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.120956235,0.3269455685,1.1676627447,0.0,0.0,0.0,1.120956235,0.3269455685,1.1676627447,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 04:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0299695276,0.30040777890000003,1.0728849246,0.0,0.0,0.0,1.0299695276,0.30040777890000003,1.0728849246,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 04:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0290754568,0.3001470082,1.0719536008,0.0,0.0,0.0,1.0290754568,0.3001470082,1.0719536008,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 05:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9746904471000001,0.2842847137,1.015302549,0.0,0.0,0.0,0.9746904471000001,0.2842847137,1.015302549,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 05:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.0456767065,0.3049890394,1.0892465693,0.0,0.0,0.0,1.0456767065,0.3049890394,1.0892465693,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 06:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.1148157961,0.3251546072,1.1612664543,0.0,0.0,0.0,1.1148157961,0.3251546072,1.1612664543,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 06:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.2943098564,0.3775070414,1.3482394336999999,0.0,0.0,0.0,1.2943098564,0.3775070414,1.3482394336999999,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 07:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.4315574515,0.41753759,1.4912056787,0.0,0.0,0.0,1.4315574515,0.41753759,1.4912056787,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 07:30:00,6.41,0.91,6.4742721599,0.0,0.0,0.0,6.41,0.91,6.4742721599,1.7297924904,0.5045228097,1.8018671775000001,0.0,0.0,0.0,1.7297924904,0.5045228097,1.8018671775000001,5.74,0.89,5.8085884688,0.0,0.0,0.0,5.74,0.89,5.8085884688,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 08:00:00,6.82,0.97,6.8886355688,0.0,0.0,0.0,6.82,0.97,6.8886355688,1.9280558846,0.5623496330000001,2.0083915465,0.0,0.0,0.0,1.9280558846,0.5623496330000001,2.0083915465,5.91,0.89,5.9766378507999995,0.0,0.0,0.0,5.91,0.89,5.9766378507999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 08:30:00,7.36,1.25,7.4653934926,0.0,0.0,0.0,7.36,1.25,7.4653934926,1.8412437245,0.5370294197000001,1.9179622131,0.0,0.0,0.0,1.8412437245,0.5370294197000001,1.9179622131,6.25,0.98,6.3263654653,0.0,0.0,0.0,6.25,0.98,6.3263654653,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 09:00:00,7.47,1.35,7.5910078382,0.0,0.0,0.0,7.47,1.35,7.5910078382,1.7915976058,0.5225493017,1.8662475061000001,0.0,0.0,0.0,1.7915976058,0.5225493017,1.8662475061000001,6.52192,0.9805600000000001,6.5952208758,0.0019200000000000003,0.0005600000000000001,0.002,6.52,0.98,6.5932389612,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 09:30:00,7.55,1.32,7.6645221638,0.0,0.0,0.0,7.55,1.32,7.6645221638,1.7978130355,0.5243621354,1.872721912,0.0,0.0,0.0,1.7978130355,0.5243621354,1.872721912,6.0548,1.0214,6.1403469772,0.0048000000000000004,0.0014,0.005,6.05,1.02,6.1353809988,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 10:00:00,7.82,1.3599999999999999,7.9373799204,0.0,0.0,0.0,7.82,1.3599999999999999,7.9373799204,1.8024746078,0.5257217606,1.8775777164,0.0,0.0,0.0,1.8024746078,0.5257217606,1.8775777164,6.13152,0.9333600000000001,6.202152723,0.01152,0.00336,0.012,6.12,0.93,6.190258476,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 10:30:00,7.68,1.26,7.7826730626,0.0,0.0,0.0,7.68,1.26,7.7826730626,1.7853821761000002,0.5207364680000001,1.8597731001,0.0,0.0,0.0,1.7853821761000002,0.5207364680000001,1.8597731001,6.38576,0.89168,6.4477146339,0.00576,0.00168,0.006,6.38,0.89,6.441777705,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 11:00:00,7.6,1.4100000000000001,7.7296895151000005,0.0,0.0,0.0,7.6,1.4100000000000001,7.7296895151000005,1.7158729542,0.500462945,1.7873676606000002,0.0,0.0,0.0,1.7158729542,0.500462945,1.7873676606000002,6.16016,0.8958800000000001,6.2249636304,0.02016,0.005880000000000001,0.021,6.14,0.89,6.2041679539,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 11:30:00,7.35,1.52,7.5055246319,0.0,0.0,0.0,7.35,1.52,7.5055246319,1.6432289143,0.47927509999999995,1.7116967857,0.0,0.0,0.0,1.6432289143,0.47927509999999995,1.7116967857,5.5293600000000005,0.9014800000000001,5.6023645187,0.039360000000000006,0.01148,0.041,5.49,0.89,5.5616724103,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 12:00:00,7.4,1.52,7.5544953505,0.0,0.0,0.0,7.4,1.52,7.5544953505,1.6799747740000002,0.4899926424,1.7499737229,0.0,0.0,0.0,1.6799747740000002,0.4899926424,1.7499737229,5.604,0.897,5.6753347919,0.024,0.007,0.025,5.58,0.89,5.6505309485,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 12:30:00,7.4,1.35,7.5221340057,0.0,0.0,0.0,7.4,1.35,7.5221340057,1.8024609731,0.5257177838,1.8775635136000002,0.0,0.0,0.0,1.8024609731,0.5257177838,1.8775635136000002,6.19112,0.8961600000000001,6.2556430205,0.021120000000000003,0.0061600000000000005,0.022,6.17,0.89,6.2338591579,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 13:00:00,7.31,1.32,7.4282232061,0.0,0.0,0.0,7.31,1.32,7.4282232061,1.7789572376,0.5188625276000001,1.8530804558,0.0,0.0,0.0,1.7789572376,0.5188625276000001,1.8530804558,6.13224,0.9623200000000001,6.2072882324,0.04224000000000001,0.012320000000000001,0.044,6.09,0.9500000000000001,6.1636515151,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 13:30:00,7.12,1.15,7.2122742599,0.0,0.0,0.0,7.12,1.15,7.2122742599,1.6815271349,0.4904454144,1.7515907655,0.0,0.0,0.0,1.6815271349,0.4904454144,1.7515907655,5.60072,0.95896,5.6822239308,0.030720000000000004,0.008960000000000001,0.032,5.57,0.9500000000000001,5.6504336117000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 14:00:00,6.87,1.11,6.9590947687,0.0,0.0,0.0,6.87,1.11,6.9590947687,1.5534290912,0.4530834849,1.6181553034,0.0,0.0,0.0,1.5534290912,0.4530834849,1.6181553034,5.6595200000000006,0.9173600000000001,5.733386085,0.05952,0.01736,0.062,5.6,0.9,5.671860365,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 14:30:00,6.82,1.11,6.909739503,0.0,0.0,0.0,6.82,1.11,6.909739503,1.5561354136999999,0.45387282900000003,1.6209743893000002,0.0,0.0,0.0,1.5561354136999999,0.45387282900000003,1.6209743893000002,5.57496,0.9072800000000001,5.6483038162,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.55,0.9,5.6224994442,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 15:00:00,6.93,1.18,7.0297439498,0.0,0.0,0.0,6.93,1.18,7.0297439498,1.6366483405999999,0.477355766,1.7048420214000002,0.0,0.0,0.0,1.6366483405999999,0.477355766,1.7048420214000002,5.53096,0.9002800000000001,5.6037507618,0.0009600000000000001,0.00028000000000000003,0.001,5.53,0.9,5.6027582493,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 15:30:00,6.68,1.1,6.7699630723,0.0,0.0,0.0,6.68,1.1,6.7699630723,1.6068806225999999,0.46867351490000003,1.6738339819,0.0,0.0,0.0,1.6068806225999999,0.46867351490000003,1.6738339819,5.47112,0.9061600000000001,5.5456541544,0.021120000000000003,0.0061600000000000005,0.022,5.45,0.9,5.5238120895,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 16:00:00,6.27,0.89,6.3328508588,0.0,0.0,0.0,6.27,0.89,6.3328508588,1.5785408904,0.46040775970000003,1.6443134275,0.0,0.0,0.0,1.5785408904,0.46040775970000003,1.6443134275,5.51896,0.9142800000000001,5.5941779914000005,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.47,0.9,5.5435457967,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 16:30:00,6.15,0.89,6.2140646923,0.0,0.0,0.0,6.15,0.89,6.2140646923,1.6152867501000001,0.47112530210000003,1.6825903647,0.0,0.0,0.0,1.6152867501000001,0.47112530210000003,1.6825903647,5.00936,0.9114800000000001,5.091609117,0.039360000000000006,0.01148,0.041,4.97,0.9,5.0508316147,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 17:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,1.7267971788,0.5036491771,1.7987470612,0.0,0.0,0.0,1.7267971788,0.5036491771,1.7987470612,5.2144,0.9042,5.2922155096,0.014400000000000001,0.004200000000000001,0.015,5.2,0.9,5.2773099208,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 17:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,1.7856872942000002,0.5208254608,1.8600909315,0.0,0.0,0.0,1.7856872942000002,0.5208254608,1.8600909315,5.42056,0.0030800000000000003,5.420560875,0.010560000000000002,0.0030800000000000003,0.011,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 18:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,1.7554658066000002,0.5120108603,1.8286102151999999,0.0,0.0,0.0,1.7554658066000002,0.5120108603,1.8286102151999999,4.97864,0.00252,4.9786406378,0.00864,0.00252,0.009000000000000001,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 18:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,1.7362506844,0.5064064496,1.8085944629,0.0,0.0,0.0,1.7362506844,0.5064064496,1.8085944629,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 19:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.6708990495,0.4873455561,1.7405198432,0.0,0.0,0.0,1.6708990495,0.4873455561,1.7405198432,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 19:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.6212238323000001,0.47285695110000003,1.6887748253,0.0,0.0,0.0,1.6212238323000001,0.47285695110000003,1.6887748253,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 20:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.8269582129000002,0.5328628121,1.9030814717000002,0.0,0.0,0.0,1.8269582129000002,0.5328628121,1.9030814717000002,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 20:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,1.7130402613,0.49963674290000004,1.7844169389000002,0.0,0.0,0.0,1.7130402613,0.49963674290000004,1.7844169389000002,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 21:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.5764644248000002,0.4598021239,1.6421504425,0.0,0.0,0.0,1.5764644248000002,0.4598021239,1.6421504425,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 21:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.5792013422,0.46060039150000004,1.6450013981,0.0,0.0,0.0,1.5792013422,0.46060039150000004,1.6450013981,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 22:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.4222658996,0.4148275541,1.4815269788,0.0,0.0,0.0,1.4222658996,0.4148275541,1.4815269788,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 22:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.3268420938,0.3869956107,1.382127181,0.0,0.0,0.0,1.3268420938,0.3869956107,1.382127181,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 23:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1425323226,0.3332385941,1.190137836,0.0,0.0,0.0,1.1425323226,0.3332385941,1.190137836,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 23:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.0847637447,0.3163894255,1.129962234,0.0,0.0,0.0,1.0847637447,0.3163894255,1.129962234,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 00:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,1.0115262626,0.2950284933,1.0536731902,0.0,0.0,0.0,1.0115262626,0.2950284933,1.0536731902,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 00:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 01:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9125487873,0.266160063,0.9505716534,0.0,0.0,0.0,0.9125487873,0.266160063,0.9505716534,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 01:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9125487873,0.266160063,0.9505716534,0.0,0.0,0.0,0.9125487873,0.266160063,0.9505716534,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 02:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9180937886,0.267777355,0.9563476965000001,0.0,0.0,0.0,0.9180937886,0.267777355,0.9563476965000001,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 02:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9605650601000001,0.28016480920000003,1.0005886042,0.0,0.0,0.0,0.9605650601000001,0.28016480920000003,1.0005886042,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 03:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.89088,0.04984,2.8913095995,0.17088,0.04984,0.178,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 04:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9133409304000001,0.2663911047,0.9513968024,0.0,0.0,0.0,0.9133409304000001,0.2663911047,0.9513968024,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 04:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,2.75488,0.021840000000000002,2.7549665697,0.07488,0.021840000000000002,0.078,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 05:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.7587200000000003,0.02296,2.7588155429,0.07872000000000001,0.02296,0.082,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 05:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9173016456,0.2675463133,0.9555225475,0.0,0.0,0.0,0.9173016456,0.2675463133,0.9555225475,3.07,0.89,3.1964042298,0.0,0.0,0.0,3.07,0.89,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 06:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.9125487873,0.266160063,0.9505716534,0.0,0.0,0.0,0.9125487873,0.266160063,0.9505716534,2.98528,0.054040000000000005,2.9857690802,0.18528000000000003,0.054040000000000005,0.193,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 06:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,3.32056,0.03808,3.3207783425,0.13056,0.03808,0.136,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 07:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.0660988326,0.3109454928,1.1105196173,0.0,0.0,0.0,1.0660988326,0.3109454928,1.1105196173,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 07:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.2730980814000001,0.37132027370000004,1.3261438348,0.0,0.0,0.0,1.2730980814000001,0.37132027370000004,1.3261438348,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 08:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.3749897252,0.40103866990000003,1.4322809638,0.0,0.0,0.0,1.3749897252,0.40103866990000003,1.4322809638,3.88224,0.04732,3.8825283772,0.16224000000000002,0.04732,0.169,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 08:30:00,4.87192,0.0005600000000000001,4.8719200322,0.0019200000000000003,0.0005600000000000001,0.002,4.87,0.0,4.87,1.5234758083000002,0.4443471107,1.5869539669,0.0,0.0,0.0,1.5234758083000002,0.4443471107,1.5869539669,4.1336,0.0098,4.133611617,0.033600000000000005,0.0098,0.035,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 09:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.5031737341,0.4384256724,1.565805973,0.0,0.0,0.0,1.5031737341,0.4384256724,1.565805973,4.3124,0.0182,4.3124384054,0.062400000000000004,0.0182,0.065,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 09:30:00,5.22288,0.00084,5.2228800675,0.00288,0.00084,0.003,5.22,0.0,5.22,1.4028663763,0.4091693598,1.461319142,0.0,0.0,0.0,1.4028663763,0.4091693598,1.461319142,4.2352,0.06860000000000001,4.2357555406,0.23520000000000002,0.06860000000000001,0.245,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 10:00:00,5.26576,0.00168,5.265760268,0.00576,0.00168,0.006,5.26,0.0,5.26,1.5507142887,0.4522916675,1.615327384,0.0,0.0,0.0,1.5507142887,0.4522916675,1.615327384,4.37312,0.027160000000000004,4.3732043401,0.09312000000000001,0.027160000000000004,0.097,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 10:30:00,5.28304,0.8967200000000001,5.3586022804,0.02304,0.00672,0.024,5.26,0.89,5.33476335,1.5031976833,0.4384326576,1.5658309201,0.01152,0.00336,0.012,1.4916776833,0.4350726576,1.5538309201,4.27488,0.021840000000000002,4.274935789,0.07488,0.021840000000000002,0.078,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 11:00:00,5.08072,0.8989600000000001,5.1596361112,0.030720000000000004,0.008960000000000001,0.032,5.05,0.89,5.1278260501,1.3866935501,0.4044522855,1.4444724481,0.024,0.007,0.025,1.3626935501,0.3974522855,1.4194724481,3.90136,0.9574800000000001,4.0171355217,0.23136,0.06748000000000001,0.241,3.67,0.89,3.7763739222,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 11:30:00,4.95016,0.005880000000000001,4.9501634922,0.02016,0.005880000000000001,0.021,4.93,0.0,4.93,1.3761335501,0.40137228550000004,1.4334724481,0.01344,0.003920000000000001,0.014,1.3626935501,0.3974522855,1.4194724481,3.98792,0.028560000000000002,3.9880222667,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 12:00:00,4.79976,0.00868,4.7997678486,0.02976,0.00868,0.031,4.77,0.0,4.77,1.399414062,0.40816243480000003,1.4577229812999999,0.02016,0.005880000000000001,0.021,1.379254062,0.40228243480000003,1.4367229813,3.89312,0.9171600000000001,3.9996957134,0.09312000000000001,0.027160000000000004,0.097,3.8,0.89,3.9028323049,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 12:30:00,4.6744,0.004200000000000001,4.6744018869,0.014400000000000001,0.004200000000000001,0.015,4.66,0.0,4.66,1.3224379217,0.38571106050000004,1.3775395017,0.007680000000000001,0.0022400000000000002,0.008,1.3147579217,0.3834710605,1.3695395017,3.6372,0.0546,3.6376097922,0.1872,0.0546,0.195,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 13:00:00,4.35608,0.01344,4.3561007335,0.04608,0.01344,0.048,4.31,0.0,4.31,1.2332645571,0.35970216250000003,1.2846505803000001,0.02976,0.00868,0.031,1.2035045571,0.3510221625,1.2536505803,3.56232,0.032760000000000004,3.5624706315,0.11232,0.032760000000000004,0.117,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 13:30:00,4.2584,0.0112,4.2584147285,0.038400000000000004,0.0112,0.04,4.22,0.0,4.22,1.1951248792,0.3485780898,1.2449217492,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1701648792000001,0.34129808980000004,1.2189217492,3.87312,0.027160000000000004,3.8732152277000003,0.09312000000000001,0.027160000000000004,0.097,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 14:00:00,4.09088,0.01484,4.0909069166,0.05088,0.01484,0.053,4.04,0.0,4.04,1.169020328,0.3409642623,1.2177295083,0.033600000000000005,0.0098,0.035,1.135420328,0.3311642623,1.1827295083,3.89136,0.03248,3.891495548,0.11136000000000001,0.03248,0.116,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 14:30:00,3.93704,0.013720000000000001,3.937063906,0.047040000000000005,0.013720000000000001,0.049,3.89,0.0,3.89,1.1720113156,0.3418366337,1.2208451204,0.03168,0.00924,0.033,1.1403313156000001,0.33259663370000003,1.1878451204,3.346,0.028,3.3461171527999998,0.096,0.028,0.1,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 15:00:00,3.78144,0.017920000000000002,3.7814824606,0.06144000000000001,0.017920000000000002,0.064,3.7199999999999998,0.0,3.7199999999999998,1.0751775716,0.3135934584,1.1199766371,0.04608,0.01344,0.048,1.0290975716,0.3001534584,1.0719766371,3.49984,0.029120000000000004,3.4999611426,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 15:30:00,3.7977600000000002,0.022680000000000002,3.7978277212,0.07776000000000001,0.022680000000000002,0.081,3.7199999999999998,0.0,3.7199999999999998,1.1703357569,0.3413479291,1.2190997468,0.060480000000000006,0.017640000000000003,0.063,1.1098557569,0.3237079291,1.1560997468,3.49504,0.02772,3.4951499253,0.09504000000000001,0.02772,0.099,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 16:00:00,3.9176,0.016800000000000002,3.9176360219,0.057600000000000005,0.016800000000000002,0.06,3.86,0.0,3.86,1.1530548428,0.3363076625,1.2010987946,0.044160000000000005,0.01288,0.046,1.1088948428,0.3234276625,1.1550987946,3.53736,0.025480000000000003,3.5374517665000003,0.08736000000000001,0.025480000000000003,0.091,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 16:30:00,4.00088,0.01484,4.0009075221,0.05088,0.01484,0.053,3.95,0.0,3.95,1.2029275115,0.35085385750000003,1.2530494912,0.039360000000000006,0.01148,0.041,1.1635675115,0.3393738575,1.2120494912,3.8168,0.0224,3.8168657299,0.07680000000000001,0.0224,0.08,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 17:00:00,4.27248,0.0036400000000000004,4.2724815506,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.26,0.0,4.26,1.3553314796,0.39530501490000003,1.4118036246,0.009600000000000001,0.0028,0.01,1.3457314796,0.3925050149,1.4018036246,3.47688,0.007840000000000001,3.4768888392,0.02688,0.007840000000000001,0.028,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 17:30:00,4.44864,0.00252,4.4486407137,0.00864,0.00252,0.009000000000000001,4.44,0.0,4.44,1.3672536953,0.3987823278,1.4242225993,0.0038400000000000005,0.0011200000000000001,0.004,1.3634136953,0.3976623278,1.4202225993,3.83072,0.008960000000000001,3.8307304786,0.030720000000000004,0.008960000000000001,0.032,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 18:00:00,4.49768,0.0022400000000000002,4.4976805578,0.007680000000000001,0.0022400000000000002,0.008,4.49,0.0,4.49,1.4040025471,0.4095007429,1.4625026532,0.0019200000000000003,0.0005600000000000001,0.002,1.4020825471,0.4089407429,1.4605026532,3.9355200000000004,0.010360000000000001,3.935533636,0.03552,0.010360000000000001,0.037,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 18:30:00,4.53384,0.0011200000000000001,4.5338401383,0.0038400000000000005,0.0011200000000000001,0.004,4.53,0.0,4.53,1.4980794267,0.43693983280000004,1.5604994028,0.0009600000000000001,0.00028000000000000003,0.001,1.4971194267,0.43665983280000004,1.5594994028,3.50272,0.029960000000000004,3.5028481269,0.10272,0.029960000000000004,0.107,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 19:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.413879559,0.41238153800000005,1.4727912073,0.0,0.0,0.0,1.413879559,0.41238153800000005,1.4727912073,3.75768,0.0022400000000000002,3.7576806676,0.007680000000000001,0.0022400000000000002,0.008,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 19:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.3504941482000001,0.3938941266,1.4067647377,0.0,0.0,0.0,1.3504941482000001,0.3938941266,1.4067647377,3.7809600000000003,0.00028000000000000003,3.7809600104000003,0.0009600000000000001,0.00028000000000000003,0.001,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 20:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.3586789612,0.3962813637,1.4152905846000001,0.0,0.0,0.0,1.3586789612,0.3962813637,1.4152905846000001,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 20:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.4807388264,0.4318821577,1.5424362775,0.0,0.0,0.0,1.4807388264,0.4318821577,1.5424362775,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 21:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.3538822059,0.39488231,1.4102939644,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 21:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3609336757000001,0.3969389887,1.4176392455,0.0,0.0,0.0,1.3609336757000001,0.3969389887,1.4176392455,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 22:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1798541654,0.3441241316,1.2290147556,0.0,0.0,0.0,1.1798541654,0.3441241316,1.2290147556,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 22:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 23:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1005800013,0.3210025004,1.1464375012999999,0.0,0.0,0.0,1.1005800013,0.3210025004,1.1464375012999999,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 23:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9442745818,0.2754134197,0.9836193561000001,0.0,0.0,0.0,0.9442745818,0.2754134197,0.9836193561000001,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 00:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9071456202,0.2645841392,0.9449433543,0.0,0.0,0.0,0.9071456202,0.2645841392,0.9449433543,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 01:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.6308,0.029400000000000003,2.6309642719,0.1008,0.029400000000000003,0.105,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 01:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 02:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 02:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9063656153,0.2643566378,0.9441308493,0.0,0.0,0.0,0.9063656153,0.2643566378,0.9441308493,2.7848,0.0014,2.7848003519,0.0048000000000000004,0.0014,0.005,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 03:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.9079256250000001,0.2648116406,0.9457558594000001,0.0,0.0,0.0,0.9079256250000001,0.2648116406,0.9457558594000001,2.74528,0.01904,2.7453460255,0.06528,0.01904,0.068,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 03:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.9102656395000001,0.2654941449,0.9481933745000001,0.0,0.0,0.0,0.9102656395000001,0.2654941449,0.9481933745000001,2.64096,0.00028000000000000003,2.6409600148,0.0009600000000000001,0.00028000000000000003,0.001,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 04:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.6892,0.0756,2.6902624406999998,0.2592,0.0756,0.27,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 05:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.58032,0.011760000000000001,2.5803467984,0.04032,0.011760000000000001,0.042,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 05:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
