Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-07 06:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.73064,0.05852,2.7312669954,0.20064,0.05852,0.209,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 06:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.81792,0.028560000000000002,2.8180647260000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 07:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 07:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.0026884803,0.2924508067,1.044467167,0.0,0.0,0.0,1.0026884803,0.2924508067,1.044467167,2.9438400000000002,0.07112,2.9446989659,0.24384000000000003,0.07112,0.254,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 08:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1285274862999999,0.3291538502,1.1755494649,0.0,0.0,0.0,1.1285274862999999,0.3291538502,1.1755494649,3.05616,0.06888000000000001,3.0569361132,0.23616,0.06888000000000001,0.246,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 08:30:00,3.96288,0.00084,3.962880089,0.00288,0.00084,0.003,3.96,0.0,3.96,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,3.16784,0.00812,3.1678504068,0.027840000000000004,0.00812,0.029,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 09:00:00,4.06384,0.0011200000000000001,4.0638401543,0.0038400000000000005,0.0011200000000000001,0.004,4.06,0.0,4.06,1.1551653746000001,0.3369232343,1.2032972652,0.0,0.0,0.0,1.1551653746000001,0.3369232343,1.2032972652,3.3492,0.0056,3.3492046817,0.019200000000000002,0.0056,0.02,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 09:30:00,4.26384,0.0011200000000000001,4.2638401471,0.0038400000000000005,0.0011200000000000001,0.004,4.26,0.0,4.26,1.3247647967,0.3863897324,1.3799633299,0.0,0.0,0.0,1.3247647967,0.3863897324,1.3799633299,3.43904,0.06972,3.4397466476,0.23904000000000003,0.06972,0.249,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 10:00:00,4.27536,0.0044800000000000005,4.2753623472,0.015360000000000002,0.0044800000000000005,0.016,4.26,0.0,4.26,1.3597619252,0.39659722820000004,1.4164186721,0.00576,0.00168,0.006,1.3540019252,0.3949172282,1.4104186721,3.53336,1.01848,3.6772182965,0.06336,0.01848,0.066,3.47,1.0,3.6112186309,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 10:30:00,4.4184,0.0112,4.4184141952000004,0.038400000000000004,0.0112,0.04,4.38,0.0,4.38,1.3815097022,0.4029403298,1.4390726065,0.024,0.007,0.025,1.3575097022,0.3959403298,1.4140726065,3.54488,0.021840000000000002,3.5449472775,0.07488,0.021840000000000002,0.078,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 11:00:00,4.50432,0.018760000000000002,4.5043590665,0.06432,0.018760000000000002,0.067,4.44,0.0,4.44,1.4022111842,0.4089782621,1.4606366502,0.047040000000000005,0.013720000000000001,0.049,1.3551711842,0.39525826210000004,1.4116366502,3.6264000000000003,0.0252,3.6264875569,0.0864,0.0252,0.09,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 11:30:00,4.51584,0.02212,4.515894175,0.07584,0.02212,0.079,4.44,0.0,4.44,1.4089311842,0.4109382621,1.4676366502,0.05376,0.015680000000000003,0.056,1.3551711842,0.39525826210000004,1.4116366502,3.39552,0.08036,3.396470786,0.27552000000000004,0.08036,0.28700000000000003,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 12:00:00,4.46352,0.024360000000000003,4.4635864728,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.38,0.0,4.38,1.4009953748,0.40862365100000003,1.4593701821,0.062400000000000004,0.0182,0.065,1.3385953748000001,0.39042365100000004,1.3943701821,3.36176,0.02968,3.3618910155,0.10176,0.02968,0.106,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 12:30:00,4.57176,0.02968,4.5718563407,0.10176,0.02968,0.106,4.47,0.0,4.47,1.4312204432,0.4174392959,1.4908546283000002,0.07488,0.021840000000000002,0.078,1.3563404432000001,0.39559929590000004,1.4128546283,3.47464,0.030520000000000002,3.4747740358,0.10464000000000001,0.030520000000000002,0.109,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 13:00:00,4.64944,0.031920000000000004,4.6495495695999995,0.10944000000000001,0.031920000000000004,0.114,4.54,0.0,4.54,1.4360204431999999,0.4188392959,1.4958546283,0.07968,0.02324,0.083,1.3563404432000001,0.39559929590000004,1.4128546283,3.47752,0.031360000000000006,3.4776613981,0.10752,0.031360000000000006,0.112,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 13:30:00,4.73352,0.024360000000000003,4.7335826812,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.65,0.0,4.65,1.3565193031,0.3956514634,1.4130409407,0.062400000000000004,0.0182,0.065,1.2941193031,0.3774514634,1.3480409407,3.70656,0.031080000000000003,3.7066903027,0.10656,0.031080000000000003,0.111,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 14:00:00,4.50352,0.024360000000000003,4.5035858824,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.42,0.0,4.42,1.2922108057,0.3768948183,1.3460529226,0.06144000000000001,0.017920000000000002,0.064,1.2307708057,0.3589748183,1.2820529226000001,3.72792,0.028560000000000002,3.728029399,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 14:30:00,4.44088,0.01484,4.4409047952,0.05088,0.01484,0.053,4.39,0.0,4.39,1.1914613052,0.3475095474,1.2411055263,0.03456,0.01008,0.036000000000000004,1.1569013052,0.33742954740000003,1.2051055263000001,3.27424,0.03332,3.2744095346,0.11424000000000001,0.03332,0.11900000000000001,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 15:00:00,4.47264,0.00952,4.4726501316,0.03264,0.00952,0.034,4.44,0.0,4.44,1.2424480245,0.3623806738,1.2942166922,0.02016,0.005880000000000001,0.021,1.2222880245,0.3565006738,1.2732166922,3.39968,0.02324,3.3997594327,0.07968,0.02324,0.083,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 15:30:00,4.73016,0.8958800000000001,4.8142511983,0.02016,0.005880000000000001,0.021,4.71,0.89,4.7933495595,1.3558683058,0.3954615892,1.4123628186000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3433883058,0.3918215892,1.3993628186,3.46896,0.014280000000000001,3.4689893917,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 16:00:00,4.76952,0.90736,4.8550616062,0.05952,0.01736,0.062,4.71,0.89,4.7933495595,1.3900776261,0.4054393076,1.4479975272,0.0432,0.0126,0.045,1.3468776261,0.3928393076,1.4029975272000001,3.9064,0.0252,3.9064812812,0.0864,0.0252,0.09,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 16:30:00,4.95824,0.8953200000000001,5.0384265203,0.018240000000000003,0.00532,0.019,4.94,0.89,5.0195318507,1.3523789856000001,0.39444387080000004,1.40872811,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3398989856,0.3908038708,1.39572811,3.758,0.014,3.7580260776000003,0.048,0.014,0.05,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 17:00:00,5.30096,0.8902800000000001,5.3752000335,0.0009600000000000001,0.00028000000000000003,0.001,5.3,0.89,5.3742069182,1.4576043918,0.4251346143,1.5183379082,0.0,0.0,0.0,1.4576043918,0.4251346143,1.5183379082,3.74152,0.00336,3.7415215087,0.01152,0.00336,0.012,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 17:30:00,5.30192,0.89056,5.3761931513,0.0019200000000000003,0.0005600000000000001,0.002,5.3,0.89,5.3742069182,1.4947549695,0.43597019940000004,1.5570364265,0.0,0.0,0.0,1.4947549695,0.43597019940000004,1.5570364265,4.1592,0.0056,4.15920377,0.019200000000000002,0.0056,0.02,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 18:00:00,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,5.53,0.89,5.6011605939999995,1.6060078352,0.4684189519,1.6729248284,0.0,0.0,0.0,1.6060078352,0.4684189519,1.6729248284,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 18:30:00,5.55,0.98,5.6358584084,0.0,0.0,0.0,5.55,0.98,5.6358584084,1.5860436357,0.4625960604,1.6521287872000001,0.0,0.0,0.0,1.5860436357,0.4625960604,1.6521287872000001,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 19:00:00,5.71,1.05,5.8057385404,0.0,0.0,0.0,5.71,1.05,5.8057385404,1.5860436357,0.4625960604,1.6521287872000001,0.0,0.0,0.0,1.5860436357,0.4625960604,1.6521287872000001,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 19:30:00,5.63,1.11,5.7383795622000004,0.0,0.0,0.0,5.63,1.11,5.7383795622000004,1.5819382596,0.46139865900000004,1.6478523537,0.0,0.0,0.0,1.5819382596,0.46139865900000004,1.6478523537,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 20:00:00,5.5600000000000005,1.11,5.669717806,0.0,0.0,0.0,5.5600000000000005,1.11,5.669717806,1.5860436357,0.4625960604,1.6521287872000001,0.0,0.0,0.0,1.5860436357,0.4625960604,1.6521287872000001,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 20:30:00,5.39,1.11,5.5031082126,0.0,0.0,0.0,5.39,1.11,5.5031082126,1.6353786503,0.4769854397,1.7035194274,0.0,0.0,0.0,1.6353786503,0.4769854397,1.7035194274,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 21:00:00,5.11,1.11,5.2291681939,0.0,0.0,0.0,5.11,1.11,5.2291681939,1.5488815849000002,0.4517571289,1.6134183175999999,0.0,0.0,0.0,1.5488815849000002,0.4517571289,1.6134183175999999,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 21:30:00,5.48,1.09,5.5873517877,0.0,0.0,0.0,5.48,1.09,5.5873517877,1.4380898049,0.4194428598,1.4980102135,0.0,0.0,0.0,1.4380898049,0.4194428598,1.4980102135,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 22:00:00,4.75,0.98,4.8500412369,0.0,0.0,0.0,4.75,0.98,4.8500412369,1.329944654,0.38790052410000003,1.3853590146,0.0,0.0,0.0,1.329944654,0.38790052410000003,1.3853590146,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 22:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2036853,0.3510748792,1.2538388542,0.0,0.0,0.0,1.2036853,0.3510748792,1.2538388542,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 23:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.0617131137,0.3096663248,1.1059511601,0.0,0.0,0.0,1.0617131137,0.3096663248,1.1059511601,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 23:30:00,4.0,0.9400000000000001,4.1089658066,0.0,0.0,0.0,4.0,0.9400000000000001,4.1089658066,0.9720818954,0.2835238862,1.0125853077,0.0,0.0,0.0,0.9720818954,0.2835238862,1.0125853077,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 00:00:00,4.0,0.9400000000000001,4.1089658066,0.0,0.0,0.0,4.0,0.9400000000000001,4.1089658066,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 00:30:00,4.05,0.9400000000000001,4.1576555894,0.0,0.0,0.0,4.05,0.9400000000000001,4.1576555894,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 01:00:00,3.91,0.99,4.0333856746,0.0,0.0,0.0,3.91,0.99,4.0333856746,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 01:30:00,4.14,1.09,4.2810863107,0.0,0.0,0.0,4.14,1.09,4.2810863107,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9555837374,0.2787119234,0.9953997264000001,0.0,0.0,0.0,0.9555837374,0.2787119234,0.9953997264000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 02:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9555837374,0.2787119234,0.9953997264000001,0.0,0.0,0.0,0.9555837374,0.2787119234,0.9953997264000001,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 03:00:00,4.6,0.98,4.7032329307000005,0.0,0.0,0.0,4.6,0.98,4.7032329307000005,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 03:30:00,4.27,1.01,4.3878240621,0.0,0.0,0.0,4.27,1.01,4.3878240621,0.9150663855000001,0.26689436240000003,0.9531941516,0.0,0.0,0.0,0.9150663855000001,0.26689436240000003,0.9531941516,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 04:00:00,3.93,1.01,4.0577087131,0.0,0.0,0.0,3.93,1.01,4.0577087131,0.9182409437,0.2678202752,0.9565009830000001,0.0,0.0,0.0,0.9182409437,0.2678202752,0.9565009830000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 04:30:00,3.86,1.01,3.9899498744,0.0,0.0,0.0,3.86,1.01,3.9899498744,0.9166536646000001,0.2673573188,0.9548475673000001,0.0,0.0,0.0,0.9166536646000001,0.2673573188,0.9548475673000001,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 05:00:00,3.68,0.89,3.786092973,0.0,0.0,0.0,3.68,0.89,3.786092973,0.9198282227000001,0.2682832316,0.9581543987000001,0.0,0.0,0.0,0.9198282227000001,0.2682832316,0.9581543987000001,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 05:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 06:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.9649246735,0.28143636310000003,1.0051298682,0.0,0.0,0.0,0.9649246735,0.28143636310000003,1.0051298682,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 06:30:00,4.72,0.89,4.8031760326,0.0,0.0,0.0,4.72,0.89,4.8031760326,1.0983412494,0.32034953110000003,1.1441054681,0.0,0.0,0.0,1.0983412494,0.32034953110000003,1.1441054681,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 07:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,1.1984700258,0.3495537575,1.2484062769,0.0,0.0,0.0,1.1984700258,0.3495537575,1.2484062769,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 07:30:00,6.15,0.97,6.2260260199,0.0,0.0,0.0,6.15,0.97,6.2260260199,1.4705706627000001,0.4289164433,1.5318444404,0.0,0.0,0.0,1.4705706627000001,0.4289164433,1.5318444404,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 08:00:00,6.76,1.13,6.8537945694,0.0,0.0,0.0,6.76,1.13,6.8537945694,1.7643385071000002,0.5145987312,1.8378526115,0.0,0.0,0.0,1.7643385071000002,0.5145987312,1.8378526115,5.33,0.89,5.4037949628,0.0,0.0,0.0,5.33,0.89,5.4037949628,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 08:30:00,7.91,1.97,8.1516256047,0.0,0.0,0.0,7.91,1.97,8.1516256047,1.7643385071000002,0.5145987312,1.8378526115,0.0,0.0,0.0,1.7643385071000002,0.5145987312,1.8378526115,5.8,0.89,5.8678871836,0.0,0.0,0.0,5.8,0.89,5.8678871836,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 09:00:00,8.54,2.19,8.8163314366,0.0,0.0,0.0,8.54,2.19,8.8163314366,1.7978130355,0.5243621354,1.872721912,0.0,0.0,0.0,1.7978130355,0.5243621354,1.872721912,6.01,0.89,6.0755411282,0.0,0.0,0.0,6.01,0.89,6.0755411282,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 09:30:00,8.49,2.32,8.8012783162,0.0,0.0,0.0,8.49,2.32,8.8012783162,1.7915976058,0.5225493017,1.8662475061000001,0.0,0.0,0.0,1.7915976058,0.5225493017,1.8662475061000001,6.08,0.89,6.144794545,0.0,0.0,0.0,6.08,0.89,6.144794545,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 10:00:00,8.24,2.13,8.5108460214,0.0,0.0,0.0,8.24,2.13,8.5108460214,1.7931514632,0.5230025101,1.8678661075,0.0,0.0,0.0,1.7931514632,0.5230025101,1.8678661075,6.20192,0.89056,6.2655334011,0.0019200000000000003,0.0005600000000000001,0.002,6.2,0.89,6.2635533046,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 10:30:00,8.21,2.16,8.4893874926,0.0,0.0,0.0,8.21,2.16,8.4893874926,1.8024746078,0.5257217606,1.8775777164,0.0,0.0,0.0,1.8024746078,0.5257217606,1.8775777164,6.15056,0.8930800000000001,6.2150607559,0.010560000000000002,0.0030800000000000003,0.011,6.14,0.89,6.2041679539,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 11:00:00,8.45,2.21,8.7342200568,0.0,0.0,0.0,8.45,2.21,8.7342200568,1.7962591781000001,0.5239089269,1.8711033105000001,0.0,0.0,0.0,1.7962591781000001,0.5239089269,1.8711033105000001,6.14768,0.9222400000000001,6.2164697377,0.007680000000000001,0.0022400000000000002,0.008,6.14,0.92,6.2085425021,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 11:30:00,8.78,2.36,9.0916445157,0.0,0.0,0.0,8.78,2.36,9.0916445157,1.8009207503,0.5252685522,1.8759591149000001,0.0,0.0,0.0,1.8009207503,0.5252685522,1.8759591149000001,6.28,0.89,6.3427517688,0.0,0.0,0.0,6.28,0.89,6.3427517688,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 12:00:00,8.38,2.07,8.6318769685,0.0,0.0,0.0,8.38,2.07,8.6318769685,1.8040284652,0.526174969,1.8791963179,0.0,0.0,0.0,1.8040284652,0.526174969,1.8791963179,6.33,0.89,6.3922609459,0.0,0.0,0.0,6.33,0.89,6.3922609459,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 12:30:00,8.78,2.11,9.0299778516,0.0,0.0,0.0,8.78,2.11,9.0299778516,1.7993668929000002,0.5248153438000001,1.8743405135,0.0,0.0,0.0,1.7993668929000002,0.5248153438000001,1.8743405135,6.48,0.89,6.5408332802,0.0,0.0,0.0,6.48,0.89,6.5408332802,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 13:00:00,8.21,1.46,8.3388068691,0.0,0.0,0.0,8.21,1.46,8.3388068691,1.8024746078,0.5257217606,1.8775777164,0.0,0.0,0.0,1.8024746078,0.5257217606,1.8775777164,6.4,0.89,6.4615864925,0.0,0.0,0.0,6.4,0.89,6.4615864925,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 13:30:00,8.25,1.73,8.4294365173,0.0,0.0,0.0,8.25,1.73,8.4294365173,1.7664656872000002,0.5152191588,1.8400684241,0.0,0.0,0.0,1.7664656872000002,0.5152191588,1.8400684241,6.17,0.89,6.2338591579,0.0,0.0,0.0,6.17,0.89,6.2338591579,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 14:00:00,8.35,2.16,8.6248536219,0.0,0.0,0.0,8.35,2.16,8.6248536219,1.7695218562,0.5161105414,1.8432519335,0.0,0.0,0.0,1.7695218562,0.5161105414,1.8432519335,6.0,0.89,6.0656491821,0.0,0.0,0.0,6.0,0.89,6.0656491821,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 14:30:00,8.22,2.31,8.5384132015,0.0,0.0,0.0,8.22,2.31,8.5384132015,1.7546083168000002,0.5117607591000001,1.8277169966,0.0,0.0,0.0,1.7546083168000002,0.5117607591000001,1.8277169966,6.05,0.89,6.1151124274,0.0,0.0,0.0,6.05,0.89,6.1151124274,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 15:00:00,8.83,2.23,9.107238879,0.0,0.0,0.0,8.83,2.23,9.107238879,1.7856872942000002,0.5208254608,1.8600909315,0.0,0.0,0.0,1.7856872942000002,0.5208254608,1.8600909315,6.17,0.97,6.2457825771,0.0,0.0,0.0,6.17,0.97,6.2457825771,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 15:30:00,8.77,2.23,9.049077301,0.0,0.0,0.0,8.77,2.23,9.049077301,1.7654414216,0.5149204146,1.8390014808,0.0,0.0,0.0,1.7654414216,0.5149204146,1.8390014808,5.71,1.0,5.7969043463,0.0,0.0,0.0,5.71,1.0,5.7969043463,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 16:00:00,8.17,2.01,8.4136199106,0.0,0.0,0.0,8.17,2.01,8.4136199106,1.8078752807,0.5272969569,1.8832034174,0.0,0.0,0.0,1.8078752807,0.5272969569,1.8832034174,6.0,0.89,6.0656491821,0.0,0.0,0.0,6.0,0.89,6.0656491821,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 16:30:00,8.07,1.81,8.2704897074,0.0,0.0,0.0,8.07,1.81,8.2704897074,1.8016412281,0.5254786915,1.8767096126,0.0,0.0,0.0,1.8016412281,0.5254786915,1.8767096126,6.02,0.89,6.0854334275,0.0,0.0,0.0,6.02,0.89,6.0854334275,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 17:00:00,7.14,1.2,7.2401381202,0.0,0.0,0.0,7.14,1.2,7.2401381202,1.8016412281,0.5254786915,1.8767096126,0.0,0.0,0.0,1.8016412281,0.5254786915,1.8767096126,5.87,0.89,5.9370868277,0.0,0.0,0.0,5.87,0.89,5.9370868277,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 17:30:00,6.74,0.92,6.8024995406,0.0,0.0,0.0,6.74,0.92,6.8024995406,1.6608363054000002,0.4844105891,1.7300378181,0.0,0.0,0.0,1.6608363054000002,0.4844105891,1.7300378181,5.56288,0.00084,5.5628800634,0.00288,0.00084,0.003,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 18:00:00,6.57,0.89,6.6300075415,0.0,0.0,0.0,6.57,0.89,6.6300075415,1.7879706083,0.5214914274,1.8624693836000001,0.0,0.0,0.0,1.7879706083,0.5214914274,1.8624693836000001,5.42096,0.8902800000000001,5.4935785969,0.0009600000000000001,0.00028000000000000003,0.001,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 18:30:00,6.36,1.1,6.4544248388,0.0,0.0,0.0,6.36,1.1,6.4544248388,1.6394846915999999,0.47818303500000003,1.7077965537000002,0.0,0.0,0.0,1.6394846915999999,0.47818303500000003,1.7077965537000002,5.48,0.89,5.5518015094,0.0,0.0,0.0,5.48,0.89,5.5518015094,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 19:00:00,6.88,1.37,7.0150766211,0.0,0.0,0.0,6.88,1.37,7.0150766211,1.6850738207,0.4914798644,1.7552852299000001,0.0,0.0,0.0,1.6850738207,0.4914798644,1.7552852299000001,5.58,0.89,5.6505309485,0.0,0.0,0.0,5.58,0.89,5.6505309485,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 19:30:00,6.8,1.37,6.9366346307,0.0,0.0,0.0,6.8,1.37,6.9366346307,1.6056629770000002,0.4683183683,1.672565601,0.0,0.0,0.0,1.6056629770000002,0.4683183683,1.672565601,5.55,0.89,5.6209074001,0.0,0.0,0.0,5.55,0.89,5.6209074001,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 20:00:00,6.63,1.35,6.7660475907,0.0,0.0,0.0,6.63,1.35,6.7660475907,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 20:30:00,6.94,1.35,7.0700848651,0.0,0.0,0.0,6.94,1.35,7.0700848651,1.5806476184,0.46102222200000004,1.6465079358999999,0.0,0.0,0.0,1.5806476184,0.46102222200000004,1.6465079358999999,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 21:00:00,5.9,1.12,6.0053642687,0.0,0.0,0.0,5.9,1.12,6.0053642687,1.5751924066,0.4594311186,1.6408254236,0.0,0.0,0.0,1.5751924066,0.4594311186,1.6408254236,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 21:30:00,5.65,0.89,5.7196678225,0.0,0.0,0.0,5.65,0.89,5.7196678225,1.4675696977000001,0.4280411618,1.5287184351,0.0,0.0,0.0,1.4675696977000001,0.4280411618,1.5287184351,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 22:00:00,5.87,1.17,5.9854657296,0.0,0.0,0.0,5.87,1.17,5.9854657296,1.3147579217,0.3834710605,1.3695395017,0.0,0.0,0.0,1.3147579217,0.3834710605,1.3695395017,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 22:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.1685706165,0.3408330965,1.2172610588000001,0.0,0.0,0.0,1.1685706165,0.3408330965,1.2172610588000001,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 23:00:00,4.71,0.89,4.7933495595,0.0,0.0,0.0,4.71,0.89,4.7933495595,1.1075292108,0.32302935320000004,1.1536762613,0.0,0.0,0.0,1.1075292108,0.32302935320000004,1.1536762613,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 23:30:00,4.89,1.16,5.0257039308,0.0,0.0,0.0,4.89,1.16,5.0257039308,0.9695895713,0.2827969583,1.0099891368,0.0,0.0,0.0,0.9695895713,0.2827969583,1.0099891368,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 00:00:00,4.58,1.25,4.7475151395,0.0,0.0,0.0,4.58,1.25,4.7475151395,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 00:30:00,4.39,1.13,4.5331004842,0.0,0.0,0.0,4.39,1.13,4.5331004842,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 01:00:00,4.6,1.2,4.7539457296,0.0,0.0,0.0,4.6,1.2,4.7539457296,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 01:30:00,4.41,1.1400000000000001,4.5549643248,0.0,0.0,0.0,4.41,1.1400000000000001,4.5549643248,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 02:00:00,4.01,1.12,4.1634721087,0.0,0.0,0.0,4.01,1.12,4.1634721087,0.9348002916,0.2726500851,0.9737503038,0.0,0.0,0.0,0.9348002916,0.2726500851,0.9737503038,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 02:30:00,4.04,0.89,4.1368707981,0.0,0.0,0.0,4.04,0.89,4.1368707981,0.9904157502000001,0.2888712605,1.0316830731,0.0,0.0,0.0,0.9904157502000001,0.2888712605,1.0316830731,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 03:00:00,4.46,1.01,4.5729312262,0.0,0.0,0.0,4.46,1.01,4.5729312262,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 03:30:00,4.98,1.21,5.1248902427,0.0,0.0,0.0,4.98,1.21,5.1248902427,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 04:00:00,5.21,1.3,5.369739286,0.0,0.0,0.0,5.21,1.3,5.369739286,0.9106791701,0.2656147579,0.9486241355,0.0,0.0,0.0,0.9106791701,0.2656147579,0.9486241355,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 04:30:00,4.52,1.22,4.6817518089,0.0,0.0,0.0,4.52,1.22,4.6817518089,0.9091008700000001,0.26515442040000003,0.9469800729000001,0.0,0.0,0.0,0.9091008700000001,0.26515442040000003,0.9469800729000001,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 05:00:00,4.18,1.03,4.3050319395,0.0,0.0,0.0,4.18,1.03,4.3050319395,0.9091008700000001,0.26515442040000003,0.9469800729000001,0.0,0.0,0.0,0.9091008700000001,0.26515442040000003,0.9469800729000001,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 05:30:00,4.01,0.89,4.107578362,0.0,0.0,0.0,4.01,0.89,4.107578362,0.9091008700000001,0.26515442040000003,0.9469800729000001,0.0,0.0,0.0,0.9091008700000001,0.26515442040000003,0.9469800729000001,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 06:00:00,4.37,1.05,4.4943742612,0.0,0.0,0.0,4.37,1.05,4.4943742612,0.9282559663000001,0.2707413235,0.9669332982000001,0.0,0.0,0.0,0.9282559663000001,0.2707413235,0.9669332982000001,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 06:30:00,5.19,1.26,5.3407583731,0.0,0.0,0.0,5.19,1.26,5.3407583731,1.1016092551,0.3213026994,1.1475096408,0.0,0.0,0.0,1.1016092551,0.3213026994,1.1475096408,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 07:00:00,5.74,1.37,5.9012286856,0.0,0.0,0.0,5.74,1.37,5.9012286856,1.2825494254,0.3740769157,1.3359889848,0.0,0.0,0.0,1.2825494254,0.3740769157,1.3359889848,4.87,0.89,4.9506565221,0.0,0.0,0.0,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 07:30:00,6.54,1.51,6.7120563168,0.0,0.0,0.0,6.54,1.51,6.7120563168,1.4996903998,0.4374096999,1.5621774997,0.0,0.0,0.0,1.4996903998,0.4374096999,1.5621774997,5.28,0.89,5.3544841021,0.0,0.0,0.0,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 08:00:00,7.8100000000000005,1.92,8.0425431301,0.0,0.0,0.0,7.8100000000000005,1.92,8.0425431301,1.6966340544,0.4948515992,1.76732714,0.0,0.0,0.0,1.6966340544,0.4948515992,1.76732714,5.7,0.89,5.7690640489,0.0,0.0,0.0,5.7,0.89,5.7690640489,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 08:30:00,8.79,2.14,9.0467507979,0.0,0.0,0.0,8.79,2.14,9.0467507979,1.7969656885,0.5241149925,1.8718392589000001,0.0,0.0,0.0,1.7969656885,0.5241149925,1.8718392589000001,5.8100000000000005,0.89,5.8777716866,0.0,0.0,0.0,5.8100000000000005,0.89,5.8777716866,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 09:00:00,8.91,2.1,9.1541302154,0.0,0.0,0.0,8.91,2.1,9.1541302154,1.7775809639,0.5184611145,1.8516468374000001,0.0,0.0,0.0,1.7775809639,0.5184611145,1.8516468374000001,6.06,0.89,6.1250061224,0.0,0.0,0.0,6.06,0.89,6.1250061224,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 09:30:00,8.22,1.81,8.416917488,0.0,0.0,0.0,8.22,1.81,8.416917488,1.8325640715,0.5344978542000001,1.9089209078,0.0,0.0,0.0,1.8325640715,0.5344978542000001,1.9089209078,5.89,0.89,5.9568615898,0.0,0.0,0.0,5.89,0.89,5.9568615898,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 10:00:00,7.58,1.4100000000000001,7.7100259402999995,0.0,0.0,0.0,7.58,1.4100000000000001,7.7100259402999995,1.8977579097000001,0.5535127237,1.9768311559,0.0,0.0,0.0,1.8977579097000001,0.5535127237,1.9768311559,6.03,0.89,6.0953260782,0.0,0.0,0.0,6.03,0.89,6.0953260782,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 10:30:00,7.5600000000000005,1.3599999999999999,7.6813540473,0.0,0.0,0.0,7.5600000000000005,1.3599999999999999,7.6813540473,1.8055929643000002,0.5266312813,1.8808260045,0.0,0.0,0.0,1.8055929643000002,0.5266312813,1.8808260045,5.97,0.89,6.0359754804,0.0,0.0,0.0,5.97,0.89,6.0359754804,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 11:00:00,8.39,1.9300000000000002,8.609123068,0.0,0.0,0.0,8.39,1.9300000000000002,8.609123068,1.7943501533,0.5233521280000001,1.869114743,0.0,0.0,0.0,1.7943501533,0.5233521280000001,1.869114743,5.9,0.89,5.9667495339,0.0,0.0,0.0,5.9,0.89,5.9667495339,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 11:30:00,8.39,2.15,8.6610969282,0.0,0.0,0.0,8.39,2.15,8.6610969282,1.7927992888,0.5228997926,1.8674992592000002,0.0,0.0,0.0,1.7927992888,0.5228997926,1.8674992592000002,6.34,0.89,6.4021636968,0.0,0.0,0.0,6.34,0.89,6.4021636968,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 12:00:00,8.56,2.21,8.8406843626,0.0,0.0,0.0,8.56,2.21,8.8406843626,1.8182908644,0.5303348354,1.8940529837,0.0,0.0,0.0,1.8182908644,0.5303348354,1.8940529837,6.57,1.05,6.6533750834,0.0,0.0,0.0,6.57,1.05,6.6533750834,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 12:30:00,8.58,2.4,8.9093434102,0.0,0.0,0.0,8.58,2.4,8.9093434102,1.8977579097000001,0.5535127237,1.9768311559,0.0,0.0,0.0,1.8977579097000001,0.5535127237,1.9768311559,6.5,1.08,6.5891122316,0.0,0.0,0.0,6.5,1.08,6.5891122316,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 13:00:00,8.83,2.24,9.1096926403,0.0,0.0,0.0,8.83,2.24,9.1096926403,1.8363362288,0.5355980667,1.9128502383,0.0,0.0,0.0,1.8363362288,0.5355980667,1.9128502383,6.28,1.06,6.3688303479,0.0,0.0,0.0,6.28,1.06,6.3688303479,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 13:30:00,8.66,2.01,8.8902024724,0.0,0.0,0.0,8.66,2.01,8.8902024724,1.7993668929000002,0.5248153438000001,1.8743405135,0.0,0.0,0.0,1.7993668929000002,0.5248153438000001,1.8743405135,6.4,1.09,6.4921568065,0.0,0.0,0.0,6.4,1.09,6.4921568065,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 14:00:00,8.25,2.03,8.4960814497,0.0,0.0,0.0,8.25,2.03,8.4960814497,1.7947053206999999,0.5234557185000001,1.869484709,0.0,0.0,0.0,1.7947053206999999,0.5234557185000001,1.869484709,6.87,1.09,6.9559327196,0.0,0.0,0.0,6.87,1.09,6.9559327196,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 14:30:00,7.55,1.8599999999999999,7.7757379071,0.0,0.0,0.0,7.55,1.8599999999999999,7.7757379071,1.788489891,0.5216428849,1.8630103031,0.0,0.0,0.0,1.788489891,0.5216428849,1.8630103031,6.46,1.09,6.5513128455,0.0,0.0,0.0,6.46,1.09,6.5513128455,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 15:00:00,7.42,1.97,7.6770632406,0.0,0.0,0.0,7.42,1.97,7.6770632406,1.8317200501,0.5342516813,1.9080417188,0.0,0.0,0.0,1.8317200501,0.5342516813,1.9080417188,6.17,1.09,6.265540679,0.0,0.0,0.0,6.17,1.09,6.265540679,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 15:30:00,7.13,1.71,7.3321893047,0.0,0.0,0.0,7.13,1.71,7.3321893047,1.680075039,0.4900218864,1.7500781656000002,0.0,0.0,0.0,1.680075039,0.4900218864,1.7500781656000002,6.01,1.09,6.1080438767,0.0,0.0,0.0,6.01,1.09,6.1080438767,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 16:00:00,7.03,1.55,7.1988471299,0.0,0.0,0.0,7.03,1.55,7.1988471299,1.7318800965999999,0.5051316949,1.8040417673,0.0,0.0,0.0,1.7318800965999999,0.5051316949,1.8040417673,6.18,0.96,6.2541186429,0.0,0.0,0.0,6.18,0.96,6.2541186429,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 16:30:00,6.88,1.42,7.0250124555,0.0,0.0,0.0,6.88,1.42,7.0250124555,1.7574127426000001,0.5125787166,1.8306382735,0.0,0.0,0.0,1.7574127426000001,0.5125787166,1.8306382735,6.03768,0.9622400000000001,6.113876479,0.007680000000000001,0.0022400000000000002,0.008,6.03,0.96,6.1059397311,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 17:00:00,6.94,1.47,7.093976318,0.0,0.0,0.0,6.94,1.47,7.093976318,1.7883942818,0.5216149989000001,1.8629107102,0.0,0.0,0.0,1.7883942818,0.5216149989000001,1.8629107102,5.8544,0.9042,5.9238143961,0.014400000000000001,0.004200000000000001,0.015,5.84,0.9,5.9089423758,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 17:30:00,7.02,1.29,7.1375415936,0.0,0.0,0.0,7.02,1.29,7.1375415936,1.702514935,0.49656685600000006,1.7734530573,0.0,0.0,0.0,1.702514935,0.49656685600000006,1.7734530573,5.75576,0.90168,5.8259591485,0.00576,0.00168,0.006,5.75,0.9,5.8200085911,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 18:00:00,6.63,0.97,6.7005820643,0.0,0.0,0.0,6.63,0.97,6.7005820643,1.7671773522,0.5154267277,1.8408097419,0.0,0.0,0.0,1.7671773522,0.5154267277,1.8408097419,5.60192,0.90056,5.6738449045,0.0019200000000000003,0.0005600000000000001,0.002,5.6,0.9,5.671860365,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 18:30:00,6.58,1.28,6.7033424499,0.0,0.0,0.0,6.58,1.28,6.7033424499,1.6313890029,0.4758217925,1.6993635447000002,0.0,0.0,0.0,1.6313890029,0.4758217925,1.6993635447000002,5.47192,0.90056,5.545531246,0.0019200000000000003,0.0005600000000000001,0.002,5.47,0.9,5.5435457967,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 19:00:00,6.8,1.4,6.9426219831000004,0.0,0.0,0.0,6.8,1.4,6.9426219831000004,1.5854832826,0.4624326241,1.651545086,0.0,0.0,0.0,1.5854832826,0.4624326241,1.651545086,4.86,0.9,4.9426308784,0.0,0.0,0.0,4.86,0.9,4.9426308784,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 19:30:00,7.2,1.3599999999999999,7.3273187456,0.0,0.0,0.0,7.2,1.3599999999999999,7.3273187456,1.5854832826,0.4624326241,1.651545086,0.0,0.0,0.0,1.5854832826,0.4624326241,1.651545086,5.24,0.9,5.3167283173,0.0,0.0,0.0,5.24,0.9,5.3167283173,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 20:00:00,7.04,1.33,7.1645306894,0.0,0.0,0.0,7.04,1.33,7.1645306894,1.5854832826,0.4624326241,1.651545086,0.0,0.0,0.0,1.5854832826,0.4624326241,1.651545086,5.22,0.9,5.297018029,0.0,0.0,0.0,5.22,0.9,5.297018029,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 20:30:00,7.52,1.33,7.6367074057,0.0,0.0,0.0,7.52,1.33,7.6367074057,1.5827496907,0.4616353265,1.6486975945,0.0,0.0,0.0,1.5827496907,0.4616353265,1.6486975945,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 21:00:00,6.29,1.33,6.4290745835,0.0,0.0,0.0,6.29,1.33,6.4290745835,1.6285762633,0.4750014101,1.6964336076,0.0,0.0,0.0,1.6285762633,0.4750014101,1.6964336076,5.16,0.89,5.236191364,0.0,0.0,0.0,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 21:30:00,5.31,0.89,5.3840690932,0.0,0.0,0.0,5.31,0.89,5.3840690932,1.574826265,0.4593243273,1.640444026,0.0,0.0,0.0,1.574826265,0.4593243273,1.640444026,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 22:00:00,5.54,1.2,5.6684742215,0.0,0.0,0.0,5.54,1.2,5.6684742215,1.4212812079,0.4145403523,1.4805012583,0.0,0.0,0.0,1.4212812079,0.4145403523,1.4805012583,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 22:30:00,5.91,1.3,6.0512891189,0.0,0.0,0.0,5.91,1.3,6.0512891189,1.263820663,0.36861436000000003,1.3164798573,0.0,0.0,0.0,1.263820663,0.36861436000000003,1.3164798573,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 23:00:00,5.68,1.28,5.8224393513,0.0,0.0,0.0,5.68,1.28,5.8224393513,1.1371502726,0.33166882950000004,1.184531534,0.0,0.0,0.0,1.1371502726,0.33166882950000004,1.184531534,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 23:30:00,5.2,1.12,5.3192480672,0.0,0.0,0.0,5.2,1.12,5.3192480672,1.0841784501,0.3162187146,1.1293525522,0.0,0.0,0.0,1.0841784501,0.3162187146,1.1293525522,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 00:00:00,5.07,1.12,5.1922345864,0.0,0.0,0.0,5.07,1.12,5.1922345864,0.9324017477000001,0.2719505097,0.9712518205,0.0,0.0,0.0,0.9324017477000001,0.2719505097,0.9712518205,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 00:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.9055856105000001,0.2641291364,0.9433183443000001,0.0,0.0,0.0,0.9055856105000001,0.2641291364,0.9433183443000001,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 01:00:00,3.86,0.9,3.9635337768000003,0.0,0.0,0.0,3.86,0.9,3.9635337768000003,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 01:30:00,4.29,1.06,4.4190157275,0.0,0.0,0.0,4.29,1.06,4.4190157275,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 02:00:00,4.54,1.1400000000000001,4.6809400765,0.0,0.0,0.0,4.54,1.1400000000000001,4.6809400765,1.0351414036,0.3019162427,1.0782722954,0.0,0.0,0.0,1.0351414036,0.3019162427,1.0782722954,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 02:30:00,4.64,1.08,4.7640319059,0.0,0.0,0.0,4.64,1.08,4.7640319059,1.0351414036,0.3019162427,1.0782722954,0.0,0.0,0.0,1.0351414036,0.3019162427,1.0782722954,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 03:00:00,5.08,1.12,5.2019996155,0.0,0.0,0.0,5.08,1.12,5.2019996155,1.0588543154,0.3088325086,1.1029732452,0.0,0.0,0.0,1.0588543154,0.3088325086,1.1029732452,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 03:30:00,5.08,1.12,5.2019996155,0.0,0.0,0.0,5.08,1.12,5.2019996155,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 04:00:00,4.87,1.12,4.9971291758,0.0,0.0,0.0,4.87,1.12,4.9971291758,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,3.24904,0.03472,3.2492255077,0.11904,0.03472,0.124,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 04:30:00,4.39,1.06,4.5161598732,0.0,0.0,0.0,4.39,1.06,4.5161598732,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 05:00:00,4.13,0.99,4.2469989404,0.0,0.0,0.0,4.13,0.99,4.2469989404,0.9611269096,0.280328682,1.0011738642,0.0,0.0,0.0,0.9611269096,0.280328682,1.0011738642,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 05:30:00,4.34,0.89,4.4303160158,0.0,0.0,0.0,4.34,0.89,4.4303160158,0.9553270059000001,0.2786370434,0.9951322978,0.0,0.0,0.0,0.9553270059000001,0.2786370434,0.9951322978,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 06:00:00,4.51,0.89,4.5969772677,0.0,0.0,0.0,4.51,0.89,4.5969772677,1.0765716155,0.3140000545,1.1214287661,0.0,0.0,0.0,1.0765716155,0.3140000545,1.1214287661,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 06:30:00,5.5,0.89,5.5715437717,0.0,0.0,0.0,5.5,0.89,5.5715437717,1.1853313257,0.3457216367,1.234720131,0.0,0.0,0.0,1.1853313257,0.3457216367,1.234720131,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 07:00:00,6.3,1.35,6.4430194785,0.0,0.0,0.0,6.3,1.35,6.4430194785,1.345116754,0.39232571990000004,1.4011632854,0.0,0.0,0.0,1.345116754,0.39232571990000004,1.4011632854,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 07:30:00,7.29,1.7000000000000002,7.4855928289,0.0,0.0,0.0,7.29,1.7000000000000002,7.4855928289,1.6278140501,0.4747790979,1.6956396355,0.0,0.0,0.0,1.6278140501,0.4747790979,1.6956396355,5.04,0.89,5.1179781164,0.0,0.0,0.0,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 08:00:00,8.48,2.08,8.7313687358,0.0,0.0,0.0,8.48,2.08,8.7313687358,1.7919348152999999,0.5226476545000001,1.866598766,0.0,0.0,0.0,1.7919348152999999,0.5226476545000001,1.866598766,5.46248,0.92864,5.5408537248,0.13248000000000001,0.03864,0.138,5.33,0.89,5.4037949628,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 08:30:00,9.05,2.26,9.3279204542,0.0,0.0,0.0,9.05,2.26,9.3279204542,1.8681067518,0.5448644693,1.9459445331,0.0,0.0,0.0,1.8681067518,0.5448644693,1.9459445331,5.87,0.89,5.9370868277,0.0,0.0,0.0,5.87,0.89,5.9370868277,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 09:00:00,8.44,1.92,8.6556340034,0.0,0.0,0.0,8.44,1.92,8.6556340034,1.8429796551000002,0.5375357327,1.9197704741,0.0,0.0,0.0,1.8429796551000002,0.5375357327,1.9197704741,6.12096,0.8902800000000001,6.1853657774,0.0009600000000000001,0.00028000000000000003,0.001,6.12,0.89,6.1843754737,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 09:30:00,8.06,2.16,8.3444113034,0.0,0.0,0.0,8.06,2.16,8.3444113034,1.8078752807,0.5272969569,1.8832034174,0.0,0.0,0.0,1.8078752807,0.5272969569,1.8832034174,6.18152,0.9333600000000001,6.2515878303,0.01152,0.00336,0.012,6.17,0.93,6.2396955054,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 10:00:00,7.51,1.67,7.693438763,0.0,0.0,0.0,7.51,1.67,7.693438763,1.8000827149,0.5250241252,1.8750861613,0.0,0.0,0.0,1.8000827149,0.5250241252,1.8750861613,6.14936,1.07148,6.2420107177,0.039360000000000006,0.01148,0.041,6.11,1.06,6.2012659998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 10:30:00,7.1909600000000005,1.3702800000000002,7.3203533385,0.0009600000000000001,0.00028000000000000003,0.001,7.19,1.37,7.3193578953,1.7758767922,0.5179640644,1.8498716585000001,0.0,0.0,0.0,1.7758767922,0.5179640644,1.8498716585000001,6.04952,1.01736,6.1344693006,0.05952,0.01736,0.062,5.99,1.0,6.0728988136,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 11:00:00,7.67096,1.88028,7.8980428082,0.0009600000000000001,0.00028000000000000003,0.001,7.67,1.88,7.8970437507,1.6149661683,0.47103179910000004,1.6822564253,0.0,0.0,0.0,1.6149661683,0.47103179910000004,1.6822564253,5.92936,0.9714800000000001,6.0084177118,0.039360000000000006,0.01148,0.041,5.89,0.96,5.9677215082,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 11:30:00,7.79096,1.96028,8.0337883592,0.0009600000000000001,0.00028000000000000003,0.001,7.79,1.96,8.0327890549,1.5806476184,0.46102222200000004,1.6465079358999999,0.0,0.0,0.0,1.5806476184,0.46102222200000004,1.6465079358999999,5.65048,0.9176400000000001,5.724507612,0.060480000000000006,0.017640000000000003,0.063,5.59,0.9,5.6619872836,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 12:00:00,8.0148,2.3514,8.3526104303,0.0048000000000000004,0.0014,0.005,8.01,2.35,8.3476104365,1.5604132189,0.45512052220000004,1.6254304364,0.0,0.0,0.0,1.5604132189,0.45512052220000004,1.6254304364,5.50296,0.9212800000000001,5.5795452861,0.07296000000000001,0.02128,0.076,5.43,0.9,5.5040803046,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 12:30:00,7.84384,2.18112,8.1414439997,0.0038400000000000005,0.0011200000000000001,0.004,7.84,2.18,8.1374443162,1.6024524204000001,0.46738195590000003,1.6692212712,0.0009600000000000001,0.00028000000000000003,0.001,1.6014924204,0.46710195590000003,1.6682212712000002,5.0792,0.9806,5.1729922675,0.13920000000000002,0.040600000000000004,0.145,4.94,0.9400000000000001,5.0286379866,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 13:00:00,7.82288,2.00084,8.0747019883,0.00288,0.00084,0.003,7.82,2.0,8.0717036616,1.5102165575000002,0.4404798293,1.5731422473999999,0.0,0.0,0.0,1.5102165575000002,0.4404798293,1.5731422473999999,4.92,1.45,5.1292202136,1.92,0.56,2.0,3.0,0.89,3.1292331329,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 13:30:00,8.03,1.97,8.268119496,0.0,0.0,0.0,8.03,1.97,8.268119496,1.4065726879,0.41025036730000003,1.4651798832,0.0,0.0,0.0,1.4065726879,0.41025036730000003,1.4651798832,5.36832,0.9157600000000001,5.4458677913,0.08832000000000001,0.02576,0.092,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 14:00:00,7.15096,1.54028,7.3149635269,0.0009600000000000001,0.00028000000000000003,0.001,7.15,1.54,7.3139660923,1.4126617472,0.4120263429,1.4715226533,0.0,0.0,0.0,1.4126617472,0.4120263429,1.4715226533,5.0724,0.9582,5.1621109054,0.062400000000000004,0.0182,0.065,5.01,0.9400000000000001,5.0974209165,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 14:30:00,6.85288,1.61084,7.0396569377,0.00288,0.00084,0.003,6.85,1.6099999999999999,7.0366611401,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,4.858,0.974,4.954678597,0.048,0.014,0.05,4.8100000000000005,0.96,4.9048649319,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 15:00:00,6.89672,1.61196,7.0825956965,0.00672,0.0019600000000000004,0.007,6.89,1.6099999999999999,7.0756059811,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,5.21816,0.90988,5.296892995,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.15,0.89,5.2263371495,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 15:30:00,6.51384,1.3811200000000001,6.6586488119,0.0038400000000000005,0.0011200000000000001,0.004,6.51,1.38,6.6546600214,1.3933736294,0.4064006419,1.4514308639,0.0,0.0,0.0,1.3933736294,0.4064006419,1.4514308639,5.23568,0.90624,5.3135314058,0.05568000000000001,0.01624,0.058,5.18,0.89,5.255901445,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 16:00:00,7.07192,1.80056,7.2975385439,0.0019200000000000003,0.0005600000000000001,0.002,7.07,1.8,7.2955397333,1.3933736294,0.4064006419,1.4514308639,0.0,0.0,0.0,1.3933736294,0.4064006419,1.4514308639,5.14472,0.9059600000000001,5.2238785782,0.054720000000000005,0.015960000000000002,0.057,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 16:30:00,7.35192,1.86056,7.5836937702,0.0019200000000000003,0.0005600000000000001,0.002,7.35,1.8599999999999999,7.5816950611,1.4215342814,0.4146141654,1.4807648764,0.0,0.0,0.0,1.4215342814,0.4146141654,1.4807648764,5.05448,0.9146400000000001,5.1365683486,0.08448000000000001,0.024640000000000002,0.088,4.97,0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 17:00:00,7.64,1.78,7.8446159881,0.0,0.0,0.0,7.64,1.78,7.8446159881,1.3685132409,0.3991496953,1.4255346259000001,0.0,0.0,0.0,1.3685132409,0.3991496953,1.4255346259000001,4.93008,0.91044,5.0134409142,0.07008,0.020440000000000003,0.073,4.86,0.89,4.94081977,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 17:30:00,6.91,1.5899999999999999,7.0905712041,0.0,0.0,0.0,6.91,1.5899999999999999,7.0905712041,1.452609767,0.4236778487,1.5131351738999999,0.0,0.0,0.0,1.452609767,0.4236778487,1.5131351738999999,4.62008,0.020440000000000003,4.6201252148,0.07008,0.020440000000000003,0.073,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 18:00:00,5.85,1.06,5.9452586151,0.0,0.0,0.0,5.85,1.06,5.9452586151,1.4385896331999999,0.41958864300000004,1.498530868,0.0,0.0,0.0,1.4385896331999999,0.41958864300000004,1.498530868,4.6532,0.0126,4.6532170592,0.0432,0.0126,0.045,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 18:30:00,5.87,0.99,5.9528984537,0.0,0.0,0.0,5.87,0.99,5.9528984537,1.4057180248,0.4100010906,1.4642896091,0.0,0.0,0.0,1.4057180248,0.4100010906,1.4642896091,4.86208,0.00644,4.862084265,0.022080000000000002,0.00644,0.023,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 19:00:00,6.16,1.22,6.2796496718,0.0,0.0,0.0,6.16,1.22,6.2796496718,1.4496949333,0.4228276889,1.5100988889,0.0,0.0,0.0,1.4496949333,0.4228276889,1.5100988889,4.76152,0.00336,4.7615211855,0.01152,0.00336,0.012,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 19:30:00,6.36,1.34,6.4996307587,0.0,0.0,0.0,6.36,1.34,6.4996307587,1.4947014283,0.43595458330000003,1.5569806545,0.0,0.0,0.0,1.4947014283,0.43595458330000003,1.5569806545,4.68096,0.8902800000000001,4.7648698828,0.0009600000000000001,0.00028000000000000003,0.001,4.68,0.89,4.7638744736,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 20:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 20:30:00,6.33,1.24,6.4503100701000005,0.0,0.0,0.0,6.33,1.24,6.4503100701000005,1.690813366,0.4931538984,1.7612639229,0.0,0.0,0.0,1.690813366,0.4931538984,1.7612639229,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0
