Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-10 21:00:00,5.88,1.24,6.0093260853,0.0,0.0,0.0,5.88,1.24,6.0093260853,1.6272460483,0.4746134307,1.6950479669,0.0,0.0,0.0,1.6272460483,0.4746134307,1.6950479669,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 21:30:00,5.65,1.09,5.7541810886,0.0,0.0,0.0,5.65,1.09,5.7541810886,1.5387541591,0.4488032964,1.6028689158,0.0,0.0,0.0,1.5387541591,0.4488032964,1.6028689158,4.53,0.89,4.6166004809,0.0,0.0,0.0,4.53,0.89,4.6166004809,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 22:00:00,5.82,1.06,5.9157417117,0.0,0.0,0.0,5.82,1.06,5.9157417117,1.3739649608,0.4007397802,1.4312135009,0.0,0.0,0.0,1.3739649608,0.4007397802,1.4312135009,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 22:30:00,5.41,1.13,5.5267531155,0.0,0.0,0.0,5.41,1.13,5.5267531155,1.2130727937,0.3538128982,1.2636174935,0.0,0.0,0.0,1.2130727937,0.3538128982,1.2636174935,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 23:00:00,5.39,1.09,5.4991090187000005,0.0,0.0,0.0,5.39,1.09,5.4991090187000005,1.1211753879,0.3270094881,1.167891029,0.0,0.0,0.0,1.1211753879,0.3270094881,1.167891029,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 23:30:00,4.57,1.09,4.6981911413,0.0,0.0,0.0,4.57,1.09,4.6981911413,0.9527016602,0.2778713176,0.9923975628,0.0,0.0,0.0,0.9527016602,0.2778713176,0.9923975628,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 00:00:00,4.51,1.0,4.6195346086,0.0,0.0,0.0,4.51,1.0,4.6195346086,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 00:30:00,3.96,1.04,4.094288705,0.0,0.0,0.0,3.96,1.04,4.094288705,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 01:00:00,4.0,0.96,4.1135872423,0.0,0.0,0.0,4.0,0.96,4.1135872423,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 01:30:00,4.28,0.96,4.3863424399,0.0,0.0,0.0,4.28,0.96,4.3863424399,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 02:00:00,4.65,1.07,4.7715196741,0.0,0.0,0.0,4.65,1.07,4.7715196741,1.0220890012,0.298109292,1.064676043,0.0,0.0,0.0,1.0220890012,0.298109292,1.064676043,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 02:30:00,5.09,1.11,5.2096257063,0.0,0.0,0.0,5.09,1.11,5.2096257063,1.0212040757,0.2978511887,1.0637542455,0.0,0.0,0.0,1.0212040757,0.2978511887,1.0637542455,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 03:00:00,4.91,1.09,5.0295327815,0.0,0.0,0.0,4.91,1.09,5.0295327815,0.978871978,0.2855043269,1.0196583104,0.0,0.0,0.0,0.978871978,0.2855043269,1.0196583104,3.30016,0.04088000000000001,3.3004131863,0.14016,0.04088000000000001,0.146,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 03:30:00,4.25,0.89,4.3421883884,0.0,0.0,0.0,4.25,0.89,4.3421883884,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 04:00:00,4.13,0.89,4.2248076879,0.0,0.0,0.0,4.13,0.89,4.2248076879,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 04:30:00,4.54,1.19,4.6933676609,0.0,0.0,0.0,4.54,1.19,4.6933676609,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 05:00:00,4.5,0.97,4.6033574704,0.0,0.0,0.0,4.5,0.97,4.6033574704,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 05:30:00,5.03,0.97,5.1226750824,0.0,0.0,0.0,5.03,0.97,5.1226750824,0.9336193932,0.2723056564,0.9725202013,0.0,0.0,0.0,0.9336193932,0.2723056564,0.9725202013,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 06:00:00,4.76,0.89,4.8424890294,0.0,0.0,0.0,4.76,0.89,4.8424890294,1.1083147028,0.323258455,1.1544944821,0.0,0.0,0.0,1.1083147028,0.323258455,1.1544944821,3.6974400000000003,0.04592,3.6977251385,0.15744000000000002,0.04592,0.164,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 06:30:00,5.76,1.17,5.8776270722,0.0,0.0,0.0,5.76,1.17,5.8776270722,1.2085459057,0.3524925558,1.2589019851,0.0,0.0,0.0,1.2085459057,0.3524925558,1.2589019851,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 07:00:00,6.85,1.42,6.9956343529,0.0,0.0,0.0,6.85,1.42,6.9956343529,1.3145083401,0.38339826590000003,1.3692795209,0.0,0.0,0.0,1.3145083401,0.38339826590000003,1.3692795209,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 07:30:00,6.85,0.9400000000000001,6.9141955425,0.0,0.0,0.0,6.85,0.9400000000000001,6.9141955425,1.6113267,0.46997028750000003,1.6784653125,0.0,0.0,0.0,1.6113267,0.46997028750000003,1.6784653125,4.828720000000001,0.02296,4.8287745858,0.07872000000000001,0.02296,0.082,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 08:00:00,6.88,1.18,6.9804584377,0.0,0.0,0.0,6.88,1.18,6.9804584377,1.713357185,0.499729179,1.7847470677000001,0.0,0.0,0.0,1.713357185,0.499729179,1.7847470677000001,5.22568,0.9412400000000001,5.3097706353,0.17568,0.05124,0.183,5.05,0.89,5.1278260501,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 08:30:00,8.15,1.98,8.3870674255,0.0,0.0,0.0,8.15,1.98,8.3870674255,1.8312875639000001,0.5341255395,1.9075912124,0.0,0.0,0.0,1.8312875639000001,0.5341255395,1.9075912124,5.9130400000000005,0.8967200000000001,5.9806478579,0.02304,0.00672,0.024,5.89,0.89,5.9568615898,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 09:00:00,8.02,2.06,8.2803381573,0.0,0.0,0.0,8.02,2.06,8.2803381573,1.7978130355,0.5243621354,1.872721912,0.0,0.0,0.0,1.7978130355,0.5243621354,1.872721912,5.7632,0.9026000000000001,5.833451894,0.0432,0.0126,0.045,5.72,0.89,5.7888254422,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 09:30:00,8.16,2.08,8.4209263148,0.0,0.0,0.0,8.16,2.08,8.4209263148,1.6861672575000002,0.4917987834,1.7564242265,0.0,0.0,0.0,1.6861672575000002,0.4917987834,1.7564242265,5.64776,0.9776800000000001,5.7317581247,0.19776000000000002,0.05768,0.20600000000000002,5.45,0.92,5.5271059335,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 10:00:00,8.13,2.02,8.3771892661,0.0,0.0,0.0,8.13,2.02,8.3771892661,1.6101720734,0.46963352140000003,1.6772625764,0.0,0.0,0.0,1.6101720734,0.46963352140000003,1.6772625764,5.62664,0.9365200000000001,5.7040465812,0.05664,0.01652,0.059000000000000004,5.57,0.92,5.6454672083,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 10:30:00,7.69,1.8599999999999999,7.9117444347,0.0,0.0,0.0,7.69,1.8599999999999999,7.9117444347,1.5642543811,0.4562408611,1.629431647,0.0,0.0,0.0,1.5642543811,0.4562408611,1.629431647,5.73936,1.07148,5.8385205832,0.039360000000000006,0.01148,0.041,5.7,1.06,5.7977236912,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 11:00:00,7.67288,1.9408400000000001,7.914540252,0.00288,0.00084,0.003,7.67,1.94,7.9115422011,1.5419119233,0.44972431100000004,1.6061582535,0.0,0.0,0.0,1.5419119233,0.44972431100000004,1.6061582535,5.17952,1.42736,5.3725956483,1.01952,0.29736,1.062,4.16,1.13,4.3107423955,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 11:30:00,7.96192,1.84056,8.171892755,0.0019200000000000003,0.0005600000000000001,0.002,7.96,1.8399999999999999,8.1698959602,1.540581542,0.4493362831,1.6047724396,0.0,0.0,0.0,1.540581542,0.4493362831,1.6047724396,4.94888,0.97384,5.0437860383,3.33888,0.97384,3.478,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 12:00:00,7.59192,1.5405600000000002,7.7466492369,0.0019200000000000003,0.0005600000000000001,0.002,7.59,1.54,7.7446562222,1.5702456695,0.45798832030000003,1.6356725723999999,0.0,0.0,0.0,1.5702456695,0.45798832030000003,1.6356725723999999,5.08824,1.18032,5.2233458243,0.61824,0.18032,0.644,4.47,1.0,4.58049124,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 12:30:00,7.61,1.99,7.8658883796,0.0,0.0,0.0,7.61,1.99,7.8658883796,1.5259616476,0.4450721472,1.5895433829,0.0,0.0,0.0,1.5259616476,0.4450721472,1.5895433829,5.44104,0.9507200000000001,5.5234757898,0.07104,0.020720000000000002,0.074,5.37,0.93,5.4499357794,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 13:00:00,7.2448,2.0914,7.5406286873,0.0048000000000000004,0.0014,0.005,7.24,2.09,7.5356287064,1.4372885167,0.41920915070000003,1.4971755382,0.0,0.0,0.0,1.4372885167,0.41920915070000003,1.4971755382,5.41968,1.00324,5.5117530605,0.07968,0.02324,0.083,5.34,0.98,5.429180417,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 13:30:00,7.33864,1.92252,7.5862850065,0.00864,0.00252,0.009000000000000001,7.33,1.92,7.5772884332,1.3785518748,0.4020776301,1.4359915362,0.0,0.0,0.0,1.3785518748,0.4020776301,1.4359915362,5.03008,1.07044,5.1427178223,0.07008,0.020440000000000003,0.073,4.96,1.05,5.0699211039,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 14:00:00,7.1896,2.1028000000000002,7.4908020932,0.009600000000000001,0.0028,0.01,7.18,2.1,7.480802096,1.4234702430000001,0.4151788209,1.4827815032,0.0,0.0,0.0,1.4234702430000001,0.4151788209,1.4827815032,5.36776,1.07268,5.4738916504,0.07776000000000001,0.022680000000000002,0.081,5.29,1.05,5.3931994215,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 14:30:00,8.00672,2.19196,8.3013404821,0.00672,0.0019600000000000004,0.007,8.0,2.19,8.2943414446,1.3686848386000001,0.3991997446,1.4257133735,0.0,0.0,0.0,1.3686848386000001,0.3991997446,1.4257133735,5.382,1.071,5.487528132,0.07200000000000001,0.021,0.075,5.31,1.05,5.41281812,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 15:00:00,7.49,2.25,7.8206521467000005,0.0,0.0,0.0,7.49,2.25,7.8206521467000005,1.3686848386000001,0.3991997446,1.4257133735,0.0,0.0,0.0,1.3686848386000001,0.3991997446,1.4257133735,4.86336,1.02848,4.970919593,0.06336,0.01848,0.066,4.8,1.01,4.9051095808,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 15:30:00,6.58096,1.6202800000000002,6.7774878679,0.0009600000000000001,0.00028000000000000003,0.001,6.58,1.62,6.7764887663,1.3663250372,0.3985114692,1.423255247,0.0,0.0,0.0,1.3663250372,0.3985114692,1.423255247,4.92176,0.9596800000000001,5.0144498402,0.10176,0.02968,0.106,4.82,0.93,4.9089000805000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 16:00:00,6.07,1.4100000000000001,6.2316129533,0.0,0.0,0.0,6.07,1.4100000000000001,6.2316129533,1.362785335,0.397479056,1.4195680573,0.0,0.0,0.0,1.362785335,0.397479056,1.4195680573,5.18504,0.9177200000000001,5.2656290982,0.09504000000000001,0.02772,0.099,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 16:30:00,6.01,1.16,6.120923133,0.0,0.0,0.0,6.01,1.16,6.120923133,1.4122275981999999,0.4118997162,1.4710704148,0.0,0.0,0.0,1.4122275981999999,0.4118997162,1.4710704148,4.676,0.918,4.7652596991,0.096,0.028,0.1,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 17:00:00,5.88,0.89,5.9469740205,0.0,0.0,0.0,5.88,0.89,5.9469740205,1.4350023759,0.4185423596,1.4947941415,0.0,0.0,0.0,1.4350023759,0.4185423596,1.4947941415,4.71968,0.91324,4.8072223373,0.07968,0.02324,0.083,4.64,0.89,4.7245846378,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 17:30:00,5.71,0.89,5.7789445403,0.0,0.0,0.0,5.71,0.89,5.7789445403,1.3901417057,0.4054579975,1.4480642768,0.0,0.0,0.0,1.3901417057,0.4054579975,1.4480642768,5.06664,0.01652,5.066666932,0.05664,0.01652,0.059000000000000004,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 18:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,1.4975554046,0.436786993,1.5599535465,0.0,0.0,0.0,1.4975554046,0.436786993,1.5599535465,4.8536,0.0098,4.8536098937,0.033600000000000005,0.0098,0.035,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 18:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.5600076696,0.45500223700000003,1.6250079892,0.0,0.0,0.0,1.5600076696,0.45500223700000003,1.6250079892,4.75248,0.0036400000000000004,4.752481394,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 19:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,1.5559801111,0.4538275324,1.6208126157,0.0,0.0,0.0,1.5559801111,0.4538275324,1.6208126157,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 19:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,1.5800160989,0.4608380288,1.645850103,0.0,0.0,0.0,1.5800160989,0.4608380288,1.645850103,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 20:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,1.5467627187000001,0.4511391263,1.6112111652999999,0.0,0.0,0.0,1.5467627187000001,0.4511391263,1.6112111652999999,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 20:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.5775508779,0.46011900600000005,1.6432821645,0.0,0.0,0.0,1.5775508779,0.46011900600000005,1.6432821645,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 21:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.6214913718,0.4729349834,1.6890535123000001,0.0,0.0,0.0,1.6214913718,0.4729349834,1.6890535123000001,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 21:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.4309081403000001,0.4173482076,1.4905293128000001,0.0,0.0,0.0,1.4309081403000001,0.4173482076,1.4905293128000001,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 22:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.3916376987999999,0.40589432880000004,1.4496226029,0.0,0.0,0.0,1.3916376987999999,0.40589432880000004,1.4496226029,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 22:30:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,1.2310391766,0.3590530932,1.2823324756,0.0,0.0,0.0,1.2310391766,0.3590530932,1.2823324756,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 23:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.12560384,0.32830112,1.172504,0.0,0.0,0.0,1.12560384,0.32830112,1.172504,3.68,1.12,3.8466608897,0.0,0.0,0.0,3.68,1.12,3.8466608897,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-11 23:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.0212779026,0.2978727216,1.0638311486,0.0,0.0,0.0,1.0212779026,0.2978727216,1.0638311486,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 00:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.9695548194,0.2827868223,1.0099529369,0.0,0.0,0.0,0.9695548194,0.2827868223,1.0099529369,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 00:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9010710270000001,0.26281238290000003,0.9386156531000001,0.0,0.0,0.0,0.9010710270000001,0.26281238290000003,0.9386156531000001,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 01:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 01:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 02:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.089541877,0.3177830475,1.1349394552,0.0,0.0,0.0,1.089541877,0.3177830475,1.1349394552,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 02:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.0499363876,0.3062314464,1.0936837371,0.0,0.0,0.0,1.0499363876,0.3062314464,1.0936837371,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 03:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.9800809772,0.28585695170000003,1.0209176846,0.0,0.0,0.0,0.9800809772,0.28585695170000003,1.0209176846,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 03:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,3.08304,0.04172,3.0833222666,0.14304,0.04172,0.149,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 05:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,3.06576,0.036680000000000004,3.0659794194,0.12576,0.036680000000000004,0.131,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 05:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 06:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.1069730147,0.3228671293,1.1530968903,0.0,0.0,0.0,1.1069730147,0.3228671293,1.1530968903,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 06:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.1314915379000001,0.3300183652,1.1786370187,0.0,0.0,0.0,1.1314915379000001,0.3300183652,1.1786370187,3.86376,0.9406800000000001,3.9766217069,0.17376000000000003,0.05068,0.181,3.69,0.89,3.7958134833,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 07:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.3241833265,0.3862201369,1.3793576318,0.0,0.0,0.0,1.3241833265,0.3862201369,1.3793576318,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 07:30:00,5.88,0.89,5.9469740205,0.0,0.0,0.0,5.88,0.89,5.9469740205,1.5550185319,0.45354707180000003,1.6198109708000001,0.0,0.0,0.0,1.5550185319,0.45354707180000003,1.6198109708000001,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 08:00:00,6.2,0.89,6.2635533046,0.0,0.0,0.0,6.2,0.89,6.2635533046,1.8092355919,0.5276937143,1.8846204082,0.0,0.0,0.0,1.8092355919,0.5276937143,1.8846204082,4.94824,0.8953200000000001,5.0285859842,0.018240000000000003,0.00532,0.019,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 08:30:00,6.72,0.97,6.7896465298,0.0,0.0,0.0,6.72,0.97,6.7896465298,1.7779876771,0.5185797392,1.8520704970000001,0.0,0.0,0.0,1.7779876771,0.5185797392,1.8520704970000001,5.116,0.9530000000000001,5.2040047079,0.216,0.063,0.225,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 09:00:00,6.93,1.26,7.0436141291,0.0,0.0,0.0,6.93,1.26,7.0436141291,1.7960815944,0.5238571317,1.8709183275,0.0,0.0,0.0,1.7960815944,0.5238571317,1.8709183275,5.21728,0.8950400000000001,5.2934966893,0.01728,0.00504,0.018000000000000002,5.2,0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 09:30:00,7.0,1.33,7.1252298209,0.0,0.0,0.0,7.0,1.33,7.1252298209,1.6758487796,0.4887892274,1.745675812,0.0,0.0,0.0,1.6758487796,0.4887892274,1.745675812,5.2732,0.9026000000000001,5.3498901858,0.0432,0.0126,0.045,5.23,0.89,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 10:00:00,6.86,1.33,6.9877392625,0.0,0.0,0.0,6.86,1.33,6.9877392625,1.6001118234,0.46669928180000003,1.6667831494,0.0,0.0,0.0,1.6001118234,0.46669928180000003,1.6667831494,5.32008,1.01044,5.4151860725,0.07008,0.020440000000000003,0.073,5.25,0.99,5.3425274917,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 10:30:00,6.68,1.28,6.8015292398,0.0,0.0,0.0,6.68,1.28,6.8015292398,1.6028730172999999,0.46750463000000003,1.6696593929999999,0.0,0.0,0.0,1.6028730172999999,0.46750463000000003,1.6696593929999999,5.29624,0.91932,5.3754355544,0.06624000000000001,0.01932,0.069,5.23,0.9,5.3068729022,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 11:00:00,6.63,1.34,6.764059432,0.0,0.0,0.0,6.63,1.34,6.764059432,1.517244416,0.4425296213,1.5804629333,0.0,0.0,0.0,1.517244416,0.4425296213,1.5804629333,5.07184,0.91512,5.1537370519,0.051840000000000004,0.015120000000000001,0.054,5.02,0.9,5.1000392155,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 11:30:00,6.48,1.34,6.6170990623,0.0,0.0,0.0,6.48,1.34,6.6170990623,1.4281890145,0.41655512920000004,1.4876968901,0.0,0.0,0.0,1.4281890145,0.41655512920000004,1.4876968901,4.94104,0.9207200000000001,5.0260920803,0.07104,0.020720000000000002,0.074,4.87,0.9,4.9524640332,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 12:00:00,6.44288,1.34084,6.580923537,0.00288,0.00084,0.003,6.44,1.34,6.577932806,1.5031737341,0.4384256724,1.565805973,0.0,0.0,0.0,1.5031737341,0.4384256724,1.565805973,4.7967200000000005,1.14696,4.9319407945,0.84672,0.24696,0.882,3.95,0.9,4.0512343798,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 12:30:00,6.45096,1.34028,6.5887203158,0.0009600000000000001,0.00028000000000000003,0.001,6.45,1.34,6.5877234307,1.3737592763,0.4006797889,1.4309992462,0.0,0.0,0.0,1.3737592763,0.4006797889,1.4309992462,4.74064,0.96852,4.8385636918,3.32064,0.96852,3.459,1.42,0.0,1.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 13:00:00,6.37288,1.22084,6.4887633491,0.00288,0.00084,0.003,6.37,1.22,6.4857767461,1.403294373,0.4092941921,1.4617649719,0.0,0.0,0.0,1.403294373,0.4092941921,1.4617649719,4.77864,1.21252,4.9300715005,0.9686400000000001,0.28252000000000005,1.009,3.81,0.93,3.9218618028,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 13:30:00,6.17192,1.12056,6.2728184415,0.0019200000000000003,0.0005600000000000001,0.002,6.17,1.12,6.2708292913,1.4489283969,0.4226041158,1.5093004135,0.0,0.0,0.0,1.4489283969,0.4226041158,1.5093004135,5.2895199999999996,0.9273600000000001,5.3701972403,0.05952,0.01736,0.062,5.23,0.91,5.308577964,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 14:00:00,6.0848,1.1214,6.1872715311,0.0048000000000000004,0.0014,0.005,6.08,1.12,6.1822973076,1.3982565162,0.4078248172,1.4565172043,0.0,0.0,0.0,1.3982565162,0.4078248172,1.4565172043,4.79776,0.9326800000000001,4.8875753703,0.07776000000000001,0.022680000000000002,0.081,4.72,0.91,4.8069220922,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 14:30:00,6.08288,1.14084,6.1889373078,0.00288,0.00084,0.003,6.08,1.1400000000000001,6.1859518265,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,4.79968,0.9332400000000001,4.8895669542,0.07968,0.02324,0.083,4.72,0.91,4.8069220922,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 15:00:00,5.97192,1.01056,6.0568192973,0.0019200000000000003,0.0005600000000000001,0.002,5.97,1.01,6.0548327805,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,4.82064,0.9335200000000001,4.910196493,0.08064,0.023520000000000003,0.084,4.74,0.91,4.8265619234,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 15:30:00,5.83,0.89,5.8975418608,0.0,0.0,0.0,5.83,0.89,5.8975418608,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,4.78992,0.92456,4.8783342239,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.74,0.91,4.8265619234,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 16:00:00,5.67,0.89,5.7394250583,0.0,0.0,0.0,5.67,0.89,5.7394250583,1.375628561,0.401224997,1.4329464177,0.0,0.0,0.0,1.375628561,0.401224997,1.4329464177,4.90472,0.9259600000000001,4.991360556,0.054720000000000005,0.015960000000000002,0.057,4.85,0.91,4.9346327118,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 16:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,1.4832562583,0.4326164087,1.5450586024000001,0.0,0.0,0.0,1.4832562583,0.4326164087,1.5450586024000001,4.88824,0.00532,4.8882428949,0.018240000000000003,0.00532,0.019,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 17:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,1.5806476184,0.46102222200000004,1.6465079358999999,0.0,0.0,0.0,1.5806476184,0.46102222200000004,1.6465079358999999,4.88536,0.0044800000000000005,4.8853620541,0.015360000000000002,0.0044800000000000005,0.016,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 17:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,1.5847390273,0.4622155496,1.6507698201,0.0,0.0,0.0,1.5847390273,0.4622155496,1.6507698201,4.83384,0.89112,4.9152928702,0.0038400000000000005,0.0011200000000000001,0.004,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 18:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 18:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,1.5779200125,0.46022667030000003,1.6436666797,0.0,0.0,0.0,1.5779200125,0.46022667030000003,1.6436666797,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 19:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.5779200125,0.46022667030000003,1.6436666797,0.0,0.0,0.0,1.5779200125,0.46022667030000003,1.6436666797,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 19:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.6730377027,0.4879693299,1.7427476069,0.0,0.0,0.0,1.6730377027,0.4879693299,1.7427476069,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 20:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.5686936411999999,0.4575356453,1.6340558762000001,0.0,0.0,0.0,1.5686936411999999,0.4575356453,1.6340558762000001,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 20:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.5700482989,0.45793075380000003,1.6354669780000002,0.0,0.0,0.0,1.5700482989,0.45793075380000003,1.6354669780000002,4.26,1.12,4.4047701416,0.0,0.0,0.0,4.26,1.12,4.4047701416,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 21:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,1.5286701316,0.4458621217,1.5923647205,0.0,0.0,0.0,1.5286701316,0.4458621217,1.5923647205,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 21:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.4326425744,0.41785408420000003,1.492336015,0.0,0.0,0.0,1.4326425744,0.41785408420000003,1.492336015,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 22:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.3468920922,0.3928435269,1.403012596,0.0,0.0,0.0,1.3468920922,0.3928435269,1.403012596,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 22:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1727343558,0.3420475204,1.2215982873,0.0,0.0,0.0,1.1727343558,0.3420475204,1.2215982873,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 23:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1798541654,0.3441241316,1.2290147556,0.0,0.0,0.0,1.1798541654,0.3441241316,1.2290147556,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-12 23:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.0870018315,0.3170422008,1.1322935744,0.0,0.0,0.0,1.0870018315,0.3170422008,1.1322935744,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-13 00:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9762936887,0.2847523259,1.0169725924,0.0,0.0,0.0,0.9762936887,0.2847523259,1.0169725924,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9055856105000001,0.2641291364,0.9433183443000001,0.0,0.0,0.0,0.9055856105000001,0.2641291364,0.9433183443000001,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 01:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.9055856105000001,0.2641291364,0.9433183443000001,0.0,0.0,0.0,0.9055856105000001,0.2641291364,0.9433183443000001,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 01:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 02:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 02:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.9286931082000001,0.2708688232,0.9673886544,0.0,0.0,0.0,0.9286931082000001,0.2708688232,0.9673886544,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 03:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.74168,0.00924,2.7416955703,0.03168,0.00924,0.033,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.69688,0.007840000000000001,2.6968913957,0.02688,0.007840000000000001,0.028,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 04:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.69592,0.007560000000000001,2.6959306,0.025920000000000002,0.007560000000000001,0.027,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 04:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 05:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 05:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 06:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.8453600000000003,0.0044800000000000005,2.8453635269,0.015360000000000002,0.0044800000000000005,0.016,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 06:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.924,0.007,2.9240083789,0.024,0.007,0.025,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 07:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.96432,0.018760000000000002,2.9643793617,0.06432,0.018760000000000002,0.067,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 07:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0659478532,0.3109014572,1.1103623471,0.0,0.0,0.0,1.0659478532,0.3109014572,1.1103623471,3.00472,0.015960000000000002,3.0047623866,0.054720000000000005,0.015960000000000002,0.057,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 08:00:00,3.89096,0.00028000000000000003,3.8909600101,0.0009600000000000001,0.00028000000000000003,0.001,3.89,0.0,3.89,1.0640988543,0.3103621659,1.1084363066,0.0,0.0,0.0,1.0640988543,0.3103621659,1.1084363066,3.1769600000000002,0.028280000000000003,3.177085866,0.09696,0.028280000000000003,0.101,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 08:30:00,4.00864,0.00252,4.0086407921,0.00864,0.00252,0.009000000000000001,4.0,0.0,4.0,1.1988494705,0.3496644289,1.2488015318,0.0019200000000000003,0.0005600000000000001,0.002,1.1969294705,0.3491044289,1.2468015318,3.39704,0.013720000000000001,3.3970677061,0.047040000000000005,0.013720000000000001,0.049,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 09:00:00,4.00688,0.007840000000000001,4.00688767,0.02688,0.007840000000000001,0.028,3.98,0.0,3.98,1.2371739692000001,0.36084240770000003,1.2887228846,0.015360000000000002,0.0044800000000000005,0.016,1.2218139692,0.3563624077,1.2727228846,3.1816,0.058800000000000005,3.1821433029,0.2016,0.058800000000000005,0.21,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 09:30:00,4.24376,0.015680000000000003,4.2437889674000004,0.05376,0.015680000000000003,0.056,4.19,0.0,4.19,1.3051690837,0.3806743161,1.3595511289,0.036480000000000005,0.01064,0.038,1.2686890837,0.37003431610000004,1.3215511289,3.30528,0.054040000000000005,3.3057217366,0.18528000000000003,0.054040000000000005,0.193,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 10:00:00,4.3124,0.0182,4.3124384054,0.062400000000000004,0.0182,0.065,4.25,0.0,4.25,1.3848229442,0.4039066921,1.4425239002,0.0432,0.0126,0.045,1.3416229442,0.3913066921,1.3975239002,3.41424,0.06832,3.4149234838,0.23424000000000003,0.06832,0.244,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 10:30:00,4.322,0.021,4.3220510177,0.07200000000000001,0.021,0.075,4.25,0.0,4.25,1.386187583,0.40430471170000004,1.443945399,0.0528,0.0154,0.055,1.333387583,0.3889047117,1.388945399,3.4669600000000003,0.09828,3.4683527214,0.33696000000000004,0.09828,0.35100000000000003,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 11:00:00,4.4376,0.016800000000000002,4.4376318009,0.057600000000000005,0.016800000000000002,0.06,4.38,0.0,4.38,1.3976204432000001,0.40763929590000003,1.4558546283,0.041280000000000004,0.01204,0.043000000000000003,1.3563404432000001,0.39559929590000004,1.4128546283,3.4812,0.026600000000000002,3.4813016244,0.0912,0.026600000000000002,0.095,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 11:30:00,4.42432,0.018760000000000002,4.4243597729,0.06432,0.018760000000000002,0.067,4.36,0.0,4.36,1.4014604432,0.40875929590000004,1.4598546283,0.04512,0.013160000000000002,0.047,1.3563404432000001,0.39559929590000004,1.4128546283,3.4802400000000002,0.026320000000000003,3.4803395237,0.09024,0.026320000000000003,0.094,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 12:00:00,4.38064,0.023520000000000003,4.3807031399,0.08064,0.023520000000000003,0.084,4.3,0.0,4.3,1.4139404432,0.4123992959,1.4728546283,0.057600000000000005,0.016800000000000002,0.06,1.3563404432000001,0.39559929590000004,1.4128546283,3.47544,0.02492,3.475529341,0.08544,0.02492,0.089,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 12:30:00,4.49472,0.015960000000000002,4.4947483356,0.054720000000000005,0.015960000000000002,0.057,4.44,0.0,4.44,1.4887605388,0.4342218238,1.5507922279000002,0.036480000000000005,0.01064,0.038,1.4522805388,0.42358182380000003,1.5127922279,3.7916,0.0238,3.7916746960000003,0.0816,0.0238,0.085,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 13:00:00,4.6336,0.0098,4.6336103634,0.033600000000000005,0.0098,0.035,4.6,0.0,4.6,1.4734005388,0.42974182380000003,1.5347922279000001,0.021120000000000003,0.0061600000000000005,0.022,1.4522805388,0.42358182380000003,1.5127922279,3.83544,0.02492,3.8355209555,0.08544,0.02492,0.089,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 13:30:00,4.6792,0.0056,4.679203351,0.019200000000000002,0.0056,0.02,4.66,0.0,4.66,1.4099173517999999,0.4112258943,1.4686639081,0.009600000000000001,0.0028,0.01,1.4003173518,0.40842589430000004,1.4586639081000001,3.80664,0.01652,3.8066758465,0.05664,0.01652,0.059000000000000004,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 14:00:00,4.59208,0.00644,4.5920845158,0.022080000000000002,0.00644,0.023,4.57,0.0,4.57,1.3596756302,0.3965720588,1.4163287814,0.01152,0.00336,0.012,1.3481556302,0.39321205880000004,1.4043287814,3.7614400000000003,0.017920000000000002,3.7614826864,0.06144000000000001,0.017920000000000002,0.064,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 14:30:00,4.5092,0.0056,4.5092034773,0.019200000000000002,0.0056,0.02,4.49,0.0,4.49,1.3587156302,0.3962920588,1.4153287814,0.010560000000000002,0.0030800000000000003,0.011,1.3481556302,0.39321205880000004,1.4043287814,3.62624,0.01932,3.6262914665,0.06624000000000001,0.01932,0.069,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 15:00:00,4.70648,0.01064,4.706492027,0.036480000000000005,0.01064,0.038,4.67,0.0,4.67,1.3698171122,0.39952999110000004,1.4268928252,0.024,0.007,0.025,1.3458171122,0.39252999110000003,1.4018928252,3.58928,0.02604,3.589374458,0.08928000000000001,0.02604,0.093,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 15:30:00,4.71608,0.01344,4.7160991508,0.04608,0.01344,0.048,4.67,0.0,4.67,1.3866419252,0.4044372282,1.4444186721,0.03264,0.00952,0.034,1.3540019252,0.3949172282,1.4104186721,3.46296,0.02128,3.4630253825,0.07296000000000001,0.02128,0.076,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 16:00:00,4.80456,0.01008,4.8045705738999995,0.03456,0.01008,0.036000000000000004,4.77,0.0,4.77,1.3780019252,0.40191722820000003,1.4354186721,0.024,0.007,0.025,1.3540019252,0.3949172282,1.4104186721,3.56432,0.018760000000000002,3.5643693692,0.06432,0.018760000000000002,0.067,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 16:30:00,4.8332,0.0126,4.8332164239,0.0432,0.0126,0.045,4.79,0.0,4.79,1.4132829719,0.4122075335,1.4721697624,0.030720000000000004,0.008960000000000001,0.032,1.3825629719,0.40324753350000003,1.4401697624,3.54104,0.020720000000000002,3.5411006199,0.07104,0.020720000000000002,0.074,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 17:00:00,4.93248,0.0036400000000000004,4.9324813431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.92,0.0,4.92,1.4517057223,0.423414169,1.5121934607,0.00576,0.00168,0.006,1.4459457223,0.42173416900000005,1.5061934607,3.72168,0.00924,3.7216914703,0.03168,0.00924,0.033,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 17:30:00,5.04864,0.00252,5.0486406289,0.00864,0.00252,0.009000000000000001,5.04,0.0,5.04,1.5601938188,0.4550565305,1.6252018946,0.0048000000000000004,0.0014,0.005,1.5553938188,0.45365653050000004,1.6202018946,3.8088,0.008400000000000001,3.8088092627,0.028800000000000003,0.008400000000000001,0.03,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 18:00:00,5.16192,0.0005600000000000001,5.1619200304,0.0019200000000000003,0.0005600000000000001,0.002,5.16,0.0,5.16,1.5540436506000002,0.4532627314,1.6187954694000002,0.0,0.0,0.0,1.5540436506000002,0.4532627314,1.6187954694000002,3.9348,0.0014,3.9348002491000003,0.0048000000000000004,0.0014,0.005,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 18:30:00,5.41,0.89,5.4827183039000005,0.0,0.0,0.0,5.41,0.89,5.4827183039000005,1.4928005511,0.43540016070000004,1.5550005740000001,0.0,0.0,0.0,1.4928005511,0.43540016070000004,1.5550005740000001,3.8248,0.0014,3.8248002562,0.0048000000000000004,0.0014,0.005,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 19:00:00,5.97,0.9400000000000001,6.0435502811,0.0,0.0,0.0,5.97,0.9400000000000001,6.0435502811,1.4298349894,0.41703520520000004,1.4894114472,0.0,0.0,0.0,1.4298349894,0.41703520520000004,1.4894114472,3.74192,0.0005600000000000001,3.7419200419000003,0.0019200000000000003,0.0005600000000000001,0.002,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 19:30:00,6.01,1.01,6.0942760029,0.0,0.0,0.0,6.01,1.01,6.0942760029,1.5251106425,0.44482393740000004,1.5886569193,0.0,0.0,0.0,1.5251106425,0.44482393740000004,1.5886569193,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 20:00:00,6.01,1.1,6.1098363317,0.0,0.0,0.0,6.01,1.1,6.1098363317,1.5290788402,0.44598132840000004,1.5927904585000001,0.0,0.0,0.0,1.5290788402,0.44598132840000004,1.5927904585000001,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 20:30:00,5.62,1.07,5.7209527179,0.0,0.0,0.0,5.62,1.07,5.7209527179,1.5317243053,0.44675292240000003,1.5955461514,0.0,0.0,0.0,1.5317243053,0.44675292240000003,1.5955461514,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 21:00:00,5.79,0.89,5.8580030727,0.0,0.0,0.0,5.79,0.89,5.8580030727,1.5277561076000001,0.4455955314,1.5914126121,0.0,0.0,0.0,1.5277561076000001,0.4455955314,1.5914126121,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 21:30:00,4.82,0.89,4.9014793685,0.0,0.0,0.0,4.82,0.89,4.9014793685,1.375612931,0.40122043820000003,1.4329301364,0.0,0.0,0.0,1.375612931,0.40122043820000003,1.4329301364,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 22:00:00,4.67,0.89,4.7540509042,0.0,0.0,0.0,4.67,0.89,4.7540509042,1.3376316341,0.3901425599,1.3933662855,0.0,0.0,0.0,1.3376316341,0.3901425599,1.3933662855,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 22:30:00,4.93,1.13,5.0578453911,0.0,0.0,0.0,4.93,1.13,5.0578453911,1.2067710663,0.3519748943,1.2570531941,0.0,0.0,0.0,1.2067710663,0.3519748943,1.2570531941,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 23:00:00,5.09,1.0,5.1873018034,0.0,0.0,0.0,5.09,1.0,5.1873018034,1.0996312254,0.3207257741,1.1454491931,0.0,0.0,0.0,1.0996312254,0.3207257741,1.1454491931,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-14 23:30:00,5.12,1.05,5.2265571842,0.0,0.0,0.0,5.12,1.05,5.2265571842,1.0616093569,0.3096360624,1.1058430801,0.0,0.0,0.0,1.0616093569,0.3096360624,1.1058430801,2.784,0.042,2.7843167923000003,0.14400000000000002,0.042,0.15,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 00:00:00,4.04,0.91,4.1412196271,0.0,0.0,0.0,4.04,0.91,4.1412196271,0.9240052642000001,0.2695015354,0.9625054835,0.0,0.0,0.0,0.9240052642000001,0.2695015354,0.9625054835,2.68152,0.00336,2.6815221051,0.01152,0.00336,0.012,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 00:30:00,4.14,0.91,4.2388323864,0.0,0.0,0.0,4.14,0.91,4.2388323864,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 01:00:00,3.71,0.91,3.8199738219,0.0,0.0,0.0,3.71,0.91,3.8199738219,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 01:30:00,3.59,0.91,3.7035388482,0.0,0.0,0.0,3.59,0.91,3.7035388482,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,2.61784,0.00812,2.6178525933,0.027840000000000004,0.00812,0.029,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 02:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.0386099392,0.3029278989,1.0818853534,0.0,0.0,0.0,1.0386099392,0.3029278989,1.0818853534,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 02:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.012346839,0.295267828,1.0545279573,0.0,0.0,0.0,1.012346839,0.295267828,1.0545279573,2.76664,0.01652,2.7666893212,0.05664,0.01652,0.059000000000000004,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 03:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.9394030019,0.2739925422,0.9785447936,0.0,0.0,0.0,0.9394030019,0.2739925422,0.9785447936,2.76616,0.06888000000000001,2.7670174557,0.23616,0.06888000000000001,0.246,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 03:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.78768,0.03724,2.7879287294,0.12768000000000002,0.03724,0.133,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 04:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 04:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.7538400000000003,0.07112,2.7547582108,0.24384000000000003,0.07112,0.254,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.7924800000000003,0.03864,2.7927473212000002,0.13248000000000001,0.03864,0.138,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 05:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.9240052642000001,0.2695015354,0.9625054835,0.0,0.0,0.0,0.9240052642000001,0.2695015354,0.9625054835,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 06:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.0499363876,0.3062314464,1.0936837371,0.0,0.0,0.0,1.0499363876,0.3062314464,1.0936837371,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 06:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.1111794871,0.3240940171,1.1574786324,0.0,0.0,0.0,1.1111794871,0.3240940171,1.1574786324,3.8856,0.0658,3.8861570992,0.22560000000000002,0.0658,0.23500000000000001,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 07:00:00,5.99,0.89,6.0557575909,0.0,0.0,0.0,5.99,0.89,6.0557575909,1.1908467298,0.3473302962,1.2404653435,0.0,0.0,0.0,1.1908467298,0.3473302962,1.2404653435,4.23568,0.01624,4.2357111327,0.05568000000000001,0.01624,0.058,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 07:30:00,6.33,0.92,6.3965068592,0.0,0.0,0.0,6.33,0.92,6.3965068592,1.5314050537,0.4466598073,1.5952135976,0.0,0.0,0.0,1.5314050537,0.4466598073,1.5952135976,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 08:00:00,6.63,0.89,6.6894693362,0.0,0.0,0.0,6.63,0.89,6.6894693362,1.80715896,0.52708803,1.8824572499999999,0.0,0.0,0.0,1.80715896,0.52708803,1.8824572499999999,5.18704,0.97372,5.2776429019,0.28704,0.08372,0.299,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 08:30:00,7.42,1.22,7.5196276504,0.0,0.0,0.0,7.42,1.22,7.5196276504,1.8055929643000002,0.5266312813,1.8808260045,0.0,0.0,0.0,1.8055929643000002,0.5266312813,1.8808260045,5.47168,0.9342400000000001,5.5508635725,0.15168,0.04424,0.158,5.32,0.89,5.3939317756000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 09:00:00,7.99,1.45,8.1205049104,0.0,0.0,0.0,7.99,1.45,8.1205049104,1.7834941022000002,0.5201857798,1.8578063565,0.0,0.0,0.0,1.7834941022000002,0.5201857798,1.8578063565,5.72096,0.8902800000000001,5.7898170783000005,0.0009600000000000001,0.00028000000000000003,0.001,5.72,0.89,5.7888254422,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 09:30:00,7.94,1.53,8.0860682659,0.0,0.0,0.0,7.94,1.53,8.0860682659,1.7567138809,0.5123748819,1.8299102926000002,0.0,0.0,0.0,1.7567138809,0.5123748819,1.8299102926000002,5.70608,0.9434400000000001,5.783548046,0.04608,0.01344,0.048,5.66,0.93,5.7358957452,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 10:00:00,7.44,1.48,7.5857761633,0.0,0.0,0.0,7.44,1.48,7.5857761633,1.7567138809,0.5123748819,1.8299102926000002,0.0,0.0,0.0,1.7567138809,0.5123748819,1.8299102926000002,5.6392,0.9706,5.7221185762,0.13920000000000002,0.040600000000000004,0.145,5.5,0.93,5.578073144,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 10:30:00,7.65,1.4,7.7770495691,0.0,0.0,0.0,7.65,1.4,7.7770495691,1.7551889556,0.5119301121000001,1.8283218288,0.0,0.0,0.0,1.7551889556,0.5119301121000001,1.8283218288,5.6244,0.8942,5.6950389814,0.014400000000000001,0.004200000000000001,0.015,5.61,0.89,5.6801584485,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 11:00:00,7.19,1.3599999999999999,7.31749274,0.0,0.0,0.0,7.19,1.3599999999999999,7.31749274,1.6593933547000002,0.48398972840000004,1.7285347444,0.0,0.0,0.0,1.6593933547000002,0.48398972840000004,1.7285347444,5.5076,0.9068,5.5817509798,0.057600000000000005,0.016800000000000002,0.06,5.45,0.89,5.5221915939,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 11:30:00,6.90096,1.49028,7.0600413172,0.0009600000000000001,0.00028000000000000003,0.001,6.9,1.49,7.0590438446,1.5802633526,0.4609101445,1.6461076589,0.0,0.0,0.0,1.5802633526,0.4609101445,1.6461076589,5.05648,0.93564,5.1423158402,0.15648,0.04564000000000001,0.163,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 12:00:00,6.9,1.56,7.0741501256,0.0,0.0,0.0,6.9,1.56,7.0741501256,1.5802633526,0.4609101445,1.6461076589,0.0,0.0,0.0,1.5802633526,0.4609101445,1.6461076589,5.00008,0.91044,5.0822928881,0.07008,0.020440000000000003,0.073,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
