Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-15 12:30:00,7.3,1.7000000000000002,7.4953318806,0.0,0.0,0.0,7.3,1.7000000000000002,7.4953318806,1.5802633526,0.4609101445,1.6461076589,0.0,0.0,0.0,1.5802633526,0.4609101445,1.6461076589,5.00008,0.91044,5.0822928881,0.07008,0.020440000000000003,0.073,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 13:00:00,7.53192,1.73056,7.7281729277,0.0019200000000000003,0.0005600000000000001,0.002,7.53,1.73,7.7261762858,1.4633036981,0.4267969119,1.5242746855,0.0,0.0,0.0,1.4633036981,0.4267969119,1.5242746855,4.94432,0.92876,5.0307947086,0.06432,0.018760000000000002,0.067,4.88,0.91,4.9641212717,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 13:30:00,7.29192,1.5405600000000002,7.4528801413,0.0019200000000000003,0.0005600000000000001,0.002,7.29,1.54,7.4508858534,1.4200495951,0.4141811319,1.4792183282,0.0,0.0,0.0,1.4200495951,0.4141811319,1.4792183282,5.06008,0.93044,5.1449128467,0.07008,0.020440000000000003,0.073,4.99,0.91,5.0722973099,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 14:00:00,7.1848,1.6314000000000002,7.3676873576,0.0048000000000000004,0.0014,0.005,7.18,1.63,7.3626965169,1.3679706794,0.3989914482,1.4249694577,0.0,0.0,0.0,1.3679706794,0.3989914482,1.4249694577,4.96584,0.9921200000000001,5.0639775868,0.07584,0.02212,0.079,4.89,0.97,4.9852783272,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 14:30:00,6.60096,1.57028,6.7851641248,0.0009600000000000001,0.00028000000000000003,0.001,6.6,1.57,6.7841653871,1.3644175088,0.3979551067,1.4212682383000002,0.0,0.0,0.0,1.3644175088,0.3979551067,1.4212682383000002,4.8164,1.1352,4.9483722576,0.0864,0.0252,0.09,4.73,1.11,4.8584977102,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 15:00:00,7.18,1.88,7.4220482348,0.0,0.0,0.0,7.18,1.88,7.4220482348,1.3620487284,0.3972642125,1.4188007588,0.0,0.0,0.0,1.3620487284,0.3972642125,1.4188007588,5.12256,1.13408,5.2465949339,0.08256000000000001,0.02408,0.08600000000000001,5.04,1.11,5.160784824,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 15:30:00,6.98,1.63,7.167796035,0.0,0.0,0.0,6.98,1.63,7.167796035,1.3632331186,0.3976096596,1.4200344986,0.0,0.0,0.0,1.3632331186,0.3976096596,1.4200344986,5.2564,0.9752000000000001,5.3460972681,0.0864,0.0252,0.09,5.17,0.9500000000000001,5.2565578091,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 16:00:00,7.34,1.63,7.5188097462,0.0,0.0,0.0,7.34,1.63,7.5188097462,1.3808405097,0.4027451487,1.4383755310000002,0.0,0.0,0.0,1.3808405097,0.4027451487,1.4383755310000002,4.85912,0.9101600000000001,4.9436260376,0.06912,0.02016,0.07200000000000001,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 16:30:00,6.7,1.56,6.8792150715,0.0,0.0,0.0,6.7,1.56,6.8792150715,1.4891540991,0.4343366122,1.5512021865999999,0.0,0.0,0.0,1.4891540991,0.4343366122,1.5512021865999999,4.82912,0.9101600000000001,4.9141419597,0.06912,0.02016,0.07200000000000001,4.76,0.89,4.8424890294,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 17:00:00,6.8,1.58,6.9811460377,0.0,0.0,0.0,6.8,1.58,6.9811460377,1.4217750503,0.4146843897,1.4810156774,0.0,0.0,0.0,1.4217750503,0.4146843897,1.4810156774,5.26544,0.9149200000000001,5.3443369093,0.08544,0.02492,0.089,5.18,0.89,5.255901445,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 17:30:00,6.67,1.56,6.85,0.0,0.0,0.0,6.67,1.56,6.85,1.4870101251,0.4337112865,1.5489688803,0.0,0.0,0.0,1.4870101251,0.4337112865,1.5489688803,4.868,0.904,4.9512261108,0.048,0.014,0.05,4.82,0.89,4.9014793685,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 18:00:00,6.51,1.44,6.6673607972,0.0,0.0,0.0,6.51,1.44,6.6673607972,1.5553938188,0.45365653050000004,1.6202018946,0.0,0.0,0.0,1.5553938188,0.45365653050000004,1.6202018946,4.65152,0.89336,4.7365314736,0.01152,0.00336,0.012,4.64,0.89,4.7245846378,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 18:30:00,6.2,1.24,6.3227841969,0.0,0.0,0.0,6.2,1.24,6.3227841969,1.5553938188,0.45365653050000004,1.6202018946,0.0,0.0,0.0,1.5553938188,0.45365653050000004,1.6202018946,4.7709600000000005,0.8902800000000001,4.8533141048,0.0009600000000000001,0.00028000000000000003,0.001,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 19:00:00,6.73,1.4100000000000001,6.8761180909,0.0,0.0,0.0,6.73,1.4100000000000001,6.8761180909,1.5445924729,0.4505061379,1.6089504926,0.0,0.0,0.0,1.5445924729,0.4505061379,1.6089504926,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 19:30:00,6.54,1.34,6.6758669849,0.0,0.0,0.0,6.54,1.34,6.6758669849,1.5499931459,0.4520813342,1.6145761936,0.0,0.0,0.0,1.5499931459,0.4520813342,1.6145761936,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 20:00:00,6.57,1.34,6.70525913,0.0,0.0,0.0,6.57,1.34,6.70525913,1.5526934823,0.45286893240000003,1.6173890441,0.0,0.0,0.0,1.5526934823,0.45286893240000003,1.6173890441,4.46,0.89,4.5479335967,0.0,0.0,0.0,4.46,0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 20:30:00,6.46,1.28,6.5855903304,0.0,0.0,0.0,6.46,1.28,6.5855903304,1.5928609876,0.46458445470000004,1.6592301955000002,0.0,0.0,0.0,1.5928609876,0.46458445470000004,1.6592301955000002,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 21:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,1.4661310701,0.4276215621,1.5272198647000002,0.0,0.0,0.0,1.4661310701,0.4276215621,1.5272198647000002,4.34,0.89,4.4303160158,0.0,0.0,0.0,4.34,0.89,4.4303160158,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 21:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,1.423052223,0.41505689840000004,1.4823460656,0.0,0.0,0.0,1.423052223,0.41505689840000004,1.4823460656,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 22:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,1.3279869101,0.3873295154,1.383319698,0.0,0.0,0.0,1.3279869101,0.3873295154,1.383319698,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 22:30:00,4.96,1.01,5.0617882216,0.0,0.0,0.0,4.96,1.01,5.0617882216,1.1883075156,0.346589692,1.2378203287,0.0,0.0,0.0,1.1883075156,0.346589692,1.2378203287,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 23:00:00,4.48,0.96,4.5817027402,0.0,0.0,0.0,4.48,0.96,4.5817027402,1.1351828846,0.331095008,1.1824821715,0.0,0.0,0.0,1.1351828846,0.331095008,1.1824821715,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-15 23:30:00,4.64,1.06,4.7595377927,0.0,0.0,0.0,4.64,1.06,4.7595377927,0.9598013504,0.27994206050000003,0.9997930733,0.0,0.0,0.0,0.9598013504,0.27994206050000003,0.9997930733,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-16 00:00:00,5.05,1.1400000000000001,5.1770744634,0.0,0.0,0.0,5.05,1.1400000000000001,5.1770744634,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 00:30:00,4.8100000000000005,1.44,5.0209262094,0.0,0.0,0.0,4.8100000000000005,1.44,5.0209262094,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 01:00:00,4.65,1.53,4.8952425885,0.0,0.0,0.0,4.65,1.53,4.8952425885,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.0,0.89,3.1292331329,0.0,0.0,0.0,3.0,0.89,3.1292331329,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 01:30:00,3.92,1.3599999999999999,4.1492167936,0.0,0.0,0.0,3.92,1.3599999999999999,4.1492167936,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 02:00:00,3.86,1.32,4.0794607487,0.0,0.0,0.0,3.86,1.32,4.0794607487,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 02:30:00,4.27,1.08,4.404463645,0.0,0.0,0.0,4.27,1.08,4.404463645,0.9240052642000001,0.2695015354,0.9625054835,0.0,0.0,0.0,0.9240052642000001,0.2695015354,0.9625054835,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 03:00:00,4.35,1.08,4.4820642566,0.0,0.0,0.0,4.35,1.08,4.4820642566,0.9029529487,0.26336127670000004,0.9405759882,0.0,0.0,0.0,0.9029529487,0.26336127670000004,0.9405759882,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 03:30:00,4.55,1.3,4.732071428,0.0,0.0,0.0,4.55,1.3,4.732071428,0.9029529487,0.26336127670000004,0.9405759882,0.0,0.0,0.0,0.9029529487,0.26336127670000004,0.9405759882,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 04:00:00,4.94,1.48,5.1569370754,0.0,0.0,0.0,4.94,1.48,5.1569370754,0.903737443,0.2635900875,0.9413931698,0.0,0.0,0.0,0.903737443,0.2635900875,0.9413931698,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 04:30:00,4.63,1.48,4.8607921165,0.0,0.0,0.0,4.63,1.48,4.8607921165,0.9053064316,0.26404770920000004,0.9430275329000001,0.0,0.0,0.0,0.9053064316,0.26404770920000004,0.9430275329000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 05:00:00,4.2,1.35,4.411632351,0.0,0.0,0.0,4.2,1.35,4.411632351,0.9053064316,0.26404770920000004,0.9430275329000001,0.0,0.0,0.0,0.9053064316,0.26404770920000004,0.9430275329000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 05:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.903737443,0.2635900875,0.9413931698,0.0,0.0,0.0,0.903737443,0.2635900875,0.9413931698,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 06:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.0246061006,0.298843446,1.0672980215,0.0,0.0,0.0,1.0246061006,0.298843446,1.0672980215,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 06:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 07:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,1.2274309684,0.3580006991,1.2785739254,0.0,0.0,0.0,1.2274309684,0.3580006991,1.2785739254,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 07:30:00,6.62,1.01,6.6966036168,0.0,0.0,0.0,6.62,1.01,6.6966036168,1.4667576013999999,0.4278043004,1.5278725015,0.0,0.0,0.0,1.4667576013999999,0.4278043004,1.5278725015,5.02,0.89,5.098284025,0.0,0.0,0.0,5.02,0.89,5.098284025,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 08:00:00,6.57,1.13,6.6664683304,0.0,0.0,0.0,6.57,1.13,6.6664683304,1.6103375189,0.4696817763,1.6774349155000001,0.0,0.0,0.0,1.6103375189,0.4696817763,1.6774349155000001,5.43,0.89,5.502453998,0.0,0.0,0.0,5.43,0.89,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 08:30:00,7.83,1.45,7.9631275263,0.0,0.0,0.0,7.83,1.45,7.9631275263,1.5738286037,0.4590333427,1.6394047955,0.0,0.0,0.0,1.5738286037,0.4590333427,1.6394047955,5.43,0.89,5.502453998,0.0,0.0,0.0,5.43,0.89,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 09:00:00,7.61,1.74,7.8063884095,0.0,0.0,0.0,7.61,1.74,7.8063884095,1.5540669294,0.4532695211,1.6188197181000001,0.0,0.0,0.0,1.5540669294,0.4532695211,1.6188197181000001,5.5,0.89,5.5715437717,0.0,0.0,0.0,5.5,0.89,5.5715437717,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 09:30:00,7.88,2.3,8.2088001559,0.0,0.0,0.0,7.88,2.3,8.2088001559,1.5697371948,0.4578400152,1.6351429113,0.0,0.0,0.0,1.5697371948,0.4578400152,1.6351429113,5.91096,0.9102800000000001,5.98064025,0.0009600000000000001,0.00028000000000000003,0.001,5.91,0.91,5.9796488191,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 10:00:00,7.93,2.45,8.299843372,0.0,0.0,0.0,7.93,2.45,8.299843372,1.5724648007000002,0.4586355669,1.6379841674,0.0,0.0,0.0,1.5724648007000002,0.4586355669,1.6379841674,5.86768,0.91224,5.9381689434,0.007680000000000001,0.0022400000000000002,0.008,5.86,0.91,5.9302360830000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 10:30:00,8.04,2.49,8.4167511547,0.0,0.0,0.0,8.04,2.49,8.4167511547,1.5765562096,0.45982889450000003,1.6422460517,0.0,0.0,0.0,1.5765562096,0.45982889450000003,1.6422460517,5.53016,0.91588,5.6054888993,0.02016,0.005880000000000001,0.021,5.51,0.91,5.5846396482,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 11:00:00,8.57,2.88,9.0409789293,0.0,0.0,0.0,8.57,2.88,9.0409789293,1.5536824972,0.453157395,1.6184192679,0.0,0.0,0.0,1.5536824972,0.453157395,1.6184192679,5.70128,1.04204,5.7957260977,0.041280000000000004,0.01204,0.043000000000000003,5.66,1.03,5.752955762,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 11:30:00,8.44096,2.40028,8.7755996832,0.0009600000000000001,0.00028000000000000003,0.001,8.44,2.4,8.774599706,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,5.31008,0.9804400000000001,5.3998344604,0.07008,0.020440000000000003,0.073,5.24,0.96,5.3272131551,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 12:00:00,7.83,2.37,8.1808190299,0.0,0.0,0.0,7.83,2.37,8.1808190299,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,5.10568,1.1262400000000001,5.2284208706,0.05568000000000001,0.01624,0.058,5.05,1.11,5.1705512279,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 12:30:00,7.0,1.63,7.1872734746999996,0.0,0.0,0.0,7.0,1.63,7.1872734746999996,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,5.13048,1.02764,5.2323865492,0.060480000000000006,0.017640000000000003,0.063,5.07,1.01,5.1696228102,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 13:00:00,6.67,1.69,6.8807703057000005,0.0,0.0,0.0,6.67,1.69,6.8807703057000005,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,5.2068,1.0824,5.3181158318,0.07680000000000001,0.0224,0.08,5.13,1.06,5.2383680665,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 13:30:00,6.57,1.79,6.8094786878,0.0,0.0,0.0,6.57,1.79,6.8094786878,1.3264872589,0.3868921172,1.3817575613,0.0,0.0,0.0,1.3264872589,0.3868921172,1.3817575613,5.56296,0.98128,5.6488436339,0.07296000000000001,0.02128,0.076,5.49,0.96,5.5733024321,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 14:00:00,6.68,1.6600000000000001,6.8831678753,0.0,0.0,0.0,6.68,1.6600000000000001,6.8831678753,1.3516065405,0.3942185743,1.4079234797,0.0,0.0,0.0,1.3516065405,0.3942185743,1.4079234797,5.34584,1.08212,5.4542633783,0.07584,0.02212,0.079,5.27,1.06,5.3755464838,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 14:30:00,6.91,1.69,7.1136629102,0.0,0.0,0.0,6.91,1.69,7.1136629102,1.2931863235,0.3771793444,1.347069087,0.0,0.0,0.0,1.2931863235,0.3771793444,1.347069087,4.89872,1.12296,5.0257832026,0.07872000000000001,0.02296,0.082,4.82,1.1,4.9439255658,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 15:00:00,7.36,2.34,7.7230304933,0.0,0.0,0.0,7.36,2.34,7.7230304933,1.2474347418,0.36383513300000003,1.2994111894,0.0,0.0,0.0,1.2474347418,0.36383513300000003,1.2994111894,4.87256,0.93408,4.961284753,0.08256000000000001,0.02408,0.08600000000000001,4.79,0.91,4.8756743123,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 15:30:00,7.95,2.52,8.3398381279,0.0,0.0,0.0,7.95,2.52,8.3398381279,1.317104421,0.3841554561,1.3719837718,0.0,0.0,0.0,1.317104421,0.3841554561,1.3719837718,5.15584,0.9321200000000001,5.2394211321,0.07584,0.02212,0.079,5.08,0.91,5.160862331,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 16:00:00,7.68,2.52,8.0828707771,0.0,0.0,0.0,7.68,2.52,8.0828707771,1.3596799480000001,0.3965733182,1.4163332792,0.0,0.0,0.0,1.3596799480000001,0.3965733182,1.4163332792,5.01776,1.00268,5.1169602891,0.07776000000000001,0.022680000000000002,0.081,4.94,0.98,5.0362684599,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 16:30:00,6.8,1.85,7.0471625496,0.0,0.0,0.0,6.8,1.85,7.0471625496,1.4156725226,0.4129044858,1.4746588777,0.0,0.0,0.0,1.4156725226,0.4129044858,1.4746588777,5.03536,0.9044800000000001,5.1159490224,0.015360000000000002,0.0044800000000000005,0.016,5.02,0.9,5.1000392155,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 17:00:00,6.43,1.48,6.5981285225,0.0,0.0,0.0,6.43,1.48,6.5981285225,1.366678043,0.3986144292,1.4236229614,0.0,0.0,0.0,1.366678043,0.3986144292,1.4236229614,5.2796,0.9028,5.3562322578,0.009600000000000001,0.0028,0.01,5.27,0.9,5.3462977844,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 17:30:00,5.77,0.89,5.838236035,0.0,0.0,0.0,5.77,0.89,5.838236035,1.4356146073,0.41872092710000003,1.4954318826000002,0.0,0.0,0.0,1.4356146073,0.41872092710000003,1.4954318826000002,5.02248,0.0036400000000000004,5.022481319,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 18:00:00,5.61,1.09,5.714910323,0.0,0.0,0.0,5.61,1.09,5.714910323,1.4679094013,0.4281402421,1.529072293,0.0,0.0,0.0,1.4679094013,0.4281402421,1.529072293,4.7563200000000005,0.00476,4.7563223818,0.01632,0.00476,0.017,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 18:30:00,5.61,0.92,5.6849362354,0.0,0.0,0.0,5.61,0.92,5.6849362354,1.3598123044000001,0.3966119221,1.4164711504,0.0,0.0,0.0,1.3598123044000001,0.3966119221,1.4164711504,4.29864,0.8925200000000001,4.3903186445,0.00864,0.00252,0.009000000000000001,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 19:00:00,5.8,1.65,6.0301326685,0.0,0.0,0.0,5.8,1.65,6.0301326685,1.3539510445,0.39490238800000005,1.4103656713000001,0.0,0.0,0.0,1.3539510445,0.39490238800000005,1.4103656713000001,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 19:30:00,6.06,1.53,6.250159998,0.0,0.0,0.0,6.06,1.53,6.250159998,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 20:00:00,6.41,1.62,6.6115429364,0.0,0.0,0.0,6.41,1.62,6.6115429364,1.4874417798000001,0.4338371858,1.5494185207,0.0,0.0,0.0,1.4874417798000001,0.4338371858,1.5494185207,4.65,0.9,4.7362960212,0.0,0.0,0.0,4.65,0.9,4.7362960212,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 20:30:00,6.31,1.56,6.499976923,0.0,0.0,0.0,6.31,1.56,6.499976923,1.51415283,0.4416279088,1.5772425313,0.0,0.0,0.0,1.51415283,0.4416279088,1.5772425313,4.44,0.9,4.5302980034,0.0,0.0,0.0,4.44,0.9,4.5302980034,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 21:00:00,5.75,1.56,5.9578603542,0.0,0.0,0.0,5.75,1.56,5.9578603542,1.4940975107,0.43577844060000004,1.5563515736,0.0,0.0,0.0,1.4940975107,0.43577844060000004,1.5563515736,4.67,0.9,4.7559331366,0.0,0.0,0.0,4.67,0.9,4.7559331366,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 21:30:00,5.61,1.37,5.7748593056,0.0,0.0,0.0,5.61,1.37,5.7748593056,1.3897700769,0.4053496058,1.4476771634,0.0,0.0,0.0,1.3897700769,0.4053496058,1.4476771634,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 22:00:00,4.95,1.4100000000000001,5.1469019808,0.0,0.0,0.0,4.95,1.4100000000000001,5.1469019808,1.2865021593,0.3752297965,1.340106416,0.0,0.0,0.0,1.2865021593,0.3752297965,1.340106416,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 22:30:00,4.86,1.13,4.9896392655,0.0,0.0,0.0,4.86,1.13,4.9896392655,1.1492761802,0.3352055526,1.1971626877000001,0.0,0.0,0.0,1.1492761802,0.3352055526,1.1971626877000001,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 23:00:00,4.74,1.49,4.9686718547,0.0,0.0,0.0,4.74,1.49,4.9686718547,1.1096593839,0.3236506536,1.1558951916,0.0,0.0,0.0,1.1096593839,0.3236506536,1.1558951916,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-17 23:30:00,4.65,1.35,4.8420037175,0.0,0.0,0.0,4.65,1.35,4.8420037175,0.9781413574000001,0.2852912292,1.0188972473,0.0,0.0,0.0,0.9781413574000001,0.2852912292,1.0188972473,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 00:00:00,4.67,1.4100000000000001,4.8782168873,0.0,0.0,0.0,4.67,1.4100000000000001,4.8782168873,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.18,1.0,3.3335266611,0.0,0.0,0.0,3.18,1.0,3.3335266611,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 00:30:00,4.49,1.45,4.7183259743,0.0,0.0,0.0,4.49,1.45,4.7183259743,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 01:00:00,4.2,1.33,4.4055533137000005,0.0,0.0,0.0,4.2,1.33,4.4055533137000005,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 01:30:00,3.81,1.2,3.9945087307,0.0,0.0,0.0,3.81,1.2,3.9945087307,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 02:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 02:30:00,4.09,1.05,4.2226295125,0.0,0.0,0.0,4.09,1.05,4.2226295125,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 03:00:00,4.23,1.44,4.4683889714,0.0,0.0,0.0,4.23,1.44,4.4683889714,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 03:30:00,4.74,1.3599999999999999,4.9312473066999996,0.0,0.0,0.0,4.74,1.3599999999999999,4.9312473066999996,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 04:00:00,5.01,1.51,5.2326092917,0.0,0.0,0.0,5.01,1.51,5.2326092917,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.61928,0.061040000000000004,2.619991145,0.20928000000000002,0.061040000000000004,0.218,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 04:30:00,3.88,1.23,4.0702948296,0.0,0.0,0.0,3.88,1.23,4.0702948296,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 05:00:00,4.04,1.34,4.2564304294,0.0,0.0,0.0,4.04,1.34,4.2564304294,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 05:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 06:00:00,3.98,0.89,4.0782962129,0.0,0.0,0.0,3.98,0.89,4.0782962129,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.23216,0.02688,3.2322717708,0.09216,0.02688,0.096,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 06:30:00,4.76,1.02,4.8680591615,0.0,0.0,0.0,4.76,1.02,4.8680591615,1.0640306808,0.3103422819,1.1083652925,0.0,0.0,0.0,1.0640306808,0.3103422819,1.1083652925,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 07:00:00,5.59,1.3900000000000001,5.76022569,0.0,0.0,0.0,5.59,1.3900000000000001,5.76022569,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 07:30:00,6.61,1.87,6.8694250123,0.0,0.0,0.0,6.61,1.87,6.8694250123,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.54,0.89,4.6264132976,0.0,0.0,0.0,4.54,0.89,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 08:00:00,7.33,1.96,7.5875226524,0.0,0.0,0.0,7.33,1.96,7.5875226524,1.5519459015,0.4526508879,1.6166103141,0.0,0.0,0.0,1.5519459015,0.4526508879,1.6166103141,4.7967200000000005,0.9269600000000001,4.8854659553,0.12672,0.03696,0.132,4.67,0.89,4.7540509042,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 08:30:00,7.85,2.14,8.1364672924,0.0,0.0,0.0,7.85,2.14,8.1364672924,1.5765562096,0.45982889450000003,1.6422460517,0.0,0.0,0.0,1.5765562096,0.45982889450000003,1.6422460517,5.10096,0.8902800000000001,5.1780683078,0.0009600000000000001,0.00028000000000000003,0.001,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 09:00:00,7.23,1.7000000000000002,7.4271730827,0.0,0.0,0.0,7.23,1.7000000000000002,7.4271730827,1.6042763941,0.4679139483,1.6711212439,0.0,0.0,0.0,1.6042763941,0.4679139483,1.6711212439,5.3544,0.8942,5.4285534906,0.014400000000000001,0.004200000000000001,0.015,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 09:30:00,7.07,1.6400000000000001,7.2577200277,0.0,0.0,0.0,7.07,1.6400000000000001,7.2577200277,1.5782861542000002,0.4603334616,1.6440480773,0.0,0.0,0.0,1.5782861542000002,0.4603334616,1.6440480773,5.27496,0.8972800000000001,5.3507302679,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.25,0.89,5.324903755,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 10:00:00,6.99,1.4,7.128821782,0.0,0.0,0.0,6.99,1.4,7.128821782,1.5782861542000002,0.4603334616,1.6440480773,0.0,0.0,0.0,1.5782861542000002,0.4603334616,1.6440480773,5.03416,0.93788,5.1207798039,0.16416,0.047880000000000006,0.171,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 10:30:00,7.25,1.96,7.5102663069,0.0,0.0,0.0,7.25,1.96,7.5102663069,1.4852861663999999,0.4332084652,1.54717309,0.0,0.0,0.0,1.4852861663999999,0.4332084652,1.54717309,5.14184,0.90512,5.2208965514,0.051840000000000004,0.015120000000000001,0.054,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 11:00:00,7.84,2.51,8.2319924684,0.0,0.0,0.0,7.84,2.51,8.2319924684,1.4581228431,0.4252858292,1.5188779615999999,0.0,0.0,0.0,1.4581228431,0.4252858292,1.5188779615999999,5.34992,0.9345600000000001,5.4309342106,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.3,0.92,5.3792564542,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 11:30:00,7.65,2.49,8.0450357364,0.0,0.0,0.0,7.65,2.49,8.0450357364,1.3634136953,0.3976623278,1.4202225993,0.0,0.0,0.0,1.3634136953,0.3976623278,1.4202225993,4.9232,0.9026000000000001,5.0052557377,0.0432,0.0126,0.045,4.88,0.89,4.960493927,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 12:00:00,7.69,2.49,8.0830810957,0.0,0.0,0.0,7.69,2.49,8.0830810957,1.3807937859,0.40273152090000003,1.4383268603000001,0.0,0.0,0.0,1.3807937859,0.40273152090000003,1.4383268603000001,4.95704,1.03372,5.0636767867,0.047040000000000005,0.013720000000000001,0.049,4.91,1.02,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 12:30:00,7.35,2.26,7.6896098731,0.0,0.0,0.0,7.35,2.26,7.6896098731,1.4665808491,0.42775274760000004,1.5276883844,0.0,0.0,0.0,1.4665808491,0.42775274760000004,1.5276883844,5.56936,1.00148,5.6586865084,0.039360000000000006,0.01148,0.041,5.53,0.99,5.6179177637,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 13:00:00,6.85,1.6600000000000001,7.0482692911000004,0.0,0.0,0.0,6.85,1.6600000000000001,7.0482692911000004,1.4053548761,0.4098951722,1.4639113292,0.0,0.0,0.0,1.4053548761,0.4098951722,1.4639113292,5.15104,0.9107200000000001,5.2309295541,0.07104,0.020720000000000002,0.074,5.08,0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 13:30:00,6.98,1.76,7.1984720601,0.0,0.0,0.0,6.98,1.76,7.1984720601,1.345116754,0.39232571990000004,1.4011632854,0.0,0.0,0.0,1.345116754,0.39232571990000004,1.4011632854,4.69064,0.9135200000000001,4.7787678747,0.08064,0.023520000000000003,0.084,4.61,0.89,4.6951251315,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 14:00:00,6.92,1.52,7.084970007,0.0,0.0,0.0,6.92,1.52,7.084970007,1.3253412787,0.3865578729,1.3805638319,0.0,0.0,0.0,1.3253412787,0.3865578729,1.3805638319,4.83488,0.9418400000000001,4.9257615858,0.07488,0.021840000000000002,0.078,4.76,0.92,4.8480924084,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 14:30:00,7.0,1.55,7.1695536821,0.0,0.0,0.0,7.0,1.55,7.1695536821,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,5.02856,0.9070800000000001,5.1097171937,0.05856000000000001,0.01708,0.061,4.97,0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 15:00:00,6.34,1.34,6.4800617281,0.0,0.0,0.0,6.34,1.34,6.4800617281,1.3522225963,0.3943982573,1.4085652045,0.0,0.0,0.0,1.3522225963,0.3943982573,1.4085652045,4.4168,0.9124,4.5100549886,0.07680000000000001,0.0224,0.08,4.34,0.89,4.4303160158,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 15:30:00,6.3,1.34,6.4409316096,0.0,0.0,0.0,6.3,1.34,6.4409316096,1.3580763738,0.396105609,1.4146628894,0.0,0.0,0.0,1.3580763738,0.396105609,1.4146628894,4.6052800000000005,0.9090400000000001,4.6941407733,0.06528,0.01904,0.068,4.54,0.89,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 16:00:00,5.84,1.18,5.9580198053,0.0,0.0,0.0,5.84,1.18,5.9580198053,1.3545641072999999,0.395081198,1.4110042785,0.0,0.0,0.0,1.3545641072999999,0.395081198,1.4110042785,4.90336,0.9084800000000001,4.9868101227,0.06336,0.01848,0.066,4.84,0.89,4.92114824,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 16:30:00,5.6,1.07,5.7013068677,0.0,0.0,0.0,5.6,1.07,5.7013068677,1.3510518408,0.3940567869,1.4073456675,0.0,0.0,0.0,1.3510518408,0.3940567869,1.4073456675,4.71008,0.91044,4.7972653252,0.07008,0.020440000000000003,0.073,4.64,0.89,4.7245846378,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 17:00:00,5.31,0.89,5.3840690932,0.0,0.0,0.0,5.31,0.89,5.3840690932,1.3029765398,0.3800348241,1.357267229,0.0,0.0,0.0,1.3029765398,0.3800348241,1.357267229,4.37912,0.9101600000000001,4.4727042379,0.06912,0.02016,0.07200000000000001,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 17:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,1.3422516371,0.39149006080000004,1.3981787886,0.0,0.0,0.0,1.3422516371,0.39149006080000004,1.3981787886,4.25704,0.9037200000000001,4.3519075588,0.047040000000000005,0.013720000000000001,0.049,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 18:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,1.3364510682000001,0.38979822820000004,1.3921365294,0.0,0.0,0.0,1.3364510682000001,0.38979822820000004,1.3921365294,4.56592,0.007560000000000001,4.5659262587,0.025920000000000002,0.007560000000000001,0.027,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 18:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.3422516371,0.39149006080000004,1.3981787886,0.0,0.0,0.0,1.3422516371,0.39149006080000004,1.3981787886,4.42152,0.00336,4.4215212767,0.01152,0.00336,0.012,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 19:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.3387712958,0.39047496130000003,1.3945534331,0.0,0.0,0.0,1.3387712958,0.39047496130000003,1.3945534331,4.26672,0.8919600000000001,4.3589554024,0.00672,0.0019600000000000004,0.007,4.26,0.89,4.3519765624,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 19:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,1.3387712958,0.39047496130000003,1.3945534331,0.0,0.0,0.0,1.3387712958,0.39047496130000003,1.3945534331,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 20:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.4661310701,0.4276215621,1.5272198647000002,0.0,0.0,0.0,1.4661310701,0.4276215621,1.5272198647000002,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 20:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.3977473764,0.4076763181,1.4559868504,0.0,0.0,0.0,1.3977473764,0.4076763181,1.4559868504,4.57,0.89,4.655856527,0.0,0.0,0.0,4.57,0.89,4.655856527,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 21:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.406240633,0.41015351800000005,1.4648339927,0.0,0.0,0.0,1.406240633,0.41015351800000005,1.4648339927,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 21:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.3645920995,0.39800602900000004,1.4214501037,0.0,0.0,0.0,1.3645920995,0.39800602900000004,1.4214501037,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 22:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.2372948453000001,0.36087766320000003,1.2888487972,0.0,0.0,0.0,1.2372948453000001,0.36087766320000003,1.2888487972,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 22:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.1452521135,0.3340318664,1.1929709515,0.0,0.0,0.0,1.1452521135,0.3340318664,1.1929709515,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 23:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0755071109,0.313689574,1.1203199072,0.0,0.0,0.0,1.0755071109,0.313689574,1.1203199072,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 23:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.9257277263,0.2700039202,0.9642997149,0.0,0.0,0.0,0.9257277263,0.2700039202,0.9642997149,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 00:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9041970323,0.26372413440000003,0.9418719086,0.0,0.0,0.0,0.9041970323,0.26372413440000003,0.9418719086,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 00:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9065415363,0.2644079481,0.9443141003000001,0.0,0.0,0.0,0.9065415363,0.2644079481,0.9443141003000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9049785336,0.2639520723,0.9426859725000001,0.0,0.0,0.0,0.9049785336,0.2639520723,0.9426859725000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 01:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9018525283000001,0.2630403208,0.9394297170000001,0.0,0.0,0.0,0.9018525283000001,0.2630403208,0.9394297170000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 02:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.903415531,0.2634961965,0.9410578448,0.0,0.0,0.0,0.903415531,0.2634961965,0.9410578448,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 02:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.9065415363,0.2644079481,0.9443141003000001,0.0,0.0,0.0,0.9065415363,0.2644079481,0.9443141003000001,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 03:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.9065415363,0.2644079481,0.9443141003000001,0.0,0.0,0.0,0.9065415363,0.2644079481,0.9443141003000001,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 03:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.9065415363,0.2644079481,0.9443141003000001,0.0,0.0,0.0,0.9065415363,0.2644079481,0.9443141003000001,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 04:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9049785336,0.2639520723,0.9426859725000001,0.0,0.0,0.0,0.9049785336,0.2639520723,0.9426859725000001,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 04:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9065415363,0.2644079481,0.9443141003000001,0.0,0.0,0.0,0.9065415363,0.2644079481,0.9443141003000001,2.37728,0.00504,2.3772853426,0.01728,0.00504,0.018000000000000002,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 05:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9041970323,0.26372413440000003,0.9418719086,0.0,0.0,0.0,0.9041970323,0.26372413440000003,0.9418719086,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 05:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,2.4332000000000003,0.0126,2.4332326235,0.0432,0.0126,0.045,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 06:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 06:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.8963820191,0.2614447556,0.9337312699,0.0,0.0,0.0,0.8963820191,0.2614447556,0.9337312699,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 07:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9041970323,0.26372413440000003,0.9418719086,0.0,0.0,0.0,0.9041970323,0.26372413440000003,0.9418719086,2.8719200000000003,0.0005600000000000001,2.8719200546,0.0019200000000000003,0.0005600000000000001,0.002,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 07:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.9597348396000001,0.2799226616,0.9997237913,0.0,0.0,0.0,0.9597348396000001,0.2799226616,0.9997237913,2.9358400000000002,0.057120000000000004,2.9363956137000002,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 08:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.1142765602,0.32499733010000004,1.1607047502,0.0,0.0,0.0,1.1142765602,0.32499733010000004,1.1607047502,3.16984,0.029120000000000004,3.1699737538,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 08:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.1948586583,0.348500442,1.2446444357,0.0,0.0,0.0,1.1948586583,0.348500442,1.2446444357,3.21216,0.061880000000000004,3.212755982,0.21216000000000002,0.061880000000000004,0.221,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 09:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.3345370551,0.3892399744,1.3901427657,0.0,0.0,0.0,1.3345370551,0.3892399744,1.3901427657,3.2468,0.0574,3.2473073461,0.1968,0.0574,0.20500000000000002,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 09:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.3650200962,0.39813086140000004,1.4218959336,0.0,0.0,0.0,1.3650200962,0.39813086140000004,1.4218959336,3.15016,0.04088000000000001,3.1504252410999998,0.14016,0.04088000000000001,0.146,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 10:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.2045429562,0.3513250289,1.254732246,0.0,0.0,0.0,1.2045429562,0.3513250289,1.254732246,3.24528,0.01904,3.2453358532,0.06528,0.01904,0.068,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 10:30:00,4.40288,0.00084,4.4028800801,0.00288,0.00084,0.003,4.4,0.0,4.4,1.2687001416,0.3700375413,1.3215626475,0.0009600000000000001,0.00028000000000000003,0.001,1.2677401416,0.3697575413,1.3205626475,3.3272,0.0196,3.3272577297,0.06720000000000001,0.0196,0.07,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 11:00:00,4.32864,0.00252,4.3286407335,0.00864,0.00252,0.009000000000000001,4.32,0.0,4.32,1.1360204239,0.33133929030000003,1.1833546082,0.00576,0.00168,0.006,1.1302604239,0.3296592903,1.1773546082,3.15816,0.019880000000000002,3.1582225697,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 11:30:00,4.24016,0.005880000000000001,4.240164077,0.02016,0.005880000000000001,0.021,4.22,0.0,4.22,1.1427083333999999,0.3332899306,1.1903211806,0.014400000000000001,0.004200000000000001,0.015,1.1283083334,0.3290899306,1.1753211806000001,3.01792,0.028560000000000002,3.0180551353,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 12:00:00,4.1736,0.0098,4.1736115056,0.033600000000000005,0.0098,0.035,4.14,0.0,4.14,1.0389451642,0.3030256729,1.082234546,0.02304,0.00672,0.024,1.0159051642,0.2963056729,1.058234546,3.39256,0.02408,3.3926454575,0.08256000000000001,0.02408,0.08600000000000001,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 12:30:00,4.094,0.007,4.0940059844,0.024,0.007,0.025,4.07,0.0,4.07,1.0980196753,0.3202557386,1.1437704951,0.01152,0.00336,0.012,1.0864996753,0.31689573860000003,1.1317704951,3.45064,0.023520000000000003,3.4507201567,0.08064,0.023520000000000003,0.084,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 13:00:00,3.94224,0.012320000000000001,3.9422592507000003,0.04224000000000001,0.012320000000000001,0.044,3.9,0.0,3.9,1.0034638392,0.2926769531,1.0452748325,0.021120000000000003,0.0061600000000000005,0.022,0.9823438392,0.2865169531,1.0232748325,3.39968,0.02324,3.3997594327,0.07968,0.02324,0.083,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 13:30:00,3.838,0.014,3.838025534,0.048,0.014,0.05,3.79,0.0,3.79,0.9315015363,0.2716879481,0.9703141003,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9065415363,0.2644079481,0.9443141003000001,3.10832,0.02576,3.1084267403,0.08832000000000001,0.02576,0.092,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 14:00:00,3.76416,0.01288,3.7641820360000002,0.044160000000000005,0.01288,0.046,3.7199999999999998,0.0,3.7199999999999998,0.9286215363,0.2708479481,0.9673141003000001,0.022080000000000002,0.00644,0.023,0.9065415363,0.2644079481,0.9443141003000001,3.0464,0.0252,3.0465042262,0.0864,0.0252,0.09,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 14:30:00,3.67704,0.013720000000000001,3.6770655964,0.047040000000000005,0.013720000000000001,0.049,3.63,0.0,3.63,0.9276615363,0.2705679481,0.9663141003000001,0.021120000000000003,0.0061600000000000005,0.022,0.9065415363,0.2644079481,0.9443141003000001,3.39352,0.024360000000000003,3.3936074316,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 15:00:00,3.59416,0.01288,3.5941830783,0.044160000000000005,0.01288,0.046,3.55,0.0,3.55,0.9257415363,0.2700079481,0.9643141003000001,0.019200000000000002,0.0056,0.02,0.9065415363,0.2644079481,0.9443141003000001,3.22064,0.023520000000000003,3.2207258809,0.08064,0.023520000000000003,0.084,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 15:30:00,3.58648,0.01064,3.5864957828,0.036480000000000005,0.01064,0.038,3.55,0.0,3.55,0.9411984658,0.2745162192,0.9804150686,0.01344,0.003920000000000001,0.014,0.9277584658,0.2705962192,0.9664150686,2.79392,0.021560000000000003,2.7940031854000003,0.07392,0.021560000000000003,0.077,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 16:00:00,3.6288,0.008400000000000001,3.6288097221999998,0.028800000000000003,0.008400000000000001,0.03,3.6,0.0,3.6,0.9124856057,0.26614163500000004,0.9505058392,0.007680000000000001,0.0022400000000000002,0.008,0.9048056057,0.263901635,0.9425058392000001,3.0972,0.0196,3.0972620167000002,0.06720000000000001,0.0196,0.07,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 16:30:00,3.66112,0.0061600000000000005,3.6611251822,0.021120000000000003,0.0061600000000000005,0.022,3.64,0.0,3.64,1.0302431375,0.3004875818,1.0731699349,0.00288,0.00084,0.003,1.0273631375,0.2996475818,1.0701699349,3.33736,0.025480000000000003,3.3374572656,0.08736000000000001,0.025480000000000003,0.091,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 17:00:00,3.8053600000000003,0.0044800000000000005,3.8053626371,0.015360000000000002,0.0044800000000000005,0.016,3.79,0.0,3.79,1.1235328614,0.3276970846,1.1703467307,0.0,0.0,0.0,1.1235328614,0.3276970846,1.1703467307,3.3346400000000003,0.030520000000000002,3.3347796629,0.10464000000000001,0.030520000000000002,0.109,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 17:30:00,3.9696,0.0028,3.9696009875,0.009600000000000001,0.0028,0.01,3.96,0.0,3.96,1.1445569098,0.3338290987,1.1922467811,0.0,0.0,0.0,1.1445569098,0.3338290987,1.1922467811,2.93776,0.022680000000000002,2.9378475454,0.07776000000000001,0.022680000000000002,0.081,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 18:00:00,4.05768,0.0022400000000000002,4.0576806183,0.007680000000000001,0.0022400000000000002,0.008,4.05,0.0,4.05,1.1788370497,0.34382747280000003,1.2279552601,0.0,0.0,0.0,1.1788370497,0.34382747280000003,1.2279552601,3.3528000000000002,0.0154,3.3528353673,0.0528,0.0154,0.055,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 18:30:00,4.0948,0.0014,4.0948002393,0.0048000000000000004,0.0014,0.005,4.09,0.0,4.09,1.2937079341,0.3773314808,1.3476124313,0.0,0.0,0.0,1.2937079341,0.3773314808,1.3476124313,3.4492000000000003,0.0056,3.449204546,0.019200000000000002,0.0056,0.02,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 19:00:00,4.09096,0.00028000000000000003,4.0909600096,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.0,4.09,1.2663434158,0.3693501629,1.3191077248,0.0,0.0,0.0,1.2663434158,0.3693501629,1.3191077248,3.33056,0.0030800000000000003,3.3305614241,0.010560000000000002,0.0030800000000000003,0.011,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 19:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.3598123044000001,0.3966119221,1.4164711504,0.0,0.0,0.0,1.3598123044000001,0.3966119221,1.4164711504,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 20:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.4657040711,0.4274970207,1.5267750741000001,0.0,0.0,0.0,1.4657040711,0.4274970207,1.5267750741000001,2.94048,0.017640000000000003,2.9405329109,0.060480000000000006,0.017640000000000003,0.063,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 20:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.3675049379,0.3988556069,1.4244843103,0.0,0.0,0.0,1.3675049379,0.3988556069,1.4244843103,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 21:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.3580657321,0.3961025052,1.4146518043,0.0,0.0,0.0,1.3580657321,0.3961025052,1.4146518043,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 21:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.3362874518,0.3897505068,1.3919660956,0.0,0.0,0.0,1.3362874518,0.3897505068,1.3919660956,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 22:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.2616341221,0.3679766189,1.3142022105,0.0,0.0,0.0,1.2616341221,0.3679766189,1.3142022105,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 22:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.1273322881,0.3288052507,1.1743044668,0.0,0.0,0.0,1.1273322881,0.3288052507,1.1743044668,2.77088,0.01484,2.770919739,0.05088,0.01484,0.053,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 23:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.0430970871,0.30423665040000003,1.0865594657,0.0,0.0,0.0,1.0430970871,0.30423665040000003,1.0865594657,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 23:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.9344298267000001,0.2725420328,0.9733644028,0.0,0.0,0.0,0.9344298267000001,0.2725420328,0.9733644028,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-20 00:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.9065415363,0.2644079481,0.9443141003000001,0.0,0.0,0.0,0.9065415363,0.2644079481,0.9443141003000001,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 00:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 01:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 02:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 02:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.21744,0.04592,2.2179154177,0.15744000000000002,0.04592,0.164,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 03:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 03:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 04:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 04:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.18336,0.05348000000000001,2.1840148809,0.18336000000000002,0.05348000000000001,0.191,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
