Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-21 05:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 05:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 06:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 06:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.38464,0.06552000000000001,2.3855399389,0.22464,0.06552000000000001,0.234,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 07:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.43384,0.0011200000000000001,2.4338402577,0.0038400000000000005,0.0011200000000000001,0.004,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 07:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.64344,0.003920000000000001,2.6434429065,0.01344,0.003920000000000001,0.014,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 08:00:00,3.28288,0.00084,3.2828801075,0.00288,0.00084,0.003,3.2800000000000002,0.0,3.2800000000000002,0.8987455622,0.2621341223,0.9361932939000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8977855622,0.2618541223,0.9351932939000001,2.56896,0.049280000000000004,2.5694326222,0.16896000000000003,0.049280000000000004,0.176,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 08:30:00,3.41824,0.00532,3.4182441399,0.018240000000000003,0.00532,0.019,3.4,0.0,3.4,1.0132519721,0.2955318252,1.0554708043,0.010560000000000002,0.0030800000000000003,0.011,1.0026919721,0.2924518252,1.0444708043,2.67648,0.08064,2.6776945307,0.27648,0.08064,0.28800000000000003,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 09:00:00,3.63456,0.01008,3.6345739778,0.03456,0.01008,0.036000000000000004,3.6,0.0,3.6,1.0636342048,0.31022664310000003,1.1079522967,0.024,0.007,0.025,1.0396342048,0.3032266431,1.0829522967,2.91024,0.026320000000000003,2.9103590157,0.09024,0.026320000000000003,0.094,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 09:30:00,3.7608800000000002,0.01484,3.7609092783999998,0.05088,0.01484,0.053,3.71,0.0,3.71,1.1763202172,0.3430933967,1.2253335596000001,0.03744,0.010920000000000001,0.039,1.1388802172,0.3321733967,1.1863335596,2.93776,0.022680000000000002,2.9378475454,0.07776000000000001,0.022680000000000002,0.081,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 10:00:00,3.81008,0.020440000000000003,3.810134827,0.07008,0.020440000000000003,0.073,3.74,0.0,3.74,1.1926654077,0.3478607439,1.2423597997,0.0528,0.0154,0.055,1.1398654076999999,0.3324607439,1.1873597997,2.85464,0.10052000000000001,2.8564092494,0.34464,0.10052000000000001,0.359,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 10:30:00,3.8664,0.0252,3.866482122,0.0864,0.0252,0.09,3.7800000000000002,0.0,3.7800000000000002,1.2041350267,0.3512060495,1.2543073195,0.06624000000000001,0.01932,0.069,1.1378950267,0.3318860495,1.1853073195000001,2.94816,0.019880000000000002,2.9482270265,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 11:00:00,3.87792,0.028560000000000002,3.8780251675,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.7800000000000002,0.0,3.7800000000000002,1.2186105982,0.3554280912,1.2693860398,0.07776000000000001,0.022680000000000002,0.081,1.1408505982000001,0.3327480912,1.1883860398000001,3.2168,0.0224,3.2168779896,0.07680000000000001,0.0224,0.08,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 11:30:00,3.84944,0.031920000000000004,3.8495723399,0.10944000000000001,0.031920000000000004,0.114,3.74,0.0,3.74,1.2253305982,0.35738809120000004,1.2763860398,0.08448000000000001,0.024640000000000002,0.088,1.1408505982000001,0.3327480912,1.1883860398000001,2.8616800000000002,0.04424,2.8620219426,0.15168,0.04424,0.158,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 12:00:00,3.8861600000000003,0.03388,3.8863076821,0.11616000000000001,0.03388,0.121,3.77,0.0,3.77,1.2261646457,0.35763135500000004,1.2772548393,0.09024,0.026320000000000003,0.094,1.1359246457,0.33131135500000003,1.1832548393,3.06832,0.02576,3.0684281318,0.08832000000000001,0.02576,0.092,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 12:30:00,3.83712,0.03416,3.8372720519,0.11712000000000002,0.03416,0.122,3.7199999999999998,0.0,3.7199999999999998,1.2251794552,0.35734400780000003,1.2762285992,0.09024,0.026320000000000003,0.094,1.1349394552,0.3310240078,1.1822285992000001,3.42312,0.027160000000000004,3.4232277459000002,0.09312000000000001,0.027160000000000004,0.097,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 13:00:00,3.83808,0.034440000000000005,3.838234516,0.11808,0.034440000000000005,0.123,3.7199999999999998,0.0,3.7199999999999998,1.2261394552,0.35762400780000003,1.2772285992,0.0912,0.026600000000000002,0.095,1.1349394552,0.3310240078,1.1822285992000001,2.84504,0.02772,2.8451750386,0.09504000000000001,0.02772,0.099,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 13:30:00,3.64,0.035,3.6401682653,0.12,0.035,0.125,3.52,0.0,3.52,1.145015877,0.33396296410000004,1.1927248719,0.09216,0.02688,0.096,1.052855877,0.3070829641,1.0967248719,3.076,0.028,3.0761274356,0.096,0.028,0.1,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 14:00:00,3.49904,0.03472,3.4992122542,0.11904,0.03472,0.124,3.38,0.0,3.38,1.0110459317,0.2948883967,1.0531728455,0.09216,0.02688,0.096,0.9188859317,0.2680083967,0.9571728455,3.23504,0.02772,3.2351587596,0.09504000000000001,0.02772,0.099,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 14:30:00,3.4552,0.033600000000000005,3.4553633673,0.11520000000000001,0.033600000000000005,0.12,3.34,0.0,3.34,1.0072059317,0.2937683967,1.0491728455,0.08832000000000001,0.02576,0.092,0.9188859317,0.2680083967,0.9571728455,2.99024,0.026320000000000003,2.9903558317,0.09024,0.026320000000000003,0.094,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 15:00:00,3.32464,0.030520000000000002,3.324780083,0.10464000000000001,0.030520000000000002,0.109,3.22,0.0,3.22,0.9944373595,0.2900442298,1.0358722495,0.07872000000000001,0.02296,0.082,0.9157173595,0.2670842298,0.9538722495,2.76544,0.02492,2.7655522776,0.08544,0.02492,0.089,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 15:30:00,3.31408,0.027440000000000003,3.3141935972,0.09408000000000001,0.027440000000000003,0.098,3.22,0.0,3.22,0.9857973595,0.28752422980000003,1.0268722495,0.07008,0.020440000000000003,0.073,0.9157173595,0.2670842298,0.9538722495,2.64872,0.02296,2.6488195106,0.07872000000000001,0.02296,0.082,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 16:00:00,3.37736,0.025480000000000003,3.3774561137,0.08736000000000001,0.025480000000000003,0.091,3.29,0.0,3.29,1.0277005437,0.2997459919,1.0705213997,0.06528,0.01904,0.068,0.9624205437000001,0.2807059919,1.0025213997,3.09008,0.020440000000000003,3.0901476017,0.07008,0.020440000000000003,0.073,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 16:30:00,3.42064,0.023520000000000003,3.4207208597,0.08064,0.023520000000000003,0.084,3.34,0.0,3.34,1.0212311239,0.29785907780000004,1.0637824207,0.060480000000000006,0.017640000000000003,0.063,0.9607511239000001,0.2802190778,1.0007824207,3.02352,0.024360000000000003,3.0236181307,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 17:00:00,3.5233600000000003,0.01848,3.5234084634,0.06336,0.01848,0.066,3.46,0.0,3.46,1.1515209395000001,0.335860274,1.1995009787,0.04608,0.01344,0.048,1.1054409395,0.322420274,1.1515009787000001,2.78904,0.03472,2.7892561015,0.11904,0.03472,0.124,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 17:30:00,3.61992,0.014560000000000002,3.6199492814000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.5700000000000003,0.0,3.5700000000000003,1.1574492872,0.3375893754,1.2056763409,0.03552,0.010360000000000001,0.037,1.1219292872,0.3272293754,1.1686763409,2.666,0.028,2.6661470327,0.096,0.028,0.1,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 18:00:00,3.66784,0.00812,3.6678489882000003,0.027840000000000004,0.00812,0.029,3.64,0.0,3.64,1.1411553918,0.3328369893,1.1887035331,0.01728,0.00504,0.018000000000000002,1.1238753918,0.3277969893,1.1707035331,3.13816,0.019880000000000002,3.1382229685,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 18:30:00,3.76248,0.0036400000000000004,3.7624817608,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.75,0.0,3.75,1.126716235,0.3286255685,1.1736627447,0.00576,0.00168,0.006,1.120956235,0.3269455685,1.1676627447,3.10456,0.01008,3.104576364,0.03456,0.01008,0.036000000000000004,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 19:00:00,3.7928800000000003,0.00084,3.792880093,0.00288,0.00084,0.003,3.79,0.0,3.79,1.120956235,0.3269455685,1.1676627447,0.0,0.0,0.0,1.120956235,0.3269455685,1.1676627447,3.08248,0.0036400000000000004,3.0824821492,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 19:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1248484441,0.3280807962,1.1717171293,0.0,0.0,0.0,1.1248484441,0.3280807962,1.1717171293,2.82384,0.0011200000000000001,2.8238402221000003,0.0038400000000000005,0.0011200000000000001,0.004,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 20:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.1229023395,0.3275131824,1.169689937,0.0,0.0,0.0,1.1229023395,0.3275131824,1.169689937,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 20:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.1267945487,0.32864841,1.1737443215,0.0,0.0,0.0,1.1267945487,0.32864841,1.1737443215,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 21:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.1219292872,0.3272293754,1.1686763409,0.0,0.0,0.0,1.1219292872,0.3272293754,1.1686763409,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 21:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.1617539296000001,0.3388448961,1.2101603434000001,0.0,0.0,0.0,1.1617539296000001,0.3388448961,1.2101603434000001,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 22:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,2.80592,0.007560000000000001,2.8059301844,0.025920000000000002,0.007560000000000001,0.027,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 22:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.0659905864,0.31091392100000004,1.1104068608,0.0,0.0,0.0,1.0659905864,0.31091392100000004,1.1104068608,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 23:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 23:30:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 00:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.3172,0.0196,2.3172828917,0.06720000000000001,0.0196,0.07,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 00:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 01:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2671200000000002,0.03416,2.2673773396,0.11712000000000002,0.03416,0.122,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 03:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 03:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2284800000000002,0.06664,2.2294761717,0.22848000000000002,0.06664,0.23800000000000002,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 04:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 04:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 05:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1724,0.053200000000000004,2.1730513109,0.1824,0.053200000000000004,0.19,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 05:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2751200000000003,0.08316000000000001,2.2766393215000003,0.28512000000000004,0.08316000000000001,0.297,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 06:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 06:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 07:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.5183999999999997,0.08120000000000001,2.5197087133,0.27840000000000004,0.08120000000000001,0.29,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 07:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.7396000000000003,0.0028,2.7396014309,0.009600000000000001,0.0028,0.01,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 08:00:00,3.56096,0.00028000000000000003,3.560960011,0.0009600000000000001,0.00028000000000000003,0.001,3.56,0.0,3.56,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.79592,0.04256,2.7962439092,0.14592000000000002,0.04256,0.152,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 08:30:00,3.79672,0.0019600000000000004,3.7967205058999998,0.00672,0.0019600000000000004,0.007,3.79,0.0,3.79,1.0772340626,0.3141932682,1.1221188152,0.0,0.0,0.0,1.0772340626,0.3141932682,1.1221188152,2.91472,0.08596000000000001,2.9159872771,0.29472000000000004,0.08596000000000001,0.307,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 09:00:00,4.00768,0.0022400000000000002,4.007680626,0.007680000000000001,0.0022400000000000002,0.008,4.0,0.0,4.0,1.1246292912,0.3280168766,1.171488845,0.0,0.0,0.0,1.1246292912,0.3280168766,1.171488845,3.19952,0.01736,3.1995670957,0.05952,0.01736,0.062,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 09:30:00,4.05152,0.00336,4.0515213933,0.01152,0.00336,0.012,4.04,0.0,4.04,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,3.11392,0.021560000000000003,3.1139946371,0.07392,0.021560000000000003,0.077,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 10:00:00,3.94248,0.0036400000000000004,3.9424816804000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.93,0.0,3.93,1.1487149957,0.3350418738,1.1965781205,0.0,0.0,0.0,1.1487149957,0.3350418738,1.1965781205,3.08744,0.08092,3.0885002509,0.27744,0.08092,0.289,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 10:30:00,4.10864,0.00252,4.1086407728,0.00864,0.00252,0.009000000000000001,4.1,0.0,4.1,1.1341413262,0.3307912202,1.1813972148,0.0,0.0,0.0,1.1341413262,0.3307912202,1.1813972148,3.13488,0.021840000000000002,3.1349560762,0.07488,0.021840000000000002,0.078,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 11:00:00,4.11248,0.0036400000000000004,4.1124816109,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.1,0.0,4.1,1.1321504941,0.3302105608,1.1793234313,0.0019200000000000003,0.0005600000000000001,0.002,1.1302304941,0.3296505608,1.1773234313,3.22296,0.02128,3.2230302512,0.07296000000000001,0.02128,0.076,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 11:30:00,4.06632,0.00476,4.066322786,0.01632,0.00476,0.017,4.05,0.0,4.05,1.1369504941,0.3316105608,1.1843234313,0.00672,0.0019600000000000004,0.007,1.1302304941,0.3296505608,1.1773234313,2.96296,0.056280000000000004,2.9634944576,0.19296000000000002,0.056280000000000004,0.201,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 12:00:00,3.99784,0.00812,3.9978482462000002,0.027840000000000004,0.00812,0.029,3.9699999999999998,0.0,3.9699999999999998,1.1427282021,0.33329572560000004,1.1903418772,0.01152,0.00336,0.012,1.1312082021,0.3299357256,1.1783418772,2.9380800000000002,0.034440000000000005,2.9382818449,0.11808,0.034440000000000005,0.123,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 12:30:00,3.9939999999999998,0.007,3.9940061342,0.024,0.007,0.025,3.9699999999999998,0.0,3.9699999999999998,1.0781765271000001,0.31446815370000003,1.1231005490000001,0.015360000000000002,0.0044800000000000005,0.016,1.0628165271,0.3099881537,1.107100549,3.44008,0.020440000000000003,3.4401407239,0.07008,0.020440000000000003,0.073,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 13:00:00,4.00456,0.01008,4.0045726863,0.03456,0.01008,0.036000000000000004,3.9699999999999998,0.0,3.9699999999999998,1.0860410962,0.31676198640000003,1.1312928085,0.02688,0.007840000000000001,0.028,1.0591610962,0.3089219864,1.1032928085,3.25872,0.02296,3.2588008838,0.07872000000000001,0.02296,0.082,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 13:30:00,3.8072,0.0196,3.8072504514,0.06720000000000001,0.0196,0.07,3.74,0.0,3.74,0.9807043716,0.286038775,1.0215670537,0.048,0.014,0.05,0.9327043716000001,0.272038775,0.9715670537000001,2.99792,0.028560000000000002,2.9980560368,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 14:00:00,3.64472,0.015960000000000002,3.6447549437999998,0.054720000000000005,0.015960000000000002,0.057,3.59,0.0,3.59,0.9367504865,0.2732188919,0.9757817568,0.03552,0.010360000000000001,0.037,0.9012304865,0.2628588919,0.9387817568000001,3.00544,0.02492,3.0055433119,0.08544,0.02492,0.089,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 14:30:00,3.72976,0.00868,3.7297701002,0.02976,0.00868,0.031,3.7,0.0,3.7,0.9587012706,0.2796212039,0.9986471569,0.01728,0.00504,0.018000000000000002,0.9414212706,0.2745812039,0.9806471569,3.33488,0.021840000000000002,3.3349515139,0.07488,0.021840000000000002,0.078,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 15:00:00,3.65088,0.01484,3.6509101605,0.05088,0.01484,0.053,3.6,0.0,3.6,0.9275455622000001,0.2705341223,0.9661932939000001,0.02976,0.00868,0.031,0.8977855622,0.2618541223,0.9351932939000001,2.93872,0.02296,2.9388096910000003,0.07872000000000001,0.02296,0.082,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 15:30:00,3.72168,0.00924,3.7216914703,0.03168,0.00924,0.033,3.69,0.0,3.69,0.9150655622,0.26689412230000004,0.9531932939000001,0.01728,0.00504,0.018000000000000002,0.8977855622,0.2618541223,0.9351932939000001,2.88336,0.01848,2.8834192203,0.06336,0.01848,0.066,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 16:00:00,3.97744,0.90092,4.0781963906,0.03744,0.010920000000000001,0.039,3.94,0.89,4.039269736,0.9927646681000001,0.2895563615,1.0341298626,0.01632,0.00476,0.017,0.9764446681000001,0.2847963615,1.0171298626,3.4628,0.0154,3.4628342438,0.0528,0.0154,0.055,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 16:30:00,4.14632,0.8947600000000001,4.2417643735,0.01632,0.00476,0.017,4.13,0.89,4.2248076879,1.1284692912,0.3291368766,1.175488845,0.0038400000000000005,0.0011200000000000001,0.004,1.1246292912,0.3280168766,1.171488845,3.5237600000000002,0.015680000000000003,3.5237948862,0.05376,0.015680000000000003,0.056,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 17:00:00,4.4096,0.8928,4.4990736824,0.009600000000000001,0.0028,0.01,4.4,0.89,4.489109043,1.181590096,0.34463044470000004,1.2308230167,0.0,0.0,0.0,1.181590096,0.34463044470000004,1.2308230167,3.27008,0.020440000000000003,3.2701438806,0.07008,0.020440000000000003,0.073,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 17:30:00,4.53056,0.8930800000000001,4.617744666,0.010560000000000002,0.0030800000000000003,0.011,4.52,0.89,4.6067884692,1.2165222075,0.3548189772,1.2672106329,0.0,0.0,0.0,1.2165222075,0.3548189772,1.2672106329,3.1972,0.0196,3.197260077,0.06720000000000001,0.0196,0.07,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 18:00:00,4.76672,0.8919600000000001,4.8494548352999995,0.00672,0.0019600000000000004,0.007,4.76,0.89,4.8424890294,1.3632841656,0.3976245483,1.4200876725,0.0,0.0,0.0,1.3632841656,0.3976245483,1.4200876725,3.68512,0.013160000000000002,3.6851434979,0.04512,0.013160000000000002,0.047,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 18:30:00,4.95096,0.8902800000000001,5.0303681177,0.0009600000000000001,0.00028000000000000003,0.001,4.95,0.89,5.0293737185,1.3632841656,0.3976245483,1.4200876725,0.0,0.0,0.0,1.3632841656,0.3976245483,1.4200876725,3.56632,0.00476,3.5663231766,0.01632,0.00476,0.017,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 19:00:00,5.06,0.89,5.1376745712,0.0,0.0,0.0,5.06,0.89,5.1376745712,1.3597584307,0.39659620900000003,1.416415032,0.0,0.0,0.0,1.3597584307,0.39659620900000003,1.416415032,3.32192,0.89056,3.4392222377,0.0019200000000000003,0.0005600000000000001,0.002,3.32,0.89,3.4372227161,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 19:30:00,5.49,1.05,5.5895080284,0.0,0.0,0.0,5.49,1.05,5.5895080284,1.3538822059,0.39488231,1.4102939644,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 20:00:00,5.67,1.1,5.7757164058,0.0,0.0,0.0,5.67,1.1,5.7757164058,1.4611148293,0.4261584919,1.5219946138,0.0,0.0,0.0,1.4611148293,0.4261584919,1.5219946138,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 20:30:00,5.9,1.27,6.0351387722,0.0,0.0,0.0,5.9,1.27,6.0351387722,1.3972186159,0.4075220963,1.4554360582,0.0,0.0,0.0,1.3972186159,0.4075220963,1.4554360582,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 21:00:00,5.87,1.34,6.0210048995,0.0,0.0,0.0,5.87,1.34,6.0210048995,1.356782906,0.39572834760000003,1.4133155271,0.0,0.0,0.0,1.356782906,0.39572834760000003,1.4133155271,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 21:30:00,4.34,1.16,4.4923490514,0.0,0.0,0.0,4.34,1.16,4.4923490514,1.2814380307,0.37375275900000005,1.3348312820000001,0.0,0.0,0.0,1.2814380307,0.37375275900000005,1.3348312820000001,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 22:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.1775156474,0.34344206380000003,1.2265787994,0.0,0.0,0.0,1.1775156474,0.34344206380000003,1.2265787994,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 22:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.1215957358,0.3271320896,1.1683288915,0.0,0.0,0.0,1.1215957358,0.3271320896,1.1683288915,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 23:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.000097554,0.2916951199,1.0417682854,0.0,0.0,0.0,1.000097554,0.2916951199,1.0417682854,2.83184,0.015120000000000001,2.8318803647,0.051840000000000004,0.015120000000000001,0.054,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 23:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 00:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.9051454756,0.26400076370000003,0.9428598704000001,0.0,0.0,0.0,0.9051454756,0.26400076370000003,0.9428598704000001,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 00:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 01:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.49168,0.04424,2.4920727116,0.15168,0.04424,0.158,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 01:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 02:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 02:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 03:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,2.41832,0.06076,2.4190831734,0.20832,0.06076,0.217,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 03:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 04:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 04:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 05:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.5068799999999998,0.07784,2.5080881962,0.26688,0.07784,0.278,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 05:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.60984,0.029120000000000004,2.6100024521,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 06:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 06:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 07:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.1046594382000001,0.32219233610000003,1.1506869148,0.0,0.0,0.0,1.1046594382000001,0.32219233610000003,1.1506869148,3.80488,0.05684,3.8053045345000003,0.19488000000000003,0.05684,0.203,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 07:30:00,6.55,0.92,6.614295125,0.0,0.0,0.0,6.55,0.92,6.614295125,1.2825494254,0.3740769157,1.3359889848,0.0,0.0,0.0,1.2825494254,0.3740769157,1.3359889848,4.2332,0.0476,4.2334676094,0.1632,0.0476,0.17,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 08:00:00,7.16,1.13,7.2486205584,0.0,0.0,0.0,7.16,1.13,7.2486205584,1.5281603267000001,0.4457134286,1.5918336737,0.0,0.0,0.0,1.5281603267000001,0.4457134286,1.5918336737,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 08:30:00,7.09,1.27,7.2028466595,0.0,0.0,0.0,7.09,1.27,7.2028466595,1.5601948974000002,0.4550568451,1.6252030181000001,0.0,0.0,0.0,1.5601948974000002,0.4550568451,1.6252030181000001,5.11288,0.8908400000000001,5.1899073017,0.00288,0.00084,0.003,5.11,0.89,5.1869258718,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 09:00:00,6.4,1.15,6.5024995194,0.0,0.0,0.0,6.4,1.15,6.5024995194,1.370314352,0.3996750193,1.4274107833,0.0,0.0,0.0,1.370314352,0.3996750193,1.4274107833,4.88936,0.9714800000000001,4.984938776,0.27936,0.08148000000000001,0.291,4.61,0.89,4.6951251315,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 09:30:00,6.83,1.33,6.9582900198,0.0,0.0,0.0,6.83,1.33,6.9582900198,1.4496949333,0.4228276889,1.5100988889,0.0,0.0,0.0,1.4496949333,0.4228276889,1.5100988889,4.82552,0.90036,4.9087973476,0.03552,0.010360000000000001,0.037,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 10:00:00,6.83,1.3,6.9526182119,0.0,0.0,0.0,6.83,1.3,6.9526182119,1.381029234,0.4028001932,1.4385721187,0.0,0.0,0.0,1.381029234,0.4028001932,1.4385721187,5.23648,0.9006400000000001,5.313367595,0.036480000000000005,0.01064,0.038,5.2,0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 10:30:00,7.57,1.44,7.7057446104,0.0,0.0,0.0,7.57,1.44,7.7057446104,1.381029234,0.4028001932,1.4385721187,0.0,0.0,0.0,1.381029234,0.4028001932,1.4385721187,5.02032,0.9917600000000001,5.1173431388,0.04032,0.011760000000000001,0.042,4.98,0.98,5.0755098266,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 11:00:00,7.69,1.56,7.846636222,0.0,0.0,0.0,7.69,1.56,7.846636222,1.3557348627999999,0.3954226683,1.4122238154,0.0,0.0,0.0,1.3557348627999999,0.3954226683,1.4122238154,4.978,0.974,5.0723919407,0.048,0.014,0.05,4.93,0.96,5.0225989288,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 11:30:00,6.77,1.27,6.8880911725,0.0,0.0,0.0,6.77,1.27,6.8880911725,1.410221634,0.4113146432,1.4689808687,0.0,0.0,0.0,1.410221634,0.4113146432,1.4689808687,5.30184,0.90512,5.3785453052,0.051840000000000004,0.015120000000000001,0.054,5.25,0.89,5.324903755,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 12:00:00,6.34,1.27,6.4659492729,0.0,0.0,0.0,6.34,1.27,6.4659492729,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.22376,0.9556800000000001,5.3104606956,0.05376,0.015680000000000003,0.056,5.17,0.9400000000000001,5.2547597471,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 12:30:00,6.47,1.3599999999999999,6.6113916841,0.0,0.0,0.0,6.47,1.3599999999999999,6.6113916841,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,4.99184,1.01512,5.0940097369,0.051840000000000004,0.015120000000000001,0.054,4.94,1.0,5.0401984088,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 13:00:00,6.6,1.28,6.7229755317,0.0,0.0,0.0,6.6,1.28,6.7229755317,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,4.91048,0.9776400000000001,5.0068546813,0.060480000000000006,0.017640000000000003,0.063,4.85,0.96,4.9440974909,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 13:30:00,6.4,1.1400000000000001,6.5007384196,0.0,0.0,0.0,6.4,1.1400000000000001,6.5007384196,1.2993181159,0.3789677838,1.3534563708,0.0,0.0,0.0,1.2993181159,0.3789677838,1.3534563708,5.442,0.981,5.529712922,0.07200000000000001,0.021,0.075,5.37,0.96,5.4551351954000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 14:00:00,6.91,1.42,7.0543957927,0.0,0.0,0.0,6.91,1.42,7.0543957927,1.3347271096,0.38929540700000004,1.3903407391,0.0,0.0,0.0,1.3347271096,0.38929540700000004,1.3903407391,5.33432,0.9987600000000001,5.4270149622,0.06432,0.018760000000000002,0.067,5.27,0.98,5.3603451381,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 14:30:00,7.37,1.57,7.5353699312,0.0,0.0,0.0,7.37,1.57,7.5353699312,1.2373019952,0.3608797486,1.288856245,0.0,0.0,0.0,1.2373019952,0.3608797486,1.288856245,4.64584,0.9421200000000001,4.7404028732,0.07584,0.02212,0.079,4.57,0.92,4.661684245,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 15:00:00,7.12,1.57,7.2910424495,0.0,0.0,0.0,7.12,1.57,7.2910424495,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.76432,0.91876,4.8520990303,0.06432,0.018760000000000002,0.067,4.7,0.9,4.7853944456,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 15:30:00,6.32,1.48,6.4909783546,0.0,0.0,0.0,6.32,1.48,6.4909783546,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,5.128,0.914,5.2088175242,0.048,0.014,0.05,5.08,0.9,5.1591084501,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 16:00:00,6.63,2.17,6.9760877288,0.0,0.0,0.0,6.63,2.17,6.9760877288,1.4193623728,0.4139806921,1.4785024716000001,0.0,0.0,0.0,1.4193623728,0.4139806921,1.4785024716000001,5.11168,0.90924,5.1919158121,0.03168,0.00924,0.033,5.08,0.9,5.1591084501,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 16:30:00,6.99,2.05,7.2844080061,0.0,0.0,0.0,6.99,2.05,7.2844080061,1.5396507241,0.44906479450000003,1.6038028376,0.0,0.0,0.0,1.5396507241,0.44906479450000003,1.6038028376,5.00536,1.05448,5.1152279324,0.015360000000000002,0.0044800000000000005,0.016,4.99,1.05,5.0992744582,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 17:00:00,6.86,1.78,7.0871715091,0.0,0.0,0.0,6.86,1.78,7.0871715091,1.5343232129,0.4475109371,1.5982533468,0.0,0.0,0.0,1.5343232129,0.4475109371,1.5982533468,5.164,0.897,5.241326645,0.024,0.007,0.025,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 17:30:00,6.97,1.75,7.1863342533,0.0,0.0,0.0,6.97,1.75,7.1863342533,1.3592456328,0.39644664290000003,1.4158808675,0.0,0.0,0.0,1.3592456328,0.39644664290000003,1.4158808675,4.97688,0.8978400000000001,5.0572177331,0.02688,0.007840000000000001,0.028,4.95,0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 18:00:00,6.87,1.3599999999999999,7.003320641,0.0,0.0,0.0,6.87,1.3599999999999999,7.003320641,1.4455285336,0.42161248900000003,1.5057588892,0.0,0.0,0.0,1.4455285336,0.42161248900000003,1.5057588892,4.75864,0.00252,4.7586406672,0.00864,0.00252,0.009000000000000001,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 18:30:00,6.1,1.2,6.2169124169,0.0,0.0,0.0,6.1,1.2,6.2169124169,1.4257138169,0.4158331966,1.4851185593,0.0,0.0,0.0,1.4257138169,0.4158331966,1.4851185593,4.62192,0.89056,4.7069354786,0.0019200000000000003,0.0005600000000000001,0.002,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 19:00:00,6.02,1.34,6.1673332973,0.0,0.0,0.0,6.02,1.34,6.1673332973,1.4257138169,0.4158331966,1.4851185593,0.0,0.0,0.0,1.4257138169,0.4158331966,1.4851185593,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 19:30:00,6.02,1.29,6.1566630572,0.0,0.0,0.0,6.02,1.29,6.1566630572,1.4971199255,0.43665997830000003,1.5594999224000001,0.0,0.0,0.0,1.4971199255,0.43665997830000003,1.5594999224000001,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 20:00:00,5.47,1.15,5.5895795906,0.0,0.0,0.0,5.47,1.15,5.5895795906,1.4731127037,0.4296578719,1.5344923996,0.0,0.0,0.0,1.4731127037,0.4296578719,1.5344923996,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 20:30:00,5.6,1.21,5.7292320602,0.0,0.0,0.0,5.6,1.21,5.7292320602,1.4095051469,0.4111056679,1.468234528,0.0,0.0,0.0,1.4095051469,0.4111056679,1.468234528,4.35,0.89,4.4401126112,0.0,0.0,0.0,4.35,0.89,4.4401126112,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 21:00:00,5.53,1.29,5.6784681033,0.0,0.0,0.0,5.53,1.29,5.6784681033,1.3761463472,0.4013760179,1.4334857783000001,0.0,0.0,0.0,1.3761463472,0.4013760179,1.4334857783000001,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 21:30:00,5.36,1.16,5.4840860679,0.0,0.0,0.0,5.36,1.16,5.4840860679,1.3035827853,0.3802116457,1.3578987347,0.0,0.0,0.0,1.3035827853,0.3802116457,1.3578987347,3.73576,0.036680000000000004,3.7359400690999998,0.12576,0.036680000000000004,0.131,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 22:00:00,4.95,1.2,5.0933780539,0.0,0.0,0.0,4.95,1.2,5.0933780539,1.2271123819,0.357907778,1.2782420645,0.0,0.0,0.0,1.2271123819,0.357907778,1.2782420645,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 22:30:00,4.62,1.22,4.7783679222,0.0,0.0,0.0,4.62,1.22,4.7783679222,1.128275078,0.3290802311,1.1752865396,0.0,0.0,0.0,1.128275078,0.3290802311,1.1752865396,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 23:00:00,4.67,1.22,4.82672767,0.0,0.0,0.0,4.67,1.22,4.82672767,0.9738450954000001,0.2840381528,1.0144219744,0.0,0.0,0.0,0.9738450954000001,0.2840381528,1.0144219744,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 23:30:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.9139874149,0.2665796627,0.9520702238000001,0.0,0.0,0.0,0.9139874149,0.2665796627,0.9520702238000001,2.9554400000000003,0.02492,2.9555450597,0.08544,0.02492,0.089,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 00:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.9116154752000001,0.2658878469,0.9495994533000001,0.0,0.0,0.0,0.9116154752000001,0.2658878469,0.9495994533000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 00:30:00,3.99,1.44,4.24189816,0.0,0.0,0.0,3.99,1.44,4.24189816,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 01:00:00,3.7800000000000002,1.1400000000000001,3.9481641303,0.0,0.0,0.0,3.7800000000000002,1.1400000000000001,3.9481641303,0.9116154752000001,0.2658878469,0.9495994533000001,0.0,0.0,0.0,0.9116154752000001,0.2658878469,0.9495994533000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 01:30:00,3.68,0.89,3.786092973,0.0,0.0,0.0,3.68,0.89,3.786092973,0.9076622424,0.2647348207,0.9454815025000001,0.0,0.0,0.0,0.9076622424,0.2647348207,0.9454815025000001,2.65928,0.02604,2.6594074904,0.08928000000000001,0.02604,0.093,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 02:00:00,3.81,0.93,3.9218618028,0.0,0.0,0.0,3.81,0.93,3.9218618028,0.9147780614000001,0.2668102679,0.9528938140000001,0.0,0.0,0.0,0.9147780614000001,0.2668102679,0.9528938140000001,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 02:30:00,3.9,1.09,4.0494567537,0.0,0.0,0.0,3.9,1.09,4.0494567537,0.9108248286,0.2656572417,0.9487758632000001,0.0,0.0,0.0,0.9108248286,0.2656572417,0.9487758632000001,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 03:00:00,4.24,1.1400000000000001,4.3905808272,0.0,0.0,0.0,4.24,1.1400000000000001,4.3905808272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 03:30:00,4.14,1.09,4.2810863107,0.0,0.0,0.0,4.14,1.09,4.2810863107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.64536,0.07448,2.6464082829,0.25536000000000003,0.07448,0.266,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 04:00:00,4.52,1.15,4.6640004288,0.0,0.0,0.0,4.52,1.15,4.6640004288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 04:30:00,4.25,1.15,4.4028399926,0.0,0.0,0.0,4.25,1.15,4.4028399926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 05:00:00,3.89,1.18,4.0650338252000005,0.0,0.0,0.0,3.89,1.18,4.0650338252000005,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.69728,0.040040000000000006,2.6975771722,0.13728,0.040040000000000006,0.14300000000000002,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 05:30:00,3.73,1.05,3.8749709676,0.0,0.0,0.0,3.73,1.05,3.8749709676,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.8342400000000003,0.10332000000000001,2.8361225996,0.35424000000000005,0.10332000000000001,0.369,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 06:00:00,3.87,0.89,3.9710200201,0.0,0.0,0.0,3.87,0.89,3.9710200201,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 06:30:00,4.47,1.0,4.58049124,0.0,0.0,0.0,4.47,1.0,4.58049124,0.9302775605,0.2713309552,0.9690391256,0.0,0.0,0.0,0.9302775605,0.2713309552,0.9690391256,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 07:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,1.1244041523,0.32795121110000003,1.1712543253,0.0,0.0,0.0,1.1244041523,0.32795121110000003,1.1712543253,3.94112,0.07616,3.9418558066,0.26112,0.07616,0.272,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 07:30:00,6.7,1.5,6.8658575575,0.0,0.0,0.0,6.7,1.5,6.8658575575,1.2422538869,0.36232405030000003,1.2940144655,0.0,0.0,0.0,1.2422538869,0.36232405030000003,1.2940144655,4.39256,0.09408000000000001,4.3935673888,0.32256,0.09408000000000001,0.336,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 08:00:00,7.0,1.77,7.2203116276,0.0,0.0,0.0,7.0,1.77,7.2203116276,1.4291617343,0.41683883920000003,1.4887101399,0.0,0.0,0.0,1.4291617343,0.41683883920000003,1.4887101399,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 08:30:00,7.48,1.99,7.7401873362,0.0,0.0,0.0,7.48,1.99,7.7401873362,1.5145661943,0.4417484733,1.5776731191,0.0,0.0,0.0,1.5145661943,0.4417484733,1.5776731191,5.12,0.89,5.1967778479,0.0,0.0,0.0,5.12,0.89,5.1967778479,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 09:00:00,7.21,2.01,7.4849315294,0.0,0.0,0.0,7.21,2.01,7.4849315294,1.3795972575,0.4023825334,1.4370804766,0.0,0.0,0.0,1.3795972575,0.4023825334,1.4370804766,4.85848,0.9916400000000001,4.958646771,0.34848,0.10164000000000001,0.363,4.51,0.89,4.5969772677,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 09:30:00,7.66,2.13,7.9506289059,0.0,0.0,0.0,7.66,2.13,7.9506289059,1.3795972575,0.4023825334,1.4370804766,0.0,0.0,0.0,1.3795972575,0.4023825334,1.4370804766,4.85336,0.9784800000000001,4.9510126641,0.30336,0.08848,0.316,4.55,0.89,4.6362269142,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 10:00:00,7.84,2.09,8.1137968917,0.0,0.0,0.0,7.84,2.09,8.1137968917,1.4020825471,0.4089407429,1.4605026532,0.0,0.0,0.0,1.4020825471,0.4089407429,1.4605026532,4.8824000000000005,1.0282,4.9894914571,0.062400000000000004,0.0182,0.065,4.82,1.01,4.9246827309,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 10:30:00,7.82,2.27,8.1428066414,0.0,0.0,0.0,7.82,2.27,8.1428066414,1.3556061645,0.3953851313,1.4120897547,0.0,0.0,0.0,1.3556061645,0.3953851313,1.4120897547,5.08648,0.96064,5.1763991345,0.036480000000000005,0.01064,0.038,5.05,0.9500000000000001,5.1385795703,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 11:00:00,7.63,2.12,7.9190466598,0.0,0.0,0.0,7.63,2.12,7.9190466598,1.3973757475,0.4075679264,1.455599737,0.0,0.0,0.0,1.3973757475,0.4075679264,1.455599737,4.9936,0.9198000000000001,5.0776050457,0.033600000000000005,0.0098,0.035,4.96,0.91,5.0427869279,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 11:30:00,6.76,1.78,6.9904220187,0.0,0.0,0.0,6.76,1.78,6.9904220187,1.4569978138000002,0.4249576957,1.5177060560000002,0.0,0.0,0.0,1.4569978138000002,0.4249576957,1.5177060560000002,4.86376,0.9406800000000001,4.9538914199,0.17376000000000003,0.05068,0.181,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 12:00:00,7.38,1.58,7.5472379054,0.0,0.0,0.0,7.38,1.58,7.5472379054,1.5600289531,0.4550084446,1.6250301595,0.0,0.0,0.0,1.5600289531,0.4550084446,1.6250301595,5.41,0.89,5.4827183039000005,0.0,0.0,0.0,5.41,0.89,5.4827183039000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 12:30:00,7.75,1.6400000000000001,7.9216223086,0.0,0.0,0.0,7.75,1.6400000000000001,7.9216223086,1.5361908348000002,0.44805566020000004,1.6001987863,0.0,0.0,0.0,1.5361908348000002,0.44805566020000004,1.6001987863,5.75,0.98,5.8329152231,0.0,0.0,0.0,5.75,0.98,5.8329152231,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 13:00:00,7.57,1.71,7.7607345013,0.0,0.0,0.0,7.57,1.71,7.7607345013,1.5644592342,0.45630061,1.6296450356,0.0,0.0,0.0,1.5644592342,0.45630061,1.6296450356,5.5209600000000005,1.07028,5.6237441798,0.0009600000000000001,0.00028000000000000003,0.001,5.52,1.07,5.6227484383,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 13:30:00,7.7,1.9500000000000002,7.9430787482,0.0,0.0,0.0,7.7,1.9500000000000002,7.9430787482,1.583747352,0.46192631100000003,1.6497368250000002,0.0,0.0,0.0,1.583747352,0.46192631100000003,1.6497368250000002,5.3096,0.9828,5.3997914775,0.009600000000000001,0.0028,0.01,5.3,0.98,5.3898422982,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 14:00:00,7.74,1.99,7.9917269723,0.0,0.0,0.0,7.74,1.99,7.9917269723,1.5823820524999999,0.4615280987,1.6483146381,0.0,0.0,0.0,1.5823820524999999,0.4615280987,1.6483146381,5.74,0.9400000000000001,5.8164594041,0.0,0.0,0.0,5.74,0.9400000000000001,5.8164594041,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 14:30:00,7.91,2.13,8.1917641568,0.0,0.0,0.0,7.91,2.13,8.1917641568,1.5365903981,0.44817219950000003,1.6006149981000002,0.0,0.0,0.0,1.5365903981,0.44817219950000003,1.6006149981000002,5.45384,0.9411200000000001,5.5344446515,0.0038400000000000005,0.0011200000000000001,0.004,5.45,0.9400000000000001,5.5304701428000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 15:00:00,7.88,2.13,8.1627997648,0.0,0.0,0.0,7.88,2.13,8.1627997648,1.4692996423,0.42854572900000004,1.5305204607,0.0,0.0,0.0,1.4692996423,0.42854572900000004,1.5305204607,5.2432,0.9326000000000001,5.3254942494,0.0432,0.0126,0.045,5.2,0.92,5.2807575214,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 15:30:00,7.92192,2.06056,8.185519165,0.0019200000000000003,0.0005600000000000001,0.002,7.92,2.06,8.183520025,1.5234077183,0.4443272512,1.5868830399,0.0009600000000000001,0.00028000000000000003,0.001,1.5224477183,0.4440472512,1.5858830399000001,5.55168,0.90924,5.6256438032,0.03168,0.00924,0.033,5.52,0.9,5.5928883415,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 16:00:00,7.86,2.23,8.1702203153,0.0,0.0,0.0,7.86,2.23,8.1702203153,1.5823820524999999,0.4615280987,1.6483146381,0.0,0.0,0.0,1.5823820524999999,0.4615280987,1.6483146381,5.54096,1.00028,5.6305237589,0.0009600000000000001,0.00028000000000000003,0.001,5.54,1.0,5.6295292876000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 16:30:00,7.08,1.8,7.3052310025,0.0,0.0,0.0,7.08,1.8,7.3052310025,1.5769208548,0.4599352493,1.6426258904000002,0.0,0.0,0.0,1.5769208548,0.4599352493,1.6426258904000002,5.68112,1.08616,5.7840183264,0.021120000000000003,0.0061600000000000005,0.022,5.66,1.08,5.7621176663,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 17:00:00,6.12,0.92,6.1887640123,0.0,0.0,0.0,6.12,0.92,6.1887640123,1.5782861542000002,0.4603334616,1.6440480773,0.0,0.0,0.0,1.5782861542000002,0.4603334616,1.6440480773,5.72304,0.8967200000000001,5.7928657502,0.02304,0.00672,0.024,5.7,0.89,5.7690640489,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 17:30:00,5.98,0.89,6.0458663564,0.0,0.0,0.0,5.98,0.89,6.0458663564,1.5782861542000002,0.4603334616,1.6440480773,0.0,0.0,0.0,1.5782861542000002,0.4603334616,1.6440480773,5.03536,0.89448,5.1141905322,0.015360000000000002,0.0044800000000000005,0.016,5.02,0.89,5.098284025,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 18:00:00,5.85,0.89,5.9173135797,0.0,0.0,0.0,5.85,0.89,5.9173135797,1.5810167531000001,0.4611298863,1.6468924512,0.0,0.0,0.0,1.5810167531000001,0.4611298863,1.6468924512,4.87344,0.89392,4.9547462498,0.01344,0.003920000000000001,0.014,4.86,0.89,4.94081977,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 18:30:00,6.13,1.05,6.2192764853,0.0,0.0,0.0,6.13,1.05,6.2192764853,1.5312688730000001,0.4466200879,1.5950717427,0.0,0.0,0.0,1.5312688730000001,0.4466200879,1.5950717427,5.06096,0.00028000000000000003,5.0609600077,0.0009600000000000001,0.00028000000000000003,0.001,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0
