Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-24 19:00:00,6.36,1.29,6.489506915,0.0,0.0,0.0,6.36,1.29,6.489506915,1.465839753,0.42753659460000004,1.5269164094,0.0,0.0,0.0,1.465839753,0.42753659460000004,1.5269164094,4.46248,0.0036400000000000004,4.4624814846,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 19:30:00,6.16,1.29,6.2936237574,0.0,0.0,0.0,6.16,1.29,6.2936237574,1.3527069609,0.3945395303,1.4090697509,0.0,0.0,0.0,1.3527069609,0.3945395303,1.4090697509,4.33288,0.00084,4.3328800814,0.00288,0.00084,0.003,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 20:00:00,6.12,1.29,6.2544783955,0.0,0.0,0.0,6.12,1.29,6.2544783955,1.5221590617,0.4439630597,1.5855823559000002,0.0,0.0,0.0,1.5221590617,0.4439630597,1.5855823559000002,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 20:30:00,6.44,1.34,6.577932806,0.0,0.0,0.0,6.44,1.34,6.577932806,1.4090006629,0.4109585267,1.4677090238,0.0,0.0,0.0,1.4090006629,0.4109585267,1.4677090238,4.29,0.89,4.3813468249,0.0,0.0,0.0,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 21:00:00,6.2,1.25,6.3247529596,0.0,0.0,0.0,6.2,1.25,6.3247529596,1.3897700769,0.4053496058,1.4476771634,0.0,0.0,0.0,1.3897700769,0.4053496058,1.4476771634,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 21:30:00,5.67,1.34,5.8261908654,0.0,0.0,0.0,5.67,1.34,5.8261908654,1.3622352911,0.3973186266,1.4189950949,0.0,0.0,0.0,1.3622352911,0.3973186266,1.4189950949,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 22:00:00,4.83,1.21,4.9792569727,0.0,0.0,0.0,4.83,1.21,4.9792569727,1.2805381403,0.3734902909,1.3338938961,0.0,0.0,0.0,1.2805381403,0.3734902909,1.3338938961,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 22:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.1754784231,0.3428478734,1.2244566907,0.0,0.0,0.0,1.1754784231,0.3428478734,1.2244566907,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 23:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.0991149357,0.32057518960000003,1.1449113914,0.0,0.0,0.0,1.0991149357,0.32057518960000003,1.1449113914,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 23:30:00,4.24,1.08,4.3753856973,0.0,0.0,0.0,4.24,1.08,4.3753856973,0.9772627504,0.2850349689,1.0179820316,0.0,0.0,0.0,0.9772627504,0.2850349689,1.0179820316,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 00:00:00,4.57,1.13,4.7076321012,0.0,0.0,0.0,4.57,1.13,4.7076321012,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.972,0.021,2.9720741915,0.07200000000000001,0.021,0.075,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 00:30:00,4.58,1.03,4.6943902692,0.0,0.0,0.0,4.58,1.03,4.6943902692,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 01:00:00,4.01,0.9400000000000001,4.1187012516,0.0,0.0,0.0,4.01,0.9400000000000001,4.1187012516,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 01:30:00,4.45,1.16,4.5987063398,0.0,0.0,0.0,4.45,1.16,4.5987063398,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 02:00:00,4.05,1.04,4.1813992873,0.0,0.0,0.0,4.05,1.04,4.1813992873,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 02:30:00,4.15,1.1,4.2933087473,0.0,0.0,0.0,4.15,1.1,4.2933087473,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.87536,0.0044800000000000005,2.8753634901,0.015360000000000002,0.0044800000000000005,0.016,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 03:00:00,4.26,1.1,4.3997272643,0.0,0.0,0.0,4.26,1.1,4.3997272643,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.91168,0.07924,2.9127580401,0.27168000000000003,0.07924,0.28300000000000003,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 03:30:00,4.06,1.21,4.2364725893,0.0,0.0,0.0,4.06,1.21,4.2364725893,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.84744,0.010920000000000001,2.8474609392,0.03744,0.010920000000000001,0.039,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 04:00:00,4.29,1.29,4.4797544576,0.0,0.0,0.0,4.29,1.29,4.4797544576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 04:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.83096,0.07028000000000001,2.8318322337,0.24096,0.07028000000000001,0.251,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 05:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.86368,0.030240000000000003,2.8638396603,0.10368000000000001,0.030240000000000003,0.108,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 05:30:00,3.5700000000000003,0.89,3.6792662312,0.0,0.0,0.0,3.5700000000000003,0.89,3.6792662312,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 06:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.9207675208,0.2685571936,0.9591328342000001,0.0,0.0,0.0,0.9207675208,0.2685571936,0.9591328342000001,3.266,0.098,3.2674699693,0.336,0.098,0.35000000000000003,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 06:30:00,4.63,0.89,4.714764045,0.0,0.0,0.0,4.63,0.89,4.714764045,1.070326256,0.3121784913,1.1149231833,0.0,0.0,0.0,1.070326256,0.3121784913,1.1149231833,3.64432,0.05376,3.6447165048,0.18432,0.05376,0.192,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 07:00:00,5.7,1.2,5.8249463517,0.0,0.0,0.0,5.7,1.2,5.8249463517,1.1908467298,0.3473302962,1.2404653435,0.0,0.0,0.0,1.1908467298,0.3473302962,1.2404653435,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 07:30:00,7.2,1.74,7.4072667024,0.0,0.0,0.0,7.2,1.74,7.4072667024,1.4169024727,0.41326322120000003,1.4759400757,0.0,0.0,0.0,1.4169024727,0.41326322120000003,1.4759400757,4.57664,0.05152,4.5769299754,0.17664000000000002,0.05152,0.184,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 08:00:00,7.51,1.87,7.7393152151999995,0.0,0.0,0.0,7.51,1.87,7.7393152151999995,1.5601948974000002,0.4550568451,1.6252030181000001,0.0,0.0,0.0,1.5601948974000002,0.4550568451,1.6252030181000001,4.715920000000001,0.9675600000000001,4.8141534874000005,0.26592000000000005,0.07756,0.277,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 08:30:00,7.48,1.92,7.7224866462,0.0,0.0,0.0,7.48,1.92,7.7224866462,1.4841647951,0.4328813986,1.5460049949,0.0,0.0,0.0,1.4841647951,0.4328813986,1.5460049949,4.932,0.021,4.9320447078,0.07200000000000001,0.021,0.075,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 09:00:00,7.26,2.03,7.5384680141,0.0,0.0,0.0,7.26,2.03,7.5384680141,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,4.9192800000000005,0.9160400000000001,5.0038430231,0.08928000000000001,0.02604,0.093,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 09:30:00,7.3,1.72,7.4998933326,0.0,0.0,0.0,7.3,1.72,7.4998933326,1.4569978138000002,0.4249576957,1.5177060560000002,0.0,0.0,0.0,1.4569978138000002,0.4249576957,1.5177060560000002,5.07072,0.9339600000000001,5.1560142164,0.15072000000000002,0.043960000000000006,0.157,4.92,0.89,4.9998499977,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 10:00:00,6.93,1.31,7.0527299679,0.0,0.0,0.0,6.93,1.31,7.0527299679,1.4886569313,0.43419160500000004,1.5506843034000002,0.0,0.0,0.0,1.4886569313,0.43419160500000004,1.5506843034000002,5.46056,0.9330800000000001,5.5397070139,0.010560000000000002,0.0030800000000000003,0.011,5.45,0.93,5.5287792504,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 10:30:00,7.14,1.27,7.2520686704,0.0,0.0,0.0,7.14,1.27,7.2520686704,1.3569056183,0.3957641387,1.4134433524,0.0,0.0,0.0,1.3569056183,0.3957641387,1.4134433524,5.30744,1.02092,5.404738384,0.03744,0.010920000000000001,0.039,5.27,1.01,5.3659109199,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 11:00:00,7.88,1.8900000000000001,8.1034869038,0.0,0.0,0.0,7.88,1.8900000000000001,8.1034869038,1.4389185289,0.4196845709,1.4988734676,0.0,0.0,0.0,1.4389185289,0.4196845709,1.4988734676,5.14632,0.9047600000000001,5.2252464248,0.01632,0.00476,0.017,5.13,0.9,5.2083490666,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 11:30:00,7.49056,1.95308,7.7409954528,0.010560000000000002,0.0030800000000000003,0.011,7.48,1.9500000000000002,7.73,1.3678087284,0.3989442125,1.4248007588,0.00576,0.00168,0.006,1.3620487284,0.3972642125,1.4188007588,5.10048,0.9176400000000001,5.1823700563,0.060480000000000006,0.017640000000000003,0.063,5.04,0.9,5.1197265552,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 12:00:00,6.57864,1.8525200000000002,6.8344959287,0.00864,0.00252,0.009000000000000001,6.57,1.85,6.825496319,1.3519956302,0.3943320588,1.4083287814,0.0038400000000000005,0.0011200000000000001,0.004,1.3481556302,0.39321205880000004,1.4043287814,4.83144,0.99792,4.9334224226,0.06144000000000001,0.017920000000000002,0.064,4.77,0.98,4.8696303761,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 12:30:00,7.37384,2.02112,7.6458120824,0.0038400000000000005,0.0011200000000000001,0.004,7.37,2.02,7.6418126122,1.3720368142,0.4001774041,1.4292050148,0.0,0.0,0.0,1.3720368142,0.4001774041,1.4292050148,4.87376,1.04568,4.9846748339,0.05376,0.015680000000000003,0.056,4.82,1.03,4.928823389,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 13:00:00,8.2996,2.2128,8.589519427799999,0.009600000000000001,0.0028,0.01,8.29,2.21,8.579522131200001,1.4310690145,0.4173951292,1.4906968901,0.00288,0.00084,0.003,1.4281890145,0.41655512920000004,1.4876968901,5.23144,0.9279200000000001,5.3130970253,0.06144000000000001,0.017920000000000002,0.064,5.17,0.91,5.2494761643,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 13:30:00,8.02288,2.18084,8.3140042458,0.00288,0.00084,0.003,8.02,2.18,8.3110047527,1.3999789783,0.408327202,1.4583114358,0.0,0.0,0.0,1.3999789783,0.408327202,1.4583114358,5.36648,0.9006400000000001,5.4415310346,0.036480000000000005,0.01064,0.038,5.33,0.89,5.4037949628,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 14:00:00,7.54,1.88,7.7708429401,0.0,0.0,0.0,7.54,1.88,7.7708429401,1.4467844229,0.42197879,1.5070671072000001,0.0,0.0,0.0,1.4467844229,0.42197879,1.5070671072000001,5.12784,0.9281200000000001,5.2111562824,0.027840000000000004,0.00812,0.029,5.1,0.92,5.1823160845,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 14:30:00,6.78,1.57,6.9594037101,0.0,0.0,0.0,6.78,1.57,6.9594037101,1.4683033112000001,0.4282551324,1.5294826159000001,0.0,0.0,0.0,1.4683033112000001,0.4282551324,1.5294826159000001,5.4548,0.8914000000000001,5.527154512,0.0048000000000000004,0.0014,0.005,5.45,0.89,5.5221915939,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 15:00:00,7.02,1.4,7.1582400072,0.0,0.0,0.0,7.02,1.4,7.1582400072,1.5172977909,0.442545189,1.5805185322000002,0.0,0.0,0.0,1.5172977909,0.442545189,1.5805185322000002,5.41384,0.92112,5.4916414304,0.0038400000000000005,0.0011200000000000001,0.004,5.41,0.92,5.4876679929,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 15:30:00,7.22384,1.57112,7.392718201,0.0038400000000000005,0.0011200000000000001,0.004,7.22,1.57,7.3887279013,1.3612877627,0.39704226410000004,1.4180080862,0.0009600000000000001,0.00028000000000000003,0.001,1.3603277626999999,0.39676226410000004,1.4170080862,4.88184,0.9351200000000001,4.9705946526,0.051840000000000004,0.015120000000000001,0.054,4.83,0.92,4.9168384151,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 16:00:00,6.6548,1.4014,6.800756208,0.0048000000000000004,0.0014,0.005,6.65,1.4,6.7957707436,1.3638764439,0.39779729610000003,1.420704629,0.0,0.0,0.0,1.3638764439,0.39779729610000003,1.420704629,4.9572,0.9096000000000001,5.0399607141,0.06720000000000001,0.0196,0.07,4.89,0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 16:30:00,6.49,1.06,6.5759942214,0.0,0.0,0.0,6.49,1.06,6.5759942214,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,5.21,0.89,5.2854706508,0.0,0.0,0.0,5.21,0.89,5.2854706508,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 17:00:00,6.1,0.89,6.1645843331,0.0,0.0,0.0,6.1,0.89,6.1645843331,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,5.11192,0.89056,5.1889134894,0.0019200000000000003,0.0005600000000000001,0.002,5.11,0.89,5.1869258718,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 17:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,1.5721016520000002,0.4585296485,1.6376058875,0.0,0.0,0.0,1.5721016520000002,0.4585296485,1.6376058875,5.17344,0.003920000000000001,5.1734414851,0.01344,0.003920000000000001,0.014,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 18:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.4041370642,0.4095399771,1.4626427752,0.0,0.0,0.0,1.4041370642,0.4095399771,1.4626427752,4.24128,0.01204,4.2412970893,0.041280000000000004,0.01204,0.043000000000000003,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 18:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.1692,0.0056,4.1692037609,0.019200000000000002,0.0056,0.02,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 19:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 19:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,1.3540019252,0.3949172282,1.4104186721,0.0,0.0,0.0,1.3540019252,0.3949172282,1.4104186721,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 20:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.4552678692,0.4244531285,1.5159040304,0.0,0.0,0.0,1.4552678692,0.4244531285,1.5159040304,3.8328800000000003,0.00084,3.832880092,0.00288,0.00084,0.003,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 20:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.448973458,0.4226172586,1.509347352,0.0,0.0,0.0,1.448973458,0.4226172586,1.509347352,4.25,0.89,4.3421883884,0.0,0.0,0.0,4.25,0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 21:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.4316429178,0.4175625177,1.4912947061000001,0.0,0.0,0.0,1.4316429178,0.4175625177,1.4912947061000001,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 21:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.3673273542,0.3988038116,1.4242993273,0.0,0.0,0.0,1.3673273542,0.3988038116,1.4242993273,3.74472,0.015960000000000002,3.7447540106,0.054720000000000005,0.015960000000000002,0.057,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 22:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.2906534279,0.3764405831,1.344430654,0.0,0.0,0.0,1.2906534279,0.3764405831,1.344430654,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 22:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.1594579785,0.3381752437,1.2077687276,0.0,0.0,0.0,1.1594579785,0.3381752437,1.2077687276,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 23:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.1094570249,0.3235916323,1.155684401,0.0,0.0,0.0,1.1094570249,0.3235916323,1.155684401,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 23:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.9834869927000001,0.2868503729,1.0244656174,0.0,0.0,0.0,0.9834869927000001,0.2868503729,1.0244656174,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 00:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 00:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.85432,0.018760000000000002,2.8543816493,0.06432,0.018760000000000002,0.067,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 01:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 01:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 02:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.73776,0.05768,2.7383675429,0.19776000000000002,0.05768,0.20600000000000002,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 02:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 03:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.71448,0.024640000000000002,2.7145918293999998,0.08448000000000001,0.024640000000000002,0.088,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 03:30:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.7032,0.0476,2.703619056,0.1632,0.0476,0.17,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 04:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 04:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.69976,0.043680000000000004,2.700113331,0.14976,0.043680000000000004,0.156,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 05:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.75,0.07,2.7508907648000003,0.24,0.07,0.25,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 05:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 06:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.9441546962,0.27537845310000003,0.9834944752,0.0,0.0,0.0,0.9441546962,0.27537845310000003,0.9834944752,3.09384,0.07112,3.0946573316,0.24384000000000003,0.07112,0.254,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 06:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.0796355995,0.31489371650000003,1.1246204161,0.0,0.0,0.0,1.0796355995,0.31489371650000003,1.1246204161,3.4584,0.046200000000000005,3.458708574,0.1584,0.046200000000000005,0.165,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 07:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.1886468867,0.3466886753,1.2381738403,0.0,0.0,0.0,1.1886468867,0.3466886753,1.2381738403,4.11096,0.00028000000000000003,4.1109600095,0.0009600000000000001,0.00028000000000000003,0.001,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 07:30:00,5.65,0.89,5.7196678225,0.0,0.0,0.0,5.65,0.89,5.7196678225,1.4190833602000001,0.4138993134,1.4782118335,0.0,0.0,0.0,1.4190833602000001,0.4138993134,1.4782118335,4.33952,0.01736,4.3395547237,0.05952,0.01736,0.062,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 08:00:00,5.94,0.89,6.0063050206,0.0,0.0,0.0,5.94,0.89,6.0063050206,1.5696364311000002,0.45781062570000003,1.635037949,0.0,0.0,0.0,1.5696364311000002,0.45781062570000003,1.635037949,4.60648,0.08064,4.6071857788,0.27648,0.08064,0.28800000000000003,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 08:30:00,6.4,1.03,6.4823529679,0.0,0.0,0.0,6.4,1.03,6.4823529679,1.5444454841000002,0.4504632662,1.6087973792999999,0.0,0.0,0.0,1.5444454841000002,0.4504632662,1.6087973792999999,4.96128,0.01204,4.9612946093,0.041280000000000004,0.01204,0.043000000000000003,4.92,0.0,4.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 09:00:00,6.36,1.12,6.4578634238,0.0,0.0,0.0,6.36,1.12,6.4578634238,1.4296735345,0.41698811420000004,1.4892432651,0.0,0.0,0.0,1.4296735345,0.41698811420000004,1.4892432651,4.89048,0.9076400000000001,4.9739928629,0.060480000000000006,0.017640000000000003,0.063,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 09:30:00,6.52,1.12,6.6154969579,0.0,0.0,0.0,6.52,1.12,6.6154969579,1.5207132842000002,0.44354137460000004,1.5840763377,0.0,0.0,0.0,1.5207132842000002,0.44354137460000004,1.5840763377,4.94552,0.9353600000000001,5.0331964396,0.15552000000000002,0.045360000000000004,0.162,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 10:00:00,6.5,1.2,6.6098411479,0.0,0.0,0.0,6.5,1.2,6.6098411479,1.5686936411999999,0.4575356453,1.6340558762000001,0.0,0.0,0.0,1.5686936411999999,0.4575356453,1.6340558762000001,5.10496,0.8972800000000001,5.1832159901,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.08,0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 10:30:00,6.59,1.17,6.6930561032,0.0,0.0,0.0,6.59,1.17,6.6930561032,1.4479590027,0.4223213758,1.5082906278000001,0.0,0.0,0.0,1.4479590027,0.4223213758,1.5082906278000001,5.41088,0.9048400000000001,5.4860147466,0.05088,0.01484,0.053,5.36,0.89,5.4333875253,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 11:00:00,6.53,1.27,6.6523529672,0.0,0.0,0.0,6.53,1.27,6.6523529672,1.4479590027,0.4223213758,1.5082906278000001,0.0,0.0,0.0,1.4479590027,0.4223213758,1.5082906278000001,4.99936,1.02148,5.1026485084,0.039360000000000006,0.01148,0.041,4.96,1.01,5.0617882216,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 11:30:00,6.59,1.27,6.7112591963,0.0,0.0,0.0,6.59,1.27,6.7112591963,1.4798715262,0.43162919510000003,1.5415328397999999,0.0,0.0,0.0,1.4798715262,0.43162919510000003,1.5415328397999999,5.14032,0.9017600000000001,5.2188179505,0.04032,0.011760000000000001,0.042,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 12:00:00,6.69,1.25,6.8057769578,0.0,0.0,0.0,6.69,1.25,6.8057769578,1.6044308653,0.4679590024,1.6712821514,0.0,0.0,0.0,1.6044308653,0.4679590024,1.6712821514,5.68288,0.8908400000000001,5.7522796351,0.00288,0.00084,0.003,5.68,0.89,5.7493043057,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 12:30:00,6.58384,1.20112,6.6925061375,0.0038400000000000005,0.0011200000000000001,0.004,6.58,1.2,6.6885274912,1.514305722,0.4416725023,1.5774017938,0.0009600000000000001,0.00028000000000000003,0.001,1.513345722,0.4413925023,1.5764017938000001,5.2128,0.9354,5.296060517,0.0528,0.0154,0.055,5.16,0.92,5.2413738657,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 13:00:00,6.62,1.09,6.7091355628,0.0,0.0,0.0,6.62,1.09,6.7091355628,1.5661951647999999,0.45680692310000004,1.6314532967000002,0.0,0.0,0.0,1.5661951647999999,0.45680692310000004,1.6314532967000002,5.23976,0.89868,5.3162684846,0.02976,0.00868,0.031,5.21,0.89,5.2854706508,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 13:30:00,6.36,1.01,6.4396971979,0.0,0.0,0.0,6.36,1.01,6.4396971979,1.4279211425,0.41647699990000003,1.4874178568,0.0,0.0,0.0,1.4279211425,0.41647699990000003,1.4874178568,5.3768,0.9124,5.4536640894,0.07680000000000001,0.0224,0.08,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 14:00:00,6.14,1.06,6.2308265904,0.0,0.0,0.0,6.14,1.06,6.2308265904,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,4.64064,0.9135200000000001,4.7296996099,0.08064,0.023520000000000003,0.084,4.5600000000000005,0.89,4.6460413257,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 14:30:00,6.14,0.9400000000000001,6.2115376518,0.0,0.0,0.0,6.14,0.9400000000000001,6.2115376518,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,4.98104,0.9107200000000001,5.0636123864,0.07104,0.020720000000000002,0.074,4.91,0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 15:00:00,6.05,0.91,6.1180552466,0.0,0.0,0.0,6.05,0.91,6.1180552466,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,5.27704,0.9037200000000001,5.3538641186,0.047040000000000005,0.013720000000000001,0.049,5.23,0.89,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 15:30:00,5.96,0.89,6.0260849646,0.0,0.0,0.0,5.96,0.89,6.0260849646,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.99376,0.90568,5.0752236601,0.05376,0.015680000000000003,0.056,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 16:00:00,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,5.53,0.89,5.6011605939999995,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,4.53352,0.9143600000000001,4.6248089474,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 16:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.8964,0.9152,4.9811970449,0.0864,0.0252,0.09,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 17:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,1.4397730258,0.4199337992,1.4997635685000001,0.0,0.0,0.0,1.4397730258,0.4199337992,1.4997635685000001,5.00936,0.01148,5.0093731544,0.039360000000000006,0.01148,0.041,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 17:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,1.5331167079,0.4471590398,1.5969965707,0.0,0.0,0.0,1.5331167079,0.4471590398,1.5969965707,4.48328,0.03304,4.4834017442,0.11328,0.03304,0.11800000000000001,4.37,0.0,4.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 18:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,1.4213207818,0.41455189470000003,1.4805424811,0.0,0.0,0.0,1.4213207818,0.41455189470000003,1.4805424811,4.31592,0.007560000000000001,4.3159266212,0.025920000000000002,0.007560000000000001,0.027,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 18:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.5343232129,0.4475109371,1.5982533468,0.0,0.0,0.0,1.5343232129,0.4475109371,1.5982533468,4.48536,0.0044800000000000005,4.4853622373,0.015360000000000002,0.0044800000000000005,0.016,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 19:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.4691292085,0.4284960191,1.5303429255,0.0,0.0,0.0,1.4691292085,0.4284960191,1.5303429255,4.03032,0.011760000000000001,4.0303371571,0.04032,0.011760000000000001,0.042,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 19:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,1.5364362595,0.4481272423,1.600454437,0.0,0.0,0.0,1.5364362595,0.4481272423,1.600454437,3.96152,0.00336,3.9615214249,0.01152,0.00336,0.012,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 20:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,1.4992853493,0.43729156020000004,1.5617555722,0.0,0.0,0.0,1.4992853493,0.43729156020000004,1.5617555722,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 20:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.3697809358,0.3995194396,1.4268551414,0.0,0.0,0.0,1.3697809358,0.3995194396,1.4268551414,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 21:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.4156725226,0.4129044858,1.4746588777,0.0,0.0,0.0,1.4156725226,0.4129044858,1.4746588777,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 21:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.4013873435,0.4087379752,1.4597784828,0.0,0.0,0.0,1.4013873435,0.4087379752,1.4597784828,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 22:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.3247647967,0.3863897324,1.3799633299,0.0,0.0,0.0,1.3247647967,0.3863897324,1.3799633299,3.4368,0.0224,3.4368729974,0.07680000000000001,0.0224,0.08,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 22:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.2040414651,0.35117876070000004,1.2542098595,0.0,0.0,0.0,1.2040414651,0.35117876070000004,1.2542098595,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 23:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.12560384,0.32830112,1.172504,0.0,0.0,0.0,1.12560384,0.32830112,1.172504,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 23:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,1.0151043747,0.2960721093,1.0574003903,0.0,0.0,0.0,1.0151043747,0.2960721093,1.0574003903,2.7688800000000002,0.02884,2.7690301912,0.09888000000000001,0.02884,0.10300000000000001,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 00:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9166536646000001,0.2673573188,0.9548475673000001,0.0,0.0,0.0,0.9166536646000001,0.2673573188,0.9548475673000001,2.73504,0.02772,2.7351804694,0.09504000000000001,0.02772,0.099,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 00:30:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.9095109088000001,0.2652740151,0.9474071966000001,0.0,0.0,0.0,0.9095109088000001,0.2652740151,0.9474071966000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 01:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.9118918274000001,0.2659684496,0.9498873202,0.0,0.0,0.0,0.9118918274000001,0.2659684496,0.9498873202,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 01:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,2.46824,0.00532,2.4682457333,0.018240000000000003,0.00532,0.019,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 02:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 02:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9126854669000001,0.2661999278,0.950714028,0.0,0.0,0.0,0.9126854669000001,0.2661999278,0.950714028,2.57768,0.03724,2.577948991,0.12768000000000002,0.03724,0.133,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 03:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,2.51448,0.059640000000000006,2.5151871899,0.20448000000000002,0.059640000000000006,0.213,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 03:30:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.9134791064000001,0.26643140600000004,0.9515407359,0.0,0.0,0.0,0.9134791064000001,0.26643140600000004,0.9515407359,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 04:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 04:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54992,0.08456000000000001,2.5513216967,0.28992,0.08456000000000001,0.302,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 05:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.55544,0.02492,2.5555615039,0.08544,0.02492,0.089,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 05:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 06:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.66496,0.07728,2.6660802689,0.26496000000000003,0.07728,0.276,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 06:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.81136,0.03248,2.8115476165,0.11136000000000001,0.03248,0.116,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 07:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9484251852000001,0.2766240124,0.9879429013000001,0.0,0.0,0.0,0.9484251852000001,0.2766240124,0.9879429013000001,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 07:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.1307482803,0.3298015817,1.1778627919,0.0,0.0,0.0,1.1307482803,0.3298015817,1.1778627919,3.23552,0.08036,3.2365177892,0.27552000000000004,0.08036,0.28700000000000003,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 08:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.1624774003,0.3390559084,1.2109139587,0.0,0.0,0.0,1.1624774003,0.3390559084,1.2109139587,3.59192,0.0005600000000000001,3.5919200437,0.0019200000000000003,0.0005600000000000001,0.002,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 08:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.3364745133,0.3898050664,1.3921609513,0.0,0.0,0.0,1.3364745133,0.3898050664,1.3921609513,3.7756,0.0308,3.7757256256,0.1056,0.0308,0.11,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 09:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.3364745133,0.3898050664,1.3921609513,0.0,0.0,0.0,1.3364745133,0.3898050664,1.3921609513,3.88984,0.06412000000000001,3.8903684401,0.21984,0.06412000000000001,0.229,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 09:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.4357704088,0.4187663692,1.4955941758,0.0,0.0,0.0,1.4357704088,0.4187663692,1.4955941758,4.13592,0.007560000000000001,4.1359269094,0.025920000000000002,0.007560000000000001,0.027,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 10:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.5730963203,0.45881976010000003,1.6386420003,0.0,0.0,0.0,1.5730963203,0.45881976010000003,1.6386420003,4.1388,0.8984000000000001,4.2351845296,0.028800000000000003,0.008400000000000001,0.03,4.11,0.89,4.2052586127,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 10:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,1.4576579330000001,0.4251502305,1.5183936802,0.0,0.0,0.0,1.4576579330000001,0.4251502305,1.5183936802,3.90624,0.94432,4.0187623966,0.18624000000000002,0.05432000000000001,0.194,3.7199999999999998,0.89,3.8249836601,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 11:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.51415283,0.4416279088,1.5772425313,0.0,0.0,0.0,1.51415283,0.4416279088,1.5772425313,3.96664,0.01652,3.9666744006,0.05664,0.01652,0.059000000000000004,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 11:30:00,4.8996,0.0028,4.8996008001,0.009600000000000001,0.0028,0.01,4.89,0.0,4.89,1.3632041073,0.39760119800000004,1.4200042785,0.00864,0.00252,0.009000000000000001,1.3545641072999999,0.395081198,1.4110042785,3.9516,0.0238,3.9516716715999998,0.0816,0.0238,0.085,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 12:00:00,4.90096,0.00028000000000000003,4.900960008,0.0009600000000000001,0.00028000000000000003,0.001,4.9,0.0,4.9,1.3613778848,0.3970685497,1.4181019633,0.0009600000000000001,0.00028000000000000003,0.001,1.3604178848,0.3967885497,1.4171019633,3.81184,0.9401200000000001,3.9260603409,0.17184000000000002,0.050120000000000005,0.179,3.64,0.89,3.7472256404,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 12:30:00,4.71768,0.0022400000000000002,4.7176805318,0.007680000000000001,0.0022400000000000002,0.008,4.71,0.0,4.71,1.3669271293,0.39868707940000003,1.4238824264,0.007680000000000001,0.0022400000000000002,0.008,1.3592471293,0.3964470794,1.4158824264,4.00504,0.9177200000000001,4.1088386924,0.09504000000000001,0.02772,0.099,3.91,0.89,4.0100124688,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 13:00:00,4.63168,0.00924,4.6316892167,0.03168,0.00924,0.033,4.6,0.0,4.6,1.3899671293,0.40540707940000004,1.4478824264,0.030720000000000004,0.008960000000000001,0.032,1.3592471293,0.3964470794,1.4158824264,4.03888,0.02884,4.038982966,0.09888000000000001,0.02884,0.10300000000000001,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 13:30:00,4.34512,0.013160000000000002,4.3451399287,0.04512,0.013160000000000002,0.047,4.3,0.0,4.3,1.3184767237,0.38455571110000003,1.3734132539,0.04224000000000001,0.012320000000000001,0.044,1.2762367237,0.37223571110000003,1.3294132539,3.36576,0.036680000000000004,3.3659598631,0.12576,0.036680000000000004,0.131,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 14:00:00,4.24936,0.01148,4.2493755071,0.039360000000000006,0.01148,0.041,4.21,0.0,4.21,1.3629142993,0.3975166706,1.4197023951,0.03552,0.010360000000000001,0.037,1.3273942993,0.38715667060000003,1.3827023951,3.5907999999999998,0.029400000000000003,3.5909203556,0.1008,0.029400000000000003,0.105,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 14:30:00,4.23784,0.00812,4.2378477792,0.027840000000000004,0.00812,0.029,4.21,0.0,4.21,1.2774466495,0.3725886061,1.3306735933,0.025920000000000002,0.007560000000000001,0.027,1.2515266495000001,0.3650286061,1.3036735933,3.7208,0.029400000000000003,3.7209161506,0.1008,0.029400000000000003,0.105,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 15:00:00,4.05088,0.01484,4.0509071823,0.05088,0.01484,0.053,4.0,0.0,4.0,1.1951089256,0.3485734366,1.2449051308,0.044160000000000005,0.01288,0.046,1.1509489256,0.3356934366,1.1989051308,3.62256,0.02408,3.6226400318,0.08256000000000001,0.02408,0.08600000000000001,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 15:30:00,3.96592,0.007560000000000001,3.9659272056,0.025920000000000002,0.007560000000000001,0.027,3.94,0.0,3.94,1.2313187824,0.3591346449,1.2826237316,0.024,0.007,0.025,1.2073187824,0.3521346449,1.2576237316,3.33352,0.024360000000000003,3.3336090053,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 16:00:00,4.06248,0.0036400000000000004,4.0624816307,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.05,0.0,4.05,1.2736642595,0.37148540900000004,1.3267336037,0.01152,0.00336,0.012,1.2621442595,0.368125409,1.3147336037000001,3.54512,0.9031600000000001,3.6583567076,0.04512,0.013160000000000002,0.047,3.5,0.89,3.611384776,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 16:30:00,4.1692,0.0056,4.1692037609,0.019200000000000002,0.0056,0.02,4.15,0.0,4.15,1.3332792622,0.3888731181,1.3888325647,0.018240000000000003,0.00532,0.019,1.3150392622,0.38355311810000003,1.3698325647,3.52392,0.021560000000000003,3.5239859534,0.07392,0.021560000000000003,0.077,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 17:00:00,4.28576,0.00168,4.2857603293,0.00576,0.00168,0.006,4.28,0.0,4.28,1.3906767874,0.405614063,1.4486216535,0.00576,0.00168,0.006,1.3849167874,0.403934063,1.4426216535,3.55512,0.013160000000000002,3.5551443571,0.04512,0.013160000000000002,0.047,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 17:30:00,4.4019200000000005,0.0005600000000000001,4.4019200356,0.0019200000000000003,0.0005600000000000001,0.002,4.4,0.0,4.4,1.4579746913,0.42524261830000004,1.5187236367999999,0.0019200000000000003,0.0005600000000000001,0.002,1.4560546913,0.42468261830000004,1.5167236368,3.7936,0.0098,3.7936126581,0.033600000000000005,0.0098,0.035,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 18:00:00,4.37648,0.01064,4.3764929338,0.036480000000000005,0.01064,0.038,4.34,0.0,4.34,1.3829869896,0.40337120530000004,1.4406114475,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3580269896,0.3960912053,1.4146114475,3.4687200000000002,0.02296,3.4687959871,0.07872000000000001,0.02296,0.082,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 18:30:00,4.3696,0.0028,4.3696008971,0.009600000000000001,0.0028,0.01,4.36,0.0,4.36,1.3651744865,0.3981758919,1.4220567568,0.0048000000000000004,0.0014,0.005,1.3603744865,0.3967758919,1.4170567568,3.38336,0.05348000000000001,3.3837826467,0.18336000000000002,0.05348000000000001,0.191,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 19:00:00,4.53192,0.0005600000000000001,4.5319200346,0.0019200000000000003,0.0005600000000000001,0.002,4.53,0.0,4.53,1.3589869896,0.39637120530000003,1.4156114475,0.0009600000000000001,0.00028000000000000003,0.001,1.3580269896,0.3960912053,1.4146114475,3.38576,0.89168,3.5012089341,0.00576,0.00168,0.006,3.38,0.89,3.4952110094,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 19:30:00,4.29384,0.0011200000000000001,4.2938401461,0.0038400000000000005,0.0011200000000000001,0.004,4.29,0.0,4.29,1.3620807381,0.3972735486,1.4188341021,0.00288,0.00084,0.003,1.3592007381,0.3964335486,1.4158341021,3.5944000000000003,0.004200000000000001,3.5944024538,0.014400000000000001,0.004200000000000001,0.015,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 20:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.3603744865,0.3967758919,1.4170567568,0.0,0.0,0.0,1.3603744865,0.3967758919,1.4170567568,3.25904,0.03472,3.2592249385,0.11904,0.03472,0.124,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 20:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.3603744865,0.3967758919,1.4170567568,0.0,0.0,0.0,1.3603744865,0.3967758919,1.4170567568,3.32864,0.00252,3.3286409539,0.00864,0.00252,0.009000000000000001,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 21:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,3.63,0.89,3.7375125418,0.0,0.0,0.0,3.63,0.89,3.7375125418,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 21:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.2504486765,0.3647141973,1.3025507047,0.0,0.0,0.0,1.2504486765,0.3647141973,1.3025507047,3.25576,0.00168,3.2557604334,0.00576,0.00168,0.006,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 22:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1467293172,0.3344627175,1.1945097055,0.0,0.0,0.0,1.1467293172,0.3344627175,1.1945097055,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 22:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1265783887,0.3285853634,1.1735191549,0.0,0.0,0.0,1.1265783887,0.3285853634,1.1735191549,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 23:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9406033546,0.2743426451,0.9797951611000001,0.0,0.0,0.0,0.9406033546,0.2743426451,0.9797951611000001,2.86712,0.06916,2.8679540094,0.23712000000000003,0.06916,0.247,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 23:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.68664,0.05152,2.6871339379,0.17664000000000002,0.05152,0.184,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 00:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 00:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5012,0.0616,2.5019584329,0.2112,0.0616,0.22,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 01:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.51024,0.026320000000000003,2.5103779795,0.09024,0.026320000000000003,0.094,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 02:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 02:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.54488,0.021840000000000002,2.544973713,0.07488,0.021840000000000002,0.078,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 03:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.4856,0.0658,2.4864707921,0.22560000000000002,0.0658,0.23500000000000001,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 03:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.39288,0.00084,2.3928801474,0.00288,0.00084,0.003,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 04:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,2.48384,0.07112,2.4848579839,0.24384000000000003,0.07112,0.254,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 05:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.51768,0.0022400000000000002,2.5176809965,0.007680000000000001,0.0022400000000000002,0.008,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 06:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.55152,0.10836000000000001,2.5538199232,0.37152,0.10836000000000001,0.387,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 06:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 07:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 07:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.87672,0.03696,2.8769574206,0.12672,0.03696,0.132,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 08:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.9923295971,0.2894294658,1.0336766636,0.0,0.0,0.0,0.9923295971,0.2894294658,1.0336766636,2.9784800000000002,0.06664,2.9792254027,0.22848000000000002,0.06664,0.23800000000000002,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 08:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1302304941,0.3296505608,1.1773234313,0.0,0.0,0.0,1.1302304941,0.3296505608,1.1773234313,3.3348,0.0014,3.3348002939,0.0048000000000000004,0.0014,0.005,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 09:00:00,4.03096,0.00028000000000000003,4.0309600097,0.0009600000000000001,0.00028000000000000003,0.001,4.03,0.0,4.03,1.1321859102,0.33022089050000003,1.1793603231,0.0,0.0,0.0,1.1321859102,0.33022089050000003,1.1793603231,3.33456,0.01008,3.3345752353,0.03456,0.01008,0.036000000000000004,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 09:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.2398402117,0.3616200618,1.2915002206000001,0.0,0.0,0.0,1.2398402117,0.3616200618,1.2915002206000001,3.4132,0.0126,3.4132232567000003,0.0432,0.0126,0.045,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 10:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,3.3621600000000003,0.02688,3.3622674492,0.09216,0.02688,0.096,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
