Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-04-28 10:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.37152385,0.4000277896,1.4286706771,0.0,0.0,0.0,1.37152385,0.4000277896,1.4286706771,3.5278400000000003,0.043120000000000006,3.5281035132,0.14784,0.043120000000000006,0.154,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 11:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,1.5241876396,0.4445547282,1.5876954579,0.0,0.0,0.0,1.5241876396,0.4445547282,1.5876954579,3.99576,0.00168,3.9957603532,0.00576,0.00168,0.006,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 11:30:00,4.60632,0.00476,4.6063224594,0.01632,0.00476,0.017,4.59,0.0,4.59,1.5395476396,0.4490347282,1.6036954579,0.015360000000000002,0.0044800000000000005,0.016,1.5241876396,0.4445547282,1.5876954579,3.89072,0.008960000000000001,3.890730317,0.030720000000000004,0.008960000000000001,0.032,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 12:00:00,4.58592,0.007560000000000001,4.5859262314,0.025920000000000002,0.007560000000000001,0.027,4.5600000000000005,0.0,4.5600000000000005,1.4082854341,0.4107499183,1.4669639938,0.024,0.007,0.025,1.3842854341,0.4037499183,1.4419639938,3.64928,0.02604,3.649372905,0.08928000000000001,0.02604,0.093,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 12:30:00,4.56184,0.015120000000000001,4.5618650572,0.051840000000000004,0.015120000000000001,0.054,4.51,0.0,4.51,1.4614545553,0.4262575786,1.5223484951000001,0.048,0.014,0.05,1.4134545553,0.4122575786,1.4723484951,3.68272,1.02996,3.8240350678,0.10272,0.029960000000000004,0.107,3.58,1.0,3.7170418346,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 13:00:00,4.52984,0.029120000000000004,4.5299335977,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.43,0.0,4.43,1.4384118408,0.4195367869,1.4983456675,0.08736000000000001,0.025480000000000003,0.091,1.3510518408,0.3940567869,1.4073456675,3.31544,0.02492,3.3155336524,0.08544,0.02492,0.089,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 13:30:00,4.3664,0.0252,4.3664727183,0.0864,0.0252,0.09,4.28,0.0,4.28,1.4207103299,0.4143738462,1.4799065936,0.07200000000000001,0.021,0.075,1.3487103299,0.3933738462,1.4049065936,3.6121600000000003,0.02688,3.6122600128,0.09216,0.02688,0.096,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 14:00:00,4.2528,0.0154,4.2528278827,0.0528,0.0154,0.055,4.2,0.0,4.2,1.2876649541,0.37556894500000004,1.3413176605000001,0.044160000000000005,0.01288,0.046,1.2435049541,0.36268894500000004,1.2953176605,3.86256,0.02408,3.8626350591,0.08256000000000001,0.02408,0.08600000000000001,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 14:30:00,4.158,0.014,4.158023569,0.048,0.014,0.05,4.11,0.0,4.11,1.2446788868,0.36303134200000003,1.2965405071,0.038400000000000004,0.0112,0.04,1.2062788868,0.35183134200000005,1.2565405071,3.27448,0.024640000000000002,3.2745727049,0.08448000000000001,0.024640000000000002,0.088,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 15:00:00,4.4332,0.9026000000000001,4.5241517437,0.0432,0.0126,0.045,4.39,0.89,4.4793079823,1.3424828617,0.3915575013,1.3984196476,0.03552,0.010360000000000001,0.037,1.3069628617,0.3811975013,1.3614196476,3.4318400000000002,0.90512,3.5491925842,0.051840000000000004,0.015120000000000001,0.054,3.38,0.89,3.4952110094,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 15:30:00,4.66072,0.8989600000000001,4.7466240635,0.030720000000000004,0.008960000000000001,0.032,4.63,0.89,4.714764045,1.3091540709,0.381836604,1.3637021572,0.02688,0.007840000000000001,0.028,1.2822740709,0.373996604,1.3357021572,3.73952,0.01736,3.739560295,0.05952,0.01736,0.062,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 16:00:00,4.728,0.904,4.8136472658,0.048,0.014,0.05,4.68,0.89,4.7638744736,1.3692757218,0.39937208550000003,1.4263288769,0.039360000000000006,0.01148,0.041,1.3299157218,0.38789208550000004,1.3853288769,3.61104,0.020720000000000002,3.6110994448,0.07104,0.020720000000000002,0.074,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 16:30:00,4.93776,0.91268,5.0214000637,0.07776000000000001,0.022680000000000002,0.081,4.86,0.89,4.94081977,1.3921292428,0.40603769580000004,1.4501346279,0.06336,0.01848,0.066,1.3287692428,0.3875576958,1.3841346279,3.18776,0.022680000000000002,3.1878406798,0.07776000000000001,0.022680000000000002,0.081,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 17:00:00,5.33144,1.05792,5.435388413,0.06144000000000001,0.017920000000000002,0.064,5.27,1.04,5.3716384837,1.3998513019,0.40828996300000003,1.4581784394000001,0.051840000000000004,0.015120000000000001,0.054,1.3480113019,0.393169963,1.4041784394,3.26216,0.02688,3.2622707429,0.09216,0.02688,0.096,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 17:30:00,5.64208,1.12644,5.7534280042,0.022080000000000002,0.00644,0.023,5.62,1.12,5.7305148111,1.3831955808,0.4034320444,1.44082873,0.018240000000000003,0.00532,0.019,1.3649555808,0.39811204440000003,1.42182873,3.95064,0.023520000000000003,3.9507100121,0.08064,0.023520000000000003,0.084,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 18:00:00,5.82728,1.12504,5.9348889796,0.01728,0.00504,0.018000000000000002,5.8100000000000005,1.12,5.9169671285,1.3575408032,0.3959494009,1.4141050033,0.015360000000000002,0.0044800000000000005,0.016,1.3421808032,0.39146940090000004,1.3981050033,3.68088,0.01484,3.6809099147,0.05088,0.01484,0.053,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 18:30:00,5.83,1.12,5.9366067748999996,0.0,0.0,0.0,5.83,1.12,5.9366067748999996,1.3421808032,0.39146940090000004,1.3981050033,0.0,0.0,0.0,1.3421808032,0.39146940090000004,1.3981050033,3.55824,0.00532,3.558243977,0.018240000000000003,0.00532,0.019,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 19:00:00,5.83,1.23,5.9583386946,0.0,0.0,0.0,5.83,1.23,5.9583386946,1.3491774016,0.3935100755,1.4053931267,0.0,0.0,0.0,1.3491774016,0.3935100755,1.4053931267,3.0968,0.0224,3.0968810116,0.07680000000000001,0.0224,0.08,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 19:30:00,5.37,1.12,5.4855537551,0.0,0.0,0.0,5.37,1.12,5.4855537551,1.4717482356,0.429259902,1.5330710787,0.0,0.0,0.0,1.4717482356,0.429259902,1.5330710787,3.36384,0.0011200000000000001,3.3638401865,0.0038400000000000005,0.0011200000000000001,0.004,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 20:00:00,4.59,1.12,4.7246693006000005,0.0,0.0,0.0,4.59,1.12,4.7246693006000005,1.4188638747,0.41383529680000003,1.4779832028,0.0,0.0,0.0,1.4188638747,0.41383529680000003,1.4779832028,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 20:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.4188638747,0.41383529680000003,1.4779832028,0.0,0.0,0.0,1.4188638747,0.41383529680000003,1.4779832028,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 21:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.3955097884,0.4070236883,1.4536560296,0.0,0.0,0.0,1.3955097884,0.4070236883,1.4536560296,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 21:30:00,4.91,0.89,4.99001002,0.0,0.0,0.0,4.91,0.89,4.99001002,1.3955097884,0.4070236883,1.4536560296,0.0,0.0,0.0,1.3955097884,0.4070236883,1.4536560296,3.68,0.89,3.786092973,0.0,0.0,0.0,3.68,0.89,3.786092973,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 22:00:00,5.13,0.89,5.2066303883,0.0,0.0,0.0,5.13,0.89,5.2066303883,1.2562613836,0.36640957020000003,1.3086056079000001,0.0,0.0,0.0,1.2562613836,0.36640957020000003,1.3086056079000001,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 22:30:00,5.39,1.04,5.4894170911,0.0,0.0,0.0,5.39,1.04,5.4894170911,1.1945019944,0.348396415,1.2442729108,0.0,0.0,0.0,1.1945019944,0.348396415,1.2442729108,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 23:00:00,4.6,0.96,4.699106298,0.0,0.0,0.0,4.6,0.96,4.699106298,1.0870018315,0.3170422008,1.1322935744,0.0,0.0,0.0,1.0870018315,0.3170422008,1.1322935744,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 23:30:00,4.25,0.91,4.3463317867,0.0,0.0,0.0,4.25,0.91,4.3463317867,0.9446929344,0.2755354392,0.98405514,0.0,0.0,0.0,0.9446929344,0.2755354392,0.98405514,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 00:00:00,4.51,1.08,4.6375101078,0.0,0.0,0.0,4.51,1.08,4.6375101078,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.50992,0.014560000000000002,2.5099622308000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 00:30:00,4.11,0.97,4.2229136861,0.0,0.0,0.0,4.11,0.97,4.2229136861,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 01:00:00,3.85,0.89,3.9515313487,0.0,0.0,0.0,3.85,0.89,3.9515313487,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 01:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 02:00:00,3.21,0.9500000000000001,3.3476260245000002,0.0,0.0,0.0,3.21,0.9500000000000001,3.3476260245000002,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 02:30:00,4.01,0.89,4.107578362,0.0,0.0,0.0,4.01,0.89,4.107578362,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 03:00:00,4.21,0.89,4.3030454332,0.0,0.0,0.0,4.21,0.89,4.3030454332,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.4384,0.046200000000000005,2.438837633,0.1584,0.046200000000000005,0.165,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 03:30:00,4.21,0.89,4.3030454332,0.0,0.0,0.0,4.21,0.89,4.3030454332,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 04:00:00,4.15,0.9400000000000001,4.2551263201000005,0.0,0.0,0.0,4.15,0.9400000000000001,4.2551263201000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 04:30:00,4.43,1.05,4.5527354415,0.0,0.0,0.0,4.43,1.05,4.5527354415,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 05:00:00,3.6,0.89,3.7083823967000002,0.0,0.0,0.0,3.6,0.89,3.7083823967000002,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 05:30:00,3.85,0.89,3.9515313487,0.0,0.0,0.0,3.85,0.89,3.9515313487,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 06:00:00,3.85,0.89,3.9515313487,0.0,0.0,0.0,3.85,0.89,3.9515313487,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 06:30:00,4.92,1.22,5.0690038469,0.0,0.0,0.0,4.92,1.22,5.0690038469,1.0334174449,0.3014134214,1.0764765051,0.0,0.0,0.0,1.0334174449,0.3014134214,1.0764765051,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 07:00:00,5.51,1.22,5.6434475279,0.0,0.0,0.0,5.51,1.22,5.6434475279,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 07:30:00,6.61,1.3900000000000001,6.7545688241,0.0,0.0,0.0,6.61,1.3900000000000001,6.7545688241,1.5164833667000002,0.4423076486,1.5796701737,0.0,0.0,0.0,1.5164833667000002,0.4423076486,1.5796701737,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 08:00:00,6.87,1.08,6.9543727251,0.0,0.0,0.0,6.87,1.08,6.9543727251,1.6040981453,0.46786195900000005,1.670935568,0.0,0.0,0.0,1.6040981453,0.46786195900000005,1.670935568,4.85728,0.00504,4.8572826148,0.01728,0.00504,0.018000000000000002,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 08:30:00,6.8,1.12,6.8916180974,0.0,0.0,0.0,6.8,1.12,6.8916180974,1.5714596570000001,0.4583424,1.6369371427,0.0,0.0,0.0,1.5714596570000001,0.4583424,1.6369371427,5.00192,1.03056,5.106981261,0.24192000000000002,0.07056000000000001,0.252,4.76,0.96,4.8558418426,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 09:00:00,6.74,1.37,6.8778266916,0.0,0.0,0.0,6.74,1.37,6.8778266916,1.4704033882,0.4288676549,1.5316701960999999,0.0,0.0,0.0,1.4704033882,0.4288676549,1.5316701960999999,5.12304,0.8967200000000001,5.2009273788,0.02304,0.00672,0.024,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 09:30:00,7.26,2.05,7.5438783129,0.0,0.0,0.0,7.26,2.05,7.5438783129,1.507183501,0.4395951878,1.5699828135,0.0,0.0,0.0,1.507183501,0.4395951878,1.5699828135,4.98456,0.93508,5.0715099329,0.15456,0.04508,0.161,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 10:00:00,7.68,2.05,7.9488930047,0.0,0.0,0.0,7.68,2.05,7.9488930047,1.409189886,0.41101371670000003,1.4679061312,0.0,0.0,0.0,1.409189886,0.41101371670000003,1.4679061312,5.01432,0.9087600000000001,5.0960033163,0.06432,0.018760000000000002,0.067,4.95,0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 10:30:00,7.59,1.87,7.816968722,0.0,0.0,0.0,7.59,1.87,7.816968722,1.3657705038,0.39834973030000004,1.4226776080999999,0.0,0.0,0.0,1.3657705038,0.39834973030000004,1.4226776080999999,5.2224,0.9082,5.3007819235,0.062400000000000004,0.0182,0.065,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 11:00:00,7.88096,2.14028,8.1664146968,0.0009600000000000001,0.00028000000000000003,0.001,7.88,2.14,8.16541487,1.3645920995,0.39800602900000004,1.4214501037,0.0,0.0,0.0,1.3645920995,0.39800602900000004,1.4214501037,5.08104,0.9107200000000001,5.1620130182,0.07104,0.020720000000000002,0.074,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 11:30:00,7.28,2.02,7.5550512904,0.0,0.0,0.0,7.28,2.02,7.5550512904,1.366948908,0.39869343150000003,1.4239051125,0.0,0.0,0.0,1.366948908,0.39869343150000003,1.4239051125,5.24728,0.8950400000000001,5.323067161,0.01728,0.00504,0.018000000000000002,5.23,0.89,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 12:00:00,7.65,2.05,7.9199116157,0.0,0.0,0.0,7.65,2.05,7.9199116157,1.3844395727,0.40379487540000003,1.4421245549,0.0,0.0,0.0,1.3844395727,0.40379487540000003,1.4421245549,5.30784,0.89812,5.3832875643,0.027840000000000004,0.00812,0.029,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 12:30:00,8.02096,2.17028,8.3093871374,0.0009600000000000001,0.00028000000000000003,0.001,8.02,2.17,8.3083873285,1.4500780353,0.4229394269,1.5104979534,0.0,0.0,0.0,1.4500780353,0.4229394269,1.5104979534,5.13472,0.9059600000000001,5.2140303988,0.054720000000000005,0.015960000000000002,0.057,5.08,0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 13:00:00,7.66768,1.94224,7.9098427797,0.007680000000000001,0.0022400000000000002,0.008,7.66,1.94,7.9018478851000005,1.3815731257000001,0.4029588283,1.4391386726,0.0,0.0,0.0,1.3815731257000001,0.4029588283,1.4391386726,4.75072,0.9339600000000001,4.8416548617,0.15072000000000002,0.043960000000000006,0.157,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 13:30:00,6.8648,1.4814,7.0228217263,0.0048000000000000004,0.0014,0.005,6.86,1.48,7.0178344238,1.3729968142,0.4004574041,1.4302050148,0.0009600000000000001,0.00028000000000000003,0.001,1.3720368142,0.4001774041,1.4292050148,4.90912,0.9101600000000001,4.9927798269,0.06912,0.02016,0.07200000000000001,4.84,0.89,4.92114824,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 14:00:00,6.54384,1.36112,6.683897785,0.0038400000000000005,0.0011200000000000001,0.004,6.54,1.3599999999999999,6.679910179,1.3718047752,0.4001097261,1.4289633075000001,0.0009600000000000001,0.00028000000000000003,0.001,1.3708447752000001,0.3998297261,1.4279633075,5.17728,0.8950400000000001,5.2540769694,0.01728,0.00504,0.018000000000000002,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 14:30:00,6.64,1.47,6.800772015,0.0,0.0,0.0,6.64,1.47,6.800772015,1.3416857969,0.39132502410000003,1.3975893718,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,5.15224,0.9023200000000001,5.2306556377,0.04224000000000001,0.012320000000000001,0.044,5.11,0.89,5.1869258718,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 15:00:00,7.24672,2.12196,7.5510042378,0.00672,0.0019600000000000004,0.007,7.24,2.12,7.5440042418,1.3440273079,0.3920079648,1.4000284457,0.0,0.0,0.0,1.3440273079,0.3920079648,1.4000284457,4.94528,0.9090400000000001,5.0281356386,0.06528,0.01904,0.068,4.88,0.89,4.960493927,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 15:30:00,8.01096,2.28028,8.3291750492,0.0009600000000000001,0.00028000000000000003,0.001,8.01,2.2800000000000002,8.3281750702,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,4.5795200000000005,0.9423600000000001,4.6754727889000005,0.17952,0.052360000000000004,0.187,4.4,0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 16:00:00,7.80288,2.20084,8.1073197174,0.00288,0.00084,0.003,7.8,2.2,8.1043198357,1.3299321832,0.3878968868,1.3853460242,0.0,0.0,0.0,1.3299321832,0.3878968868,1.3853460242,4.83072,0.8989600000000001,4.9136528978000005,0.030720000000000004,0.008960000000000001,0.032,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 16:30:00,7.35096,2.10028,7.6451153687,0.0009600000000000001,0.00028000000000000003,0.001,7.35,2.1,7.6441153837,1.3492620365,0.39353476070000004,1.4054812881,0.0,0.0,0.0,1.3492620365,0.39353476070000004,1.4054812881,4.83648,0.01064,4.8364917037,0.036480000000000005,0.01064,0.038,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 17:00:00,6.69,1.74,6.9125754969,0.0,0.0,0.0,6.69,1.74,6.9125754969,1.4139500604,0.412402101,1.4728646463000001,0.0,0.0,0.0,1.4139500604,0.412402101,1.4728646463000001,4.86496,0.8972800000000001,4.947013968,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.84,0.89,4.92114824,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 17:30:00,6.29,1.49,6.4640699254000005,0.0,0.0,0.0,6.29,1.49,6.4640699254000005,1.4926109954,0.4353448737,1.5548031201999999,0.0,0.0,0.0,1.4926109954,0.4353448737,1.5548031201999999,4.72056,0.0030800000000000003,4.7205610048,0.010560000000000002,0.0030800000000000003,0.011,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 18:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,1.4990725149,0.4372294835,1.5615338696999999,0.0,0.0,0.0,1.4990725149,0.4372294835,1.5615338696999999,4.6948,0.0014,4.6948002087,0.0048000000000000004,0.0014,0.005,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 18:30:00,5.52,0.89,5.591287866,0.0,0.0,0.0,5.52,0.89,5.591287866,1.3745371196,0.4009066599,1.4318094996,0.0,0.0,0.0,1.3745371196,0.4009066599,1.4318094996,4.47208,0.00644,4.4720846369,0.022080000000000002,0.00644,0.023,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 19:00:00,5.64,1.23,5.7725644215,0.0,0.0,0.0,5.64,1.23,5.7725644215,1.3757261655,0.4012534649,1.4330480891000001,0.0,0.0,0.0,1.3757261655,0.4012534649,1.4330480891000001,4.2644,0.004200000000000001,4.2644020683,0.014400000000000001,0.004200000000000001,0.015,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 19:30:00,5.99,1.23,6.1149816026,0.0,0.0,0.0,5.99,1.23,6.1149816026,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,4.25,0.89,4.3421883884,0.0,0.0,0.0,4.25,0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 20:00:00,6.17,1.23,6.2914068379,0.0,0.0,0.0,6.17,1.23,6.2914068379,1.4464259299,0.42187422960000004,1.506693677,0.0,0.0,0.0,1.4464259299,0.42187422960000004,1.506693677,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 20:30:00,5.48,1.29,5.6297868521000005,0.0,0.0,0.0,5.48,1.29,5.6297868521000005,1.4401697624,0.420049514,1.5001768358,0.0,0.0,0.0,1.4401697624,0.420049514,1.5001768358,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 21:00:00,5.8100000000000005,1.29,5.9514872091,0.0,0.0,0.0,5.8100000000000005,1.29,5.9514872091,1.4139500604,0.412402101,1.4728646463000001,0.0,0.0,0.0,1.4139500604,0.412402101,1.4728646463000001,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 21:30:00,6.12,1.33,6.2628507886,0.0,0.0,0.0,6.12,1.33,6.2628507886,1.3638764439,0.39779729610000003,1.420704629,0.0,0.0,0.0,1.3638764439,0.39779729610000003,1.420704629,4.3,1.12,4.4434671148,0.0,0.0,0.0,4.3,1.12,4.4434671148,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 22:00:00,6.01,1.33,6.1554041297,0.0,0.0,0.0,6.01,1.33,6.1554041297,1.2307708057,0.3589748183,1.2820529226000001,0.0,0.0,0.0,1.2307708057,0.3589748183,1.2820529226000001,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 22:30:00,5.78,1.33,5.931045439,0.0,0.0,0.0,5.78,1.33,5.931045439,1.1366634139,0.33152682910000003,1.1840243895,0.0,0.0,0.0,1.1366634139,0.33152682910000003,1.1840243895,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 23:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.0624194579,0.3098723419,1.1066869353,0.0,0.0,0.0,1.0624194579,0.3098723419,1.1066869353,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 23:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.9360506937,0.2730147857,0.9750528060000001,0.0,0.0,0.0,0.9360506937,0.2730147857,0.9750528060000001,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-30 00:00:00,4.32,1.0,4.4342304857,0.0,0.0,0.0,4.32,1.0,4.4342304857,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 00:30:00,4.27,1.19,4.4327192557,0.0,0.0,0.0,4.27,1.19,4.4327192557,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 01:00:00,4.06,1.12,4.2116505078,0.0,0.0,0.0,4.06,1.12,4.2116505078,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 01:30:00,4.24,1.12,4.3854304236,0.0,0.0,0.0,4.24,1.12,4.3854304236,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 02:00:00,4.4,1.12,4.5403083596,0.0,0.0,0.0,4.4,1.12,4.5403083596,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 02:30:00,4.67,1.12,4.80242647,0.0,0.0,0.0,4.67,1.12,4.80242647,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.8133600000000003,0.01848,2.8134206937,0.06336,0.01848,0.066,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 03:00:00,3.89,1.12,4.0480242094,0.0,0.0,0.0,3.89,1.12,4.0480242094,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 03:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 04:00:00,4.15,1.37,4.3702860318,0.0,0.0,0.0,4.15,1.37,4.3702860318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 04:30:00,3.76,1.2,3.9468468427000003,0.0,0.0,0.0,3.76,1.2,3.9468468427000003,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 05:00:00,3.95,1.12,4.1057155284,0.0,0.0,0.0,3.95,1.12,4.1057155284,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.81432,0.05376,2.8148334231,0.18432,0.05376,0.192,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 05:30:00,3.91,1.01,4.0383412436,0.0,0.0,0.0,3.91,1.01,4.0383412436,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 06:00:00,4.03,0.89,4.1271055232,0.0,0.0,0.0,4.03,0.89,4.1271055232,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 06:30:00,4.86,1.15,4.9942066437,0.0,0.0,0.0,4.86,1.15,4.9942066437,1.0080492468,0.2940143637,1.0500512988,0.0,0.0,0.0,1.0080492468,0.2940143637,1.0500512988,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 07:00:00,6.53,1.62,6.7279491675,0.0,0.0,0.0,6.53,1.62,6.7279491675,1.1898174759,0.3470300971,1.2393932041,0.0,0.0,0.0,1.1898174759,0.3470300971,1.2393932041,3.98928,0.061040000000000004,3.9897469594,0.20928000000000002,0.061040000000000004,0.218,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 07:30:00,7.02,1.82,7.2520893541,0.0,0.0,0.0,7.02,1.82,7.2520893541,1.3211180122,0.38532608690000003,1.3761645961,0.0,0.0,0.0,1.3211180122,0.38532608690000003,1.3761645961,4.6,0.89,4.6853068203,0.0,0.0,0.0,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 08:00:00,7.05,1.94,7.3120516957,0.0,0.0,0.0,7.05,1.94,7.3120516957,1.4565267514,0.4248203025,1.517215366,0.0,0.0,0.0,1.4565267514,0.4248203025,1.517215366,4.76864,0.8925200000000001,4.8514450837,0.00864,0.00252,0.009000000000000001,4.76,0.89,4.8424890294,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 08:30:00,6.86,1.8900000000000001,7.1155955478,0.0,0.0,0.0,6.86,1.8900000000000001,7.1155955478,1.5115286483,0.4408625224,1.5745090087,0.0,0.0,0.0,1.5115286483,0.4408625224,1.5745090087,5.03864,0.8925200000000001,5.1170777794,0.00864,0.00252,0.009000000000000001,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 09:00:00,6.96,1.74,7.1742037886,0.0,0.0,0.0,6.96,1.74,7.1742037886,1.4239898583000001,0.4153303753,1.483322769,0.0,0.0,0.0,1.4239898583000001,0.4153303753,1.483322769,4.92608,0.93344,5.0137385652,0.04608,0.01344,0.048,4.88,0.92,4.9659641561,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 09:30:00,7.27,1.3900000000000001,7.4016889964,0.0,0.0,0.0,7.27,1.3900000000000001,7.4016889964,1.3960234177,0.40717349680000003,1.4541910601,0.0,0.0,0.0,1.3960234177,0.40717349680000003,1.4541910601,5.37576,1.02168,5.4719855263,0.00576,0.00168,0.006,5.37,1.02,5.4660131723,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 10:00:00,7.14,1.3900000000000001,7.2740428924,0.0,0.0,0.0,7.14,1.3900000000000001,7.2740428924,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,5.62976,0.91868,5.7042239262,0.02976,0.00868,0.031,5.6,0.91,5.673455737,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 10:30:00,7.03,1.47,7.1820470619,0.0,0.0,0.0,7.03,1.47,7.1820470619,1.2996732833,0.37907137430000004,1.3538263368,0.0,0.0,0.0,1.2996732833,0.37907137430000004,1.3538263368,5.31744,0.9209200000000001,5.3965972427,0.03744,0.010920000000000001,0.039,5.28,0.91,5.3578447159,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 11:00:00,6.53,1.6400000000000001,6.7327928826,0.0,0.0,0.0,6.53,1.6400000000000001,6.7327928826,1.325901798,0.3867213578,1.3811477063,0.0,0.0,0.0,1.325901798,0.3867213578,1.3811477063,4.76808,0.9444400000000001,4.8607153589,0.11808,0.034440000000000005,0.123,4.65,0.91,4.7382064117,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 11:30:00,7.38,2.43,7.7697683363,0.0,0.0,0.0,7.38,2.43,7.7697683363,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,5.07456,0.9000800000000001,5.1537659241,0.03456,0.01008,0.036000000000000004,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 12:00:00,7.38,2.37,7.7512128083,0.0,0.0,0.0,7.38,2.37,7.7512128083,1.3789266629,0.4021869433,1.4363819405,0.0,0.0,0.0,1.3789266629,0.4021869433,1.4363819405,5.30168,0.89924,5.3774011753,0.03168,0.00924,0.033,5.27,0.89,5.3446234666,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 12:30:00,8.23,2.44,8.5840841096,0.0,0.0,0.0,8.23,2.44,8.5840841096,1.3885108621,0.4049823348,1.4463654813,0.0,0.0,0.0,1.3885108621,0.4049823348,1.4463654813,5.11856,1.01708,5.2186308741,0.05856000000000001,0.01708,0.061,5.06,1.0,5.1578677765,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 13:00:00,8.44,2.46,8.7912001456,0.0,0.0,0.0,8.44,2.46,8.7912001456,1.5318061135,0.4467767831,1.5956313683,0.0,0.0,0.0,1.5318061135,0.4467767831,1.5956313683,5.65,0.92,5.7244126336,0.0,0.0,0.0,5.65,0.92,5.7244126336,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 13:30:00,8.05,2.26,8.3612259867,0.0,0.0,0.0,8.05,2.26,8.3612259867,1.5291513369,0.44600247330000004,1.5928659760000001,0.0,0.0,0.0,1.5291513369,0.44600247330000004,1.5928659760000001,5.65384,0.89112,5.7236353483,0.0038400000000000005,0.0011200000000000001,0.004,5.65,0.89,5.7196678225,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 14:00:00,7.08,1.92,7.3357208235,0.0,0.0,0.0,7.08,1.92,7.3357208235,1.4169024727,0.41326322120000003,1.4759400757,0.0,0.0,0.0,1.4169024727,0.41326322120000003,1.4759400757,5.43344,0.89392,5.5064837419,0.01344,0.003920000000000001,0.014,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 14:30:00,7.11,1.98,7.3805487601,0.0,0.0,0.0,7.11,1.98,7.3805487601,1.3820401974,0.40309505760000003,1.4396252056,0.0,0.0,0.0,1.3820401974,0.40309505760000003,1.4396252056,4.9932,0.9326000000000001,5.0795461411,0.0432,0.0126,0.045,4.95,0.92,5.0347691109,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 15:00:00,7.45,1.98,7.7086250395,0.0,0.0,0.0,7.45,1.98,7.7086250395,1.4117305967,0.4117547574,1.4705527048,0.0,0.0,0.0,1.4117305967,0.4117547574,1.4705527048,5.2996,0.9028,5.3759471724,0.009600000000000001,0.0028,0.01,5.29,0.9,5.3660134178,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 15:30:00,7.55,1.75,7.7501612886,0.0,0.0,0.0,7.55,1.75,7.7501612886,1.4117305967,0.4117547574,1.4705527048,0.0,0.0,0.0,1.4117305967,0.4117547574,1.4705527048,5.05,0.9,5.1295711322,0.0,0.0,0.0,5.05,0.9,5.1295711322,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 16:00:00,6.82,1.3900000000000001,6.9602083302,0.0,0.0,0.0,6.82,1.3900000000000001,6.9602083302,1.5659291218,0.45672932720000003,1.6311761685000001,0.0,0.0,0.0,1.5659291218,0.45672932720000003,1.6311761685000001,5.48,0.9,5.5534133648,0.0,0.0,0.0,5.48,0.9,5.5534133648,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 16:30:00,7.12,1.69,7.3178207138,0.0,0.0,0.0,7.12,1.69,7.3178207138,1.659502266,0.4840214943,1.7286481938,0.0,0.0,0.0,1.659502266,0.4840214943,1.7286481938,5.55,0.9,5.6224994442,0.0,0.0,0.0,5.55,0.9,5.6224994442,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 17:00:00,6.26,1.03,6.3441705526,0.0,0.0,0.0,6.26,1.03,6.3441705526,1.7617510726,0.5138440628000001,1.8351573673,0.0,0.0,0.0,1.7617510726,0.5138440628000001,1.8351573673,5.09,0.9,5.168955407,0.0,0.0,0.0,5.09,0.9,5.168955407,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 17:30:00,6.0,0.89,6.0656491821,0.0,0.0,0.0,6.0,0.89,6.0656491821,1.7017133141,0.49633305,1.7726180355999999,0.0,0.0,0.0,1.7017133141,0.49633305,1.7726180355999999,5.14096,0.9002800000000001,5.2191928303,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.9,5.218198923,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 18:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,1.5758179402999999,0.4596135659,1.6414770211,0.0,0.0,0.0,1.5758179402999999,0.4596135659,1.6414770211,5.04768,0.0022400000000000002,5.047680497,0.007680000000000001,0.0022400000000000002,0.008,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 18:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,1.4462230721,0.4218150627,1.5064823668,0.0,0.0,0.0,1.4462230721,0.4218150627,1.5064823668,4.39728,0.00504,4.3972828883,0.01728,0.00504,0.018000000000000002,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 19:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.3761771084,0.40138499,1.4335178213,0.0,0.0,0.0,1.3761771084,0.40138499,1.4335178213,4.23592,0.007560000000000001,4.2359267463,0.025920000000000002,0.007560000000000001,0.027,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 19:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.4272043229,0.4162679275,1.4866711697000001,0.0,0.0,0.0,1.4272043229,0.4162679275,1.4866711697000001,4.49288,0.00084,4.4928800785,0.00288,0.00084,0.003,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 20:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,1.5189788500999999,0.4430354979,1.5822696354999999,0.0,0.0,0.0,1.5189788500999999,0.4430354979,1.5822696354999999,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 20:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.4151055184,0.41273910950000003,1.4740682484,0.0,0.0,0.0,1.4151055184,0.41273910950000003,1.4740682484,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 21:00:00,5.8,1.3599999999999999,5.9573148314,0.0,0.0,0.0,5.8,1.3599999999999999,5.9573148314,1.4126635762,0.4120268764,1.4715245586,0.0,0.0,0.0,1.4126635762,0.4120268764,1.4715245586,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 21:30:00,5.28,1.26,5.4282593895,0.0,0.0,0.0,5.28,1.26,5.4282593895,1.3586400524,0.3962700153,1.4152500546,0.0,0.0,0.0,1.3586400524,0.3962700153,1.4152500546,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 22:00:00,5.02,1.12,5.1434229847,0.0,0.0,0.0,5.02,1.12,5.1434229847,1.2794342281,0.37316831650000004,1.3327439876,0.0,0.0,0.0,1.2794342281,0.37316831650000004,1.3327439876,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 22:30:00,4.9,1.13,5.0286081573,0.0,0.0,0.0,4.9,1.13,5.0286081573,1.2102773468999999,0.3529975595,1.2607055696,0.0,0.0,0.0,1.2102773468999999,0.3529975595,1.2607055696,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 23:00:00,4.67,1.2,4.8217113145,0.0,0.0,0.0,4.67,1.2,4.8217113145,1.1081273087,0.3232037984,1.1542992799,0.0,0.0,0.0,1.1081273087,0.3232037984,1.1542992799,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 23:30:00,4.7,1.28,4.8711805551000005,0.0,0.0,0.0,4.7,1.28,4.8711805551000005,1.0000889076,0.291692598,1.0417592787,0.0,0.0,0.0,1.0000889076,0.291692598,1.0417592787,3.75,1.12,3.9136811316,0.0,0.0,0.0,3.75,1.12,3.9136811316,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 00:00:00,4.88,1.34,5.0606323716,0.0,0.0,0.0,4.88,1.34,5.0606323716,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 00:30:00,4.6,1.38,4.8025409941,0.0,0.0,0.0,4.6,1.38,4.8025409941,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 01:00:00,3.8,1.4100000000000001,4.0531592616,0.0,0.0,0.0,3.8,1.4100000000000001,4.0531592616,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 01:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 02:00:00,3.77,1.28,3.9813691112000003,0.0,0.0,0.0,3.77,1.28,3.9813691112000003,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.82576,0.00168,2.8257604994000003,0.00576,0.00168,0.006,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 02:30:00,3.9699999999999998,1.2,4.1473967739,0.0,0.0,0.0,3.9699999999999998,1.2,4.1473967739,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 03:00:00,4.15,1.23,4.3284408278,0.0,0.0,0.0,4.15,1.23,4.3284408278,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 03:30:00,3.94,1.12,4.096095702,0.0,0.0,0.0,3.94,1.12,4.096095702,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.81536,0.03948,2.8156368019,0.13536,0.03948,0.14100000000000001,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 04:00:00,4.43,1.22,4.5949211092,0.0,0.0,0.0,4.43,1.22,4.5949211092,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 04:30:00,4.46,1.22,4.6238512087,0.0,0.0,0.0,4.46,1.22,4.6238512087,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 05:00:00,4.46,1.2,4.6186145109,0.0,0.0,0.0,4.46,1.2,4.6186145109,0.8954455477000001,0.2611716181,0.9327557788,0.0,0.0,0.0,0.8954455477000001,0.2611716181,0.9327557788,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 05:30:00,3.7800000000000002,0.9400000000000001,3.8951251585,0.0,0.0,0.0,3.7800000000000002,0.9400000000000001,3.8951251585,0.8954455477000001,0.2611716181,0.9327557788,0.0,0.0,0.0,0.8954455477000001,0.2611716181,0.9327557788,2.95,0.105,2.9518680526,0.36,0.105,0.375,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 06:00:00,3.94,0.89,4.039269736,0.0,0.0,0.0,3.94,0.89,4.039269736,0.9257277263,0.2700039202,0.9642997149,0.0,0.0,0.0,0.9257277263,0.2700039202,0.9642997149,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 06:30:00,4.5600000000000005,1.05,4.6793268747,0.0,0.0,0.0,4.5600000000000005,1.05,4.6793268747,1.0343145087,0.301675065,1.0774109465,0.0,0.0,0.0,1.0343145087,0.301675065,1.0774109465,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 07:00:00,5.27,1.3599999999999999,5.4426556018,0.0,0.0,0.0,5.27,1.3599999999999999,5.4426556018,1.2081852512,0.3523873649,1.2585263033,0.0,0.0,0.0,1.2081852512,0.3523873649,1.2585263033,4.11344,0.07392,4.1141041309,0.25344,0.07392,0.264,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 07:30:00,6.11,0.89,6.1744797352,0.0,0.0,0.0,6.11,0.89,6.1744797352,1.5151681166,0.441924034,1.5783001214999999,0.0,0.0,0.0,1.5151681166,0.441924034,1.5783001214999999,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 08:00:00,6.64,1.0,6.7148790011,0.0,0.0,0.0,6.64,1.0,6.7148790011,1.572352065,0.4586026856,1.6378667344,0.0,0.0,0.0,1.572352065,0.4586026856,1.6378667344,5.03,0.89,5.1081307736,0.0,0.0,0.0,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 08:30:00,7.75,2.21,8.0589453404,0.0,0.0,0.0,7.75,2.21,8.0589453404,1.5370135728,0.4482956254,1.601055805,0.0,0.0,0.0,1.5370135728,0.4482956254,1.601055805,5.21016,0.9658800000000001,5.2989330435,0.26016,0.07588,0.271,4.95,0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 09:00:00,8.09,2.31,8.413334654,0.0,0.0,0.0,8.09,2.31,8.413334654,1.4502323402,0.4229844326,1.5106586877,0.0,0.0,0.0,1.4502323402,0.4229844326,1.5106586877,5.17632,0.8947600000000001,5.2530833041000005,0.01632,0.00476,0.017,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 09:30:00,7.82,2.38,8.1741543905,0.0,0.0,0.0,7.82,2.38,8.1741543905,1.492373552,0.4352756193,1.5545557834000001,0.0,0.0,0.0,1.492373552,0.4352756193,1.5545557834000001,5.5448,0.8914000000000001,5.6159951033,0.0048000000000000004,0.0014,0.005,5.54,0.89,5.6110337728,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 10:00:00,7.88,2.38,8.2315733612,0.0,0.0,0.0,7.88,2.38,8.2315733612,1.4425516787000001,0.4207442396,1.5026579986000002,0.0,0.0,0.0,1.4425516787000001,0.4207442396,1.5026579986000002,5.16728,0.8950400000000001,5.2442234125,0.01728,0.00504,0.018000000000000002,5.15,0.89,5.2263371495,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 10:30:00,8.27,2.33,8.5919613593,0.0,0.0,0.0,8.27,2.33,8.5919613593,1.366678043,0.3986144292,1.4236229614,0.0,0.0,0.0,1.366678043,0.3986144292,1.4236229614,5.02416,0.9028800000000001,5.1046425928,0.044160000000000005,0.01288,0.046,4.98,0.89,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 11:00:00,7.97,2.13,8.2497151466,0.0,0.0,0.0,7.97,2.13,8.2497151466,1.4751931598999999,0.4302646717,1.5366595416000002,0.0,0.0,0.0,1.4751931598999999,0.4302646717,1.5366595416000002,5.56864,0.8925200000000001,5.6397112869,0.00864,0.00252,0.009000000000000001,5.5600000000000005,0.89,5.6307814733,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 11:30:00,7.45,1.58,7.615700887,0.0,0.0,0.0,7.45,1.58,7.615700887,1.5601948974000002,0.4550568451,1.6252030181000001,0.0,0.0,0.0,1.5601948974000002,0.4550568451,1.6252030181000001,5.63,0.92,5.7046735226,0.0,0.0,0.0,5.63,0.92,5.7046735226,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 12:00:00,6.87,1.47,7.0255106576,0.0,0.0,0.0,6.87,1.47,7.0255106576,1.5377711302,0.44851657970000003,1.6018449273000002,0.0,0.0,0.0,1.5377711302,0.44851657970000003,1.6018449273000002,5.38,0.9500000000000001,5.4632316444,0.0,0.0,0.0,5.38,0.9500000000000001,5.4632316444,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 12:30:00,7.77,2.2,8.0754504518,0.0,0.0,0.0,7.77,2.2,8.0754504518,1.5740850026,0.45910812580000004,1.6396718777000001,0.0,0.0,0.0,1.5740850026,0.45910812580000004,1.6396718777000001,5.82,0.91,5.8907130298,0.0,0.0,0.0,5.82,0.91,5.8907130298,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 13:00:00,8.51,2.58,8.8924968372,0.0,0.0,0.0,8.51,2.58,8.8924968372,1.3750765218,0.4010639855,1.4323713768,0.0,0.0,0.0,1.3750765218,0.4010639855,1.4323713768,5.49184,0.9351200000000001,5.5708846694,0.051840000000000004,0.015120000000000001,0.054,5.44,0.92,5.5172456897,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 13:30:00,7.87768,2.16224,8.1690344595,0.007680000000000001,0.0022400000000000002,0.008,7.87,2.16,8.1610354735,1.3539156302,0.3948920588,1.4103287814,0.00576,0.00168,0.006,1.3481556302,0.39321205880000004,1.4043287814,4.8828,0.9354,4.9715901883,0.0528,0.0154,0.055,4.83,0.92,4.9168384151,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 14:00:00,7.42384,2.26112,7.7605453417,0.0038400000000000005,0.0011200000000000001,0.004,7.42,2.26,7.7565456229,1.3502848892000001,0.3938330927,1.4065467596,0.0009600000000000001,0.00028000000000000003,0.001,1.3493248892,0.3935530927,1.4055467596,4.9903200000000005,1.02176,5.0938479757,0.04032,0.011760000000000001,0.042,4.95,1.01,5.051989707,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 14:30:00,7.47096,2.31028,7.8200151534,0.0009600000000000001,0.00028000000000000003,0.001,7.47,2.31,7.8190152833,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,5.274,0.9470000000000001,5.3583472265,0.024,0.007,0.025,5.25,0.9400000000000001,5.3334885394,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 15:00:00,7.30096,1.70028,7.4963303689,0.0009600000000000001,0.00028000000000000003,0.001,7.3,1.7000000000000002,7.4953318806,1.3491156302,0.3934920588,1.4053287814,0.0009600000000000001,0.00028000000000000003,0.001,1.3481556302,0.39321205880000004,1.4043287814,5.1848,0.9014000000000001,5.2625728499,0.0048000000000000004,0.0014,0.005,5.18,0.9,5.257604017,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 15:30:00,7.37,1.9500000000000002,7.6236080697,0.0,0.0,0.0,7.37,1.9500000000000002,7.6236080697,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,4.78528,0.9540400000000001,4.8794566296,0.18528000000000003,0.054040000000000005,0.193,4.6,0.9,4.6872166581,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 16:00:00,7.24,1.56,7.4061595986,0.0,0.0,0.0,7.24,1.56,7.4061595986,1.4971194267,0.43665983280000004,1.5594994028,0.0,0.0,0.0,1.4971194267,0.43665983280000004,1.5594994028,5.28,0.9,5.3561553376,0.0,0.0,0.0,5.28,0.9,5.3561553376,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 16:30:00,6.47,1.23,6.5858788328,0.0,0.0,0.0,6.47,1.23,6.5858788328,1.5550265132,0.4535493997,1.6198192846000001,0.0,0.0,0.0,1.5550265132,0.4535493997,1.6198192846000001,5.61056,0.9030800000000001,5.6827754663,0.010560000000000002,0.0030800000000000003,0.011,5.6,0.9,5.671860365,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 17:00:00,6.73,1.0,6.803888594,0.0,0.0,0.0,6.73,1.0,6.803888594,1.5919639238999999,0.4643228111,1.6582957541,0.0,0.0,0.0,1.5919639238999999,0.4643228111,1.6582957541,5.61,0.9,5.6817338903,0.0,0.0,0.0,5.61,0.9,5.6817338903,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 17:30:00,6.12,0.89,6.1843754737,0.0,0.0,0.0,6.12,0.89,6.1843754737,1.5974676885,0.4659280758,1.6640288422,0.0,0.0,0.0,1.5974676885,0.4659280758,1.6640288422,5.96576,0.9816800000000001,6.0459894145,0.00576,0.00168,0.006,5.96,0.98,6.0400331125,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 18:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,1.6632143973,0.48510419920000003,1.7325149972,0.0,0.0,0.0,1.6632143973,0.48510419920000003,1.7325149972,6.44,1.09,6.5315924551,0.0,0.0,0.0,6.44,1.09,6.5315924551,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 18:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,1.5956191885000002,0.46538893000000003,1.6621033213,0.0,0.0,0.0,1.5956191885000002,0.46538893000000003,1.6621033213,6.25,0.92,6.3173491276,0.0,0.0,0.0,6.25,0.92,6.3173491276,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 19:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,1.5392511607000001,0.44894825520000003,1.6033866258,0.0,0.0,0.0,1.5392511607000001,0.44894825520000003,1.6033866258,5.65,0.89,5.7196678225,0.0,0.0,0.0,5.65,0.89,5.7196678225,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 19:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,1.5352600168000001,0.4477841716,1.5992291842,0.0,0.0,0.0,1.5352600168000001,0.4477841716,1.5992291842,5.51,0.89,5.581415591,0.0,0.0,0.0,5.51,0.89,5.581415591,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 20:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,1.5588417362,0.454662173,1.6237934752,0.0,0.0,0.0,1.5588417362,0.454662173,1.6237934752,5.42,0.89,5.4925859119,0.0,0.0,0.0,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 20:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.4378458768,0.4193717141,1.4977561216000002,0.0,0.0,0.0,1.4378458768,0.4193717141,1.4977561216000002,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 21:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.3686080187,0.3991773388,1.4256333528,0.0,0.0,0.0,1.3686080187,0.3991773388,1.4256333528,4.6,0.89,4.6853068203,0.0,0.0,0.0,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 21:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.2928825357,0.3770907396,1.3467526413,0.0,0.0,0.0,1.2928825357,0.3770907396,1.3467526413,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 22:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.2433303634,0.3626380227,1.2951357952,0.0,0.0,0.0,1.2433303634,0.3626380227,1.2951357952,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 22:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.1356517854,0.33123177070000004,1.1829706098,0.0,0.0,0.0,1.1356517854,0.33123177070000004,1.1829706098,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 23:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.1031000936,0.3217375273,1.1490625975,0.0,0.0,0.0,1.1031000936,0.3217375273,1.1490625975,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 23:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9665940934,0.2819232772,1.0068688473,0.0,0.0,0.0,0.9665940934,0.2819232772,1.0068688473,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 00:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.9086053649,0.26500989810000003,0.9464639217,0.0,0.0,0.0,0.9086053649,0.26500989810000003,0.9464639217,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
