Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-03 00:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 01:00:00,3.5300000000000002,0.89,3.640467003,0.0,0.0,0.0,3.5300000000000002,0.89,3.640467003,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 01:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9101773465,0.2654683927,0.9481014026000001,0.0,0.0,0.0,0.9101773465,0.2654683927,0.9481014026000001,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 02:00:00,3.7199999999999998,0.89,3.8249836601,0.0,0.0,0.0,3.7199999999999998,0.89,3.8249836601,0.9070333833,0.2645514035,0.9448264409,0.0,0.0,0.0,0.9070333833,0.2645514035,0.9448264409,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 02:30:00,3.8,0.91,3.9074416182,0.0,0.0,0.0,3.8,0.91,3.9074416182,0.9086053649,0.26500989810000003,0.9464639217,0.0,0.0,0.0,0.9086053649,0.26500989810000003,0.9464639217,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 03:00:00,3.67,0.89,3.7763739222,0.0,0.0,0.0,3.67,0.89,3.7763739222,0.9125353189000001,0.2661561347,0.9505576238000001,0.0,0.0,0.0,0.9125353189000001,0.2661561347,0.9505576238000001,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 03:30:00,3.74,0.89,3.8444375401,0.0,0.0,0.0,3.74,0.89,3.8444375401,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 04:00:00,3.79,0.89,3.893096454,0.0,0.0,0.0,3.79,0.89,3.893096454,0.9046754109,0.2638636615,0.9423702197,0.0,0.0,0.0,0.9046754109,0.2638636615,0.9423702197,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 04:30:00,3.83,0.89,3.9320478125,0.0,0.0,0.0,3.83,0.89,3.9320478125,0.9093913557000001,0.2652391454,0.9472826622,0.0,0.0,0.0,0.9093913557000001,0.2652391454,0.9472826622,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 05:00:00,3.95,0.89,4.0490245739,0.0,0.0,0.0,3.95,0.89,4.0490245739,0.9093913557000001,0.2652391454,0.9472826622,0.0,0.0,0.0,0.9093913557000001,0.2652391454,0.9472826622,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 05:30:00,4.18,0.96,4.2888226823,0.0,0.0,0.0,4.18,0.96,4.2888226823,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,2.85288,0.07084,2.8537593802,0.24288,0.07084,0.253,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 06:00:00,4.38,1.06,4.5064398365,0.0,0.0,0.0,4.38,1.06,4.5064398365,0.9364381189000001,0.2731277847,0.9754563738,0.0,0.0,0.0,0.9364381189000001,0.2731277847,0.9754563738,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 06:30:00,5.17,1.3,5.3309380038,0.0,0.0,0.0,5.17,1.3,5.3309380038,1.070988703,0.3123717051,1.1156132323,0.0,0.0,0.0,1.070988703,0.3123717051,1.1156132323,3.84,1.0,3.9680725800000003,0.0,0.0,0.0,3.84,1.0,3.9680725800000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 07:00:00,5.65,1.3599999999999999,5.8113767732,0.0,0.0,0.0,5.65,1.3599999999999999,5.8113767732,1.181590096,0.34463044470000004,1.2308230167,0.0,0.0,0.0,1.181590096,0.34463044470000004,1.2308230167,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 07:30:00,6.49,1.6800000000000002,6.7039167656,0.0,0.0,0.0,6.49,1.6800000000000002,6.7039167656,1.4026006659,0.4090918609,1.4610423603,0.0,0.0,0.0,1.4026006659,0.4090918609,1.4610423603,4.28208,0.041440000000000005,4.2822805139,0.14208,0.041440000000000005,0.148,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 08:00:00,6.8100000000000005,1.77,7.0362632128,0.0,0.0,0.0,6.8100000000000005,1.77,7.0362632128,1.6941189503,0.49411802720000003,1.7647072399,0.0,0.0,0.0,1.6941189503,0.49411802720000003,1.7647072399,5.05096,0.00028000000000000003,5.0509600078,0.0009600000000000001,0.00028000000000000003,0.001,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 08:30:00,6.78,1.52,6.9482947548,0.0,0.0,0.0,6.78,1.52,6.9482947548,1.5761885714,0.45972166670000003,1.6418630952000002,0.0,0.0,0.0,1.5761885714,0.45972166670000003,1.6418630952000002,5.29384,0.89112,5.3683178743,0.0038400000000000005,0.0011200000000000001,0.004,5.29,0.89,5.3643452536,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 09:00:00,6.75,1.65,6.9487408931,0.0,0.0,0.0,6.75,1.65,6.9487408931,1.574826265,0.4593243273,1.640444026,0.0,0.0,0.0,1.574826265,0.4593243273,1.640444026,5.2548,0.8914000000000001,5.3298702611,0.0048000000000000004,0.0014,0.005,5.25,0.89,5.324903755,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 09:30:00,7.19,1.8900000000000001,7.4342585373,0.0,0.0,0.0,7.19,1.8900000000000001,7.4342585373,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,5.16264,0.9345200000000001,5.2465397549,0.15264000000000003,0.044520000000000004,0.159,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 10:00:00,7.36,2.06,7.6428528705000005,0.0,0.0,0.0,7.36,2.06,7.6428528705000005,1.5775508779,0.46011900600000005,1.6432821645,0.0,0.0,0.0,1.5775508779,0.46011900600000005,1.6432821645,5.49,0.89,5.5616724103,0.0,0.0,0.0,5.49,0.89,5.5616724103,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 10:30:00,7.04,1.6400000000000001,7.2284991527,0.0,0.0,0.0,7.04,1.6400000000000001,7.2284991527,1.5282584301000002,0.4457420421,1.5919358647,0.0,0.0,0.0,1.5282584301000002,0.4457420421,1.5919358647,5.5544,0.8942,5.6259179695,0.014400000000000001,0.004200000000000001,0.015,5.54,0.89,5.6110337728,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 11:00:00,6.74096,1.71028,6.9545380436,0.0009600000000000001,0.00028000000000000003,0.001,6.74,1.71,6.9535386675,1.3580763738,0.396105609,1.4146628894,0.0,0.0,0.0,1.3580763738,0.396105609,1.4146628894,5.08184,0.90512,5.1618155721,0.051840000000000004,0.015120000000000001,0.054,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 11:30:00,6.9,1.67,7.0992182668,0.0,0.0,0.0,6.9,1.67,7.0992182668,1.3845010952,0.4038128194,1.4421886408,0.0,0.0,0.0,1.3845010952,0.4038128194,1.4421886408,4.9401600000000006,0.8958800000000001,5.0207351852,0.02016,0.005880000000000001,0.021,4.92,0.89,4.9998499977,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 12:00:00,6.72,1.35,6.8542614482,0.0,0.0,0.0,6.72,1.35,6.8542614482,1.4338786767,0.41821461400000004,1.4936236216,0.0,0.0,0.0,1.4338786767,0.41821461400000004,1.4936236216,5.37856,0.9070800000000001,5.4545120588,0.05856000000000001,0.01708,0.061,5.32,0.89,5.3939317756000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 12:30:00,6.68,1.35,6.8150495229,0.0,0.0,0.0,6.68,1.35,6.8150495229,1.4540089869,0.42408595450000003,1.5145926947000001,0.0,0.0,0.0,1.4540089869,0.42408595450000003,1.5145926947000001,5.45568,0.9262400000000001,5.5337478078,0.05568000000000001,0.01624,0.058,5.4,0.91,5.4761391509,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 13:00:00,6.84,1.6099999999999999,7.026926782,0.0,0.0,0.0,6.84,1.6099999999999999,7.026926782,1.4764748221000001,0.4306384898,1.5379946064,0.0,0.0,0.0,1.4764748221000001,0.4306384898,1.5379946064,5.176,0.918,5.2567765789,0.096,0.028,0.1,5.08,0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 13:30:00,6.97,1.6400000000000001,7.1603421706,0.0,0.0,0.0,6.97,1.6400000000000001,7.1603421706,1.5202894445,0.4434177546,1.583634838,0.0,0.0,0.0,1.5202894445,0.4434177546,1.583634838,4.86568,0.90624,4.9493547862,0.05568000000000001,0.01624,0.058,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 14:00:00,7.21,1.9500000000000002,7.4690427767,0.0,0.0,0.0,7.21,1.9500000000000002,7.4690427767,1.3015621887,0.37962230500000005,1.3557939465,0.0,0.0,0.0,1.3015621887,0.37962230500000005,1.3557939465,5.11392,0.91156,5.1945278322,0.07392,0.021560000000000003,0.077,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 14:30:00,7.0148,2.0214,7.3002381468,0.0048000000000000004,0.0014,0.005,7.01,2.02,7.2952381728999995,1.181418083,0.34458027420000004,1.2306438365,0.0009600000000000001,0.00028000000000000003,0.001,1.180458083,0.34430027420000003,1.2296438365,4.77888,0.9188400000000001,4.8664115116,0.09888000000000001,0.02884,0.10300000000000001,4.68,0.89,4.7638744736,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 15:00:00,6.6344,1.9942000000000002,6.9276328569,0.014400000000000001,0.004200000000000001,0.015,6.62,1.99,6.9126333622,1.1381565839,0.331962337,1.1855797748,0.007680000000000001,0.0022400000000000002,0.008,1.1304765839,0.32972233700000003,1.1775797748,4.8246400000000005,0.9205200000000001,4.9116706119,0.10464000000000001,0.030520000000000002,0.109,4.72,0.89,4.8031760326,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 15:30:00,6.12,1.18,6.2327201124,0.0,0.0,0.0,6.12,1.18,6.2327201124,1.3568532411,0.39574886200000003,1.4133887928,0.0,0.0,0.0,1.3568532411,0.39574886200000003,1.4133887928,4.7844,0.8942,4.8672453195,0.014400000000000001,0.004200000000000001,0.015,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 16:00:00,5.95,0.89,6.0161948107,0.0,0.0,0.0,5.95,0.89,6.0161948107,1.3580269896,0.3960912053,1.4146114475,0.0,0.0,0.0,1.3580269896,0.3960912053,1.4146114475,5.23576,0.89168,5.3111463923,0.00576,0.00168,0.006,5.23,0.89,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 16:30:00,5.91,0.89,5.9766378507999995,0.0,0.0,0.0,5.91,0.89,5.9766378507999995,1.5468219132,0.4511563914,1.6112728263,0.0,0.0,0.0,1.5468219132,0.4511563914,1.6112728263,5.15768,0.0022400000000000002,5.1576804864,0.007680000000000001,0.0022400000000000002,0.008,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 17:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,1.5704265788,0.4580410855,1.6358610196,0.0,0.0,0.0,1.5704265788,0.4580410855,1.6358610196,4.95976,0.00868,4.9597675954,0.02976,0.00868,0.031,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 17:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,1.5744950414,0.45922772040000004,1.6400990014999999,0.0,0.0,0.0,1.5744950414,0.45922772040000004,1.6400990014999999,4.9396,0.0028,4.9396007936,0.009600000000000001,0.0028,0.01,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 18:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.4860902814,0.4334429987,1.5480107098,0.0,0.0,0.0,1.4860902814,0.4334429987,1.5480107098,4.73824,0.00532,4.7382429865999995,0.018240000000000003,0.00532,0.019,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 18:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.4848069564,0.4330686956,1.546673913,0.0,0.0,0.0,1.4848069564,0.4330686956,1.546673913,4.72192,0.0005600000000000001,4.7219200332,0.0019200000000000003,0.0005600000000000001,0.002,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 19:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,1.5208423151,0.4435790086,1.5842107449,0.0,0.0,0.0,1.5208423151,0.4435790086,1.5842107449,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 19:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.5247925547999999,0.4447311618,1.588325578,0.0,0.0,0.0,1.5247925547999999,0.4447311618,1.588325578,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 20:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.5671226572,0.45707744170000003,1.6324194346,0.0,0.0,0.0,1.5671226572,0.45707744170000003,1.6324194346,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 20:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.5312100109,0.4466029199,1.5950104281000002,0.0,0.0,0.0,1.5312100109,0.4466029199,1.5950104281000002,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 21:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.3985814212,0.4079195812,1.4568556471,0.0,0.0,0.0,1.3985814212,0.4079195812,1.4568556471,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 21:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,1.4070211366,0.41038116490000004,1.4656470173,0.0,0.0,0.0,1.4070211366,0.41038116490000004,1.4656470173,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 22:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2713696333,0.37081614300000004,1.324343368,0.0,0.0,0.0,1.2713696333,0.37081614300000004,1.324343368,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 22:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1560100612,0.3371696012,1.204177147,0.0,0.0,0.0,1.1560100612,0.3371696012,1.204177147,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 23:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.0720532076,0.3126821856,1.1167220913,0.0,0.0,0.0,1.0720532076,0.3126821856,1.1167220913,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 23:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.9502249662000001,0.2771489485,0.9898176731,0.0,0.0,0.0,0.9502249662000001,0.2771489485,0.9898176731,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 00:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.9077959290000001,0.2647738126,0.9456207594,0.0,0.0,0.0,0.9077959290000001,0.2647738126,0.9456207594,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 00:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.9109645012,0.2656979795,0.9489213554,0.0,0.0,0.0,0.9109645012,0.2656979795,0.9489213554,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 01:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 01:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9157173595,0.2670842298,0.9538722495,0.0,0.0,0.0,0.9157173595,0.2670842298,0.9538722495,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 02:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 02:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9173016456,0.2675463133,0.9555225475,0.0,0.0,0.0,0.9173016456,0.2675463133,0.9555225475,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 03:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9101723582000001,0.2654669378,0.9480962064,0.0,0.0,0.0,0.9101723582000001,0.2654669378,0.9480962064,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 03:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9085880721,0.2650048544,0.9464459084,0.0,0.0,0.0,0.9085880721,0.2650048544,0.9464459084,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 04:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.906211643,0.2643117292,0.9439704614000001,0.0,0.0,0.0,0.906211643,0.2643117292,0.9439704614000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 04:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.906211643,0.2643117292,0.9439704614000001,0.0,0.0,0.0,0.906211643,0.2643117292,0.9439704614000001,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 05:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 05:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,2.5797600000000003,0.00868,2.5797746026,0.02976,0.00868,0.031,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 06:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8954455477000001,0.2611716181,0.9327557788,0.0,0.0,0.0,0.8954455477000001,0.2611716181,0.9327557788,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 06:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 07:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.9215969099,0.2687990987,0.9599967811000001,0.0,0.0,0.0,0.9215969099,0.2687990987,0.9599967811000001,3.09288,0.00084,3.0928801141,0.00288,0.00084,0.003,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 07:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,3.22016,0.005880000000000001,3.2201653684,0.02016,0.005880000000000001,0.021,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 08:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.2010794088,0.3503148276,1.2511243842,0.0,0.0,0.0,1.2010794088,0.3503148276,1.2511243842,3.39512,0.013160000000000002,3.395145505,0.04512,0.013160000000000002,0.047,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 08:30:00,4.57288,0.00084,4.5728800772,0.00288,0.00084,0.003,4.57,0.0,4.57,1.3609069896000001,0.39693120530000003,1.4176114475000001,0.00288,0.00084,0.003,1.3580269896,0.3960912053,1.4146114475,3.57992,0.9745600000000001,3.7102013962,0.28992,0.08456000000000001,0.302,3.29,0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 09:00:00,4.74536,0.0044800000000000005,4.7453621147,0.015360000000000002,0.0044800000000000005,0.016,4.73,0.0,4.73,1.3320774102000001,0.388522578,1.3875806356,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3195974102,0.38488257800000003,1.3745806356,4.0536,1.1298,4.2081018286,0.033600000000000005,0.0098,0.035,4.02,1.12,4.1731043601,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 09:30:00,4.82456,0.01008,4.8245705301,0.03456,0.01008,0.036000000000000004,4.79,0.0,4.79,1.3848396474,0.40391156380000004,1.4425412994,0.02688,0.007840000000000001,0.028,1.3579596474,0.3960715638,1.4145412994,4.06608,0.01344,4.0661022122,0.04608,0.01344,0.048,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 10:00:00,4.95688,0.007840000000000001,4.9568862,0.02688,0.007840000000000001,0.028,4.93,0.0,4.93,1.4149612826,0.4126970408,1.4739180028,0.02016,0.005880000000000001,0.021,1.3948012826,0.40681704080000003,1.4529180028,4.05936,0.01148,4.0593762329,0.039360000000000006,0.01148,0.041,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 10:30:00,4.82048,0.9076400000000001,4.9051847875,0.060480000000000006,0.017640000000000003,0.063,4.76,0.89,4.8424890294,1.3769846540000001,0.4016205241,1.4343590146,0.047040000000000005,0.013720000000000001,0.049,1.329944654,0.38790052410000003,1.3853590146,3.63416,1.16788,3.8172061249,0.16416,0.047880000000000006,0.171,3.47,1.12,3.6462720688,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 11:00:00,4.65792,0.028560000000000002,4.6580075569,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.5600000000000005,0.0,4.5600000000000005,1.4297910445,0.417022388,1.4893656713,0.07584,0.02212,0.079,1.3539510445,0.39490238800000005,1.4103656713000001,3.73944,0.031920000000000004,3.7395762327,0.10944000000000001,0.031920000000000004,0.114,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 11:30:00,4.582,0.911,4.6716854560000005,0.07200000000000001,0.021,0.075,4.51,0.89,4.5969772677,1.3817797502,0.4030190938,1.4393539064,0.054720000000000005,0.015960000000000002,0.057,1.3270597502,0.38705909380000003,1.3823539064,3.95312,0.027160000000000004,3.9532133006,0.09312000000000001,0.027160000000000004,0.097,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 12:00:00,4.43136,0.03248,4.4314790308,0.11136000000000001,0.03248,0.116,4.32,0.0,4.32,1.3140456309,0.383263309,1.3687975322,0.08448000000000001,0.024640000000000002,0.088,1.2295656309,0.358623309,1.2807975322,3.96944,0.9219200000000001,4.075093913,0.10944000000000001,0.031920000000000004,0.114,3.86,0.89,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 12:30:00,4.19136,0.03248,4.1914858463,0.11136000000000001,0.03248,0.116,4.08,0.0,4.08,1.2216065786,0.3563019188,1.2725068527,0.08544,0.02492,0.089,1.1361665786,0.3313819188,1.1835068527,3.4396,0.0378,3.4398076981,0.1296,0.0378,0.135,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 13:00:00,4.00536,0.03948,4.0055545683,0.13536,0.03948,0.14100000000000001,3.87,0.0,3.87,1.2457013546,0.36332956180000003,1.2976055777,0.1056,0.0308,0.11,1.1401013546,0.33252956180000004,1.1876055777,3.4252000000000002,0.033600000000000005,3.4253647981,0.11520000000000001,0.033600000000000005,0.12,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 13:30:00,3.83232,0.032760000000000004,3.8324600194,0.11232,0.032760000000000004,0.117,3.7199999999999998,0.0,3.7199999999999998,1.2264776606,0.357722651,1.2775808965,0.08736000000000001,0.025480000000000003,0.091,1.1391176606,0.332242651,1.1865808965,3.59768,0.03724,3.5978727326,0.12768000000000002,0.03724,0.133,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 14:00:00,3.89296,0.02128,3.8930181608,0.07296000000000001,0.02128,0.076,3.8200000000000003,0.0,3.8200000000000003,1.1765081191,0.3431482014,1.2255292907,0.05664,0.01652,0.059000000000000004,1.1198681191,0.3266282014,1.1665292907,3.53888,0.02884,3.5389975134,0.09888000000000001,0.02884,0.10300000000000001,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 14:30:00,3.7912,0.026600000000000002,3.791293315,0.0912,0.026600000000000002,0.095,3.7,0.0,3.7,1.1908919084,0.34734347330000004,1.2405124046,0.07392,0.021560000000000003,0.077,1.1169719084,0.3257834733,1.1635124046,3.34464,0.030520000000000002,3.3447792453,0.10464000000000001,0.030520000000000002,0.109,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 15:00:00,3.65944,0.031920000000000004,3.6595792108,0.10944000000000001,0.031920000000000004,0.114,3.55,0.0,3.55,1.1498043985,0.3353596162,1.1977129150999999,0.08544,0.02492,0.089,1.0643643985,0.3104396162,1.1087129151,3.07632,0.039760000000000004,3.076576929,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 15:30:00,3.71856,0.01708,3.7185992255,0.05856000000000001,0.01708,0.061,3.66,0.0,3.66,1.1428648978,0.3333355952,1.1904842686000001,0.04608,0.01344,0.048,1.0967848978,0.3198955952,1.1424842686,3.13336,0.01848,3.1334144954,0.06336,0.01848,0.066,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 16:00:00,3.57544,0.02492,3.5755268423,0.08544,0.02492,0.089,3.49,0.0,3.49,1.0884791502,0.31747308550000003,1.1338324481,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0203191502,0.2975930855,1.0628324481,3.5358400000000003,0.02212,3.53590919,0.07584,0.02212,0.079,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 16:30:00,3.83224,0.012320000000000001,3.8322598033,0.04224000000000001,0.012320000000000001,0.044,3.79,0.0,3.79,1.1562656448,0.3372441464,1.20444338,0.03456,0.01008,0.036000000000000004,1.1217056448,0.3271641464,1.16844338,3.5233600000000003,0.01848,3.5234084634,0.06336,0.01848,0.066,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 17:00:00,3.9332000000000003,0.0126,3.933220182,0.0432,0.0126,0.045,3.89,0.0,3.89,1.1948580093,0.3485002527,1.2446437597,0.03456,0.01008,0.036000000000000004,1.1602980093,0.33842025270000003,1.2086437597,3.45376,0.015680000000000003,3.4537955933,0.05376,0.015680000000000003,0.056,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 17:30:00,4.11032,0.011760000000000001,4.1103368232,0.04032,0.011760000000000001,0.042,4.07,0.0,4.07,1.3508031876,0.3939842631,1.4070866538,0.02976,0.00868,0.031,1.3210431876,0.3853042631,1.3760866538,3.42416,0.01288,3.424184224,0.044160000000000005,0.01288,0.046,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 18:00:00,4.05088,0.01484,4.0509071823,0.05088,0.01484,0.053,4.0,0.0,4.0,1.2340792338,0.35993977650000003,1.2854992018,0.036480000000000005,0.01064,0.038,1.1975992338,0.3492997765,1.2474992018,3.25448,0.024640000000000002,3.2545732746000002,0.08448000000000001,0.024640000000000002,0.088,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 18:30:00,4.10456,0.01008,4.1045723772,0.03456,0.01008,0.036000000000000004,4.07,0.0,4.07,1.2603683505,0.36760743560000003,1.3128836985,0.024,0.007,0.025,1.2363683505,0.3606074356,1.2878836985,3.036,0.028,3.0361291145,0.096,0.028,0.1,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 19:00:00,4.16728,0.00504,4.1672830477,0.01728,0.00504,0.018000000000000002,4.15,0.0,4.15,1.2609962058,0.36779056,1.3135377143,0.010560000000000002,0.0030800000000000003,0.011,1.2504362058,0.36471056,1.3025377143,3.04496,0.007280000000000001,3.0449687026,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 19:30:00,4.01576,0.00168,4.0157603514,0.00576,0.00168,0.006,4.01,0.0,4.01,1.2294158164,0.3585796131,1.2806414754,0.0019200000000000003,0.0005600000000000001,0.002,1.2274958164,0.3580196131,1.2786414754,3.43288,0.00084,3.4328801028,0.00288,0.00084,0.003,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 20:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2898408328,0.3762035762,1.3435842008,0.0,0.0,0.0,1.2898408328,0.3762035762,1.3435842008,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 20:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.2662649331,0.3693272722,1.319025972,0.0,0.0,0.0,1.2662649331,0.3693272722,1.319025972,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 21:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.215151421,0.3544191644,1.2657827302,0.0,0.0,0.0,1.215151421,0.3544191644,1.2657827302,3.52,0.89,3.6307712679,0.0,0.0,0.0,3.52,0.89,3.6307712679,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 21:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.2998262581,0.3791159919,1.3539856855,0.0,0.0,0.0,1.2998262581,0.3791159919,1.3539856855,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 22:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.181590096,0.34463044470000004,1.2308230167,0.0,0.0,0.0,1.181590096,0.34463044470000004,1.2308230167,3.11056,0.0030800000000000003,3.1105615249,0.010560000000000002,0.0030800000000000003,0.011,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 22:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.1275529375,0.3288696068,1.1745343099,0.0,0.0,0.0,1.1275529375,0.3288696068,1.1745343099,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 23:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0317214208,0.3009187477,1.0747098133,0.0,0.0,0.0,1.0317214208,0.3009187477,1.0747098133,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 23:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 00:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 00:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.77,0.89,2.9094673052,0.0,0.0,0.0,2.77,0.89,2.9094673052,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.50104,0.055720000000000006,2.5016606085,0.19104000000000002,0.055720000000000006,0.199,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 01:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 02:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 02:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 03:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 03:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 04:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.398,0.084,2.399470775,0.28800000000000003,0.084,0.30000000000000004,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 04:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 05:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 05:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 06:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 06:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.61696,0.06328,2.6177249665,0.21696000000000001,0.06328,0.226,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 07:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.56432,0.08876,2.5658556857,0.30432000000000003,0.08876,0.317,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 07:30:00,3.29192,0.0005600000000000001,3.2919200476,0.0019200000000000003,0.0005600000000000001,0.002,3.29,0.0,3.29,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.9248000000000003,0.0014,2.9248003351,0.0048000000000000004,0.0014,0.005,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 08:00:00,3.4248,0.0014,3.4248002861,0.0048000000000000004,0.0014,0.005,3.42,0.0,3.42,0.9860415044,0.2875954388,1.0271265671,0.0,0.0,0.0,0.9860415044,0.2875954388,1.0271265671,3.0096,0.0028,3.0096013025,0.009600000000000001,0.0028,0.01,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 08:30:00,3.56672,0.0019600000000000004,3.5667205385000003,0.00672,0.0019600000000000004,0.007,3.56,0.0,3.56,1.1343456814,0.3308508237,1.1816100848,0.0019200000000000003,0.0005600000000000001,0.002,1.1324256814,0.3302908237,1.1796100848,2.92664,0.05152,2.9270934389,0.17664000000000002,0.05152,0.184,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 09:00:00,3.77208,0.00644,3.7720854974,0.022080000000000002,0.00644,0.023,3.75,0.0,3.75,1.1448911326,0.3339265804,1.1925949298,0.01344,0.003920000000000001,0.014,1.1314511326,0.3300065804,1.1785949298,3.038,0.11900000000000001,3.0403297519,0.40800000000000003,0.11900000000000001,0.425,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 09:30:00,3.8428,0.0154,3.8428308576,0.0528,0.0154,0.055,3.79,0.0,3.79,1.1630292912,0.3392168766,1.211488845,0.038400000000000004,0.0112,0.04,1.1246292912,0.3280168766,1.171488845,3.09352,0.024360000000000003,3.0936159102,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 10:00:00,3.9100800000000002,0.020440000000000003,3.9101334248,0.07008,0.020440000000000003,0.073,3.84,0.0,3.84,1.2373628776,0.36089750600000003,1.2889196642,0.05376,0.015680000000000003,0.056,1.1836028776,0.345217506,1.2329196642,3.25216,0.02688,3.2522710834,0.09216,0.02688,0.096,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 10:30:00,4.0524000000000004,0.0182,4.0524408694,0.062400000000000004,0.0182,0.065,3.99,0.0,3.99,1.3295579155000001,0.3877877253,1.384956162,0.04608,0.01344,0.048,1.2834779155,0.3743477253,1.336956162,3.28984,0.029120000000000004,3.2899688752,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 11:00:00,4.06968,0.02324,4.0697463557,0.07968,0.02324,0.083,3.99,0.0,3.99,1.2326641456,0.3595270425,1.2840251517,0.060480000000000006,0.017640000000000003,0.063,1.1721841456,0.3418870425,1.2210251517,3.07424,0.10332000000000001,3.0759757151000002,0.35424000000000005,0.10332000000000001,0.369,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 11:30:00,4.03584,0.02212,4.0359006182,0.07584,0.02212,0.079,3.96,0.0,3.96,1.2317537788,0.3592615188,1.2830768529,0.05856000000000001,0.01708,0.061,1.1731937788,0.34218151880000003,1.2220768529,3.39024,0.026320000000000003,3.3903421656,0.09024,0.026320000000000003,0.094,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 12:00:00,3.94712,0.03416,3.9472678146,0.11712000000000002,0.03416,0.122,3.83,0.0,3.83,1.2319169098,0.3593090987,1.2832467811,0.08736000000000001,0.025480000000000003,0.091,1.1445569098,0.3338290987,1.1922467811,3.31712,0.9241600000000001,3.4434512918999998,0.11712000000000002,0.03416,0.122,3.2,0.89,3.3214605221,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 12:30:00,4.04312,0.027160000000000004,4.0432112238,0.09312000000000001,0.027160000000000004,0.097,3.95,0.0,3.95,1.3965150489,0.40731688920000003,1.4547031759,0.07200000000000001,0.021,0.075,1.3245150489,0.3863168892,1.3797031759,3.1508,0.029400000000000003,3.1509371622,0.1008,0.029400000000000003,0.105,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 13:00:00,4.33824,0.00532,4.338243262,0.018240000000000003,0.00532,0.019,4.32,0.0,4.32,1.4330542814,0.41797416540000004,1.4927648763999999,0.01152,0.00336,0.012,1.4215342814,0.4146141654,1.4807648764,3.60704,0.013720000000000001,3.6070660931000003,0.047040000000000005,0.013720000000000001,0.049,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 13:30:00,4.32576,0.00168,4.3257603262,0.00576,0.00168,0.006,4.32,0.0,4.32,1.3584697022,0.3962203298,1.4150726064999999,0.0009600000000000001,0.00028000000000000003,0.001,1.3575097022,0.3959403298,1.4140726065,4.04496,0.007280000000000001,4.0449665512,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 14:00:00,4.09992,0.014560000000000002,4.0999458533,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.05,0.0,4.05,1.237809074,0.36102764660000003,1.2893844521,0.03744,0.010920000000000001,0.039,1.200369074,0.3501076466,1.2503844521,3.76216,0.02688,3.7622560253,0.09216,0.02688,0.096,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 14:30:00,3.67688,0.04284,3.6771295599,0.14688,0.04284,0.153,3.5300000000000002,0.0,3.5300000000000002,1.2379092912,0.3610568766,1.289488845,0.11328,0.03304,0.11800000000000001,1.1246292912,0.3280168766,1.171488845,3.19384,0.036120000000000006,3.1940442389,0.12384,0.036120000000000006,0.129,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 15:00:00,3.86688,0.007840000000000001,3.8668879477,0.02688,0.007840000000000001,0.028,3.84,0.0,3.84,1.2421687621,0.3622992223,1.2939257938,0.019200000000000002,0.0056,0.02,1.2229687621,0.3566992223,1.2739257938,3.47144,0.017920000000000002,3.4714862523,0.06144000000000001,0.017920000000000002,0.064,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 15:30:00,3.9953600000000002,0.0044800000000000005,3.9953625117,0.015360000000000002,0.0044800000000000005,0.016,3.98,0.0,3.98,1.2682236792000001,0.3698985731,1.3210663325,0.009600000000000001,0.0028,0.01,1.2586236792,0.3670985731,1.3110663325,3.2388,0.008400000000000001,3.2388108929,0.028800000000000003,0.008400000000000001,0.03,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 16:00:00,3.88952,0.01736,3.889558741,0.05952,0.01736,0.062,3.83,0.0,3.83,1.2290287444,0.3584667171,1.2802382754,0.04608,0.01344,0.048,1.1829487444,0.3450267171,1.2322382754,3.6121600000000003,0.02688,3.6122600128,0.09216,0.02688,0.096,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 16:30:00,4.08648,0.01064,4.0864938517,0.036480000000000005,0.01064,0.038,4.05,0.0,4.05,1.3638934166,0.3978022465,1.420722309,0.02688,0.007840000000000001,0.028,1.3370134166,0.3899622465,1.392722309,3.4572,0.0196,3.457255559,0.06720000000000001,0.0196,0.07,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 17:00:00,4.21168,0.00924,4.2116901358,0.03168,0.00924,0.033,4.18,0.0,4.18,1.2869216866,0.37535215860000004,1.3405434236,0.02304,0.00672,0.024,1.2638816866,0.36863215860000004,1.3165434236,3.47376,0.015680000000000003,3.4737953883,0.05376,0.015680000000000003,0.056,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 17:30:00,4.20688,0.007840000000000001,4.2068873054,0.02688,0.007840000000000001,0.028,4.18,0.0,4.18,1.3595168394,0.3965257448,1.4161633743,0.019200000000000002,0.0056,0.02,1.3403168394,0.39092574480000003,1.3961633743,3.49744,0.010920000000000001,3.4974570476,0.03744,0.010920000000000001,0.039,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 18:00:00,4.35768,0.0022400000000000002,4.3576805757,0.007680000000000001,0.0022400000000000002,0.008,4.35,0.0,4.35,1.3626923043999999,0.3974519221,1.4194711504,0.00288,0.00084,0.003,1.3598123044000001,0.3966119221,1.4164711504,3.41728,0.00504,3.4172837166,0.01728,0.00504,0.018000000000000002,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 18:30:00,4.25096,0.00028000000000000003,4.2509600092,0.0009600000000000001,0.00028000000000000003,0.001,4.25,0.0,4.25,1.3598123044000001,0.3966119221,1.4164711504,0.0,0.0,0.0,1.3598123044000001,0.3966119221,1.4164711504,3.36288,0.00084,3.3628801049,0.00288,0.00084,0.003,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 19:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.3598123044000001,0.3966119221,1.4164711504,0.0,0.0,0.0,1.3598123044000001,0.3966119221,1.4164711504,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 19:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,3.32096,0.00028000000000000003,3.3209600118,0.0009600000000000001,0.00028000000000000003,0.001,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 20:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 20:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,1.3380119093,0.3902534735,1.3937624055,0.0,0.0,0.0,1.3380119093,0.3902534735,1.3937624055,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 21:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 21:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,1.2786093285,0.37292772080000003,1.3318847172,0.0,0.0,0.0,1.2786093285,0.37292772080000003,1.3318847172,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 22:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.1435702229,0.333541315,1.1912189821,0.0,0.0,0.0,1.1435702229,0.333541315,1.1912189821,3.0132,0.0126,3.013226344,0.0432,0.0126,0.045,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 22:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.1415968489,0.33296574760000003,1.1891633842,0.0,0.0,0.0,1.1415968489,0.33296574760000003,1.1891633842,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 23:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,1.051946675,0.3068177802,1.0957777865,0.0,0.0,0.0,1.051946675,0.3068177802,1.0957777865,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 23:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.9180937886,0.267777355,0.9563476965000001,0.0,0.0,0.0,0.9180937886,0.267777355,0.9563476965000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 00:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.9196780747000001,0.2682394385,0.9579979945,0.0,0.0,0.0,0.9196780747000001,0.2682394385,0.9579979945,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 00:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 01:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9157173595,0.2670842298,0.9538722495,0.0,0.0,0.0,0.9157173595,0.2670842298,0.9538722495,2.47768,0.07224000000000001,2.4787329021,0.24768,0.07224000000000001,0.258,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 02:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 02:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9204702178,0.26847048020000003,0.9588231435000001,0.0,0.0,0.0,0.9204702178,0.26847048020000003,0.9588231435000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 03:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9212623608,0.2687015219,0.9596482925,0.0,0.0,0.0,0.9212623608,0.2687015219,0.9596482925,2.49152,0.00336,2.4915222656,0.01152,0.00336,0.012,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 05:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9180937886,0.267777355,0.9563476965000001,0.0,0.0,0.0,0.9180937886,0.267777355,0.9563476965000001,2.45192,0.07056000000000001,2.4529350583,0.24192000000000002,0.07056000000000001,0.252,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 05:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.9180937886,0.267777355,0.9563476965000001,0.0,0.0,0.0,0.9180937886,0.267777355,0.9563476965000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 06:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.9117566443,0.2659290212,0.9497465044000001,0.0,0.0,0.0,0.9117566443,0.2659290212,0.9497465044000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 06:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.9180937886,0.267777355,0.9563476965000001,0.0,0.0,0.0,0.9180937886,0.267777355,0.9563476965000001,2.72512,0.013160000000000002,2.7251517756,0.04512,0.013160000000000002,0.047,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 07:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9188859317,0.2680083967,0.9571728455,0.0,0.0,0.0,0.9188859317,0.2680083967,0.9571728455,2.832,0.021,2.8320778591,0.07200000000000001,0.021,0.075,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 07:30:00,3.53192,0.0005600000000000001,3.5319200444,0.0019200000000000003,0.0005600000000000001,0.002,3.5300000000000002,0.0,3.5300000000000002,0.9173016456,0.2675463133,0.9555225475,0.0,0.0,0.0,0.9173016456,0.2675463133,0.9555225475,2.98968,0.9832400000000001,3.1472126398,0.31968,0.09324,0.333,2.67,0.89,2.8144271175,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 08:00:00,3.7048,0.0014,3.7048002645,0.0048000000000000004,0.0014,0.005,3.7,0.0,3.7,1.0440658161,0.3045191964,1.0875685585000001,0.0,0.0,0.0,1.0440658161,0.3045191964,1.0875685585000001,3.2788,0.008400000000000001,3.27881076,0.028800000000000003,0.008400000000000001,0.03,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 08:30:00,3.86344,0.003920000000000001,3.8634419887,0.01344,0.003920000000000001,0.014,3.85,0.0,3.85,1.1255601936,0.3282883898,1.172458535,0.00288,0.00084,0.003,1.1226801936,0.3274483898,1.169458535,3.12776,0.022680000000000002,3.1278422275,0.07776000000000001,0.022680000000000002,0.081,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 09:00:00,4.06056,0.0030800000000000003,4.0605611681,0.010560000000000002,0.0030800000000000003,0.011,4.05,0.0,4.05,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,3.24208,1.00144,3.3932233643,0.38208000000000003,0.11144000000000001,0.398,2.86,0.89,2.9952796197,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 09:30:00,4.21344,0.003920000000000001,4.2134418235,0.01344,0.003920000000000001,0.014,4.2,0.0,4.2,1.2737218696000001,0.371502212,1.3267936141,0.0009600000000000001,0.00028000000000000003,0.001,1.2727618696,0.371222212,1.3257936141,3.40464,0.030520000000000002,3.4047767915,0.10464000000000001,0.030520000000000002,0.109,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 10:00:00,4.3396,0.0028,4.3396009033,0.009600000000000001,0.0028,0.01,4.33,0.0,4.33,1.3082431936,0.3815709315,1.3627533267,0.0,0.0,0.0,1.3082431936,0.3815709315,1.3627533267,3.55376,0.015680000000000003,3.5537945917,0.05376,0.015680000000000003,0.056,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 10:30:00,4.47864,0.00252,4.478640709,0.00864,0.00252,0.009000000000000001,4.47,0.0,4.47,1.34409465,0.3920276063,1.4000985938000001,0.0,0.0,0.0,1.34409465,0.3920276063,1.4000985938000001,3.61336,0.01848,3.6134072563,0.06336,0.01848,0.066,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 11:00:00,4.38768,0.0022400000000000002,4.3876805718,0.007680000000000001,0.0022400000000000002,0.008,4.38,0.0,4.38,1.34409465,0.3920276063,1.4000985938000001,0.0,0.0,0.0,1.34409465,0.3920276063,1.4000985938000001,3.43832,0.09576000000000001,3.4396532383,0.32832,0.09576000000000001,0.342,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 11:30:00,4.25536,0.0044800000000000005,4.2553623582,0.015360000000000002,0.0044800000000000005,0.016,4.24,0.0,4.24,1.34793465,0.3931476063,1.4040985938000001,0.0038400000000000005,0.0011200000000000001,0.004,1.34409465,0.3920276063,1.4000985938000001,3.59008,0.020440000000000003,3.5901381868,0.07008,0.020440000000000003,0.073,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 12:00:00,4.38768,0.0022400000000000002,4.3876805718,0.007680000000000001,0.0022400000000000002,0.008,4.38,0.0,4.38,1.3534367501,0.3947523854,1.409829948,0.0,0.0,0.0,1.3534367501,0.3947523854,1.409829948,3.6776,0.016800000000000002,3.6776383727,0.057600000000000005,0.016800000000000002,0.06,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 12:30:00,4.46576,0.00168,4.465760316,0.00576,0.00168,0.006,4.46,0.0,4.46,1.3579000375999999,0.3960541776,1.4144792059,0.0009600000000000001,0.00028000000000000003,0.001,1.3569400376,0.3957741776,1.4134792059,3.82032,1.02176,3.9545971223,0.04032,0.011760000000000001,0.042,3.7800000000000002,1.01,3.912607826,0.0,0.0,0.0,0.0,0.0,0.0
