Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-06 13:00:00,4.4448,0.0014,4.4448002205,0.0048000000000000004,0.0014,0.005,4.44,0.0,4.44,1.3809266412,0.4027702703,1.4384652512,0.0,0.0,0.0,1.3809266412,0.4027702703,1.4384652512,3.43664,0.01652,3.4366797058,0.05664,0.01652,0.059000000000000004,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 13:30:00,4.14688,0.007840000000000001,4.1468874111,0.02688,0.007840000000000001,0.028,4.12,0.0,4.12,1.2541968953,0.36580742780000003,1.3064550992,0.01152,0.00336,0.012,1.2426768953,0.3624474278,1.2944550992,3.38584,0.02212,3.3859122552,0.07584,0.02212,0.079,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 14:00:00,4.33192,0.0005600000000000001,4.3319200362,0.0019200000000000003,0.0005600000000000001,0.002,4.33,0.0,4.33,1.340458341,0.3909670161,1.3963107719,0.0,0.0,0.0,1.340458341,0.3909670161,1.3963107719,4.08152,0.00336,4.081521383,0.01152,0.00336,0.012,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 14:30:00,4.3148,0.0014,4.3148002271,0.0048000000000000004,0.0014,0.005,4.31,0.0,4.31,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,3.91744,0.010920000000000001,3.9174552199,0.03744,0.010920000000000001,0.039,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 15:00:00,4.37864,0.00252,4.3786407252,0.00864,0.00252,0.009000000000000001,4.37,0.0,4.37,1.2370730319,0.3608129677,1.2886177416,0.0,0.0,0.0,1.2370730319,0.3608129677,1.2886177416,3.72744,0.010920000000000001,3.7274559957,0.03744,0.010920000000000001,0.039,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 15:30:00,4.47208,0.00644,4.4720846369,0.022080000000000002,0.00644,0.023,4.45,0.0,4.45,1.1742253641,0.3424823979,1.223151421,0.007680000000000001,0.0022400000000000002,0.008,1.1665453641,0.3402423979,1.215151421,3.25256,0.02408,3.2526491357,0.08256000000000001,0.02408,0.08600000000000001,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 16:00:00,4.71112,0.8961600000000001,4.7955973976,0.021120000000000003,0.0061600000000000005,0.022,4.69,0.89,4.7736987756,1.2159789837,0.3546605369,1.2666447747,0.00576,0.00168,0.006,1.2102189837,0.35298053690000003,1.2606447747,3.64952,0.01736,3.6495612887,0.05952,0.01736,0.062,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 16:30:00,5.1596,0.8928,5.236273866,0.009600000000000001,0.0028,0.01,5.15,0.89,5.2263371495,1.3626935501,0.3974522855,1.4194724481,0.0,0.0,0.0,1.3626935501,0.3974522855,1.4194724481,3.7976,0.016800000000000002,3.7976371601,0.057600000000000005,0.016800000000000002,0.06,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 17:00:00,5.44248,0.8936400000000001,5.5153586465,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.43,0.89,5.502453998,1.4747271694,0.43012875780000004,1.5361741348,0.0009600000000000001,0.00028000000000000003,0.001,1.4737671694,0.42984875780000004,1.5351741348,3.75184,0.015120000000000001,3.7518704668,0.051840000000000004,0.015120000000000001,0.054,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 17:30:00,5.73768,1.1222400000000001,5.8464001232000005,0.007680000000000001,0.0022400000000000002,0.008,5.73,1.12,5.838433009,1.4775852191,0.4309623556,1.5391512699,0.0,0.0,0.0,1.4775852191,0.4309623556,1.5391512699,3.81168,0.00924,3.8116911995000002,0.03168,0.00924,0.033,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 18:00:00,5.98096,1.12028,6.0849741002,0.0009600000000000001,0.00028000000000000003,0.001,5.98,1.12,6.0839789612,1.5347137973,0.44762485750000003,1.5986602054999999,0.0,0.0,0.0,1.5347137973,0.44762485750000003,1.5986602054999999,3.91576,0.00168,3.9157603604,0.00576,0.00168,0.006,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 18:30:00,6.25192,1.15056,6.3569089973,0.0019200000000000003,0.0005600000000000001,0.002,6.25,1.15,6.3549193543,1.4751931598999999,0.4302646717,1.5366595416000002,0.0,0.0,0.0,1.4751931598999999,0.4302646717,1.5366595416000002,3.85288,0.00084,3.8528800916,0.00288,0.00084,0.003,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 19:00:00,6.35,1.13,6.4497596854,0.0,0.0,0.0,6.35,1.13,6.4497596854,1.5044751832,0.4388052618,1.5671616491,0.0,0.0,0.0,1.5044751832,0.4388052618,1.5671616491,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 19:30:00,5.4,1.01,5.4936417794,0.0,0.0,0.0,5.4,1.01,5.4936417794,1.4286708849,0.4166956748,1.4881988385,0.0,0.0,0.0,1.4286708849,0.4166956748,1.4881988385,3.66096,0.00028000000000000003,3.6609600107,0.0009600000000000001,0.00028000000000000003,0.001,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 20:00:00,4.93,1.11,5.0534146871,0.0,0.0,0.0,4.93,1.11,5.0534146871,1.3690528093,0.3993070694,1.4260966764,0.0,0.0,0.0,1.3690528093,0.3993070694,1.4260966764,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 20:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,3.59,0.89,3.6986754386,0.0,0.0,0.0,3.59,0.89,3.6986754386,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 21:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.4557374351,0.4245900852,1.5163931615,0.0,0.0,0.0,1.4557374351,0.4245900852,1.5163931615,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 21:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.3923839494,0.4061119852,1.4503999473,0.0,0.0,0.0,1.3923839494,0.4061119852,1.4503999473,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 22:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.3110394719,0.3823865126,1.3656661165,0.0,0.0,0.0,1.3110394719,0.3823865126,1.3656661165,3.8,1.0,3.9293765409,0.0,0.0,0.0,3.8,1.0,3.9293765409,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 22:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.1986316469,0.349600897,1.2485746322,0.0,0.0,0.0,1.1986316469,0.349600897,1.2485746322,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 23:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1031000936,0.3217375273,1.1490625975,0.0,0.0,0.0,1.1031000936,0.3217375273,1.1490625975,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 23:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.9755690541,0.2845409741,1.0162177647,0.0,0.0,0.0,0.9755690541,0.2845409741,1.0162177647,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 00:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.9074944691,0.2646858868,0.9453067386,0.0,0.0,0.0,0.9074944691,0.2646858868,0.9453067386,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 00:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.9074944691,0.2646858868,0.9453067386,0.0,0.0,0.0,0.9074944691,0.2646858868,0.9453067386,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 01:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9059284734,0.2642291381,0.9436754932,0.0,0.0,0.0,0.9059284734,0.2642291381,0.9436754932,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 01:30:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.9082774669,0.2649142612,0.9461223613,0.0,0.0,0.0,0.9082774669,0.2649142612,0.9461223613,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 02:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 02:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 03:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.9051454756,0.26400076370000003,0.9428598704000001,0.0,0.0,0.0,0.9051454756,0.26400076370000003,0.9428598704000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 03:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.9051454756,0.26400076370000003,0.9428598704000001,0.0,0.0,0.0,0.9051454756,0.26400076370000003,0.9428598704000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 04:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 04:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 05:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 05:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 06:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.9454137447000001,0.2757456755,0.9848059841000001,0.0,0.0,0.0,0.9454137447000001,0.2757456755,0.9848059841000001,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 06:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.099885629,0.3207999751,1.1457141969,0.0,0.0,0.0,1.099885629,0.3207999751,1.1457141969,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 07:00:00,5.19,0.98,5.2817137370000005,0.0,0.0,0.0,5.19,0.98,5.2817137370000005,1.2433303634,0.3626380227,1.2951357952,0.0,0.0,0.0,1.2433303634,0.3626380227,1.2951357952,4.15672,0.0019600000000000004,4.1567204621,0.00672,0.0019600000000000004,0.007,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 07:30:00,6.51,1.27,6.6327219149,0.0,0.0,0.0,6.51,1.27,6.6327219149,1.5506100331,0.4522612596,1.6152187844,0.0,0.0,0.0,1.5506100331,0.4522612596,1.6152187844,4.6548,0.0014,4.6548002105,0.0048000000000000004,0.0014,0.005,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 08:00:00,7.32,1.56,7.4843837422,0.0,0.0,0.0,7.32,1.56,7.4843837422,1.5836682041999999,0.4619032262,1.6496543794,0.0,0.0,0.0,1.5836682041999999,0.4619032262,1.6496543794,5.0744,0.8942,5.1525846912,0.014400000000000001,0.004200000000000001,0.015,5.06,0.89,5.1376745712,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 08:30:00,7.21,1.51,7.3664238271,0.0,0.0,0.0,7.21,1.51,7.3664238271,1.5877780698000001,0.463101937,1.6539354894,0.0,0.0,0.0,1.5877780698000001,0.463101937,1.6539354894,5.15648,0.9006400000000001,5.2345428072,0.036480000000000005,0.01064,0.038,5.12,0.89,5.1967778479,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 09:00:00,7.27,1.76,7.4800066845,0.0,0.0,0.0,7.27,1.76,7.4800066845,1.4341241014000001,0.4182861962,1.4938792723,0.0,0.0,0.0,1.4341241014000001,0.4182861962,1.4938792723,5.03312,0.9521600000000001,5.122392566,0.21312,0.06216000000000001,0.222,4.82,0.89,4.9014793685,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 09:30:00,8.11,2.11,8.3799880668,0.0,0.0,0.0,8.11,2.11,8.3799880668,1.5662922705,0.4568352456,1.6315544484,0.0,0.0,0.0,1.5662922705,0.4568352456,1.6315544484,5.34936,0.9014800000000001,5.4247874244,0.039360000000000006,0.01148,0.041,5.31,0.89,5.3840690932,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 10:00:00,8.03,2.14,8.3102647371,0.0,0.0,0.0,8.03,2.14,8.3102647371,1.4168399525,0.4132449862,1.4758749506,0.0,0.0,0.0,1.4168399525,0.4132449862,1.4758749506,5.49336,0.9084800000000001,5.5679744971,0.06336,0.01848,0.066,5.43,0.89,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 10:30:00,8.05,1.99,8.2923217497,0.0,0.0,0.0,8.05,1.99,8.2923217497,1.4281890145,0.41655512920000004,1.4876968901,0.0,0.0,0.0,1.4281890145,0.41655512920000004,1.4876968901,5.47128,0.9020400000000001,5.5451403048,0.041280000000000004,0.01204,0.043000000000000003,5.43,0.89,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 11:00:00,8.34,2.27,8.6434078927,0.0,0.0,0.0,8.34,2.27,8.6434078927,1.3862370258,0.4043191325,1.4439969019,0.0,0.0,0.0,1.3862370258,0.4043191325,1.4439969019,5.42184,0.90512,5.4968710372,0.051840000000000004,0.015120000000000001,0.054,5.37,0.89,5.443252704,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 11:30:00,6.88,1.51,7.0437561003,0.0,0.0,0.0,6.88,1.51,7.0437561003,1.3862370258,0.4043191325,1.4439969019,0.0,0.0,0.0,1.3862370258,0.4043191325,1.4439969019,5.3232,0.9026000000000001,5.3991800303,0.0432,0.0126,0.045,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 12:00:00,7.31,1.56,7.4746036684,0.0,0.0,0.0,7.31,1.56,7.4746036684,1.5274260480000001,0.445499264,1.5910688,0.0,0.0,0.0,1.5274260480000001,0.445499264,1.5910688,5.27856,0.9070800000000001,5.3559303394,0.05856000000000001,0.01708,0.061,5.22,0.89,5.2953281296,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 12:30:00,7.48,1.53,7.6348739348,0.0,0.0,0.0,7.48,1.53,7.6348739348,1.4973365843,0.4367231704,1.5597256086,0.0,0.0,0.0,1.4973365843,0.4367231704,1.5597256086,5.25048,0.9076400000000001,5.3283534605,0.060480000000000006,0.017640000000000003,0.063,5.19,0.89,5.2657573055,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 13:00:00,7.51096,1.61028,7.6816353596999996,0.0009600000000000001,0.00028000000000000003,0.001,7.51,1.6099999999999999,7.6806379943,1.4039820942,0.4094947775,1.4624813481,0.0,0.0,0.0,1.4039820942,0.4094947775,1.4624813481,5.2620000000000005,0.911,5.3402776145,0.07200000000000001,0.021,0.075,5.19,0.89,5.2657573055,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 13:30:00,7.77,1.87,7.9918583571,0.0,0.0,0.0,7.77,1.87,7.9918583571,1.3840494872,0.4036811004,1.4417182158,0.0,0.0,0.0,1.3840494872,0.4036811004,1.4417182158,5.4572,0.9096000000000001,5.5324862404,0.06720000000000001,0.0196,0.07,5.39,0.89,5.4629845323,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 14:00:00,7.44384,2.04112,7.7186089939,0.0038400000000000005,0.0011200000000000001,0.004,7.44,2.04,7.714609517,1.318765527,0.3846399454,1.3737140906,0.0,0.0,0.0,1.318765527,0.3846399454,1.3737140906,5.27456,0.9000800000000001,5.3508062196,0.03456,0.01008,0.036000000000000004,5.24,0.89,5.3150446847,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 14:30:00,7.1248,2.1614,7.4454298063,0.0048000000000000004,0.0014,0.005,7.12,2.16,7.4404300951,1.2529955395,0.36545703230000004,1.3052036869,0.0,0.0,0.0,1.2529955395,0.36545703230000004,1.3052036869,4.9424,0.9082,5.0251512415,0.062400000000000004,0.0182,0.065,4.88,0.89,4.960493927,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 15:00:00,7.5248,2.2514,7.8543883912,0.0048000000000000004,0.0014,0.005,7.52,2.25,7.8493885112,1.3467771122,0.39280999110000003,1.4028928252,0.0009600000000000001,0.00028000000000000003,0.001,1.3458171122,0.39252999110000003,1.4018928252,5.09416,0.93288,5.1788735455,0.044160000000000005,0.01288,0.046,5.05,0.92,5.1331179608,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 15:30:00,7.86192,2.25056,8.1777017798,0.0019200000000000003,0.0005600000000000001,0.002,7.86,2.25,8.1757018047,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.95592,0.92756,5.041974871,0.025920000000000002,0.007560000000000001,0.027,4.93,0.92,5.0151071773,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 16:00:00,7.89,2.22,8.1963711483,0.0,0.0,0.0,7.89,2.22,8.1963711483,1.4053377495000001,0.4098901769,1.4638934891,0.0,0.0,0.0,1.4053377495000001,0.4098901769,1.4638934891,5.224,0.907,5.3021528646,0.024,0.007,0.025,5.2,0.9,5.2773099208,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 16:30:00,7.07,1.71,7.2738572986,0.0,0.0,0.0,7.07,1.71,7.2738572986,1.5738286037,0.4590333427,1.6394047955,0.0,0.0,0.0,1.5738286037,0.4590333427,1.6394047955,5.27056,0.9030800000000001,5.3473690914,0.010560000000000002,0.0030800000000000003,0.011,5.26,0.9,5.3364407614000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 17:00:00,5.98,0.91,6.0488428645,0.0,0.0,0.0,5.98,0.91,6.0488428645,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,5.254,0.007,5.2540046631,0.024,0.007,0.025,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 17:30:00,5.93,0.91,5.9994166383,0.0,0.0,0.0,5.93,0.91,5.9994166383,1.5792838155000002,0.46062444620000004,1.6450873078,0.0,0.0,0.0,1.5792838155000002,0.46062444620000004,1.6450873078,5.21152,0.00336,5.2115210831,0.01152,0.00336,0.012,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 18:00:00,5.74,1.12,5.8482476008,0.0,0.0,0.0,5.74,1.12,5.8482476008,1.5496504492,0.451981381,1.6142192179000001,0.0,0.0,0.0,1.5496504492,0.451981381,1.6142192179000001,4.944,0.007,4.9440049555000005,0.024,0.007,0.025,4.92,0.0,4.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 18:30:00,5.98,1.32,6.1239529717,0.0,0.0,0.0,5.98,1.32,6.1239529717,1.4880097817,0.434002853,1.5500101892,0.0,0.0,0.0,1.4880097817,0.434002853,1.5500101892,4.7563200000000005,0.00476,4.7563223818,0.01632,0.00476,0.017,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 19:00:00,5.98,1.29,6.1175567018,0.0,0.0,0.0,5.98,1.29,6.1175567018,1.4691759323,0.42850964690000004,1.5303915960999999,0.0,0.0,0.0,1.4691759323,0.42850964690000004,1.5303915960999999,4.62152,0.00336,4.6215212214,0.01152,0.00336,0.012,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 19:30:00,6.13,1.26,6.2581546801,0.0,0.0,0.0,6.13,1.26,6.2581546801,1.3644594106,0.3979673281,1.421311886,0.0,0.0,0.0,1.3644594106,0.3979673281,1.421311886,4.65864,0.00252,4.6586406816,0.00864,0.00252,0.009000000000000001,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 20:00:00,6.24,1.32,6.3780874876,0.0,0.0,0.0,6.24,1.32,6.3780874876,1.3632841656,0.3976245483,1.4200876725,0.0,0.0,0.0,1.3632841656,0.3976245483,1.4200876725,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 20:30:00,6.37,1.34,6.5094162565,0.0,0.0,0.0,6.37,1.34,6.5094162565,1.3585831857000001,0.3962534292,1.4151908185,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 21:00:00,6.39,1.32,6.5249137925,0.0,0.0,0.0,6.39,1.32,6.5249137925,1.4612220779,0.4261897727,1.5221063311,0.0,0.0,0.0,1.4612220779,0.4261897727,1.5221063311,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 21:30:00,5.35,1.25,5.4940877314,0.0,0.0,0.0,5.35,1.25,5.4940877314,1.4090083116,0.4109607576,1.4677169913,0.0,0.0,0.0,1.4090083116,0.4109607576,1.4677169913,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 22:00:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.3204445909,0.3851296723,1.3754631155,0.0,0.0,0.0,1.3204445909,0.3851296723,1.3754631155,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 22:30:00,4.51,0.9500000000000001,4.6089695161,0.0,0.0,0.0,4.51,0.9500000000000001,4.6089695161,1.1551653746000001,0.3369232343,1.2032972652,0.0,0.0,0.0,1.1551653746000001,0.3369232343,1.2032972652,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 23:00:00,4.41,0.92,4.504941731,0.0,0.0,0.0,4.41,0.92,4.504941731,1.1081273087,0.3232037984,1.1542992799,0.0,0.0,0.0,1.1081273087,0.3232037984,1.1542992799,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 23:30:00,4.63,1.12,4.7635386007000005,0.0,0.0,0.0,4.63,1.12,4.7635386007000005,0.9675969092000001,0.2822157652,1.0079134471,0.0,0.0,0.0,0.9675969092000001,0.2822157652,1.0079134471,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 00:00:00,4.63,1.12,4.7635386007000005,0.0,0.0,0.0,4.63,1.12,4.7635386007000005,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 00:30:00,4.95,1.22,5.0981271071,0.0,0.0,0.0,4.95,1.22,5.0981271071,0.9018525283000001,0.2630403208,0.9394297170000001,0.0,0.0,0.0,0.9018525283000001,0.2630403208,0.9394297170000001,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 01:00:00,4.9,1.24,5.0544633741,0.0,0.0,0.0,4.9,1.24,5.0544633741,0.903415531,0.2634961965,0.9410578448,0.0,0.0,0.0,0.903415531,0.2634961965,0.9410578448,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 01:30:00,4.1,1.06,4.2348081421,0.0,0.0,0.0,4.1,1.06,4.2348081421,0.8987265230000001,0.2621285692,0.9361734615,0.0,0.0,0.0,0.8987265230000001,0.2621285692,0.9361734615,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 02:00:00,3.7,1.11,3.8629134083,0.0,0.0,0.0,3.7,1.11,3.8629134083,0.8956005177,0.2612168177,0.932917206,0.0,0.0,0.0,0.8956005177,0.2612168177,0.932917206,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 02:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.8979450217,0.2619006313,0.9353593976000001,0.0,0.0,0.0,0.8979450217,0.2619006313,0.9353593976000001,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 03:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.8987265230000001,0.2621285692,0.9361734615,0.0,0.0,0.0,0.8987265230000001,0.2621285692,0.9361734615,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 03:30:00,4.5600000000000005,1.13,4.6979250739000005,0.0,0.0,0.0,4.5600000000000005,1.13,4.6979250739000005,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 04:00:00,4.6,1.13,4.7367604964000005,0.0,0.0,0.0,4.6,1.13,4.7367604964000005,0.8956005177,0.2612168177,0.932917206,0.0,0.0,0.0,0.8956005177,0.2612168177,0.932917206,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 04:30:00,4.6,1.17,4.7464618401,0.0,0.0,0.0,4.6,1.17,4.7464618401,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 05:00:00,4.25,1.12,4.3950995438,0.0,0.0,0.0,4.25,1.12,4.3950995438,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 05:30:00,4.46,1.12,4.5984780091,0.0,0.0,0.0,4.46,1.12,4.5984780091,0.8940375151000001,0.2607609419,0.9312890782000001,0.0,0.0,0.0,0.8940375151000001,0.2607609419,0.9312890782000001,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 06:00:00,4.16,1.06,4.2929244112,0.0,0.0,0.0,4.16,1.06,4.2929244112,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 06:30:00,4.7,0.89,4.7835238057,0.0,0.0,0.0,4.7,0.89,4.7835238057,1.0430465389,0.30422190720000003,1.0865068113,0.0,0.0,0.0,1.0430465389,0.30422190720000003,1.0865068113,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 07:00:00,5.76,1.24,5.8919606244,0.0,0.0,0.0,5.76,1.24,5.8919606244,1.1712756087,0.3416220525,1.2200787591,0.0,0.0,0.0,1.1712756087,0.3416220525,1.2200787591,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 07:30:00,6.57,1.26,6.6897309363,0.0,0.0,0.0,6.57,1.26,6.6897309363,1.451023153,0.42321508630000004,1.5114824511,0.0,0.0,0.0,1.451023153,0.42321508630000004,1.5114824511,5.59,0.89,5.6604063458,0.0,0.0,0.0,5.59,0.89,5.6604063458,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 08:00:00,7.25,1.37,7.3783060387,0.0,0.0,0.0,7.25,1.37,7.3783060387,1.5792838155000002,0.46062444620000004,1.6450873078,0.0,0.0,0.0,1.5792838155000002,0.46062444620000004,1.6450873078,6.17,0.92,6.2382128851,0.0,0.0,0.0,6.17,0.92,6.2382128851,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 08:30:00,7.51,1.5899999999999999,7.6764705432,0.0,0.0,0.0,7.51,1.5899999999999999,7.6764705432,1.5738286037,0.4590333427,1.6394047955,0.0,0.0,0.0,1.5738286037,0.4590333427,1.6394047955,6.53,1.06,6.6154742838,0.0,0.0,0.0,6.53,1.06,6.6154742838,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 09:00:00,7.41,1.8,7.6254901482,0.0,0.0,0.0,7.41,1.8,7.6254901482,1.5959568968,0.4654874282,1.6624551009,0.0,0.0,0.0,1.5959568968,0.4654874282,1.6624551009,6.57,1.12,6.6647805665,0.0,0.0,0.0,6.57,1.12,6.6647805665,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 09:30:00,7.5,2.05,7.7751205778,0.0,0.0,0.0,7.5,2.05,7.7751205778,1.6463805262,0.4801943201,1.7149797148,0.0,0.0,0.0,1.6463805262,0.4801943201,1.7149797148,6.51,1.12,6.6056415283,0.0,0.0,0.0,6.51,1.12,6.6056415283,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 10:00:00,7.75,1.4,7.8754364958,0.0,0.0,0.0,7.75,1.4,7.8754364958,1.5768184282000002,0.4599053749,1.6425191961,0.0,0.0,0.0,1.5768184282000002,0.4599053749,1.6425191961,6.27,1.12,6.3692464232,0.0,0.0,0.0,6.27,1.12,6.3692464232,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 10:30:00,7.87,1.32,7.9799310774,0.0,0.0,0.0,7.87,1.32,7.9799310774,1.5768184282000002,0.4599053749,1.6425191961,0.0,0.0,0.0,1.5768184282000002,0.4599053749,1.6425191961,6.0,1.0,6.0827625303,0.0,0.0,0.0,6.0,1.0,6.0827625303,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 11:00:00,7.55,1.3900000000000001,7.6768873901,0.0,0.0,0.0,7.55,1.3900000000000001,7.6768873901,1.5795583386,0.4607045154,1.6453732694,0.0,0.0,0.0,1.5795583386,0.4607045154,1.6453732694,6.20384,1.11112,6.3025564972,0.0038400000000000005,0.0011200000000000001,0.004,6.2,1.11,6.2985792049,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 11:30:00,7.84,2.09,8.1137968917,0.0,0.0,0.0,7.84,2.09,8.1137968917,1.5809282938,0.4611040857,1.6468003061,0.0,0.0,0.0,1.5809282938,0.4611040857,1.6468003061,6.27096,1.08028,6.3633280758,0.0009600000000000001,0.00028000000000000003,0.001,6.27,1.08,6.3623344772,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 12:00:00,7.44,2.09,7.7279816252,0.0,0.0,0.0,7.44,2.09,7.7279816252,1.5119390197,0.4409822141,1.5749364788,0.0,0.0,0.0,1.5119390197,0.4409822141,1.5749364788,6.05224,1.13232,6.1572524392,0.04224000000000001,0.012320000000000001,0.044,6.01,1.12,6.1134687371,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 12:30:00,7.73,2.17,8.0288106218,0.0,0.0,0.0,7.73,2.17,8.0288106218,1.4594996157,0.4256873879,1.5203120997,0.0,0.0,0.0,1.4594996157,0.4256873879,1.5203120997,5.7118400000000005,1.1351200000000001,5.8235396109,0.051840000000000004,0.015120000000000001,0.054,5.66,1.12,5.7697486947000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 13:00:00,7.84632,2.17476,8.1421323129,0.01632,0.00476,0.017,7.83,2.17,8.1251338451,1.3561942885,0.3955566675,1.4127023839000001,0.00576,0.00168,0.006,1.3504342885,0.3938766675,1.4067023839,5.21504,1.10772,5.3313868552,0.09504000000000001,0.02772,0.099,5.12,1.08,5.2326666242,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 13:30:00,7.8696,2.1528,8.1587469626,0.009600000000000001,0.0028,0.01,7.86,2.15,8.1487483701,1.3580032965,0.3960842948,1.4145867672,0.00288,0.00084,0.003,1.3551232965,0.3952442948,1.4115867672,5.29064,0.94352,5.3741140293,0.08064,0.023520000000000003,0.084,5.21,0.92,5.2906048804,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 14:00:00,8.04192,2.23056,8.3455302528,0.0019200000000000003,0.0005600000000000001,0.002,8.04,2.23,8.3435304278,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,5.62936,1.02148,5.7212861666,0.039360000000000006,0.01148,0.041,5.59,1.01,5.6805105404,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 14:30:00,7.07192,1.97056,7.3413322497,0.0019200000000000003,0.0005600000000000001,0.002,7.07,1.97,7.3393323947,1.4070602117,0.4103925618,1.4656877205,0.0,0.0,0.0,1.4070602117,0.4103925618,1.4656877205,5.61784,1.08812,5.7222488062,0.027840000000000004,0.00812,0.029,5.59,1.08,5.693373341,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 15:00:00,6.79,1.6600000000000001,6.9899713876,0.0,0.0,0.0,6.79,1.6600000000000001,6.9899713876,1.362785335,0.397479056,1.4195680573,0.0,0.0,0.0,1.362785335,0.397479056,1.4195680573,5.71632,1.08476,5.818334693,0.01632,0.00476,0.017,5.7,1.08,5.8014136208,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 15:30:00,7.08096,1.48028,7.2340323056999996,0.0009600000000000001,0.00028000000000000003,0.001,7.08,1.48,7.2330353241,1.3885108621,0.4049823348,1.4463654813,0.0,0.0,0.0,1.3885108621,0.4049823348,1.4463654813,5.2836,1.1098,5.3988966465,0.033600000000000005,0.0098,0.035,5.25,1.1,5.3640003729,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 16:00:00,6.87384,1.43112,7.0212378396,0.0038400000000000005,0.0011200000000000001,0.004,6.87,1.43,7.0172501737,1.3870748123,0.4045634869,1.4448695961,0.0009600000000000001,0.00028000000000000003,0.001,1.3861148123,0.4042834869,1.4438695961,5.70416,1.13288,5.8155703418,0.044160000000000005,0.01288,0.046,5.66,1.12,5.7697486947000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 16:30:00,6.81192,1.5005600000000001,6.9752372289,0.0019200000000000003,0.0005600000000000001,0.002,6.8100000000000005,1.5,6.9732417139,1.5106989267,0.44062052030000004,1.5736447153,0.0,0.0,0.0,1.5106989267,0.44062052030000004,1.5736447153,5.79512,1.11316,5.9010627009,0.04512,0.013160000000000002,0.047,5.75,1.1,5.8542719445,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 17:00:00,6.64096,1.65028,6.8429360511,0.0009600000000000001,0.00028000000000000003,0.001,6.64,1.65,6.8419368603,1.4533596757,0.42389657210000004,1.5139163289000002,0.0,0.0,0.0,1.4533596757,0.42389657210000004,1.5139163289000002,5.65048,0.9776400000000001,5.7344314627,0.060480000000000006,0.017640000000000003,0.063,5.59,0.96,5.6718339186,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 17:30:00,6.44,1.49,6.6101210276,0.0,0.0,0.0,6.44,1.49,6.6101210276,1.5655629801000002,0.4566225359,1.6307947709000001,0.0,0.0,0.0,1.5655629801000002,0.4566225359,1.6307947709000001,5.49224,0.9023200000000001,5.5658675514,0.04224000000000001,0.012320000000000001,0.044,5.45,0.89,5.5221915939,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 18:00:00,6.21,1.33,6.3508267178,0.0,0.0,0.0,6.21,1.33,6.3508267178,1.5614895292000002,0.45543444600000005,1.6265515929,0.0,0.0,0.0,1.5614895292000002,0.45543444600000005,1.6265515929,5.46536,0.89448,5.5380731667,0.015360000000000002,0.0044800000000000005,0.016,5.45,0.89,5.5221915939,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 18:30:00,6.39,1.35,6.5310489203,0.0,0.0,0.0,6.39,1.35,6.5310489203,1.5281603267000001,0.4457134286,1.5918336737,0.0,0.0,0.0,1.5281603267000001,0.4457134286,1.5918336737,5.2648,0.8914000000000001,5.3397296748,0.0048000000000000004,0.0014,0.005,5.26,0.89,5.33476335,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 19:00:00,6.71,1.45,6.8648816450000005,0.0,0.0,0.0,6.71,1.45,6.8648816450000005,1.5523384812,0.4527653904,1.6170192513,0.0,0.0,0.0,1.5523384812,0.4527653904,1.6170192513,4.99096,0.00028000000000000003,4.9909600079,0.0009600000000000001,0.00028000000000000003,0.001,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 19:30:00,6.37,1.3900000000000001,6.5198926372,0.0,0.0,0.0,6.37,1.3900000000000001,6.5198926372,1.5523384812,0.4527653904,1.6170192513,0.0,0.0,0.0,1.5523384812,0.4527653904,1.6170192513,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 20:00:00,6.79,1.51,6.9558752145,0.0,0.0,0.0,6.79,1.51,6.9558752145,1.5659291218,0.45672932720000003,1.6311761685000001,0.0,0.0,0.0,1.5659291218,0.45672932720000003,1.6311761685000001,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 20:30:00,6.2,1.32,6.3389589051,0.0,0.0,0.0,6.2,1.32,6.3389589051,1.4237444336,0.4152587931,1.4830671183000002,0.0,0.0,0.0,1.4237444336,0.4152587931,1.4830671183000002,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 21:00:00,5.35,1.11,5.46393631,0.0,0.0,0.0,5.35,1.11,5.46393631,1.4641098084,0.4270320274,1.5251143837,0.0,0.0,0.0,1.4641098084,0.4270320274,1.5251143837,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 21:30:00,5.12,1.11,5.2389407326,0.0,0.0,0.0,5.12,1.11,5.2389407326,1.4988508678,0.43716483640000003,1.5613029873,0.0,0.0,0.0,1.4988508678,0.43716483640000003,1.5613029873,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 22:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.3538822059,0.39488231,1.4102939644,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 22:30:00,4.66,1.33,4.8460808908,0.0,0.0,0.0,4.66,1.33,4.8460808908,1.2441918439,0.3628892878,1.2960331707,0.0,0.0,0.0,1.2441918439,0.3628892878,1.2960331707,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 23:00:00,4.66,1.23,4.8195954187000005,0.0,0.0,0.0,4.66,1.23,4.8195954187000005,1.0808798494,0.3152566227,1.1259165098,0.0,0.0,0.0,1.0808798494,0.3152566227,1.1259165098,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 23:30:00,4.71,1.16,4.8507422112,0.0,0.0,0.0,4.71,1.16,4.8507422112,0.9738753578,0.2840469794,1.0144534977,0.0,0.0,0.0,0.9738753578,0.2840469794,1.0144534977,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 00:00:00,5.16,1.25,5.3092466509000005,0.0,0.0,0.0,5.16,1.25,5.3092466509000005,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 00:30:00,4.78,1.19,4.9259009328,0.0,0.0,0.0,4.78,1.19,4.9259009328,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 01:00:00,4.47,1.15,4.6155606377,0.0,0.0,0.0,4.47,1.15,4.6155606377,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 01:30:00,4.41,1.11,4.5475487903000005,0.0,0.0,0.0,4.41,1.11,4.5475487903000005,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 02:00:00,3.89,0.89,3.9905137514,0.0,0.0,0.0,3.89,0.89,3.9905137514,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 02:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 03:00:00,4.12,1.25,4.3054500345,0.0,0.0,0.0,4.12,1.25,4.3054500345,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 03:30:00,4.48,1.05,4.6014019603000005,0.0,0.0,0.0,4.48,1.05,4.6014019603000005,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 04:00:00,4.45,1.05,4.5721985959,0.0,0.0,0.0,4.45,1.05,4.5721985959,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 04:30:00,3.94,0.9,4.0414848756,0.0,0.0,0.0,3.94,0.9,4.0414848756,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 05:00:00,4.42,1.06,4.5453272709,0.0,0.0,0.0,4.42,1.06,4.5453272709,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 05:30:00,4.75,1.12,4.8802561408,0.0,0.0,0.0,4.75,1.12,4.8802561408,0.8915455235,0.260034111,0.9286932537,0.0,0.0,0.0,0.8915455235,0.260034111,0.9286932537,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 06:00:00,4.31,1.04,4.433700486,0.0,0.0,0.0,4.31,1.04,4.433700486,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 06:30:00,5.49,1.24,5.6282945907,0.0,0.0,0.0,5.49,1.24,5.6282945907,1.0594763571,0.3090139375,1.1036212054,0.0,0.0,0.0,1.0594763571,0.3090139375,1.1036212054,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 07:00:00,6.04,1.12,6.1429634542,0.0,0.0,0.0,6.04,1.12,6.1429634542,1.2232630722,0.3567850627,1.2742323668,0.0,0.0,0.0,1.2232630722,0.3567850627,1.2742323668,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 07:30:00,6.3,1.08,6.3919011256000005,0.0,0.0,0.0,6.3,1.08,6.3919011256000005,1.4492962014000002,0.4227113921,1.5096835431,0.0,0.0,0.0,1.4492962014000002,0.4227113921,1.5096835431,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 08:00:00,6.45,1.05,6.5349062732,0.0,0.0,0.0,6.45,1.05,6.5349062732,1.6018435971,0.4672043825,1.6685870803,0.0,0.0,0.0,1.6018435971,0.4672043825,1.6685870803,5.11,0.89,5.1869258718,0.0,0.0,0.0,5.11,0.89,5.1869258718,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 08:30:00,6.88,1.33,7.0073746867,0.0,0.0,0.0,6.88,1.33,7.0073746867,1.5789131843000002,0.4605163454,1.6447012337,0.0,0.0,0.0,1.5789131843000002,0.4605163454,1.6447012337,5.4,0.89,5.4728511765,0.0,0.0,0.0,5.4,0.89,5.4728511765,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 09:00:00,7.2,1.35,7.3254692682,0.0,0.0,0.0,7.2,1.35,7.3254692682,1.5887236864,0.46337774190000003,1.6549205066,0.0,0.0,0.0,1.5887236864,0.46337774190000003,1.6549205066,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 09:30:00,7.0,1.49,7.1568219204,0.0,0.0,0.0,7.0,1.49,7.1568219204,1.5765562096,0.45982889450000003,1.6422460517,0.0,0.0,0.0,1.5765562096,0.45982889450000003,1.6422460517,5.4019200000000005,0.89056,5.4748366916,0.0019200000000000003,0.0005600000000000001,0.002,5.4,0.89,5.4728511765,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 10:00:00,7.39,1.49,7.5387134181,0.0,0.0,0.0,7.39,1.49,7.5387134181,1.5995932059,0.46654801840000004,1.6662429228,0.0,0.0,0.0,1.5995932059,0.46654801840000004,1.6662429228,5.69,1.0,5.7772052067,0.0,0.0,0.0,5.69,1.0,5.7772052067,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 10:30:00,7.73,1.52,7.8780264026,0.0,0.0,0.0,7.73,1.52,7.8780264026,1.5755555553,0.45953703700000004,1.6412037035,0.0,0.0,0.0,1.5755555553,0.45953703700000004,1.6412037035,6.02,0.91,6.0883905919,0.0,0.0,0.0,6.02,0.91,6.0883905919,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 11:00:00,8.32,2.24,8.6162636914,0.0,0.0,0.0,8.32,2.24,8.6162636914,1.5823820524999999,0.4615280987,1.6483146381,0.0,0.0,0.0,1.5823820524999999,0.4615280987,1.6483146381,5.85,0.91,5.9203547191,0.0,0.0,0.0,5.85,0.91,5.9203547191,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 11:30:00,7.29,1.53,7.4488254108,0.0,0.0,0.0,7.29,1.53,7.4488254108,1.5755555553,0.45953703700000004,1.6412037035,0.0,0.0,0.0,1.5755555553,0.45953703700000004,1.6412037035,5.80096,0.9102800000000001,5.8719457252,0.0009600000000000001,0.00028000000000000003,0.001,5.8,0.91,5.8709539259,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 12:00:00,7.57,1.56,7.7290685079,0.0,0.0,0.0,7.57,1.56,7.7290685079,1.5823820524999999,0.4615280987,1.6483146381,0.0,0.0,0.0,1.5823820524999999,0.4615280987,1.6483146381,5.83096,0.9602800000000001,5.9095035494,0.0009600000000000001,0.00028000000000000003,0.001,5.83,0.96,5.9085108107,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 12:30:00,7.27,1.85,7.5016931422,0.0,0.0,0.0,7.27,1.85,7.5016931422,1.5796514537,0.46073167400000004,1.6454702642,0.0,0.0,0.0,1.5796514537,0.46073167400000004,1.6454702642,5.87192,0.9605600000000001,5.9499680671,0.0019200000000000003,0.0005600000000000001,0.002,5.87,0.96,5.9479828514,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 13:00:00,7.62,2.05,7.8909378403,0.0,0.0,0.0,7.62,2.05,7.8909378403,1.5339296355,0.4473961437,1.5978433704000001,0.0,0.0,0.0,1.5339296355,0.4473961437,1.5978433704000001,5.76704,1.12372,5.8754997234,0.047040000000000005,0.013720000000000001,0.049,5.72,1.11,5.8267057588,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 13:30:00,8.18,2.21,8.4732815367,0.0,0.0,0.0,8.18,2.21,8.4732815367,1.4861378366,0.433456869,1.5480602464,0.0,0.0,0.0,1.4861378366,0.433456869,1.5480602464,5.55416,0.93288,5.6319586646,0.044160000000000005,0.01288,0.046,5.51,0.92,5.5862778305,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 14:00:00,8.26,2.43,8.6100232288,0.0,0.0,0.0,8.26,2.43,8.6100232288,1.5505987262,0.4522579618,1.6152070065,0.0,0.0,0.0,1.5505987262,0.4522579618,1.6152070065,5.50208,0.8964400000000001,5.574629046,0.022080000000000002,0.00644,0.023,5.48,0.89,5.5518015094,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 14:30:00,8.21,2.6,8.6118581038,0.0,0.0,0.0,8.21,2.6,8.6118581038,1.4822403066,0.4323200894,1.5440003193,0.0,0.0,0.0,1.4822403066,0.4323200894,1.5440003193,5.4332,0.9026000000000001,5.5076627529,0.0432,0.0126,0.045,5.39,0.89,5.4629845323,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 15:00:00,6.79,1.85,7.0375137655,0.0,0.0,0.0,6.79,1.85,7.0375137655,1.4822403066,0.4323200894,1.5440003193,0.0,0.0,0.0,1.4822403066,0.4323200894,1.5440003193,5.6144,1.0442,5.7106778057,0.014400000000000001,0.004200000000000001,0.015,5.6,1.04,5.6957528036,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 15:30:00,6.93,1.43,7.0760016959,0.0,0.0,0.0,6.93,1.43,7.0760016959,1.5287532701000002,0.4458863704,1.5924513230000001,0.0,0.0,0.0,1.5287532701000002,0.4458863704,1.5924513230000001,5.2848,0.9614,5.3715361862,0.0048000000000000004,0.0014,0.005,5.28,0.96,5.366563146,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 16:00:00,7.5,1.46,7.6407853,0.0,0.0,0.0,7.5,1.46,7.6407853,1.6385256065,0.4779033019,1.7067975068,0.0,0.0,0.0,1.6385256065,0.4779033019,1.7067975068,5.60248,0.8936400000000001,5.673303676,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.59,0.89,5.6604063458,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 16:30:00,7.31,1.28,7.4212195763,0.0,0.0,0.0,7.31,1.28,7.4212195763,1.647000739,0.4803752155,1.7156257698,0.0,0.0,0.0,1.647000739,0.4803752155,1.7156257698,5.6344,0.8942,5.7049151615,0.014400000000000001,0.004200000000000001,0.015,5.62,0.89,5.6900351493,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 17:00:00,6.88,1.04,6.9581606765,0.0,0.0,0.0,6.88,1.04,6.9581606765,1.6015032284,0.4671051083,1.6682325295,0.0,0.0,0.0,1.6015032284,0.4671051083,1.6682325295,5.55632,0.8947600000000001,5.6279025756,0.01632,0.00476,0.017,5.54,0.89,5.6110337728,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 17:30:00,5.8096,0.8928,5.8778009493,0.009600000000000001,0.0028,0.01,5.8,0.89,5.8678871836,1.5613467,0.4553927875,1.6264028125,0.00576,0.00168,0.006,1.5555867,0.4537127875,1.6204028125,5.4324,0.9082,5.5077942046,0.062400000000000004,0.0182,0.065,5.37,0.89,5.443252704,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 18:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,1.5153257471,0.4419700096,1.5784643199000001,0.0,0.0,0.0,1.5153257471,0.4419700096,1.5784643199000001,5.26248,0.0036400000000000004,5.2624812589,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 18:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,1.5140228015,0.44158998380000003,1.5771070849000002,0.0,0.0,0.0,1.5140228015,0.44158998380000003,1.5771070849000002,5.14096,0.8902800000000001,5.2174771873,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 19:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,1.5114169103,0.4408299322,1.5743926149,0.0,0.0,0.0,1.5114169103,0.4408299322,1.5743926149,4.98096,0.00028000000000000003,4.9809600079,0.0009600000000000001,0.00028000000000000003,0.001,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 19:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,1.5700482989,0.45793075380000003,1.6354669780000002,0.0,0.0,0.0,1.5700482989,0.45793075380000003,1.6354669780000002,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 20:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,1.4450604642,0.42147596870000004,1.5052713169,0.0,0.0,0.0,1.4450604642,0.42147596870000004,1.5052713169,4.73192,0.0005600000000000001,4.7319200331,0.0019200000000000003,0.0005600000000000001,0.002,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 20:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,1.451332428,0.4233052915,1.5118046125,0.0,0.0,0.0,1.451332428,0.4233052915,1.5118046125,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 21:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,1.5282584301000002,0.4457420421,1.5919358647,0.0,0.0,0.0,1.5282584301000002,0.4457420421,1.5919358647,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 21:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.4775852191,0.4309623556,1.5391512699,0.0,0.0,0.0,1.4775852191,0.4309623556,1.5391512699,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 22:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.333387583,0.3889047117,1.388945399,0.0,0.0,0.0,1.333387583,0.3889047117,1.388945399,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 22:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.2116421475,0.3533956263,1.2621272369,0.0,0.0,0.0,1.2116421475,0.3533956263,1.2621272369,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 23:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.1558331426,0.3371179999,1.2039928568,0.0,0.0,0.0,1.1558331426,0.3371179999,1.2039928568,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 23:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.0879429586,0.31731669630000003,1.1332739152,0.0,0.0,0.0,1.0879429586,0.31731669630000003,1.1332739152,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 00:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.9433351175,0.2751394093,0.9826407474000001,0.0,0.0,0.0,0.9433351175,0.2751394093,0.9826407474000001,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 00:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 01:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 01:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.8999594661,0.2624881776,0.9374577772,0.0,0.0,0.0,0.8999594661,0.2624881776,0.9374577772,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 02:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 02:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 03:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 03:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 04:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.9015314477,0.2629466722,0.939095258,0.0,0.0,0.0,0.9015314477,0.2629466722,0.939095258,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 04:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 05:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9070333833,0.2645514035,0.9448264409,0.0,0.0,0.0,0.9070333833,0.2645514035,0.9448264409,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
