Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-10 05:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9046754109,0.2638636615,0.9423702197,0.0,0.0,0.0,0.9046754109,0.2638636615,0.9423702197,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 06:00:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.9531476148,0.2780013877,0.9928620988,0.0,0.0,0.0,0.9531476148,0.2780013877,0.9928620988,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 06:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.1054409395,0.322420274,1.1515009787000001,0.0,0.0,0.0,1.1054409395,0.322420274,1.1515009787000001,3.87,1.0,3.997111457,0.0,0.0,0.0,3.87,1.0,3.997111457,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 07:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.2257100027,0.3574987508,1.2767812528,0.0,0.0,0.0,1.2257100027,0.3574987508,1.2767812528,4.23576,0.00168,4.2357603332,0.00576,0.00168,0.006,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 07:30:00,5.73,0.89,5.7987067524,0.0,0.0,0.0,5.73,0.89,5.7987067524,1.4886569313,0.43419160500000004,1.5506843034000002,0.0,0.0,0.0,1.4886569313,0.43419160500000004,1.5506843034000002,4.7196,0.0028,4.7196008306,0.009600000000000001,0.0028,0.01,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 08:00:00,6.14,1.03,6.2257931222,0.0,0.0,0.0,6.14,1.03,6.2257931222,1.582298249,0.46150365600000004,1.6482273427,0.0,0.0,0.0,1.582298249,0.46150365600000004,1.6482273427,4.95976,0.00868,4.9597675954,0.02976,0.00868,0.031,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 08:30:00,6.48,1.26,6.6013634955,0.0,0.0,0.0,6.48,1.26,6.6013634955,1.5809282938,0.4611040857,1.6468003061,0.0,0.0,0.0,1.5809282938,0.4611040857,1.6468003061,5.27992,0.9545600000000001,5.3655139549,0.049920000000000006,0.014560000000000002,0.052000000000000005,5.23,0.9400000000000001,5.3138027814,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 09:00:00,6.46,1.34,6.5975146836,0.0,0.0,0.0,6.46,1.34,6.5975146836,1.5850381594,0.4623027965,1.651081416,0.0,0.0,0.0,1.5850381594,0.4623027965,1.651081416,5.2524,0.0182,5.2524315322,0.062400000000000004,0.0182,0.065,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 09:30:00,6.59,1.34,6.7248568758000005,0.0,0.0,0.0,6.59,1.34,6.7248568758000005,1.4709118629,0.42901596000000003,1.5321998572000002,0.0,0.0,0.0,1.4709118629,0.42901596000000003,1.5321998572000002,5.22528,0.9190400000000001,5.3054863679,0.06528,0.01904,0.068,5.16,0.9,5.2379003427,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 10:00:00,6.59096,1.34028,6.725853418,0.0009600000000000001,0.00028000000000000003,0.001,6.59,1.34,6.7248568758000005,1.5079450491,0.439817306,1.5707760928,0.0,0.0,0.0,1.5079450491,0.439817306,1.5707760928,5.2926400000000005,0.9095200000000001,5.3702201817,0.03264,0.00952,0.034,5.26,0.9,5.3364407614000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 10:30:00,6.50288,1.13084,6.6004732709,0.00288,0.00084,0.003,6.5,1.13,6.5974919477,1.3890961567,0.4051530457,1.4469751632,0.0,0.0,0.0,1.3890961567,0.4051530457,1.4469751632,5.29088,0.9148400000000001,5.3693894811,0.05088,0.01484,0.053,5.24,0.9,5.3167283173,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 11:00:00,6.39384,1.1311200000000001,6.4931211601,0.0038400000000000005,0.0011200000000000001,0.004,6.39,1.13,6.4891447819,1.3509844987,0.3940371455,1.4072755195,0.0,0.0,0.0,1.3509844987,0.3940371455,1.4072755195,5.20816,0.91988,5.2887720503,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.14,0.9,5.218198923,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 11:30:00,6.43576,1.22168,6.5506876586,0.00576,0.00168,0.006,6.43,1.22,6.5447154254,1.3592007381,0.3964335486,1.4158341021,0.0,0.0,0.0,1.3592007381,0.3964335486,1.4158341021,5.06568,0.91624,5.1478742797,0.05568000000000001,0.01624,0.058,5.01,0.9,5.0901964599,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 12:00:00,6.26672,1.24196,6.3886026798,0.00672,0.0019600000000000004,0.007,6.26,1.24,6.3816298859,1.3151702056,0.38359131,1.3699689642,0.0009600000000000001,0.00028000000000000003,0.001,1.3142102056,0.38331131,1.3689689642,5.0264,0.9252,5.1108406354,0.0864,0.0252,0.09,4.94,0.9,5.0213145689,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 12:30:00,6.31192,1.31056,6.4465418326,0.0019200000000000003,0.0005600000000000001,0.002,6.31,1.31,6.4445480835,1.3370443441,0.389971267,1.3927545251,0.0,0.0,0.0,1.3370443441,0.389971267,1.3927545251,4.8128,0.9154,4.8990816486,0.0528,0.0154,0.055,4.76,0.9,4.8443368999,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 13:00:00,6.18864,1.12252,6.2896197182,0.00864,0.00252,0.009000000000000001,6.18,1.12,6.2806687542,1.2747335826000001,0.3717972949,1.3278474818000001,0.0038400000000000005,0.0011200000000000001,0.004,1.2708935826,0.3706772949,1.3238474818000001,4.85792,0.92856,4.9458680128,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.76,0.9,4.8443368999,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 13:30:00,6.00056,1.09308,6.0993068623,0.010560000000000002,0.0030800000000000003,0.011,5.99,1.09,6.0883659548,1.2608643455,0.36775210080000004,1.3134003599000001,0.0048000000000000004,0.0014,0.005,1.2560643455,0.3663521008,1.3084003599,4.99216,0.92688,5.0774765386,0.09216,0.02688,0.096,4.9,0.9,4.9819674828,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 14:00:00,5.91288,1.05084,6.0055319997,0.00288,0.00084,0.003,5.91,1.05,6.0025494584,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,4.8404,0.9322,4.9293477256,0.11040000000000001,0.0322,0.115,4.73,0.9,4.8148624072,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 14:30:00,5.78056,1.12308,5.8886486226,0.010560000000000002,0.0030800000000000003,0.011,5.77,1.12,5.8776951265,1.1294292912000001,0.3294168766,1.176488845,0.0048000000000000004,0.0014,0.005,1.1246292912,0.3280168766,1.171488845,4.69176,0.9296800000000001,4.7829819987,0.10176,0.02968,0.106,4.59,0.9,4.6774031257,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 15:00:00,5.52672,1.05196,5.6259447029,0.00672,0.0019600000000000004,0.007,5.52,1.05,5.6189767752,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,4.64944,0.9319200000000001,4.7419159841,0.10944000000000001,0.031920000000000004,0.114,4.54,0.9,4.6283474373,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 15:30:00,5.4748,1.0514000000000001,5.5748432265,0.0048000000000000004,0.0014,0.005,5.47,1.05,5.5698653485000005,1.1057877931,0.3225214396,1.1518622845,0.0,0.0,0.0,1.1057877931,0.3225214396,1.1518622845,4.26752,0.9313600000000001,4.367969597,0.10752,0.031360000000000006,0.112,4.16,0.9,4.2562424743000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 16:00:00,5.32576,0.90168,5.40155037,0.00576,0.00168,0.006,5.32,0.9,5.3955907925,1.1304620351,0.32971809360000004,1.1775646199,0.0009600000000000001,0.00028000000000000003,0.001,1.1295020351,0.32943809360000004,1.1765646199,4.7340800000000005,0.92744,4.8240707292,0.09408000000000001,0.027440000000000003,0.098,4.64,0.9,4.7264786046000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 16:30:00,5.26384,0.90112,5.3404146655,0.0038400000000000005,0.0011200000000000001,0.004,5.26,0.9,5.3364407614000005,1.2309676776,0.3590322393,1.2822579975,0.0,0.0,0.0,1.2309676776,0.3590322393,1.2822579975,4.73024,0.92632,4.8200870532,0.09024,0.026320000000000003,0.094,4.64,0.9,4.7264786046000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 17:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.363895732,0.39780292180000004,1.4207247208,0.0,0.0,0.0,1.363895732,0.39780292180000004,1.4207247208,4.76488,0.9218400000000001,4.8532329843,0.07488,0.021840000000000002,0.078,4.69,0.9,4.775573264,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 17:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,1.3603744865,0.3967758919,1.4170567568,0.0,0.0,0.0,1.3603744865,0.3967758919,1.4170567568,4.64088,0.01484,4.6409037266,0.05088,0.01484,0.053,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 18:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.3603744865,0.3967758919,1.4170567568,0.0,0.0,0.0,1.3603744865,0.3967758919,1.4170567568,4.52456,0.01008,4.5245712283,0.03456,0.01008,0.036000000000000004,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 18:30:00,5.01192,0.0005600000000000001,5.0119200313,0.0019200000000000003,0.0005600000000000001,0.002,5.01,0.0,5.01,1.3622944865,0.3973358919,1.4190567568,0.0019200000000000003,0.0005600000000000001,0.002,1.3603744865,0.3967758919,1.4170567568,4.49512,0.013160000000000002,4.4951392637,0.04512,0.013160000000000002,0.047,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 19:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.4328835095999999,0.417924357,1.4925869891999999,0.0,0.0,0.0,1.4328835095999999,0.417924357,1.4925869891999999,4.34344,0.003920000000000001,4.3434417689,0.01344,0.003920000000000001,0.014,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 19:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.5761885714,0.45972166670000003,1.6418630952000002,0.0,0.0,0.0,1.5761885714,0.45972166670000003,1.6418630952000002,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 20:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.5225707632,0.44408313930000004,1.5860112117,0.0,0.0,0.0,1.5225707632,0.44408313930000004,1.5860112117,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 20:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.4235005054,0.4151876474,1.4828130265000001,0.0,0.0,0.0,1.4235005054,0.4151876474,1.4828130265000001,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 21:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,1.4210312938,0.4144674607,1.480240931,0.0,0.0,0.0,1.4210312938,0.4144674607,1.480240931,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 21:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.3754817385,0.40118217370000003,1.4327934776,0.0,0.0,0.0,1.3754817385,0.40118217370000003,1.4327934776,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 22:00:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,1.3130713753,0.3829791511,1.3677826826000001,0.0,0.0,0.0,1.3130713753,0.3829791511,1.3677826826000001,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 22:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1623019782,0.3390047436,1.2107312273,0.0,0.0,0.0,1.1623019782,0.3390047436,1.2107312273,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 23:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0871526446,0.31708618800000005,1.1324506714,0.0,0.0,0.0,1.0871526446,0.31708618800000005,1.1324506714,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 23:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9940520593000001,0.2899318506,1.0354708951,0.0,0.0,0.0,0.9940520593000001,0.2899318506,1.0354708951,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 00:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 00:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 01:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9106791701,0.2656147579,0.9486241355,0.0,0.0,0.0,0.9106791701,0.2656147579,0.9486241355,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 02:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 02:30:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 03:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9083117199,0.2649242516,0.9461580416,0.0,0.0,0.0,0.9083117199,0.2649242516,0.9461580416,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3572800000000003,0.00504,2.3572853879,0.01728,0.00504,0.018000000000000002,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 05:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4036,0.0098,2.4036199783,0.033600000000000005,0.0098,0.035,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 06:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 06:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 07:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.89224,0.08232,2.8934112739,0.28224000000000005,0.08232,0.294,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 07:30:00,4.1,0.89,4.1954856691,0.0,0.0,0.0,4.1,0.89,4.1954856691,1.083394122,0.3159899523,1.1285355438,0.0,0.0,0.0,1.083394122,0.3159899523,1.1285355438,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 08:00:00,4.46,0.89,4.5479335967,0.0,0.0,0.0,4.46,0.89,4.5479335967,1.1329690742,0.3304493133,1.180176119,0.0,0.0,0.0,1.1329690742,0.3304493133,1.180176119,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 08:30:00,4.69,0.89,4.7736987756,0.0,0.0,0.0,4.69,0.89,4.7736987756,1.3468452021,0.39282985060000003,1.4029637522,0.0,0.0,0.0,1.3468452021,0.39282985060000003,1.4029637522,3.4993600000000002,0.01148,3.4993788306,0.039360000000000006,0.01148,0.041,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 09:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.3526757007999999,0.3945304127,1.4090371884000001,0.0,0.0,0.0,1.3526757007999999,0.3945304127,1.4090371884000001,3.5247200000000003,0.050960000000000005,3.5250883677,0.17472000000000001,0.050960000000000005,0.182,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 09:30:00,5.05192,0.0005600000000000001,5.051920031,0.0019200000000000003,0.0005600000000000001,0.002,5.05,0.0,5.05,1.3501374016,0.3937900755,1.4063931267,0.0009600000000000001,0.00028000000000000003,0.001,1.3491774016,0.3935100755,1.4053931267,3.9088000000000003,0.008400000000000001,3.9088090258,0.028800000000000003,0.008400000000000001,0.03,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 10:00:00,4.9036,0.0098,4.9036097928,0.033600000000000005,0.0098,0.035,4.87,0.0,4.87,1.3718052021,0.40010985060000004,1.4289637522,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3468452021,0.39282985060000003,1.4029637522,3.86448,0.024640000000000002,3.8645585518,0.08448000000000001,0.024640000000000002,0.088,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 10:30:00,4.7233600000000004,0.01848,4.7233961511,0.06336,0.01848,0.066,4.66,0.0,4.66,1.3825316524,0.4032383986,1.440137138,0.05088,0.01484,0.053,1.3316516524,0.3883983986,1.387137138,3.42632,0.92976,3.5502284997,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.29,0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 11:00:00,4.74912,1.14016,4.8840665024,0.06912,0.02016,0.07200000000000001,4.68,1.12,4.8121512861,1.3456825357,0.3924907396,1.4017526412999999,0.0528,0.0154,0.055,1.2928825357,0.3770907396,1.3467526413,3.5804,0.9222,3.6972580381,0.11040000000000001,0.0322,0.115,3.47,0.89,3.5823176855,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 11:30:00,4.71352,0.024360000000000003,4.7135829472,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.63,0.0,4.63,1.3581625357,0.3961307396,1.4147526413,0.06528,0.01904,0.068,1.2928825357,0.3770907396,1.3467526413,3.9416,0.0238,3.9416718534,0.0816,0.0238,0.085,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 12:00:00,4.60816,0.019880000000000002,4.6082028818000005,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.54,0.0,4.54,1.2442226302,0.3628982671,1.2960652397999999,0.05376,0.015680000000000003,0.056,1.1904626302,0.34721826710000003,1.2400652398,3.61432,0.9087600000000001,3.7268155039,0.06432,0.018760000000000002,0.067,3.55,0.89,3.6598633854,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 12:30:00,4.3604,0.0322,4.3605188911,0.11040000000000001,0.0322,0.115,4.25,0.0,4.25,1.2487019782,0.3642047436,1.3007312273,0.0864,0.0252,0.09,1.1623019782,0.3390047436,1.2107312273,3.39888,0.02884,3.3990023536000002,0.09888000000000001,0.02884,0.10300000000000001,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 13:00:00,4.3572,0.0196,4.3572440831,0.06720000000000001,0.0196,0.07,4.29,0.0,4.29,1.3086405377,0.3816868235,1.3631672268,0.054720000000000005,0.015960000000000002,0.057,1.2539205377,0.3657268235,1.3061672268,3.9292800000000003,0.02604,3.9293662848,0.08928000000000001,0.02604,0.093,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 13:30:00,3.9096,0.0378,3.9097827305,0.1296,0.0378,0.135,3.7800000000000002,0.0,3.7800000000000002,1.2375796432,0.3609607293,1.2891454617,0.10464000000000001,0.030520000000000002,0.109,1.1329396432,0.3304407293,1.1801454617,3.64312,0.027160000000000004,3.6432212395,0.09312000000000001,0.027160000000000004,0.097,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 14:00:00,3.74192,0.03556,3.7420889621,0.12192000000000001,0.03556,0.127,3.62,0.0,3.62,1.2289012342,0.3584295266,1.2801054523,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.1309812342,0.3298695266,1.1781054523,3.2248,0.0364,3.2250054264,0.12480000000000001,0.0364,0.13,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 14:30:00,3.85544,0.02492,3.8555205355,0.08544,0.02492,0.089,3.77,0.0,3.77,1.1756994382000001,0.3429123361,1.2246869148,0.07104,0.020720000000000002,0.074,1.1046594382000001,0.32219233610000003,1.1506869148,3.47328,0.03304,3.473437145,0.11328,0.03304,0.11800000000000001,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 15:00:00,3.666,0.028,3.666106927,0.096,0.028,0.1,3.5700000000000003,0.0,3.5700000000000003,1.0927893838,0.318730237,1.1383222748,0.07776000000000001,0.022680000000000002,0.081,1.0150293838,0.296050237,1.0573222748,3.24096,0.035280000000000006,3.2411520174,0.12096000000000001,0.035280000000000006,0.126,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 15:30:00,3.63904,0.03472,3.6392056276,0.11904,0.03472,0.124,3.52,0.0,3.52,1.1340820937,0.33077394400000004,1.1813355143,0.09696,0.028280000000000003,0.101,1.0371220937,0.302493944,1.0803355143,2.9873600000000002,0.025480000000000003,2.9874686609000003,0.08736000000000001,0.025480000000000003,0.091,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 16:00:00,3.7332,0.0126,3.7332212632,0.0432,0.0126,0.045,3.69,0.0,3.69,1.1484443967,0.334962949,1.1962962465,0.03552,0.010360000000000001,0.037,1.1129243967,0.32460294900000003,1.1592962465,3.43664,0.01652,3.4366797058,0.05664,0.01652,0.059000000000000004,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 16:30:00,3.77632,0.00476,3.776323,0.01632,0.00476,0.017,3.76,0.0,3.76,1.2040866996,0.35119195400000003,1.2542569787,0.015360000000000002,0.0044800000000000005,0.016,1.1887266996,0.34671195400000004,1.2382569787,3.67976,0.00868,3.6797702374,0.02976,0.00868,0.031,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 17:00:00,3.84256,0.02408,3.8426354498,0.08256000000000001,0.02408,0.08600000000000001,3.76,0.0,3.76,1.3012500356,0.3795312604,1.3554687871,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.2330900356,0.3596512604,1.2844687871,3.2272,0.0196,3.2272595185,0.06720000000000001,0.0196,0.07,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 17:30:00,4.07784,0.00812,4.0778480845,0.027840000000000004,0.00812,0.029,4.05,0.0,4.05,1.3319882903,0.38849658470000004,1.3874878024,0.022080000000000002,0.00644,0.023,1.3099082903,0.38205658470000003,1.3644878024,3.26704,0.013720000000000001,3.2670688086,0.047040000000000005,0.013720000000000001,0.049,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 18:00:00,4.0788,0.008400000000000001,4.0788086496,0.028800000000000003,0.008400000000000001,0.03,4.05,0.0,4.05,1.3669371122,0.39868999110000003,1.4238928252,0.021120000000000003,0.0061600000000000005,0.022,1.3458171122,0.39252999110000003,1.4018928252,3.59648,0.01064,3.5964957389,0.036480000000000005,0.01064,0.038,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 18:30:00,4.04304,0.00672,4.0430455847,0.02304,0.00672,0.024,4.02,0.0,4.02,1.3720326662,0.4001761943,1.429200694,0.019200000000000002,0.0056,0.02,1.3528326662,0.3945761943,1.409200694,3.33744,0.010920000000000001,3.3374578649,0.03744,0.010920000000000001,0.039,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 19:00:00,4.01824,0.00532,4.0182435217,0.018240000000000003,0.00532,0.019,4.0,0.0,4.0,1.3114740432,0.3825132626,1.366118795,0.014400000000000001,0.004200000000000001,0.015,1.2970740432,0.37831326260000003,1.351118795,2.94728,0.00504,2.9472843093,0.01728,0.00504,0.018000000000000002,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 19:30:00,4.05096,0.00028000000000000003,4.0509600097,0.0009600000000000001,0.00028000000000000003,0.001,4.05,0.0,4.05,1.3431408032,0.3917494009,1.3991050033,0.0009600000000000001,0.00028000000000000003,0.001,1.3421808032,0.39146940090000004,1.3981050033,3.40288,0.00084,3.4028801037,0.00288,0.00084,0.003,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 20:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.2319432240000001,0.35931677370000004,1.2832741917,0.0,0.0,0.0,1.2319432240000001,0.35931677370000004,1.2832741917,3.32192,0.0005600000000000001,3.3219200472,0.0019200000000000003,0.0005600000000000001,0.002,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 20:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.1760588957,0.3430171779,1.2250613497,0.0,0.0,0.0,1.1760588957,0.3430171779,1.2250613497,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 21:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1422825747,0.333165751,1.189877682,0.0,0.0,0.0,1.1422825747,0.333165751,1.189877682,2.97576,0.00168,2.9757604742,0.00576,0.00168,0.006,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 21:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1993509607,0.3498106969,1.2493239174,0.0,0.0,0.0,1.1993509607,0.3498106969,1.2493239174,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 22:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.1425323226,0.3332385941,1.190137836,0.0,0.0,0.0,1.1425323226,0.3332385941,1.190137836,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 22:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.1454973719,0.3341034001,1.193226429,0.0,0.0,0.0,1.1454973719,0.3341034001,1.193226429,2.8656800000000002,0.01624,2.8657260162,0.05568000000000001,0.01624,0.058,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 23:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.9669914951,0.2820391861,1.0072828074,0.0,0.0,0.0,0.9669914951,0.2820391861,1.0072828074,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 23:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 00:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.55896,0.014280000000000001,2.5589998437,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 00:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.478,0.014,2.4780395477,0.048,0.014,0.05,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.42408,0.027440000000000003,2.4242353021,0.09408000000000001,0.027440000000000003,0.098,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 02:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.4248,0.0364,2.4250731948,0.12480000000000001,0.0364,0.13,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 02:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.9087056298,0.265039142,0.9465683644,0.0,0.0,0.0,0.9087056298,0.265039142,0.9465683644,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 03:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9110456443,0.2657216463,0.9490058795,0.0,0.0,0.0,0.9110456443,0.2657216463,0.9490058795,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.3428,0.0504,2.3433420578,0.1728,0.0504,0.18,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 05:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.39896,0.049280000000000004,2.3994661073,0.16896000000000003,0.049280000000000004,0.176,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 05:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 06:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 06:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.57584,0.09212000000000001,2.5774867216,0.31584,0.09212000000000001,0.329,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 07:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.38576,0.036680000000000004,2.3860419527,0.12576,0.036680000000000004,0.131,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 07:30:00,3.07384,0.0011200000000000001,3.073840204,0.0038400000000000005,0.0011200000000000001,0.004,3.07,0.0,3.07,0.9006655622,0.2626941223,0.9381932939000001,0.00288,0.00084,0.003,0.8977855622,0.2618541223,0.9351932939000001,2.29936,0.01148,2.2993886579,0.039360000000000006,0.01148,0.041,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 08:00:00,3.40112,0.0061600000000000005,3.4011255784,0.021120000000000003,0.0061600000000000005,0.022,3.38,0.0,3.38,0.9891222060000001,0.2884939767,1.0303356312,0.014400000000000001,0.004200000000000001,0.015,0.974722206,0.2842939767,1.0153356312,2.74744,0.11592000000000001,2.7498843612,0.39744,0.11592000000000001,0.41400000000000003,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 08:30:00,3.58416,0.01288,3.5841831426,0.044160000000000005,0.01288,0.046,3.54,0.0,3.54,1.1417278912,0.3330039683,1.1892998866,0.03456,0.01008,0.036000000000000004,1.1071678912,0.32292396830000003,1.1532998866,2.82752,0.10136,2.8293361766,0.34752000000000005,0.10136,0.362,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 09:00:00,3.6224,0.0182,3.6224457208,0.062400000000000004,0.0182,0.065,3.56,0.0,3.56,1.1628438142,0.3391627792,1.2112956398,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1138838142,0.3248827792,1.1602956398,2.97432,0.018760000000000002,2.9743791621,0.06432,0.018760000000000002,0.067,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 09:30:00,3.87064,0.023520000000000003,3.8707114592,0.08064,0.023520000000000003,0.084,3.79,0.0,3.79,1.2182293191,0.3553168847,1.2689888741,0.06432,0.018760000000000002,0.067,1.1539093191,0.3365568847,1.2019888741,2.90768,0.10724,2.9096569214,0.36768,0.10724,0.383,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 10:00:00,3.95696,0.028280000000000003,3.9570610559,0.09696,0.028280000000000003,0.101,3.86,0.0,3.86,1.2256853468,0.3574915595,1.2767555696000001,0.07776000000000001,0.022680000000000002,0.081,1.1479253468,0.3348115595,1.1957555696,3.03416,0.08288000000000001,3.0352917487,0.28416,0.08288000000000001,0.296,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 10:30:00,3.97232,0.032760000000000004,3.9724550847,0.11232,0.032760000000000004,0.117,3.86,0.0,3.86,1.2168329375,0.3549096068,1.2675343099,0.08928000000000001,0.02604,0.093,1.1275529375,0.3288696068,1.1745343099,3.2612,0.026600000000000002,3.2613084797,0.0912,0.026600000000000002,0.095,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 11:00:00,3.98096,0.035280000000000006,3.9811163259,0.12096000000000001,0.035280000000000006,0.126,3.86,0.0,3.86,1.2352038765,0.3602677973,1.2866707047000001,0.09888000000000001,0.02884,0.10300000000000001,1.1363238765,0.3314277973,1.1836707047,2.9140800000000002,0.06244,2.9147488743,0.21408000000000002,0.06244,0.223,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 11:30:00,3.9396,0.0378,3.9397813391,0.1296,0.0378,0.135,3.81,0.0,3.81,1.2341565839,0.359962337,1.2855797748,0.10368000000000001,0.030240000000000003,0.108,1.1304765839,0.32972233700000003,1.1775797748,2.94288,0.035840000000000004,2.9430982315,0.12288000000000002,0.035840000000000004,0.128,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 12:00:00,3.89384,0.036120000000000006,3.8940075244,0.12384,0.036120000000000006,0.129,3.77,0.0,3.77,1.2332984253000001,0.3597120407,1.2846858597,0.096,0.028,0.1,1.1372984253,0.3317120407,1.1846858597,3.2656,0.0308,3.2657452442,0.1056,0.0308,0.11,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 12:30:00,3.9352,0.033600000000000005,3.9353434412,0.11520000000000001,0.033600000000000005,0.12,3.8200000000000003,0.0,3.8200000000000003,1.2294875229,0.3586005275,1.2807161697,0.09024,0.026320000000000003,0.094,1.1392475229,0.33228052750000003,1.1867161697,2.87032,0.04676,2.8707008552,0.16032000000000002,0.04676,0.167,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 13:00:00,3.86656,0.031080000000000003,3.8666849109,0.10656,0.031080000000000003,0.111,3.76,0.0,3.76,1.2150875229,0.3544005275,1.2657161697000001,0.07584,0.02212,0.079,1.1392475229,0.33228052750000003,1.1867161697,2.85544,0.02492,2.8555487389,0.08544,0.02492,0.089,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 13:30:00,3.8944,0.0392,3.8945972834,0.13440000000000002,0.0392,0.14,3.76,0.0,3.76,1.2102632617,0.35299345130000004,1.2606908976,0.10368000000000001,0.030240000000000003,0.108,1.1065832617,0.3227534513,1.1526908976,3.32368,0.030240000000000003,3.3238175642,0.10368000000000001,0.030240000000000003,0.108,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 14:00:00,3.89872,0.02296,3.8987876064,0.07872000000000001,0.02296,0.082,3.8200000000000003,0.0,3.8200000000000003,1.0970284403,0.3199666284,1.1427379586,0.06432,0.018760000000000002,0.067,1.0327084403,0.3012066284,1.0757379586,3.04136,0.03248,3.041533429,0.11136000000000001,0.03248,0.116,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 14:30:00,3.74248,0.03864,3.742679468,0.13248000000000001,0.03864,0.138,3.61,0.0,3.61,1.0921443239,0.31854209450000004,1.1376503374,0.10176,0.02968,0.106,0.9903843239000001,0.2888620945,1.0316503374,2.90112,0.0061600000000000005,2.9011265398,0.021120000000000003,0.0061600000000000005,0.022,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 15:00:00,4.02096,0.9252800000000001,4.1260468247,0.12096000000000001,0.035280000000000006,0.126,3.9,0.89,4.0002624914,1.0582347289,0.3086517959,1.1023278426,0.09504000000000001,0.02772,0.099,0.9631947289,0.2809317959,1.0033278426,3.2573600000000003,0.025480000000000003,3.2574596544,0.08736000000000001,0.025480000000000003,0.091,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 15:30:00,4.244,0.897,4.3377580615,0.024,0.007,0.025,4.22,0.89,4.3128296975,1.1248089618,0.3280692805,1.1716760019,0.018240000000000003,0.00532,0.019,1.1065689618,0.3227492805,1.1526760019,3.04696,0.028280000000000003,3.0470912359,0.09696,0.028280000000000003,0.101,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 16:00:00,4.18144,0.9079200000000001,4.2788735901,0.06144000000000001,0.017920000000000002,0.064,4.12,0.89,4.2150326215,1.0636383716,0.3102278584,1.1079566371,0.04512,0.013160000000000002,0.047,1.0185183716,0.2970678584,1.0609566371,3.24264,0.00952,3.2426539748,0.03264,0.00952,0.034,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 16:30:00,4.18136,0.03248,4.1814861473,0.11136000000000001,0.03248,0.116,4.07,0.0,4.07,1.1806565743,0.34435816750000003,1.2298505982,0.08544,0.02492,0.089,1.0952165743,0.31943816750000004,1.1408505982000001,3.06216,0.02688,3.0622779756,0.09216,0.02688,0.096,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 17:00:00,4.66448,0.9146400000000001,4.7533083216000005,0.08448000000000001,0.024640000000000002,0.088,4.58,0.89,4.6656725132,1.2735789837,0.3714605369,1.3266447747,0.06336,0.01848,0.066,1.2102189837,0.35298053690000003,1.2606447747,2.90448,0.024640000000000002,2.9045845142,0.08448000000000001,0.024640000000000002,0.088,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 17:30:00,4.94208,1.01644,5.0455232633,0.022080000000000002,0.00644,0.023,4.92,1.01,5.0225989288,1.2845605522999999,0.3746634944,1.3380839086,0.01728,0.00504,0.018000000000000002,1.2672805523,0.36962349440000003,1.3200839086,3.53216,0.02688,3.5322622779,0.09216,0.02688,0.096,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 18:00:00,5.0392,1.1256,5.1633818375,0.019200000000000002,0.0056,0.02,5.02,1.12,5.1434229847,1.3785094804,0.4020652651,1.4359473755,0.01344,0.003920000000000001,0.014,1.3650694804,0.39814526510000003,1.4219473755,3.53912,0.02016,3.5391774186,0.06912,0.02016,0.07200000000000001,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 18:30:00,5.09784,1.03812,5.2024672801,0.027840000000000004,0.00812,0.029,5.07,1.03,5.1735674346,1.3795744865000001,0.4023758919,1.4370567568000001,0.019200000000000002,0.0056,0.02,1.3603744865,0.3967758919,1.4170567568,3.09224,0.012320000000000001,3.0922645424,0.04224000000000001,0.012320000000000001,0.044,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 19:00:00,4.81536,1.05448,4.929464474,0.015360000000000002,0.0044800000000000005,0.016,4.8,1.05,4.9135018062,1.3501153748,0.393783651,1.4063701821,0.01152,0.00336,0.012,1.3385953748000001,0.39042365100000004,1.3943701821,3.09784,0.00812,3.097850642,0.027840000000000004,0.00812,0.029,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 19:30:00,5.09096,1.01028,5.1902350043,0.0009600000000000001,0.00028000000000000003,0.001,5.09,1.01,5.1892388652,1.3395553748,0.39070365100000004,1.3953701821,0.0009600000000000001,0.00028000000000000003,0.001,1.3385953748000001,0.39042365100000004,1.3943701821,3.42384,0.0011200000000000001,3.4238401832,0.0038400000000000005,0.0011200000000000001,0.004,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 20:00:00,5.09,1.01,5.1892388652,0.0,0.0,0.0,5.09,1.01,5.1892388652,1.3385953748000001,0.39042365100000004,1.3943701821,0.0,0.0,0.0,1.3385953748000001,0.39042365100000004,1.3943701821,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 20:30:00,4.43,0.91,4.5224993090000005,0.0,0.0,0.0,4.43,0.91,4.5224993090000005,1.4603033981,0.4259218245,1.521149373,0.0,0.0,0.0,1.4603033981,0.4259218245,1.521149373,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 21:00:00,4.5600000000000005,0.91,4.6499139777,0.0,0.0,0.0,4.5600000000000005,0.91,4.6499139777,1.3691550696,0.3993368953,1.4262031975,0.0,0.0,0.0,1.3691550696,0.3993368953,1.4262031975,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 21:30:00,4.5600000000000005,0.89,4.6460413257,0.0,0.0,0.0,4.5600000000000005,0.89,4.6460413257,1.3439830782,0.3919950645,1.3999823732,0.0,0.0,0.0,1.3439830782,0.3919950645,1.3999823732,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 22:00:00,4.67,0.89,4.7540509042,0.0,0.0,0.0,4.67,0.89,4.7540509042,1.2778524361999999,0.3727069605,1.3310962876999999,0.0,0.0,0.0,1.2778524361999999,0.3727069605,1.3310962876999999,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 22:30:00,4.5,0.89,4.5871668816,0.0,0.0,0.0,4.5,0.89,4.5871668816,1.1594579785,0.3381752437,1.2077687276,0.0,0.0,0.0,1.1594579785,0.3381752437,1.2077687276,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 23:00:00,4.29,0.89,4.3813468249,0.0,0.0,0.0,4.29,0.89,4.3813468249,1.0518567192,0.3067915431,1.0956840825,0.0,0.0,0.0,1.0518567192,0.3067915431,1.0956840825,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 23:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.9314790773,0.27168139750000003,0.9702907055000001,0.0,0.0,0.0,0.9314790773,0.27168139750000003,0.9702907055000001,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 00:00:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,2.67704,0.013720000000000001,2.6770751577,0.047040000000000005,0.013720000000000001,0.049,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 00:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 01:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 01:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9051454756,0.26400076370000003,0.9428598704000001,0.0,0.0,0.0,0.9051454756,0.26400076370000003,0.9428598704000001,2.6379200000000003,0.028560000000000002,2.6380746009,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 02:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.64264,0.00952,2.6426571476,0.03264,0.00952,0.034,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 02:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.9059284734,0.2642291381,0.9436754932,0.0,0.0,0.0,0.9059284734,0.2642291381,0.9436754932,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 03:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.9082774669,0.2649142612,0.9461223613,0.0,0.0,0.0,0.9082774669,0.2649142612,0.9461223613,2.62696,0.028280000000000003,2.6271122169,0.09696,0.028280000000000003,0.101,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 03:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54904,0.03472,2.5492764464,0.11904,0.03472,0.124,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 04:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 04:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69992,0.04956000000000001,2.7003748258,0.16992000000000002,0.04956000000000001,0.177,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 05:00:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.7624,0.053200000000000004,2.7629122317,0.1824,0.053200000000000004,0.19,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 05:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 06:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.00032,0.08176000000000001,3.0014337907,0.28032,0.08176000000000001,0.292,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 06:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.9992350758,0.2914435638,1.0408698706,0.0,0.0,0.0,0.9992350758,0.2914435638,1.0408698706,3.45024,0.09632,3.451584216,0.33024000000000003,0.09632,0.34400000000000003,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 07:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.1334559329,0.3305913138,1.1806832635,0.0,0.0,0.0,1.1334559329,0.3305913138,1.1806832635,3.80464,0.030520000000000002,3.8047624105,0.10464000000000001,0.030520000000000002,0.109,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 07:30:00,5.96,0.89,6.0260849646,0.0,0.0,0.0,5.96,0.89,6.0260849646,1.3779970088,0.4019157942,1.4354135509,0.0,0.0,0.0,1.3779970088,0.4019157942,1.4354135509,4.31728,0.00504,4.3172829419,0.01728,0.00504,0.018000000000000002,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 08:00:00,5.94,0.9500000000000001,6.0154883426,0.0,0.0,0.0,5.94,0.9500000000000001,6.0154883426,1.5322176488,0.4468968142,1.5960600508,0.0,0.0,0.0,1.5322176488,0.4468968142,1.5960600508,4.52624,0.9793200000000001,4.6309735693,0.30624,0.08932000000000001,0.319,4.22,0.89,4.3128296975,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 08:30:00,6.78,1.19,6.8836400255,0.0,0.0,0.0,6.78,1.19,6.8836400255,1.4378458768,0.4193717141,1.4977561216000002,0.0,0.0,0.0,1.4378458768,0.4193717141,1.4977561216000002,4.75936,0.9364800000000001,4.8506187647,0.15936,0.04648,0.166,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 09:00:00,7.14,1.33,7.2628162582,0.0,0.0,0.0,7.14,1.33,7.2628162582,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,5.1424,0.9082,5.2219828609,0.062400000000000004,0.0182,0.065,5.08,0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 09:30:00,6.88,1.3599999999999999,7.0131305421,0.0,0.0,0.0,6.88,1.3599999999999999,7.0131305421,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,5.32928,0.9160400000000001,5.4074351221,0.08928000000000001,0.02604,0.093,5.24,0.89,5.3150446847,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 10:00:00,6.94,1.43,7.0857956505,0.0,0.0,0.0,6.94,1.43,7.0857956505,1.3516065405,0.3942185743,1.4079234797,0.0,0.0,0.0,1.3516065405,0.3942185743,1.4079234797,4.88296,0.97128,4.9786226208,0.07296000000000001,0.02128,0.076,4.8100000000000005,0.9500000000000001,4.9029174988,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 10:30:00,6.23,1.25,6.3541639891,0.0,0.0,0.0,6.23,1.25,6.3541639891,1.3156425147,0.3837290668,1.3704609528,0.0,0.0,0.0,1.3156425147,0.3837290668,1.3704609528,4.97664,0.9865200000000001,5.0734768552,0.05664,0.01652,0.059000000000000004,4.92,0.97,5.0147083664,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 11:00:00,6.40288,1.33084,6.5397253306,0.00288,0.00084,0.003,6.4,1.33,6.5367346588,1.2595272278,0.36736210810000003,1.3120075289,0.0,0.0,0.0,1.2595272278,0.36736210810000003,1.3120075289,4.74432,0.9587600000000001,4.8402265443,0.06432,0.018760000000000002,0.067,4.68,0.9400000000000001,4.7734683407,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 11:30:00,6.78384,1.33112,6.9132022681,0.0038400000000000005,0.0011200000000000001,0.004,6.78,1.33,6.9092184797,1.3070456675,0.38122165300000005,1.3615059037,0.0,0.0,0.0,1.3070456675,0.38122165300000005,1.3615059037,4.58296,0.9212800000000001,4.6746421467,0.07296000000000001,0.02128,0.076,4.51,0.9,4.5989237871,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 12:00:00,6.84096,1.40028,6.9828015724,0.0009600000000000001,0.00028000000000000003,0.001,6.84,1.4,6.9818049242,1.2909537239,0.3765281695,1.3447434624,0.0,0.0,0.0,1.2909537239,0.3765281695,1.3447434624,4.6416,0.9238000000000001,4.7326374254,0.0816,0.0238,0.085,4.5600000000000005,0.9,4.6479672976,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 12:30:00,6.39192,1.43056,6.5500490991,0.0019200000000000003,0.0005600000000000001,0.002,6.39,1.43,6.5480531458,1.1939344914,0.3482308933,1.2436817619,0.0,0.0,0.0,1.1939344914,0.3482308933,1.2436817619,4.75544,1.06492,4.8732190798,0.08544,0.02492,0.089,4.67,1.04,4.784401739,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 13:00:00,6.83672,1.50196,6.9997588673,0.00672,0.0019600000000000004,0.007,6.83,1.5,6.9927748427,1.2928825357,0.3770907396,1.3467526413,0.0,0.0,0.0,1.2928825357,0.3770907396,1.3467526413,4.77352,1.06436,4.8907418047,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.69,1.04,4.8039254782,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 13:30:00,5.9548000000000005,1.2814,6.0911106541,0.0048000000000000004,0.0014,0.005,5.95,1.28,6.086123561,1.1482216522,0.33489798190000003,1.1960642211,0.0,0.0,0.0,1.1482216522,0.33489798190000003,1.1960642211,4.51392,0.91156,4.6050423885,0.07392,0.021560000000000003,0.077,4.44,0.89,4.528321985,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 14:00:00,6.60384,1.46112,6.7635474716,0.0038400000000000005,0.0011200000000000001,0.004,6.6,1.46,6.7595561984,1.1383231897,0.3320109303,1.1857533226,0.0,0.0,0.0,1.1383231897,0.3320109303,1.1857533226,4.39008,0.91044,4.4834923218,0.07008,0.020440000000000003,0.073,4.32,0.89,4.4107255639,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 14:30:00,6.60192,1.61056,6.7955317084,0.0019200000000000003,0.0005600000000000001,0.002,6.6,1.6099999999999999,6.7935336902,1.139313036,0.3322996355,1.1867844125,0.0,0.0,0.0,1.139313036,0.3322996355,1.1867844125,4.47952,0.90736,4.5704924899,0.05952,0.01736,0.062,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 15:00:00,6.24384,1.56112,6.4360417649,0.0038400000000000005,0.0011200000000000001,0.004,6.24,1.56,6.432044776,1.1403028822,0.33258834060000003,1.1878155023,0.0,0.0,0.0,1.1403028822,0.33258834060000003,1.1878155023,4.58008,0.94044,4.6756347377,0.07008,0.020440000000000003,0.073,4.51,0.92,4.6028795335,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 15:30:00,6.36,1.56,6.5485265518,0.0,0.0,0.0,6.36,1.56,6.5485265518,1.1785342595000001,0.343739159,1.2276398537,0.0,0.0,0.0,1.1785342595000001,0.343739159,1.2276398537,4.5724,0.9082,4.6617238228,0.062400000000000004,0.0182,0.065,4.51,0.89,4.5969772677,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 16:00:00,6.4,1.51,6.5757204928,0.0,0.0,0.0,6.4,1.51,6.5757204928,1.236625082,0.3606823156,1.2881511271,0.0,0.0,0.0,1.236625082,0.3606823156,1.2881511271,4.49816,0.90988,4.5892619232000005,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.43,0.89,4.518517456,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 16:30:00,6.05,1.29,6.1860003233,0.0,0.0,0.0,6.05,1.29,6.1860003233,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,4.48472,0.9059600000000001,4.5753116834,0.054720000000000005,0.015960000000000002,0.057,4.43,0.89,4.518517456,0.0,0.0,0.0,0.0,0.0,0.0
