Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-13 17:00:00,5.79,0.99,5.8740275791,0.0,0.0,0.0,5.79,0.99,5.8740275791,1.3678654261,0.39896074930000003,1.4248598189,0.0,0.0,0.0,1.3678654261,0.39896074930000003,1.4248598189,4.42992,0.90456,4.5213294505,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.38,0.89,4.4695078029,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 17:30:00,5.86,0.89,5.9272000135,0.0,0.0,0.0,5.86,0.89,5.9272000135,1.3678654261,0.39896074930000003,1.4248598189,0.0,0.0,0.0,1.3678654261,0.39896074930000003,1.4248598189,4.36104,0.9107200000000001,4.4551184945,0.07104,0.020720000000000002,0.074,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 18:00:00,5.33,0.89,5.4037949628,0.0,0.0,0.0,5.33,0.89,5.4037949628,1.3322430993,0.38857090400000005,1.3877532284,0.0,0.0,0.0,1.3322430993,0.38857090400000005,1.3877532284,4.18184,0.90512,4.2786712891,0.051840000000000004,0.015120000000000001,0.054,4.13,0.89,4.2248076879,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 18:30:00,5.49192,0.89056,5.5636572864,0.0019200000000000003,0.0005600000000000001,0.002,5.49,0.89,5.5616724103,1.3422513054,0.39148996410000003,1.3981784432,0.0019200000000000003,0.0005600000000000001,0.002,1.3403313054,0.3909299641,1.3961784432,4.05552,0.010360000000000001,4.0555332325,0.03552,0.010360000000000001,0.037,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 19:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,1.3403313054,0.3909299641,1.3961784432,0.0,0.0,0.0,1.3403313054,0.3909299641,1.3961784432,4.02536,0.0044800000000000005,4.025362493,0.015360000000000002,0.0044800000000000005,0.016,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 19:30:00,5.46,0.89,5.5320610987,0.0,0.0,0.0,5.46,0.89,5.5320610987,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,3.91384,0.0011200000000000001,3.9138401603,0.0038400000000000005,0.0011200000000000001,0.004,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 20:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.3333985573,0.3889079125,1.3889568305,0.0,0.0,0.0,1.3333985573,0.3889079125,1.3889568305,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 20:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.3357094734000001,0.3895819297,1.3913640347,0.0,0.0,0.0,1.3357094734000001,0.3895819297,1.3913640347,3.86,1.12,4.0192039013,0.0,0.0,0.0,3.86,1.12,4.0192039013,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 21:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.3604255335,0.3967907806,1.4171099308000001,0.0,0.0,0.0,1.3604255335,0.3967907806,1.4171099308000001,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 21:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,1.3843833712,0.4037784833,1.4420660116000001,0.0,0.0,0.0,1.3843833712,0.4037784833,1.4420660116000001,3.9699999999999998,0.89,4.0685378209,0.0,0.0,0.0,3.9699999999999998,0.89,4.0685378209,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 22:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.2328964893,0.3595948094,1.2842671764,0.0,0.0,0.0,1.2328964893,0.3595948094,1.2842671764,3.81,0.91,3.9171673439,0.0,0.0,0.0,3.81,0.91,3.9171673439,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 22:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,1.1327096823,0.3303736573,1.1799059191,0.0,0.0,0.0,1.1327096823,0.3303736573,1.1799059191,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 23:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.0361713225,0.3022166357,1.0793451277,0.0,0.0,0.0,1.0361713225,0.3022166357,1.0793451277,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 23:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.9352402602000001,0.2727784092,0.9742086044,0.0,0.0,0.0,0.9352402602000001,0.2727784092,0.9742086044,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 00:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 00:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 01:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 01:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.9082774669,0.2649142612,0.9461223613,0.0,0.0,0.0,0.9082774669,0.2649142612,0.9461223613,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 02:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9082774669,0.2649142612,0.9461223613,0.0,0.0,0.0,0.9082774669,0.2649142612,0.9461223613,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 02:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9082774669,0.2649142612,0.9461223613,0.0,0.0,0.0,0.9082774669,0.2649142612,0.9461223613,2.84384,0.0011200000000000001,2.8438402205,0.0038400000000000005,0.0011200000000000001,0.004,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 03:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7880000000000003,0.014,2.7880351504,0.048,0.014,0.05,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 03:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.73912,0.02016,2.7391941881,0.06912,0.02016,0.07200000000000001,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 04:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7583200000000003,0.02576,2.7584402839,0.08832000000000001,0.02576,0.092,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 04:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 05:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.85504,0.02772,2.8551745656,0.09504000000000001,0.02772,0.099,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 05:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.89656,0.06608,2.8973136523000003,0.22656,0.06608,0.23600000000000002,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 06:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.07112,0.04116,3.0713958065,0.14112000000000002,0.04116,0.147,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 06:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.0115001571,0.29502087920000003,1.053645997,0.0,0.0,0.0,1.0115001571,0.29502087920000003,1.053645997,3.5608,0.029400000000000003,3.5609213695,0.1008,0.029400000000000003,0.105,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 07:00:00,5.16,0.89,5.236191364,0.0,0.0,0.0,5.16,0.89,5.236191364,1.1204534137,0.3267989123,1.1671389726,0.0,0.0,0.0,1.1204534137,0.3267989123,1.1671389726,3.9669600000000003,0.06328,3.9674646816,0.21696000000000001,0.06328,0.226,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 07:30:00,6.03,0.93,6.1012949445,0.0,0.0,0.0,6.03,0.93,6.1012949445,1.311932545,0.3826469923,1.366596401,0.0,0.0,0.0,1.311932545,0.3826469923,1.366596401,4.33976,0.043680000000000004,4.3399798156,0.14976,0.043680000000000004,0.156,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 08:00:00,6.43,1.17,6.5355795458,0.0,0.0,0.0,6.43,1.17,6.5355795458,1.4367373088,0.4190483817,1.4966013634,0.0,0.0,0.0,1.4367373088,0.4190483817,1.4966013634,4.5773600000000005,0.9504800000000001,4.675001262,0.20736000000000002,0.060480000000000006,0.216,4.37,0.89,4.4597085107,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 08:30:00,6.8,1.45,6.9528771023000004,0.0,0.0,0.0,6.8,1.45,6.9528771023000004,1.4737671694,0.42984875780000004,1.5351741348,0.0,0.0,0.0,1.4737671694,0.42984875780000004,1.5351741348,4.8388,0.9334,4.9280037541,0.14880000000000002,0.0434,0.155,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 09:00:00,6.8,1.4100000000000001,6.9446454193000005,0.0,0.0,0.0,6.8,1.4100000000000001,6.9446454193000005,1.3792933034,0.4022938802,1.4367638577,0.0,0.0,0.0,1.3792933034,0.4022938802,1.4367638577,4.82896,0.9042800000000001,4.9128990423,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 09:30:00,6.27,1.34,6.4115910662,0.0,0.0,0.0,6.27,1.34,6.4115910662,1.3592007381,0.3964335486,1.4158341021,0.0,0.0,0.0,1.3592007381,0.3964335486,1.4158341021,4.9968,0.9124,5.0794176832,0.07680000000000001,0.0224,0.08,4.92,0.89,4.9998499977,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 10:00:00,6.24,1.43,6.4017575712,0.0,0.0,0.0,6.24,1.43,6.4017575712,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,4.8476,0.9068,4.9316844992,0.057600000000000005,0.016800000000000002,0.06,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 10:30:00,6.42096,1.8902800000000002,6.6934210834,0.0009600000000000001,0.00028000000000000003,0.001,6.42,1.8900000000000001,6.6924210866,1.3121706535,0.38271644060000004,1.3668444307,0.0,0.0,0.0,1.3121706535,0.38271644060000004,1.3668444307,4.72088,0.9348400000000001,4.8125496153,0.05088,0.01484,0.053,4.67,0.92,4.7597583972,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 11:00:00,6.17288,1.61084,6.3795966173,0.00288,0.00084,0.003,6.17,1.6099999999999999,6.376597839,1.2699296755,0.37039615540000004,1.322843412,0.0,0.0,0.0,1.2699296755,0.37039615540000004,1.322843412,4.6443200000000004,0.91876,4.7343244713,0.06432,0.018760000000000002,0.067,4.58,0.9,4.6675903848,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 11:30:00,6.15384,1.56112,6.3487669984,0.0038400000000000005,0.0011200000000000001,0.004,6.15,1.56,6.3447694994,1.2644558407,0.3687996202,1.3171415007,0.0,0.0,0.0,1.2644558407,0.3687996202,1.3171415007,4.5906400000000005,0.9235200000000001,4.6826130312,0.08064,0.023520000000000003,0.084,4.51,0.9,4.5989237871,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 12:00:00,5.99288,1.4808400000000002,6.1731270682,0.00288,0.00084,0.003,5.99,1.48,6.1701296583,1.2677401416,0.3697575413,1.3205626475,0.0,0.0,0.0,1.2677401416,0.3697575413,1.3205626475,4.72968,0.9232400000000001,4.8189464616,0.07968,0.02324,0.083,4.65,0.9,4.7362960212,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 12:30:00,6.04192,1.42056,6.2066728607,0.0019200000000000003,0.0005600000000000001,0.002,6.04,1.42,6.2046756563,1.2655506077,0.3691189272,1.318281883,0.0,0.0,0.0,1.2655506077,0.3691189272,1.318281883,4.63448,0.9246400000000001,4.7258188708,0.08448000000000001,0.024640000000000002,0.088,4.55,0.9,4.6381569616,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 13:00:00,6.14576,1.66168,6.3664390675,0.00576,0.00168,0.006,6.14,1.6600000000000001,6.3604402363,1.2565011549,0.3664795035,1.3088553697,0.0,0.0,0.0,1.2565011549,0.3664795035,1.3088553697,4.63544,0.9149200000000001,4.7248685273,0.08544,0.02492,0.089,4.55,0.89,4.6362269142,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 13:30:00,6.19672,1.90196,6.4820359919,0.00672,0.0019600000000000004,0.007,6.19,1.9,6.4750366794,1.1322318026,0.33023427580000003,1.1794081277,0.0,0.0,0.0,1.1322318026,0.33023427580000003,1.1794081277,4.5648800000000005,0.9118400000000001,4.6550597848,0.07488,0.021840000000000002,0.078,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 14:00:00,6.17672,1.90196,6.4629189845,0.00672,0.0019600000000000004,0.007,6.17,1.9,6.4559197641,1.1351828846,0.331095008,1.1824821715,0.0,0.0,0.0,1.1351828846,0.331095008,1.1824821715,4.55816,0.90988,4.6480860792000005,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 14:30:00,6.14672,1.7619600000000002,6.3942685117,0.00672,0.0019600000000000004,0.007,6.14,1.76,6.3872685868,1.1410850486,0.3328164725,1.188630259,0.0,0.0,0.0,1.1410850486,0.3328164725,1.188630259,4.50912,0.9101600000000001,4.6000602605,0.06912,0.02016,0.07200000000000001,4.44,0.89,4.528321985,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 15:00:00,6.47768,2.22224,6.8482617357,0.007680000000000001,0.0022400000000000002,0.008,6.47,2.22,6.8402704625,1.1410850486,0.3328164725,1.188630259,0.0,0.0,0.0,1.1410850486,0.3328164725,1.188630259,4.49856,0.9070800000000001,4.5890997156,0.05856000000000001,0.01708,0.061,4.44,0.89,4.528321985,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 15:30:00,6.78384,2.38112,7.1895909202,0.0038400000000000005,0.0011200000000000001,0.004,6.78,2.38,7.1855967045,1.1410850486,0.3328164725,1.188630259,0.0,0.0,0.0,1.1410850486,0.3328164725,1.188630259,4.4475999999999996,0.9068,4.5391003514,0.057600000000000005,0.016800000000000002,0.06,4.39,0.89,4.4793079823,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 16:00:00,6.7148,2.3814,7.1245775313,0.0048000000000000004,0.0014,0.005,6.71,2.38,7.1195856621,1.1965668206,0.348998656,1.2464237715,0.0,0.0,0.0,1.1965668206,0.348998656,1.2464237715,4.54256,0.9140800000000001,4.6336156077,0.08256000000000001,0.02408,0.08600000000000001,4.46,0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 16:30:00,6.61096,2.19028,6.9643462435,0.0009600000000000001,0.00028000000000000003,0.001,6.61,2.19,6.9633468964,1.2909537239,0.3765281695,1.3447434624,0.0,0.0,0.0,1.2909537239,0.3765281695,1.3447434624,4.64408,0.91744,4.7338330347,0.09408000000000001,0.027440000000000003,0.098,4.55,0.89,4.6362269142,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 17:00:00,5.77,1.22,5.8975672951,0.0,0.0,0.0,5.77,1.22,5.8975672951,1.284276377,0.37458061,1.3377878928,0.0,0.0,0.0,1.284276377,0.37458061,1.3377878928,4.56408,0.91744,4.6553756454,0.09408000000000001,0.027440000000000003,0.098,4.47,0.89,4.5577406684,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 17:30:00,5.5600000000000005,0.92,5.6356011214,0.0,0.0,0.0,5.5600000000000005,0.92,5.6356011214,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.39888,0.02884,4.3989745396,0.09888000000000001,0.02884,0.10300000000000001,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 18:00:00,5.21,0.89,5.2854706508,0.0,0.0,0.0,5.21,0.89,5.2854706508,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.25352,0.024360000000000003,4.2535897545,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 18:30:00,5.26192,1.11056,5.3778383762,0.0019200000000000003,0.0005600000000000001,0.002,5.26,1.11,5.3758441198,1.3435988133,0.39188298720000003,1.3995820971000001,0.0019200000000000003,0.0005600000000000001,0.002,1.3416788133,0.3913229872,1.3975820971,4.08472,0.015960000000000002,4.0847511797,0.054720000000000005,0.015960000000000002,0.057,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 19:00:00,5.29,1.16,5.4156901684,0.0,0.0,0.0,5.29,1.16,5.4156901684,1.2919824789,0.376828223,1.3458150822000001,0.0,0.0,0.0,1.2919824789,0.376828223,1.3458150822000001,3.95496,0.007280000000000001,3.9549667002,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 19:30:00,5.11,1.12,5.2313000296,0.0,0.0,0.0,5.11,1.12,5.2313000296,1.342821468,0.3916562615,1.3987723625,0.0,0.0,0.0,1.342821468,0.3916562615,1.3987723625,3.8976800000000003,0.0022400000000000002,3.8976806437000002,0.007680000000000001,0.0022400000000000002,0.008,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 20:00:00,5.15,1.12,5.270379493,0.0,0.0,0.0,5.15,1.12,5.270379493,1.3474679090000001,0.39301147350000004,1.4036124052,0.0,0.0,0.0,1.3474679090000001,0.39301147350000004,1.4036124052,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 20:30:00,5.22,1.12,5.3388013636,0.0,0.0,0.0,5.22,1.12,5.3388013636,1.3474679090000001,0.39301147350000004,1.4036124052,0.0,0.0,0.0,1.3474679090000001,0.39301147350000004,1.4036124052,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 21:00:00,5.46,1.31,5.61495325,0.0,0.0,0.0,5.46,1.31,5.61495325,1.4444871415,0.42130874960000003,1.5046741058,0.0,0.0,0.0,1.4444871415,0.42130874960000003,1.5046741058,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 21:30:00,5.36,1.31,5.5177622276000005,0.0,0.0,0.0,5.36,1.31,5.5177622276000005,1.3562955485,0.3955862016,1.412807863,0.0,0.0,0.0,1.3562955485,0.3955862016,1.412807863,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 22:00:00,5.19,1.31,5.3527749813,0.0,0.0,0.0,5.19,1.31,5.3527749813,1.2996732833,0.37907137430000004,1.3538263368,0.0,0.0,0.0,1.2996732833,0.37907137430000004,1.3538263368,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 22:30:00,5.05,1.33,5.2222026004,0.0,0.0,0.0,5.05,1.33,5.2222026004,1.1962357634,0.3489020977,1.2460789202,0.0,0.0,0.0,1.1962357634,0.3489020977,1.2460789202,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 23:00:00,4.26,1.09,4.3972377693,0.0,0.0,0.0,4.26,1.09,4.3972377693,1.1056142,0.3224708083,1.1516814584,0.0,0.0,0.0,1.1056142,0.3224708083,1.1516814584,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 23:30:00,3.88,1.2,4.0613298315,0.0,0.0,0.0,3.88,1.2,4.0613298315,0.9418387918000001,0.274702981,0.9810820748,0.0,0.0,0.0,0.9418387918000001,0.274702981,0.9810820748,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 00:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.9067114712000001,0.2644575124,0.9444911159,0.0,0.0,0.0,0.9067114712000001,0.2644575124,0.9444911159,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 00:30:00,3.39,1.06,3.5518586684,0.0,0.0,0.0,3.39,1.06,3.5518586684,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 01:00:00,3.68,0.91,3.7908442331,0.0,0.0,0.0,3.68,0.91,3.7908442331,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 01:30:00,3.66,0.91,3.7714320887,0.0,0.0,0.0,3.66,0.91,3.7714320887,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 02:00:00,3.86,0.99,3.9849341274,0.0,0.0,0.0,3.86,0.99,3.9849341274,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.72016,0.005880000000000001,2.7201663552,0.02016,0.005880000000000001,0.021,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 02:30:00,3.9,1.12,4.057634779,0.0,0.0,0.0,3.9,1.12,4.057634779,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.77368,0.030240000000000003,2.7738448406,0.10368000000000001,0.030240000000000003,0.108,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 03:00:00,3.83,1.12,3.9904009824,0.0,0.0,0.0,3.83,1.12,3.9904009824,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.70832,0.02576,2.7084425045,0.08832000000000001,0.02576,0.092,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 03:30:00,3.91,1.12,4.0672472263,0.0,0.0,0.0,3.91,1.12,4.0672472263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69312,0.027160000000000004,2.6932569502,0.09312000000000001,0.027160000000000004,0.097,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 04:00:00,3.64,1.12,3.8084117424,0.0,0.0,0.0,3.64,1.12,3.8084117424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7264,0.0252,2.7265164588,0.0864,0.0252,0.09,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 04:30:00,3.38,1.06,3.5423156268,0.0,0.0,0.0,3.38,1.06,3.5423156268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.73144,0.017920000000000002,2.7314987827,0.06144000000000001,0.017920000000000002,0.064,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 05:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.7608,0.029400000000000003,2.7609565371,0.1008,0.029400000000000003,0.105,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 05:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.82888,0.06384000000000001,2.8296002545,0.21888000000000002,0.06384000000000001,0.228,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 06:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.9922400000000002,0.04732,2.9926141415,0.16224000000000002,0.04732,0.169,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 06:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.9544984482000001,0.27839538070000003,0.9942692169,0.0,0.0,0.0,0.9544984482000001,0.27839538070000003,0.9942692169,3.40288,0.035840000000000004,3.4030687328,0.12288000000000002,0.035840000000000004,0.128,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 07:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.1240900553,0.3278595995,1.1709271409,0.0,0.0,0.0,1.1240900553,0.3278595995,1.1709271409,3.7056,0.0658,3.7061841562,0.22560000000000002,0.0658,0.23500000000000001,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 07:30:00,5.35,0.89,5.4235228404,0.0,0.0,0.0,5.35,0.89,5.4235228404,1.3282177024,0.3873968299,1.3835601066,0.0,0.0,0.0,1.3282177024,0.3873968299,1.3835601066,4.2112,0.0616,4.2116505078,0.2112,0.0616,0.22,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 08:00:00,5.67,0.89,5.7394250583,0.0,0.0,0.0,5.67,0.89,5.7394250583,1.374420892,0.4008727602,1.4316884292,0.0,0.0,0.0,1.374420892,0.4008727602,1.4316884292,4.47608,0.93844,4.5733971837,0.16608,0.048440000000000004,0.17300000000000001,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 08:30:00,6.12,1.24,6.2443574529,0.0,0.0,0.0,6.12,1.24,6.2443574529,1.3791890478,0.40226347230000004,1.4366552581,0.0,0.0,0.0,1.3791890478,0.40226347230000004,1.4366552581,4.6815999999999995,0.9488000000000001,4.7767771562,0.2016,0.058800000000000005,0.21,4.48,0.89,4.5675485766,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 09:00:00,6.24,1.49,6.41542672,0.0,0.0,0.0,6.24,1.49,6.41542672,1.3991101816,0.408073803,1.4574064392000001,0.0,0.0,0.0,1.3991101816,0.408073803,1.4574064392000001,4.58624,0.94432,4.682449957,0.18624000000000002,0.05432000000000001,0.194,4.4,0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 09:30:00,6.39,1.56,6.5776667596,0.0,0.0,0.0,6.39,1.56,6.5776667596,1.366948908,0.39869343150000003,1.4239051125,0.0,0.0,0.0,1.366948908,0.39869343150000003,1.4239051125,4.54688,0.9328400000000001,4.6415846647,0.14688,0.04284,0.153,4.4,0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 10:00:00,6.39096,1.6602800000000002,6.6030977124,0.0009600000000000001,0.00028000000000000003,0.001,6.39,1.6600000000000001,6.6020981513,1.3370134166,0.3899622465,1.392722309,0.0,0.0,0.0,1.3370134166,0.3899622465,1.392722309,4.60464,0.9205200000000001,4.6957498443,0.10464000000000001,0.030520000000000002,0.109,4.5,0.89,4.5871668816,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 10:30:00,6.57096,1.8702800000000002,6.8319442767,0.0009600000000000001,0.00028000000000000003,0.001,6.57,1.87,6.8309442978,1.2669666215,0.3695319313,1.3197568974,0.0,0.0,0.0,1.2669666215,0.3695319313,1.3197568974,4.65104,0.9107200000000001,4.7393653584,0.07104,0.020720000000000002,0.074,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 11:00:00,6.7748,2.1414,7.1051748043,0.0048000000000000004,0.0014,0.005,6.77,2.14,7.1001760542,1.1886462216,0.3466884813,1.2381731475,0.0,0.0,0.0,1.1886462216,0.3466884813,1.2381731475,4.55336,0.9084800000000001,4.6431049094,0.06336,0.01848,0.066,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 11:30:00,6.97288,2.25084,7.3271642673,0.00288,0.00084,0.003,6.97,2.25,7.3241654815,1.1516935134,0.3359106081,1.1996807432,0.0,0.0,0.0,1.1516935134,0.3359106081,1.1996807432,4.52776,0.91268,4.618830523,0.07776000000000001,0.022680000000000002,0.081,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 12:00:00,6.50192,2.1205600000000002,6.8389866501,0.0019200000000000003,0.0005600000000000001,0.002,6.5,2.12,6.8369876408,1.145736478,0.3341731394,1.1934754979,0.0,0.0,0.0,1.145736478,0.3341731394,1.1934754979,4.52392,0.91156,4.6148449378,0.07392,0.021560000000000003,0.077,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 12:30:00,6.49192,1.95056,6.7786215118,0.0019200000000000003,0.0005600000000000001,0.002,6.49,1.9500000000000002,6.7766215772,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,4.55064,0.9135200000000001,4.6414268496,0.08064,0.023520000000000003,0.084,4.47,0.89,4.5577406684,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 13:00:00,6.84576,2.18168,7.1849953097,0.00576,0.00168,0.006,6.84,2.18,7.1789971444,1.1414974153,0.3329367461,1.1890598076,0.0,0.0,0.0,1.1414974153,0.3329367461,1.1890598076,4.59776,0.9626800000000001,4.6974620595,0.07776000000000001,0.022680000000000002,0.081,4.52,0.9400000000000001,4.6167087844,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 13:30:00,6.51768,2.00224,6.8182928655,0.007680000000000001,0.0022400000000000002,0.008,6.51,2.0,6.8102936794,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,4.55968,0.9332400000000001,4.6542044003,0.07968,0.02324,0.083,4.48,0.91,4.5714877228,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 14:00:00,6.01576,1.5316800000000002,6.2076897474,0.00576,0.00168,0.006,6.01,1.53,6.2016933172,1.1158583522,0.325458686,1.1623524502,0.0,0.0,0.0,1.1158583522,0.325458686,1.1623524502,4.5502400000000005,0.9763200000000001,4.6538032618,0.09024,0.026320000000000003,0.094,4.46,0.9500000000000001,4.5600548242,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 14:30:00,5.96576,1.56168,6.1667768567,0.00576,0.00168,0.006,5.96,1.56,6.1607791715,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,4.5120000000000005,0.931,4.6070494896,0.07200000000000001,0.021,0.075,4.44,0.91,4.5322952243,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 15:00:00,6.02384,1.56112,6.222840509,0.0038400000000000005,0.0011200000000000001,0.004,6.02,1.56,6.218842336,1.1246292912,0.3280168766,1.171488845,0.0,0.0,0.0,1.1246292912,0.3280168766,1.171488845,4.55872,1.11296,4.6926120658,0.07872000000000001,0.02296,0.082,4.48,1.09,4.6106940909,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 15:30:00,5.981920000000001,1.5605600000000002,6.1821286302,0.0019200000000000003,0.0005600000000000001,0.002,5.98,1.56,6.1801294485,1.1178074497,0.3260271728,1.1643827601,0.0,0.0,0.0,1.1178074497,0.3260271728,1.1643827601,4.46912,1.05016,4.5908462836,0.06912,0.02016,0.07200000000000001,4.4,1.03,4.5189489929,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 16:00:00,6.16,1.74,6.4010311669,0.0,0.0,0.0,6.16,1.74,6.4010311669,1.2661872818,0.3693046239,1.3189450852,0.0,0.0,0.0,1.2661872818,0.3693046239,1.3189450852,4.7918400000000005,1.09512,4.9153858852,0.051840000000000004,0.015120000000000001,0.054,4.74,1.08,4.8614812557,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 16:30:00,6.16,1.79,6.4148031926,0.0,0.0,0.0,6.16,1.79,6.4148031926,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.8132,0.9326000000000001,4.9027173078,0.0432,0.0126,0.045,4.77,0.92,4.8579110737,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 17:00:00,6.42,1.79,6.6648705914,0.0,0.0,0.0,6.42,1.79,6.6648705914,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.74936,0.9014800000000001,4.8341583135,0.039360000000000006,0.01148,0.041,4.71,0.89,4.7933495595,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 17:30:00,6.13,1.58,6.3303475418,0.0,0.0,0.0,6.13,1.58,6.3303475418,1.3347271096,0.38929540700000004,1.3903407391,0.0,0.0,0.0,1.3347271096,0.38929540700000004,1.3903407391,4.93648,0.9006400000000001,5.0179664407,0.036480000000000005,0.01064,0.038,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 18:00:00,5.37,1.1,5.4815052677,0.0,0.0,0.0,5.37,1.1,5.4815052677,1.3358857268,0.389633337,1.3915476321,0.0,0.0,0.0,1.3358857268,0.389633337,1.3915476321,4.48552,0.010360000000000001,4.485531964,0.03552,0.010360000000000001,0.037,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 18:30:00,5.6519200000000005,1.30056,5.7996255052,0.0019200000000000003,0.0005600000000000001,0.002,5.65,1.3,5.7976288256,1.3354884923,0.3895174769,1.3911338461,0.0019200000000000003,0.0005600000000000001,0.002,1.3335684923,0.3889574769,1.3891338461,4.29168,0.00924,4.2916899469,0.03168,0.00924,0.033,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 19:00:00,5.7,1.45,5.8815389143,0.0,0.0,0.0,5.7,1.45,5.8815389143,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.30288,0.8908400000000001,4.394129288,0.00288,0.00084,0.003,4.3,0.89,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 19:30:00,5.45,1.4100000000000001,5.6294404695,0.0,0.0,0.0,5.45,1.4100000000000001,5.6294404695,1.3335684923,0.3889574769,1.3891338461,0.0,0.0,0.0,1.3335684923,0.3889574769,1.3891338461,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 20:00:00,5.48,1.51,5.6842325779,0.0,0.0,0.0,5.48,1.51,5.6842325779,1.2639917619,0.3686642639,1.3166580853,0.0,0.0,0.0,1.2639917619,0.3686642639,1.3166580853,4.16,0.89,4.2541391609,0.0,0.0,0.0,4.16,0.89,4.2541391609,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 20:30:00,5.4,1.56,5.6208184457,0.0,0.0,0.0,5.4,1.56,5.6208184457,1.2990760168,0.3788971716,1.3532041842,0.0,0.0,0.0,1.2990760168,0.3788971716,1.3532041842,4.35,0.89,4.4401126112,0.0,0.0,0.0,4.35,0.89,4.4401126112,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 21:00:00,5.29,1.47,5.4904462478,0.0,0.0,0.0,5.29,1.47,5.4904462478,1.3807937859,0.40273152090000003,1.4383268603000001,0.0,0.0,0.0,1.3807937859,0.40273152090000003,1.4383268603000001,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 21:30:00,5.13,1.52,5.3504485793,0.0,0.0,0.0,5.13,1.52,5.3504485793,1.3510518408,0.3940567869,1.4073456675,0.0,0.0,0.0,1.3510518408,0.3940567869,1.4073456675,3.9699999999999998,0.89,4.0685378209,0.0,0.0,0.0,3.9699999999999998,0.89,4.0685378209,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 22:00:00,4.75,1.32,4.93,0.0,0.0,0.0,4.75,1.32,4.93,1.2510805287,0.36489848750000003,1.303208884,0.0,0.0,0.0,1.2510805287,0.36489848750000003,1.303208884,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 22:30:00,5.04,1.32,5.2099904031,0.0,0.0,0.0,5.04,1.32,5.2099904031,1.145736478,0.3341731394,1.1934754979,0.0,0.0,0.0,1.145736478,0.3341731394,1.1934754979,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 23:00:00,4.78,1.32,4.9589111708,0.0,0.0,0.0,4.78,1.32,4.9589111708,1.0589625616,0.3088640805,1.1030860017,0.0,0.0,0.0,1.0589625616,0.3088640805,1.1030860017,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 23:30:00,3.9,1.27,4.101572869,0.0,0.0,0.0,3.9,1.27,4.101572869,1.0026919721,0.2924518252,1.0444708043,0.0,0.0,0.0,1.0026919721,0.2924518252,1.0444708043,3.11,0.89,3.2348415726,0.0,0.0,0.0,3.11,0.89,3.2348415726,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 00:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 00:30:00,3.44,1.35,3.6954160794,0.0,0.0,0.0,3.44,1.35,3.6954160794,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 01:00:00,3.77,1.32,3.994408592,0.0,0.0,0.0,3.77,1.32,3.994408592,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 01:30:00,3.91,1.22,4.0959125967,0.0,0.0,0.0,3.91,1.22,4.0959125967,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 02:00:00,4.01,1.1400000000000001,4.1688967365,0.0,0.0,0.0,4.01,1.1400000000000001,4.1688967365,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.70304,0.00672,2.7030483532,0.02304,0.00672,0.024,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 02:30:00,4.01,1.1400000000000001,4.1688967365,0.0,0.0,0.0,4.01,1.1400000000000001,4.1688967365,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 03:00:00,4.01,1.12,4.1634721087,0.0,0.0,0.0,4.01,1.12,4.1634721087,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.68784,0.00812,2.6878522653,0.027840000000000004,0.00812,0.029,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 03:30:00,4.01,1.32,4.2216702856,0.0,0.0,0.0,4.01,1.32,4.2216702856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.63368,0.030240000000000003,2.6338536026,0.10368000000000001,0.030240000000000003,0.108,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 04:00:00,3.65,1.12,3.8179706652,0.0,0.0,0.0,3.65,1.12,3.8179706652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 04:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 05:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 05:30:00,3.26,1.12,3.4470277051,0.0,0.0,0.0,3.26,1.12,3.4470277051,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.75664,0.05152,2.7571213974,0.17664000000000002,0.05152,0.184,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 06:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9564,0.0252,2.9565073989,0.0864,0.0252,0.09,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 06:30:00,4.24,0.9,4.3344665185,0.0,0.0,0.0,4.24,0.9,4.3344665185,0.9608011732,0.2802336755,1.0008345554,0.0,0.0,0.0,0.9608011732,0.2802336755,1.0008345554,3.57672,0.0019600000000000004,3.576720537,0.00672,0.0019600000000000004,0.007,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 07:00:00,5.1,1.45,5.3021222166,0.0,0.0,0.0,5.1,1.45,5.3021222166,1.1190101304,0.32637795470000003,1.1656355525,0.0,0.0,0.0,1.1190101304,0.32637795470000003,1.1656355525,3.71256,0.02408,3.7126380917,0.08256000000000001,0.02408,0.08600000000000001,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 07:30:00,6.05,1.8399999999999999,6.3236144728,0.0,0.0,0.0,6.05,1.8399999999999999,6.3236144728,1.3398989856,0.3908038708,1.39572811,0.0,0.0,0.0,1.3398989856,0.3908038708,1.39572811,4.1168,0.0574,4.1172001409,0.1968,0.0574,0.20500000000000002,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 08:00:00,6.51,1.98,6.8044470753,0.0,0.0,0.0,6.51,1.98,6.8044470753,1.3992658168,0.4081191966,1.4575685592,0.0,0.0,0.0,1.3992658168,0.4081191966,1.4575685592,4.39184,0.9401200000000001,4.4913343452,0.17184000000000002,0.050120000000000005,0.179,4.22,0.89,4.3128296975,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 08:30:00,7.0,2.05,7.2940043872,0.0,0.0,0.0,7.0,2.05,7.2940043872,1.3634136953,0.3976623278,1.4202225993,0.0,0.0,0.0,1.3634136953,0.3976623278,1.4202225993,4.7988,0.8984000000000001,4.8821720576,0.028800000000000003,0.008400000000000001,0.03,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 09:00:00,8.03,2.2,8.3259173669,0.0,0.0,0.0,8.03,2.2,8.3259173669,1.3575216741,0.3959438216,1.4140850772,0.0,0.0,0.0,1.3575216741,0.3959438216,1.4140850772,4.68184,0.90512,4.7685289136,0.051840000000000004,0.015120000000000001,0.054,4.63,0.89,4.714764045,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 09:30:00,7.5600000000000005,1.8900000000000001,7.7926696324,0.0,0.0,0.0,7.5600000000000005,1.8900000000000001,7.7926696324,1.4713782695,0.42915199530000003,1.5326856974,0.0,0.0,0.0,1.4713782695,0.42915199530000003,1.5326856974,4.6443200000000004,0.9087600000000001,4.732394003,0.06432,0.018760000000000002,0.067,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 10:00:00,7.1,1.49,7.254660571,0.0,0.0,0.0,7.1,1.49,7.254660571,1.4728340236,0.4295765902,1.5342021079000001,0.0,0.0,0.0,1.4728340236,0.4295765902,1.5342021079000001,4.59672,0.95696,4.6952749866,0.12672,0.03696,0.132,4.47,0.92,4.5636936795,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 10:30:00,6.79,1.4,6.9328277059,0.0,0.0,0.0,6.79,1.4,6.9328277059,1.3720368142,0.4001774041,1.4292050148,0.0,0.0,0.0,1.3720368142,0.4001774041,1.4292050148,4.798,0.994,4.8998816312,0.048,0.014,0.05,4.75,0.98,4.8500412369,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 11:00:00,7.11384,1.91112,7.3660775994,0.0038400000000000005,0.0011200000000000001,0.004,7.11,1.9100000000000001,7.3620785109,1.2546029380000001,0.3659258569,1.3068780604999999,0.0,0.0,0.0,1.2546029380000001,0.3659258569,1.3068780604999999,5.18432,1.02876,5.2854064177,0.06432,0.018760000000000002,0.067,5.12,1.01,5.2186684125,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 11:30:00,6.41384,2.23112,6.7908202745,0.0038400000000000005,0.0011200000000000001,0.004,6.41,2.23,6.7868254729,1.1788046258,0.3438180158,1.2279214852,0.0,0.0,0.0,1.1788046258,0.3438180158,1.2279214852,4.49296,0.9312800000000001,4.5884607441,0.07296000000000001,0.02128,0.076,4.42,0.91,4.512704289,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 12:00:00,6.50096,2.28028,6.8892784673000005,0.0009600000000000001,0.00028000000000000003,0.001,6.5,2.2800000000000002,6.8882799014,1.139349118,0.3323101594,1.186821998,0.0,0.0,0.0,1.139349118,0.3323101594,1.186821998,4.37336,0.9084800000000001,4.4667229151,0.06336,0.01848,0.066,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 12:30:00,7.01096,2.4502800000000002,7.4268049793,0.0009600000000000001,0.00028000000000000003,0.001,7.01,2.45,7.4258063535,1.1657738394,0.3400173698,1.2143477494,0.0,0.0,0.0,1.1657738394,0.3400173698,1.2143477494,4.89912,0.9101600000000001,4.9829477220000005,0.06912,0.02016,0.07200000000000001,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 13:00:00,6.98672,2.3419600000000003,7.3687877565,0.00672,0.0019600000000000004,0.007,6.98,2.34,7.3617932598,1.1341413262,0.3307912202,1.1813972148,0.0,0.0,0.0,1.1341413262,0.3307912202,1.1813972148,4.51664,0.9065200000000001,4.6067141652,0.05664,0.01652,0.059000000000000004,4.46,0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 13:30:00,6.87864,2.23252,7.2318624019,0.00864,0.00252,0.009000000000000001,6.87,2.23,7.222866467,1.1991449436,0.3497506086,1.2491093163,0.0,0.0,0.0,1.1991449436,0.3497506086,1.2491093163,4.5876,0.9068,4.6763618337,0.057600000000000005,0.016800000000000002,0.06,4.53,0.89,4.6166004809,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 14:00:00,6.98384,2.23112,7.3315699274,0.0038400000000000005,0.0011200000000000001,0.004,6.98,2.23,7.3275712211,1.2325655983,0.3594982995,1.2839224983,0.0,0.0,0.0,1.2325655983,0.3594982995,1.2839224983,5.12552,0.90036,5.2039987894,0.03552,0.010360000000000001,0.037,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 14:30:00,7.12096,2.41028,7.5178135784,0.0009600000000000001,0.00028000000000000003,0.001,7.12,2.41,7.5168144849,1.2314891218,0.3591843272,1.2828011686,0.0,0.0,0.0,1.2314891218,0.3591843272,1.2828011686,4.7379999999999995,0.904,4.8234697055,0.048,0.014,0.05,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 15:00:00,6.20288,1.56084,6.3962443512,0.00288,0.00084,0.003,6.2,1.56,6.3932464367,1.2335255983,0.3597782995,1.2849224983,0.0009600000000000001,0.00028000000000000003,0.001,1.2325655983,0.3594982995,1.2839224983,4.45936,0.9014800000000001,4.5495667706,0.039360000000000006,0.01148,0.041,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 15:30:00,6.06192,1.5405600000000002,6.2546142327,0.0019200000000000003,0.0005600000000000001,0.002,6.06,1.54,6.2526154528,1.260362104,0.3676056137,1.3128771916,0.0,0.0,0.0,1.260362104,0.3676056137,1.3128771916,4.49496,0.8972800000000001,4.5836423072,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.47,0.89,4.5577406684,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 16:00:00,6.06,1.62,6.2727984186,0.0,0.0,0.0,6.06,1.62,6.2727984186,1.3236158235,0.3860546152,1.3787664828000001,0.0,0.0,0.0,1.3236158235,0.3860546152,1.3787664828000001,4.89224,0.9023200000000001,4.9747556322,0.04224000000000001,0.012320000000000001,0.044,4.85,0.89,4.9309836747,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 16:30:00,5.9348,1.6914,6.1711169978000004,0.0048000000000000004,0.0014,0.005,5.93,1.69,6.1661170926,1.2885750505,0.3758343897,1.3422656776,0.0009600000000000001,0.00028000000000000003,0.001,1.2876150505,0.3755543897,1.3412656776,4.538,0.904,4.627165439,0.048,0.014,0.05,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 17:00:00,5.99,1.51,6.1773942727,0.0,0.0,0.0,5.99,1.51,6.1773942727,1.4314064721,0.4174935544,1.4910484085,0.0,0.0,0.0,1.4314064721,0.4174935544,1.4910484085,4.6292,0.0056,4.6292033872000005,0.019200000000000002,0.0056,0.02,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 17:30:00,6.03,1.5899999999999999,6.2361045533,0.0,0.0,0.0,6.03,1.5899999999999999,6.2361045533,1.4006861539,0.40853346160000004,1.459048077,0.0,0.0,0.0,1.4006861539,0.40853346160000004,1.459048077,4.9744,0.004200000000000001,4.9744017731,0.014400000000000001,0.004200000000000001,0.015,4.96,0.0,4.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 18:00:00,5.6,1.25,5.7378131723,0.0,0.0,0.0,5.6,1.25,5.7378131723,1.3970416973,0.40747049500000004,1.4552517680000001,0.0,0.0,0.0,1.3970416973,0.40747049500000004,1.4552517680000001,4.78112,0.0061600000000000005,4.7811239683,0.021120000000000003,0.0061600000000000005,0.022,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 18:30:00,5.8100000000000005,1.45,5.9882050733,0.0,0.0,0.0,5.8100000000000005,1.45,5.9882050733,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.18016,0.005880000000000001,4.1801641355,0.02016,0.005880000000000001,0.021,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 19:00:00,5.96,1.56,6.1607791715,0.0,0.0,0.0,5.96,1.56,6.1607791715,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,3.82784,0.00812,3.8278486125,0.027840000000000004,0.00812,0.029,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 19:30:00,5.74,1.56,5.9482098147,0.0,0.0,0.0,5.74,1.56,5.9482098147,1.3037124813,0.3802494737,1.3580338346,0.0,0.0,0.0,1.3037124813,0.3802494737,1.3580338346,4.04384,0.0011200000000000001,4.0438401551,0.0038400000000000005,0.0011200000000000001,0.004,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 20:00:00,5.57,1.56,5.7843322864,0.0,0.0,0.0,5.57,1.56,5.7843322864,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 20:30:00,5.36,1.3900000000000001,5.5373007865,0.0,0.0,0.0,5.36,1.3900000000000001,5.5373007865,1.2597152869000001,0.3674169587,1.3122034239,0.0,0.0,0.0,1.2597152869000001,0.3674169587,1.3122034239,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 21:00:00,5.06,1.32,5.2293403026,0.0,0.0,0.0,5.06,1.32,5.2293403026,1.3562326958,0.3955678696,1.4127423915000001,0.0,0.0,0.0,1.3562326958,0.3955678696,1.4127423915000001,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 21:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.3130713753,0.3829791511,1.3677826826000001,0.0,0.0,0.0,1.3130713753,0.3829791511,1.3677826826000001,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 22:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.2264376303,0.35771097550000003,1.2775391982,0.0,0.0,0.0,1.2264376303,0.35771097550000003,1.2775391982,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 22:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.1312481086,0.32994736500000005,1.1783834464,0.0,0.0,0.0,1.1312481086,0.32994736500000005,1.1783834464,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 23:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.0450209105,0.3047977656,1.0885634485,0.0,0.0,0.0,1.0450209105,0.3047977656,1.0885634485,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 23:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9282559663000001,0.2707413235,0.9669332982000001,0.0,0.0,0.0,0.9282559663000001,0.2707413235,0.9669332982000001,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 00:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 00:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 01:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 01:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.67144,0.05292,2.671964109,0.18144000000000002,0.05292,0.189,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 02:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 02:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.8954455477000001,0.2611716181,0.9327557788,0.0,0.0,0.0,0.8954455477000001,0.2611716181,0.9327557788,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 03:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.59296,0.02128,2.5930473193,0.07296000000000001,0.02128,0.076,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 03:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.52816,0.019880000000000002,2.5282381612,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 04:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 04:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.60568,0.05124,2.6061837617,0.17568,0.05124,0.183,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 05:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.8931055332000001,0.2604891138,0.9303182637,0.0,0.0,0.0,0.8931055332000001,0.2604891138,0.9303182637,2.61608,0.048440000000000004,2.6165284252000003,0.16608,0.048440000000000004,0.17300000000000001,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 05:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8915455235,0.260034111,0.9286932537,0.0,0.0,0.0,0.8915455235,0.260034111,0.9286932537,2.7503200000000003,0.04676,2.75071747,0.16032000000000002,0.04676,0.167,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
