Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-17 06:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.8931055332000001,0.2604891138,0.9303182637,0.0,0.0,0.0,0.8931055332000001,0.2604891138,0.9303182637,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 06:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.9493265722,0.2768869169,0.9888818460000001,0.0,0.0,0.0,0.9493265722,0.2768869169,0.9888818460000001,3.3701600000000003,0.07588,3.3710141204,0.26016,0.07588,0.271,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 07:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,3.69544,0.05992000000000001,3.6959257568,0.20544,0.05992000000000001,0.214,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 07:30:00,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,1.3445130026,0.3921496258,1.4005343777,0.0,0.0,0.0,1.3445130026,0.3921496258,1.4005343777,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 08:00:00,5.89,0.89,5.9568615898,0.0,0.0,0.0,5.89,0.89,5.9568615898,1.5379207794,0.4485602273,1.6020008119,0.0,0.0,0.0,1.5379207794,0.4485602273,1.6020008119,4.60632,0.039760000000000004,4.6064915934,0.13632000000000002,0.039760000000000004,0.14200000000000002,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 08:30:00,6.27,1.09,6.3640395976,0.0,0.0,0.0,6.27,1.09,6.3640395976,1.5532930768000002,0.4530438141,1.6180136216,0.0,0.0,0.0,1.5532930768000002,0.4530438141,1.6180136216,4.99296,0.9462800000000001,5.0818397653,0.19296000000000002,0.056280000000000004,0.201,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 09:00:00,6.36,1.12,6.4578634238,0.0,0.0,0.0,6.36,1.12,6.4578634238,1.5519459015,0.4526508879,1.6166103141,0.0,0.0,0.0,1.5519459015,0.4526508879,1.6166103141,5.04,0.89,5.1179781164,0.0,0.0,0.0,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 09:30:00,6.7,1.34,6.8326861482,0.0,0.0,0.0,6.7,1.34,6.8326861482,1.5740785177999999,0.45910623440000004,1.6396651226999999,0.0,0.0,0.0,1.5740785177999999,0.45910623440000004,1.6396651226999999,5.34,0.89,5.413658652,0.0,0.0,0.0,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 10:00:00,6.72,1.34,6.8522988843,0.0,0.0,0.0,6.72,1.34,6.8522988843,1.575448473,0.4595058046,1.6410921593999999,0.0,0.0,0.0,1.575448473,0.4595058046,1.6410921593999999,5.04096,0.8902800000000001,5.118972182,0.0009600000000000001,0.00028000000000000003,0.001,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 10:30:00,6.72,1.24,6.8334471535,0.0,0.0,0.0,6.72,1.24,6.8334471535,1.539106001,0.44890591700000004,1.6032354177,0.0,0.0,0.0,1.539106001,0.44890591700000004,1.6032354177,5.24,0.89,5.3150446847,0.0,0.0,0.0,5.24,0.89,5.3150446847,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 11:00:00,6.88,1.34,7.0092795636,0.0,0.0,0.0,6.88,1.34,7.0092795636,1.4910780889000002,0.4348977759,1.5532063426,0.0,0.0,0.0,1.4910780889000002,0.4348977759,1.5532063426,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 11:30:00,6.82,1.34,6.9503956722,0.0,0.0,0.0,6.82,1.34,6.9503956722,1.5383501063,0.4486854477,1.6024480274,0.0,0.0,0.0,1.5383501063,0.4486854477,1.6024480274,5.04096,0.8902800000000001,5.118972182,0.0009600000000000001,0.00028000000000000003,0.001,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 12:00:00,6.77,1.31,6.8955782934,0.0,0.0,0.0,6.77,1.31,6.8955782934,1.5724648007000002,0.4586355669,1.6379841674,0.0,0.0,0.0,1.5724648007000002,0.4586355669,1.6379841674,5.1909600000000005,0.8902800000000001,5.26675082,0.0009600000000000001,0.00028000000000000003,0.001,5.19,0.89,5.2657573055,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 12:30:00,6.71,1.31,6.8366804811,0.0,0.0,0.0,6.71,1.31,6.8366804811,1.5724648007000002,0.4586355669,1.6379841674,0.0,0.0,0.0,1.5724648007000002,0.4586355669,1.6379841674,5.42384,0.89112,5.4965566676,0.0038400000000000005,0.0011200000000000001,0.004,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 13:00:00,6.66,1.12,6.7535176020000005,0.0,0.0,0.0,6.66,1.12,6.7535176020000005,1.5806476184,0.46102222200000004,1.6465079358999999,0.0,0.0,0.0,1.5806476184,0.46102222200000004,1.6465079358999999,4.8976,0.9418000000000001,4.9873312503000005,0.1776,0.051800000000000006,0.185,4.72,0.89,4.8031760326,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 13:30:00,6.55,1.12,6.6450658387,0.0,0.0,0.0,6.55,1.12,6.6450658387,1.4691292085,0.4284960191,1.5303429255,0.0,0.0,0.0,1.4691292085,0.4284960191,1.5303429255,4.90152,0.89336,4.9822675962,0.01152,0.00336,0.012,4.89,0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 14:00:00,6.55,1.21,6.6608257746,0.0,0.0,0.0,6.55,1.21,6.6608257746,1.3597881943,0.39660489,1.4164460357,0.0,0.0,0.0,1.3597881943,0.39660489,1.4164460357,5.3496,0.8928,5.42358848,0.009600000000000001,0.0028,0.01,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 14:30:00,6.55,1.21,6.6608257746,0.0,0.0,0.0,6.55,1.21,6.6608257746,1.3597881943,0.39660489,1.4164460357,0.0,0.0,0.0,1.3597881943,0.39660489,1.4164460357,4.85368,0.9202400000000001,4.9401468804,0.10368000000000001,0.030240000000000003,0.108,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 15:00:00,6.34,1.12,6.4381674411,0.0,0.0,0.0,6.34,1.12,6.4381674411,1.393592616,0.406464513,1.451658975,0.0,0.0,0.0,1.393592616,0.406464513,1.451658975,4.9409600000000005,0.8902800000000001,5.0205262872,0.0009600000000000001,0.00028000000000000003,0.001,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 15:30:00,6.2,0.98,6.2769737932,0.0,0.0,0.0,6.2,0.98,6.2769737932,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 16:00:00,5.92,0.89,5.9865265388,0.0,0.0,0.0,5.92,0.89,5.9865265388,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,4.6688,0.8984000000000001,4.7544522292,0.028800000000000003,0.008400000000000001,0.03,4.64,0.89,4.7245846378,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 16:30:00,5.64,0.89,5.7097898385,0.0,0.0,0.0,5.64,0.89,5.7097898385,1.4008446158,0.4085796796,1.4592131414,0.0,0.0,0.0,1.4008446158,0.4085796796,1.4592131414,4.5147200000000005,0.9059600000000001,4.6047215117,0.054720000000000005,0.015960000000000002,0.057,4.46,0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 17:00:00,5.33288,0.00084,5.3328800661999995,0.00288,0.00084,0.003,5.33,0.0,5.33,1.3493659605000001,0.3935650718,1.4055895422,0.0019200000000000003,0.0005600000000000001,0.002,1.3474459605,0.3930050718,1.4035895422,4.3628,0.0154,4.3628271797,0.0528,0.0154,0.055,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 17:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.5027372573000002,0.4382983667,1.5653513096,0.0,0.0,0.0,1.5027372573000002,0.4382983667,1.5653513096,4.80768,0.0022400000000000002,4.8076805218,0.007680000000000001,0.0022400000000000002,0.008,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 18:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,1.5727256891999999,0.4587116593,1.6382559262,0.0,0.0,0.0,1.5727256891999999,0.4587116593,1.6382559262,4.5044,0.004200000000000001,4.5044019581,0.014400000000000001,0.004200000000000001,0.015,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 18:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.4488236425,0.4225735624,1.5091912942999999,0.0,0.0,0.0,1.4488236425,0.4225735624,1.5091912942999999,4.01944,0.031920000000000004,4.0195667428,0.10944000000000001,0.031920000000000004,0.114,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 19:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.4020825471,0.4089407429,1.4605026532,0.0,0.0,0.0,1.4020825471,0.4089407429,1.4605026532,3.97864,0.00252,3.9786407981,0.00864,0.00252,0.009000000000000001,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 19:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.3609695915,0.3969494642,1.4176766578,0.0,0.0,0.0,1.3609695915,0.3969494642,1.4176766578,4.3148,0.0014,4.3148002271,0.0048000000000000004,0.0014,0.005,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 20:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.5057766323,0.4391848511,1.5685173253,0.0,0.0,0.0,1.5057766323,0.4391848511,1.5685173253,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 20:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.3933736294,0.4064006419,1.4514308639,0.0,0.0,0.0,1.3933736294,0.4064006419,1.4514308639,3.48304,0.04172,3.483289853,0.14304,0.04172,0.149,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 21:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.3546045126,0.3950929828,1.4110463673,0.0,0.0,0.0,1.3546045126,0.3950929828,1.4110463673,3.4432,0.0476,3.4435290038,0.1632,0.0476,0.17,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 21:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.3546045126,0.3950929828,1.4110463673,0.0,0.0,0.0,1.3546045126,0.3950929828,1.4110463673,3.42,0.89,3.5339071861,0.0,0.0,0.0,3.42,0.89,3.5339071861,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 22:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.2908619391,0.3765013989,1.3446478532000001,0.0,0.0,0.0,1.2908619391,0.3765013989,1.3446478532000001,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 22:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,2.81784,0.043120000000000006,2.8181699026,0.14784,0.043120000000000006,0.154,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 23:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.1008447141,0.3210797083,1.1467132438,0.0,0.0,0.0,1.1008447141,0.3210797083,1.1467132438,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 23:30:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.0026919721,0.2924518252,1.0444708043,0.0,0.0,0.0,1.0026919721,0.2924518252,1.0444708043,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 00:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.9347021883000001,0.2726214716,0.9736481128000001,0.0,0.0,0.0,0.9347021883000001,0.2726214716,0.9736481128000001,2.536,0.028,2.5361545694,0.096,0.028,0.1,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 00:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8931055332000001,0.2604891138,0.9303182637,0.0,0.0,0.0,0.8931055332000001,0.2604891138,0.9303182637,2.30112,0.04116,2.3014880838,0.14112000000000002,0.04116,0.147,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.30136,0.06748000000000001,2.3023491047,0.23136,0.06748000000000001,0.241,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 02:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 02:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.28032,0.011760000000000001,2.280350324,0.04032,0.011760000000000001,0.042,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 03:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2568799999999998,0.07784,2.2582219554,0.26688,0.07784,0.278,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17728,0.040040000000000006,2.177648135,0.13728,0.040040000000000006,0.14300000000000002,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 04:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.21192,0.10556000000000001,2.2144374003,0.36192,0.10556000000000001,0.377,1.85,0.0,1.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 05:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2212,0.0616,2.2220540047,0.2112,0.0616,0.22,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 05:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 06:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.3896,0.1078,2.3920303092,0.36960000000000004,0.1078,0.385,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 06:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.534,0.112,2.5364739305,0.384,0.112,0.4,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 07:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.79312,0.09716000000000001,2.7948093674,0.33312,0.09716000000000001,0.34700000000000003,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 07:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.0808798494,0.3152566227,1.1259165098,0.0,0.0,0.0,1.0808798494,0.3152566227,1.1259165098,3.1344,0.004200000000000001,3.1344028139,0.014400000000000001,0.004200000000000001,0.015,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 08:00:00,4.21,0.89,4.3030454332,0.0,0.0,0.0,4.21,0.89,4.3030454332,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,3.17368,0.13524,3.1765601836,0.46368000000000004,0.13524,0.483,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 08:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.1529119904,0.3362659972,1.20094999,0.0,0.0,0.0,1.1529119904,0.3362659972,1.20094999,3.472,0.091,3.4731923356,0.312,0.091,0.325,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 09:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.3105085498,0.3822316604,1.3651130727,0.0,0.0,0.0,1.3105085498,0.3822316604,1.3651130727,3.69632,0.00476,3.6963230649,0.01632,0.00476,0.017,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 09:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.3305196395,0.38806822820000003,1.3859579578,0.0,0.0,0.0,1.3305196395,0.38806822820000003,1.3859579578,3.7408,0.13440000000000002,3.7432135926,0.46080000000000004,0.13440000000000002,0.48,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 10:00:00,4.98,0.89,5.0589030432,0.0,0.0,0.0,4.98,0.89,5.0589030432,1.4090006629,0.4109585267,1.4677090238,0.0,0.0,0.0,1.4090006629,0.4109585267,1.4677090238,3.68856,0.08708,3.6895877546999998,0.29856000000000005,0.08708,0.311,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 10:30:00,4.94,0.89,5.0195318507,0.0,0.0,0.0,4.94,0.89,5.0195318507,1.366678043,0.3986144292,1.4236229614,0.0,0.0,0.0,1.366678043,0.3986144292,1.4236229614,3.75688,0.007840000000000001,3.7568881804,0.02688,0.007840000000000001,0.028,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 11:00:00,4.97384,0.89112,5.0530366316,0.0038400000000000005,0.0011200000000000001,0.004,4.97,0.89,5.0490593183,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,3.47664,0.08652000000000001,3.4777164059,0.29664,0.08652000000000001,0.309,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 11:30:00,4.93288,0.00084,4.9328800715,0.00288,0.00084,0.003,4.93,0.0,4.93,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,3.43928,0.061040000000000004,3.4398216233,0.20928000000000002,0.061040000000000004,0.218,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 12:00:00,4.74864,0.00252,4.7486406687,0.00864,0.00252,0.009000000000000001,4.74,0.0,4.74,1.3285772775,0.3875017059,1.383934664,0.00288,0.00084,0.003,1.3256972775,0.38666170590000004,1.380934664,3.46416,0.01288,3.4641839443,0.044160000000000005,0.01288,0.046,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 12:30:00,4.45152,0.89336,4.5402777889,0.01152,0.00336,0.012,4.44,0.89,4.528321985,1.2648971413,0.3689283329,1.3176011888999999,0.0038400000000000005,0.0011200000000000001,0.004,1.2610571413,0.36780833290000003,1.3136011888999999,3.25816,0.019880000000000002,3.2582206494,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 13:00:00,4.32264,0.8995200000000001,4.4152409674,0.03264,0.00952,0.034,4.29,0.89,4.3813468249,1.3608594442,0.3969173379,1.4175619211,0.024,0.007,0.025,1.3368594442,0.3899173379,1.3925619211,3.31392,0.056560000000000006,3.3144026309,0.19392,0.056560000000000006,0.202,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 13:30:00,4.01992,0.014560000000000002,4.0199463678,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9699999999999998,0.0,3.9699999999999998,1.174869118,0.3426701594,1.223821998,0.03552,0.010360000000000001,0.037,1.139349118,0.3323101594,1.186821998,3.32408,0.027440000000000003,3.3241932555,0.09408000000000001,0.027440000000000003,0.098,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 14:00:00,3.8424,0.0182,3.842443103,0.062400000000000004,0.0182,0.065,3.7800000000000002,0.0,3.7800000000000002,1.1300029661,0.32958419840000003,1.177086423,0.047040000000000005,0.013720000000000001,0.049,1.0829629661,0.3158641984,1.128086423,3.2764,0.0252,3.2764969098,0.0864,0.0252,0.09,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 14:30:00,3.6392800000000003,0.02604,3.6393731603,0.08928000000000001,0.02604,0.093,3.55,0.0,3.55,1.0811419322,0.3153330636,1.1261895127,0.06528,0.01904,0.068,1.0158619322,0.2962930636,1.0581895127,2.79656,0.031080000000000003,2.7967327008,0.10656,0.031080000000000003,0.111,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 15:00:00,3.61944,0.031920000000000004,3.6195807492,0.10944000000000001,0.031920000000000004,0.114,3.51,0.0,3.51,0.9857455718,0.2875091251,1.026818304,0.0864,0.0252,0.09,0.8993455718000001,0.2623091251,0.9368183040000001,2.81176,0.02968,2.8119166417,0.10176,0.02968,0.106,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 15:30:00,3.66032,0.011760000000000001,3.6603388914,0.04032,0.011760000000000001,0.042,3.62,0.0,3.62,1.1034031471,0.32182591790000004,1.1493782782,0.02976,0.00868,0.031,1.0736431471,0.3131459179,1.1183782782,2.97488,0.021840000000000002,2.9749601678,0.07488,0.021840000000000002,0.078,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 16:00:00,3.66896,0.014280000000000001,3.6689877896,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.62,0.0,3.62,1.1568683176,0.33741992600000004,1.2050711642,0.039360000000000006,0.01148,0.041,1.1175083176,0.32593992600000005,1.1640711642000001,3.28392,0.021560000000000003,3.2839907734000002,0.07392,0.021560000000000003,0.077,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 16:30:00,3.64128,0.01204,3.6412999053,0.041280000000000004,0.01204,0.043000000000000003,3.6,0.0,3.6,1.1923839747,0.3477786593,1.2420666403,0.03264,0.00952,0.034,1.1597439747,0.3382586593,1.2080666403,2.91568,0.01624,2.9157252271000003,0.05568000000000001,0.01624,0.058,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 17:00:00,3.92112,0.0061600000000000005,3.9211248386,0.021120000000000003,0.0061600000000000005,0.022,3.9,0.0,3.9,1.3518345133,0.3942850664,1.4081609513,0.015360000000000002,0.0044800000000000005,0.016,1.3364745133,0.3898050664,1.3921609513,2.99968,0.02324,2.9997700245,0.07968,0.02324,0.083,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 17:30:00,4.10192,0.0005600000000000001,4.1019200382,0.0019200000000000003,0.0005600000000000001,0.002,4.1,0.0,4.1,1.3441801172,0.3920525342,1.4001876221,0.0019200000000000003,0.0005600000000000001,0.002,1.3422601172,0.3914925342,1.3981876221,3.39152,0.00336,3.3915216644,0.01152,0.00336,0.012,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 18:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.4143976778,0.41253265600000005,1.4733309143,0.0,0.0,0.0,1.4143976778,0.41253265600000005,1.4733309143,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 18:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.3621509887,0.3972940384,1.4189072799,0.0,0.0,0.0,1.3621509887,0.3972940384,1.4189072799,3.24168,0.00924,3.2416931687,0.03168,0.00924,0.033,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 19:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.3161719402,0.3838834826,1.3710124378000001,0.0,0.0,0.0,1.3161719402,0.3838834826,1.3710124378000001,3.06472,0.050960000000000005,3.0651436508,0.17472000000000001,0.050960000000000005,0.182,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 19:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,1.2863719645,0.37519182300000004,1.3399707964,0.0,0.0,0.0,1.2863719645,0.37519182300000004,1.3399707964,3.21152,0.00336,3.2115217577,0.01152,0.00336,0.012,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 20:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.2539205377,0.3657268235,1.3061672268,0.0,0.0,0.0,1.2539205377,0.3657268235,1.3061672268,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 20:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.2539205377,0.3657268235,1.3061672268,0.0,0.0,0.0,1.2539205377,0.3657268235,1.3061672268,2.93128,0.047040000000000005,2.9316574152,0.16128,0.047040000000000005,0.168,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 21:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,2.89336,0.05348000000000001,2.8938542119,0.18336000000000002,0.05348000000000001,0.191,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 21:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,2.8990400000000003,0.03472,2.8992479025,0.11904,0.03472,0.124,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 22:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 22:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.1246292912,0.3280168766,1.171488845,0.0,0.0,0.0,1.1246292912,0.3280168766,1.171488845,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 23:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.9886932880000001,0.2883688757,1.0298888417,0.0,0.0,0.0,0.9886932880000001,0.2883688757,1.0298888417,2.6170400000000003,0.048720000000000006,2.6174934575,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 23:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 00:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 00:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.46616,0.06888000000000001,2.4671217238,0.23616,0.06888000000000001,0.246,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 01:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.36248,0.0036400000000000004,2.3624828042,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 01:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 02:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.28464,0.06552000000000001,2.2855793139,0.22464,0.06552000000000001,0.234,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 02:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 03:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29512,0.013160000000000002,2.2951577288,0.04512,0.013160000000000002,0.047,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 03:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.24112,0.07616,2.2424136996,0.26112,0.07616,0.272,1.98,0.0,1.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.24792,0.06356,2.2488184008,0.21792000000000003,0.06356,0.227,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2448,0.0714,2.2459352172,0.24480000000000002,0.0714,0.255,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 05:30:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 06:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.18664,0.08652000000000001,2.188351023,0.29664,0.08652000000000001,0.309,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 06:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.32648,-0.8093600000000001,2.4632443647,0.27648,0.08064,0.28800000000000003,2.05,-0.89,2.2348601746,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 07:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 07:30:00,3.12384,0.0011200000000000001,3.1238402008,0.0038400000000000005,0.0011200000000000001,0.004,3.12,0.0,3.12,0.905165596,0.26400663220000004,0.9428808292,0.0019200000000000003,0.0005600000000000001,0.002,0.9032455960000001,0.26344663220000003,0.9408808292,2.47736,0.09548000000000001,2.4791992659,0.32736000000000004,0.09548000000000001,0.341,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 08:00:00,3.29016,0.005880000000000001,3.2901652542,0.02016,0.005880000000000001,0.021,3.27,0.0,3.27,0.9182456057,0.267821635,0.9565058392,0.01344,0.003920000000000001,0.014,0.9048056057,0.263901635,0.9425058392000001,2.57272,0.09996000000000001,2.5746611816,0.34272,0.09996000000000001,0.357,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 08:30:00,3.42648,0.01064,3.4264965198,0.036480000000000005,0.01064,0.038,3.39,0.0,3.39,0.9571503271,0.27916884540000003,0.9970315907,0.025920000000000002,0.007560000000000001,0.027,0.9312303271000001,0.2716088454,0.9700315907,2.74616,0.10388000000000001,2.7481240511,0.35616000000000003,0.10388000000000001,0.371,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 09:00:00,3.52664,0.01652,3.5266786925,0.05664,0.01652,0.059000000000000004,3.47,0.0,3.47,1.0529978145,0.3071243625,1.0968727234,0.0432,0.0126,0.045,1.0097978145,0.2945243625,1.0518727234,2.86032,0.04676,2.8607021865,0.16032000000000002,0.04676,0.167,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 09:30:00,3.73624,0.01932,3.7362899513,0.06624000000000001,0.01932,0.069,3.67,0.0,3.67,1.1728223395,0.3420731824,1.221689937,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1229023395,0.3275131824,1.169689937,2.87744,0.15092,2.8813951135,0.51744,0.15092,0.539,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 10:00:00,3.78928,0.02604,3.7893694726,0.08928000000000001,0.02604,0.093,3.7,0.0,3.7,1.2067105738000001,0.3519572507,1.256990181,0.06912,0.02016,0.07200000000000001,1.1375905738,0.3317972507,1.184990181,2.9036,0.1148,2.9058685449,0.3936,0.1148,0.41000000000000003,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 10:30:00,3.88352,0.024360000000000003,3.8835964002,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.8,0.0,3.8,1.2332370539,0.3596941407,1.2846219312,0.06336,0.01848,0.066,1.1698770539,0.3412141407,1.2186219312,3.07488,0.021840000000000002,3.0749575607,0.07488,0.021840000000000002,0.078,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 11:00:00,3.95832,0.02576,3.9584038197,0.08832000000000001,0.02576,0.092,3.87,0.0,3.87,1.2321236648,0.3593694022,1.2834621509,0.06528,0.01904,0.068,1.1668436648,0.3403294022,1.2154621509,2.98184,0.08512,2.983054676,0.29184000000000004,0.08512,0.304,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 11:30:00,4.07504,0.02772,4.07513428,0.09504000000000001,0.02772,0.099,3.98,0.0,3.98,1.2110939666,0.3532357403,1.2615562152,0.07296000000000001,0.02128,0.076,1.1381339666,0.3319557403,1.1855562152,2.9922400000000002,0.08232,2.9933721453,0.28224000000000005,0.08232,0.294,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 12:00:00,4.04928,0.02604,4.0493637278,0.08928000000000001,0.02604,0.093,3.96,0.0,3.96,1.3160968153,0.3838615711,1.3709341826,0.06912,0.02016,0.07200000000000001,1.2469768153,0.3637015711,1.2989341826,3.21064,0.023520000000000003,3.2107261484,0.08064,0.023520000000000003,0.084,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 12:30:00,4.03584,0.02212,4.0359006182,0.07584,0.02212,0.079,3.96,0.0,3.96,1.3501519772,0.39379432670000003,1.4064083096,0.057600000000000005,0.016800000000000002,0.06,1.2925519772,0.3769943267,1.3464083096000001,2.98232,0.10276,2.9840898445,0.35232,0.10276,0.367,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 13:00:00,4.20208,0.00644,4.2020849349,0.022080000000000002,0.00644,0.023,4.18,0.0,4.18,1.3670926611,0.3987353595,1.4240548553,0.014400000000000001,0.004200000000000001,0.015,1.3526926611,0.3945353595,1.4090548553,3.0884,0.046200000000000005,3.0887455382,0.1584,0.046200000000000005,0.165,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 13:30:00,4.25056,0.0030800000000000003,4.2505611159,0.010560000000000002,0.0030800000000000003,0.011,4.24,0.0,4.24,1.3236708637999999,0.3860706686,1.3788238165,0.00576,0.00168,0.006,1.3179108637999999,0.38439066860000004,1.3728238165,3.44552,0.010360000000000001,3.4455355752,0.03552,0.010360000000000001,0.037,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 14:00:00,4.11632,0.00476,4.1163227522,0.01632,0.00476,0.017,4.1,0.0,4.1,1.1848964335,0.3455947931,1.2342671182,0.010560000000000002,0.0030800000000000003,0.011,1.1743364335,0.3425147931,1.2232671182,3.46952,0.01736,3.4695634308,0.05952,0.01736,0.062,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 14:30:00,4.04264,0.00952,4.0426512093,0.03264,0.00952,0.034,4.01,0.0,4.01,1.2270410598,0.3578869758,1.2781677707,0.02304,0.00672,0.024,1.2040010598,0.3511669758,1.2541677707,2.942,0.021,2.9420749481,0.07200000000000001,0.021,0.075,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 15:00:00,4.21976,0.89868,4.3143945346,0.02976,0.00868,0.031,4.19,0.89,4.2834798937,1.1658636388,0.3400435613,1.2144412904,0.021120000000000003,0.0061600000000000005,0.022,1.1447436388,0.3338835613,1.1924412904000001,3.20512,0.013160000000000002,3.2051470169,0.04512,0.013160000000000002,0.047,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 15:30:00,4.27728,0.8950400000000001,4.3699222876,0.01728,0.00504,0.018000000000000002,4.26,0.89,4.3519765624,1.1542779603,0.3366644051,1.2023728753,0.01152,0.00336,0.012,1.1427579603,0.33330440510000003,1.1903728753,3.47688,0.007840000000000001,3.4768888392,0.02688,0.007840000000000001,0.028,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 16:00:00,4.20824,0.8953200000000001,4.3024274311,0.018240000000000003,0.00532,0.019,4.19,0.89,4.2834798937,1.2492465001,0.3643635625,1.3012984376,0.01152,0.00336,0.012,1.2377265001,0.3610035625,1.2892984376,3.1988,0.008400000000000001,3.1988110291,0.028800000000000003,0.008400000000000001,0.03,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 16:30:00,4.40864,1.05252,4.532538472,0.00864,0.00252,0.009000000000000001,4.4,1.05,4.5235494913,1.3531648891999999,0.3946730927,1.4095467596,0.0038400000000000005,0.0011200000000000001,0.004,1.3493248892,0.3935530927,1.4055467596,2.95376,0.015680000000000003,2.9538016183,0.05376,0.015680000000000003,0.056,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 17:00:00,5.01112,1.12616,5.1361035815000005,0.021120000000000003,0.0061600000000000005,0.022,4.99,1.12,5.1141470452,1.3707404431999999,0.3997992959,1.4278546283,0.014400000000000001,0.004200000000000001,0.015,1.3563404432000001,0.39559929590000004,1.4128546283,3.24992,0.014560000000000002,3.249952615,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 17:30:00,4.8684,1.1612,5.004967932,0.038400000000000004,0.0112,0.04,4.83,1.15,4.9650176233,1.3673953748,0.398823651,1.4243701821,0.028800000000000003,0.008400000000000001,0.03,1.3385953748000001,0.39042365100000004,1.3943701821,3.18336,0.01848,3.1834136395,0.06336,0.01848,0.066,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 18:00:00,4.9348,1.1514,5.0673437815,0.0048000000000000004,0.0014,0.005,4.93,1.15,5.0623512324,1.3871265244,0.4045785696,1.4449234629,0.0009600000000000001,0.00028000000000000003,0.001,1.3861665244,0.4042985696,1.4439234629,3.05488,0.021840000000000002,3.0549580685,0.07488,0.021840000000000002,0.078,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 18:30:00,5.02,1.07,5.1327672848,0.0,0.0,0.0,5.02,1.07,5.1327672848,1.4070818277,0.4103988664,1.4657102372000002,0.0,0.0,0.0,1.4070818277,0.4103988664,1.4657102372000002,3.4944,0.004200000000000001,3.494402524,0.014400000000000001,0.004200000000000001,0.015,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 19:00:00,5.14,1.11,5.2584883759,0.0,0.0,0.0,5.14,1.11,5.2584883759,1.3667862892,0.398646001,1.4237357179,0.0,0.0,0.0,1.3667862892,0.398646001,1.4237357179,3.36576,0.00168,3.3657604193,0.00576,0.00168,0.006,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 19:30:00,4.94,1.11,5.0631709432,0.0,0.0,0.0,4.94,1.11,5.0631709432,1.3551711842,0.39525826210000004,1.4116366502,0.0,0.0,0.0,1.3551711842,0.39525826210000004,1.4116366502,3.09496,0.007280000000000001,3.094968562,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 20:00:00,4.94,1.11,5.0631709432,0.0,0.0,0.0,4.94,1.11,5.0631709432,1.3551711842,0.39525826210000004,1.4116366502,0.0,0.0,0.0,1.3551711842,0.39525826210000004,1.4116366502,3.12496,0.007280000000000001,3.1249684798,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 20:30:00,4.31,1.1,4.4481569217,0.0,0.0,0.0,4.31,1.1,4.4481569217,1.3697809358,0.3995194396,1.4268551414,0.0,0.0,0.0,1.3697809358,0.3995194396,1.4268551414,3.48,10.12,10.7016260447,0.0,0.0,0.0,3.48,10.12,10.7016260447,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 21:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.4467844229,0.42197879,1.5070671072000001,0.0,0.0,0.0,1.4467844229,0.42197879,1.5070671072000001,2.79728,0.00504,2.7972845404,0.01728,0.00504,0.018000000000000002,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 21:30:00,4.19,0.89,4.2834798937,0.0,0.0,0.0,4.19,0.89,4.2834798937,1.3918671609,0.4059612553,1.4498616259000001,0.0,0.0,0.0,1.3918671609,0.4059612553,1.4498616259000001,2.91,0.89,3.0430576728,0.0,0.0,0.0,2.91,0.89,3.0430576728,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 22:00:00,4.25,1.01,4.368363538,0.0,0.0,0.0,4.25,1.01,4.368363538,1.3165222856,0.3839856666,1.3713773809,0.0,0.0,0.0,1.3165222856,0.3839856666,1.3713773809,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 22:30:00,4.22,1.08,4.3560073462,0.0,0.0,0.0,4.22,1.08,4.3560073462,1.2472147575,0.3637709709,1.2991820391,0.0,0.0,0.0,1.2472147575,0.3637709709,1.2991820391,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 23:00:00,4.08,1.08,4.2205212948,0.0,0.0,0.0,4.08,1.08,4.2205212948,1.0704512962,0.3122149614,1.1150534335,0.0,0.0,0.0,1.0704512962,0.3122149614,1.1150534335,2.4971200000000002,0.03416,2.4973536394,0.11712000000000002,0.03416,0.122,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 23:30:00,3.89,1.04,4.026623896,0.0,0.0,0.0,3.89,1.04,4.026623896,0.9578126789,0.27936203130000004,0.9977215405000001,0.0,0.0,0.0,0.9578126789,0.27936203130000004,0.9977215405000001,2.32472,0.015960000000000002,2.3247747847999998,0.054720000000000005,0.015960000000000002,0.057,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 00:00:00,3.81,0.98,3.9340183019,0.0,0.0,0.0,3.81,0.98,3.9340183019,0.9108248286,0.2656572417,0.9487758632000001,0.0,0.0,0.0,0.9108248286,0.2656572417,0.9487758632000001,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 00:30:00,3.61,1.09,3.7709680455,0.0,0.0,0.0,3.61,1.09,3.7709680455,0.9147780614000001,0.2668102679,0.9528938140000001,0.0,0.0,0.0,0.9147780614000001,0.2668102679,0.9528938140000001,2.24,0.0,2.24,0.0,0.0,0.0,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 01:00:00,3.67,1.09,3.82844616,0.0,0.0,0.0,3.67,1.09,3.82844616,0.9171500011,0.2675020836,0.9553645844,0.0,0.0,0.0,0.9171500011,0.2675020836,0.9553645844,2.2372,0.0196,2.2372858557,0.06720000000000001,0.0196,0.07,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 01:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.9171500011,0.2675020836,0.9553645844,0.0,0.0,0.0,0.9171500011,0.2675020836,0.9553645844,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 02:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.9171500011,0.2675020836,0.9553645844,0.0,0.0,0.0,0.9171500011,0.2675020836,0.9553645844,2.16736,0.025480000000000003,2.1675097693,0.08736000000000001,0.025480000000000003,0.091,2.08,0.0,2.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 02:30:00,3.52,1.27,3.7420983418000002,0.0,0.0,0.0,3.52,1.27,3.7420983418000002,0.9171500011,0.2675020836,0.9553645844,0.0,0.0,0.0,0.9171500011,0.2675020836,0.9553645844,2.20928,0.061040000000000004,2.2101230735,0.20928000000000002,0.061040000000000004,0.218,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 03:00:00,3.74,1.1400000000000001,3.9098849088,0.0,0.0,0.0,3.74,1.1400000000000001,3.9098849088,0.9171500011,0.2675020836,0.9553645844,0.0,0.0,0.0,0.9171500011,0.2675020836,0.9553645844,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 03:30:00,3.79,1.12,3.9520247975,0.0,0.0,0.0,3.79,1.12,3.9520247975,0.9163593545000001,0.2672714784,0.9545409943000001,0.0,0.0,0.0,0.9163593545000001,0.2672714784,0.9545409943000001,2.17672,0.03696,2.1770337618,0.12672,0.03696,0.132,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 04:00:00,3.58,1.01,3.7197446149,0.0,0.0,0.0,3.58,1.01,3.7197446149,0.9060809493,0.2642736102,0.9438343222000001,0.0,0.0,0.0,0.9060809493,0.2642736102,0.9438343222000001,2.14184,0.12012,2.1452056778,0.41184000000000004,0.12012,0.429,1.73,0.0,1.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 04:30:00,3.41,0.9,3.5267690596,0.0,0.0,0.0,3.41,0.9,3.5267690596,0.9044996562000001,0.26381239970000003,0.9421871419000001,0.0,0.0,0.0,0.9044996562000001,0.26381239970000003,0.9421871419000001,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 05:00:00,3.36,0.9,3.4784479298,0.0,0.0,0.0,3.36,0.9,3.4784479298,0.9092435355,0.2651960312,0.9471286828000001,0.0,0.0,0.0,0.9092435355,0.2651960312,0.9471286828000001,2.22704,0.013720000000000001,2.2270822616,0.047040000000000005,0.013720000000000001,0.049,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 05:30:00,3.29,0.9,3.4108796519,0.0,0.0,0.0,3.29,0.9,3.4108796519,0.9052903028,0.264043005,0.9430107321000001,0.0,0.0,0.0,0.9052903028,0.264043005,0.9430107321000001,2.28712,0.10416,2.2894905984,0.35712000000000005,0.10416,0.372,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 06:00:00,3.47,0.9,3.5848151975,0.0,0.0,0.0,3.47,0.9,3.5848151975,0.9092435355,0.2651960312,0.9471286828000001,0.0,0.0,0.0,0.9092435355,0.2651960312,0.9471286828000001,2.61408,0.027440000000000003,2.6142240149,0.09408000000000001,0.027440000000000003,0.098,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 06:30:00,4.28,1.09,4.4166163519,0.0,0.0,0.0,4.28,1.09,4.4166163519,1.0474006652,0.3054918607,1.0910423596,0.0,0.0,0.0,1.0474006652,0.3054918607,1.0910423596,3.02232,0.06776,3.0230794895,0.23232000000000003,0.06776,0.242,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 07:00:00,5.05,1.34,5.2247583676,0.0,0.0,0.0,5.05,1.34,5.2247583676,1.1414974153,0.3329367461,1.1890598076,0.0,0.0,0.0,1.1414974153,0.3329367461,1.1890598076,3.44688,0.11284000000000001,3.4487265186,0.38688000000000006,0.11284000000000001,0.403,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 07:30:00,5.38,0.89,5.4531183739,0.0,0.0,0.0,5.38,0.89,5.4531183739,1.3948012826,0.40681704080000003,1.4529180028,0.0,0.0,0.0,1.3948012826,0.40681704080000003,1.4529180028,3.92688,0.007840000000000001,3.9268878262999998,0.02688,0.007840000000000001,0.028,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 08:00:00,5.71,0.89,5.7789445403,0.0,0.0,0.0,5.71,0.89,5.7789445403,1.5800160989,0.4608380288,1.645850103,0.0,0.0,0.0,1.5800160989,0.4608380288,1.645850103,4.2424,0.0182,4.242439039,0.062400000000000004,0.0182,0.065,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 08:30:00,6.43,1.72,6.6560724155,0.0,0.0,0.0,6.43,1.72,6.6560724155,1.5352600168000001,0.4477841716,1.5992291842,0.0,0.0,0.0,1.5352600168000001,0.4477841716,1.5992291842,4.45216,0.13188,4.4541128185,0.45216000000000006,0.13188,0.47100000000000003,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 09:00:00,6.82,2.08,7.1301332386,0.0,0.0,0.0,6.82,2.08,7.1301332386,1.4336332521,0.4181430319,1.4933679709,0.0,0.0,0.0,1.4336332521,0.4181430319,1.4933679709,4.5847999999999995,0.9614,4.6845150229,0.24480000000000002,0.0714,0.255,4.34,0.89,4.4303160158,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 09:30:00,7.18,2.19,7.5065637944,0.0,0.0,0.0,7.18,2.19,7.5065637944,1.4789659823,0.43136507820000003,1.5405895648999999,0.0,0.0,0.0,1.4789659823,0.43136507820000003,1.5405895648999999,4.94688,0.8978400000000001,5.0276971269,0.02688,0.007840000000000001,0.028,4.92,0.89,4.9998499977,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 10:00:00,7.23288,2.23084,7.5690950714,0.00288,0.00084,0.003,7.23,2.23,7.5660954263,1.3749897252,0.40103866990000003,1.4322809638,0.0,0.0,0.0,1.3749897252,0.40103866990000003,1.4322809638,4.41368,0.9552400000000001,4.5158669821,0.22368000000000002,0.06524,0.233,4.19,0.89,4.2834798937,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 10:30:00,7.12672,2.23196,7.4680508434,0.00672,0.0019600000000000004,0.007,7.12,2.23,7.4610522046,1.4433365055,0.4209731474,1.5034755266,0.0,0.0,0.0,1.4433365055,0.4209731474,1.5034755266,4.46376,0.90568,4.5547128998,0.05376,0.015680000000000003,0.056,4.41,0.89,4.4989109793,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 11:00:00,6.9248,2.2914,7.2940639564,0.0048000000000000004,0.0014,0.005,6.92,2.29,7.2890671557,1.4151055184,0.41273910950000003,1.4740682484,0.0,0.0,0.0,1.4151055184,0.41273910950000003,1.4740682484,4.53992,0.90456,4.62915785,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 11:30:00,6.48768,1.9922400000000002,6.7866790111,0.007680000000000001,0.0022400000000000002,0.008,6.48,1.99,6.7786798125,1.362508235,0.3973982352,1.4192794115,0.0009600000000000001,0.00028000000000000003,0.001,1.3615482349999999,0.3971182352,1.4182794115,4.2612,0.9516,4.3661617011,0.2112,0.0616,0.22,4.05,0.89,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 12:00:00,6.92384,2.14112,7.2473412504,0.0038400000000000005,0.0011200000000000001,0.004,6.92,2.14,7.2433417702,1.4059873106,0.4100796323,1.4645701152,0.0009600000000000001,0.00028000000000000003,0.001,1.4050273106,0.4097996323,1.4635701152,4.36904,0.9597200000000001,4.4732061209000005,0.23904000000000003,0.06972,0.249,4.13,0.89,4.2248076879,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 12:30:00,6.78576,2.06168,7.0920422447,0.00576,0.00168,0.006,6.78,2.06,7.0860426191,1.4115472777,0.4117012893,1.4703617476,0.00288,0.00084,0.003,1.4086672777,0.4108612893,1.4673617476,4.6603200000000005,1.00176,4.7667709825,0.04032,0.011760000000000001,0.042,4.62,0.99,4.7248809509,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 13:00:00,6.35344,1.42392,6.5110481491000005,0.01344,0.003920000000000001,0.014,6.34,1.42,6.4970762655,1.4124539882,0.4119657466,1.4713062377,0.00864,0.00252,0.009000000000000001,1.4038139882,0.4094457466,1.4623062377,4.45664,0.94652,4.5560443589,0.05664,0.01652,0.059000000000000004,4.4,0.93,4.4972102464,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 13:30:00,6.01248,1.21364,6.1337458213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,6.0,1.21,6.1207924324,1.3572333518,0.3958597276,1.4137847415,0.0038400000000000005,0.0011200000000000001,0.004,1.3533933518,0.39473972760000003,1.4097847415,4.302,0.911,4.3973997999,0.07200000000000001,0.021,0.075,4.23,0.89,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 14:00:00,6.46056,1.90308,6.7350240534,0.010560000000000002,0.0030800000000000003,0.011,6.45,1.9,6.7240240928,1.3605348628,0.3968226683,1.4172238154,0.0048000000000000004,0.0014,0.005,1.3557348627999999,0.3954226683,1.4122238154,4.8308800000000005,0.9048400000000001,4.9148893172,0.05088,0.01484,0.053,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 14:30:00,6.74,2.22,7.0961961641,0.0,0.0,0.0,6.74,2.22,7.0961961641,1.3557348627999999,0.3954226683,1.4122238154,0.0,0.0,0.0,1.3557348627999999,0.3954226683,1.4122238154,4.3976,0.9068,4.4901193748,0.057600000000000005,0.016800000000000002,0.06,4.34,0.89,4.4303160158,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 15:00:00,7.25,2.61,7.7054915482,0.0,0.0,0.0,7.25,2.61,7.7054915482,1.3580763738,0.396105609,1.4146628894,0.0,0.0,0.0,1.3580763738,0.396105609,1.4146628894,4.59096,0.8902800000000001,4.6764850262,0.0009600000000000001,0.00028000000000000003,0.001,4.59,0.89,4.6754892792,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 15:30:00,6.88,2.46,7.3065723838,0.0,0.0,0.0,6.88,2.46,7.3065723838,1.3533933518,0.39473972760000003,1.4097847415,0.0,0.0,0.0,1.3533933518,0.39473972760000003,1.4097847415,4.67304,0.8967200000000001,4.7582990238,0.02304,0.00672,0.024,4.65,0.89,4.7344059817,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 16:00:00,6.36,2.07,6.6883854554,0.0,0.0,0.0,6.36,2.07,6.6883854554,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,4.45936,0.9014800000000001,4.5495667706,0.039360000000000006,0.01148,0.041,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 16:30:00,6.05288,1.65084,6.2739643767,0.00288,0.00084,0.003,6.05,1.65,6.270964838,1.395259459,0.4069506755,1.4533952698000001,0.0009600000000000001,0.00028000000000000003,0.001,1.394299459,0.4066706755,1.4523952698,4.23,0.925,4.3299566972,0.12,0.035,0.125,4.11,0.89,4.2052586127,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 17:00:00,6.5,2.04,6.8126059625,0.0,0.0,0.0,6.5,2.04,6.8126059625,1.4291617343,0.41683883920000003,1.4887101399,0.0,0.0,0.0,1.4291617343,0.41683883920000003,1.4887101399,4.56128,0.01204,4.5612958904,0.041280000000000004,0.01204,0.043000000000000003,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 17:30:00,5.69,1.2,5.8151612187,0.0,0.0,0.0,5.69,1.2,5.8151612187,1.3538822059,0.39488231,1.4102939644,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,4.49544,0.02492,4.4955090702,0.08544,0.02492,0.089,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
