Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-20 18:00:00,5.3,0.89,5.3742069182,0.0,0.0,0.0,5.3,0.89,5.3742069182,1.5221590617,0.4439630597,1.5855823559000002,0.0,0.0,0.0,1.5221590617,0.4439630597,1.5855823559000002,4.30496,0.007280000000000001,4.3049661555,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 18:30:00,5.5,1.17,5.6230685573,0.0,0.0,0.0,5.5,1.17,5.6230685573,1.4267420732,0.41613310470000003,1.4861896595,0.0,0.0,0.0,1.4267420732,0.41613310470000003,1.4861896595,4.26096,0.00028000000000000003,4.2609600092,0.0009600000000000001,0.00028000000000000003,0.001,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 19:00:00,5.53,1.27,5.6739580541,0.0,0.0,0.0,5.53,1.27,5.6739580541,1.5217443671000002,0.4438421071,1.5851503824000002,0.0,0.0,0.0,1.5217443671000002,0.4438421071,1.5851503824000002,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 19:30:00,5.53,1.32,5.685358388,0.0,0.0,0.0,5.53,1.32,5.685358388,1.3968454906,0.4074132681,1.455047386,0.0,0.0,0.0,1.3968454906,0.4074132681,1.455047386,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 20:00:00,5.63,1.45,5.8137251397,0.0,0.0,0.0,5.63,1.45,5.8137251397,1.3632841656,0.3976245483,1.4200876725,0.0,0.0,0.0,1.3632841656,0.3976245483,1.4200876725,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 20:30:00,5.6,1.56,5.8132262987,0.0,0.0,0.0,5.6,1.56,5.8132262987,1.3632841656,0.3976245483,1.4200876725,0.0,0.0,0.0,1.3632841656,0.3976245483,1.4200876725,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 21:00:00,4.83,1.1,4.9536754032,0.0,0.0,0.0,4.83,1.1,4.9536754032,1.3977473764,0.4076763181,1.4559868504,0.0,0.0,0.0,1.3977473764,0.4076763181,1.4559868504,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 21:30:00,4.97,1.24,5.122352975,0.0,0.0,0.0,4.97,1.24,5.122352975,1.4001740211,0.4083840895,1.4585146053,0.0,0.0,0.0,1.4001740211,0.4083840895,1.4585146053,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 22:00:00,5.27,1.56,5.4960440318,0.0,0.0,0.0,5.27,1.56,5.4960440318,1.2281720644,0.35821685210000004,1.2793459004,0.0,0.0,0.0,1.2281720644,0.35821685210000004,1.2793459004,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 22:30:00,4.14,1.56,4.4241609374,0.0,0.0,0.0,4.14,1.56,4.4241609374,1.1764970352,0.3431449686,1.225517745,0.0,0.0,0.0,1.1764970352,0.3431449686,1.225517745,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 23:00:00,3.9,0.97,4.0188182343,0.0,0.0,0.0,3.9,0.97,4.0188182343,1.1182607205,0.3261593768,1.1648549172,0.0,0.0,0.0,1.1182607205,0.3261593768,1.1648549172,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 23:30:00,3.84,0.9,3.9440588230999998,0.0,0.0,0.0,3.84,0.9,3.9440588230999998,0.9992302538000001,0.2914421574,1.0408648477,0.0,0.0,0.0,0.9992302538000001,0.2914421574,1.0408648477,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-21 00:00:00,3.65,0.9500000000000001,3.7716044331000003,0.0,0.0,0.0,3.65,0.9500000000000001,3.7716044331000003,0.9010710270000001,0.26281238290000003,0.9386156531000001,0.0,0.0,0.0,0.9010710270000001,0.26281238290000003,0.9386156531000001,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 00:30:00,3.93,1.34,4.1521681084,0.0,0.0,0.0,3.93,1.34,4.1521681084,0.9089522184000001,0.2651110637,0.9468252275000001,0.0,0.0,0.0,0.9089522184000001,0.2651110637,0.9468252275000001,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 01:00:00,3.79,1.34,4.0199129344,0.0,0.0,0.0,3.79,1.34,4.0199129344,0.9121028327,0.2660299929,0.9501071174000001,0.0,0.0,0.0,0.9121028327,0.2660299929,0.9501071174000001,2.61192,0.0005600000000000001,2.61192006,0.0019200000000000003,0.0005600000000000001,0.002,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 01:30:00,3.56,1.24,3.7697745291,0.0,0.0,0.0,3.56,1.24,3.7697745291,0.9081645649000001,0.26488133140000003,0.9460047551,0.0,0.0,0.0,0.9081645649000001,0.26488133140000003,0.9460047551,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 02:00:00,3.85,1.15,4.0180841206,0.0,0.0,0.0,3.85,1.15,4.0180841206,0.9081645649000001,0.26488133140000003,0.9460047551,0.0,0.0,0.0,0.9081645649000001,0.26488133140000003,0.9460047551,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 02:30:00,3.31,1.18,3.5140432553,0.0,0.0,0.0,3.31,1.18,3.5140432553,0.9081645649000001,0.26488133140000003,0.9460047551,0.0,0.0,0.0,0.9081645649000001,0.26488133140000003,0.9460047551,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 03:00:00,3.2,0.93,3.3324015364,0.0,0.0,0.0,3.2,0.93,3.3324015364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.58168,0.04424,2.5820590233000003,0.15168,0.04424,0.158,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 03:30:00,3.34,0.9,3.4591328393,0.0,0.0,0.0,3.34,0.9,3.4591328393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.59464,0.030520000000000002,2.5948194928,0.10464000000000001,0.030520000000000002,0.109,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 04:00:00,3.55,1.08,3.7106468439,0.0,0.0,0.0,3.55,1.08,3.7106468439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 04:30:00,3.43,0.98,3.5672538457,0.0,0.0,0.0,3.43,0.98,3.5672538457,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 05:00:00,3.5,1.1,3.6687872656,0.0,0.0,0.0,3.5,1.1,3.6687872656,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.69944,0.06692000000000001,2.7002693569,0.22944,0.06692000000000001,0.23900000000000002,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 05:30:00,3.73,1.1,3.8888173009,0.0,0.0,0.0,3.73,1.1,3.8888173009,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 06:00:00,3.73,0.9,3.8370431324,0.0,0.0,0.0,3.73,0.9,3.8370431324,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 06:30:00,4.7,1.25,4.8633835958,0.0,0.0,0.0,4.7,1.25,4.8633835958,1.0351414036,0.3019162427,1.0782722954,0.0,0.0,0.0,1.0351414036,0.3019162427,1.0782722954,3.27104,0.09072000000000001,3.272297786,0.31104000000000004,0.09072000000000001,0.324,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 07:00:00,5.21,1.56,5.4385384066,0.0,0.0,0.0,5.21,1.56,5.4385384066,1.1518371766,0.33595250990000003,1.1998303923,0.0,0.0,0.0,1.1518371766,0.33595250990000003,1.1998303923,3.6471999999999998,0.0896,3.6483004262,0.30720000000000003,0.0896,0.32,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 07:30:00,6.05,1.5899999999999999,6.2554456276,0.0,0.0,0.0,6.05,1.5899999999999999,6.2554456276,1.3480113019,0.393169963,1.4041784394,0.0,0.0,0.0,1.3480113019,0.393169963,1.4041784394,4.21056,0.0030800000000000003,4.2105611265,0.010560000000000002,0.0030800000000000003,0.011,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 08:00:00,5.93,1.09,6.0293449064,0.0,0.0,0.0,5.93,1.09,6.0293449064,1.3762670642,0.4014112271,1.4336115252,0.0,0.0,0.0,1.3762670642,0.4014112271,1.4336115252,4.35976,0.89868,4.4514192119,0.02976,0.00868,0.031,4.33,0.89,4.4205203314,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 08:30:00,6.38,1.32,6.5151208738,0.0,0.0,0.0,6.38,1.32,6.5151208738,1.370314352,0.3996750193,1.4274107833,0.0,0.0,0.0,1.370314352,0.3996750193,1.4274107833,4.4942400000000005,0.9933200000000001,4.6027033144,0.35424000000000005,0.10332000000000001,0.369,4.14,0.89,4.2345838048,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 09:00:00,6.85,2.13,7.1735207534,0.0,0.0,0.0,6.85,2.13,7.1735207534,1.3786481491,0.4021057102,1.436091822,0.0,0.0,0.0,1.3786481491,0.4021057102,1.436091822,4.40832,0.02576,4.4083952636,0.08832000000000001,0.02576,0.092,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 09:30:00,6.77,1.98,7.0536019168,0.0,0.0,0.0,6.77,1.98,7.0536019168,1.3504941482000001,0.3938941266,1.4067647377,0.0,0.0,0.0,1.3504941482000001,0.3938941266,1.4067647377,4.69488,0.9118400000000001,4.7826091624,0.07488,0.021840000000000002,0.078,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 10:00:00,7.23,2.55,7.6665115926,0.0,0.0,0.0,7.23,2.55,7.6665115926,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.4165600000000005,0.9210800000000001,4.5115840455,0.10656,0.031080000000000003,0.111,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 10:30:00,6.71192,2.25056,7.0791871285,0.0019200000000000003,0.0005600000000000001,0.002,6.71,2.25,7.0771887074,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.67664,0.9065200000000001,4.7636897674,0.05664,0.01652,0.059000000000000004,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 11:00:00,6.65384,2.28112,7.0339956781,0.0038400000000000005,0.0011200000000000001,0.004,6.65,2.2800000000000002,7.03,1.3195974102,0.38488257800000003,1.3745806356,0.0,0.0,0.0,1.3195974102,0.38488257800000003,1.3745806356,4.91664,0.9065200000000001,4.9995127163,0.05664,0.01652,0.059000000000000004,4.86,0.89,4.94081977,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 11:30:00,6.46288,2.14084,6.8082313269,0.00288,0.00084,0.003,6.46,2.14,6.8052332804,1.3387358788000001,0.39046463130000003,1.3945165404,0.0,0.0,0.0,1.3387358788000001,0.39046463130000003,1.3945165404,4.64336,0.9084800000000001,4.731398102,0.06336,0.01848,0.066,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 12:00:00,6.46,2.16,6.8115490162,0.0,0.0,0.0,6.46,2.16,6.8115490162,1.3387358788000001,0.39046463130000003,1.3945165404,0.0,0.0,0.0,1.3387358788000001,0.39046463130000003,1.3945165404,4.41048,0.9976400000000001,4.5219043997,0.060480000000000006,0.017640000000000003,0.063,4.35,0.98,4.459024557,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 12:30:00,6.15,1.56,6.3447694994,0.0,0.0,0.0,6.15,1.56,6.3447694994,1.3387358788000001,0.39046463130000003,1.3945165404,0.0,0.0,0.0,1.3387358788000001,0.39046463130000003,1.3945165404,4.85624,0.9993200000000001,4.957994292,0.06624000000000001,0.01932,0.069,4.79,0.98,4.8892228421,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 13:00:00,5.94152,1.46336,6.1190752896,0.01152,0.00336,0.012,5.93,1.46,6.1070860482,1.2857377036,0.37500683020000003,1.3393101079,0.0048000000000000004,0.0014,0.005,1.2809377036,0.3736068302,1.3343101079,4.75968,0.9432400000000001,4.8522423064,0.07968,0.02324,0.083,4.68,0.92,4.7695702112,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 13:30:00,6.2996,2.0428,6.6225366741,0.009600000000000001,0.0028,0.01,6.29,2.04,6.6125411152,1.3332107507,0.3888531356,1.3887611987000001,0.00672,0.0019600000000000004,0.007,1.3264907507,0.3868931356,1.3817611987,4.19856,0.95708,4.3062638331,0.05856000000000001,0.01708,0.061,4.14,0.9400000000000001,4.2453739529,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 14:00:00,6.28632,1.95476,6.5832291317,0.01632,0.00476,0.017,6.27,1.9500000000000002,6.5662317961,1.377025125,0.4016323281,1.4344011718,0.009600000000000001,0.0028,0.01,1.367425125,0.3988323281,1.4244011718,4.2676,0.9068,4.3628770324,0.057600000000000005,0.016800000000000002,0.06,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 14:30:00,5.97672,1.36196,6.1299361334,0.00672,0.0019600000000000004,0.007,5.97,1.3599999999999999,6.1229486361,1.4236383507,0.41522785230000003,1.4829566154,0.0038400000000000005,0.0011200000000000001,0.004,1.4197983507,0.4141078523,1.4789566154,4.4728,0.9054000000000001,4.5635171743,0.0528,0.0154,0.055,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 15:00:00,5.97288,1.33084,6.1193488706,0.00288,0.00084,0.003,5.97,1.33,6.1163551238,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,4.15144,0.9079200000000001,4.2495614833,0.06144000000000001,0.017920000000000002,0.064,4.09,0.89,4.1857137981,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 15:30:00,5.69768,1.24224,5.8315278958,0.007680000000000001,0.0022400000000000002,0.008,5.69,1.24,5.8235470291,1.3582604432,0.39615929590000004,1.4148546283,0.0019200000000000003,0.0005600000000000001,0.002,1.3563404432000001,0.39559929590000004,1.4128546283,3.83984,0.91912,3.9483101195,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.74,0.89,3.8444375401,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 16:00:00,5.7448,1.1514,5.8590484722,0.0048000000000000004,0.0014,0.005,5.74,1.15,5.8540669624,1.5027372573000002,0.4382983667,1.5653513096,0.0,0.0,0.0,1.5027372573000002,0.4382983667,1.5653513096,4.27624,0.9093200000000001,4.3718521704,0.06624000000000001,0.01932,0.069,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 16:30:00,5.71192,1.15056,5.8266472692,0.0019200000000000003,0.0005600000000000001,0.002,5.71,1.15,5.8246544962,1.5703747004,0.45802595430000004,1.6358069795999999,0.0,0.0,0.0,1.5703747004,0.45802595430000004,1.6358069795999999,4.24952,0.90736,4.3453103917,0.05952,0.01736,0.062,4.19,0.89,4.2834798937,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 17:00:00,6.01096,1.5602800000000001,6.2101621396,0.0009600000000000001,0.00028000000000000003,0.001,6.01,1.56,6.2091625844,1.5000325149,0.4375094835,1.5625338697,0.0009600000000000001,0.00028000000000000003,0.001,1.4990725149,0.4372294835,1.5615338696999999,3.9376,0.9768,4.056948607,0.29760000000000003,0.0868,0.31,3.64,0.89,3.7472256404,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 17:30:00,5.68,1.44,5.8596928247,0.0,0.0,0.0,5.68,1.44,5.8596928247,1.5256901174,0.4449929509,1.589260539,0.0,0.0,0.0,1.5256901174,0.4449929509,1.589260539,4.03408,0.91744,4.137088058,0.09408000000000001,0.027440000000000003,0.098,3.94,0.89,4.039269736,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 18:00:00,5.38,1.33,5.5419581377,0.0,0.0,0.0,5.38,1.33,5.5419581377,1.46077895,0.42606052710000003,1.5216447396000001,0.0,0.0,0.0,1.46077895,0.42606052710000003,1.5216447396000001,4.12872,0.02296,4.1287838403,0.07872000000000001,0.02296,0.082,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 18:30:00,5.43192,1.39056,5.6070858741,0.0019200000000000003,0.0005600000000000001,0.002,5.43,1.3900000000000001,5.6050869752,1.4441775349000001,0.4212184477,1.5043515988,0.0019200000000000003,0.0005600000000000001,0.002,1.4422575349,0.4206584477,1.5023515988,4.02552,0.010360000000000001,4.0255333311,0.03552,0.010360000000000001,0.037,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 19:00:00,5.47096,1.48028,5.6676831422,0.0009600000000000001,0.00028000000000000003,0.001,5.47,1.48,5.6666833333,1.3602071293,0.3967270794,1.4168824264,0.0009600000000000001,0.00028000000000000003,0.001,1.3592471293,0.3964470794,1.4158824264,3.85344,0.003920000000000001,3.8534419939,0.01344,0.003920000000000001,0.014,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 19:30:00,5.42,1.56,5.6400354609,0.0,0.0,0.0,5.42,1.56,5.6400354609,1.3592471293,0.3964470794,1.4158824264,0.0,0.0,0.0,1.3592471293,0.3964470794,1.4158824264,3.54592,0.007560000000000001,3.5459280591,0.025920000000000002,0.007560000000000001,0.027,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 20:00:00,5.24,1.53,5.4588002345,0.0,0.0,0.0,5.24,1.53,5.4588002345,1.3768144477,0.4015708806,1.4341817163,0.0,0.0,0.0,1.3768144477,0.4015708806,1.4341817163,3.52288,0.00084,3.5228801001,0.00288,0.00084,0.003,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 20:30:00,5.22,1.53,5.4396047651,0.0,0.0,0.0,5.22,1.53,5.4396047651,1.406240633,0.41015351800000005,1.4648339927,0.0,0.0,0.0,1.406240633,0.41015351800000005,1.4648339927,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 21:00:00,5.06,1.34,5.2344245147,0.0,0.0,0.0,5.06,1.34,5.2344245147,1.4743837241,0.4300285862,1.5358163793,0.0,0.0,0.0,1.4743837241,0.4300285862,1.5358163793,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 21:30:00,4.77,1.34,4.9546442859,0.0,0.0,0.0,4.77,1.34,4.9546442859,1.4373505379,0.4192272402,1.4972401437,0.0,0.0,0.0,1.4373505379,0.4192272402,1.4972401437,3.34,0.89,3.4565445173000002,0.0,0.0,0.0,3.34,0.89,3.4565445173000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 22:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.3362874518,0.3897505068,1.3919660956,0.0,0.0,0.0,1.3362874518,0.3897505068,1.3919660956,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 22:30:00,4.52,1.11,4.6542990879,0.0,0.0,0.0,4.52,1.11,4.6542990879,1.2500256681,0.36459081990000003,1.302110071,0.0,0.0,0.0,1.2500256681,0.36459081990000003,1.302110071,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 23:00:00,4.62,1.11,4.7514734557,0.0,0.0,0.0,4.62,1.11,4.7514734557,1.1368564614,0.3315831346,1.1842254806,0.0,0.0,0.0,1.1368564614,0.3315831346,1.1842254806,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 23:30:00,4.41,1.11,4.5475487903000005,0.0,0.0,0.0,4.41,1.11,4.5475487903000005,1.0468273425,0.3053246416,1.0904451485,0.0,0.0,0.0,1.0468273425,0.3053246416,1.0904451485,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 00:00:00,3.81,1.07,3.9573981351,0.0,0.0,0.0,3.81,1.07,3.9573981351,0.9264136185,0.2702039721,0.9650141859,0.0,0.0,0.0,0.9264136185,0.2702039721,0.9650141859,2.7124800000000002,0.0036400000000000004,2.7124824423,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 00:30:00,3.95,1.12,4.1057155284,0.0,0.0,0.0,3.95,1.12,4.1057155284,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 01:00:00,4.08,1.23,4.2613730182000005,0.0,0.0,0.0,4.08,1.23,4.2613730182000005,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 01:30:00,3.52,1.11,3.6908671068,0.0,0.0,0.0,3.52,1.11,3.6908671068,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.5884,0.046200000000000005,2.5888122759,0.1584,0.046200000000000005,0.165,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 02:00:00,3.63,1.21,3.8263559688,0.0,0.0,0.0,3.63,1.21,3.8263559688,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.62072,0.008960000000000001,2.6207353167000003,0.030720000000000004,0.008960000000000001,0.032,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 02:30:00,3.18,0.89,3.3021962389,0.0,0.0,0.0,3.18,0.89,3.3021962389,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 03:00:00,3.12,0.89,3.2444568112,0.0,0.0,0.0,3.12,0.89,3.2444568112,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 03:30:00,3.54,0.96,3.6678604117,0.0,0.0,0.0,3.54,0.96,3.6678604117,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.54224,0.08232,2.5435724483,0.28224000000000005,0.08232,0.294,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 04:00:00,3.56,0.9,3.6720021786,0.0,0.0,0.0,3.56,0.9,3.6720021786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 04:30:00,3.59,0.9400000000000001,3.7110241174,0.0,0.0,0.0,3.59,0.9400000000000001,3.7110241174,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 05:00:00,3.95,1.11,4.1029989032,0.0,0.0,0.0,3.95,1.11,4.1029989032,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 05:30:00,3.8,0.99,3.9268435161,0.0,0.0,0.0,3.8,0.99,3.9268435161,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.66864,0.10752,2.6708051221,0.36864,0.10752,0.384,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 06:00:00,3.7199999999999998,0.89,3.8249836601,0.0,0.0,0.0,3.7199999999999998,0.89,3.8249836601,0.9260225352,0.2700899061,0.9646068075,0.0,0.0,0.0,0.9260225352,0.2700899061,0.9646068075,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 06:30:00,4.46,1.09,4.5912634427,0.0,0.0,0.0,4.46,1.09,4.5912634427,1.1154338473,0.3253348721,1.1619102576,0.0,0.0,0.0,1.1154338473,0.3253348721,1.1619102576,3.3148,0.0014,3.3148002956,0.0048000000000000004,0.0014,0.005,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 07:00:00,5.21,1.46,5.4107023574,0.0,0.0,0.0,5.21,1.46,5.4107023574,1.2349290579,0.3601876419,1.2863844353,0.0,0.0,0.0,1.2349290579,0.3601876419,1.2863844353,3.59936,0.01148,3.5993783074,0.039360000000000006,0.01148,0.041,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 07:30:00,5.6,1.2,5.7271284253,0.0,0.0,0.0,5.6,1.2,5.7271284253,1.4755842432000001,0.4303787376,1.53706692,0.0,0.0,0.0,1.4755842432000001,0.4303787376,1.53706692,3.8748,0.10640000000000001,3.8762605692000003,0.3648,0.10640000000000001,0.38,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 08:00:00,5.76,1.13,5.8697955671,0.0,0.0,0.0,5.76,1.13,5.8697955671,1.8402766582,0.5367473586,1.9169548523,0.0,0.0,0.0,1.8402766582,0.5367473586,1.9169548523,3.82704,0.9037200000000001,3.9322951313,0.047040000000000005,0.013720000000000001,0.049,3.7800000000000002,0.89,3.8833619455,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 08:30:00,6.05,1.13,6.1546242777,0.0,0.0,0.0,6.05,1.13,6.1546242777,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,4.89168,0.89924,4.9736471326,0.03168,0.00924,0.033,4.86,0.89,4.94081977,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 09:00:00,6.27,1.25,6.3933872087,0.0,0.0,0.0,6.27,1.25,6.3933872087,1.3503564709,0.3938539707,1.4066213239,0.0,0.0,0.0,1.3503564709,0.3938539707,1.4066213239,4.83552,0.90036,4.9186280404,0.03552,0.010360000000000001,0.037,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 09:30:00,6.65,1.78,6.8841048801,0.0,0.0,0.0,6.65,1.78,6.8841048801,1.3387712958,0.39047496130000003,1.3945534331,0.0,0.0,0.0,1.3387712958,0.39047496130000003,1.3945534331,4.6576,0.9068,4.7450525814,0.057600000000000005,0.016800000000000002,0.06,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 10:00:00,6.88096,2.14028,7.2061368985,0.0009600000000000001,0.00028000000000000003,0.001,6.88,2.14,7.2051370563,1.3387712958,0.39047496130000003,1.3945534331,0.0,0.0,0.0,1.3387712958,0.39047496130000003,1.3945534331,4.58832,0.95076,4.685789688,0.20832,0.06076,0.217,4.38,0.89,4.4695078029,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 10:30:00,7.07288,2.23084,7.4163521087,0.00288,0.00084,0.003,7.07,2.23,7.4133528177,1.2429028655,0.3625133358,1.2946904849,0.0,0.0,0.0,1.2429028655,0.3625133358,1.2946904849,4.8628,0.9054000000000001,4.9463696789,0.0528,0.0154,0.055,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 11:00:00,7.00384,2.26112,7.3597852143,0.0038400000000000005,0.0011200000000000001,0.004,7.0,2.26,7.3557868376,1.1539093191,0.3365568847,1.2019888741,0.0,0.0,0.0,1.1539093191,0.3365568847,1.2019888741,4.83144,0.9079200000000001,4.9160076485,0.06144000000000001,0.017920000000000002,0.064,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 11:30:00,6.64672,2.00196,6.9416662697,0.00672,0.0019600000000000004,0.007,6.64,2.0,6.9346665385,1.1675579903,0.3405377472,1.2162062399,0.0,0.0,0.0,1.1675579903,0.3405377472,1.2162062399,4.3408,0.9194,4.4370982635,0.1008,0.029400000000000003,0.105,4.24,0.89,4.3324011818,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 12:00:00,6.64384,2.09112,6.9651556192,0.0038400000000000005,0.0011200000000000001,0.004,6.64,2.09,6.9611565131,1.2005561355,0.3501622062,1.2505793078,0.0,0.0,0.0,1.2005561355,0.3501622062,1.2505793078,4.6872,0.9396,4.7804489329,0.06720000000000001,0.0196,0.07,4.62,0.92,4.710711199,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 12:30:00,6.57384,2.07112,6.8923806047,0.0038400000000000005,0.0011200000000000001,0.004,6.57,2.07,6.8883815225,1.3238103683,0.3861113574,1.3789691337,0.0019200000000000003,0.0005600000000000001,0.002,1.3218903683,0.3855513574,1.3769691337,5.0372,0.9396,5.1240835278,0.06720000000000001,0.0196,0.07,4.97,0.92,5.0544336973,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 13:00:00,6.08672,1.4319600000000001,6.2528929145,0.00672,0.0019600000000000004,0.007,6.08,1.43,6.2459026569,1.2941463235000001,0.3774593444,1.348069087,0.0009600000000000001,0.00028000000000000003,0.001,1.2931863235,0.3771793444,1.347069087,4.7972,0.9396,4.8883510512,0.06720000000000001,0.0196,0.07,4.73,0.92,4.8186408872,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 13:30:00,5.96768,1.38224,6.1256666576,0.007680000000000001,0.0022400000000000002,0.008,5.96,1.38,6.1176792986,1.1564831198,0.3373075766,1.2046699164,0.0019200000000000003,0.0005600000000000001,0.002,1.1545631198,0.3367475766,1.2026699164,4.52336,0.9384800000000001,4.6196894268,0.06336,0.01848,0.066,4.46,0.92,4.553899428,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 14:00:00,5.99768,1.34224,6.1460372274,0.007680000000000001,0.0022400000000000002,0.008,5.99,1.34,6.1380534374,1.1274947424,0.3288526332,1.1744736900000001,0.0038400000000000005,0.0011200000000000001,0.004,1.1236547424,0.3277326332,1.1704736900000001,4.7276,0.9168000000000001,4.8156748229,0.057600000000000005,0.016800000000000002,0.06,4.67,0.9,4.7559331366,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 14:30:00,6.0248,1.3414000000000001,6.1723228205,0.0048000000000000004,0.0014,0.005,6.02,1.34,6.1673332973,1.1226656448,0.3274441464,1.16944338,0.0009600000000000001,0.00028000000000000003,0.001,1.1217056448,0.3271641464,1.16844338,4.91184,0.92512,4.9982015966,0.051840000000000004,0.015120000000000001,0.054,4.86,0.91,4.944461548,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 15:00:00,5.9548000000000005,1.3414000000000001,6.1040148263,0.0048000000000000004,0.0014,0.005,5.95,1.34,6.0990245122,1.1568266478,0.3374077723,1.2050277581,0.0019200000000000003,0.0005600000000000001,0.002,1.1549066478,0.3368477723,1.2030277581,4.7780000000000005,0.904,4.8627667022,0.048,0.014,0.05,4.73,0.89,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 15:30:00,6.04,1.44,6.2092833725,0.0,0.0,0.0,6.04,1.44,6.2092833725,1.2186232822,0.3554317906,1.2693992523,0.0,0.0,0.0,1.2186232822,0.3554317906,1.2693992523,4.498,0.984,4.6043740074,0.048,0.014,0.05,4.45,0.97,4.5544922878000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 16:00:00,6.01288,1.41084,6.1761796768,0.00288,0.00084,0.003,6.01,1.4100000000000001,6.1731839435,1.3432201172,0.3917725342,1.3991876221,0.0009600000000000001,0.00028000000000000003,0.001,1.3422601172,0.3914925342,1.3981876221,4.81512,0.9131600000000001,4.9009429501,0.04512,0.013160000000000002,0.047,4.77,0.9,4.8541631617,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 16:30:00,5.82384,1.31112,5.9696019968,0.0038400000000000005,0.0011200000000000001,0.004,5.82,1.31,5.965609776,1.3411029964,0.3911550406,1.3969822879,0.0,0.0,0.0,1.3411029964,0.3911550406,1.3969822879,4.6741600000000005,0.91288,4.7624701154,0.044160000000000005,0.01288,0.046,4.63,0.9,4.7166619552,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 17:00:00,5.49192,1.01056,5.5841218468000005,0.0019200000000000003,0.0005600000000000001,0.002,5.49,1.01,5.5821322091,1.302289401,0.3798344086,1.3565514593999999,0.0009600000000000001,0.00028000000000000003,0.001,1.301329401,0.3795544086,1.3555514594,4.4824,0.0182,4.4824369488,0.062400000000000004,0.0182,0.065,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 17:30:00,5.27,0.89,5.3446234666,0.0,0.0,0.0,5.27,0.89,5.3446234666,1.3364745133,0.3898050664,1.3921609513,0.0,0.0,0.0,1.3364745133,0.3898050664,1.3921609513,4.30488,0.021840000000000002,4.3049354002,0.07488,0.021840000000000002,0.078,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 18:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,1.3318460301,0.3884550921,1.3873396147000001,0.0,0.0,0.0,1.3318460301,0.3884550921,1.3873396147000001,3.89128,0.9370400000000001,4.0025122111,0.16128,0.047040000000000005,0.168,3.73,0.89,3.8347098978,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 18:30:00,5.05384,0.0011200000000000001,5.0538401241,0.0038400000000000005,0.0011200000000000001,0.004,5.05,0.0,5.05,1.3356860301,0.3895750921,1.3913396147000001,0.0038400000000000005,0.0011200000000000001,0.004,1.3318460301,0.3884550921,1.3873396147000001,4.17648,0.01064,4.1764935532,0.036480000000000005,0.01064,0.038,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 19:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.2360010449,0.3605003048,1.2875010885,0.0,0.0,0.0,1.2360010449,0.3605003048,1.2875010885,4.24208,0.00644,4.2420848884,0.022080000000000002,0.00644,0.023,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 19:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,1.3195974102,0.38488257800000003,1.3745806356,0.0,0.0,0.0,1.3195974102,0.38488257800000003,1.3745806356,4.08864,0.00252,4.0886407766,0.00864,0.00252,0.009000000000000001,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 20:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,1.2478281529,0.3639498779,1.2998209926,0.0,0.0,0.0,1.2478281529,0.3639498779,1.2998209926,4.06576,0.00168,4.0657603471,0.00576,0.00168,0.006,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 20:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.2931863235,0.3771793444,1.347069087,0.0,0.0,0.0,1.2931863235,0.3771793444,1.347069087,4.03192,0.0005600000000000001,4.0319200389,0.0019200000000000003,0.0005600000000000001,0.002,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 21:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.3737592763,0.4006797889,1.4309992462,0.0,0.0,0.0,1.3737592763,0.4006797889,1.4309992462,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 21:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.3176835633000001,0.3843243726,1.3725870451,0.0,0.0,0.0,1.3176835633000001,0.3843243726,1.3725870451,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 22:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.2590784465,0.3672312136,1.3115400484,0.0,0.0,0.0,1.2590784465,0.3672312136,1.3115400484,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 22:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.1624774003,0.3390559084,1.2109139587,0.0,0.0,0.0,1.1624774003,0.3390559084,1.2109139587,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 23:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,1.0626299644,0.30993373960000004,1.1069062129,0.0,0.0,0.0,1.0626299644,0.30993373960000004,1.1069062129,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 23:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.9458786549,0.27588127430000003,0.9852902655,0.0,0.0,0.0,0.9458786549,0.27588127430000003,0.9852902655,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 00:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9093913557000001,0.2652391454,0.9472826622,0.0,0.0,0.0,0.9093913557000001,0.2652391454,0.9472826622,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 00:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9038894201000001,0.2636344142,0.9415514792,0.0,0.0,0.0,0.9038894201000001,0.2636344142,0.9415514792,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 01:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9046754109,0.2638636615,0.9423702197,0.0,0.0,0.0,0.9046754109,0.2638636615,0.9423702197,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 01:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9046754109,0.2638636615,0.9423702197,0.0,0.0,0.0,0.9046754109,0.2638636615,0.9423702197,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 02:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.9031034293,0.2634051669,0.9407327388000001,0.0,0.0,0.0,0.9031034293,0.2634051669,0.9407327388000001,2.53736,0.025480000000000003,2.5374879310000003,0.08736000000000001,0.025480000000000003,0.091,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 02:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 03:00:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 03:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.50536,0.03948,2.5056710478,0.13536,0.03948,0.14100000000000001,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 04:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 05:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 05:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 06:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.83688,0.04284,2.8372034471000003,0.14688,0.04284,0.153,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 06:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.9484251852000001,0.2766240124,0.9879429013000001,0.0,0.0,0.0,0.9484251852000001,0.2766240124,0.9879429013000001,3.25576,0.036680000000000004,3.2559666153,0.12576,0.036680000000000004,0.131,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 07:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,1.1127384991,0.3245487289,1.1591026032,0.0,0.0,0.0,1.1127384991,0.3245487289,1.1591026032,3.6730400000000003,0.00672,3.6730461473,0.02304,0.00672,0.024,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 07:30:00,5.31,0.89,5.3840690932,0.0,0.0,0.0,5.31,0.89,5.3840690932,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,3.89072,0.008960000000000001,3.890730317,0.030720000000000004,0.008960000000000001,0.032,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 08:00:00,5.5600000000000005,0.92,5.6356011214,0.0,0.0,0.0,5.5600000000000005,0.92,5.6356011214,1.3932329591000001,0.4063596131,1.4512843324,0.0,0.0,0.0,1.3932329591000001,0.4063596131,1.4512843324,4.22464,0.95552,4.3313510133,0.22464,0.06552000000000001,0.234,4.0,0.89,4.0978164917,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 08:30:00,6.0,1.07,6.0946615985,0.0,0.0,0.0,6.0,1.07,6.0946615985,1.3650593376,0.3981423068,1.42193681,0.0,0.0,0.0,1.3650593376,0.3981423068,1.42193681,4.898,0.904,4.9807248468,0.048,0.014,0.05,4.85,0.89,4.9309836747,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 09:00:00,6.04,1.13,6.144794545,0.0,0.0,0.0,6.04,1.13,6.144794545,1.3603277626999999,0.39676226410000004,1.4170080862,0.0,0.0,0.0,1.3603277626999999,0.39676226410000004,1.4170080862,5.01872,0.9129600000000001,5.1010828654,0.07872000000000001,0.02296,0.082,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 09:30:00,6.09,1.13,6.1939486598,0.0,0.0,0.0,6.09,1.13,6.1939486598,1.3638764439,0.39779729610000003,1.420704629,0.0,0.0,0.0,1.3638764439,0.39779729610000003,1.420704629,4.77472,0.9059600000000001,4.8599089086,0.054720000000000005,0.015960000000000002,0.057,4.72,0.89,4.8031760326,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 10:00:00,6.12096,1.13028,6.2244424811,0.0009600000000000001,0.00028000000000000003,0.001,6.12,1.13,6.2234475976,1.337611182,0.3901365948,1.3933449813,0.0,0.0,0.0,1.337611182,0.3901365948,1.3933449813,4.66224,0.9023200000000001,4.7487538576,0.04224000000000001,0.012320000000000001,0.044,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 10:30:00,6.00288,1.13084,6.1084668617,0.00288,0.00084,0.003,6.0,1.13,6.105481144,1.2757703171,0.37209967580000003,1.3289274136,0.0,0.0,0.0,1.2757703171,0.37209967580000003,1.3289274136,4.94896,0.9042800000000001,5.0308972758,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 11:00:00,5.97192,1.15056,6.0817445523,0.0019200000000000003,0.0005600000000000001,0.002,5.97,1.15,6.0797532845,1.1655327379,0.3399470486,1.2140966020000001,0.0,0.0,0.0,1.1655327379,0.3399470486,1.2140966020000001,4.95952,0.90736,5.0418390296,0.05952,0.01736,0.062,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 11:30:00,6.0548,1.1214,6.1577707817,0.0048000000000000004,0.0014,0.005,6.05,1.12,6.1527961123,1.3047862973,0.3805626701,1.3591523931,0.0,0.0,0.0,1.3047862973,0.3805626701,1.3591523931,4.6072,0.9296000000000001,4.7000476593,0.06720000000000001,0.0196,0.07,4.54,0.91,4.6303023659,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 12:00:00,6.16672,1.28196,6.2985599148,0.00672,0.0019600000000000004,0.007,6.16,1.28,6.2915816771,1.2481208847,0.36403525800000003,1.3001259216,0.00288,0.00084,0.003,1.2452408847,0.363195258,1.2971259216,4.93624,0.9093200000000001,5.019295588,0.06624000000000001,0.01932,0.069,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 12:30:00,6.2248,1.4014,6.3806000502,0.0048000000000000004,0.0014,0.005,6.22,1.4,6.3756097748,1.2938337239,0.3773681695,1.3477434624,0.00288,0.00084,0.003,1.2909537239,0.3765281695,1.3447434624,5.14584,0.91212,5.2260532144,0.07584,0.02212,0.079,5.07,0.89,5.1475236765,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 13:00:00,6.3048,1.3014000000000001,6.4377127149,0.0048000000000000004,0.0014,0.005,6.3,1.3,6.4327288144,1.3755754369,0.40120950240000003,1.4328910801,0.00288,0.00084,0.003,1.3726954369,0.4003695024,1.4298910801,5.22416,0.9028800000000001,5.3016073035,0.044160000000000005,0.01288,0.046,5.18,0.89,5.255901445,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 13:30:00,6.27,1.28,6.3993202764,0.0,0.0,0.0,6.27,1.28,6.3993202764,1.3726954369,0.4003695024,1.4298910801,0.0,0.0,0.0,1.3726954369,0.4003695024,1.4298910801,5.17584,0.91212,5.2555953611,0.07584,0.02212,0.079,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 14:00:00,6.13384,1.33112,6.2766132269,0.0038400000000000005,0.0011200000000000001,0.004,6.13,1.33,6.2726230558000005,1.2590699672,0.36722874040000003,1.3115312159,0.0019200000000000003,0.0005600000000000001,0.002,1.2571499672,0.3666687404,1.3095312158999999,4.61008,0.91044,4.6991210455,0.07008,0.020440000000000003,0.073,4.54,0.89,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 14:30:00,6.23,1.33,6.3703846038,0.0,0.0,0.0,6.23,1.33,6.3703846038,1.3015621887,0.37962230500000005,1.3557939465,0.0,0.0,0.0,1.3015621887,0.37962230500000005,1.3557939465,4.77592,0.89756,4.8595293805,0.025920000000000002,0.007560000000000001,0.027,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 15:00:00,5.76056,1.21308,5.8869019526,0.010560000000000002,0.0030800000000000003,0.011,5.75,1.21,5.8759339683,1.1389413261999999,0.3321912202,1.1863972148,0.0048000000000000004,0.0014,0.005,1.1341413262,0.3307912202,1.1813972148,4.68928,0.9160400000000001,4.777915466,0.08928000000000001,0.02604,0.093,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 15:30:00,5.94,1.06,6.0338379163,0.0,0.0,0.0,5.94,1.06,6.0338379163,1.1657738394,0.3400173698,1.2143477494,0.0,0.0,0.0,1.1657738394,0.3400173698,1.2143477494,4.3936,0.9348000000000001,4.4919452356,0.15360000000000001,0.0448,0.16,4.24,0.89,4.3324011818,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 16:00:00,5.83,0.89,5.8975418608,0.0,0.0,0.0,5.83,0.89,5.8975418608,1.3492038396,0.39351778660000003,1.4054206663,0.0,0.0,0.0,1.3492038396,0.39351778660000003,1.4054206663,4.73,0.89,4.8130032204,0.0,0.0,0.0,4.73,0.89,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 16:30:00,5.66,0.89,5.7295462299,0.0,0.0,0.0,5.66,0.89,5.7295462299,1.3791862210999999,0.40226264780000004,1.4366523136,0.0,0.0,0.0,1.3791862210999999,0.40226264780000004,1.4366523136,4.94768,0.89224,5.0274874043,0.007680000000000001,0.0022400000000000002,0.008,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 17:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,4.58976,0.00868,4.5897682077,0.02976,0.00868,0.031,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 17:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,4.11344,0.03892,4.1136241199,0.13344,0.03892,0.139,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 18:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.3551711842,0.39525826210000004,1.4116366502,0.0,0.0,0.0,1.3551711842,0.39525826210000004,1.4116366502,4.04976,0.00868,4.0497693021,0.02976,0.00868,0.031,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 18:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.4618550939000001,0.4263744024,1.5227657228,0.0,0.0,0.0,1.4618550939000001,0.4263744024,1.5227657228,4.22728,0.00504,4.2272830045,0.01728,0.00504,0.018000000000000002,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 19:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,1.3644594106,0.3979673281,1.421311886,0.0,0.0,0.0,1.3644594106,0.3979673281,1.421311886,4.08768,0.0022400000000000002,4.0876806137,0.007680000000000001,0.0022400000000000002,0.008,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 19:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.3585831857000001,0.3962534292,1.4151908185,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,3.90288,0.00084,3.9028800904,0.00288,0.00084,0.003,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 20:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.3550574508,0.39522508980000004,1.4115181779000001,0.0,0.0,0.0,1.3550574508,0.39522508980000004,1.4115181779000001,3.69384,0.0011200000000000001,3.6938401698,0.0038400000000000005,0.0011200000000000001,0.004,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 20:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,1.2690104969,0.3701280616,1.3218859343,0.0,0.0,0.0,1.2690104969,0.3701280616,1.3218859343,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 21:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.1516935134,0.3359106081,1.1996807432,0.0,0.0,0.0,1.1516935134,0.3359106081,1.1996807432,3.39072,0.008960000000000001,3.3907318384,0.030720000000000004,0.008960000000000001,0.032,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 21:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1865850534,0.3460873072,1.2360260973,0.0,0.0,0.0,1.1865850534,0.3460873072,1.2360260973,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 22:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.150917333,0.3356842221,1.1988722218,0.0,0.0,0.0,1.150917333,0.3356842221,1.1988722218,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 22:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.1163962579,0.3256155752,1.1629127686,0.0,0.0,0.0,1.1163962579,0.3256155752,1.1629127686,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 23:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.0773710747,0.31423323010000004,1.1222615362,0.0,0.0,0.0,1.0773710747,0.31423323010000004,1.1222615362,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 23:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9313576951,0.27164599440000003,0.9701642658,0.0,0.0,0.0,0.9313576951,0.27164599440000003,0.9701642658,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 00:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 00:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 01:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.26368,0.030240000000000003,2.2638819757,0.10368000000000001,0.030240000000000003,0.108,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 01:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.30048,0.017640000000000003,2.3005476305,0.060480000000000006,0.017640000000000003,0.063,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 03:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 03:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.13128,0.047040000000000005,2.1317990524,0.16128,0.047040000000000005,0.168,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 04:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 04:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 05:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 05:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17232,0.06776,2.1733765435,0.23232000000000003,0.06776,0.242,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 06:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 06:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.64288,0.00084,2.6428801335000003,0.00288,0.00084,0.003,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 07:00:00,3.45288,0.00084,3.4528801022,0.00288,0.00084,0.003,3.45,0.0,3.45,0.9012655718,0.2628691251,0.9388183040000001,0.0019200000000000003,0.0005600000000000001,0.002,0.8993455718000001,0.2623091251,0.9368183040000001,2.5020800000000003,0.00644,2.5020882878,0.022080000000000002,0.00644,0.023,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
