Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-25 07:30:00,3.63192,0.0005600000000000001,3.6319200432,0.0019200000000000003,0.0005600000000000001,0.002,3.63,0.0,3.63,0.9536616602,0.2781513176,0.9933975628,0.0009600000000000001,0.00028000000000000003,0.001,0.9527016602,0.2778713176,0.9923975628,2.598,0.11900000000000001,2.6007239376999998,0.40800000000000003,0.11900000000000001,0.425,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 08:00:00,3.97208,0.00644,3.9720852206,0.022080000000000002,0.00644,0.023,3.95,0.0,3.95,1.0592417467,0.3089455095,1.1033768195,0.01344,0.003920000000000001,0.014,1.0458017467,0.3050255095,1.0893768195,2.82992,0.014560000000000002,2.8299574554999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 08:30:00,4.41648,0.01064,4.4164928167,0.036480000000000005,0.01064,0.038,4.38,0.0,4.38,1.152275078,0.3360802311,1.2002865396,0.024,0.007,0.025,1.128275078,0.3290802311,1.1752865396,3.0968,0.0224,3.0968810116,0.07680000000000001,0.0224,0.08,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 09:00:00,4.42032,0.011760000000000001,4.4203356434,0.04032,0.011760000000000001,0.042,4.38,0.0,4.38,1.15609737,0.3371950662,1.2042680937,0.028800000000000003,0.008400000000000001,0.03,1.12729737,0.3287950662,1.1742680937,3.17192,0.03556,3.1721193231,0.12192000000000001,0.03556,0.127,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 09:30:00,4.49952,0.01736,4.499553489,0.05952,0.01736,0.062,4.44,0.0,4.44,1.1821767423,0.3448015498,1.2314341066,0.04608,0.01344,0.048,1.1360967423,0.3313615498,1.1834341066,3.20616,0.9588800000000001,3.3464776706,0.23616,0.06888000000000001,0.246,2.9699999999999998,0.89,3.1004838332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 10:00:00,4.46392,0.91156,4.5560425152,0.07392,0.021560000000000003,0.077,4.39,0.89,4.4793079823,1.263078678,0.3683979477,1.3157069562,0.054720000000000005,0.015960000000000002,0.057,1.208358678,0.35243794770000003,1.2587069562,3.542,0.021,3.5420622524,0.07200000000000001,0.021,0.075,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 10:30:00,4.55736,0.9154800000000001,4.648401209,0.08736000000000001,0.025480000000000003,0.091,4.47,0.89,4.5577406684,1.2451341654,0.3631641316,1.2970147556,0.06528,0.01904,0.068,1.1798541654,0.3441241316,1.2290147556,3.47064,0.023520000000000003,3.4707196948,0.08064,0.023520000000000003,0.084,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 11:00:00,4.5612,0.9166000000000001,4.6523865918,0.0912,0.026600000000000002,0.095,4.47,0.89,4.5577406684,1.2043965839,0.351282337,1.2545797748,0.07392,0.021560000000000003,0.077,1.1304765839,0.32972233700000003,1.1775797748,3.20712,0.03416,3.2073019191,0.11712000000000002,0.03416,0.122,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 11:30:00,4.45488,0.021840000000000002,4.4549335349,0.07488,0.021840000000000002,0.078,4.38,0.0,4.38,1.1919165839,0.347642337,1.2415797748,0.06144000000000001,0.017920000000000002,0.064,1.1304765839,0.32972233700000003,1.1775797748,3.28608,0.90344,3.4080090375,0.04608,0.01344,0.048,3.24,0.89,3.3600148809,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 12:00:00,4.27296,0.02128,4.2730129885,0.07296000000000001,0.02128,0.076,4.2,0.0,4.2,1.1900402302,0.3470950671,1.2396252398,0.05664,0.01652,0.059000000000000004,1.1334002302,0.3305750671,1.1806252398,3.5721600000000002,0.91688,3.6879528197,0.09216,0.02688,0.096,3.48,0.89,3.5920050111,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 12:30:00,4.23936,0.01148,4.2393755436,0.039360000000000006,0.01148,0.041,4.2,0.0,4.2,1.1709275229,0.3415205275,1.2197161697,0.03168,0.00924,0.033,1.1392475229,0.33228052750000003,1.1867161697,3.6276,0.016800000000000002,3.6276389015,0.057600000000000005,0.016800000000000002,0.06,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 13:00:00,3.982,0.021,3.9820553738,0.07200000000000001,0.021,0.075,3.91,0.0,3.91,1.1841783887,0.34538536340000003,1.2335191549,0.057600000000000005,0.016800000000000002,0.06,1.1265783887,0.3285853634,1.1735191549,3.39408,0.027440000000000003,3.3941909198,0.09408000000000001,0.027440000000000003,0.098,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 13:30:00,3.74712,0.03416,3.7472757038,0.11712000000000002,0.03416,0.122,3.63,0.0,3.63,1.1293557553,0.3293954286,1.1764122451,0.09408000000000001,0.027440000000000003,0.098,1.0352757553,0.3019554286,1.0784122451,2.93368,0.9202400000000001,3.0746251804,0.10368000000000001,0.030240000000000003,0.108,2.83,0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 14:00:00,3.75024,0.026320000000000003,3.7503323586,0.09024,0.026320000000000003,0.094,3.66,0.0,3.66,1.1670676738,0.3403947382,1.2156954936,0.07296000000000001,0.02128,0.076,1.0941076738,0.3191147382,1.1396954936,3.40736,0.025480000000000003,3.4074552675,0.08736000000000001,0.025480000000000003,0.091,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 14:30:00,3.63808,0.034440000000000005,3.63824301,0.11808,0.034440000000000005,0.123,3.52,0.0,3.52,1.0116936646,0.2950773188,1.0538475673,0.09504000000000001,0.02772,0.099,0.9166536646000001,0.2673573188,0.9548475673000001,3.32888,0.02884,3.3290049264,0.09888000000000001,0.02884,0.10300000000000001,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 15:00:00,3.62392,0.021560000000000003,3.6239841335,0.07392,0.021560000000000003,0.077,3.55,0.0,3.55,1.1230668151,0.3275611544,1.1698612657,0.05952,0.01736,0.062,1.0635468151,0.3102011544,1.1078612657,3.40448,0.024640000000000002,3.4045691651,0.08448000000000001,0.024640000000000002,0.088,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 15:30:00,3.6814400000000003,0.017920000000000002,3.6814836140000002,0.06144000000000001,0.017920000000000002,0.064,3.62,0.0,3.62,1.1125068151,0.3244811544,1.1588612657,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.0635468151,0.3102011544,1.1078612657,2.93968,0.02324,2.9397718619,0.07968,0.02324,0.083,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 16:00:00,3.74496,0.007280000000000001,3.744967076,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.7199999999999998,0.0,3.7199999999999998,1.1506365839,0.33560233700000003,1.1985797748,0.02016,0.005880000000000001,0.021,1.1304765839,0.32972233700000003,1.1775797748,3.5651200000000003,0.013160000000000002,3.5651442888,0.04512,0.013160000000000002,0.047,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 16:30:00,3.7107200000000002,0.008960000000000001,3.7107308175,0.030720000000000004,0.008960000000000001,0.032,3.68,0.0,3.68,1.1554365839,0.33700233700000004,1.2035797748000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1304765839,0.32972233700000003,1.1775797748,3.38416,0.01288,3.3841845103,0.044160000000000005,0.01288,0.046,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 17:00:00,3.8484,0.0112,3.8484162976,0.038400000000000004,0.0112,0.04,3.81,0.0,3.81,1.15728384,0.33754112000000003,1.205504,0.03168,0.00924,0.033,1.12560384,0.32830112,1.172504,3.29184,0.015120000000000001,3.2918747242,0.051840000000000004,0.015120000000000001,0.054,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 17:30:00,4.0948,0.0014,4.0948002393,0.0048000000000000004,0.0014,0.005,4.09,0.0,4.09,1.2930577933,0.37714185640000003,1.3469352013,0.0038400000000000005,0.0011200000000000001,0.004,1.2892177933,0.3760218564,1.3429352013,3.34672,0.0019600000000000004,3.3467205739,0.00672,0.0019600000000000004,0.007,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 18:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.3504941482000001,0.3938941266,1.4067647377,0.0,0.0,0.0,1.3504941482000001,0.3938941266,1.4067647377,3.37152,0.00336,3.3715216743,0.01152,0.00336,0.012,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 18:30:00,4.04192,0.0005600000000000001,4.0419200388,0.0019200000000000003,0.0005600000000000001,0.002,4.04,0.0,4.04,1.3526234072,0.3945151604,1.4089827158000001,0.0009600000000000001,0.00028000000000000003,0.001,1.3516634072,0.3942351604,1.4079827158,3.3244,0.004200000000000001,3.3244026531,0.014400000000000001,0.004200000000000001,0.015,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 19:00:00,4.02096,0.00028000000000000003,4.0209600097,0.0009600000000000001,0.00028000000000000003,0.001,4.02,0.0,4.02,1.1884101084,0.34661961500000005,1.2379271963,0.0,0.0,0.0,1.1884101084,0.34661961500000005,1.2379271963,2.94344,0.003920000000000001,2.9434426103,0.01344,0.003920000000000001,0.014,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 19:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.31056,0.0030800000000000003,3.3105614327,0.010560000000000002,0.0030800000000000003,0.011,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 20:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 20:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 21:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 21:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.0704905375,0.3122264068,1.1150943099,0.0,0.0,0.0,1.0704905375,0.3122264068,1.1150943099,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 22:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1075237237,0.3230277527,1.1536705455,0.0,0.0,0.0,1.1075237237,0.3230277527,1.1536705455,3.36,1.12,3.5417509794,0.0,0.0,0.0,3.36,1.12,3.5417509794,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 22:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.9569097955,0.2790986903,0.9967810369000001,0.0,0.0,0.0,0.9569097955,0.2790986903,0.9967810369000001,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 23:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 23:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 00:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 00:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 01:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 01:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 02:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1572,0.0196,2.1572890395,0.06720000000000001,0.0196,0.07,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 02:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 03:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.13744,0.08092,2.1389712013,0.27744,0.08092,0.289,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 05:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.15888,0.02884,2.159072625,0.09888000000000001,0.02884,0.10300000000000001,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 06:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17776,0.09268000000000001,2.179731222,0.31776000000000004,0.09268000000000001,0.331,1.8599999999999999,0.0,1.8599999999999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 06:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.30344,0.003920000000000001,2.3034433355,0.01344,0.003920000000000001,0.014,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 07:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.298,0.014,2.2980426454,0.048,0.014,0.05,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 07:30:00,3.08288,0.00084,3.0828801144,0.00288,0.00084,0.003,3.08,0.0,3.08,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.3916,0.9488000000000001,2.5729306248,0.2016,0.058800000000000005,0.21,2.19,0.89,2.3639373934,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 08:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.54728,0.11004000000000001,2.5496557022,0.37728,0.11004000000000001,0.393,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 08:30:00,3.41536,0.0044800000000000005,3.4153629383,0.015360000000000002,0.0044800000000000005,0.016,3.4,0.0,3.4,0.9266873983,0.2702838245,0.9652993732,0.010560000000000002,0.0030800000000000003,0.011,0.9161273983,0.2672038245,0.9542993732,2.7134400000000003,0.003920000000000001,2.7134428315,0.01344,0.003920000000000001,0.014,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 09:00:00,3.46048,0.017640000000000003,3.4605249602,0.060480000000000006,0.017640000000000003,0.063,3.4,0.0,3.4,1.0040896334,0.2928594764,1.0459267015,0.04512,0.013160000000000002,0.047,0.9589696334000001,0.27969947640000004,0.9989267015000001,2.76336,0.01848,2.7634217919,0.06336,0.01848,0.066,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 09:30:00,3.6236,0.0098,3.623613252,0.033600000000000005,0.0098,0.035,3.59,0.0,3.59,1.1569438837,0.3374419661,1.2051498789,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1319838837,0.33016196610000004,1.1791498789000001,2.80936,0.11648000000000001,2.8117736751,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 10:00:00,3.8311200000000003,0.0061600000000000005,3.8311249523,0.021120000000000003,0.0061600000000000005,0.022,3.81,0.0,3.81,1.1893753528,0.3469011446,1.2389326592,0.015360000000000002,0.0044800000000000005,0.016,1.1740153528,0.3424211446,1.2229326592,2.9588,0.008400000000000001,2.9588119237,0.028800000000000003,0.008400000000000001,0.03,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 10:30:00,3.91248,0.0036400000000000004,3.9124816932,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9,0.0,3.9,1.3333367886,0.3888898967,1.3888924881,0.00672,0.0019600000000000004,0.007,1.3266167886,0.3869298967,1.3818924881,3.35536,0.0044800000000000005,3.3553629908,0.015360000000000002,0.0044800000000000005,0.016,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 11:00:00,4.11192,0.0005600000000000001,4.1119200381,0.0019200000000000003,0.0005600000000000001,0.002,4.11,0.0,4.11,1.2323590825,0.35943806570000003,1.2837073776,0.0,0.0,0.0,1.2323590825,0.35943806570000003,1.2837073776,3.3996,0.0028,3.3996011531,0.009600000000000001,0.0028,0.01,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 11:30:00,4.10768,0.0022400000000000002,4.1076806108,0.007680000000000001,0.0022400000000000002,0.008,4.1,0.0,4.1,1.2332055989,0.35968496640000003,1.2845891656,0.0019200000000000003,0.0005600000000000001,0.002,1.2312855989,0.3591249664,1.2825891656000001,3.0692,0.040600000000000004,3.0694685208,0.13920000000000002,0.040600000000000004,0.145,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 12:00:00,4.15208,0.00644,4.1520849943,0.022080000000000002,0.00644,0.023,4.13,0.0,4.13,1.2975458614,0.3784508763,1.3516102723,0.01632,0.00476,0.017,1.2812258614,0.37369087630000003,1.3346102723,3.24928,0.02604,3.2493843417,0.08928000000000001,0.02604,0.093,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 12:30:00,4.11512,0.013160000000000002,4.1151410425,0.04512,0.013160000000000002,0.047,4.07,0.0,4.07,1.3196021639,0.3848839645,1.3745855874,0.03168,0.00924,0.033,1.2879221639,0.37564396450000004,1.3415855874,3.39024,0.026320000000000003,3.3903421656,0.09024,0.026320000000000003,0.094,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 13:00:00,4.1036,0.0098,4.1036117019,0.033600000000000005,0.0098,0.035,4.07,0.0,4.07,1.2772527689,0.3725320576,1.3304716343,0.022080000000000002,0.00644,0.023,1.2551727689,0.3660920576,1.3074716343000001,3.10416,0.047880000000000006,3.1045292397,0.16416,0.047880000000000006,0.171,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 13:30:00,4.07672,0.0019600000000000004,4.0767204712,0.00672,0.0019600000000000004,0.007,4.07,0.0,4.07,1.1783572583,0.3436875337,1.2274554774,0.0009600000000000001,0.00028000000000000003,0.001,1.1773972583,0.3434075337,1.2264554774,3.32112,0.0061600000000000005,3.3211257128,0.021120000000000003,0.0061600000000000005,0.022,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 14:00:00,3.91168,0.00924,3.9116909131,0.03168,0.00924,0.033,3.88,0.0,3.88,1.1472052115,0.33460152,1.1950054287,0.021120000000000003,0.0061600000000000005,0.022,1.1260852115,0.32844152,1.1730054287,3.40144,0.017920000000000002,3.4014872042,0.06144000000000001,0.017920000000000002,0.064,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 14:30:00,3.79472,0.015960000000000002,3.7947535625,0.054720000000000005,0.015960000000000002,0.057,3.74,0.0,3.74,1.1480569733000001,0.3348499506,1.1958926805,0.039360000000000006,0.01148,0.041,1.1086969733,0.3233699506,1.1548926805,3.16832,0.02576,3.168424719,0.08832000000000001,0.02576,0.092,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 15:00:00,3.7374400000000003,0.010920000000000001,3.7374559529,0.03744,0.010920000000000001,0.039,3.7,0.0,3.7,1.1346169733,0.3309299506,1.1818926805,0.025920000000000002,0.007560000000000001,0.027,1.1086969733,0.3233699506,1.1548926805,3.05704,0.013720000000000001,3.0570707875,0.047040000000000005,0.013720000000000001,0.049,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 15:30:00,3.81536,0.0044800000000000005,3.8153626302,0.015360000000000002,0.0044800000000000005,0.016,3.8,0.0,3.8,1.137875078,0.33188023110000003,1.1852865396,0.009600000000000001,0.0028,0.01,1.128275078,0.3290802311,1.1752865396,3.45208,0.00644,3.452086007,0.022080000000000002,0.00644,0.023,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 16:00:00,3.81152,0.00336,3.811521481,0.01152,0.00336,0.012,3.8,0.0,3.8,1.1712103482,0.3416030182,1.2200107794,0.00672,0.0019600000000000004,0.007,1.1644903482,0.33964301820000004,1.2130107794,3.61208,0.00644,3.612085741,0.022080000000000002,0.00644,0.023,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 16:30:00,3.64256,0.02408,3.6426395924,0.08256000000000001,0.02408,0.08600000000000001,3.56,0.0,3.56,1.1833823395,0.34515318240000004,1.232689937,0.060480000000000006,0.017640000000000003,0.063,1.1229023395,0.3275131824,1.169689937,2.78024,0.026320000000000003,2.7803645804,0.09024,0.026320000000000003,0.094,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 17:00:00,3.814,0.007,3.8140064237,0.024,0.007,0.025,3.79,0.0,3.79,1.2113198265,0.35330161600000004,1.2617914859,0.014400000000000001,0.004200000000000001,0.015,1.1969198265,0.349101616,1.2467914859,3.05648,0.01064,3.0564985195,0.036480000000000005,0.01064,0.038,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 17:30:00,4.10384,0.0011200000000000001,4.1038401528,0.0038400000000000005,0.0011200000000000001,0.004,4.1,0.0,4.1,1.3383296653,0.39034615240000003,1.3940934013000001,0.0019200000000000003,0.0005600000000000001,0.002,1.3364096653,0.38978615240000003,1.3920934013,3.74672,0.0019600000000000004,3.7467205127,0.00672,0.0019600000000000004,0.007,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 18:00:00,4.01416,0.01288,4.0141806636,0.044160000000000005,0.01288,0.046,3.9699999999999998,0.0,3.9699999999999998,1.2016176623,0.3504718182,1.2516850649,0.03264,0.00952,0.034,1.1689776623,0.34095181820000003,1.2176850649,3.40856,0.01708,3.4086027929,0.05856000000000001,0.01708,0.061,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 18:30:00,3.98992,0.014560000000000002,3.9899465661,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.94,0.0,3.94,1.1572110961,0.337519903,1.2054282251,0.036480000000000005,0.01064,0.038,1.1207310961,0.326879903,1.1674282251,3.20352,0.024360000000000003,3.203612617,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 19:00:00,3.8736,0.0098,3.8736123967,0.033600000000000005,0.0098,0.035,3.84,0.0,3.84,1.1466801936,0.3344483898,1.194458535,0.024,0.007,0.025,1.1226801936,0.3274483898,1.169458535,2.8541600000000003,0.01288,2.8541890617,0.044160000000000005,0.01288,0.046,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 19:30:00,3.70304,0.00672,3.7030460975,0.02304,0.00672,0.024,3.68,0.0,3.68,1.1390001936,0.3322083898,1.186458535,0.01632,0.00476,0.017,1.1226801936,0.3274483898,1.169458535,3.27496,0.007280000000000001,3.2749680914,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 20:00:00,3.68672,0.0019600000000000004,3.686720521,0.00672,0.0019600000000000004,0.007,3.68,0.0,3.68,1.1274947424,0.3288526332,1.1744736900000001,0.0038400000000000005,0.0011200000000000001,0.004,1.1236547424,0.3277326332,1.1704736900000001,3.25768,0.0022400000000000002,3.2576807701,0.007680000000000001,0.0022400000000000002,0.008,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 20:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.1246292912,0.3280168766,1.171488845,0.0,0.0,0.0,1.1246292912,0.3280168766,1.171488845,2.88096,0.00028000000000000003,2.8809600136,0.0009600000000000001,0.00028000000000000003,0.001,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 21:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.12560384,0.32830112,1.172504,0.0,0.0,0.0,1.12560384,0.32830112,1.172504,2.77568,0.01624,2.7757275082,0.05568000000000001,0.01624,0.058,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 21:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 22:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.12560384,0.32830112,1.172504,0.0,0.0,0.0,1.12560384,0.32830112,1.172504,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 22:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,1.0983412494,0.32034953110000003,1.1441054681,0.0,0.0,0.0,1.0983412494,0.32034953110000003,1.1441054681,2.72024,0.061320000000000006,2.7209310539000002,0.21024,0.061320000000000006,0.219,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 23:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9205603398000001,0.26849676580000004,0.9589170206000001,0.0,0.0,0.0,0.9205603398000001,0.26849676580000004,0.9589170206000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 23:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 00:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 00:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,2.37416,0.01288,2.3741949372,0.044160000000000005,0.01288,0.046,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 01:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 01:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 02:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1492,0.040600000000000004,2.149583448,0.13920000000000002,0.040600000000000004,0.145,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 02:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 03:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.18368,0.06524,2.1846543434,0.22368000000000002,0.06524,0.233,1.96,0.0,1.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 05:00:00,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.24464,0.030520000000000002,2.2448474781,0.10464000000000001,0.030520000000000002,0.109,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 05:30:00,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2172,0.0546,2.2178721785,0.1872,0.0546,0.195,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 06:00:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 06:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.37952,0.01736,2.3795833249,0.05952,0.01736,0.062,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 07:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.52128,0.11704,2.5239950872,0.40128,0.11704,0.418,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 07:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 08:00:00,3.33384,0.0011200000000000001,3.3338401881,0.0038400000000000005,0.0011200000000000001,0.004,3.33,0.0,3.33,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.87536,0.0044800000000000005,2.8753634901,0.015360000000000002,0.0044800000000000005,0.016,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 08:30:00,3.5424800000000003,0.0036400000000000004,3.5424818701,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.5300000000000002,0.0,3.5300000000000002,0.9498845983,0.2770496745,0.9894631232000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9479645983,0.2764896745,0.9874631232000001,2.85184,0.12012,2.8543686167,0.41184000000000004,0.12012,0.429,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 09:00:00,3.65824,0.00532,3.6582438683,0.018240000000000003,0.00532,0.019,3.64,0.0,3.64,0.9985603251,0.2912467615,1.0401670053,0.0019200000000000003,0.0005600000000000001,0.002,0.9966403251,0.2906867615,1.0381670053,2.84184,0.050120000000000005,2.8422819353,0.17184000000000002,0.050120000000000005,0.179,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 09:30:00,3.78032,0.011760000000000001,3.7803382917,0.04032,0.011760000000000001,0.042,3.74,0.0,3.74,1.0641429267,0.3103750203,1.1084822153,0.019200000000000002,0.0056,0.02,1.0449429267,0.30477502030000003,1.0884822153,3.11488,0.021840000000000002,3.1149565647,0.07488,0.021840000000000002,0.078,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 10:00:00,3.95072,0.008960000000000001,3.9507301604,0.030720000000000004,0.008960000000000001,0.032,3.92,0.0,3.92,1.1456259102,0.3341408905,1.1933603231,0.01344,0.003920000000000001,0.014,1.1321859102,0.33022089050000003,1.1793603231,3.10608,0.08344,3.1072005407,0.28608,0.08344,0.298,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 10:30:00,4.0348,0.0014,4.0348002429,0.0048000000000000004,0.0014,0.005,4.03,0.0,4.03,1.130212786,0.3296453959,1.1773049855,0.0009600000000000001,0.00028000000000000003,0.001,1.129252786,0.3293653959,1.1763049855,3.36936,0.01148,3.3693795571000003,0.039360000000000006,0.01148,0.041,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 11:00:00,3.83432,0.018760000000000002,3.8343658928,0.06432,0.018760000000000002,0.067,3.77,0.0,3.77,1.0445633345,0.3046643059,1.0880868067,0.038400000000000004,0.0112,0.04,1.0061633345,0.2934643059,1.0480868067,3.23312,0.027160000000000004,3.2332340775,0.09312000000000001,0.027160000000000004,0.097,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 11:30:00,3.79088,0.01484,3.7909090467,0.05088,0.01484,0.053,3.74,0.0,3.74,1.0783260998,0.3145117791,1.123256354,0.02976,0.00868,0.031,1.0485660998,0.30583177910000003,1.092256354,2.97568,0.05124,2.9761211333,0.17568,0.05124,0.183,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 12:00:00,3.89208,0.00644,3.8920853279000003,0.022080000000000002,0.00644,0.023,3.87,0.0,3.87,1.0629061566,0.3100142957,1.1071939131,0.01344,0.003920000000000001,0.014,1.0494661566,0.3060942957,1.0931939131,3.35912,0.02016,3.3591804953,0.06912,0.02016,0.07200000000000001,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 12:30:00,3.90936,0.01148,3.9093768557,0.039360000000000006,0.01148,0.041,3.87,0.0,3.87,1.1114492816000001,0.3241727071,1.1577596684,0.022080000000000002,0.00644,0.023,1.0893692816,0.3177327071,1.1347596684,3.42216,0.02688,3.4222655654,0.09216,0.02688,0.096,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 13:00:00,3.99576,0.00168,3.9957603532,0.00576,0.00168,0.006,3.99,0.0,3.99,1.1334002302,0.3305750671,1.1806252398,0.0,0.0,0.0,1.1334002302,0.3305750671,1.1806252398,3.086,0.028,3.0861270227,0.096,0.028,0.1,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 13:30:00,3.9349600000000002,0.007280000000000001,3.9349667343,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.91,0.0,3.91,1.1067507914,0.3228023142,1.1528654077,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0942707914,0.3191623142,1.1398654076999999,3.232,0.021,3.2320682233,0.07200000000000001,0.021,0.075,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 14:00:00,3.7788,0.008400000000000001,3.7788093363,0.028800000000000003,0.008400000000000001,0.03,3.75,0.0,3.75,0.9531391419,0.2779989164,0.9928532728,0.015360000000000002,0.0044800000000000005,0.016,0.9377791419,0.27351891640000003,0.9768532728,3.38488,0.021840000000000002,3.3849504575,0.07488,0.021840000000000002,0.078,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 14:30:00,3.7640000000000002,0.007,3.764006509,0.024,0.007,0.025,3.74,0.0,3.74,0.9268572488000001,0.27033336420000004,0.9654763008,0.007680000000000001,0.0022400000000000002,0.008,0.9191772488000001,0.2680933642,0.9574763008,2.9439200000000003,0.021560000000000003,2.943998947,0.07392,0.021560000000000003,0.077,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 15:00:00,3.6036,0.0098,3.6036133255,0.033600000000000005,0.0098,0.035,3.5700000000000003,0.0,3.5700000000000003,0.9219656347,0.26890664340000003,0.9603808694,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9094856347,0.2652666434,0.9473808694,3.1212,0.026600000000000002,3.1213133454,0.0912,0.026600000000000002,0.095,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 15:30:00,3.6716800000000003,0.00924,3.6716916265,0.03168,0.00924,0.033,3.64,0.0,3.64,0.9723835271000001,0.2836118621,1.0128995073,0.01152,0.00336,0.012,0.9608635271,0.2802518621,1.0008995073,3.3106400000000002,0.023520000000000003,3.3107235463,0.08064,0.023520000000000003,0.084,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 16:00:00,3.8972800000000003,0.00504,3.8972832589,0.01728,0.00504,0.018000000000000002,3.88,0.0,3.88,1.0752905375,0.31362640680000003,1.1200943099,0.0048000000000000004,0.0014,0.005,1.0704905375,0.3122264068,1.1150943099,3.24048,0.017640000000000003,3.2405280125,0.060480000000000006,0.017640000000000003,0.063,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 16:30:00,4.18056,0.0030800000000000003,4.1805611346,0.010560000000000002,0.0030800000000000003,0.011,4.17,0.0,4.17,1.1343165839,0.33084233700000004,1.1815797748,0.0038400000000000005,0.0011200000000000001,0.004,1.1304765839,0.32972233700000003,1.1775797748,3.09896,0.014280000000000001,3.0989929009,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 17:00:00,4.22304,0.00672,4.2230453467,0.02304,0.00672,0.024,4.2,0.0,4.2,1.1971826302,0.3491782671,1.2470652398,0.00672,0.0019600000000000004,0.007,1.1904626302,0.34721826710000003,1.2400652398,3.40512,0.013160000000000002,3.4051454301,0.04512,0.013160000000000002,0.047,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 17:30:00,4.32784,0.00812,4.3278476175,0.027840000000000004,0.00812,0.029,4.3,0.0,4.3,1.1622206742,0.33898103,1.2106465356,0.01152,0.00336,0.012,1.1507006741999999,0.33562103,1.1986465356,3.512,0.021,3.5120627842000003,0.07200000000000001,0.021,0.075,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 18:00:00,4.5096,0.0028,4.5096008693,0.009600000000000001,0.0028,0.01,4.5,0.0,4.5,1.2907666624,0.3764736099,1.3445486067,0.0,0.0,0.0,1.2907666624,0.3764736099,1.3445486067,3.1668,0.0224,3.1668792209,0.07680000000000001,0.0224,0.08,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 18:30:00,4.37112,0.0061600000000000005,4.3711243405,0.021120000000000003,0.0061600000000000005,0.022,4.35,0.0,4.35,1.353000196,0.3946250572,1.4093752041,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.340520196,0.39098505720000004,1.3963752041,3.43032,0.011760000000000001,3.4303401581,0.04032,0.011760000000000001,0.042,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 19:00:00,4.4938400000000005,0.0011200000000000001,4.4938401396,0.0038400000000000005,0.0011200000000000001,0.004,4.49,0.0,4.49,1.3105085498,0.3822316604,1.3651130727,0.0,0.0,0.0,1.3105085498,0.3822316604,1.3651130727,3.53248,0.0036400000000000004,3.5324818754000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 19:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.333387583,0.3889047117,1.388945399,0.0,0.0,0.0,1.333387583,0.3889047117,1.388945399,3.48192,0.0005600000000000001,3.481920045,0.0019200000000000003,0.0005600000000000001,0.002,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 20:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.2610571413,0.36780833290000003,1.3136011888999999,0.0,0.0,0.0,1.2610571413,0.36780833290000003,1.3136011888999999,3.36,1.0,3.5056525783,0.0,0.0,0.0,3.36,1.0,3.5056525783,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 20:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,1.3075706035999999,0.38137475940000004,1.3620527121000001,0.0,0.0,0.0,1.3075706035999999,0.38137475940000004,1.3620527121000001,3.12128,0.01204,3.1213032214,0.041280000000000004,0.01204,0.043000000000000003,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 21:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.423270212,0.4151204785,1.4825731374,0.0,0.0,0.0,1.423270212,0.4151204785,1.4825731374,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 21:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.3439960478000001,0.3919988473,1.3999958831,0.0,0.0,0.0,1.3439960478000001,0.3919988473,1.3999958831,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 22:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2134154904,0.3539128514,1.2639744690999999,0.0,0.0,0.0,1.2134154904,0.3539128514,1.2639744690999999,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 22:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.0917074671,0.3184146779,1.1371952782,0.0,0.0,0.0,1.0917074671,0.3184146779,1.1371952782,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 23:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.9597348396000001,0.2799226616,0.9997237913,0.0,0.0,0.0,0.9597348396000001,0.2799226616,0.9997237913,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 23:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.9231529289,0.2692529376,0.9616176343,0.0,0.0,0.0,0.9231529289,0.2692529376,0.9616176343,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 00:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 00:30:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.9055856105000001,0.2641291364,0.9433183443000001,0.0,0.0,0.0,0.9055856105000001,0.2641291364,0.9433183443000001,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 01:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9055856105000001,0.2641291364,0.9433183443000001,0.0,0.0,0.0,0.9055856105000001,0.2641291364,0.9433183443000001,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 01:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.9079256250000001,0.2648116406,0.9457558594000001,0.0,0.0,0.0,0.9079256250000001,0.2648116406,0.9457558594000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 02:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 02:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9110456443,0.2657216463,0.9490058795,0.0,0.0,0.0,0.9110456443,0.2657216463,0.9490058795,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 03:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45744,0.010920000000000001,2.4574642622000002,0.03744,0.010920000000000001,0.039,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 03:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4988,0.0434,2.4991768645,0.14880000000000002,0.0434,0.155,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 04:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 04:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5268800000000002,0.007840000000000001,2.5268921623000002,0.02688,0.007840000000000001,0.028,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 05:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54752,0.06636,2.5483841547,0.22752000000000003,0.06636,0.23700000000000002,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 05:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 06:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9055856105000001,0.2641291364,0.9433183443000001,0.0,0.0,0.0,0.9055856105000001,0.2641291364,0.9433183443000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 06:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.9238853785000001,0.2694665687,0.9623806026,0.0,0.0,0.0,0.9238853785000001,0.2694665687,0.9623806026,3.27776,0.09268000000000001,3.2790700206,0.31776000000000004,0.09268000000000001,0.331,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 07:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,0.9824163359,0.286538098,1.0233503499,0.0,0.0,0.0,0.9824163359,0.286538098,1.0233503499,3.58312,0.027160000000000004,3.5832229347,0.09312000000000001,0.027160000000000004,0.097,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 07:30:00,5.95,0.89,6.0161948107,0.0,0.0,0.0,5.95,0.89,6.0161948107,1.1445090221,0.3338151314,1.192196898,0.0,0.0,0.0,1.1445090221,0.3338151314,1.192196898,4.10672,0.0019600000000000004,4.1067204677,0.00672,0.0019600000000000004,0.007,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 08:00:00,5.89,0.92,5.9614176166,0.0,0.0,0.0,5.89,0.92,5.9614176166,1.3193581378,0.38481279020000003,1.3743313934999999,0.0,0.0,0.0,1.3193581378,0.38481279020000003,1.3743313934999999,4.27904,0.06972,4.2796079493,0.23904000000000003,0.06972,0.249,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 08:30:00,6.32,1.09,6.4133064795,0.0,0.0,0.0,6.32,1.09,6.4133064795,1.3410620923,0.39114311030000004,1.3969396795,0.0,0.0,0.0,1.3410620923,0.39114311030000004,1.3969396795,4.53712,0.9591600000000001,4.6373964463,0.23712000000000003,0.06916,0.247,4.3,0.89,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 09:00:00,5.92,1.11,6.0231636206,0.0,0.0,0.0,5.92,1.11,6.0231636206,1.3468776261,0.3928393076,1.4029975272000001,0.0,0.0,0.0,1.3468776261,0.3928393076,1.4029975272000001,4.82552,0.90036,4.9087973476,0.03552,0.010360000000000001,0.037,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 09:30:00,6.16096,1.28028,6.2925785653,0.0009600000000000001,0.00028000000000000003,0.001,6.16,1.28,6.2915816771,1.3492038396,0.39351778660000003,1.4054206663,0.0,0.0,0.0,1.3492038396,0.39351778660000003,1.4054206663,4.70928,0.9510400000000001,4.804351694,0.20928000000000002,0.061040000000000004,0.218,4.5,0.89,4.5871668816,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 10:00:00,6.45096,1.50028,6.6231204881,0.0009600000000000001,0.00028000000000000003,0.001,6.45,1.5,6.6221220164,1.3492038396,0.39351778660000003,1.4054206663,0.0,0.0,0.0,1.3492038396,0.39351778660000003,1.4054206663,4.60464,0.9205200000000001,4.6957498443,0.10464000000000001,0.030520000000000002,0.109,4.5,0.89,4.5871668816,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 10:30:00,6.75096,1.8102800000000001,6.9894616817,0.0009600000000000001,0.00028000000000000003,0.001,6.75,1.81,6.9884619195,1.3480407329,0.3931785471,1.4042090967,0.0,0.0,0.0,1.3480407329,0.3931785471,1.4042090967,4.89376,0.90568,4.9768607776,0.05376,0.015680000000000003,0.056,4.84,0.89,4.92114824,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 11:00:00,7.17,1.9500000000000002,7.430437403,0.0,0.0,0.0,7.17,1.9500000000000002,7.430437403,1.3480407329,0.3931785471,1.4042090967,0.0,0.0,0.0,1.3480407329,0.3931785471,1.4042090967,4.7228,0.9054000000000001,4.8088032815,0.0528,0.0154,0.055,4.67,0.89,4.7540509042,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 11:30:00,7.48,2.14,7.7801028271,0.0,0.0,0.0,7.48,2.14,7.7801028271,1.3445514126,0.3921608287,1.4005743881,0.0,0.0,0.0,1.3445514126,0.3921608287,1.4005743881,4.948,0.904,5.0299025835,0.048,0.014,0.05,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 12:00:00,7.55,2.1,7.8366127887,0.0,0.0,0.0,7.55,2.1,7.8366127887,1.3703394598,0.3996823424,1.4274369373,0.0,0.0,0.0,1.3703394598,0.3996823424,1.4274369373,4.83528,0.9090400000000001,4.9199884553,0.06528,0.01904,0.068,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 12:30:00,6.99,1.7000000000000002,7.1937542354,0.0,0.0,0.0,6.99,1.7000000000000002,7.1937542354,1.3228210200000001,0.38582279750000004,1.3779385625,0.0,0.0,0.0,1.3228210200000001,0.38582279750000004,1.3779385625,4.6039200000000005,0.9615600000000001,4.7032623784,0.07392,0.021560000000000003,0.077,4.53,0.9400000000000001,4.6264997568,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 13:00:00,6.50288,1.78084,6.7423170646,0.00288,0.00084,0.003,6.5,1.78,6.7393174729,1.3869619939,0.40453058150000004,1.4447520769,0.0019200000000000003,0.0005600000000000001,0.002,1.3850419939,0.40397058150000004,1.4427520769,4.87624,0.9593200000000001,4.9697093879,0.06624000000000001,0.01932,0.069,4.8100000000000005,0.9400000000000001,4.900989696,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 13:30:00,6.79384,1.78112,7.0234357974,0.0038400000000000005,0.0011200000000000001,0.004,6.79,1.78,7.0194372994,1.3451401172,0.3923325342,1.4011876221000001,0.00288,0.00084,0.003,1.3422601172,0.3914925342,1.3981876221,5.0484,0.9012,5.1282067041,0.038400000000000004,0.0112,0.04,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 14:00:00,6.48192,1.82056,6.7327353728,0.0019200000000000003,0.0005600000000000001,0.002,6.48,1.82,6.7307354724,1.3432201172,0.3917725342,1.3991876221,0.0009600000000000001,0.00028000000000000003,0.001,1.3422601172,0.3914925342,1.3981876221,4.82912,0.9401600000000001,4.919786662,0.06912,0.02016,0.07200000000000001,4.76,0.92,4.8480924084,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 14:30:00,6.38152,1.77336,6.6233377688,0.01152,0.00336,0.012,6.37,1.77,6.6113387449,1.2764656061,0.37230246840000003,1.329651673,0.0048000000000000004,0.0014,0.005,1.2716656061,0.3709024684,1.324651673,4.4568,0.9724,4.5616475094,0.07680000000000001,0.0224,0.08,4.38,0.9500000000000001,4.4818411395,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 15:00:00,6.64768,1.67224,6.8547819805,0.007680000000000001,0.0022400000000000002,0.008,6.64,1.67,6.8467875679,1.2444561423,0.3629663748,1.2963084816000001,0.00288,0.00084,0.003,1.2415761423,0.36212637480000004,1.2933084816,4.6700800000000005,1.00044,4.776036788,0.07008,0.020440000000000003,0.073,4.6,0.98,4.7032329307000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 15:30:00,6.63768,1.45224,6.794688867,0.007680000000000001,0.0022400000000000002,0.008,6.63,1.45,6.7867075965,1.187950769,0.346485641,1.2374487177,0.0009600000000000001,0.00028000000000000003,0.001,1.186990769,0.346205641,1.2364487177,4.77912,1.03016,4.8888871535,0.06912,0.02016,0.07200000000000001,4.71,1.01,4.8170738006,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 16:00:00,6.31576,1.65168,6.5281598632,0.00576,0.00168,0.006,6.31,1.65,6.5221622182,1.2116421475,0.3533956263,1.2621272369,0.0,0.0,0.0,1.2116421475,0.3533956263,1.2621272369,4.30312,0.9371600000000001,4.4039880336,0.09312000000000001,0.027160000000000004,0.097,4.21,0.91,4.3072264858,0.0,0.0,0.0,0.0,0.0,0.0
