Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-05-28 16:30:00,6.40096,1.53028,6.5813407297,0.0009600000000000001,0.00028000000000000003,0.001,6.4,1.53,6.5803419364,1.3416229442,0.3913066921,1.3975239002,0.0,0.0,0.0,1.3416229442,0.3913066921,1.3975239002,4.60072,0.8989600000000001,4.687723712,0.030720000000000004,0.008960000000000001,0.032,4.57,0.89,4.655856527,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 17:00:00,5.89,1.27,6.0253630596,0.0,0.0,0.0,5.89,1.27,6.0253630596,1.3609695915,0.3969494642,1.4176766578,0.0,0.0,0.0,1.3609695915,0.3969494642,1.4176766578,4.88936,0.9014800000000001,4.9717710527,0.039360000000000006,0.01148,0.041,4.85,0.89,4.9309836747,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 17:30:00,6.21,1.6400000000000001,6.4229043275,0.0,0.0,0.0,6.21,1.6400000000000001,6.4229043275,1.3597881943,0.39660489,1.4164460357,0.0,0.0,0.0,1.3597881943,0.39660489,1.4164460357,4.55872,0.02296,4.5587778187,0.07872000000000001,0.02296,0.082,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 18:00:00,5.82,1.18,5.9384172976,0.0,0.0,0.0,5.82,1.18,5.9384172976,1.3621509887,0.3972940384,1.4189072799,0.0,0.0,0.0,1.3621509887,0.3972940384,1.4189072799,4.16544,0.02492,4.165514542,0.08544,0.02492,0.089,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 18:30:00,5.61096,1.14028,5.7256537269,0.0009600000000000001,0.00028000000000000003,0.001,5.61,1.1400000000000001,5.724657195,1.3408914096,0.3910933278,1.3967618849,0.0009600000000000001,0.00028000000000000003,0.001,1.3399314096000001,0.3908133278,1.3957618849,4.33992,0.014560000000000002,4.3399444236,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 19:00:00,5.70768,1.30224,5.8543522272,0.007680000000000001,0.0022400000000000002,0.008,5.7,1.3,5.8463663929,1.3299428285000001,0.3878999917,1.3853571131,0.007680000000000001,0.0022400000000000002,0.008,1.3222628285,0.38565999170000004,1.3773571131,4.24336,0.01848,4.2434002404,0.06336,0.01848,0.066,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 19:30:00,5.82,1.54,6.0202989959,0.0,0.0,0.0,5.82,1.54,6.0202989959,1.3211180122,0.38532608690000003,1.3761645961,0.0,0.0,0.0,1.3211180122,0.38532608690000003,1.3761645961,4.09208,0.00644,4.0920850675,0.022080000000000002,0.00644,0.023,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 20:00:00,5.89,1.54,6.0879963863,0.0,0.0,0.0,5.89,1.54,6.0879963863,1.2829030963,0.3741800698,1.336357392,0.0,0.0,0.0,1.2829030963,0.3741800698,1.336357392,3.91768,0.0022400000000000002,3.9176806404,0.007680000000000001,0.0022400000000000002,0.008,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 20:30:00,5.82,1.4100000000000001,5.9883637164,0.0,0.0,0.0,5.82,1.4100000000000001,5.9883637164,1.2627930719,0.368314646,1.3154094499,0.0,0.0,0.0,1.2627930719,0.368314646,1.3154094499,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 21:00:00,5.1,1.26,5.2533417936,0.0,0.0,0.0,5.1,1.26,5.2533417936,1.3581078001,0.39611477500000003,1.4146956251,0.0,0.0,0.0,1.3581078001,0.39611477500000003,1.4146956251,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 21:30:00,4.8100000000000005,1.02,4.9169604432,0.0,0.0,0.0,4.8100000000000005,1.02,4.9169604432,1.3099082903,0.38205658470000003,1.3644878024,0.0,0.0,0.0,1.3099082903,0.38205658470000003,1.3644878024,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 22:00:00,5.07,1.23,5.2170681422,0.0,0.0,0.0,5.07,1.23,5.2170681422,1.1884101084,0.34661961500000005,1.2379271963,0.0,0.0,0.0,1.1884101084,0.34661961500000005,1.2379271963,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 22:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.1623019782,0.3390047436,1.2107312273,0.0,0.0,0.0,1.1623019782,0.3390047436,1.2107312273,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 23:00:00,4.67,1.1,4.7978015799,0.0,0.0,0.0,4.67,1.1,4.7978015799,1.1075237237,0.3230277527,1.1536705455,0.0,0.0,0.0,1.1075237237,0.3230277527,1.1536705455,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 23:30:00,4.43,1.0,4.5414645215,0.0,0.0,0.0,4.43,1.0,4.5414645215,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 00:00:00,3.63,0.91,3.7423254802,0.0,0.0,0.0,3.63,0.91,3.7423254802,0.9046754109,0.2638636615,0.9423702197,0.0,0.0,0.0,0.9046754109,0.2638636615,0.9423702197,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 00:30:00,3.79,0.9500000000000001,3.9072496721,0.0,0.0,0.0,3.79,0.9500000000000001,3.9072496721,0.9086053649,0.26500989810000003,0.9464639217,0.0,0.0,0.0,0.9086053649,0.26500989810000003,0.9464639217,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 01:00:00,3.94,1.08,4.0853396432,0.0,0.0,0.0,3.94,1.08,4.0853396432,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 01:30:00,4.12,1.12,4.2695198793,0.0,0.0,0.0,4.12,1.12,4.2695198793,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 02:00:00,4.28,1.17,4.4370372998,0.0,0.0,0.0,4.28,1.17,4.4370372998,0.9101773465,0.2654683927,0.9481014026000001,0.0,0.0,0.0,0.9101773465,0.2654683927,0.9481014026000001,2.70176,0.02968,2.7019230189,0.10176,0.02968,0.106,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 02:30:00,4.09,1.13,4.2432299019,0.0,0.0,0.0,4.09,1.13,4.2432299019,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 03:00:00,4.26,1.2,4.4257880654,0.0,0.0,0.0,4.26,1.2,4.4257880654,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 03:30:00,3.66,1.09,3.8188610868,0.0,0.0,0.0,3.66,1.09,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 04:00:00,3.59,0.92,3.7060086346,0.0,0.0,0.0,3.59,0.92,3.7060086346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.70872,0.02296,2.7088173065000003,0.07872000000000001,0.02296,0.082,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 04:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 05:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 05:30:00,3.48,1.05,3.6349552955,0.0,0.0,0.0,3.48,1.05,3.6349552955,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 06:00:00,3.62,0.89,3.7278009603999998,0.0,0.0,0.0,3.62,0.89,3.7278009603999998,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 06:30:00,4.25,0.89,4.3421883884,0.0,0.0,0.0,4.25,0.89,4.3421883884,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.46288,0.00084,3.4628801019,0.00288,0.00084,0.003,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 07:00:00,5.26,1.18,5.3907327888,0.0,0.0,0.0,5.26,1.18,5.3907327888,0.9938307447,0.28986730050000004,1.0352403591,0.0,0.0,0.0,0.9938307447,0.28986730050000004,1.0352403591,3.71864,0.00252,3.7186408539,0.00864,0.00252,0.009000000000000001,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 07:30:00,6.02,1.6800000000000002,6.250024,0.0,0.0,0.0,6.02,1.6800000000000002,6.250024,1.2085459057,0.3524925558,1.2589019851,0.0,0.0,0.0,1.2085459057,0.3524925558,1.2589019851,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 08:00:00,6.43,1.6800000000000002,6.6458483281,0.0,0.0,0.0,6.43,1.6800000000000002,6.6458483281,1.3259157653,0.3867254315,1.3811622555,0.0,0.0,0.0,1.3259157653,0.3867254315,1.3811622555,4.44528,0.9440400000000001,4.5444169923,0.18528000000000003,0.054040000000000005,0.193,4.26,0.89,4.3519765624,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 08:30:00,6.54,1.85,6.7966241620000005,0.0,0.0,0.0,6.54,1.85,6.7966241620000005,1.3516634072,0.3942351604,1.4079827158,0.0,0.0,0.0,1.3516634072,0.3942351604,1.4079827158,4.79096,0.00028000000000000003,4.7909600082,0.0009600000000000001,0.00028000000000000003,0.001,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 09:00:00,6.62,1.82,6.8656245164000005,0.0,0.0,0.0,6.62,1.82,6.8656245164000005,1.4267420732,0.41613310470000003,1.4861896595,0.0,0.0,0.0,1.4267420732,0.41613310470000003,1.4861896595,5.08152,0.89336,5.1594512887,0.01152,0.00336,0.012,5.07,0.89,5.1475236765,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 09:30:00,7.02,1.8599999999999999,7.2622310621,0.0,0.0,0.0,7.02,1.8599999999999999,7.2622310621,1.5027372573000002,0.4382983667,1.5653513096,0.0,0.0,0.0,1.5027372573000002,0.4382983667,1.5653513096,5.3096,0.8928,5.3841381854,0.009600000000000001,0.0028,0.01,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 10:00:00,7.35,2.02,7.6225258281,0.0,0.0,0.0,7.35,2.02,7.6225258281,1.4020532824,0.4089322074,1.4604721691,0.0,0.0,0.0,1.4020532824,0.4089322074,1.4604721691,5.17152,0.89336,5.248115014,0.01152,0.00336,0.012,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 10:30:00,6.86,1.69,7.0651043871,0.0,0.0,0.0,6.86,1.69,7.0651043871,1.5044731879,0.43880467980000004,1.5671595707,0.0,0.0,0.0,1.5044731879,0.43880467980000004,1.5671595707,4.9942400000000005,0.92332,5.0788732018,0.11424000000000001,0.03332,0.11900000000000001,4.88,0.89,4.960493927,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 11:00:00,6.8100000000000005,1.6099999999999999,6.9977282028,0.0,0.0,0.0,6.8100000000000005,1.6099999999999999,6.9977282028,1.4639681405,0.4269907076,1.524966813,0.0,0.0,0.0,1.4639681405,0.4269907076,1.524966813,5.27672,0.8919600000000001,5.3515760856,0.00672,0.0019600000000000004,0.007,5.27,0.89,5.3446234666,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 11:30:00,6.59,1.33,6.7228714103,0.0,0.0,0.0,6.59,1.33,6.7228714103,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,5.05704,0.9037200000000001,5.1371551855,0.047040000000000005,0.013720000000000001,0.049,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 12:00:00,6.63,1.33,6.7620854771,0.0,0.0,0.0,6.63,1.33,6.7620854771,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,4.99888,0.9538400000000001,5.0890678911,0.21888000000000002,0.06384000000000001,0.228,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 12:30:00,6.74,1.33,6.8699708879,0.0,0.0,0.0,6.74,1.33,6.8699708879,1.5683138648,0.4574248772,1.6336602758,0.0,0.0,0.0,1.5683138648,0.4574248772,1.6336602758,5.13096,0.8902800000000001,5.2076241224,0.0009600000000000001,0.00028000000000000003,0.001,5.13,0.89,5.2066303883,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 13:00:00,7.23,2.18,7.5515097828,0.0,0.0,0.0,7.23,2.18,7.5515097828,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,5.43192,0.89056,5.5044392992999995,0.0019200000000000003,0.0005600000000000001,0.002,5.43,0.89,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 13:30:00,7.16,2.01,7.4367802173,0.0,0.0,0.0,7.16,2.01,7.4367802173,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,4.98888,0.9188400000000001,5.0727892328,0.09888000000000001,0.02884,0.10300000000000001,4.89,0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 14:00:00,7.59,2.23,7.9108153815,0.0,0.0,0.0,7.59,2.23,7.9108153815,1.4639681405,0.4269907076,1.524966813,0.0,0.0,0.0,1.4639681405,0.4269907076,1.524966813,4.96056,0.8930800000000001,5.0403122324,0.010560000000000002,0.0030800000000000003,0.011,4.95,0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 14:30:00,7.63,2.18,7.9353197793,0.0,0.0,0.0,7.63,2.18,7.9353197793,1.4356146073,0.41872092710000003,1.4954318826000002,0.0,0.0,0.0,1.4356146073,0.41872092710000003,1.4954318826000002,5.18632,0.8947600000000001,5.2629374498,0.01632,0.00476,0.017,5.17,0.89,5.2460461302,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 15:00:00,7.61,2.13,7.9024679689,0.0,0.0,0.0,7.61,2.13,7.9024679689,1.4691759323,0.42850964690000004,1.5303915960999999,0.0,0.0,0.0,1.4691759323,0.42850964690000004,1.5303915960999999,4.8732,0.9026000000000001,4.9560836353,0.0432,0.0126,0.045,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 15:30:00,7.49,2.21,7.809238119,0.0,0.0,0.0,7.49,2.21,7.809238119,1.4691759323,0.42850964690000004,1.5303915960999999,0.0,0.0,0.0,1.4691759323,0.42850964690000004,1.5303915960999999,5.05096,0.8902800000000001,5.1288200787000005,0.0009600000000000001,0.00028000000000000003,0.001,5.05,0.89,5.1278260501,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 16:00:00,7.03,1.6800000000000002,7.2279526839,0.0,0.0,0.0,7.03,1.6800000000000002,7.2279526839,1.5661951647999999,0.45680692310000004,1.6314532967000002,0.0,0.0,0.0,1.5661951647999999,0.45680692310000004,1.6314532967000002,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 16:30:00,7.03,1.53,7.1945673949,0.0,0.0,0.0,7.03,1.53,7.1945673949,1.5661951647999999,0.45680692310000004,1.6314532967000002,0.0,0.0,0.0,1.5661951647999999,0.45680692310000004,1.6314532967000002,5.12192,0.89056,5.1987653919,0.0019200000000000003,0.0005600000000000001,0.002,5.12,0.89,5.1967778479,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 17:00:00,6.63,1.04,6.7110729396,0.0,0.0,0.0,6.63,1.04,6.7110729396,1.5702456695,0.45798832030000003,1.6356725723999999,0.0,0.0,0.0,1.5702456695,0.45798832030000003,1.6356725723999999,4.94768,0.89224,5.0274874043,0.007680000000000001,0.0022400000000000002,0.008,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 17:30:00,6.35,1.17,6.4568877952,0.0,0.0,0.0,6.35,1.17,6.4568877952,1.572946006,0.45877591840000004,1.6384854229,0.0,0.0,0.0,1.572946006,0.45877591840000004,1.6384854229,5.21096,0.00028000000000000003,5.2109600075,0.0009600000000000001,0.00028000000000000003,0.001,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 18:00:00,6.09,0.99,6.1699432736,0.0,0.0,0.0,6.09,0.99,6.1699432736,1.6070148080000002,0.46871265230000003,1.6739737584,0.0,0.0,0.0,1.6070148080000002,0.46871265230000003,1.6739737584,4.97768,0.0022400000000000002,4.977680504,0.007680000000000001,0.0022400000000000002,0.008,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 18:30:00,6.08,1.46,6.252839355,0.0,0.0,0.0,6.08,1.46,6.252839355,1.5532950721,0.453044396,1.6180157001,0.0,0.0,0.0,1.5532950721,0.453044396,1.6180157001,4.68288,0.00084,4.6828800753,0.00288,0.00084,0.003,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 19:00:00,6.08,1.57,6.2794346879,0.0,0.0,0.0,6.08,1.57,6.2794346879,1.3720368142,0.4001774041,1.4292050148,0.0,0.0,0.0,1.3720368142,0.4001774041,1.4292050148,4.23024,0.026320000000000003,4.230321879,0.09024,0.026320000000000003,0.094,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 19:30:00,5.86,1.42,6.0295936845,0.0,0.0,0.0,5.86,1.42,6.0295936845,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.23096,0.00028000000000000003,4.2309600093,0.0009600000000000001,0.00028000000000000003,0.001,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 20:00:00,5.82,1.33,5.9700335007,0.0,0.0,0.0,5.82,1.33,5.9700335007,1.3540019252,0.3949172282,1.4104186721,0.0,0.0,0.0,1.3540019252,0.3949172282,1.4104186721,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 20:30:00,5.93,1.35,6.0817267285,0.0,0.0,0.0,5.93,1.35,6.0817267285,1.387893476,0.4048022638,1.4457223709,0.0,0.0,0.0,1.387893476,0.4048022638,1.4457223709,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 21:00:00,5.79,1.37,5.9498739482000005,0.0,0.0,0.0,5.79,1.37,5.9498739482000005,1.349775167,0.3936844237,1.4060157989,0.0,0.0,0.0,1.349775167,0.3936844237,1.4060157989,3.79,0.89,3.893096454,0.0,0.0,0.0,3.79,0.89,3.893096454,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 21:30:00,5.79,1.37,5.9498739482000005,0.0,0.0,0.0,5.79,1.37,5.9498739482000005,1.318765527,0.3846399454,1.3737140906,0.0,0.0,0.0,1.318765527,0.3846399454,1.3737140906,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 22:00:00,5.63,1.25,5.7670963231,0.0,0.0,0.0,5.63,1.25,5.7670963231,1.2539205377,0.3657268235,1.3061672268,0.0,0.0,0.0,1.2539205377,0.3657268235,1.3061672268,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 22:30:00,4.89,0.91,4.973952151,0.0,0.0,0.0,4.89,0.91,4.973952151,1.150917333,0.3356842221,1.1988722218,0.0,0.0,0.0,1.150917333,0.3356842221,1.1988722218,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 23:00:00,4.27,0.91,4.3658905163,0.0,0.0,0.0,4.27,0.91,4.3658905163,1.0737801593,0.3131858798,1.1185209992,0.0,0.0,0.0,1.0737801593,0.3131858798,1.1185209992,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 23:30:00,4.08,1.11,4.2282975297,0.0,0.0,0.0,4.08,1.11,4.2282975297,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 00:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 00:30:00,3.67,1.56,3.9877938763,0.0,0.0,0.0,3.67,1.56,3.9877938763,0.8923255284,0.2602616124,0.9295057587000001,0.0,0.0,0.0,0.8923255284,0.2602616124,0.9295057587000001,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 01:00:00,3.94,1.33,4.1584251827,0.0,0.0,0.0,3.94,1.33,4.1584251827,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 01:30:00,4.32,1.37,4.53203045,0.0,0.0,0.0,4.32,1.37,4.53203045,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.7800000000000002,1.0,2.9543865692,0.0,0.0,0.0,2.7800000000000002,1.0,2.9543865692,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 02:00:00,4.63,1.29,4.8063499665,0.0,0.0,0.0,4.63,1.29,4.8063499665,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,2.67416,0.01288,2.6741910179,0.044160000000000005,0.01288,0.046,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 02:30:00,4.39,1.23,4.55905692,0.0,0.0,0.0,4.39,1.23,4.55905692,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 03:00:00,4.03,1.12,4.1827383375,0.0,0.0,0.0,4.03,1.12,4.1827383375,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 03:30:00,3.84,1.12,4.0,0.0,0.0,0.0,3.84,1.12,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5721600000000002,0.061880000000000004,2.5729042345,0.21216000000000002,0.061880000000000004,0.221,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 04:00:00,3.71,0.99,3.839817704,0.0,0.0,0.0,3.71,0.99,3.839817704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 04:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 05:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67872,0.09296,2.6803325167,0.31872,0.09296,0.332,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 05:30:00,3.9,0.89,4.0002624914,0.0,0.0,0.0,3.9,0.89,4.0002624914,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.70448,0.059640000000000006,2.7051375196,0.20448000000000002,0.059640000000000006,0.213,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 06:00:00,3.86,0.89,3.9612750473,0.0,0.0,0.0,3.86,0.89,3.9612750473,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.04096,0.00028000000000000003,3.0409600129,0.0009600000000000001,0.00028000000000000003,0.001,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 06:30:00,4.41,0.89,4.4989109793,0.0,0.0,0.0,4.41,0.89,4.4989109793,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.31736,0.060480000000000006,3.3179112707,0.20736000000000002,0.060480000000000006,0.216,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 07:00:00,5.52,1.2,5.6489291021,0.0,0.0,0.0,5.52,1.2,5.6489291021,0.9679018610000001,0.28230470950000003,1.0082311052,0.0,0.0,0.0,0.9679018610000001,0.28230470950000003,1.0082311052,3.55184,0.08512,3.5528598058,0.29184000000000004,0.08512,0.304,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 07:30:00,6.38,1.83,6.6372660034,0.0,0.0,0.0,6.38,1.83,6.6372660034,1.142491751,0.3332267607,1.190095574,0.0,0.0,0.0,1.142491751,0.3332267607,1.190095574,4.0136,0.0098,4.0136119643,0.033600000000000005,0.0098,0.035,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 08:00:00,6.24,1.58,6.4369247316,0.0,0.0,0.0,6.24,1.58,6.4369247316,1.2661872818,0.3693046239,1.3189450852,0.0,0.0,0.0,1.2661872818,0.3693046239,1.3189450852,4.048,0.049,4.0482965553,0.168,0.049,0.17500000000000002,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 08:30:00,6.85,2.03,7.1444663902,0.0,0.0,0.0,6.85,2.03,7.1444663902,1.3382029614,0.3903091971,1.3939614181,0.0,0.0,0.0,1.3382029614,0.3903091971,1.3939614181,4.392,0.981,4.5002249944,0.312,0.091,0.325,4.08,0.89,4.1759430073,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 09:00:00,6.51,1.8599999999999999,6.770502197,0.0,0.0,0.0,6.51,1.8599999999999999,6.770502197,1.3604255335,0.3967907806,1.4171099308000001,0.0,0.0,0.0,1.3604255335,0.3967907806,1.4171099308000001,4.76168,0.89924,4.8458465721,0.03168,0.00924,0.033,4.73,0.89,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 09:30:00,6.8,2.02,7.0936873345,0.0,0.0,0.0,6.8,2.02,7.0936873345,1.4151055184,0.41273910950000003,1.4740682484,0.0,0.0,0.0,1.4151055184,0.41273910950000003,1.4740682484,5.03784,0.89812,5.1172699167,0.027840000000000004,0.00812,0.029,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 10:00:00,6.97,2.02,7.2568105942,0.0,0.0,0.0,6.97,2.02,7.2568105942,1.3781042574,0.4019470751,1.4355252682000001,0.0,0.0,0.0,1.3781042574,0.4019470751,1.4355252682000001,4.76392,0.9465600000000001,4.8570474159,0.19392,0.056560000000000006,0.202,4.57,0.89,4.655856527,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 10:30:00,6.48096,1.67028,6.6927332085,0.0009600000000000001,0.00028000000000000003,0.001,6.48,1.67,6.6917337066,1.3557348627999999,0.3954226683,1.4122238154,0.0,0.0,0.0,1.3557348627999999,0.3954226683,1.4122238154,4.8162400000000005,0.9093200000000001,4.9013294727000005,0.06624000000000001,0.01932,0.069,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 11:00:00,6.40096,1.67028,6.6152947175,0.0009600000000000001,0.00028000000000000003,0.001,6.4,1.67,6.614295125,1.3533933518,0.39473972760000003,1.4097847415,0.0,0.0,0.0,1.3533933518,0.39473972760000003,1.4097847415,4.74376,0.90568,4.8294425351,0.05376,0.015680000000000003,0.056,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 11:30:00,6.43,1.52,6.6072157525,0.0,0.0,0.0,6.43,1.52,6.6072157525,1.3498810853,0.39371531660000003,1.4061261306000001,0.0,0.0,0.0,1.3498810853,0.39371531660000003,1.4061261306000001,4.61056,0.9280800000000001,4.7030411438,0.13056,0.03808,0.136,4.48,0.89,4.5675485766,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 12:00:00,6.08288,1.38084,6.2376396337,0.00288,0.00084,0.003,6.08,1.38,6.2346451383,1.2797125756,0.3732495012,1.3330339329,0.0,0.0,0.0,1.2797125756,0.3732495012,1.3330339329,4.88392,0.9515600000000001,4.9757553195,0.07392,0.021560000000000003,0.077,4.8100000000000005,0.93,4.8990815466,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 12:30:00,6.33864,1.8125200000000001,6.5926918478,0.00864,0.00252,0.009000000000000001,6.33,1.81,6.5836919734,1.3360830993000001,0.389690904,1.3917532284,0.0038400000000000005,0.0011200000000000001,0.004,1.3322430993,0.38857090400000005,1.3877532284,4.97528,0.9090400000000001,5.0576441947,0.06528,0.01904,0.068,4.91,0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 13:00:00,6.70152,2.20336,7.0544429688,0.01152,0.00336,0.012,6.69,2.2,7.0424498578,1.259444092,0.36733786020000003,1.3119209292,0.00576,0.00168,0.006,1.253684092,0.3656578602,1.3059209292,4.48344,0.9289200000000001,4.5786599131,0.13344,0.03892,0.139,4.35,0.89,4.4401126112,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 13:30:00,6.87672,2.23196,7.2298633044,0.00672,0.0019600000000000004,0.007,6.87,2.23,7.222866467,1.2013493598,0.3503935633,1.2514055831,0.0009600000000000001,0.00028000000000000003,0.001,1.2003893598,0.3501135633,1.2504055831,4.66984,1.1391200000000001,4.8067660646,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.57,1.11,4.7028714633,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 14:00:00,6.83,2.11,7.1484963454,0.0,0.0,0.0,6.83,2.11,7.1484963454,1.312483254,0.3828076157,1.3671700562,0.0,0.0,0.0,1.312483254,0.3828076157,1.3671700562,5.02584,0.91212,5.1079379988,0.07584,0.02212,0.079,4.95,0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 14:30:00,6.9848,2.3014,7.3541738489,0.0048000000000000004,0.0014,0.005,6.98,2.3,7.3491768247,1.2713930792,0.37082298140000003,1.3243677908,0.0019200000000000003,0.0005600000000000001,0.002,1.2694730792,0.3702629814,1.3223677908,4.83528,0.9090400000000001,4.9199884553,0.06528,0.01904,0.068,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 15:00:00,6.45,1.87,6.7156086843,0.0,0.0,0.0,6.45,1.87,6.7156086843,1.306569118,0.3810826594,1.3610094979,0.0,0.0,0.0,1.306569118,0.3810826594,1.3610094979,4.4076,0.9068,4.499913777,0.057600000000000005,0.016800000000000002,0.06,4.35,0.89,4.4401126112,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 15:30:00,6.5048,2.0214,6.8116430470000005,0.0048000000000000004,0.0014,0.005,6.5,2.02,6.8066438132,1.1608535421,0.3385822831,1.2092224397,0.0038400000000000005,0.0011200000000000001,0.004,1.1570135421,0.33746228310000004,1.2052224397,4.34176,0.91968,4.4380954474,0.10176,0.02968,0.106,4.24,0.89,4.3324011818,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 16:00:00,5.96192,1.78056,6.2221285747,0.0019200000000000003,0.0005600000000000001,0.002,5.96,1.78,6.220128616,1.1974687073,0.34926170630000003,1.2473632368,0.0019200000000000003,0.0005600000000000001,0.002,1.1955487073,0.3487017063,1.2453632368,4.8176,0.9068,4.9021990984,0.057600000000000005,0.016800000000000002,0.06,4.76,0.89,4.8424890294,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 16:30:00,5.62,1.15,5.7364536083,0.0,0.0,0.0,5.62,1.15,5.7364536083,1.2007332204,0.35021385590000004,1.2507637712,0.0,0.0,0.0,1.2007332204,0.35021385590000004,1.2507637712,4.3928,0.9054000000000001,4.4851355609,0.0528,0.0154,0.055,4.34,0.89,4.4303160158,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 17:00:00,5.53,0.98,5.6161641714,0.0,0.0,0.0,5.53,0.98,5.6161641714,1.1986594151,0.3496089961,1.2486035574,0.0,0.0,0.0,1.1986594151,0.3496089961,1.2486035574,4.28728,0.9300400000000001,4.3869971735,0.13728,0.040040000000000006,0.14300000000000002,4.15,0.89,4.2443609649,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 17:30:00,5.32,1.01,5.4150253924000005,0.0,0.0,0.0,5.32,1.01,5.4150253924000005,1.3102085863,0.38214417100000003,1.3648006107000001,0.0,0.0,0.0,1.3102085863,0.38214417100000003,1.3648006107000001,4.56032,0.011760000000000001,4.5603351630999995,0.04032,0.011760000000000001,0.042,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 18:00:00,5.38,1.13,5.4973902899,0.0,0.0,0.0,5.38,1.13,5.4973902899,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,4.51416,0.01288,4.5141783749,0.044160000000000005,0.01288,0.046,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 18:30:00,5.55152,1.53336,5.7593894815,0.01152,0.00336,0.012,5.54,1.53,5.7473907123,1.3173561695,0.3842288828,1.3722460099,0.01152,0.00336,0.012,1.3058361695,0.38086888280000003,1.3602460099,4.17928,0.02604,4.1793611234,0.08928000000000001,0.02604,0.093,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 19:00:00,5.63384,1.57112,5.8488093831,0.0038400000000000005,0.0011200000000000001,0.004,5.63,1.57,5.8448096633,1.3590111841999999,0.3963782621,1.4156366502,0.0038400000000000005,0.0011200000000000001,0.004,1.3551711842,0.39525826210000004,1.4116366502,4.17936,0.01148,4.1793757668,0.039360000000000006,0.01148,0.041,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 19:30:00,5.5600000000000005,1.51,5.7613973999,0.0,0.0,0.0,5.5600000000000005,1.51,5.7613973999,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,3.88672,0.0019600000000000004,3.8867204942,0.00672,0.0019600000000000004,0.007,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 20:00:00,5.61,1.43,5.7893868415,0.0,0.0,0.0,5.61,1.43,5.7893868415,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 20:30:00,5.5600000000000005,1.4,5.7335503835,0.0,0.0,0.0,5.5600000000000005,1.4,5.7335503835,1.3792933034,0.4022938802,1.4367638577,0.0,0.0,0.0,1.3792933034,0.4022938802,1.4367638577,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 21:00:00,5.19,1.29,5.3479154818,0.0,0.0,0.0,5.19,1.29,5.3479154818,1.3792933034,0.4022938802,1.4367638577,0.0,0.0,0.0,1.3792933034,0.4022938802,1.4367638577,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 21:30:00,4.78,1.11,4.9071886045,0.0,0.0,0.0,4.78,1.11,4.9071886045,1.3245150489,0.3863168892,1.3797031759,0.0,0.0,0.0,1.3245150489,0.3863168892,1.3797031759,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 22:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.2558493495,0.3662893936,1.3081764057,0.0,0.0,0.0,1.2558493495,0.3662893936,1.3081764057,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 22:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.1696830088,0.3411575442,1.2184198008,0.0,0.0,0.0,1.1696830088,0.3411575442,1.2184198008,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 23:00:00,4.45,1.45,4.6802777695,0.0,0.0,0.0,4.45,1.45,4.6802777695,1.1019747317,0.3214092968,1.1478903455,0.0,0.0,0.0,1.1019747317,0.3214092968,1.1478903455,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 23:30:00,4.18,1.25,4.3629004114,0.0,0.0,0.0,4.18,1.25,4.3629004114,0.9228293541,0.2691585616,0.9612805772,0.0,0.0,0.0,0.9228293541,0.2691585616,0.9612805772,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 00:00:00,4.08,1.25,4.2671887701,0.0,0.0,0.0,4.08,1.25,4.2671887701,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 00:30:00,4.01,1.27,4.2063047916,0.0,0.0,0.0,4.01,1.27,4.2063047916,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 01:00:00,4.01,1.25,4.2003095124,0.0,0.0,0.0,4.01,1.25,4.2003095124,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 01:30:00,4.01,1.21,4.1885797115,0.0,0.0,0.0,4.01,1.21,4.1885797115,0.8954455477000001,0.2611716181,0.9327557788,0.0,0.0,0.0,0.8954455477000001,0.2611716181,0.9327557788,2.58168,0.00924,2.5816965352,0.03168,0.00924,0.033,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 02:00:00,3.65,0.97,3.7766916739000003,0.0,0.0,0.0,3.65,0.97,3.7766916739000003,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 02:30:00,3.52,0.9500000000000001,3.6459429507000003,0.0,0.0,0.0,3.52,0.9500000000000001,3.6459429507000003,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 03:00:00,3.38,1.08,3.5483517300000003,0.0,0.0,0.0,3.38,1.08,3.5483517300000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 03:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.51872,0.02296,2.5188246465,0.07872000000000001,0.02296,0.082,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 04:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 04:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 05:00:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5930400000000002,0.00672,2.5930487076,0.02304,0.00672,0.024,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 05:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.6552800000000003,0.9440400000000001,2.81810635,0.18528000000000003,0.054040000000000005,0.193,2.47,0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 06:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 06:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 07:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.9675969092000001,0.2822157652,1.0079134471,0.0,0.0,0.0,0.9675969092000001,0.2822157652,1.0079134471,3.57272,0.06496,3.5733105098999998,0.22272000000000003,0.06496,0.232,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 07:30:00,5.05,0.89,5.1278260501,0.0,0.0,0.0,5.05,0.89,5.1278260501,1.2467872597,0.3636462841,1.2987367288,0.0,0.0,0.0,1.2467872597,0.3636462841,1.2987367288,3.9097600000000003,0.00868,3.9097696352,0.02976,0.00868,0.031,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 08:00:00,5.37,0.89,5.443252704,0.0,0.0,0.0,5.37,0.89,5.443252704,1.3434117509,0.3918284273,1.3993872405,0.0,0.0,0.0,1.3434117509,0.3918284273,1.3993872405,4.3548,0.0014,4.354800225,0.0048000000000000004,0.0014,0.005,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 08:30:00,5.94,1.06,6.0338379163,0.0,0.0,0.0,5.94,1.06,6.0338379163,1.4072768705,0.4104557539,1.4659134068,0.0,0.0,0.0,1.4072768705,0.4104557539,1.4659134068,4.6548,0.0014,4.6548002105,0.0048000000000000004,0.0014,0.005,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 09:00:00,6.09,1.15,6.1976285787,0.0,0.0,0.0,6.09,1.15,6.1976285787,1.3999789783,0.408327202,1.4583114358,0.0,0.0,0.0,1.3999789783,0.408327202,1.4583114358,4.61328,0.9580400000000001,4.7117080767,0.23328000000000002,0.06804,0.243,4.38,0.89,4.4695078029,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 09:30:00,6.24,1.12,6.339716082,0.0,0.0,0.0,6.24,1.12,6.339716082,1.4717482356,0.429259902,1.5330710787,0.0,0.0,0.0,1.4717482356,0.429259902,1.5330710787,4.80072,0.8989600000000001,4.8841623233,0.030720000000000004,0.008960000000000001,0.032,4.77,0.89,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 10:00:00,6.3,1.12,6.3987811339,0.0,0.0,0.0,6.3,1.12,6.3987811339,1.4332799137,0.4180399748,1.4929999101,0.0,0.0,0.0,1.4332799137,0.4180399748,1.4929999101,5.10224,0.9023200000000001,5.1814123943,0.04224000000000001,0.012320000000000001,0.044,5.06,0.89,5.1376745712,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 10:30:00,6.2,1.12,6.3003491967,0.0,0.0,0.0,6.2,1.12,6.3003491967,1.3597881943,0.39660489,1.4164460357,0.0,0.0,0.0,1.3597881943,0.39660489,1.4164460357,4.87512,0.9231600000000001,4.9617556772,0.04512,0.013160000000000002,0.047,4.83,0.91,4.9149771108,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 11:00:00,6.16096,1.12028,6.2619849409,0.0009600000000000001,0.00028000000000000003,0.001,6.16,1.12,6.260990337,1.3370134166,0.3899622465,1.392722309,0.0,0.0,0.0,1.3370134166,0.3899622465,1.392722309,5.18704,0.9037200000000001,5.2651774709,0.047040000000000005,0.013720000000000001,0.049,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 11:30:00,6.04096,1.12028,6.1439584146,0.0009600000000000001,0.00028000000000000003,0.001,6.04,1.12,6.1429634542,1.3416598577,0.3913174585,1.3975623518,0.0,0.0,0.0,1.3416598577,0.3913174585,1.3975623518,5.0424,0.9082,5.1235363764,0.062400000000000004,0.0182,0.065,4.98,0.89,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 12:00:00,5.92,1.12,6.0250145228,0.0,0.0,0.0,5.92,1.12,6.0250145228,1.4011952937,0.4086819607,1.4595784309,0.0,0.0,0.0,1.4011952937,0.4086819607,1.4595784309,4.9200800000000005,0.9504400000000001,5.0110401515,0.07008,0.020440000000000003,0.073,4.85,0.93,4.9383600517,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 12:30:00,6.07096,1.12028,6.1734579127,0.0009600000000000001,0.00028000000000000003,0.001,6.07,1.12,6.1724630416,1.3748459793,0.400996744,1.4321312285,0.0009600000000000001,0.00028000000000000003,0.001,1.3738859793,0.400716744,1.4311312285,4.97144,0.9779200000000001,5.0667093068,0.06144000000000001,0.017920000000000002,0.064,4.91,0.96,5.0029691184,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 13:00:00,6.01,1.12,6.1134687371,0.0,0.0,0.0,6.01,1.12,6.1134687371,1.3762670642,0.4014112271,1.4336115252,0.0,0.0,0.0,1.3762670642,0.4014112271,1.4336115252,5.25488,0.96184,5.3421812025,0.07488,0.021840000000000002,0.078,5.18,0.9400000000000001,5.2645987501,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 13:30:00,5.79,0.98,5.8723504664,0.0,0.0,0.0,5.79,0.98,5.8723504664,1.3439521507,0.39198604400000003,1.3999501570000001,0.0,0.0,0.0,1.3439521507,0.39198604400000003,1.3999501570000001,5.3012,0.9666,5.388602509,0.0912,0.026600000000000002,0.095,5.21,0.9400000000000001,5.2941193791,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 14:00:00,5.84,1.08,5.9390234888,0.0,0.0,0.0,5.84,1.08,5.9390234888,1.2774927793,0.3726020606,1.3307216451000001,0.0,0.0,0.0,1.2774927793,0.3726020606,1.3307216451000001,4.81984,0.9491200000000001,4.9124012865,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.72,0.92,4.8088252204,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 14:30:00,5.75,1.05,5.845083404,0.0,0.0,0.0,5.75,1.05,5.845083404,1.1437507995,0.3335939832,1.1914070829,0.0,0.0,0.0,1.1437507995,0.3335939832,1.1914070829,4.78832,0.9157600000000001,4.8751025425000005,0.08832000000000001,0.02576,0.092,4.7,0.89,4.7835238057,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 15:00:00,5.68,1.07,5.7799048435,0.0,0.0,0.0,5.68,1.07,5.7799048435,1.1630974468,0.3392367553,1.2115598404,0.0,0.0,0.0,1.1630974468,0.3392367553,1.2115598404,4.71872,0.02296,4.7187758582,0.07872000000000001,0.02296,0.082,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 15:30:00,5.53,0.98,5.6161641714,0.0,0.0,0.0,5.53,0.98,5.6161641714,1.1263562428,0.3285205708,1.1732877529,0.0,0.0,0.0,1.1263562428,0.3285205708,1.1732877529,4.2872,0.9096000000000001,4.3826311732,0.06720000000000001,0.0196,0.07,4.22,0.89,4.3128296975,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 16:00:00,5.29192,0.89056,5.3663315589,0.0019200000000000003,0.0005600000000000001,0.002,5.29,0.89,5.3643452536,1.1263401976,0.328515891,1.1732710391,0.0009600000000000001,0.00028000000000000003,0.001,1.1253801976,0.328235891,1.1722710391,4.52776,0.91268,4.618830523,0.07776000000000001,0.022680000000000002,0.081,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 16:30:00,5.08384,0.89112,5.1613490485,0.0038400000000000005,0.0011200000000000001,0.004,5.08,0.89,5.1573733625,1.1302283334,0.32964993060000003,1.1773211806,0.0019200000000000003,0.0005600000000000001,0.002,1.1283083334,0.3290899306,1.1753211806000001,4.612,0.911,4.701113166,0.07200000000000001,0.021,0.075,4.54,0.89,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 17:00:00,4.89576,0.00168,4.8957602882,0.00576,0.00168,0.006,4.89,0.0,4.89,1.126308107,0.3285065312,1.1732376115,0.00288,0.00084,0.003,1.123428107,0.3276665312,1.1702376115,4.11816,0.90988,4.2174783224,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.05,0.89,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 17:30:00,4.75384,0.0011200000000000001,4.7538401319,0.0038400000000000005,0.0011200000000000001,0.004,4.75,0.0,4.75,1.2533201955,0.3655517237,1.3055418703,0.0009600000000000001,0.00028000000000000003,0.001,1.2523601955,0.3652717237,1.3045418703,4.1116,0.0238,4.1116688826,0.0816,0.0238,0.085,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 18:00:00,4.75096,0.00028000000000000003,4.7509600083,0.0009600000000000001,0.00028000000000000003,0.001,4.75,0.0,4.75,1.2512730773,0.3649546475,1.3034094555,0.0,0.0,0.0,1.2512730773,0.3649546475,1.3034094555,4.21616,0.03388,4.2162961234,0.11616000000000001,0.03388,0.121,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 18:30:00,4.63344,0.003920000000000001,4.6334416582,0.01344,0.003920000000000001,0.014,4.62,0.0,4.62,1.2279672176,0.35815710510000004,1.2791325183,0.01344,0.003920000000000001,0.014,1.2145272176,0.3542371051,1.2651325183,4.05448,0.024640000000000002,4.0545548708,0.08448000000000001,0.024640000000000002,0.088,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 19:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.2931863235,0.3771793444,1.347069087,0.0,0.0,0.0,1.2931863235,0.3771793444,1.347069087,4.014,0.007,4.0140061036,0.024,0.007,0.025,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 19:30:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.3341602717,0.38913007920000003,1.3897502830000001,0.0,0.0,0.0,1.3341602717,0.38913007920000003,1.3897502830000001,3.96112,0.0061600000000000005,3.9611247898,0.021120000000000003,0.0061600000000000005,0.022,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 20:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.3025269271,0.3799036871,1.3567988824000001,0.0,0.0,0.0,1.3025269271,0.3799036871,1.3567988824000001,3.58768,0.0022400000000000002,3.5876806993,0.007680000000000001,0.0022400000000000002,0.008,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 20:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,1.2691681274,0.37017403720000003,1.3220501327,0.0,0.0,0.0,1.2691681274,0.37017403720000003,1.3220501327,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 21:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.2284982996,0.3583120041,1.2796857288,0.0,0.0,0.0,1.2284982996,0.3583120041,1.2796857288,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 21:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.2071392033000001,0.3520822676,1.2574366701,0.0,0.0,0.0,1.2071392033000001,0.3520822676,1.2574366701,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 22:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 22:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.1275529375,0.3288696068,1.1745343099,0.0,0.0,0.0,1.1275529375,0.3288696068,1.1745343099,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 23:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,1.0640988543,0.3103621659,1.1084363066,0.0,0.0,0.0,1.0640988543,0.3103621659,1.1084363066,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 23:30:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9701145074,0.2829500647,1.0105359452,0.0,0.0,0.0,0.9701145074,0.2829500647,1.0105359452,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 00:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9157173595,0.2670842298,0.9538722495,0.0,0.0,0.0,0.9157173595,0.2670842298,0.9538722495,2.58,0.0,2.58,0.0,0.0,0.0,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 00:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9149252164,0.2668531881,0.9530471005000001,0.0,0.0,0.0,0.9149252164,0.2668531881,0.9530471005000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 01:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.28816,0.019880000000000002,2.2882463591,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 02:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 03:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 03:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 04:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.23176,0.02968,2.2319573473,0.10176,0.02968,0.106,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 05:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.0,2.22,0.0,0.0,0.0,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 06:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.31528,0.054040000000000005,2.3159105769,0.18528000000000003,0.054040000000000005,0.193,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 06:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.77056,0.0030800000000000003,2.770561712,0.010560000000000002,0.0030800000000000003,0.011,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 07:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9634400000000003,0.003920000000000001,2.9634425927,0.01344,0.003920000000000001,0.014,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 07:30:00,3.6248,0.0014,3.6248002703999997,0.0048000000000000004,0.0014,0.005,3.62,0.0,3.62,0.9041455718,0.2637091251,0.9418183040000001,0.0048000000000000004,0.0014,0.005,0.8993455718000001,0.2623091251,0.9368183040000001,2.80504,0.02772,2.8051769641,0.09504000000000001,0.02772,0.099,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 08:00:00,4.01016,0.005880000000000001,4.0101643108,0.02016,0.005880000000000001,0.021,3.99,0.0,3.99,0.9241856008,0.2695541336,0.9626933342,0.02016,0.005880000000000001,0.021,0.9040256008,0.2636741336,0.9416933342,2.99992,0.08456000000000001,3.0011115274,0.28992,0.08456000000000001,0.302,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
