Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-01 08:30:00,4.27496,0.007280000000000001,4.2749661987,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.25,0.0,4.25,1.0197781795,0.2974353024,1.062268937,0.024,0.007,0.025,0.9957781795,0.2904353024,1.037268937,3.46432,0.018760000000000002,3.4643707942,0.06432,0.018760000000000002,0.067,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 09:00:00,4.29128,0.01204,4.2912968902,0.041280000000000004,0.01204,0.043000000000000003,4.25,0.0,4.25,1.1247374717,0.3280484293,1.1716015331,0.03744,0.010920000000000001,0.039,1.0872974717,0.3171284293,1.1326015331,3.61336,0.01848,3.6134072563,0.06336,0.01848,0.066,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 09:30:00,4.52512,0.013160000000000002,4.525139136,0.04512,0.013160000000000002,0.047,4.48,0.0,4.48,1.1828159915,0.34498799750000003,1.2320999912000001,0.041280000000000004,0.01204,0.043000000000000003,1.1415359915,0.33294799750000004,1.1890999912,3.44856,0.05208,3.4489532325,0.17856000000000002,0.05208,0.186,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 10:00:00,4.41952,0.01736,4.4195540952,0.05952,0.01736,0.062,4.36,0.0,4.36,1.1933552905,0.34806195970000003,1.2430784276,0.0528,0.0154,0.055,1.1405552905,0.3326619597,1.1880784276,3.65008,0.020440000000000003,3.6501372303,0.07008,0.020440000000000003,0.073,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 10:30:00,4.46952,0.01736,4.4695537137,0.05952,0.01736,0.062,4.41,0.0,4.41,1.236191626,0.3605558909,1.2876996104,0.05952,0.01736,0.062,1.176671626,0.3431958909,1.2256996104,3.62872,0.02296,3.6287926367,0.07872000000000001,0.02296,0.082,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 11:00:00,4.53624,0.9093200000000001,4.6264820544,0.06624000000000001,0.01932,0.069,4.47,0.89,4.5577406684,1.240991626,0.3619558909,1.2926996104000001,0.06432,0.018760000000000002,0.067,1.176671626,0.3431958909,1.2256996104,3.60736,0.9154800000000001,3.7217132883,0.08736000000000001,0.025480000000000003,0.091,3.52,0.89,3.6307712679,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 11:30:00,4.36528,0.01904,4.3653215231,0.06528,0.01904,0.068,4.3,0.0,4.3,1.1938511326,0.3482065804,1.2435949298,0.062400000000000004,0.0182,0.065,1.1314511326,0.3300065804,1.1785949298,3.35064,0.9135200000000001,3.4729392739,0.08064,0.023520000000000003,0.084,3.27,0.89,3.3889526406,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 12:00:00,4.25216,0.02688,4.25224496,0.09216,0.02688,0.096,4.16,0.0,4.16,1.1900782339,0.3471061515,1.2396648269,0.07680000000000001,0.0224,0.08,1.1132782339,0.3247061515,1.1596648269,3.62736,0.025480000000000003,3.6274494897,0.08736000000000001,0.025480000000000003,0.091,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 12:30:00,4.03256,0.02408,4.0326318949,0.08256000000000001,0.02408,0.08600000000000001,3.95,0.0,3.95,1.1814310831000001,0.3445840659,1.2306573782,0.06624000000000001,0.01932,0.069,1.1151910831,0.3252640659,1.1616573782,3.67584,0.02212,3.6759065549,0.07584,0.02212,0.079,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 13:00:00,3.85696,0.028280000000000003,3.8570636759,0.09696,0.028280000000000003,0.101,3.76,0.0,3.76,1.1140539522,0.3249324027,1.1604728669,0.07872000000000001,0.02296,0.082,1.0353339522,0.30197240270000003,1.0784728669,3.49832,0.02576,3.498414841,0.08832000000000001,0.02576,0.092,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 13:30:00,3.68656,0.031080000000000003,3.6866910096,0.10656,0.031080000000000003,0.111,3.58,0.0,3.58,1.0408872249,0.3035921073,1.084257526,0.08736000000000001,0.025480000000000003,0.091,0.9535272249000001,0.2781121073,0.9932575260000001,3.31464,0.030520000000000002,3.3147805056,0.10464000000000001,0.030520000000000002,0.109,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 14:00:00,3.6604,0.0322,3.6605416266,0.11040000000000001,0.0322,0.115,3.55,0.0,3.55,0.9886095257,0.288344445,1.0298015893,0.08832000000000001,0.02576,0.092,0.9002895257,0.262584445,0.9378015893,2.97752,0.9213600000000001,3.1168140143,0.10752,0.031360000000000006,0.112,2.87,0.89,3.0048294461,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 14:30:00,3.68776,0.022680000000000002,3.6878297412,0.07776000000000001,0.022680000000000002,0.081,3.61,0.0,3.61,1.0659310043,0.3108965429,1.1103447962,0.060480000000000006,0.017640000000000003,0.063,1.0054510043,0.29325654290000003,1.0473447962,3.52448,0.024640000000000002,3.5245661293,0.08448000000000001,0.024640000000000002,0.088,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 15:00:00,3.67816,0.019880000000000002,3.6782137241,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.61,0.0,3.61,1.0662805156,0.3109984837,1.1107088704,0.054720000000000005,0.015960000000000002,0.057,1.0115605156,0.2950384837,1.0537088704,3.4687200000000002,0.02296,3.4687959871,0.07872000000000001,0.02296,0.082,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 15:30:00,3.63352,0.024360000000000003,3.6336016568,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.55,0.0,3.55,1.0797205156,0.31491848370000003,1.1247088704000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0115605156,0.2950384837,1.0537088704,3.26792,0.028560000000000002,3.2680447977,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 16:00:00,3.63448,0.024640000000000002,3.6345635226,0.08448000000000001,0.024640000000000002,0.088,3.55,0.0,3.55,1.041631305,0.30380913060000003,1.0850326094,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.973471305,0.2839291306,1.0140326094,3.25256,0.02408,3.2526491357,0.08256000000000001,0.02408,0.08600000000000001,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 16:30:00,3.64952,0.01736,3.6495612887,0.05952,0.01736,0.062,3.59,0.0,3.59,1.1335396753,0.3306157386,1.1807704951,0.047040000000000005,0.013720000000000001,0.049,1.0864996753,0.31689573860000003,1.1317704951,3.24968,0.02324,3.2497630991,0.07968,0.02324,0.083,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 17:00:00,3.74512,0.013160000000000002,3.7451431214,0.04512,0.013160000000000002,0.047,3.7,0.0,3.7,1.1677164692,0.34058397020000003,1.2163713221,0.036480000000000005,0.01064,0.038,1.1312364692,0.3299439702,1.1783713221,3.3572,0.0196,3.3572572139,0.06720000000000001,0.0196,0.07,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 17:30:00,3.85008,0.020440000000000003,3.8501342574,0.07008,0.020440000000000003,0.073,3.7800000000000002,0.0,3.7800000000000002,1.1850125145,0.34562865,1.2343880359,0.0528,0.0154,0.055,1.1322125145,0.33022865,1.1793880359,3.27064,0.023520000000000003,3.270724568,0.08064,0.023520000000000003,0.084,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 18:00:00,3.97376,0.015680000000000003,3.9737909356000003,0.05376,0.015680000000000003,0.056,3.92,0.0,3.92,1.1860893172,0.3459427175,1.2355097055,0.039360000000000006,0.01148,0.041,1.1467293172,0.3344627175,1.1945097055,3.31952,0.01736,3.3195653932,0.05952,0.01736,0.062,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 18:30:00,3.95744,0.010920000000000001,3.9574550661,0.03744,0.010920000000000001,0.039,3.92,0.0,3.92,1.1785735134,0.3437506081,1.2276807432,0.02688,0.007840000000000001,0.028,1.1516935134,0.3359106081,1.1996807432,3.28528,0.01904,3.2853351732,0.06528,0.01904,0.068,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 19:00:00,3.984,0.007,3.9840061496,0.024,0.007,0.025,3.96,0.0,3.96,1.1670206742,0.34038103000000003,1.2156465356,0.01632,0.00476,0.017,1.1507006741999999,0.33562103,1.1986465356,3.31648,0.01064,3.3164970677,0.036480000000000005,0.01064,0.038,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 19:30:00,3.96576,0.00168,3.9657603558,0.00576,0.00168,0.006,3.96,0.0,3.96,1.1353056814,0.3311308237,1.1826100848,0.00288,0.00084,0.003,1.1324256814,0.3302908237,1.1796100848,3.20632,0.00476,3.2063235333,0.01632,0.00476,0.017,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 20:00:00,3.9309600000000002,0.00028000000000000003,3.93096001,0.0009600000000000001,0.00028000000000000003,0.001,3.93,0.0,3.93,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.09248,0.0036400000000000004,3.0924821422,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 20:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.10096,0.00028000000000000003,3.1009600126,0.0009600000000000001,0.00028000000000000003,0.001,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 21:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0828349329,0.3158268554,1.1279530551,0.0,0.0,0.0,1.0828349329,0.3158268554,1.1279530551,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 21:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,2.74112,0.0061600000000000005,2.7411269215000003,0.021120000000000003,0.0061600000000000005,0.022,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 22:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0965489509,0.3198267774,1.1422384906,0.0,0.0,0.0,1.0965489509,0.3198267774,1.1422384906,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 22:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 23:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9622965012,0.28066981280000003,1.0023921887,0.0,0.0,0.0,0.9622965012,0.28066981280000003,1.0023921887,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 23:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 00:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 00:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 02:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 02:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 03:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 03:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 04:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 04:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 05:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 05:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.0,2.18,0.0,0.0,0.0,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 06:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 06:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44096,0.00028000000000000003,2.4409600161,0.0009600000000000001,0.00028000000000000003,0.001,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 07:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.27744,0.010920000000000001,2.2774661798,0.03744,0.010920000000000001,0.039,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 07:30:00,3.11384,0.0011200000000000001,3.1138402014,0.0038400000000000005,0.0011200000000000001,0.004,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.35376,0.015680000000000003,2.353812227,0.05376,0.015680000000000003,0.056,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 08:00:00,3.2382400000000002,0.00532,3.23824437,0.018240000000000003,0.00532,0.019,3.22,0.0,3.22,0.9102655622,0.2654941223,0.9481932939000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8977855622,0.2618541223,0.9351932939000001,2.47224,0.012320000000000001,2.4722706972,0.04224000000000001,0.012320000000000001,0.044,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 08:30:00,3.44264,0.00952,3.4426531629,0.03264,0.00952,0.034,3.41,0.0,3.41,0.9202255525,0.2683991195,0.9585682839,0.024,0.007,0.025,0.8962255525,0.2613991195,0.9335682839,2.50288,0.07084,2.5038823055,0.24288,0.07084,0.253,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 09:00:00,3.5668800000000003,0.007840000000000001,3.5668886161,0.02688,0.007840000000000001,0.028,3.54,0.0,3.54,0.9649938536,0.2814565406,1.0052019309,0.019200000000000002,0.0056,0.02,0.9457938536,0.27585654060000003,0.9852019309000001,2.79376,0.015680000000000003,2.7938040017,0.05376,0.015680000000000003,0.056,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 09:30:00,3.8084,0.0112,3.8084164688,0.038400000000000004,0.0112,0.04,3.77,0.0,3.77,1.1309483248,0.32985992810000003,1.1780711716,0.028800000000000003,0.008400000000000001,0.03,1.1021483248,0.3214599281,1.1480711716,2.96392,0.021560000000000003,2.9639984142999998,0.07392,0.021560000000000003,0.077,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 10:00:00,3.8564,0.0252,3.856482335,0.0864,0.0252,0.09,3.77,0.0,3.77,1.0979334862,0.3202306002,1.1436807147999999,0.06624000000000001,0.01932,0.069,1.0316934862,0.3009106002,1.0746807148,2.94352,0.024360000000000003,2.9436207976,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 10:30:00,3.96504,0.02772,3.9651368955,0.09504000000000001,0.02772,0.099,3.87,0.0,3.87,1.1625160942,0.3390671941,1.2109542647,0.07392,0.021560000000000003,0.077,1.0885960942,0.3175071941,1.1339542647,3.13584,0.02212,3.1359180155,0.07584,0.02212,0.079,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 11:00:00,4.19648,0.01064,4.1964934886,0.036480000000000005,0.01064,0.038,4.16,0.0,4.16,1.1495601936,0.33528838980000003,1.197458535,0.02688,0.007840000000000001,0.028,1.1226801936,0.3274483898,1.169458535,3.34088,0.01484,3.3409129591,0.05088,0.01484,0.053,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 11:30:00,4.21088,0.01484,4.2109061495,0.05088,0.01484,0.053,4.16,0.0,4.16,1.2509830256,0.36487004910000004,1.3031073184,0.039360000000000006,0.01148,0.041,1.2116230256,0.3533900491,1.2621073184,3.51528,0.01904,3.5153315633,0.06528,0.01904,0.068,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 12:00:00,4.30824,0.00532,4.3082432847,0.018240000000000003,0.00532,0.019,4.29,0.0,4.29,1.3141661485,0.38329846,1.3689230714,0.01344,0.003920000000000001,0.014,1.3007261485,0.37937846000000003,1.3549230714,3.70016,0.005880000000000001,3.700164672,0.02016,0.005880000000000001,0.021,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 12:30:00,4.46096,0.00028000000000000003,4.4609600088,0.0009600000000000001,0.00028000000000000003,0.001,4.46,0.0,4.46,1.3467771122,0.39280999110000003,1.4028928252,0.0009600000000000001,0.00028000000000000003,0.001,1.3458171122,0.39252999110000003,1.4018928252,3.66632,0.00476,3.66632309,0.01632,0.00476,0.017,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 13:00:00,4.19336,0.01848,4.1934007202,0.06336,0.01848,0.066,4.13,0.0,4.13,1.350721472,0.3939604293,1.4070015332999999,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.300801472,0.3794004293,1.3550015333,3.4669600000000003,0.028280000000000003,3.4670753381,0.09696,0.028280000000000003,0.101,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 13:30:00,4.15976,0.00868,4.1597690561,0.02976,0.00868,0.031,4.13,0.0,4.13,1.3032152414,0.3801044454,1.3575158765,0.024,0.007,0.025,1.2792152414,0.37310444540000004,1.3325158765,3.67664,0.01652,3.6766771139000003,0.05664,0.01652,0.059000000000000004,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 14:00:00,4.16936,0.01148,4.1693758046,0.039360000000000006,0.01148,0.041,4.13,0.0,4.13,1.2204016277,0.3559504747,1.2712516955,0.030720000000000004,0.008960000000000001,0.032,1.1896816277,0.3469904747,1.2392516955,3.692,0.021,3.6920597232,0.07200000000000001,0.021,0.075,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 14:30:00,4.02432,0.018760000000000002,4.0243637261,0.06432,0.018760000000000002,0.067,3.96,0.0,3.96,1.1652776089,0.3398726359,1.2138308426,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1163176089,0.32559263590000004,1.1628308426,3.3068,0.0224,3.306875867,0.07680000000000001,0.0224,0.08,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 15:00:00,4.08688,0.007840000000000001,4.0868875199,0.02688,0.007840000000000001,0.028,4.06,0.0,4.06,1.1538900399,0.3365512616,1.2019687916,0.019200000000000002,0.0056,0.02,1.1346900399,0.3309512616,1.1819687916000001,3.65048,0.017640000000000003,3.6505226201000003,0.060480000000000006,0.017640000000000003,0.063,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 15:30:00,4.1236,0.0098,4.1236116451000004,0.033600000000000005,0.0098,0.035,4.09,0.0,4.09,1.1378472333,0.33187210970000003,1.1852575347,0.024,0.007,0.025,1.1138472333,0.3248721097,1.1602575347,3.8656800000000002,0.01624,3.8657141126,0.05568000000000001,0.01624,0.058,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 16:00:00,4.44192,0.89056,4.5303146028,0.0019200000000000003,0.0005600000000000001,0.002,4.44,0.89,4.528321985,1.2871552122,0.3754202702,1.3407866794,0.0009600000000000001,0.00028000000000000003,0.001,1.2861952122,0.3751402702,1.3397866794,4.01056,0.0030800000000000003,4.0105611827,0.010560000000000002,0.0030800000000000003,0.011,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 16:30:00,4.58384,0.0011200000000000001,4.5838401368,0.0038400000000000005,0.0011200000000000001,0.004,4.58,0.0,4.58,1.3543533518,0.39501972760000004,1.4107847415,0.0009600000000000001,0.00028000000000000003,0.001,1.3533933518,0.39473972760000003,1.4097847415,3.91632,0.00476,3.9163228927000002,0.01632,0.00476,0.017,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 17:00:00,4.80728,0.8950400000000001,4.8898913689,0.01728,0.00504,0.018000000000000002,4.79,0.89,4.8719811165,1.3625718408,0.39741678690000004,1.4193456675,0.01152,0.00336,0.012,1.3510518408,0.3940567869,1.4073456675,3.8293600000000003,0.01148,3.8293772078,0.039360000000000006,0.01148,0.041,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 17:30:00,4.85144,0.9379200000000001,4.9412714963,0.06144000000000001,0.017920000000000002,0.064,4.79,0.92,4.8775506148000005,1.3662095789,0.39847779380000004,1.423134978,0.04512,0.013160000000000002,0.047,1.3210895789000001,0.38531779380000003,1.376134978,3.4568,0.0224,3.4568725750000002,0.07680000000000001,0.0224,0.08,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 18:00:00,4.93416,0.93288,5.0215734586,0.044160000000000005,0.01288,0.046,4.89,0.92,4.9757913943,1.3880204432,0.4048392959,1.4458546283,0.03168,0.00924,0.033,1.3563404432000001,0.39559929590000004,1.4128546283,3.4916,0.0238,3.4916811137,0.0816,0.0238,0.085,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 18:30:00,5.02456,1.09008,5.1414470337000004,0.03456,0.01008,0.036000000000000004,4.99,1.08,5.1055362108,1.3453028285,0.39237999170000004,1.4013571131,0.02304,0.00672,0.024,1.3222628285,0.38565999170000004,1.3773571131,3.4358400000000002,0.02212,3.4359112037,0.07584,0.02212,0.079,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 19:00:00,5.11728,1.11504,5.2373532247,0.01728,0.00504,0.018000000000000002,5.1,1.11,5.2193965168,1.2218833947,0.35638265680000003,1.2727952028,0.010560000000000002,0.0030800000000000003,0.011,1.2113233947,0.3533026568,1.2617952028000001,3.3136,0.0098,3.3136144918,0.033600000000000005,0.0098,0.035,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 19:30:00,5.47288,0.97084,5.5583222109,0.00288,0.00084,0.003,5.47,0.97,5.5553397736,1.1662217893,0.3401480219,1.2148143639,0.0,0.0,0.0,1.1662217893,0.3401480219,1.2148143639,3.41536,0.0044800000000000005,3.4153629383,0.015360000000000002,0.0044800000000000005,0.016,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 20:00:00,5.18,1.09,5.2934393356000005,0.0,0.0,0.0,5.18,1.09,5.2934393356000005,1.2019583484,0.3505711849,1.2520399462,0.0,0.0,0.0,1.2019583484,0.3505711849,1.2520399462,3.36152,0.00336,3.3615216792,0.01152,0.00336,0.012,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 20:30:00,4.62,1.11,4.7514734557,0.0,0.0,0.0,4.62,1.11,4.7514734557,1.1505611679,0.3355803406,1.1985012166,0.0,0.0,0.0,1.1505611679,0.3355803406,1.1985012166,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 21:00:00,4.66,1.11,4.7903757681,0.0,0.0,0.0,4.66,1.11,4.7903757681,1.2868998936,0.37534580230000003,1.3405207225,0.0,0.0,0.0,1.2868998936,0.37534580230000003,1.3405207225,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 21:30:00,4.96,1.11,5.0826862976,0.0,0.0,0.0,4.96,1.11,5.0826862976,1.2902570238,0.37632496530000004,1.3440177331,0.0,0.0,0.0,1.2902570238,0.37632496530000004,1.3440177331,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 22:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,1.1951973643,0.3485992312,1.2449972545,0.0,0.0,0.0,1.1951973643,0.3485992312,1.2449972545,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 22:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.1300020296,0.3295839253,1.1770854475,0.0,0.0,0.0,1.1300020296,0.3295839253,1.1770854475,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 23:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.0439986403,0.3044996034,1.0874985836,0.0,0.0,0.0,1.0439986403,0.3044996034,1.0874985836,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 23:30:00,4.44,1.16,4.5890303987,0.0,0.0,0.0,4.44,1.16,4.5890303987,0.9597348396000001,0.2799226616,0.9997237913,0.0,0.0,0.0,0.9597348396000001,0.2799226616,0.9997237913,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 00:00:00,3.6,0.9500000000000001,3.7232378382,0.0,0.0,0.0,3.6,0.9500000000000001,3.7232378382,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 00:30:00,3.5700000000000003,0.9500000000000001,3.6942387578,0.0,0.0,0.0,3.5700000000000003,0.9500000000000001,3.6942387578,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 01:00:00,3.67,1.08,3.8256110623,0.0,0.0,0.0,3.67,1.08,3.8256110623,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 01:30:00,3.74,0.97,3.8637417098,0.0,0.0,0.0,3.74,0.97,3.8637417098,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 02:00:00,3.92,1.09,4.0687221581,0.0,0.0,0.0,3.92,1.09,4.0687221581,0.9023174385,0.26317591960000003,0.9399139984,0.0,0.0,0.0,0.9023174385,0.26317591960000003,0.9399139984,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 02:30:00,3.9699999999999998,1.11,4.1222566635,0.0,0.0,0.0,3.9699999999999998,1.11,4.1222566635,0.9031034293,0.2634051669,0.9407327388000001,0.0,0.0,0.0,0.9031034293,0.2634051669,0.9407327388000001,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 03:00:00,3.83,0.92,3.9389465597,0.0,0.0,0.0,3.83,0.92,3.9389465597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 03:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 04:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 04:30:00,3.21,1.15,3.4097800516,0.0,0.0,0.0,3.21,1.15,3.4097800516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 05:00:00,3.65,1.11,3.8150491478,0.0,0.0,0.0,3.65,1.11,3.8150491478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 05:30:00,3.3,0.91,3.4231710445,0.0,0.0,0.0,3.3,0.91,3.4231710445,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 06:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 06:30:00,4.17,0.89,4.2639183857,0.0,0.0,0.0,4.17,0.89,4.2639183857,0.9256108337000001,0.2699698265,0.9641779518,0.0,0.0,0.0,0.9256108337000001,0.2699698265,0.9641779518,3.3996,0.0028,3.3996011531,0.009600000000000001,0.0028,0.01,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 07:00:00,5.12,0.89,5.1967778479,0.0,0.0,0.0,5.12,0.89,5.1967778479,1.0114299883,0.29500041320000003,1.0535729045,0.0,0.0,0.0,1.0114299883,0.29500041320000003,1.0535729045,3.7124800000000002,0.0036400000000000004,3.7124817845,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 07:30:00,6.17,0.89,6.2338591579,0.0,0.0,0.0,6.17,0.89,6.2338591579,1.2680673745,0.3698529842,1.3209035151,0.0,0.0,0.0,1.2680673745,0.3698529842,1.3209035151,4.08112,0.0061600000000000005,4.0811246489,0.021120000000000003,0.0061600000000000005,0.022,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 08:00:00,6.07,0.91,6.137833494,0.0,0.0,0.0,6.07,0.91,6.137833494,1.3433883058,0.3918215892,1.3993628186,0.0,0.0,0.0,1.3433883058,0.3918215892,1.3993628186,4.27184,0.015120000000000001,4.2718667582,0.051840000000000004,0.015120000000000001,0.054,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 08:30:00,6.17,1.18,6.2818229838,0.0,0.0,0.0,6.17,1.18,6.2818229838,1.3433883058,0.3918215892,1.3993628186,0.0,0.0,0.0,1.3433883058,0.3918215892,1.3993628186,4.54256,0.02408,4.5426238233,0.08256000000000001,0.02408,0.08600000000000001,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 09:00:00,5.95,1.18,6.0658799856,0.0,0.0,0.0,5.95,1.18,6.0658799856,1.3398989856,0.3908038708,1.39572811,0.0,0.0,0.0,1.3398989856,0.3908038708,1.39572811,4.66624,0.9093200000000001,4.7540149979,0.06624000000000001,0.01932,0.069,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 09:30:00,6.28192,1.57056,6.4752743262,0.0019200000000000003,0.0005600000000000001,0.002,6.28,1.57,6.4732758322,1.3457145194,0.3925000681,1.4017859577,0.0,0.0,0.0,1.3457145194,0.3925000681,1.4017859577,4.838,0.904,4.9217334345,0.048,0.014,0.05,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 10:00:00,6.5,1.78,6.7393174729,0.0,0.0,0.0,6.5,1.78,6.7393174729,1.3492038396,0.39351778660000003,1.4054206663,0.0,0.0,0.0,1.3492038396,0.39351778660000003,1.4054206663,5.07264,0.8995200000000001,5.151777635,0.03264,0.00952,0.034,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 10:30:00,6.77,1.7000000000000002,6.9801790808,0.0,0.0,0.0,6.77,1.7000000000000002,6.9801790808,1.3492038396,0.39351778660000003,1.4054206663,0.0,0.0,0.0,1.3492038396,0.39351778660000003,1.4054206663,5.25344,0.89392,5.3289515667,0.01344,0.003920000000000001,0.014,5.24,0.89,5.3150446847,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 11:00:00,7.27288,2.01084,7.5457445623,0.00288,0.00084,0.003,7.27,2.01,7.5427448585,1.3186241089,0.3845986984,1.3735667801,0.0009600000000000001,0.00028000000000000003,0.001,1.3176641089,0.3843186984,1.3725667801,5.02224,0.9023200000000001,5.1026538193,0.04224000000000001,0.012320000000000001,0.044,4.98,0.89,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 11:30:00,7.93384,2.01112,8.1847676082,0.0038400000000000005,0.0011200000000000001,0.004,7.93,2.01,8.1807701349,1.4351999137,0.4185999748,1.4949999101,0.0019200000000000003,0.0005600000000000001,0.002,1.4332799137,0.4180399748,1.4929999101,5.12784,0.89812,5.2058969064,0.027840000000000004,0.00812,0.029,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 12:00:00,7.3896,2.0928,7.6802343714,0.009600000000000001,0.0028,0.01,7.38,2.09,7.670234677,1.4371199137000001,0.4191599748,1.4969999101,0.0038400000000000005,0.0011200000000000001,0.004,1.4332799137,0.4180399748,1.4929999101,5.05376,0.90568,5.1342717497,0.05376,0.015680000000000003,0.056,5.0,0.89,5.0785923247,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 12:30:00,7.58384,2.11112,7.8721951703,0.0038400000000000005,0.0011200000000000001,0.004,7.58,2.11,7.8681954729,1.4351999137,0.4185999748,1.4949999101,0.0019200000000000003,0.0005600000000000001,0.002,1.4332799137,0.4180399748,1.4929999101,5.20704,0.9037200000000001,5.2848817773,0.047040000000000005,0.013720000000000001,0.049,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 13:00:00,6.69536,1.8944800000000002,6.9582253485,0.015360000000000002,0.0044800000000000005,0.016,6.68,1.8900000000000001,6.9422258678,1.3341636826,0.38913107410000003,1.3897538360000001,0.0048000000000000004,0.0014,0.005,1.3293636826,0.3877310741,1.384753836,4.946,0.918,5.0304711509,0.096,0.028,0.1,4.85,0.89,4.9309836747,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 13:30:00,6.7948,1.8214000000000001,7.0346858494,0.0048000000000000004,0.0014,0.005,6.79,1.82,7.0296870485,1.3479463712,0.39315102490000003,1.4041108033,0.0009600000000000001,0.00028000000000000003,0.001,1.3469863712,0.39287102490000003,1.4031108033000002,5.09952,0.90736,5.179614503,0.05952,0.01736,0.062,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 14:00:00,6.98672,2.04196,7.2790010991,0.00672,0.0019600000000000004,0.007,6.98,2.04,7.2720011001,1.2863379623,0.37518190570000004,1.3399353773,0.00288,0.00084,0.003,1.2834579623,0.37434190570000003,1.3369353773000001,5.14736,1.00548,5.2446453646,0.08736000000000001,0.025480000000000003,0.091,5.06,0.98,5.1540275513000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 14:30:00,6.72824,1.9253200000000001,6.9982905484,0.018240000000000003,0.00532,0.019,6.71,1.92,6.9792907949,1.2111969434,0.3532657751,1.2616634827,0.0048000000000000004,0.0014,0.005,1.2063969434,0.3518657751,1.2566634827,4.80984,0.9391200000000001,4.900663955,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.71,0.91,4.7971032926,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 15:00:00,6.97632,1.86476,7.2212443941,0.01632,0.00476,0.017,6.96,1.8599999999999999,7.2042487464,1.2140769434,0.3541057751,1.2646634827,0.007680000000000001,0.0022400000000000002,0.008,1.2063969434,0.3518657751,1.2566634827,4.8468,0.9324,4.9356701673,0.07680000000000001,0.0224,0.08,4.77,0.91,4.8560271828,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 15:30:00,6.0548,1.3414000000000001,6.2016092266,0.0048000000000000004,0.0014,0.005,6.05,1.34,6.1966200464,1.3207483796,0.38521827740000003,1.3757795621,0.0019200000000000003,0.0005600000000000001,0.002,1.3188283796,0.3846582774,1.3737795621,4.83336,0.9284800000000001,4.921731809,0.06336,0.01848,0.066,4.77,0.91,4.8560271828,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 16:00:00,6.1348,1.2414,6.2591409155,0.0048000000000000004,0.0014,0.005,6.13,1.24,6.2541586165,1.3228531959,0.38583218210000003,1.3779720791,0.00288,0.00084,0.003,1.3199731959,0.3849921821,1.3749720791,5.07184,0.92512,5.155522088,0.051840000000000004,0.015120000000000001,0.054,5.02,0.91,5.1018134031,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 16:30:00,6.61,1.34,6.7444569833,0.0,0.0,0.0,6.61,1.34,6.7444569833,1.4348040076,0.4184845022,1.4945875079,0.0,0.0,0.0,1.4348040076,0.4184845022,1.4945875079,5.2888,0.9184,5.3679478388,0.028800000000000003,0.008400000000000001,0.03,5.26,0.91,5.3381363789,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 17:00:00,6.61,1.12,6.704215092,0.0,0.0,0.0,6.61,1.12,6.704215092,1.3791890478,0.40226347230000004,1.4366552581,0.0,0.0,0.0,1.3791890478,0.40226347230000004,1.4366552581,5.2744,0.9142,5.3530418455,0.014400000000000001,0.004200000000000001,0.015,5.26,0.91,5.3381363789,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 17:30:00,5.76,0.89,5.8283531122,0.0,0.0,0.0,5.76,0.89,5.8283531122,1.487823219,0.4339484389,1.5498158531000001,0.0,0.0,0.0,1.487823219,0.4339484389,1.5498158531000001,5.00728,0.00504,5.0072825365,0.01728,0.00504,0.018000000000000002,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 18:00:00,5.31,0.89,5.3840690932,0.0,0.0,0.0,5.31,0.89,5.3840690932,1.3661968377,0.39847407770000004,1.4231217059,0.0,0.0,0.0,1.3661968377,0.39847407770000004,1.4231217059,4.68856,0.9070800000000001,4.7754988221,0.05856000000000001,0.01708,0.061,4.63,0.89,4.714764045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 18:30:00,5.69,1.38,5.8549551664,0.0,0.0,0.0,5.69,1.38,5.8549551664,1.3626666133,0.39744442890000004,1.4194443888000001,0.0,0.0,0.0,1.3626666133,0.39744442890000004,1.4194443888000001,4.55688,0.007840000000000001,4.5568867443,0.02688,0.007840000000000001,0.028,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 19:00:00,5.72,1.44,5.898474379,0.0,0.0,0.0,5.72,1.44,5.898474379,1.3422601172,0.3914925342,1.3981876221,0.0,0.0,0.0,1.3422601172,0.3914925342,1.3981876221,4.46208,0.00644,4.4620846473,0.022080000000000002,0.00644,0.023,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 19:30:00,5.55,1.4,5.723853597,0.0,0.0,0.0,5.55,1.4,5.723853597,1.3364745133,0.3898050664,1.3921609513,0.0,0.0,0.0,1.3364745133,0.3898050664,1.3921609513,4.31112,0.0061600000000000005,4.3111244009,0.021120000000000003,0.0061600000000000005,0.022,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 20:00:00,5.78,1.49,5.9689613837,0.0,0.0,0.0,5.78,1.49,5.9689613837,1.3330031509,0.3887925857,1.3885449488,0.0,0.0,0.0,1.3330031509,0.3887925857,1.3885449488,4.35152,0.00336,4.3515212972,0.01152,0.00336,0.012,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 20:30:00,5.83,1.47,6.0124703741,0.0,0.0,0.0,5.83,1.47,6.0124703741,1.3136205878,0.3831393381,1.3683547790000001,0.0,0.0,0.0,1.3136205878,0.3831393381,1.3683547790000001,4.26288,0.00084,4.2628800828,0.00288,0.00084,0.003,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 21:00:00,5.62,1.3900000000000001,5.7893436588,0.0,0.0,0.0,5.62,1.3900000000000001,5.7893436588,1.3147579217,0.3834710605,1.3695395017,0.0,0.0,0.0,1.3147579217,0.3834710605,1.3695395017,4.22,1.12,4.3660966549,0.0,0.0,0.0,4.22,1.12,4.3660966549,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 21:30:00,5.43,1.4100000000000001,5.6100802133,0.0,0.0,0.0,5.43,1.4100000000000001,5.6100802133,1.3090712525,0.3818124486,1.363615888,0.0,0.0,0.0,1.3090712525,0.3818124486,1.363615888,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 22:00:00,4.96,1.16,5.0938394164,0.0,0.0,0.0,4.96,1.16,5.0938394164,1.2540841542,0.365774545,1.3063376606000001,0.0,0.0,0.0,1.2540841542,0.365774545,1.3063376606000001,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 22:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.1339188478,0.3307263306,1.1811654664,0.0,0.0,0.0,1.1339188478,0.3307263306,1.1811654664,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 23:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.0597726625,0.3091003599,1.1039298568,0.0,0.0,0.0,1.0597726625,0.3091003599,1.1039298568,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 23:30:00,4.22,1.51,4.482019634,0.0,0.0,0.0,4.22,1.51,4.482019634,0.9441546962,0.27537845310000003,0.9834944752,0.0,0.0,0.0,0.9441546962,0.27537845310000003,0.9834944752,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 00:00:00,4.43,1.31,4.61963202,0.0,0.0,0.0,4.43,1.31,4.61963202,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 00:30:00,4.46,1.25,4.6318570789999995,0.0,0.0,0.0,4.46,1.25,4.6318570789999995,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 01:00:00,3.9,1.11,4.0548859417,0.0,0.0,0.0,3.9,1.11,4.0548859417,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 01:30:00,4.08,1.11,4.2282975297,0.0,0.0,0.0,4.08,1.11,4.2282975297,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 02:00:00,4.08,1.11,4.2282975297,0.0,0.0,0.0,4.08,1.11,4.2282975297,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 02:30:00,3.87,1.11,4.0260402382,0.0,0.0,0.0,3.87,1.11,4.0260402382,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 03:00:00,3.65,1.11,3.8150491478,0.0,0.0,0.0,3.65,1.11,3.8150491478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 03:30:00,4.62,1.25,4.786115335,0.0,0.0,0.0,4.62,1.25,4.786115335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 04:00:00,4.39,1.21,4.5537017909,0.0,0.0,0.0,4.39,1.21,4.5537017909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 04:30:00,3.2800000000000002,1.11,3.4627301368,0.0,0.0,0.0,3.2800000000000002,1.11,3.4627301368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.89,3.1868009037,0.0,0.0,0.0,3.06,0.89,3.1868009037,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 05:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 05:30:00,3.42,1.01,3.5660201905999998,0.0,0.0,0.0,3.42,1.01,3.5660201905999998,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 06:00:00,3.68,0.89,3.786092973,0.0,0.0,0.0,3.68,0.89,3.786092973,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 06:30:00,4.29,0.89,4.3813468249,0.0,0.0,0.0,4.29,0.89,4.3813468249,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 07:00:00,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,4.9,0.89,4.9801706798000005,1.1079339287,0.3231473959,1.1540978424000001,0.0,0.0,0.0,1.1079339287,0.3231473959,1.1540978424000001,4.10096,0.00028000000000000003,4.1009600096,0.0009600000000000001,0.00028000000000000003,0.001,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 07:30:00,6.16,0.89,6.2239617608,0.0,0.0,0.0,6.16,0.89,6.2239617608,1.2876150505,0.3755543897,1.3412656776,0.0,0.0,0.0,1.2876150505,0.3755543897,1.3412656776,4.53096,0.00028000000000000003,4.5309600087,0.0009600000000000001,0.00028000000000000003,0.001,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 08:00:00,6.19,0.93,6.2594728213,0.0,0.0,0.0,6.19,0.93,6.2594728213,1.4143976778,0.41253265600000005,1.4733309143,0.0,0.0,0.0,1.4143976778,0.41253265600000005,1.4733309143,4.93,0.89,5.0096906092,0.0,0.0,0.0,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 08:30:00,7.09,1.56,7.2595936524999995,0.0,0.0,0.0,7.09,1.56,7.2595936524999995,1.4083011361,0.410754498,1.4669803501,0.0,0.0,0.0,1.4083011361,0.410754498,1.4669803501,5.29,0.89,5.3643452536,0.0,0.0,0.0,5.29,0.89,5.3643452536,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 09:00:00,7.01,1.87,7.2551361117,0.0,0.0,0.0,7.01,1.87,7.2551361117,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,5.4,0.89,5.4728511765,0.0,0.0,0.0,5.4,0.89,5.4728511765,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 09:30:00,7.18096,2.04028,7.4651811097,0.0009600000000000001,0.00028000000000000003,0.001,7.18,2.04,7.4641811339,1.3621568084,0.3972957358,1.4189133421,0.0,0.0,0.0,1.3621568084,0.3972957358,1.4189133421,5.21072,0.8989600000000001,5.2876962848,0.030720000000000004,0.008960000000000001,0.032,5.18,0.89,5.255901445,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 10:00:00,6.81192,1.95056,7.0856854573,0.0019200000000000003,0.0005600000000000001,0.002,6.8100000000000005,1.9500000000000002,7.0836854814,1.3598123044000001,0.3966119221,1.4164711504,0.0,0.0,0.0,1.3598123044000001,0.3966119221,1.4164711504,5.19632,0.8947600000000001,5.2727921446,0.01632,0.00476,0.017,5.18,0.89,5.255901445,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 10:30:00,6.8100000000000005,1.81,7.0464317211,0.0,0.0,0.0,6.8100000000000005,1.81,7.0464317211,1.3345545142,0.3892450666,1.3901609523,0.0,0.0,0.0,1.3345545142,0.3892450666,1.3901609523,5.24896,0.9042800000000001,5.326284202,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.2,0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 11:00:00,7.5600000000000005,2.45,7.9470812252,0.0,0.0,0.0,7.5600000000000005,2.45,7.9470812252,1.3322495841,0.3885727954,1.3877599834,0.0,0.0,0.0,1.3322495841,0.3885727954,1.3877599834,5.29528,0.9090400000000001,5.3727408275,0.06528,0.01904,0.068,5.23,0.89,5.3051861419,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 11:30:00,7.6248000000000005,2.4514,8.0091782974,0.0048000000000000004,0.0014,0.005,7.62,2.45,8.0041801579,1.2652810737,0.3690403132,1.3180011185,0.0019200000000000003,0.0005600000000000001,0.002,1.2633610737,0.3684803132,1.3160011185,5.04048,0.9076400000000001,5.12154752,0.060480000000000006,0.017640000000000003,0.063,4.98,0.89,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 12:00:00,7.74576,2.3616800000000002,8.0977978735,0.00576,0.00168,0.006,7.74,2.36,8.0917983168,1.2728096755,0.3712361554,1.325843412,0.00288,0.00084,0.003,1.2699296755,0.37039615540000004,1.322843412,5.11472,0.9059600000000001,5.1943357804,0.054720000000000005,0.015960000000000002,0.057,5.06,0.89,5.1376745712,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 12:30:00,7.5,2.16,7.8048446493,0.0,0.0,0.0,7.5,2.16,7.8048446493,1.3557348627999999,0.3954226683,1.4122238154,0.0,0.0,0.0,1.3557348627999999,0.3954226683,1.4122238154,5.07624,0.9093200000000001,5.1570413417,0.06624000000000001,0.01932,0.069,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 13:00:00,7.2,1.83,7.428923206,0.0,0.0,0.0,7.2,1.83,7.428923206,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,5.028,0.904,5.108620166,0.048,0.014,0.05,4.98,0.89,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 13:30:00,6.55,1.6600000000000001,6.7570777708000005,0.0,0.0,0.0,6.55,1.6600000000000001,6.7570777708000005,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,5.0830400000000004,0.8967200000000001,5.1615310132,0.02304,0.00672,0.024,5.06,0.89,5.1376745712,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 14:00:00,6.61,1.76,6.840299701,0.0,0.0,0.0,6.61,1.76,6.840299701,1.3685918898,0.3991726345,1.4256165519000001,0.0,0.0,0.0,1.3685918898,0.3991726345,1.4256165519000001,5.1092,0.8956000000000001,5.1871016956,0.019200000000000002,0.0056,0.02,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 14:30:00,6.8,1.76,7.0240728926,0.0,0.0,0.0,6.8,1.76,7.0240728926,1.3918671609,0.4059612553,1.4498616259000001,0.0,0.0,0.0,1.3918671609,0.4059612553,1.4498616259000001,5.55,0.89,5.6209074001,0.0,0.0,0.0,5.55,0.89,5.6209074001,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 15:00:00,6.59,1.75,6.8184015722,0.0,0.0,0.0,6.59,1.75,6.8184015722,1.4131725497,0.41217532700000004,1.4720547393,0.0,0.0,0.0,1.4131725497,0.41217532700000004,1.4720547393,5.3996,0.8928,5.4729125701,0.009600000000000001,0.0028,0.01,5.39,0.89,5.4629845323,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 15:30:00,6.37,1.56,6.5582390929,0.0,0.0,0.0,6.37,1.56,6.5582390929,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,5.0744,0.8942,5.1525846912,0.014400000000000001,0.004200000000000001,0.015,5.06,0.89,5.1376745712,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 16:00:00,6.41,1.42,6.5654017394,0.0,0.0,0.0,6.41,1.42,6.5654017394,1.3754817385,0.40118217370000003,1.4327934776,0.0,0.0,0.0,1.3754817385,0.40118217370000003,1.4327934776,5.27152,0.89336,5.3466826351,0.01152,0.00336,0.012,5.26,0.89,5.33476335,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 16:30:00,6.28192,1.30056,6.4151364132,0.0019200000000000003,0.0005600000000000001,0.002,6.28,1.3,6.4131427553,1.3776367704,0.4018107247,1.4350383025,0.0009600000000000001,0.00028000000000000003,0.001,1.3766767704,0.4015307247,1.4340383025,5.01688,0.8978400000000001,5.0965872503,0.02688,0.007840000000000001,0.028,4.99,0.89,5.0687473798,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 17:00:00,6.67,1.19,6.7753228705,0.0,0.0,0.0,6.67,1.19,6.7753228705,1.4039820942,0.4094947775,1.4624813481,0.0,0.0,0.0,1.4039820942,0.4094947775,1.4624813481,5.03016,0.8958800000000001,5.1093160599,0.02016,0.005880000000000001,0.021,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 17:30:00,6.48,0.92,6.5449828113,0.0,0.0,0.0,6.48,0.92,6.5449828113,1.3709738061,0.3998673601,1.4280977147,0.0,0.0,0.0,1.3709738061,0.3998673601,1.4280977147,4.87496,0.007280000000000001,4.8749654358,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 18:00:00,6.01,0.92,6.0800082237,0.0,0.0,0.0,6.01,0.92,6.0800082237,1.3733395935,0.4005573814,1.4305620766,0.0,0.0,0.0,1.3733395935,0.4005573814,1.4305620766,4.78152,0.00336,4.7815211805,0.01152,0.00336,0.012,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 18:30:00,5.96,0.89,6.0260849646,0.0,0.0,0.0,5.96,0.89,6.0260849646,1.3816198495,0.4029724561,1.4391873432,0.0,0.0,0.0,1.3816198495,0.4029724561,1.4391873432,4.58288,0.00084,4.582880077,0.00288,0.00084,0.003,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 19:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,1.3638764439,0.39779729610000003,1.420704629,0.0,0.0,0.0,1.3638764439,0.39779729610000003,1.420704629,4.42384,0.0011200000000000001,4.4238401418,0.0038400000000000005,0.0011200000000000001,0.004,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 19:30:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,1.3662422313,0.3984873175,1.4231689909,0.0,0.0,0.0,1.3662422313,0.3984873175,1.4231689909,4.39096,0.00028000000000000003,4.3909600089,0.0009600000000000001,0.00028000000000000003,0.001,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 20:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.3697909124,0.39952234940000003,1.4268655337,0.0,0.0,0.0,1.3697909124,0.39952234940000003,1.4268655337,4.19288,0.00084,4.1928800841000005,0.00288,0.00084,0.003,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
