Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-04 20:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,1.3318460301,0.3884550921,1.3873396147000001,0.0,0.0,0.0,1.3318460301,0.3884550921,1.3873396147000001,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 21:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.3709699817,0.39986624470000004,1.4280937310000001,0.0,0.0,0.0,1.3709699817,0.39986624470000004,1.4280937310000001,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 21:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.3159611012,0.3838219878,1.3707928137,0.0,0.0,0.0,1.3159611012,0.3838219878,1.3707928137,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 22:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,1.1929052375,0.3479306943,1.2426096224,0.0,0.0,0.0,1.1929052375,0.3479306943,1.2426096224,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 22:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,1.1465302838,0.3344046661,1.194302379,0.0,0.0,0.0,1.1465302838,0.3344046661,1.194302379,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 23:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.0868450324,0.3169964678,1.1321302420000001,0.0,0.0,0.0,1.0868450324,0.3169964678,1.1321302420000001,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 23:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.9445973252000001,0.27550755320000003,0.9839555471,0.0,0.0,0.0,0.9445973252000001,0.27550755320000003,0.9839555471,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 00:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 00:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 01:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 01:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 02:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.61368,0.030240000000000003,2.6138549309,0.10368000000000001,0.030240000000000003,0.108,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 02:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 03:00:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 03:30:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6052,0.06860000000000001,2.6061030294,0.23520000000000002,0.06860000000000001,0.245,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 04:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 04:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 05:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 05:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.67856,0.08708,2.6799751118,0.29856000000000005,0.08708,0.311,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 06:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 06:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.932284855,0.271916416,0.9711300573,0.0,0.0,0.0,0.932284855,0.271916416,0.9711300573,3.40208,0.00644,3.4020860953,0.022080000000000002,0.00644,0.023,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 07:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,3.80784,0.11312000000000001,3.8095198648,0.38784,0.11312000000000001,0.404,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 07:30:00,5.98,1.03,6.0680557018,0.0,0.0,0.0,5.98,1.03,6.0680557018,1.315349036,0.3836434688,1.3701552458,0.0,0.0,0.0,1.315349036,0.3836434688,1.3701552458,4.30576,0.00168,4.3057603277,0.00576,0.00168,0.006,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 08:00:00,6.23,1.1400000000000001,6.3334429815,0.0,0.0,0.0,6.23,1.1400000000000001,6.3334429815,1.3621089205999999,0.3972817685,1.418863459,0.0,0.0,0.0,1.3621089205999999,0.3972817685,1.418863459,4.48992,0.014560000000000002,4.4899436077,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 08:30:00,6.14,1.18,6.2523595546,0.0,0.0,0.0,6.14,1.18,6.2523595546,1.3585831857000001,0.3962534292,1.4151908185,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,4.61544,0.9849200000000001,4.7193594693000005,0.32544,0.09492,0.339,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 09:00:00,6.65,1.9,6.9161043948,0.0,0.0,0.0,6.65,1.9,6.9161043948,1.3411029964,0.3911550406,1.3969822879,0.0,0.0,0.0,1.3411029964,0.3911550406,1.3969822879,4.68088,0.9048400000000001,4.7675332196,0.05088,0.01484,0.053,4.63,0.89,4.714764045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 09:30:00,7.00096,2.19028,7.3355822809,0.0009600000000000001,0.00028000000000000003,0.001,7.0,2.19,7.3345824694,1.2970740432,0.37831326260000003,1.351118795,0.0,0.0,0.0,1.2970740432,0.37831326260000003,1.351118795,4.43896,0.9042800000000001,4.530131146,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.39,0.89,4.4793079823,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 10:00:00,7.0348,2.1714,7.3622950905,0.0048000000000000004,0.0014,0.005,7.03,2.17,7.3572956988,1.3559219252,0.39547722820000003,1.4124186721,0.0019200000000000003,0.0005600000000000001,0.002,1.3540019252,0.3949172282,1.4104186721,4.1772,0.9796,4.2905263080000005,0.30720000000000003,0.0896,0.32,3.87,0.89,3.9710200201,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 10:30:00,7.03288,2.09084,7.3370984047,0.00288,0.00084,0.003,7.03,2.09,7.3340984449,1.2856900631000001,0.37499293510000004,1.3392604824,0.0,0.0,0.0,1.2856900631000001,0.37499293510000004,1.3392604824,4.25608,0.90344,4.3509103415,0.04608,0.01344,0.048,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 11:00:00,6.89864,2.12252,7.2177783978,0.00864,0.00252,0.009000000000000001,6.89,2.12,7.2087793696,1.1631499076,0.3392520564,1.2116144871,0.0009600000000000001,0.00028000000000000003,0.001,1.1621899076,0.3389720564,1.2106144871,4.38776,0.91268,4.4816763158,0.07776000000000001,0.022680000000000002,0.081,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 11:30:00,7.0048,2.2514,7.3577187361,0.0048000000000000004,0.0014,0.005,7.0,2.25,7.3527205849,1.3214045909,0.3854096723,1.3764631155,0.0009600000000000001,0.00028000000000000003,0.001,1.3204445909,0.3851296723,1.3754631155,4.07624,0.9093200000000001,4.1764333348000005,0.06624000000000001,0.01932,0.069,4.01,0.89,4.107578362,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 12:00:00,6.5248,1.8414000000000001,6.7796584722,0.0048000000000000004,0.0014,0.005,6.52,1.8399999999999999,6.774658663,1.3038062614,0.38027682620000003,1.3581315223,0.0,0.0,0.0,1.3038062614,0.38027682620000003,1.3581315223,4.2468,0.9124,4.3437062516000005,0.07680000000000001,0.0224,0.08,4.17,0.89,4.2639183857,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 12:30:00,7.04288,2.16084,7.3669117139,0.00288,0.00084,0.003,7.04,2.16,7.3639120038,1.3015621887,0.37962230500000005,1.3557939465,0.0,0.0,0.0,1.3015621887,0.37962230500000005,1.3557939465,4.23448,0.9146400000000001,4.3321342546,0.08448000000000001,0.024640000000000002,0.088,4.15,0.89,4.2443609649,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 13:00:00,6.86096,2.04028,7.1578987559,0.0009600000000000001,0.00028000000000000003,0.001,6.86,2.04,7.1568987697,1.3038062614,0.38027682620000003,1.3581315223,0.0,0.0,0.0,1.3038062614,0.38027682620000003,1.3581315223,4.07832,0.95076,4.1876769933,0.20832,0.06076,0.217,3.87,0.89,3.9710200201,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 13:30:00,6.06192,1.37056,6.2149262908,0.0019200000000000003,0.0005600000000000001,0.002,6.06,1.37,6.2129300656,1.1955487073,0.3487017063,1.2453632368,0.0,0.0,0.0,1.1955487073,0.3487017063,1.2453632368,4.38488,0.9118400000000001,4.4786856108,0.07488,0.021840000000000002,0.078,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 14:00:00,6.11,1.35,6.2573636621,0.0,0.0,0.0,6.11,1.35,6.2573636621,1.1035250973,0.32186148670000003,1.1495053097,0.0,0.0,0.0,1.1035250973,0.32186148670000003,1.1495053097,4.28872,0.9129600000000001,4.3848164386,0.07872000000000001,0.02296,0.082,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 14:30:00,6.5209600000000005,1.9502800000000002,6.8063581598,0.0009600000000000001,0.00028000000000000003,0.001,6.52,1.9500000000000002,6.8053581831,1.1044830184,0.3221408804,1.1505031442,0.0,0.0,0.0,1.1044830184,0.3221408804,1.1505031442,4.15264,0.96952,4.2643156544,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.88,0.89,3.9807662579,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 15:00:00,6.93096,2.17028,7.2628039902,0.0009600000000000001,0.00028000000000000003,0.001,6.93,2.17,7.2618041835,1.1025671762,0.3215820931,1.1485074752,0.0,0.0,0.0,1.1025671762,0.3215820931,1.1485074752,4.37392,0.91156,4.4678985888,0.07392,0.021560000000000003,0.077,4.3,0.89,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 15:30:00,6.75192,2.10056,7.0711226831,0.0019200000000000003,0.0005600000000000001,0.002,6.75,2.1,7.0691230008,1.1063988606,0.3226996677,1.1524988131,0.0,0.0,0.0,1.1063988606,0.3226996677,1.1524988131,4.68968,0.91324,4.777772054,0.07968,0.02324,0.083,4.61,0.89,4.6951251315,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 16:00:00,7.01,2.23,7.3561538864,0.0,0.0,0.0,7.01,2.23,7.3561538864,1.1035250973,0.32186148670000003,1.1495053097,0.0,0.0,0.0,1.1035250973,0.32186148670000003,1.1495053097,4.4276,0.9418000000000001,4.5266575969,0.1776,0.051800000000000006,0.185,4.25,0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 16:30:00,6.78,2.11,7.1007393981,0.0,0.0,0.0,6.78,2.11,7.1007393981,1.1891152887,0.3468252925,1.238661759,0.0,0.0,0.0,1.1891152887,0.3468252925,1.238661759,4.50312,0.9171600000000001,4.595570933,0.09312000000000001,0.027160000000000004,0.097,4.41,0.89,4.4989109793,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 17:00:00,6.73,1.8399999999999999,6.9769979217,0.0,0.0,0.0,6.73,1.8399999999999999,6.9769979217,1.3164354891,0.38396035100000003,1.3712869678000001,0.0,0.0,0.0,1.3164354891,0.38396035100000003,1.3712869678000001,4.72352,0.024360000000000003,4.7235828139,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 17:30:00,5.58,0.96,5.6619784528,0.0,0.0,0.0,5.58,0.96,5.6619784528,1.3598482202,0.3966223976,1.4165085627,0.0,0.0,0.0,1.3598482202,0.3966223976,1.4165085627,4.5232,0.0126,4.5232175495,0.0432,0.0126,0.045,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 18:00:00,5.34,1.2,5.4731709274,0.0,0.0,0.0,5.34,1.2,5.4731709274,1.3598482202,0.3966223976,1.4165085627,0.0,0.0,0.0,1.3598482202,0.3966223976,1.4165085627,4.1148,0.0714,4.1154194197,0.24480000000000002,0.0714,0.255,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 18:30:00,5.48,1.13,5.5952926644000005,0.0,0.0,0.0,5.48,1.13,5.5952926644000005,1.3211180122,0.38532608690000003,1.3761645961,0.0,0.0,0.0,1.3211180122,0.38532608690000003,1.3761645961,4.30592,0.89756,4.3984725758,0.025920000000000002,0.007560000000000001,0.027,4.28,0.89,4.3715557871,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 19:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.2286451221,0.3583548273,1.2798386689,0.0,0.0,0.0,1.2286451221,0.3583548273,1.2798386689,4.20536,0.0044800000000000005,4.2053623863,0.015360000000000002,0.0044800000000000005,0.016,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 19:30:00,5.19,1.23,5.3337603996,0.0,0.0,0.0,5.19,1.23,5.3337603996,1.2339593311,0.3599048049,1.2853743033,0.0,0.0,0.0,1.2339593311,0.3599048049,1.2853743033,3.69384,0.0011200000000000001,3.6938401698,0.0038400000000000005,0.0011200000000000001,0.004,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 20:00:00,5.43,1.32,5.5881392252,0.0,0.0,0.0,5.43,1.32,5.5881392252,1.2360850147,0.36052479600000004,1.287588557,0.0,0.0,0.0,1.2360850147,0.36052479600000004,1.287588557,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 20:30:00,5.35,1.12,5.4659765825,0.0,0.0,0.0,5.35,1.12,5.4659765825,1.3586789612,0.3962813637,1.4152905846000001,0.0,0.0,0.0,1.3586789612,0.3962813637,1.4152905846000001,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 21:00:00,5.42,1.12,5.5345099151,0.0,0.0,0.0,5.42,1.12,5.5345099151,1.3182477408,0.3844889244,1.3731747300000001,0.0,0.0,0.0,1.3182477408,0.3844889244,1.3731747300000001,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 21:30:00,5.62,1.12,5.7305148111,0.0,0.0,0.0,5.62,1.12,5.7305148111,1.3193910606,0.3848223927,1.3743656881000001,0.0,0.0,0.0,1.3193910606,0.3848223927,1.3743656881000001,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 22:00:00,5.33,1.17,5.4569038841,0.0,0.0,0.0,5.33,1.17,5.4569038841,1.215151421,0.3544191644,1.2657827302,0.0,0.0,0.0,1.215151421,0.3544191644,1.2657827302,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 22:30:00,5.31,1.21,5.4461178834,0.0,0.0,0.0,5.31,1.21,5.4461178834,1.1388802172,0.3321733967,1.1863335596,0.0,0.0,0.0,1.1388802172,0.3321733967,1.1863335596,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 23:00:00,4.59,1.09,4.7176477189,0.0,0.0,0.0,4.59,1.09,4.7176477189,1.0808798494,0.3152566227,1.1259165098,0.0,0.0,0.0,1.0808798494,0.3152566227,1.1259165098,3.07472,0.08596000000000001,3.0759213579,0.29472000000000004,0.08596000000000001,0.307,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 23:30:00,4.62,1.1400000000000001,4.7585712141,0.0,0.0,0.0,4.62,1.1400000000000001,4.7585712141,0.9304275423,0.2713746998,0.9691953565,0.0,0.0,0.0,0.9304275423,0.2713746998,0.9691953565,2.97264,0.00952,2.9726552441000003,0.03264,0.00952,0.034,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 00:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 00:30:00,3.7,1.13,3.8687077946,0.0,0.0,0.0,3.7,1.13,3.8687077946,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 01:00:00,4.05,1.13,4.20468786,0.0,0.0,0.0,4.05,1.13,4.20468786,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.74152,0.038360000000000005,2.741788358,0.13152,0.038360000000000005,0.137,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 01:30:00,3.93,1.16,4.0976212612,0.0,0.0,0.0,3.93,1.16,4.0976212612,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.68976,0.00868,2.6897740054,0.02976,0.00868,0.031,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 02:00:00,4.06,1.02,4.1861676985,0.0,0.0,0.0,4.06,1.02,4.1861676985,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 02:30:00,3.79,0.96,3.9096930826,0.0,0.0,0.0,3.79,0.96,3.9096930826,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.67512,0.013160000000000002,2.6751523695,0.04512,0.013160000000000002,0.047,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 03:00:00,4.33,1.08,4.4626561597,0.0,0.0,0.0,4.33,1.08,4.4626561597,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.60304,0.04172,2.6033743104,0.14304,0.04172,0.149,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 03:30:00,4.37,1.13,4.5137345957,0.0,0.0,0.0,4.37,1.13,4.5137345957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 04:00:00,3.98,1.13,4.1373058867,0.0,0.0,0.0,3.98,1.13,4.1373058867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.60256,0.02408,2.6026713969,0.08256000000000001,0.02408,0.08600000000000001,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 04:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.656,0.063,2.6567470711,0.216,0.063,0.225,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 05:00:00,3.55,1.26,3.7669749136,0.0,0.0,0.0,3.55,1.26,3.7669749136,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 05:30:00,4.33,1.26,4.5096008693,0.0,0.0,0.0,4.33,1.26,4.5096008693,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.7744,0.0392,2.7746769181,0.13440000000000002,0.0392,0.14,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 06:00:00,3.67,0.91,3.781137395,0.0,0.0,0.0,3.67,0.91,3.781137395,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9452800000000003,0.08904000000000001,2.9466255955,0.30528000000000005,0.08904000000000001,0.318,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 06:30:00,4.32,0.91,4.4148046389,0.0,0.0,0.0,4.32,0.91,4.4148046389,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.32152,0.038360000000000005,3.3217415011,0.13152,0.038360000000000005,0.137,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 07:00:00,5.21,1.22,5.3509344978,0.0,0.0,0.0,5.21,1.22,5.3509344978,1.0613838855,0.3095702999,1.105608214,0.0,0.0,0.0,1.0613838855,0.3095702999,1.105608214,3.5686400000000003,0.037520000000000005,3.5688372336,0.12864,0.037520000000000005,0.134,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 07:30:00,6.21,1.6800000000000002,6.4332340234,0.0,0.0,0.0,6.21,1.6800000000000002,6.4332340234,1.1757857028,0.3429374966,1.2247767737,0.0,0.0,0.0,1.1757857028,0.3429374966,1.2247767737,3.97464,0.10052000000000001,3.9759108893,0.34464,0.10052000000000001,0.359,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 08:00:00,6.73,1.92,6.9985212724,0.0,0.0,0.0,6.73,1.92,6.9985212724,1.2617044572,0.3679971333,1.3142754762,0.0,0.0,0.0,1.2617044572,0.3679971333,1.3142754762,4.30024,0.061320000000000006,4.3006771792,0.21024,0.061320000000000006,0.219,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 08:30:00,7.08,2.1,7.3848764377,0.0,0.0,0.0,7.08,2.1,7.3848764377,1.1671359796,0.34041466070000004,1.2157666454,0.0,0.0,0.0,1.1671359796,0.34041466070000004,1.2157666454,4.66008,0.91044,4.7481835053,0.07008,0.020440000000000003,0.073,4.59,0.89,4.6754892792,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 09:00:00,7.3,2.27,7.6447956153,0.0,0.0,0.0,7.3,2.27,7.6447956153,1.2134154904,0.3539128514,1.2639744690999999,0.0,0.0,0.0,1.2134154904,0.3539128514,1.2639744690999999,4.57272,0.95496,4.6713720468,0.22272000000000003,0.06496,0.232,4.35,0.89,4.4401126112,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 09:30:00,6.63192,1.70056,6.8464784524999995,0.0019200000000000003,0.0005600000000000001,0.002,6.63,1.7000000000000002,6.8444795273,1.202955012,0.3508618785,1.2530781375,0.0,0.0,0.0,1.202955012,0.3508618785,1.2530781375,4.72016,0.8958800000000001,4.8044262301,0.02016,0.005880000000000001,0.021,4.7,0.89,4.7835238057,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 10:00:00,6.70096,1.48028,6.8625136648,0.0009600000000000001,0.00028000000000000003,0.001,6.7,1.48,6.8615158675,1.2974652927,0.378427377,1.3515263466,0.0,0.0,0.0,1.2974652927,0.378427377,1.3515263466,5.23728,0.8950400000000001,5.313209802,0.01728,0.00504,0.018000000000000002,5.22,0.89,5.2953281296,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 10:30:00,6.35096,1.39028,6.5013515056,0.0009600000000000001,0.00028000000000000003,0.001,6.35,1.3900000000000001,6.5003538365,1.1554320827,0.3370010241,1.2035750862,0.0,0.0,0.0,1.1554320827,0.3370010241,1.2035750862,4.65112,0.9311600000000001,4.7434139815,0.14112000000000002,0.04116,0.147,4.51,0.89,4.5969772677,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 11:00:00,7.18384,2.09112,7.4820010692,0.0038400000000000005,0.0011200000000000001,0.004,7.18,2.09,7.4780010698,1.2421374104,0.362290078,1.2938931358,0.0009600000000000001,0.00028000000000000003,0.001,1.2411774104,0.362010078,1.2928931358,4.70064,0.9135200000000001,4.7885838408,0.08064,0.023520000000000003,0.084,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 11:30:00,7.18192,2.23056,7.520330631,0.0019200000000000003,0.0005600000000000001,0.002,7.18,2.23,7.5183309318,1.2390244574,0.3613821334,1.2906504764,0.0,0.0,0.0,1.2390244574,0.3613821334,1.2906504764,4.64112,0.8961600000000001,4.7268485907999995,0.021120000000000003,0.0061600000000000005,0.022,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 12:00:00,7.08248,2.07364,7.3798039134,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.07,2.07,7.3668039203,1.1211962579,0.3270155752,1.1679127686,0.0048000000000000004,0.0014,0.005,1.1163962579,0.3256155752,1.1629127686,4.7616,0.9138000000000001,4.8484910024,0.0816,0.0238,0.085,4.68,0.89,4.7638744736,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 12:30:00,7.2648,2.1814,7.5852373068,0.0048000000000000004,0.0014,0.005,7.26,2.18,7.5802374633,1.1975992338,0.3492997765,1.2474992018,0.0,0.0,0.0,1.1975992338,0.3492997765,1.2474992018,4.58888,0.9538400000000001,4.6869638787,0.21888000000000002,0.06384000000000001,0.228,4.37,0.89,4.4597085107,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 13:00:00,7.26768,2.08224,7.5600857138,0.007680000000000001,0.0022400000000000002,0.008,7.26,2.08,7.5520858046,1.2948025357000001,0.3776507396,1.3487526413,0.0019200000000000003,0.0005600000000000001,0.002,1.2928825357,0.3770907396,1.3467526413,4.63472,0.9059600000000001,4.722435071,0.054720000000000005,0.015960000000000002,0.057,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 13:30:00,6.90864,2.03252,7.2014195962,0.00864,0.00252,0.009000000000000001,6.9,2.03,7.1924196207,1.1169611013,0.3257803212,1.1635011472,0.0019200000000000003,0.0005600000000000001,0.002,1.1150411013000001,0.3252203212,1.1615011472,4.84816,0.90988,4.9328021448,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 14:00:00,6.60768,2.03224,6.9131349184,0.007680000000000001,0.0022400000000000002,0.008,6.6,2.03,6.9051357698,1.038725419,0.3029615805,1.0820056448,0.0009600000000000001,0.00028000000000000003,0.001,1.037765419,0.3026815805,1.0810056448,4.37064,0.9135200000000001,4.4650882186,0.08064,0.023520000000000003,0.084,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 14:30:00,6.32096,1.5602800000000001,6.510684219,0.0009600000000000001,0.00028000000000000003,0.001,6.32,1.56,6.5096850922,1.2680673745,0.3698529842,1.3209035151,0.0,0.0,0.0,1.2680673745,0.3698529842,1.3209035151,4.5944,0.8942,4.6806094689,0.014400000000000001,0.004200000000000001,0.015,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 15:00:00,6.29,1.48,6.4617722027,0.0,0.0,0.0,6.29,1.48,6.4617722027,1.2834579623,0.37434190570000003,1.3369353773000001,0.0,0.0,0.0,1.2834579623,0.37434190570000003,1.3369353773000001,5.25056,0.8930800000000001,5.3259714795,0.010560000000000002,0.0030800000000000003,0.011,5.24,0.89,5.3150446847,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 15:30:00,6.1548,1.4114,6.3145556455000005,0.0048000000000000004,0.0014,0.005,6.15,1.4100000000000001,6.3095641688,1.2531930773,0.3655146475,1.3054094555,0.0019200000000000003,0.0005600000000000001,0.002,1.2512730773,0.3649546475,1.3034094555,4.62512,0.9031600000000001,4.7124763129,0.04512,0.013160000000000002,0.047,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 16:00:00,6.45768,1.98224,6.7550652402,0.007680000000000001,0.0022400000000000002,0.008,6.45,1.98,6.747066029,1.1410354981,0.3328020203,1.1885786439000001,0.0,0.0,0.0,1.1410354981,0.3328020203,1.1885786439000001,4.78968,0.91324,4.87596573,0.07968,0.02324,0.083,4.71,0.89,4.7933495595,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 16:30:00,6.6448,2.0014,6.9396663464,0.0048000000000000004,0.0014,0.005,6.64,2.0,6.9346665385,1.1410354981,0.3328020203,1.1885786439000001,0.0,0.0,0.0,1.1410354981,0.3328020203,1.1885786439000001,4.23944,0.9569200000000001,4.3460956501,0.22944,0.06692000000000001,0.23900000000000002,4.01,0.89,4.107578362,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 17:00:00,6.57192,1.80056,6.8141139409,0.0019200000000000003,0.0005600000000000001,0.002,6.57,1.8,6.8121142093,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,4.20656,0.9210800000000001,4.3062205471,0.10656,0.031080000000000003,0.111,4.1,0.89,4.1954856691,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 17:30:00,6.00192,1.45056,6.1747200746,0.0019200000000000003,0.0005600000000000001,0.002,6.0,1.45,6.172722252,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,4.20552,0.045360000000000004,4.2057646154,0.15552000000000002,0.045360000000000004,0.162,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 18:00:00,5.74096,1.34028,5.8953347827,0.0009600000000000001,0.00028000000000000003,0.001,5.74,1.34,5.8943362646,1.3175713264,0.3842916369,1.3724701317,0.0,0.0,0.0,1.3175713264,0.3842916369,1.3724701317,4.34512,0.013160000000000002,4.3451399287,0.04512,0.013160000000000002,0.047,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 18:30:00,5.51152,1.32336,5.6681685225,0.01152,0.00336,0.012,5.5,1.32,5.6561824582,1.1913741654,0.3474841316,1.2410147556,0.01152,0.00336,0.012,1.1798541654,0.3441241316,1.2290147556,3.7862400000000003,0.01932,3.7862892916,0.06624000000000001,0.01932,0.069,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 19:00:00,5.40288,1.34084,5.5667732305,0.00288,0.00084,0.003,5.4,1.34,5.5637756964000005,1.1827341654,0.3449641316,1.2320147556,0.00288,0.00084,0.003,1.1798541654,0.3441241316,1.2290147556,3.59952,0.01736,3.5995618622,0.05952,0.01736,0.062,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 19:30:00,5.14,1.34,5.3117981889,0.0,0.0,0.0,5.14,1.34,5.3117981889,1.2539205377,0.3657268235,1.3061672268,0.0,0.0,0.0,1.2539205377,0.3657268235,1.3061672268,3.91112,0.0061600000000000005,3.9111248510000003,0.021120000000000003,0.0061600000000000005,0.022,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 20:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.1938014699,0.3481920954,1.2435431978,0.0,0.0,0.0,1.1938014699,0.3481920954,1.2435431978,3.71576,0.00168,3.7157603798,0.00576,0.00168,0.006,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 20:30:00,4.74,1.34,4.9257689755000005,0.0,0.0,0.0,4.74,1.34,4.9257689755000005,1.3370134166,0.3899622465,1.392722309,0.0,0.0,0.0,1.3370134166,0.3899622465,1.392722309,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 21:00:00,4.99,1.34,5.1667881706,0.0,0.0,0.0,4.99,1.34,5.1667881706,1.3245150489,0.3863168892,1.3797031759,0.0,0.0,0.0,1.3245150489,0.3863168892,1.3797031759,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 21:30:00,5.05,1.1400000000000001,5.1770744634,0.0,0.0,0.0,5.05,1.1400000000000001,5.1770744634,1.1692457005999999,0.341029996,1.2179642715,0.0,0.0,0.0,1.1692457005999999,0.341029996,1.2179642715,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 22:00:00,5.02,1.1400000000000001,5.1478150705,0.0,0.0,0.0,5.02,1.1400000000000001,5.1478150705,1.1321859102,0.33022089050000003,1.1793603231,0.0,0.0,0.0,1.1321859102,0.33022089050000003,1.1793603231,3.28816,0.019880000000000002,3.288220096,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 22:30:00,4.93,1.1400000000000001,5.060088932,0.0,0.0,0.0,4.93,1.1400000000000001,5.060088932,1.1321859102,0.33022089050000003,1.1793603231,0.0,0.0,0.0,1.1321859102,0.33022089050000003,1.1793603231,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 23:00:00,4.69,1.12,4.8218772278,0.0,0.0,0.0,4.69,1.12,4.8218772278,1.1084961109,0.3233113657,1.1546834488,0.0,0.0,0.0,1.1084961109,0.3233113657,1.1546834488,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 23:30:00,4.31,1.09,4.4456945464,0.0,0.0,0.0,4.31,1.09,4.4456945464,0.9597348396000001,0.2799226616,0.9997237913,0.0,0.0,0.0,0.9597348396000001,0.2799226616,0.9997237913,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 00:00:00,3.55,0.89,3.6598633854,0.0,0.0,0.0,3.55,0.89,3.6598633854,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 00:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 01:00:00,3.36,1.29,3.5991248936,0.0,0.0,0.0,3.36,1.29,3.5991248936,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 01:30:00,3.56,1.1,3.726070316,0.0,0.0,0.0,3.56,1.1,3.726070316,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.56232,0.032760000000000004,2.5625294145,0.11232,0.032760000000000004,0.117,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 02:00:00,3.61,1.03,3.754064464,0.0,0.0,0.0,3.61,1.03,3.754064464,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 02:30:00,3.56,0.9,3.6720021786,0.0,0.0,0.0,3.56,0.9,3.6720021786,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 03:00:00,3.86,1.08,4.0082415097,0.0,0.0,0.0,3.86,1.08,4.0082415097,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.60952,0.01736,2.6095777436,0.05952,0.01736,0.062,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 03:30:00,3.84,0.96,3.9581814006,0.0,0.0,0.0,3.84,0.96,3.9581814006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.56344,0.03892,2.5637354388,0.13344,0.03892,0.139,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 04:00:00,3.93,1.0,4.0552311895,0.0,0.0,0.0,3.93,1.0,4.0552311895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 04:30:00,3.11,0.89,3.2348415726,0.0,0.0,0.0,3.11,0.89,3.2348415726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 05:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.60288,0.035840000000000004,2.6031267353,0.12288000000000002,0.035840000000000004,0.128,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 05:30:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 06:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 06:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.26112,0.04116,3.2613797387,0.14112000000000002,0.04116,0.147,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 07:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.0667991908,0.311149764,1.1112491571,0.0,0.0,0.0,1.0667991908,0.311149764,1.1112491571,3.97096,0.00028000000000000003,3.9709600099,0.0009600000000000001,0.00028000000000000003,0.001,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 07:30:00,5.31,0.9400000000000001,5.3925596891,0.0,0.0,0.0,5.31,0.9400000000000001,5.3925596891,1.3053835639,0.3807368728,1.3597745457000001,0.0,0.0,0.0,1.3053835639,0.3807368728,1.3597745457000001,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 08:00:00,5.86,1.07,5.9568867708,0.0,0.0,0.0,5.86,1.07,5.9568867708,1.4053548761,0.4098951722,1.4639113292,0.0,0.0,0.0,1.4053548761,0.4098951722,1.4639113292,4.49176,0.06468,4.4922256622,0.22176,0.06468,0.231,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 08:30:00,6.15,1.07,6.2423873638,0.0,0.0,0.0,6.15,1.07,6.2423873638,1.4090083116,0.4109607576,1.4677169913,0.0,0.0,0.0,1.4090083116,0.4109607576,1.4677169913,4.90096,0.00028000000000000003,4.900960008,0.0009600000000000001,0.00028000000000000003,0.001,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 09:00:00,6.31,1.24,6.430684256,0.0,0.0,0.0,6.31,1.24,6.430684256,1.3791890478,0.40226347230000004,1.4366552581,0.0,0.0,0.0,1.3791890478,0.40226347230000004,1.4366552581,5.14,0.89,5.2164834899,0.0,0.0,0.0,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 09:30:00,6.68,1.34,6.8130756638,0.0,0.0,0.0,6.68,1.34,6.8130756638,1.5383501063,0.4486854477,1.6024480274,0.0,0.0,0.0,1.5383501063,0.4486854477,1.6024480274,4.9144,0.8942,4.9950896889,0.014400000000000001,0.004200000000000001,0.015,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 10:00:00,6.72,1.34,6.8522988843,0.0,0.0,0.0,6.72,1.34,6.8522988843,1.5410231734000002,0.4494650922,1.6052324723,0.0,0.0,0.0,1.5410231734000002,0.4494650922,1.6052324723,5.44,0.89,5.5123225595,0.0,0.0,0.0,5.44,0.89,5.5123225595,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 10:30:00,6.7,1.16,6.7996764629,0.0,0.0,0.0,6.7,1.16,6.7996764629,1.5383501063,0.4486854477,1.6024480274,0.0,0.0,0.0,1.5383501063,0.4486854477,1.6024480274,5.4409600000000005,0.8902800000000001,5.5133151733,0.0009600000000000001,0.00028000000000000003,0.001,5.44,0.89,5.5123225595,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 11:00:00,6.84,1.16,6.9376653133,0.0,0.0,0.0,6.84,1.16,6.9376653133,1.5383501063,0.4486854477,1.6024480274,0.0,0.0,0.0,1.5383501063,0.4486854477,1.6024480274,5.08096,0.8902800000000001,5.1583672804,0.0009600000000000001,0.00028000000000000003,0.001,5.08,0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 11:30:00,6.76,1.12,6.8521529463,0.0,0.0,0.0,6.76,1.12,6.8521529463,1.5410231734000002,0.4494650922,1.6052324723,0.0,0.0,0.0,1.5410231734000002,0.4494650922,1.6052324723,5.3,0.89,5.3742069182,0.0,0.0,0.0,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 12:00:00,6.87,1.32,6.9956629421,0.0,0.0,0.0,6.87,1.32,6.9956629421,1.5696364311000002,0.45781062570000003,1.635037949,0.0,0.0,0.0,1.5696364311000002,0.45781062570000003,1.635037949,5.93,0.89,5.996415596,0.0,0.0,0.0,5.93,0.89,5.996415596,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 12:30:00,6.99,1.4100000000000001,7.1307923823,0.0,0.0,0.0,6.99,1.4100000000000001,7.1307923823,1.5642051631,0.4562265059,1.6293803783,0.0,0.0,0.0,1.5642051631,0.4562265059,1.6293803783,5.96,0.89,6.0260849646,0.0,0.0,0.0,5.96,0.89,6.0260849646,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 13:00:00,6.85,1.3,6.9722664895,0.0,0.0,0.0,6.85,1.3,6.9722664895,1.5628473460999999,0.45583047600000004,1.6279659856,0.0,0.0,0.0,1.5628473460999999,0.45583047600000004,1.6279659856,5.50096,0.8902800000000001,5.5725361731,0.0009600000000000001,0.00028000000000000003,0.001,5.5,0.89,5.5715437717,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 13:30:00,6.64,1.2,6.7475625229,0.0,0.0,0.0,6.64,1.2,6.7475625229,1.5115871778,0.4408795935,1.5745699769,0.0,0.0,0.0,1.5115871778,0.4408795935,1.5745699769,5.79152,0.89336,5.8600167235,0.01152,0.00336,0.012,5.78,0.89,5.8481193558,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 14:00:00,6.52,1.2,6.6295097858,0.0,0.0,0.0,6.52,1.2,6.6295097858,1.3493248892,0.3935530927,1.4055467596,0.0,0.0,0.0,1.3493248892,0.3935530927,1.4055467596,5.83496,0.8972800000000001,5.9035472049,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.8100000000000005,0.89,5.8777716866,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 14:30:00,6.44,1.32,6.5738877386,0.0,0.0,0.0,6.44,1.32,6.5738877386,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.34152,0.89336,5.4157112183,0.01152,0.00336,0.012,5.33,0.89,5.4037949628,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 15:00:00,6.36,1.23,6.4778468645,0.0,0.0,0.0,6.36,1.23,6.4778468645,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.6948,0.8914000000000001,5.7641426943,0.0048000000000000004,0.0014,0.005,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 15:30:00,5.87,1.0,5.9545696738,0.0,0.0,0.0,5.87,1.0,5.9545696738,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,5.35376,0.90568,5.4298252642,0.05376,0.015680000000000003,0.056,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 16:00:00,5.61,0.89,5.6801584485,0.0,0.0,0.0,5.61,0.89,5.6801584485,1.3195974102,0.38488257800000003,1.3745806356,0.0,0.0,0.0,1.3195974102,0.38488257800000003,1.3745806356,4.76912,0.9101600000000001,4.8551927665,0.06912,0.02016,0.07200000000000001,4.7,0.89,4.7835238057,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 16:30:00,5.54,0.89,5.6110337728,0.0,0.0,0.0,5.54,0.89,5.6110337728,1.2302207618,0.3588143889,1.2814799602,0.0,0.0,0.0,1.2302207618,0.3588143889,1.2814799602,4.57448,0.9146400000000001,4.6650223579,0.08448000000000001,0.024640000000000002,0.088,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 17:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,1.3823953648,0.4031986481,1.4399951717000001,0.0,0.0,0.0,1.3823953648,0.4031986481,1.4399951717000001,4.87472,0.015960000000000002,4.8747461267,0.054720000000000005,0.015960000000000002,0.057,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 17:30:00,5.05576,0.00168,5.0557602791,0.00576,0.00168,0.006,5.05,0.0,5.05,1.2590127689,0.36721205760000003,1.3114716343000001,0.0038400000000000005,0.0011200000000000001,0.004,1.2551727689,0.3660920576,1.3074716343000001,4.62624,0.01932,4.6262803417,0.06624000000000001,0.01932,0.069,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 18:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,1.3754817385,0.40118217370000003,1.4327934776,0.0,0.0,0.0,1.3754817385,0.40118217370000003,1.4327934776,4.47536,0.0044800000000000005,4.4753622423,0.015360000000000002,0.0044800000000000005,0.016,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 18:30:00,4.76672,0.0019600000000000004,4.766720403,0.00672,0.0019600000000000004,0.007,4.76,0.0,4.76,1.255113577,0.36607479330000003,1.3074099761,0.00576,0.00168,0.006,1.249353577,0.3643947933,1.3014099761,4.12448,0.024640000000000002,4.1245536001,0.08448000000000001,0.024640000000000002,0.088,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 19:00:00,4.50576,0.00168,4.5057603132,0.00576,0.00168,0.006,4.5,0.0,4.5,1.1679499076,0.3406520564,1.2166144871,0.00576,0.00168,0.006,1.1621899076,0.3389720564,1.2106144871,3.6716,0.0238,3.6716771372,0.0816,0.0238,0.085,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 19:30:00,4.43192,0.0005600000000000001,4.4319200354,0.0019200000000000003,0.0005600000000000001,0.002,4.43,0.0,4.43,1.2844694254,0.3746369157,1.3379889848,0.0019200000000000003,0.0005600000000000001,0.002,1.2825494254,0.3740769157,1.3359889848,4.03088,0.01484,4.0309073172,0.05088,0.01484,0.053,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 20:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.329944654,0.38790052410000003,1.3853590146,0.0,0.0,0.0,1.329944654,0.38790052410000003,1.3853590146,4.09096,0.00028000000000000003,4.0909600096,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 20:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.3334020491,0.388908931,1.3889604678,0.0,0.0,0.0,1.3334020491,0.388908931,1.3889604678,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 21:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.2895388739,0.3761155049,1.3432696604,0.0,0.0,0.0,1.2895388739,0.3761155049,1.3432696604,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 21:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.2699296755,0.37039615540000004,1.322843412,0.0,0.0,0.0,1.2699296755,0.37039615540000004,1.322843412,4.24,1.45,4.4810824585,0.0,0.0,0.0,4.24,1.45,4.4810824585,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 22:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.2205520939,0.3559943607,1.2714084312,0.0,0.0,0.0,1.2205520939,0.3559943607,1.2714084312,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 22:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 23:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.1042896384,0.3220844779,1.1503017067,0.0,0.0,0.0,1.1042896384,0.3220844779,1.1503017067,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 23:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,1.0405048305,0.3034805756,1.0838591985,0.0,0.0,0.0,1.0405048305,0.3034805756,1.0838591985,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 00:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.9441546962,0.27537845310000003,0.9834944752,0.0,0.0,0.0,0.9441546962,0.27537845310000003,0.9834944752,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 00:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 03:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 03:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 04:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 04:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 05:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 05:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 06:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 06:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 07:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.90376,0.015680000000000003,2.9038023349,0.05376,0.015680000000000003,0.056,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 07:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 08:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.0413656459,0.3037316467,1.0847558812,0.0,0.0,0.0,1.0413656459,0.3037316467,1.0847558812,3.74384,0.0011200000000000001,3.7438401675,0.0038400000000000005,0.0011200000000000001,0.004,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 08:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,1.1582940404,0.3378357618,1.206556292,0.0,0.0,0.0,1.1582940404,0.3378357618,1.206556292,3.88056,0.0030800000000000003,3.8805612223,0.010560000000000002,0.0030800000000000003,0.011,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 09:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,1.2538931020000001,0.3657188214,1.3061386480000001,0.0,0.0,0.0,1.2538931020000001,0.3657188214,1.3061386480000001,3.81576,0.00168,3.8157603698,0.00576,0.00168,0.006,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 09:30:00,4.70384,0.0011200000000000001,4.7038401333,0.0038400000000000005,0.0011200000000000001,0.004,4.7,0.0,4.7,1.3148794718999999,0.3835065126,1.3696661165,0.0038400000000000005,0.0011200000000000001,0.004,1.3110394719,0.3823865126,1.3656661165,4.2824,0.0182,4.2824386744,0.062400000000000004,0.0182,0.065,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 10:00:00,4.68152,0.00336,4.6815212058,0.01152,0.00336,0.012,4.67,0.0,4.67,1.3537801172,0.3948525342,1.4101876221,0.01152,0.00336,0.012,1.3422601172,0.3914925342,1.3981876221,4.18624,0.01932,4.1862845818,0.06624000000000001,0.01932,0.069,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 10:30:00,4.674,0.897,4.7592945906,0.024,0.007,0.025,4.65,0.89,4.7344059817,1.3697314796,0.3995050149,1.4268036246,0.024,0.007,0.025,1.3457314796,0.3925050149,1.4018036246,4.10024,0.026320000000000003,4.100324475,0.09024,0.026320000000000003,0.094,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 11:00:00,4.7228,0.9054000000000001,4.8088032815,0.0528,0.0154,0.055,4.67,0.89,4.7540509042,1.3208061845999999,0.3852351372,1.3758397756,0.0528,0.0154,0.055,1.2680061846,0.3698351372,1.3208397756,3.62272,0.029960000000000004,3.6228438829,0.10272,0.029960000000000004,0.107,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 11:30:00,4.49624,0.01932,4.4962815081,0.06624000000000001,0.01932,0.069,4.43,0.0,4.43,1.2206981155,0.3560369503,1.271560537,0.06528,0.01904,0.068,1.1554181155,0.3369969503,1.203560537,3.64504,0.02772,3.6451454018,0.09504000000000001,0.02772,0.099,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
