Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-08 12:00:00,4.45872,0.02296,4.4587791154,0.07872000000000001,0.02296,0.082,4.38,0.0,4.38,0.9977277263000001,0.2910039202,1.0392997149,0.07200000000000001,0.021,0.075,0.9257277263,0.2700039202,0.9642997149,3.97312,0.027160000000000004,3.9732128309,0.09312000000000001,0.027160000000000004,0.097,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 12:30:00,4.23312,0.027160000000000004,4.2332071294,0.09312000000000001,0.027160000000000004,0.097,4.14,0.0,4.14,1.0632059015,0.3101017213,1.1075061474,0.07968,0.02324,0.083,0.9835259015000001,0.2868617213,1.0245061474,3.81464,0.030520000000000002,3.8147620896000003,0.10464000000000001,0.030520000000000002,0.109,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 13:00:00,4.2072,0.0196,4.2072456548,0.06720000000000001,0.0196,0.07,4.14,0.0,4.14,1.1103674177,0.3238571635,1.1566327268,0.057600000000000005,0.016800000000000002,0.06,1.0527674177,0.3070571635,1.0966327268,3.62792,0.028560000000000002,3.6280324144,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 13:30:00,4.03968,0.02324,4.0397468485,0.07968,0.02324,0.083,3.96,0.0,3.96,1.196887601,0.34909221690000003,1.2467579177,0.06912,0.02016,0.07200000000000001,1.127767601,0.3289322169,1.1747579177,3.5852,0.033600000000000005,3.5853574438,0.11520000000000001,0.033600000000000005,0.12,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 14:00:00,3.84816,0.019880000000000002,3.8482113506999998,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.7800000000000002,0.0,3.7800000000000002,1.0954980243,0.31952025710000004,1.1411437753,0.05664,0.01652,0.059000000000000004,1.0388580243,0.3030002571,1.0821437753,3.88464,0.030520000000000002,3.8847598896,0.10464000000000001,0.030520000000000002,0.109,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 14:30:00,3.87552,0.010360000000000001,3.8755338471,0.03552,0.010360000000000001,0.037,3.84,0.0,3.84,1.0686180243,0.3116802571,1.1131437753,0.02976,0.00868,0.031,1.0388580243,0.3030002571,1.0821437753,3.65296,0.02128,3.6530219819000003,0.07296000000000001,0.02128,0.076,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 15:00:00,3.83936,0.01148,3.839377163,0.039360000000000006,0.01148,0.041,3.8,0.0,3.8,1.044113303,0.30453304670000003,1.0876180239,0.03168,0.00924,0.033,1.012433303,0.2952930467,1.0546180239,3.54104,0.020720000000000002,3.5411006199,0.07104,0.020720000000000002,0.074,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 15:30:00,3.74648,0.01064,3.7464951088,0.036480000000000005,0.01064,0.038,3.71,0.0,3.71,1.1191823249,0.3264281781,1.1658149217,0.03168,0.00924,0.033,1.0875023249,0.3171881781,1.1328149217,3.16064,0.023520000000000003,3.1607275112,0.08064,0.023520000000000003,0.084,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 16:00:00,3.734,0.007,3.7340065613,0.024,0.007,0.025,3.71,0.0,3.71,1.1516256814,0.3358908237,1.1996100848,0.019200000000000002,0.0056,0.02,1.1324256814,0.3302908237,1.1796100848,3.37608,0.01344,3.3761067519,0.04608,0.01344,0.048,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 16:30:00,3.81152,0.00336,3.811521481,0.01152,0.00336,0.012,3.8,0.0,3.8,1.143974779,0.33365931050000003,1.1916403948,0.009600000000000001,0.0028,0.01,1.134374779,0.3308593105,1.1816403948,3.59072,0.008960000000000001,3.590731179,0.030720000000000004,0.008960000000000001,0.032,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 17:00:00,3.82688,0.007840000000000001,3.8268880308,0.02688,0.007840000000000001,0.028,3.8,0.0,3.8,1.1014135571,0.3212456208,1.1473057887,0.021120000000000003,0.0061600000000000005,0.022,1.0802935571,0.3150856208,1.1253057887,3.42264,0.00952,3.4226532398,0.03264,0.00952,0.034,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 17:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.2515266495000001,0.3650286061,1.3036735933,0.0,0.0,0.0,1.2515266495000001,0.3650286061,1.3036735933,3.28288,0.00084,3.2828801075,0.00288,0.00084,0.003,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 18:00:00,4.34056,0.0030800000000000003,4.3405610928,0.010560000000000002,0.0030800000000000003,0.011,4.33,0.0,4.33,1.3329709795,0.3887832023,1.3885114369,0.00672,0.0019600000000000004,0.007,1.3262509795000001,0.3868232023,1.3815114369,3.5792,0.0056,3.5792043809000003,0.019200000000000002,0.0056,0.02,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 18:30:00,4.32536,0.0044800000000000005,4.3253623201,0.015360000000000002,0.0044800000000000005,0.016,4.31,0.0,4.31,1.3358509795,0.3896232023,1.3915114369000001,0.009600000000000001,0.0028,0.01,1.3262509795000001,0.3868232023,1.3815114369,3.68688,0.007840000000000001,3.6868883357,0.02688,0.007840000000000001,0.028,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 19:00:00,4.22576,0.00168,4.225760334,0.00576,0.00168,0.006,4.22,0.0,4.22,1.2814893285,0.37376772080000004,1.3348847172,0.00288,0.00084,0.003,1.2786093285,0.37292772080000003,1.3318847172,3.684,0.007,3.6840066503999997,0.024,0.007,0.025,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 19:30:00,4.05152,0.00336,4.0515213933,0.01152,0.00336,0.012,4.04,0.0,4.04,1.17614977,0.34304368290000004,1.2251560104,0.00864,0.00252,0.009000000000000001,1.1675097700000001,0.3405236829,1.2161560104,3.5488,0.008400000000000001,3.5488099414,0.028800000000000003,0.008400000000000001,0.03,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 20:00:00,3.9776800000000003,0.0022400000000000002,3.9776806307,0.007680000000000001,0.0022400000000000002,0.008,3.9699999999999998,0.0,3.9699999999999998,1.17230977,0.3419236829,1.2211560104,0.0048000000000000004,0.0014,0.005,1.1675097700000001,0.3405236829,1.2161560104,3.38864,0.00252,3.388640937,0.00864,0.00252,0.009000000000000001,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 20:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.134374779,0.3308593105,1.1816403948,0.0,0.0,0.0,1.134374779,0.3308593105,1.1816403948,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 21:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1334002302,0.3305750671,1.1806252398,0.0,0.0,0.0,1.1334002302,0.3305750671,1.1806252398,2.87384,0.0011200000000000001,2.8738402182,0.0038400000000000005,0.0011200000000000001,0.004,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 21:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1285274862999999,0.3291538502,1.1755494649,0.0,0.0,0.0,1.1285274862999999,0.3291538502,1.1755494649,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 22:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 22:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.1217056448,0.3271641464,1.16844338,0.0,0.0,0.0,1.1217056448,0.3271641464,1.16844338,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 23:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.0026967941,0.29245323160000003,1.0444758272,0.0,0.0,0.0,1.0026967941,0.29245323160000003,1.0444758272,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 23:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 00:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 00:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.92,0.89,3.0526218239,0.0,0.0,0.0,2.92,0.89,3.0526218239,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 01:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 01:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 02:00:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 02:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 03:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.27624,0.05432000000000001,2.2768880517,0.18624000000000002,0.05432000000000001,0.194,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 05:00:00,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 05:30:00,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 06:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.23768,0.03724,2.237989857,0.12768000000000002,0.03724,0.133,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 06:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.48104,0.055720000000000006,2.48166561,0.19104000000000002,0.055720000000000006,0.199,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 07:00:00,2.91672,0.0019600000000000004,2.9167206585,0.00672,0.0019600000000000004,0.007,2.91,0.0,2.91,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,2.79688,0.007840000000000001,2.7968909882,0.02688,0.007840000000000001,0.028,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 07:30:00,3.02112,0.0061600000000000005,3.02112628,0.021120000000000003,0.0061600000000000005,0.022,3.0,0.0,3.0,0.9112255622000001,0.2657741223,0.9491932939000001,0.01344,0.003920000000000001,0.014,0.8977855622,0.2618541223,0.9351932939000001,2.66896,0.014280000000000001,2.6689982016,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 08:00:00,3.1936,0.0098,3.1936150363,0.033600000000000005,0.0098,0.035,3.16,0.0,3.16,0.9316856057,0.27174163500000004,0.9705058392,0.02688,0.007840000000000001,0.028,0.9048056057,0.263901635,0.9425058392000001,2.76504,0.06272000000000001,2.7657512542,0.21504,0.06272000000000001,0.224,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 08:30:00,3.4236,0.0098,3.4236140261,0.033600000000000005,0.0098,0.035,3.39,0.0,3.39,0.9244855670000001,0.2696416237,0.963005799,0.025920000000000002,0.007560000000000001,0.027,0.898565567,0.2620816237,0.936005799,2.91696,0.09828,2.9186151853,0.33696000000000004,0.09828,0.35100000000000003,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 09:00:00,3.54048,0.017640000000000003,3.5405239443000003,0.060480000000000006,0.017640000000000003,0.063,3.48,0.0,3.48,0.9436855670000001,0.2752416237,0.9830057990000001,0.04512,0.013160000000000002,0.047,0.898565567,0.2620816237,0.936005799,3.20528,0.01904,3.2053365502,0.06528,0.01904,0.068,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 09:30:00,3.72488,0.021840000000000002,3.7249440264,0.07488,0.021840000000000002,0.078,3.65,0.0,3.65,1.0263124608,0.2993411344,1.06907548,0.057600000000000005,0.016800000000000002,0.06,0.9687124608000001,0.2825411344,1.00907548,3.1947200000000002,0.015960000000000002,3.1947598658,0.054720000000000005,0.015960000000000002,0.057,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 10:00:00,3.82368,0.030240000000000003,3.8237995763,0.10368000000000001,0.030240000000000003,0.108,3.7199999999999998,0.0,3.7199999999999998,1.0150233519,0.2960484776,1.0573159916,0.07968,0.02324,0.083,0.9353433519000001,0.2728084776,0.9743159916,2.95592,0.07756,2.9569373683,0.26592000000000005,0.07756,0.277,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 10:30:00,3.8096,0.0378,3.8097875269,0.1296,0.0378,0.135,3.68,0.0,3.68,1.0416787918,0.303822981,1.0850820748,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.9418387918000001,0.274702981,0.9810820748,3.0044,0.0392,3.0046557207,0.13440000000000002,0.0392,0.14,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 11:00:00,3.95768,0.03724,3.957855202,0.12768000000000002,0.03724,0.133,3.83,0.0,3.83,1.0750560474,0.31355801380000003,1.1198500494,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.9771360474,0.2849980138,1.0178500494,3.46752,1.03136,3.6176509505,0.10752,0.031360000000000006,0.112,3.36,1.0,3.5056525783,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 11:30:00,4.03136,0.03248,4.0314908409,0.11136000000000001,0.03248,0.116,3.92,0.0,3.92,1.1612711854,0.3387040958,1.2096574848000001,0.08736000000000001,0.025480000000000003,0.091,1.0739111854,0.3132240958,1.1186574848,3.48928,0.02604,3.4893771651,0.08928000000000001,0.02604,0.093,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 12:00:00,4.16088,0.01484,4.1609064637,0.05088,0.01484,0.053,4.11,0.0,4.11,1.1848290221,0.3455751314,1.234196898,0.04032,0.011760000000000001,0.042,1.1445090221,0.3338151314,1.192196898,3.5912,0.026600000000000002,3.5912985117,0.0912,0.026600000000000002,0.095,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 12:30:00,4.20432,0.018760000000000002,4.2043618541,0.06432,0.018760000000000002,0.067,4.14,0.0,4.14,1.1934406723,0.3480868628,1.243167367,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1435206723,0.3335268628,1.191167367,3.2144,0.0392,3.2146390155,0.13440000000000002,0.0392,0.14,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 13:00:00,4.14232,0.032760000000000004,4.142449541,0.11232,0.032760000000000004,0.117,4.03,0.0,4.03,1.1456533808,0.33414890270000003,1.1933889383,0.08832000000000001,0.02576,0.092,1.0573333808,0.3083889027,1.1013889383,3.42408,0.027440000000000003,3.424189948,0.09408000000000001,0.027440000000000003,0.098,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 13:30:00,3.96808,0.034440000000000005,3.9682294541000003,0.11808,0.034440000000000005,0.123,3.85,0.0,3.85,1.0583497925,0.30868535610000003,1.1024477005,0.09504000000000001,0.02772,0.099,0.9633097925,0.2809653561,1.0034477005,3.32944,0.031920000000000004,3.3295930082,0.10944000000000001,0.031920000000000004,0.114,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 14:00:00,3.9017600000000003,0.02968,3.9018728836000003,0.10176,0.02968,0.106,3.8,0.0,3.8,0.9848109259000001,0.2872365201,1.0258447145,0.07872000000000001,0.02296,0.082,0.9060909259000001,0.2642765201,0.9438447145000001,2.9940800000000003,0.027440000000000003,2.9942057377999998,0.09408000000000001,0.027440000000000003,0.098,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 14:30:00,3.7548,0.0364,3.7549764314000003,0.12480000000000001,0.0364,0.13,3.63,0.0,3.63,1.0060133975,0.2934205743,1.0479306224,0.096,0.028,0.1,0.9100133975,0.2654205743,0.9479306224,3.09288,0.035840000000000004,3.0930876483,0.12288000000000002,0.035840000000000004,0.128,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 15:00:00,3.7056,0.0308,3.7057279987,0.1056,0.0308,0.11,3.6,0.0,3.6,0.9873399146,0.2879741417,1.0284790777,0.07968,0.02324,0.083,0.9076599146000001,0.26473414170000004,0.9454790777000001,3.336,0.028,3.3361175039,0.096,0.028,0.1,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 15:30:00,3.66616,0.03388,3.6663165439,0.11616000000000001,0.03388,0.121,3.55,0.0,3.55,1.0447339578000001,0.30471407100000003,1.0882645394,0.08832000000000001,0.02576,0.092,0.9564139578,0.278954071,0.9962645394,2.7542400000000002,0.03332,2.7544415405000002,0.11424000000000001,0.03332,0.11900000000000001,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 16:00:00,3.67288,0.9358400000000001,3.7902300722,0.12288000000000002,0.035840000000000004,0.128,3.55,0.9,3.6623080154,0.9876655718,0.2880691251,1.028818304,0.08832000000000001,0.02576,0.092,0.8993455718000001,0.2623091251,0.9368183040000001,3.04904,0.03472,3.0492376752,0.11904,0.03472,0.124,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 16:30:00,4.14192,0.9355600000000001,4.2462658654,0.12192000000000001,0.03556,0.127,4.02,0.9,4.1195145345,0.9930655815,0.2896441279,1.0344433141,0.09216,0.02688,0.096,0.9009055815,0.26276412790000003,0.9384433141,2.9956,0.0308,2.9957583347,0.1056,0.0308,0.11,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 17:00:00,4.42872,0.9229600000000001,4.5238717931,0.07872000000000001,0.02296,0.082,4.35,0.9,4.4421278685,1.15124634,0.3357801825,1.1992149375,0.060480000000000006,0.017640000000000003,0.063,1.09076634,0.31814018250000003,1.1362149375,2.93616,0.03388,2.9363554621,0.11616000000000001,0.03388,0.121,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 17:30:00,4.64168,0.90924,4.7298954111,0.03168,0.00924,0.033,4.61,0.9,4.6970309771,1.3616353748,0.39714365100000004,1.4183701820999999,0.02304,0.00672,0.024,1.3385953748000001,0.39042365100000004,1.3943701821,3.52032,0.011760000000000001,3.5203396426999998,0.04032,0.011760000000000001,0.042,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 18:00:00,4.76416,0.91288,4.8508319286,0.044160000000000005,0.01288,0.046,4.72,0.9,4.8050390217,1.2919612107,0.3768220198,1.3457929278,0.03264,0.00952,0.034,1.2593212107,0.3673020198,1.3117929278,3.57104,0.020720000000000002,3.5711001105999998,0.07104,0.020720000000000002,0.074,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 18:30:00,4.71304,1.03672,4.8257159469,0.02304,0.00672,0.024,4.69,1.03,4.8017705068000005,1.1581809792,0.3378027856,1.20643852,0.015360000000000002,0.0044800000000000005,0.016,1.1428209792,0.3333227856,1.19043852,3.47336,0.01848,3.473409161,0.06336,0.01848,0.066,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 19:00:00,4.80384,1.09112,4.9261974788,0.0038400000000000005,0.0011200000000000001,0.004,4.8,1.09,4.9222047905,1.2249839551,0.3572869869,1.2760249532999999,0.0009600000000000001,0.00028000000000000003,0.001,1.2240239551,0.3570069869,1.2750249533,3.40152,0.00336,3.4015216595,0.01152,0.00336,0.012,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 19:30:00,4.96,1.09,5.0783560332,0.0,0.0,0.0,4.96,1.09,5.0783560332,1.2229687621,0.3566992223,1.2739257938,0.0,0.0,0.0,1.2229687621,0.3566992223,1.2739257938,3.46096,0.00028000000000000003,3.4609600113,0.0009600000000000001,0.00028000000000000003,0.001,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 20:00:00,5.06,1.12,5.1824704534,0.0,0.0,0.0,5.06,1.12,5.1824704534,1.3004401523,0.3792950444,1.3546251587,0.0,0.0,0.0,1.3004401523,0.3792950444,1.3546251587,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 20:30:00,5.23,1.12,5.3485792506,0.0,0.0,0.0,5.23,1.12,5.3485792506,1.3979030115,0.4077217117,1.4561489703000001,0.0,0.0,0.0,1.3979030115,0.4077217117,1.4561489703000001,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 21:00:00,5.13,1.12,5.2508380284000005,0.0,0.0,0.0,5.13,1.12,5.2508380284000005,1.2274958164,0.3580196131,1.2786414754,0.0,0.0,0.0,1.2274958164,0.3580196131,1.2786414754,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 21:30:00,4.58,1.12,4.7149549309,0.0,0.0,0.0,4.58,1.12,4.7149549309,1.1701648792000001,0.34129808980000004,1.2189217492,0.0,0.0,0.0,1.1701648792000001,0.34129808980000004,1.2189217492,2.86432,0.018760000000000002,2.8643814341000002,0.06432,0.018760000000000002,0.067,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 22:00:00,4.04,0.89,4.1368707981,0.0,0.0,0.0,4.04,0.89,4.1368707981,1.1482216522,0.33489798190000003,1.1960642211,0.0,0.0,0.0,1.1482216522,0.33489798190000003,1.1960642211,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 22:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.1240900553,0.3278595995,1.1709271409,0.0,0.0,0.0,1.1240900553,0.3278595995,1.1709271409,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 23:00:00,3.9699999999999998,1.1400000000000001,4.1304358124,0.0,0.0,0.0,3.9699999999999998,1.1400000000000001,4.1304358124,1.0494664891,0.3060943927,1.0931942595,0.0,0.0,0.0,1.0494664891,0.3060943927,1.0931942595,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 23:30:00,4.01,1.1,4.1581366019,0.0,0.0,0.0,4.01,1.1,4.1581366019,0.9577368567000001,0.2793399165,0.9976425590000001,0.0,0.0,0.0,0.9577368567000001,0.2793399165,0.9976425590000001,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 00:00:00,3.91,1.05,4.0485305976,0.0,0.0,0.0,3.91,1.05,4.0485305976,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 00:30:00,3.91,0.99,4.0333856746,0.0,0.0,0.0,3.91,0.99,4.0333856746,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 01:00:00,3.55,0.89,3.6598633854,0.0,0.0,0.0,3.55,0.89,3.6598633854,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 01:30:00,4.19,1.01,4.3100116009,0.0,0.0,0.0,4.19,1.01,4.3100116009,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 02:00:00,3.68,0.93,3.7956949298,0.0,0.0,0.0,3.68,0.93,3.7956949298,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 02:30:00,3.0,0.9500000000000001,3.1468237955,0.0,0.0,0.0,3.0,0.9500000000000001,3.1468237955,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.27472,0.050960000000000005,2.2752907507,0.17472000000000001,0.050960000000000005,0.182,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 03:00:00,3.1,0.89,3.2252286741,0.0,0.0,0.0,3.1,0.89,3.2252286741,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 03:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 04:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2862400000000003,0.05432000000000001,2.2868852179,0.18624000000000002,0.05432000000000001,0.194,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 04:30:00,3.68,0.92,3.7932571756,0.0,0.0,0.0,3.68,0.92,3.7932571756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3784,0.046200000000000005,2.3788486711,0.1584,0.046200000000000005,0.165,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 05:00:00,3.51,0.92,3.6285672103,0.0,0.0,0.0,3.51,0.92,3.6285672103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 05:30:00,3.26,0.9,3.3819520990000003,0.0,0.0,0.0,3.26,0.9,3.3819520990000003,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.45824,0.04032,2.4585706417,0.13824,0.04032,0.14400000000000002,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 06:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.79312,0.06216000000000001,2.7938115899,0.21312,0.06216000000000001,0.222,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 06:30:00,4.3,1.06,4.4287244213,0.0,0.0,0.0,4.3,1.06,4.4287244213,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.36096,0.00028000000000000003,3.3609600117,0.0009600000000000001,0.00028000000000000003,0.001,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 07:00:00,5.18,1.4,5.3658550111,0.0,0.0,0.0,5.18,1.4,5.3658550111,1.0650692462,0.3106451968,1.1094471315,0.0,0.0,0.0,1.0650692462,0.3106451968,1.1094471315,3.57608,0.048440000000000004,3.5764080584,0.16608,0.048440000000000004,0.17300000000000001,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 07:30:00,6.06,1.72,6.2993650474,0.0,0.0,0.0,6.06,1.72,6.2993650474,1.1708881836,0.3415090536,1.2196751913,0.0,0.0,0.0,1.1708881836,0.3415090536,1.2196751913,3.9228,0.0854,3.9237294759,0.2928,0.0854,0.305,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 08:00:00,6.67,1.92,6.9408428883,0.0,0.0,0.0,6.67,1.92,6.9408428883,1.375628561,0.401224997,1.4329464177,0.0,0.0,0.0,1.375628561,0.401224997,1.4329464177,4.30416,0.9028800000000001,4.3978387419,0.044160000000000005,0.01288,0.046,4.26,0.89,4.3519765624,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 08:30:00,7.18,2.05,7.4669203826,0.0,0.0,0.0,7.18,2.05,7.4669203826,1.309620465,0.3819726356,1.3641879844,0.0,0.0,0.0,1.309620465,0.3819726356,1.3641879844,4.94072,0.94896,5.0310276485,0.030720000000000004,0.008960000000000001,0.032,4.91,0.9400000000000001,4.9991699311,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 09:00:00,7.21,1.8399999999999999,7.4410819106,0.0,0.0,0.0,7.21,1.8399999999999999,7.4410819106,1.233834956,0.35986852880000003,1.2852447459,0.0,0.0,0.0,1.233834956,0.35986852880000003,1.2852447459,4.66872,0.9129600000000001,4.7571464556,0.07872000000000001,0.02296,0.082,4.59,0.89,4.6754892792,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 09:30:00,6.95,1.6400000000000001,7.1408752965,0.0,0.0,0.0,6.95,1.6400000000000001,7.1408752965,1.3439960478000001,0.3919988473,1.3999958831,0.0,0.0,0.0,1.3439960478000001,0.3919988473,1.3999958831,4.8566400000000005,0.9065200000000001,4.9405192642,0.05664,0.01652,0.059000000000000004,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 10:00:00,6.5,1.42,6.6532999331,0.0,0.0,0.0,6.5,1.42,6.6532999331,1.3439960478000001,0.3919988473,1.3999958831,0.0,0.0,0.0,1.3439960478000001,0.3919988473,1.3999958831,5.2836,0.8998,5.3596706056,0.033600000000000005,0.0098,0.035,5.25,0.89,5.324903755,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 10:30:00,6.53,1.23,6.6448325788,0.0,0.0,0.0,6.53,1.23,6.6448325788,1.201071095,0.3503124027,1.2511157239,0.0,0.0,0.0,1.201071095,0.3503124027,1.2511157239,4.95952,0.9473600000000001,5.0491909847,0.05952,0.01736,0.062,4.9,0.93,4.9874743107,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 11:00:00,6.29096,1.34028,6.4321480238,0.0009600000000000001,0.00028000000000000003,0.001,6.29,1.34,6.4311507524,1.1100461439,0.3237634586,1.1562980666,0.0,0.0,0.0,1.1100461439,0.3237634586,1.1562980666,4.71144,0.9079200000000001,4.7981231331,0.06144000000000001,0.017920000000000002,0.064,4.65,0.89,4.7344059817,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 11:30:00,6.34096,1.3702800000000002,6.4873292656,0.0009600000000000001,0.00028000000000000003,0.001,6.34,1.37,6.4863317831,1.1319604387,0.330155128,1.179125457,0.0,0.0,0.0,1.1319604387,0.330155128,1.179125457,5.16008,0.91044,5.239783068,0.07008,0.020440000000000003,0.073,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 12:00:00,6.44,1.37,6.5841096589,0.0,0.0,0.0,6.44,1.37,6.5841096589,1.1753681815,0.3428157196,1.2243418558,0.0,0.0,0.0,1.1753681815,0.3428157196,1.2243418558,5.21872,0.9129600000000001,5.2979745564,0.07872000000000001,0.02296,0.082,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 12:30:00,6.6,1.34,6.7346566356,0.0,0.0,0.0,6.6,1.34,6.7346566356,1.3569056183,0.3957641387,1.4134433524,0.0,0.0,0.0,1.3569056183,0.3957641387,1.4134433524,4.85224,0.9023200000000001,4.9354244397,0.04224000000000001,0.012320000000000001,0.044,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 13:00:00,6.9,1.34,7.0289117223,0.0,0.0,0.0,6.9,1.34,7.0289117223,1.4373505379,0.4192272402,1.4972401437,0.0,0.0,0.0,1.4373505379,0.4192272402,1.4972401437,5.42,0.89,5.4925859119,0.0,0.0,0.0,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 13:30:00,7.33,1.34,7.4514763638,0.0,0.0,0.0,7.33,1.34,7.4514763638,1.3580763738,0.396105609,1.4146628894,0.0,0.0,0.0,1.3580763738,0.396105609,1.4146628894,5.63096,0.8902800000000001,5.7009042265000005,0.0009600000000000001,0.00028000000000000003,0.001,5.63,0.89,5.69991228,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 14:00:00,7.38,1.43,7.5172667905,0.0,0.0,0.0,7.38,1.43,7.5172667905,1.3385953748000001,0.39042365100000004,1.3943701821,0.0,0.0,0.0,1.3385953748000001,0.39042365100000004,1.3943701821,5.43248,0.8936400000000001,5.5054910226,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 14:30:00,7.31,1.43,7.4485569072,0.0,0.0,0.0,7.31,1.43,7.4485569072,1.3385953748000001,0.39042365100000004,1.3943701821,0.0,0.0,0.0,1.3385953748000001,0.39042365100000004,1.3943701821,5.05592,0.89756,5.1349723466,0.025920000000000002,0.007560000000000001,0.027,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 15:00:00,6.63,1.38,6.7720971641,0.0,0.0,0.0,6.63,1.38,6.7720971641,1.3305176441,0.3880676462,1.3859558793,0.0,0.0,0.0,1.3305176441,0.3880676462,1.3859558793,5.11152,0.9133600000000001,5.1924814107,0.01152,0.00336,0.012,5.1,0.91,5.1805501637999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 15:30:00,6.66,1.38,6.8014704293,0.0,0.0,0.0,6.66,1.38,6.8014704293,1.4087826739,0.41089494660000003,1.467481952,0.0,0.0,0.0,1.4087826739,0.41089494660000003,1.467481952,5.65384,0.90112,5.7252007825,0.0038400000000000005,0.0011200000000000001,0.004,5.65,0.9,5.7212323847,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 16:00:00,6.57,1.34,6.70525913,0.0,0.0,0.0,6.57,1.34,6.70525913,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,5.65096,0.9002800000000001,5.72222448,0.0009600000000000001,0.00028000000000000003,0.001,5.65,0.9,5.7212323847,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 16:30:00,6.8100000000000005,1.29,6.9311038082,0.0,0.0,0.0,6.8100000000000005,1.29,6.9311038082,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,5.3,0.9,5.3758720223,0.0,0.0,0.0,5.3,0.9,5.3758720223,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 17:00:00,6.8100000000000005,1.03,6.8874523592,0.0,0.0,0.0,6.8100000000000005,1.03,6.8874523592,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,5.40288,0.9008400000000001,5.4774651984,0.00288,0.00084,0.003,5.4,0.9,5.4744862773000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 17:30:00,6.35,0.89,6.4120667495,0.0,0.0,0.0,6.35,0.89,6.4120667495,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,5.49192,0.90056,5.5652667142,0.0019200000000000003,0.0005600000000000001,0.002,5.49,0.9,5.5632814058,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 18:00:00,5.94,0.89,6.0063050206,0.0,0.0,0.0,5.94,0.89,6.0063050206,1.5632750103,0.4559552113,1.628411469,0.0,0.0,0.0,1.5632750103,0.4559552113,1.628411469,5.22672,0.0019600000000000004,5.2267203675000005,0.00672,0.0019600000000000004,0.007,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 18:30:00,6.16,1.46,6.3306555743,0.0,0.0,0.0,6.16,1.46,6.3306555743,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,5.15288,0.00084,5.1528800685,0.00288,0.00084,0.003,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 19:00:00,6.16,1.38,6.3126856408,0.0,0.0,0.0,6.16,1.38,6.3126856408,1.5387139201,0.44879156000000003,1.6028270001,0.0,0.0,0.0,1.5387139201,0.44879156000000003,1.6028270001,4.93,0.89,5.0096906092,0.0,0.0,0.0,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 19:30:00,6.35,1.53,6.5317225906,0.0,0.0,0.0,6.35,1.53,6.5317225906,1.4776888096,0.43099256950000003,1.5392591767,0.0,0.0,0.0,1.4776888096,0.43099256950000003,1.5392591767,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 20:00:00,6.4,1.53,6.5803419364,0.0,0.0,0.0,6.4,1.53,6.5803419364,1.3522225963,0.3943982573,1.4085652045,0.0,0.0,0.0,1.3522225963,0.3943982573,1.4085652045,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 20:30:00,5.35,1.11,5.46393631,0.0,0.0,0.0,5.35,1.11,5.46393631,1.2998262581,0.3791159919,1.3539856855,0.0,0.0,0.0,1.2998262581,0.3791159919,1.3539856855,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 21:00:00,5.35,1.1400000000000001,5.4701096881,0.0,0.0,0.0,5.35,1.1400000000000001,5.4701096881,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 21:30:00,5.19,1.05,5.2951487231,0.0,0.0,0.0,5.19,1.05,5.2951487231,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 22:00:00,4.94,0.89,5.0195318507,0.0,0.0,0.0,4.94,0.89,5.0195318507,1.2762616653,0.37224298570000003,1.3294392347000001,0.0,0.0,0.0,1.2762616653,0.37224298570000003,1.3294392347000001,4.76,1.6800000000000002,5.0477717856,0.0,0.0,0.0,4.76,1.6800000000000002,5.0477717856,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 22:30:00,4.95,1.0,5.05,0.0,0.0,0.0,4.95,1.0,5.05,1.1562900714,0.3372512708,1.2044688244,0.0,0.0,0.0,1.1562900714,0.3372512708,1.2044688244,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 23:00:00,4.84,1.1,4.963426236,0.0,0.0,0.0,4.84,1.1,4.963426236,1.0212439821,0.29786282810000003,1.0637958147,0.0,0.0,0.0,1.0212439821,0.29786282810000003,1.0637958147,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 23:30:00,4.72,1.05,4.8353800264,0.0,0.0,0.0,4.72,1.05,4.8353800264,0.9078193741,0.2647806508,0.9456451813000001,0.0,0.0,0.0,0.9078193741,0.2647806508,0.9456451813000001,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 00:00:00,4.19,0.97,4.3008138765,0.0,0.0,0.0,4.19,0.97,4.3008138765,0.9054614017,0.2640929088,0.9431889601000001,0.0,0.0,0.0,0.9054614017,0.2640929088,0.9431889601000001,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 00:30:00,4.14,0.92,4.2409904504,0.0,0.0,0.0,4.14,0.92,4.2409904504,0.9078193741,0.2647806508,0.9456451813000001,0.0,0.0,0.0,0.9078193741,0.2647806508,0.9456451813000001,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 01:00:00,4.42,1.12,4.5596929721,0.0,0.0,0.0,4.42,1.12,4.5596929721,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 01:30:00,4.48,1.12,4.6178783007,0.0,0.0,0.0,4.48,1.12,4.6178783007,0.9086053649,0.26500989810000003,0.9464639217,0.0,0.0,0.0,0.9086053649,0.26500989810000003,0.9464639217,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 02:00:00,4.22,1.12,4.3660966549,0.0,0.0,0.0,4.22,1.12,4.3660966549,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 02:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9062473925000001,0.2643221561,0.9440077005,0.0,0.0,0.0,0.9062473925000001,0.2643221561,0.9440077005,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 03:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.9031034293,0.2634051669,0.9407327388000001,0.0,0.0,0.0,0.9031034293,0.2634051669,0.9407327388000001,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 03:30:00,3.51,0.9,3.6235479851,0.0,0.0,0.0,3.51,0.9,3.6235479851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 04:00:00,4.16,0.98,4.2738741207,0.0,0.0,0.0,4.16,0.98,4.2738741207,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 04:30:00,3.96,0.92,4.0654643031,0.0,0.0,0.0,3.96,0.92,4.0654643031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.49,1.78,3.9177161714,0.0,0.0,0.0,3.49,1.78,3.9177161714,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 05:00:00,4.12,0.97,4.232646926,0.0,0.0,0.0,4.12,0.97,4.232646926,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,4.16,1.6600000000000001,4.4789730966,0.0,0.0,0.0,4.16,1.6600000000000001,4.4789730966,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 05:30:00,4.36,1.07,4.4893763487000005,0.0,0.0,0.0,4.36,1.07,4.4893763487000005,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 06:00:00,4.21,1.02,4.3318010111,0.0,0.0,0.0,4.21,1.02,4.3318010111,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.73,0.89,3.8347098978,0.0,0.0,0.0,3.73,0.89,3.8347098978,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 06:30:00,4.51,0.9500000000000001,4.6089695161,0.0,0.0,0.0,4.51,0.9500000000000001,4.6089695161,0.9695895713,0.2827969583,1.0099891368,0.0,0.0,0.0,0.9695895713,0.2827969583,1.0099891368,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 07:00:00,5.08,0.9500000000000001,5.1680654021,0.0,0.0,0.0,5.08,0.9500000000000001,5.1680654021,1.1467293172,0.3344627175,1.1945097055,0.0,0.0,0.0,1.1467293172,0.3344627175,1.1945097055,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 07:30:00,5.83,1.22,5.9562823976,0.0,0.0,0.0,5.83,1.22,5.9562823976,1.3188059323,0.38465173020000004,1.3737561794,0.0,0.0,0.0,1.3188059323,0.38465173020000004,1.3737561794,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 08:00:00,6.94,1.77,7.1621574962,0.0,0.0,0.0,6.94,1.77,7.1621574962,1.5471531368,0.45125299820000003,1.6116178508,0.0,0.0,0.0,1.5471531368,0.45125299820000003,1.6116178508,5.27,0.9,5.3462977844,0.0,0.0,0.0,5.27,0.9,5.3462977844,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 08:30:00,6.91,1.44,7.0584488381,0.0,0.0,0.0,6.91,1.44,7.0584488381,1.5854307391,0.4624172989,1.6514903532,0.0,0.0,0.0,1.5854307391,0.4624172989,1.6514903532,5.83,0.9,5.899059247,0.0,0.0,0.0,5.83,0.9,5.899059247,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 09:00:00,6.83,1.1400000000000001,6.9244855405,0.0,0.0,0.0,6.83,1.1400000000000001,6.9244855405,1.5676530805,0.4572321485,1.6329719588,0.0,0.0,0.0,1.5676530805,0.4572321485,1.6329719588,5.91,0.9,5.9781351607,0.0,0.0,0.0,5.91,0.9,5.9781351607,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 09:30:00,7.05,1.24,7.1582190523,0.0,0.0,0.0,7.05,1.24,7.1582190523,1.6027069067,0.46745618110000003,1.6694863611000001,0.0,0.0,0.0,1.6027069067,0.46745618110000003,1.6694863611000001,5.75,0.9,5.8200085911,0.0,0.0,0.0,5.75,0.9,5.8200085911,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 10:00:00,7.41,1.56,7.5724302572,0.0,0.0,0.0,7.41,1.56,7.5724302572,1.5985331908,0.46623884730000004,1.6651387404,0.0,0.0,0.0,1.5985331908,0.46623884730000004,1.6651387404,5.93,0.9,5.9979079686,0.0,0.0,0.0,5.93,0.9,5.9979079686,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 10:30:00,7.99,2.03,8.2438461897,0.0,0.0,0.0,7.99,2.03,8.2438461897,1.5759157111,0.45964208240000004,1.6415788657000001,0.0,0.0,0.0,1.5759157111,0.45964208240000004,1.6415788657000001,6.39,0.9,6.4530690373,0.0,0.0,0.0,6.39,0.9,6.4530690373,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 11:00:00,8.41,2.05,8.6562462996,0.0,0.0,0.0,8.41,2.05,8.6562462996,1.5854832826,0.4624326241,1.651545086,0.0,0.0,0.0,1.5854832826,0.4624326241,1.651545086,6.17,0.9,6.2352947003,0.0,0.0,0.0,6.17,0.9,6.2352947003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 11:30:00,8.66,2.22,8.9400223713,0.0,0.0,0.0,8.66,2.22,8.9400223713,1.6255014713,0.47410459580000003,1.6932306992,0.0,0.0,0.0,1.6255014713,0.47410459580000003,1.6932306992,5.52,0.9,5.5928883415,0.0,0.0,0.0,5.52,0.9,5.5928883415,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 12:00:00,8.54,2.29,8.8417023248,0.0,0.0,0.0,8.54,2.29,8.8417023248,1.6325565992,0.4761623414,1.7005797908,0.0,0.0,0.0,1.6325565992,0.4761623414,1.7005797908,6.32,0.93,6.3880591732,0.0,0.0,0.0,6.32,0.93,6.3880591732,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 12:30:00,8.11,2.27,8.421698166,0.0,0.0,0.0,8.11,2.27,8.421698166,1.6152280544000002,0.47110818250000003,1.6825292233,0.0,0.0,0.0,1.6152280544000002,0.47110818250000003,1.6825292233,6.0,0.96,6.0763146726,0.0,0.0,0.0,6.0,0.96,6.0763146726,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 13:00:00,7.14,1.3,7.2573824482,0.0,0.0,0.0,7.14,1.3,7.2573824482,1.6027069067,0.46745618110000003,1.6694863611000001,0.0,0.0,0.0,1.6027069067,0.46745618110000003,1.6694863611000001,5.75,0.96,5.8295883217,0.0,0.0,0.0,5.75,0.96,5.8295883217,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 13:30:00,7.02,1.17,7.1168321604,0.0,0.0,0.0,7.02,1.17,7.1168321604,1.5765562096,0.45982889450000003,1.6422460517,0.0,0.0,0.0,1.5765562096,0.45982889450000003,1.6422460517,5.98,0.92,6.0503553615,0.0,0.0,0.0,5.98,0.92,6.0503553615,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 14:00:00,7.1,1.34,7.2253442825,0.0,0.0,0.0,7.1,1.34,7.2253442825,1.5779200125,0.46022667030000003,1.6436666797,0.0,0.0,0.0,1.5779200125,0.46022667030000003,1.6436666797,5.96,0.89,6.0260849646,0.0,0.0,0.0,5.96,0.89,6.0260849646,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 14:30:00,7.64,1.6800000000000002,7.8225315595,0.0,0.0,0.0,7.64,1.6800000000000002,7.8225315595,1.5711009978,0.458237791,1.6365635394,0.0,0.0,0.0,1.5711009978,0.458237791,1.6365635394,5.71,0.89,5.7789445403,0.0,0.0,0.0,5.71,0.89,5.7789445403,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 15:00:00,7.59,1.72,7.7824482009,0.0,0.0,0.0,7.59,1.72,7.7824482009,1.5956191885000002,0.46538893000000003,1.6621033213,0.0,0.0,0.0,1.5956191885000002,0.46538893000000003,1.6621033213,5.5600000000000005,0.93,5.6372422336,0.0,0.0,0.0,5.5600000000000005,0.93,5.6372422336,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 15:30:00,7.65,1.57,7.8094430019,0.0,0.0,0.0,7.65,1.57,7.8094430019,1.5737098820000002,0.4589987156,1.6392811271,0.0,0.0,0.0,1.5737098820000002,0.4589987156,1.6392811271,5.67,0.91,5.7425604046,0.0,0.0,0.0,5.67,0.91,5.7425604046,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 16:00:00,7.61,1.5899999999999999,7.7743295531,0.0,0.0,0.0,7.61,1.5899999999999999,7.7743295531,1.5642051631,0.4562265059,1.6293803783,0.0,0.0,0.0,1.5642051631,0.4562265059,1.6293803783,6.03,0.91,6.0982784456,0.0,0.0,0.0,6.03,0.91,6.0982784456,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 16:30:00,7.59,1.43,7.7235354599,0.0,0.0,0.0,7.59,1.43,7.7235354599,1.6255014713,0.47410459580000003,1.6932306992,0.0,0.0,0.0,1.6255014713,0.47410459580000003,1.6932306992,5.65,0.91,5.7228139931,0.0,0.0,0.0,5.65,0.91,5.7228139931,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 17:00:00,7.47,1.26,7.5755197841,0.0,0.0,0.0,7.47,1.26,7.5755197841,1.7846957852,0.5205362707,1.8590581096,0.0,0.0,0.0,1.7846957852,0.5205362707,1.8590581096,5.57,0.91,5.6438462063,0.0,0.0,0.0,5.57,0.91,5.6438462063,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 17:30:00,6.92,1.01,6.9933182396,0.0,0.0,0.0,6.92,1.01,6.9933182396,1.6749708376,0.48853316100000005,1.7447612892,0.0,0.0,0.0,1.6749708376,0.48853316100000005,1.7447612892,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 18:00:00,6.38,0.9,6.4431669232,0.0,0.0,0.0,6.38,0.9,6.4431669232,1.702514935,0.49656685600000006,1.7734530573,0.0,0.0,0.0,1.702514935,0.49656685600000006,1.7734530573,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 18:30:00,6.86,0.9,6.9187860207,0.0,0.0,0.0,6.86,0.9,6.9187860207,1.6348608641,0.47683441870000004,1.7029800668,0.0,0.0,0.0,1.6348608641,0.47683441870000004,1.7029800668,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 19:00:00,6.33,1.3,6.4621126576,0.0,0.0,0.0,6.33,1.3,6.4621126576,1.5874835934,0.4630160481,1.6536287432,0.0,0.0,0.0,1.5874835934,0.4630160481,1.6536287432,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 19:30:00,6.16,1.4100000000000001,6.3193116714,0.0,0.0,0.0,6.16,1.4100000000000001,6.3193116714,1.5888580381000001,0.4634169278,1.6550604564,0.0,0.0,0.0,1.5888580381000001,0.4634169278,1.6550604564,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 20:00:00,5.99,1.27,6.1231527827,0.0,0.0,0.0,5.99,1.27,6.1231527827,1.5519525526,0.4526528278,1.6166172423,0.0,0.0,0.0,1.5519525526,0.4526528278,1.6166172423,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 20:30:00,5.94,1.33,6.087076474,0.0,0.0,0.0,5.94,1.33,6.087076474,1.5040327204000001,0.4386762101,1.5667007504,0.0,0.0,0.0,1.5040327204000001,0.4386762101,1.5667007504,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 21:00:00,5.97,1.38,6.1274219701,0.0,0.0,0.0,5.97,1.38,6.1274219701,1.4008446158,0.4085796796,1.4592131414,0.0,0.0,0.0,1.4008446158,0.4085796796,1.4592131414,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 21:30:00,5.8,1.3599999999999999,5.9573148314,0.0,0.0,0.0,5.8,1.3599999999999999,5.9573148314,1.4367248381,0.4190447444,1.496588373,0.0,0.0,0.0,1.4367248381,0.4190447444,1.496588373,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 22:00:00,5.88,1.3599999999999999,6.0352299045,0.0,0.0,0.0,5.88,1.3599999999999999,6.0352299045,1.2951001704,0.3777375497,1.3490626775,0.0,0.0,0.0,1.2951001704,0.3777375497,1.3490626775,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 22:30:00,5.52,1.75,5.7907598811,0.0,0.0,0.0,5.52,1.75,5.7907598811,1.2249930168,0.3572896299,1.2760343925,0.0,0.0,0.0,1.2249930168,0.3572896299,1.2760343925,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 23:00:00,4.92,1.53,5.1524072044,0.0,0.0,0.0,4.92,1.53,5.1524072044,1.1194757056,0.3265137475,1.1661205266999999,0.0,0.0,0.0,1.1194757056,0.3265137475,1.1661205266999999,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 23:30:00,4.22,1.46,4.4654227124,0.0,0.0,0.0,4.22,1.46,4.4654227124,1.0202183864,0.29756369600000004,1.0627274858,0.0,0.0,0.0,1.0202183864,0.29756369600000004,1.0627274858,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 00:00:00,4.11,0.92,4.2117098666,0.0,0.0,0.0,4.11,0.92,4.2117098666,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 00:30:00,4.17,0.92,4.2702810212,0.0,0.0,0.0,4.17,0.92,4.2702810212,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:00:00,4.13,0.97,4.2423814067,0.0,0.0,0.0,4.13,0.97,4.2423814067,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:30:00,4.4,1.16,4.5503406466000005,0.0,0.0,0.0,4.4,1.16,4.5503406466000005,0.9010710270000001,0.26281238290000003,0.9386156531000001,0.0,0.0,0.0,0.9010710270000001,0.26281238290000003,0.9386156531000001,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 02:00:00,4.46,1.32,4.6512363948,0.0,0.0,0.0,4.46,1.32,4.6512363948,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
