Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-12 02:30:00,4.64,1.4,4.8466070606,0.0,0.0,0.0,4.64,1.4,4.8466070606,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 03:00:00,3.69,1.16,3.8680356772,0.0,0.0,0.0,3.69,1.16,3.8680356772,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 03:30:00,4.3,1.34,4.5039538186,0.0,0.0,0.0,4.3,1.34,4.5039538186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 04:00:00,4.19,1.34,4.3990567171,0.0,0.0,0.0,4.19,1.34,4.3990567171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 04:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 05:00:00,4.12,1.04,4.2492352253,0.0,0.0,0.0,4.12,1.04,4.2492352253,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 05:30:00,4.06,0.89,4.1564046964,0.0,0.0,0.0,4.06,0.89,4.1564046964,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 06:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.9257277263,0.2700039202,0.9642997149,0.0,0.0,0.0,0.9257277263,0.2700039202,0.9642997149,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 06:30:00,4.91,0.89,4.99001002,0.0,0.0,0.0,4.91,0.89,4.99001002,1.0829213969,0.3158520741,1.1280431218,0.0,0.0,0.0,1.0829213969,0.3158520741,1.1280431218,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 07:00:00,5.66,1.11,5.7678158778,0.0,0.0,0.0,5.66,1.11,5.7678158778,1.1720245197999999,0.3418404849,1.2208588748,0.0,0.0,0.0,1.1720245197999999,0.3418404849,1.2208588748,4.17,0.89,4.2639183857,0.0,0.0,0.0,4.17,0.89,4.2639183857,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 07:30:00,6.78,1.69,6.987453041,0.0,0.0,0.0,6.78,1.69,6.987453041,1.4171354266,0.41333116610000004,1.4761827360000002,0.0,0.0,0.0,1.4171354266,0.41333116610000004,1.4761827360000002,5.03,0.89,5.1081307736,0.0,0.0,0.0,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 08:00:00,6.87,2.04,7.1664844938,0.0,0.0,0.0,6.87,2.04,7.1664844938,1.5605656948000002,0.4551649943,1.6255892655,0.0,0.0,0.0,1.5605656948000002,0.4551649943,1.6255892655,5.42,0.89,5.4925859119,0.0,0.0,0.0,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 08:30:00,6.96,1.8599999999999999,7.2042487464,0.0,0.0,0.0,6.96,1.8599999999999999,7.2042487464,1.5592110370999999,0.4547698858,1.6241781637,0.0,0.0,0.0,1.5592110370999999,0.4547698858,1.6241781637,5.42,0.92,5.4975267166,0.0,0.0,0.0,5.42,0.92,5.4975267166,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 09:00:00,7.35,1.56,7.5137274372,0.0,0.0,0.0,7.35,1.56,7.5137274372,1.5605656948000002,0.4551649943,1.6255892655,0.0,0.0,0.0,1.5605656948000002,0.4551649943,1.6255892655,5.6909600000000005,0.8902800000000001,5.7601757091,0.0009600000000000001,0.00028000000000000003,0.001,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 09:30:00,7.52,1.5,7.6681418871,0.0,0.0,0.0,7.52,1.5,7.6681418871,1.513252607,0.4413653437,1.576304799,0.0,0.0,0.0,1.513252607,0.4413653437,1.576304799,5.95096,0.8902800000000001,6.0171856711,0.0009600000000000001,0.00028000000000000003,0.001,5.95,0.89,6.0161948107,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 10:00:00,8.02,2.05,8.2778560026,0.0,0.0,0.0,8.02,2.05,8.2778560026,1.5500303919,0.4520921976,1.6146149914999999,0.0,0.0,0.0,1.5500303919,0.4520921976,1.6146149914999999,5.34368,1.19024,5.4746312387,0.8236800000000001,0.24024,0.858,4.52,0.9500000000000001,4.6187552436,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 10:30:00,7.96,1.96,8.1977557905,0.0,0.0,0.0,7.96,1.96,8.1977557905,1.5567579543,0.4540544033,1.6216228690999999,0.0,0.0,0.0,1.5567579543,0.4540544033,1.6216228690999999,5.32912,0.9301600000000001,5.4096873847,3.18912,0.9301600000000001,3.322,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 11:00:00,8.29,2.41,8.6332033452,0.0,0.0,0.0,8.29,2.41,8.6332033452,1.4604024991,0.4259507289,1.5212526033,0.0,0.0,0.0,1.4604024991,0.4259507289,1.5212526033,5.34048,0.93764,5.4221670391,0.060480000000000006,0.017640000000000003,0.063,5.28,0.92,5.3595522201,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 11:30:00,8.47,2.66,8.8778657345,0.0,0.0,0.0,8.47,2.66,8.8778657345,1.5435174929,0.4501926021,1.6078307217,0.0,0.0,0.0,1.5435174929,0.4501926021,1.6078307217,5.89288,0.9408400000000001,5.9675132677,0.00288,0.00084,0.003,5.89,0.9400000000000001,5.9645368638,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 12:00:00,7.5600000000000005,2.2,7.8736014631,0.0,0.0,0.0,7.5600000000000005,2.2,7.8736014631,1.5662922705,0.4568352456,1.6315544484,0.0,0.0,0.0,1.5662922705,0.4568352456,1.6315544484,5.59576,1.03168,5.690069736,0.00576,0.00168,0.006,5.59,1.03,5.6841006325,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 12:30:00,7.72,2.42,8.0904140809,0.0,0.0,0.0,7.72,2.42,8.0904140809,1.4053548761,0.4098951722,1.4639113292,0.0,0.0,0.0,1.4053548761,0.4098951722,1.4639113292,5.52648,1.04064,5.6236031866000005,0.036480000000000005,0.01064,0.038,5.49,1.03,5.5857855311,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 13:00:00,7.33,1.4,7.4624995812,0.0,0.0,0.0,7.33,1.4,7.4624995812,1.3540019252,0.3949172282,1.4104186721,0.0,0.0,0.0,1.3540019252,0.3949172282,1.4104186721,5.78168,0.9492400000000001,5.8590852699,0.03168,0.00924,0.033,5.75,0.9400000000000001,5.8263281748,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 13:30:00,7.52,1.4,7.6492091094,0.0,0.0,0.0,7.52,1.4,7.6492091094,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.75768,0.90224,5.8279426902,0.007680000000000001,0.0022400000000000002,0.008,5.75,0.9,5.8200085911,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 14:00:00,7.97,2.17,8.2601331708,0.0,0.0,0.0,7.97,2.17,8.2601331708,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,5.2192,1.0756000000000001,5.3288801826,0.019200000000000002,0.0056,0.02,5.2,1.07,5.3089452813,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 14:30:00,7.93,2.23,8.2375845974,0.0,0.0,0.0,7.93,2.23,8.2375845974,1.3768049699,0.4015681162,1.4341718437,0.0,0.0,0.0,1.3768049699,0.4015681162,1.4341718437,5.55096,1.00028,5.6403649705,0.0009600000000000001,0.00028000000000000003,0.001,5.55,1.0,5.6393705322,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 15:00:00,8.11,2.55,8.5014469357,0.0,0.0,0.0,8.11,2.55,8.5014469357,1.4620356706,0.4264270706,1.5229538236,0.0,0.0,0.0,1.4620356706,0.4264270706,1.5229538236,5.71288,0.9408400000000001,5.7898340045,0.00288,0.00084,0.003,5.71,0.9400000000000001,5.7868557957,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 15:30:00,7.89,2.39,8.2440402716,0.0,0.0,0.0,7.89,2.39,8.2440402716,1.4910780889000002,0.4348977759,1.5532063426,0.0,0.0,0.0,1.4910780889000002,0.4348977759,1.5532063426,5.25,0.91,5.3282830255,0.0,0.0,0.0,5.25,0.91,5.3282830255,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 16:00:00,7.42,2.11,7.7141752638,0.0,0.0,0.0,7.42,2.11,7.7141752638,1.5111152840000002,0.44074195780000003,1.5740784208,0.0,0.0,0.0,1.5111152840000002,0.44074195780000003,1.5740784208,5.8100000000000005,0.91,5.8808332743000005,0.0,0.0,0.0,5.8100000000000005,0.91,5.8808332743000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 16:30:00,6.7,1.24,6.813780155,0.0,0.0,0.0,6.7,1.24,6.813780155,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,5.58192,0.91056,5.6557006993000005,0.0019200000000000003,0.0005600000000000001,0.002,5.58,0.91,5.6537155924,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 17:00:00,6.55,0.99,6.6243943119,0.0,0.0,0.0,6.55,0.99,6.6243943119,1.5761885714,0.45972166670000003,1.6418630952000002,0.0,0.0,0.0,1.5761885714,0.45972166670000003,1.6418630952000002,4.99192,0.91056,5.0742866297,0.0019200000000000003,0.0005600000000000001,0.002,4.99,0.91,5.0722973099,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 17:30:00,6.43,1.29,6.558124732,0.0,0.0,0.0,6.43,1.29,6.558124732,1.5761885714,0.45972166670000003,1.6418630952000002,0.0,0.0,0.0,1.5761885714,0.45972166670000003,1.6418630952000002,5.13096,0.9102800000000001,5.2110805213999996,0.0009600000000000001,0.00028000000000000003,0.001,5.13,0.91,5.2100863716,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 18:00:00,6.14,0.9500000000000001,6.213058828,0.0,0.0,0.0,6.14,0.9500000000000001,6.213058828,1.5789131843000002,0.4605163454,1.6447012337,0.0,0.0,0.0,1.5789131843000002,0.4605163454,1.6447012337,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 18:30:00,6.09,1.01,6.1731839435,0.0,0.0,0.0,6.09,1.01,6.1731839435,1.5607944918,0.4552317268,1.6258275956000001,0.0,0.0,0.0,1.5607944918,0.4552317268,1.6258275956000001,4.94,0.89,5.0195318507,0.0,0.0,0.0,4.94,0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 19:00:00,6.16,1.27,6.2895548332,0.0,0.0,0.0,6.16,1.27,6.2895548332,1.4790381465,0.4313861261,1.5406647359,0.0,0.0,0.0,1.4790381465,0.4313861261,1.5406647359,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 19:30:00,6.11,1.33,6.2530792415,0.0,0.0,0.0,6.11,1.33,6.2530792415,1.5300791619,0.4462730889,1.5938324603,0.0,0.0,0.0,1.5300791619,0.4462730889,1.5938324603,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 20:00:00,5.99,1.44,6.1606574324,0.0,0.0,0.0,5.99,1.44,6.1606574324,1.4254743782000001,0.4157633603,1.4848691440000001,0.0,0.0,0.0,1.4254743782000001,0.4157633603,1.4848691440000001,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 20:30:00,6.18,1.6099999999999999,6.3862743442,0.0,0.0,0.0,6.18,1.6099999999999999,6.3862743442,1.4947549695,0.43597019940000004,1.5570364265,0.0,0.0,0.0,1.4947549695,0.43597019940000004,1.5570364265,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 21:00:00,5.71,1.6600000000000001,5.9464022736,0.0,0.0,0.0,5.71,1.6600000000000001,5.9464022736,1.3592456328,0.39644664290000003,1.4158808675,0.0,0.0,0.0,1.3592456328,0.39644664290000003,1.4158808675,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 21:30:00,6.06,1.56,6.2575714139,0.0,0.0,0.0,6.06,1.56,6.2575714139,1.3399314096000001,0.3908133278,1.3957618849,0.0,0.0,0.0,1.3399314096000001,0.3908133278,1.3957618849,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 22:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,1.2628954985,0.3683445204,1.3155161442,0.0,0.0,0.0,1.2628954985,0.3683445204,1.3155161442,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 22:30:00,5.31,1.01,5.4052011988,0.0,0.0,0.0,5.31,1.01,5.4052011988,1.1420268409,0.3330911619,1.1896112926,0.0,0.0,0.0,1.1420268409,0.3330911619,1.1896112926,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 23:00:00,4.57,1.1400000000000001,4.7100424627,0.0,0.0,0.0,4.57,1.1400000000000001,4.7100424627,1.0933250086,0.3188864608,1.1388802172,0.0,0.0,0.0,1.0933250086,0.3188864608,1.1388802172,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 23:30:00,4.48,1.24,4.6484405987,0.0,0.0,0.0,4.48,1.24,4.6484405987,0.9386941635,0.2737857977,0.9778064203000001,0.0,0.0,0.0,0.9386941635,0.2737857977,0.9778064203000001,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 00:00:00,4.58,1.4,4.7891961747,0.0,0.0,0.0,4.58,1.4,4.7891961747,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 00:30:00,4.42,1.54,4.6805982524,0.0,0.0,0.0,4.42,1.54,4.6805982524,0.8954455477000001,0.2611716181,0.9327557788,0.0,0.0,0.0,0.8954455477000001,0.2611716181,0.9327557788,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 01:00:00,4.79,1.51,5.0223699585,0.0,0.0,0.0,4.79,1.51,5.0223699585,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 01:30:00,4.36,1.57,4.6340586962,0.0,0.0,0.0,4.36,1.57,4.6340586962,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 02:00:00,3.6,0.89,3.7083823967000002,0.0,0.0,0.0,3.6,0.89,3.7083823967000002,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 02:30:00,4.07,0.89,4.1661733041,0.0,0.0,0.0,4.07,0.89,4.1661733041,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 03:00:00,4.21,1.08,4.3463202827,0.0,0.0,0.0,4.21,1.08,4.3463202827,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 03:30:00,4.64,1.35,4.8324010595,0.0,0.0,0.0,4.64,1.35,4.8324010595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 04:00:00,4.95,1.52,5.1781174185,0.0,0.0,0.0,4.95,1.52,5.1781174185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 04:30:00,4.04,1.38,4.269191961,0.0,0.0,0.0,4.04,1.38,4.269191961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 05:00:00,4.1,1.34,4.3134209162,0.0,0.0,0.0,4.1,1.34,4.3134209162,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 05:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,3.88,1.43,4.1351299859,0.0,0.0,0.0,3.88,1.43,4.1351299859,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 06:00:00,4.02,0.89,4.1173413752,0.0,0.0,0.0,4.02,0.89,4.1173413752,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.9699999999999998,1.6800000000000002,4.3108351859,0.0,0.0,0.0,3.9699999999999998,1.6800000000000002,4.3108351859,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 06:30:00,4.75,0.9400000000000001,4.8421173055,0.0,0.0,0.0,4.75,0.9400000000000001,4.8421173055,1.0552951588,0.3077944213,1.0992657904,0.0,0.0,0.0,1.0552951588,0.3077944213,1.0992657904,4.35,0.9,4.4421278685,0.0,0.0,0.0,4.35,0.9,4.4421278685,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 07:00:00,6.11,1.3,6.2467671639,0.0,0.0,0.0,6.11,1.3,6.2467671639,1.1562900714,0.3372512708,1.2044688244,0.0,0.0,0.0,1.1562900714,0.3372512708,1.2044688244,4.39,0.9,4.4813056133,0.0,0.0,0.0,4.39,0.9,4.4813056133,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 07:30:00,6.89,1.51,7.053523942,0.0,0.0,0.0,6.89,1.51,7.053523942,1.4230081596,0.41504404650000004,1.4823001662,0.0,0.0,0.0,1.4230081596,0.41504404650000004,1.4823001662,5.47,1.06,5.5717591477,0.0,0.0,0.0,5.47,1.06,5.5717591477,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 08:00:00,7.24,1.8900000000000001,7.4826265442,0.0,0.0,0.0,7.24,1.8900000000000001,7.4826265442,1.5792013422,0.46060039150000004,1.6450013981,0.0,0.0,0.0,1.5792013422,0.46060039150000004,1.6450013981,5.93,0.89,5.996415596,0.0,0.0,0.0,5.93,0.89,5.996415596,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 08:30:00,7.84,2.4,8.1991219042,0.0,0.0,0.0,7.84,2.4,8.1991219042,1.5509944652,0.4523733857,1.6156192346,0.0,0.0,0.0,1.5509944652,0.4523733857,1.6156192346,6.11,0.89,6.1744797352,0.0,0.0,0.0,6.11,0.89,6.1744797352,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 09:00:00,8.12,2.31,8.4421857359,0.0,0.0,0.0,8.12,2.31,8.4421857359,1.5291513369,0.44600247330000004,1.5928659760000001,0.0,0.0,0.0,1.5291513369,0.44600247330000004,1.5928659760000001,6.33,0.89,6.3922609459,0.0,0.0,0.0,6.33,0.89,6.3922609459,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 09:30:00,8.21,2.07,8.4669356913,0.0,0.0,0.0,8.21,2.07,8.4669356913,1.5505987262,0.4522579618,1.6152070065,0.0,0.0,0.0,1.5505987262,0.4522579618,1.6152070065,6.26,0.9500000000000001,6.3316743441,0.0,0.0,0.0,6.26,0.9500000000000001,6.3316743441,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 10:00:00,7.59,1.6800000000000002,7.77370568,0.0,0.0,0.0,7.59,1.6800000000000002,7.77370568,1.4661310701,0.4276215621,1.5272198647000002,0.0,0.0,0.0,1.4661310701,0.4276215621,1.5272198647000002,5.79,0.9,5.8595306979,0.0,0.0,0.0,5.79,0.9,5.8595306979,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 10:30:00,7.54,1.51,7.6897139089,0.0,0.0,0.0,7.54,1.51,7.6897139089,1.4674037533,0.42799276140000003,1.5285455764,0.0,0.0,0.0,1.4674037533,0.42799276140000003,1.5285455764,5.52288,0.9008400000000001,5.595865992,0.00288,0.00084,0.003,5.52,0.9,5.5928883415,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 11:00:00,7.52,2.16,7.8240654394,0.0,0.0,0.0,7.52,2.16,7.8240654394,1.3989606987,0.4080302038,1.4572507278,0.0,0.0,0.0,1.3989606987,0.4080302038,1.4572507278,5.11248,1.00864,5.2110273843,0.37248000000000003,0.10864000000000001,0.388,4.74,0.9,4.8246865183,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 11:30:00,7.85,2.35,8.1942052696,0.0,0.0,0.0,7.85,2.35,8.1942052696,1.4001740211,0.4083840895,1.4585146053,0.0,0.0,0.0,1.4001740211,0.4083840895,1.4585146053,4.93576,0.8066800000000001,5.0012457848,2.76576,0.8066800000000001,2.8810000000000002,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 12:00:00,7.85,2.43,8.2175057043,0.0,0.0,0.0,7.85,2.43,8.2175057043,1.4912890941999999,0.4349593192,1.5534261398,0.0,0.0,0.0,1.4912890941999999,0.4349593192,1.5534261398,5.02072,0.9339600000000001,5.106849381,0.15072000000000002,0.043960000000000006,0.157,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 12:30:00,8.21,2.29,8.5233913438,0.0,0.0,0.0,8.21,2.29,8.5233913438,1.4568315369,0.4249091983,1.5175328509,0.0,0.0,0.0,1.4568315369,0.4249091983,1.5175328509,5.22512,0.9331600000000001,5.3077930065,0.04512,0.013160000000000002,0.047,5.18,0.92,5.2610645311,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 13:00:00,8.0,2.1,8.2710337927,0.0,0.0,0.0,8.0,2.1,8.2710337927,1.3686848386000001,0.3991997446,1.4257133735,0.0,0.0,0.0,1.3686848386000001,0.3991997446,1.4257133735,5.64168,0.89924,5.7128964458,0.03168,0.00924,0.033,5.61,0.89,5.6801584485,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 13:30:00,7.35,1.79,7.5648265016,0.0,0.0,0.0,7.35,1.79,7.5648265016,1.342821468,0.3916562615,1.3987723625,0.0,0.0,0.0,1.342821468,0.3916562615,1.3987723625,5.36048,0.9076400000000001,5.4367781084,0.060480000000000006,0.017640000000000003,0.063,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 14:00:00,6.86,1.44,7.0095078287,0.0,0.0,0.0,6.86,1.44,7.0095078287,1.3913473793,0.4058096523,1.4493201868,0.0,0.0,0.0,1.3913473793,0.4058096523,1.4493201868,5.6944,0.8942,5.7641812081,0.014400000000000001,0.004200000000000001,0.015,5.68,0.89,5.7493043057,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 14:30:00,7.15,1.55,7.3160781844,0.0,0.0,0.0,7.15,1.55,7.3160781844,1.3865246848,0.40440303310000003,1.4442965467,0.0,0.0,0.0,1.3865246848,0.40440303310000003,1.4442965467,5.50768,0.89224,5.5794830585,0.007680000000000001,0.0022400000000000002,0.008,5.5,0.89,5.5715437717,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 15:00:00,7.48,2.18,7.7912001643,0.0,0.0,0.0,7.48,2.18,7.7912001643,1.3136205878,0.3831393381,1.3683547790000001,0.0,0.0,0.0,1.3136205878,0.3831393381,1.3683547790000001,5.40624,0.9093200000000001,5.4821796578,0.06624000000000001,0.01932,0.069,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 15:30:00,7.85,2.38,8.2028592576,0.0,0.0,0.0,7.85,2.38,8.2028592576,1.2723253927,0.3710949062,1.3253389508,0.0,0.0,0.0,1.2723253927,0.3710949062,1.3253389508,4.9676,0.9068,5.049686723,0.057600000000000005,0.016800000000000002,0.06,4.91,0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 16:00:00,8.11,2.55,8.5014469357,0.0,0.0,0.0,8.11,2.55,8.5014469357,1.483124567,0.4325779987,1.544921424,0.0,0.0,0.0,1.483124567,0.4325779987,1.544921424,5.43936,0.9014800000000001,5.5135563296,0.039360000000000006,0.01148,0.041,5.4,0.89,5.4728511765,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 16:30:00,7.72,2.25,8.0412001592,0.0,0.0,0.0,7.72,2.25,8.0412001592,1.5994299220000001,0.46650039390000003,1.6660728354,0.0,0.0,0.0,1.5994299220000001,0.46650039390000003,1.6660728354,5.88,0.89,5.9469740205,0.0,0.0,0.0,5.88,0.89,5.9469740205,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 17:00:00,6.92,1.67,7.1186585815,0.0,0.0,0.0,6.92,1.67,7.1186585815,1.5755555553,0.45953703700000004,1.6412037035,0.0,0.0,0.0,1.5755555553,0.45953703700000004,1.6412037035,5.54728,0.8950400000000001,5.6190223349,0.01728,0.00504,0.018000000000000002,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 17:30:00,6.39,1.5,6.5636956053999995,0.0,0.0,0.0,6.39,1.5,6.5636956053999995,1.5823820524999999,0.4615280987,1.6483146381,0.0,0.0,0.0,1.5823820524999999,0.4615280987,1.6483146381,5.44576,0.00168,5.4457602591,0.00576,0.00168,0.006,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 18:00:00,6.07,0.96,6.145445468,0.0,0.0,0.0,6.07,0.96,6.145445468,1.5574669589,0.4542611964,1.6223614156,0.0,0.0,0.0,1.5574669589,0.4542611964,1.6223614156,4.6519200000000005,0.0005600000000000001,4.6519200337,0.0019200000000000003,0.0005600000000000001,0.002,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 18:30:00,6.39,1.11,6.4856919446,0.0,0.0,0.0,6.39,1.11,6.4856919446,1.5534528688,0.4530904201,1.6181800717,0.0,0.0,0.0,1.5534528688,0.4530904201,1.6181800717,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 19:00:00,6.32,1.28,6.44831761,0.0,0.0,0.0,6.32,1.28,6.44831761,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 19:30:00,6.18,1.45,6.3478263996,0.0,0.0,0.0,6.18,1.45,6.3478263996,1.5590585612,0.4547254137,1.6240193346,0.0,0.0,0.0,1.5590585612,0.4547254137,1.6240193346,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 20:00:00,5.93,1.4,6.0930205974,0.0,0.0,0.0,5.93,1.4,6.0930205974,1.5092450017,0.4401964588,1.5721302101,0.0,0.0,0.0,1.5092450017,0.4401964588,1.5721302101,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 20:30:00,5.84,1.4,6.0054641786,0.0,0.0,0.0,5.84,1.4,6.0054641786,1.4875525202,0.4338694851,1.5495338752999999,0.0,0.0,0.0,1.4875525202,0.4338694851,1.5495338752999999,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 21:00:00,5.51,1.4,5.6850769564,0.0,0.0,0.0,5.51,1.4,5.6850769564,1.4053377495000001,0.4098901769,1.4638934891,0.0,0.0,0.0,1.4053377495000001,0.4098901769,1.4638934891,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 21:30:00,5.51,1.48,5.7053045493,0.0,0.0,0.0,5.51,1.48,5.7053045493,1.3504941482000001,0.3938941266,1.4067647377,0.0,0.0,0.0,1.3504941482000001,0.3938941266,1.4067647377,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 22:00:00,5.87,1.56,6.0737550165,0.0,0.0,0.0,5.87,1.56,6.0737550165,1.3282177024,0.3873968299,1.3835601066,0.0,0.0,0.0,1.3282177024,0.3873968299,1.3835601066,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 22:30:00,4.48,1.56,4.7438381085,0.0,0.0,0.0,4.48,1.56,4.7438381085,1.1760869965,0.343025374,1.2250906213000001,0.0,0.0,0.0,1.1760869965,0.343025374,1.2250906213000001,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 23:00:00,4.09,0.89,4.1857137981,0.0,0.0,0.0,4.09,0.89,4.1857137981,1.1129243967,0.32460294900000003,1.1592962465,0.0,0.0,0.0,1.1129243967,0.32460294900000003,1.1592962465,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 23:30:00,4.27,1.07,4.4020222626,0.0,0.0,0.0,4.27,1.07,4.4020222626,0.9895073796,0.2886063191,1.0307368538,0.0,0.0,0.0,0.9895073796,0.2886063191,1.0307368538,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 00:00:00,4.15,1.11,4.2958817488,0.0,0.0,0.0,4.15,1.11,4.2958817488,0.9114683202,0.2658449267,0.9494461668,0.0,0.0,0.0,0.9114683202,0.2658449267,0.9494461668,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 00:30:00,4.22,1.16,4.3765283045,0.0,0.0,0.0,4.22,1.16,4.3765283045,0.9091008700000001,0.26515442040000003,0.9469800729000001,0.0,0.0,0.0,0.9091008700000001,0.26515442040000003,0.9469800729000001,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 01:00:00,4.44,1.44,4.6676760813,0.0,0.0,0.0,4.44,1.44,4.6676760813,0.9130466203000001,0.2663052642,0.9510902295,0.0,0.0,0.0,0.9130466203000001,0.2663052642,0.9510902295,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 01:30:00,4.39,1.34,4.5899564268,0.0,0.0,0.0,4.39,1.34,4.5899564268,0.9114683202,0.2658449267,0.9494461668,0.0,0.0,0.0,0.9114683202,0.2658449267,0.9494461668,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 02:00:00,4.06,1.34,4.2754181082,0.0,0.0,0.0,4.06,1.34,4.2754181082,0.9138357703000001,0.26653543300000004,0.9519122608,0.0,0.0,0.0,0.9138357703000001,0.26653543300000004,0.9519122608,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 02:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 03:00:00,4.18,1.04,4.3074354319,0.0,0.0,0.0,4.18,1.04,4.3074354319,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 03:30:00,3.92,1.06,4.0607881008,0.0,0.0,0.0,3.92,1.06,4.0607881008,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 04:00:00,4.11,1.26,4.2988021587,0.0,0.0,0.0,4.11,1.26,4.2988021587,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 04:30:00,4.09,1.43,4.3327820162,0.0,0.0,0.0,4.09,1.43,4.3327820162,0.9114683202,0.2658449267,0.9494461668,0.0,0.0,0.0,0.9114683202,0.2658449267,0.9494461668,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 05:00:00,4.26,1.33,4.4627906068,0.0,0.0,0.0,4.26,1.33,4.4627906068,0.9122574702,0.2660750955,0.9502681981000001,0.0,0.0,0.0,0.9122574702,0.2660750955,0.9502681981000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 05:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 06:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 06:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.0290754568,0.3001470082,1.0719536008,0.0,0.0,0.0,1.0290754568,0.3001470082,1.0719536008,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 07:00:00,5.4,0.89,5.4728511765,0.0,0.0,0.0,5.4,0.89,5.4728511765,1.1334559329,0.3305913138,1.1806832635,0.0,0.0,0.0,1.1334559329,0.3305913138,1.1806832635,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 07:30:00,6.25,1.23,6.3698822595,0.0,0.0,0.0,6.25,1.23,6.3698822595,1.3439521507,0.39198604400000003,1.3999501570000001,0.0,0.0,0.0,1.3439521507,0.39198604400000003,1.3999501570000001,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 08:00:00,6.7,1.56,6.8792150715,0.0,0.0,0.0,6.7,1.56,6.8792150715,1.5690704246,0.4576455405,1.6344483589,0.0,0.0,0.0,1.5690704246,0.4576455405,1.6344483589,5.19,0.89,5.2657573055,0.0,0.0,0.0,5.19,0.89,5.2657573055,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 08:30:00,7.27,1.7000000000000002,7.4661167952,0.0,0.0,0.0,7.27,1.7000000000000002,7.4661167952,1.5663581161,0.4568544505,1.6316230376,0.0,0.0,0.0,1.5663581161,0.4568544505,1.6316230376,5.5600000000000005,0.89,5.6307814733,0.0,0.0,0.0,5.5600000000000005,0.89,5.6307814733,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 09:00:00,7.5,1.94,7.7468445189,0.0,0.0,0.0,7.5,1.94,7.7468445189,1.5663581161,0.4568544505,1.6316230376,0.0,0.0,0.0,1.5663581161,0.4568544505,1.6316230376,5.39,0.89,5.4629845323,0.0,0.0,0.0,5.39,0.89,5.4629845323,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 09:30:00,8.45,2.31,8.7600570774,0.0,0.0,0.0,8.45,2.31,8.7600570774,1.5164833667000002,0.4423076486,1.5796701737,0.0,0.0,0.0,1.5164833667000002,0.4423076486,1.5796701737,5.8896,0.8928,5.9568850921,0.009600000000000001,0.0028,0.01,5.88,0.89,5.9469740205,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 10:00:00,7.29,2.24,7.626381842,0.0,0.0,0.0,7.29,2.24,7.626381842,1.5457803549,0.4508526035,1.6101878697,0.0,0.0,0.0,1.5457803549,0.4508526035,1.6101878697,5.9844,0.8942,6.0508377106,0.014400000000000001,0.004200000000000001,0.015,5.97,0.89,6.0359754804,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 10:30:00,7.36,2.2,7.6817706292,0.0,0.0,0.0,7.36,2.2,7.6817706292,1.4126617472,0.4120263429,1.4715226533,0.0,0.0,0.0,1.4126617472,0.4120263429,1.4715226533,5.39128,0.9220400000000001,5.4695573678,0.041280000000000004,0.01204,0.043000000000000003,5.35,0.91,5.4268407016,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 11:00:00,7.53,2.11,7.8200383631,0.0,0.0,0.0,7.53,2.11,7.8200383631,1.381029234,0.4028001932,1.4385721187,0.0,0.0,0.0,1.381029234,0.4028001932,1.4385721187,5.5336,0.9198000000000001,5.6095241331,0.033600000000000005,0.0098,0.035,5.5,0.91,5.5747735380000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 11:30:00,7.68,2.19,7.9861442511,0.0,0.0,0.0,7.68,2.19,7.9861442511,1.4585674675,0.4254155114,1.519341112,0.0,0.0,0.0,1.4585674675,0.4254155114,1.519341112,5.6384,0.9012,5.7099663747000005,0.038400000000000004,0.0112,0.04,5.6,0.89,5.6702821799,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 12:00:00,7.77,1.88,7.9942041505,0.0,0.0,0.0,7.77,1.88,7.9942041505,1.416632439,0.41318446140000004,1.4756587906,0.0,0.0,0.0,1.416632439,0.41318446140000004,1.4756587906,4.8765600000000004,0.95608,4.9693989979,0.22656,0.06608,0.23600000000000002,4.65,0.89,4.7344059817,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 12:30:00,7.27,1.56,7.435489224,0.0,0.0,0.0,7.27,1.56,7.435489224,1.4492962014000002,0.4227113921,1.5096835431,0.0,0.0,0.0,1.4492962014000002,0.4227113921,1.5096835431,4.81024,0.8313200000000001,4.8815470703,2.8502400000000003,0.8313200000000001,2.969,1.96,0.0,1.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 13:00:00,6.76,1.35,6.8934824291000005,0.0,0.0,0.0,6.76,1.35,6.8934824291000005,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,4.6952,1.1686,4.838442828,0.9552,0.2786,0.995,3.74,0.89,3.8444375401,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 13:30:00,6.43,1.25,6.5503740351,0.0,0.0,0.0,6.43,1.25,6.5503740351,1.3784007291,0.402033546,1.4358340928,0.0,0.0,0.0,1.3784007291,0.402033546,1.4358340928,5.61448,0.9146400000000001,5.6884929463,0.08448000000000001,0.024640000000000002,0.088,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 14:00:00,6.54,1.33,6.673866945,0.0,0.0,0.0,6.54,1.33,6.673866945,1.3159611012,0.3838219878,1.3707928137,0.0,0.0,0.0,1.3159611012,0.3838219878,1.3707928137,5.49528,0.9090400000000001,5.5699601435,0.06528,0.01904,0.068,5.43,0.89,5.502453998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 14:30:00,6.43,1.33,6.5661099595,0.0,0.0,0.0,6.43,1.33,6.5661099595,1.2373019952,0.3608797486,1.288856245,0.0,0.0,0.0,1.2373019952,0.3608797486,1.288856245,5.3724,0.9082,5.4486245053,0.062400000000000004,0.0182,0.065,5.31,0.89,5.3840690932,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 15:00:00,6.21,1.33,6.3508267178,0.0,0.0,0.0,6.21,1.33,6.3508267178,1.1760588957,0.3430171779,1.2250613497,0.0,0.0,0.0,1.1760588957,0.3430171779,1.2250613497,5.04776,0.91268,5.129606788,0.07776000000000001,0.022680000000000002,0.081,4.97,0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 15:30:00,5.9,1.03,5.9892320042,0.0,0.0,0.0,5.9,1.03,5.9892320042,1.1654968221,0.33993657310000003,1.2140591897,0.0,0.0,0.0,1.1654968221,0.33993657310000003,1.2140591897,4.33584,0.02212,4.335896424,0.07584,0.02212,0.079,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 16:00:00,5.8,0.89,5.8678871836,0.0,0.0,0.0,5.8,0.89,5.8678871836,1.3156425147,0.3837290668,1.3704609528,0.0,0.0,0.0,1.3156425147,0.3837290668,1.3704609528,5.1036,0.0098,5.103609409,0.033600000000000005,0.0098,0.035,5.07,0.0,5.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 16:30:00,5.74,0.89,5.8085884688,0.0,0.0,0.0,5.74,0.89,5.8085884688,1.3368594442,0.3899173379,1.3925619211,0.0,0.0,0.0,1.3368594442,0.3899173379,1.3925619211,5.15664,0.01652,5.1566664620000005,0.05664,0.01652,0.059000000000000004,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 17:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,1.4832562583,0.4326164087,1.5450586024000001,0.0,0.0,0.0,1.4832562583,0.4326164087,1.5450586024000001,5.15304,0.00672,5.1530443817,0.02304,0.00672,0.024,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 17:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,1.4538412135,0.42403702060000004,1.5144179308,0.0,0.0,0.0,1.4538412135,0.42403702060000004,1.5144179308,5.27264,0.00952,5.2726485944,0.03264,0.00952,0.034,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 18:00:00,5.0548,0.0014,5.0548001939,0.0048000000000000004,0.0014,0.005,5.05,0.0,5.05,1.3621271293000001,0.3972870794,1.4188824264,0.00288,0.00084,0.003,1.3592471293,0.3964470794,1.4158824264,5.10952,1.06736,5.2198134066,0.05952,0.01736,0.062,5.05,1.05,5.1580034897,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 18:30:00,4.84192,0.0005600000000000001,4.8419200324,0.0019200000000000003,0.0005600000000000001,0.002,4.84,0.0,4.84,1.4582699991,0.4253287497,1.5190312490000002,0.0019200000000000003,0.0005600000000000001,0.002,1.4563499991,0.4247687497,1.517031249,4.64744,1.55092,4.8993929624,0.03744,0.010920000000000001,0.039,4.61,1.54,4.8604217924,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 19:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.4316399249,0.4175616448,1.4912915884,0.0,0.0,0.0,1.4316399249,0.4175616448,1.4912915884,4.39288,1.58084,4.6686668118,0.00288,0.00084,0.003,4.39,1.58,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 19:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,1.5109824288,0.4407032084,1.5739400300000002,0.0,0.0,0.0,1.5109824288,0.4407032084,1.5739400300000002,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 20:00:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.4880097817,0.434002853,1.5500101892,0.0,0.0,0.0,1.4880097817,0.434002853,1.5500101892,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 20:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.4168362945,0.41324391920000003,1.4758711401,0.0,0.0,0.0,1.4168362945,0.41324391920000003,1.4758711401,4.53,1.78,4.8671654995,0.0,0.0,0.0,4.53,1.78,4.8671654995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 21:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,4.53,1.78,4.8671654995,0.0,0.0,0.0,4.53,1.78,4.8671654995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 21:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,1.3533319957,0.3947218321,1.4097208288,0.0,0.0,0.0,1.3533319957,0.3947218321,1.4097208288,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 22:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.2247031962000001,0.3572050989,1.275732496,0.0,0.0,0.0,1.2247031962000001,0.3572050989,1.275732496,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 22:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.1640379088,0.33951105670000004,1.2125394883,0.0,0.0,0.0,1.1640379088,0.33951105670000004,1.2125394883,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 23:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1275529375,0.3288696068,1.1745343099,0.0,0.0,0.0,1.1275529375,0.3288696068,1.1745343099,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 23:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.0801670204,0.31504871430000003,1.1251739796,0.0,0.0,0.0,1.0801670204,0.31504871430000003,1.1251739796,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 00:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9443881489,0.2754465434,0.9837376551,0.0,0.0,0.0,0.9443881489,0.2754465434,0.9837376551,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.903737443,0.2635900875,0.9413931698,0.0,0.0,0.0,0.903737443,0.2635900875,0.9413931698,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 01:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.9076599146000001,0.26473414170000004,0.9454790777000001,0.0,0.0,0.0,0.9076599146000001,0.26473414170000004,0.9454790777000001,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 01:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.9060909259000001,0.2642765201,0.9438447145000001,0.0,0.0,0.0,0.9060909259000001,0.2642765201,0.9438447145000001,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 02:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9005994658,0.26267484420000003,0.9381244435,0.0,0.0,0.0,0.9005994658,0.26267484420000003,0.9381244435,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 02:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.9013839601,0.262903655,0.9389416251,0.0,0.0,0.0,0.9013839601,0.262903655,0.9389416251,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 03:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.9053064316,0.26404770920000004,0.9430275329000001,0.0,0.0,0.0,0.9053064316,0.26404770920000004,0.9430275329000001,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.903737443,0.2635900875,0.9413931698,0.0,0.0,0.0,0.903737443,0.2635900875,0.9413931698,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9021684544,0.2631324659,0.9397588067,0.0,0.0,0.0,0.9021684544,0.2631324659,0.9397588067,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9021684544,0.2631324659,0.9397588067,0.0,0.0,0.0,0.9021684544,0.2631324659,0.9397588067,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 05:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9005994658,0.26267484420000003,0.9381244435,0.0,0.0,0.0,0.9005994658,0.26267484420000003,0.9381244435,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 06:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 06:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.24768,0.0022400000000000002,3.2476807725,0.007680000000000001,0.0022400000000000002,0.008,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 07:00:00,3.53672,0.0019600000000000004,3.5367205431,0.00672,0.0019600000000000004,0.007,3.5300000000000002,0.0,3.5300000000000002,0.9076255815000001,0.2647241279,0.9454433141,0.00672,0.0019600000000000004,0.007,0.9009055815,0.26276412790000003,0.9384433141,3.5068799999999998,0.007840000000000001,3.5068887636,0.02688,0.007840000000000001,0.028,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 07:30:00,3.80192,0.0005600000000000001,3.8019200412,0.0019200000000000003,0.0005600000000000001,0.002,3.8,0.0,3.8,0.9043855912000001,0.2637791308,0.9420683241000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9024655912,0.26321913080000003,0.9400683241000001,3.61536,0.0044800000000000005,3.6153627757,0.015360000000000002,0.0044800000000000005,0.016,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 08:00:00,4.09096,0.00028000000000000003,4.0909600096,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.0,4.09,1.0362357553,0.3022354286,1.0794122451,0.0009600000000000001,0.00028000000000000003,0.001,1.0352757553,0.3019554286,1.0784122451,3.82824,0.00532,3.8282436965,0.018240000000000003,0.00532,0.019,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 08:30:00,4.46384,0.0011200000000000001,4.4638401405,0.0038400000000000005,0.0011200000000000001,0.004,4.46,0.0,4.46,1.1387794552,0.33214400780000003,1.1862285992000001,0.0038400000000000005,0.0011200000000000001,0.004,1.1349394552,0.3310240078,1.1822285992000001,4.22632,0.00476,4.2263226805,0.01632,0.00476,0.017,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 09:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.2424329671,0.3623762821,1.2942010073999999,0.0,0.0,0.0,1.2424329671,0.3623762821,1.2942010073999999,4.274,0.007,4.2740057323,0.024,0.007,0.025,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 09:30:00,4.7828800000000005,0.00084,4.7828800738,0.00288,0.00084,0.003,4.78,0.0,4.78,1.3282098056,0.3873945266,1.3835518808,0.00288,0.00084,0.003,1.3253298056,0.3865545266,1.3805518808000001,3.89264,0.00952,3.8926516412,0.03264,0.00952,0.034,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 10:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,4.46344,0.003920000000000001,4.4634417214,0.01344,0.003920000000000001,0.014,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 10:30:00,4.87288,0.00084,4.8728800724,0.00288,0.00084,0.003,4.87,0.0,4.87,1.4226783507,0.41494785230000003,1.4819566154000001,0.00288,0.00084,0.003,1.4197983507,0.4141078523,1.4789566154,4.4188,0.008400000000000001,4.4188079841,0.028800000000000003,0.008400000000000001,0.03,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 11:00:00,4.88056,0.0030800000000000003,4.8805609719,0.010560000000000002,0.0030800000000000003,0.011,4.87,0.0,4.87,1.3499215787,0.3937271271,1.4061683111,0.010560000000000002,0.0030800000000000003,0.011,1.3393615787,0.3906471271,1.3951683111,4.46416,0.01288,4.4641785807,0.044160000000000005,0.01288,0.046,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 11:30:00,4.88632,0.00476,4.8863223184999995,0.01632,0.00476,0.017,4.87,0.0,4.87,1.3390991182,0.3905705762,1.3948949148,0.01632,0.00476,0.017,1.3227791182,0.38581057620000003,1.3778949148000001,4.24392,0.021560000000000003,4.2439747643,0.07392,0.021560000000000003,0.077,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 12:00:00,4.7684,0.0112,4.7684131532,0.038400000000000004,0.0112,0.04,4.73,0.0,4.73,1.3560184646,0.39550538550000003,1.412519234,0.03552,0.010360000000000001,0.037,1.3204984646,0.3851453855,1.375519234,4.16008,0.020440000000000003,4.1601302143,0.07008,0.020440000000000003,0.073,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 12:30:00,4.74152,0.00336,4.7415211905,0.01152,0.00336,0.012,4.73,0.0,4.73,1.3555030782,0.3953550645,1.4119823732,0.01152,0.00336,0.012,1.3439830782,0.3919950645,1.3999823732,4.39552,0.010360000000000001,4.395532209,0.03552,0.010360000000000001,0.037,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 13:00:00,4.58536,0.0044800000000000005,4.5853621884999995,0.015360000000000002,0.0044800000000000005,0.016,4.57,0.0,4.57,1.3140009529,0.3832502779,1.3687509925999999,0.014400000000000001,0.004200000000000001,0.015,1.2996009529,0.3790502779,1.3537509926,4.19336,0.01848,4.1934007202,0.06336,0.01848,0.066,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 13:30:00,4.31744,0.010920000000000001,4.3174538098,0.03744,0.010920000000000001,0.039,4.28,0.0,4.28,1.1538269437,0.33653285860000004,1.2019030663,0.03168,0.00924,0.033,1.1221469437,0.3272928586,1.1689030663,3.98544,0.02492,3.9855179086,0.08544,0.02492,0.089,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 14:00:00,4.2788,0.008400000000000001,4.2788082453000005,0.028800000000000003,0.008400000000000001,0.03,4.25,0.0,4.25,1.2717472597000001,0.3709262841,1.3247367288,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2467872597,0.3636462841,1.2987367288,3.8381600000000002,0.019880000000000002,3.8382114845,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 14:30:00,4.00224,0.012320000000000001,4.0022589621,0.04224000000000001,0.012320000000000001,0.044,3.96,0.0,3.96,1.1278510881,0.3289565674,1.1748448834,0.03456,0.01008,0.036000000000000004,1.0932910881,0.31887656740000003,1.1388448834,3.44408,0.027440000000000003,3.4441893095,0.09408000000000001,0.027440000000000003,0.098,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 15:00:00,4.18576,0.00168,4.1857603371,0.00576,0.00168,0.006,4.18,0.0,4.18,1.1381856814,0.33197082370000003,1.1856100848,0.00576,0.00168,0.006,1.1324256814,0.3302908237,1.1796100848,3.71224,0.012320000000000001,3.7122604434,0.04224000000000001,0.012320000000000001,0.044,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 15:30:00,4.03168,0.00924,4.0316905883,0.03168,0.00924,0.033,4.0,0.0,4.0,1.216364755,0.3547730535,1.2670466197999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.191404755,0.34749305350000004,1.2410466198,3.26336,0.01848,3.2634123245,0.06336,0.01848,0.066,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 16:00:00,4.01344,0.003920000000000001,4.0134419144,0.01344,0.003920000000000001,0.014,4.0,0.0,4.0,1.1489269205000001,0.3351036852,1.1967988755,0.010560000000000002,0.0030800000000000003,0.011,1.1383669205,0.33202368520000003,1.1857988755,3.62416,0.01288,3.6241828872,0.044160000000000005,0.01288,0.046,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 16:30:00,3.98864,0.00252,3.9886407961,0.00864,0.00252,0.009000000000000001,3.98,0.0,3.98,1.1820340588,0.34475993380000003,1.231285478,0.007680000000000001,0.0022400000000000002,0.008,1.1743540588,0.3425199338,1.223285478,3.6184000000000003,0.0112,3.6184173336,0.038400000000000004,0.0112,0.04,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 17:00:00,4.03264,0.00952,4.0326512371,0.03264,0.00952,0.034,4.0,0.0,4.0,1.1154504875,0.3253397255,1.1619275912,0.02688,0.007840000000000001,0.028,1.0885704875,0.3174997255,1.1339275912,3.79008,0.020440000000000003,3.7901351163,0.07008,0.020440000000000003,0.073,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 17:30:00,4.01912,0.02016,4.0191705612,0.06912,0.02016,0.07200000000000001,3.95,0.0,3.95,1.2034826318,0.35101576760000003,1.2536277415,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1535626318,0.3364557676,1.2016277415,3.49296,0.02128,3.493024821,0.07296000000000001,0.02128,0.076,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 18:00:00,4.21112,0.0061600000000000005,4.2111245054,0.021120000000000003,0.0061600000000000005,0.022,4.19,0.0,4.19,1.3074017562,0.3813255122,1.3618768293999999,0.014400000000000001,0.004200000000000001,0.015,1.2930017562,0.3771255122,1.3468768294,3.548,0.014,3.5480276211,0.048,0.014,0.05,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
