Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-15 18:30:00,4.11664,0.01652,4.1166731471,0.05664,0.01652,0.059000000000000004,4.06,0.0,4.06,1.1705682021000001,0.3414157256,1.2193418772,0.039360000000000006,0.01148,0.041,1.1312082021,0.3299357256,1.1783418772,3.42368,0.030240000000000003,3.4238135463,0.10368000000000001,0.030240000000000003,0.108,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 19:00:00,4.04304,0.00672,4.0430455847,0.02304,0.00672,0.024,4.02,0.0,4.02,1.2155593044,0.3545381305,1.2662076088,0.01344,0.003920000000000001,0.014,1.2021193044,0.3506181305,1.2522076088,3.6285600000000002,0.01708,3.6286001984,0.05856000000000001,0.01708,0.061,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 19:30:00,4.0044,0.004200000000000001,4.0044022026,0.014400000000000001,0.004200000000000001,0.015,3.99,0.0,3.99,1.2849016653,0.3747629857,1.3384392347,0.00864,0.00252,0.009000000000000001,1.2762616653,0.37224298570000003,1.3294392347000001,3.474,0.007,3.4740070524,0.024,0.007,0.025,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 20:00:00,3.95288,0.00084,3.9528800893,0.00288,0.00084,0.003,3.95,0.0,3.95,1.2090861402,0.3526501242,1.2594647293999999,0.0019200000000000003,0.0005600000000000001,0.002,1.2071661402,0.3520901242,1.2574647294,3.54096,0.00028000000000000003,3.5409600111,0.0009600000000000001,0.00028000000000000003,0.001,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 20:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1410850486,0.3328164725,1.188630259,0.0,0.0,0.0,1.1410850486,0.3328164725,1.188630259,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 21:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1371502726,0.33166882950000004,1.184531534,0.0,0.0,0.0,1.1371502726,0.33166882950000004,1.184531534,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 21:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.1351828846,0.331095008,1.1824821715,0.0,0.0,0.0,1.1351828846,0.331095008,1.1824821715,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 22:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.1361665786,0.3313819188,1.1835068527,0.0,0.0,0.0,1.1361665786,0.3313819188,1.1835068527,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 22:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.1332154966,0.3305211865,1.1804328089,0.0,0.0,0.0,1.1332154966,0.3305211865,1.1804328089,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 23:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.037765419,0.3026815805,1.0810056448,0.0,0.0,0.0,1.037765419,0.3026815805,1.0810056448,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 23:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 00:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 00:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 01:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 01:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 02:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 02:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 03:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 04:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 04:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 05:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 05:30:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 06:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 06:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67096,0.00028000000000000003,2.6709600147,0.0009600000000000001,0.00028000000000000003,0.001,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 07:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.76384,0.0011200000000000001,2.7638402269,0.0038400000000000005,0.0011200000000000001,0.004,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 07:30:00,3.12096,0.00028000000000000003,3.1209600126,0.0009600000000000001,0.00028000000000000003,0.001,3.12,0.0,3.12,0.8979655573,0.2619066209,0.9353807889,0.0009600000000000001,0.00028000000000000003,0.001,0.8970055573,0.2616266209,0.9343807889,2.8834400000000002,0.003920000000000001,2.8834426646,0.01344,0.003920000000000001,0.014,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 08:00:00,3.2648,0.0014,3.2648003002,0.0048000000000000004,0.0014,0.005,3.26,0.0,3.26,0.8997055622000001,0.2624141223,0.9371932939000001,0.0019200000000000003,0.0005600000000000001,0.002,0.8977855622,0.2618541223,0.9351932939000001,2.88728,0.00504,2.8872843989,0.01728,0.00504,0.018000000000000002,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 08:30:00,3.5596,0.0028,3.5596011012,0.009600000000000001,0.0028,0.01,3.55,0.0,3.55,0.9060655718,0.2642691251,0.9438183040000001,0.00672,0.0019600000000000004,0.007,0.8993455718000001,0.2623091251,0.9368183040000001,3.05688,0.007840000000000001,3.0568900536,0.02688,0.007840000000000001,0.028,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 09:00:00,3.72208,0.00644,3.7220855713,0.022080000000000002,0.00644,0.023,3.7,0.0,3.7,0.9853594438000001,0.28739650440000003,1.0264160873,0.015360000000000002,0.0044800000000000005,0.016,0.9699994438,0.2829165044,1.0104160873,3.0284,0.0112,3.0284207105,0.038400000000000004,0.0112,0.04,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 09:30:00,3.84664,0.01652,3.8466754737,0.05664,0.01652,0.059000000000000004,3.79,0.0,3.79,1.0724055689,0.3127849576,1.1170891343,0.044160000000000005,0.01288,0.046,1.0282455689,0.2999049576,1.0710891343,3.07256,0.02408,3.0726543574,0.08256000000000001,0.02408,0.08600000000000001,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 10:00:00,4.00992,0.014560000000000002,4.0099464336,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.96,0.0,3.96,1.1917261025,0.34758677990000003,1.2413813568,0.03744,0.010920000000000001,0.039,1.1542861025,0.3366667799,1.2023813568,3.28896,0.014280000000000001,3.2889910003000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.24,0.0,3.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 10:30:00,4.12648,0.01064,4.1264937174,0.036480000000000005,0.01064,0.038,4.09,0.0,4.09,1.1802061025,0.3442267799,1.2293813568,0.025920000000000002,0.007560000000000001,0.027,1.1542861025,0.3366667799,1.2023813568,3.53472,0.015960000000000002,3.5347560312,0.054720000000000005,0.015960000000000002,0.057,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 11:00:00,4.09872,0.02296,4.0987843076,0.07872000000000001,0.02296,0.082,4.02,0.0,4.02,1.1059606652,0.3225718607,1.1520423596,0.05856000000000001,0.01708,0.061,1.0474006652,0.3054918607,1.0910423596,3.39544,0.02492,3.3955314459,0.08544,0.02492,0.089,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 11:30:00,4.28088,0.01484,4.2809057219,0.05088,0.01484,0.053,4.23,0.0,4.23,1.2094645198,0.3527604849,1.2598588748,0.03744,0.010920000000000001,0.039,1.1720245197999999,0.3418404849,1.2208588748,3.22872,0.02296,3.2288016353,0.07872000000000001,0.02296,0.082,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 12:00:00,4.12432,0.018760000000000002,4.1243626659,0.06432,0.018760000000000002,0.067,4.06,0.0,4.06,1.2521731555,0.3652171704,1.304347037,0.04608,0.01344,0.048,1.2060931555,0.3517771704,1.256347037,3.40912,0.02016,3.4091796081,0.06912,0.02016,0.07200000000000001,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 12:30:00,4.2332,0.0126,4.2332187517,0.0432,0.0126,0.045,4.19,0.0,4.19,1.2460554904,0.36343285140000003,1.2979744691000001,0.03264,0.00952,0.034,1.2134154904,0.3539128514,1.2639744690999999,3.79376,0.015680000000000003,3.7937924034,0.05376,0.015680000000000003,0.056,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 13:00:00,4.51552,0.010360000000000001,4.5155318845,0.03552,0.010360000000000001,0.037,4.48,0.0,4.48,1.3924649379,0.4061356069,1.4504843103,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3675049379,0.3988556069,1.4244843103,3.8828,0.0154,3.8828305397,0.0528,0.0154,0.055,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 13:30:00,4.26256,0.02408,4.2626280157,0.08256000000000001,0.02408,0.08600000000000001,4.18,0.0,4.18,1.2123200042,0.35359333460000003,1.2628333378,0.062400000000000004,0.0182,0.065,1.1499200042,0.33539333460000004,1.1978333378000001,3.65064,0.023520000000000003,3.6507157654,0.08064,0.023520000000000003,0.084,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 14:00:00,4.12504,0.02772,4.1251331372,0.09504000000000001,0.02772,0.099,4.03,0.0,4.03,1.0912381833,0.3182778035,1.1367064409,0.07008,0.020440000000000003,0.073,1.0211581833,0.2978378035,1.0637064409,3.42808,0.034440000000000005,3.4282529953,0.11808,0.034440000000000005,0.123,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 14:30:00,4.0712,0.026600000000000002,4.0712868973,0.0912,0.026600000000000002,0.095,3.98,0.0,3.98,0.9831882227000001,0.2867632316,1.0241543987,0.06336,0.01848,0.066,0.9198282227000001,0.2682832316,0.9581543987000001,3.43,0.035,3.4301785668,0.12,0.035,0.125,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 15:00:00,4.13968,0.02324,4.1397452337,0.07968,0.02324,0.083,4.06,0.0,4.06,0.9740873041,0.284108797,1.0146742751,0.05664,0.01652,0.059000000000000004,0.9174473041000001,0.267588797,0.9556742751,3.07312,0.027160000000000004,3.0732400167,0.09312000000000001,0.027160000000000004,0.097,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 15:30:00,4.132,0.021,4.1320533636,0.07200000000000001,0.021,0.075,4.06,0.0,4.06,1.1091217522,0.3234938444,1.1553351586,0.0528,0.0154,0.055,1.0563217522,0.30809384440000004,1.1003351586,3.59696,0.028280000000000003,3.5970711697,0.09696,0.028280000000000003,0.101,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 16:00:00,4.32472,0.015960000000000002,4.3247494494,0.054720000000000005,0.015960000000000002,0.057,4.27,0.0,4.27,1.1407256595,0.33271165070000003,1.1882558953,0.039360000000000006,0.01148,0.041,1.1013656595,0.32123165070000004,1.1472558953,3.6516,0.0238,3.6516775597,0.0816,0.0238,0.085,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 16:30:00,4.55208,0.00644,4.5520845555000005,0.022080000000000002,0.00644,0.023,4.53,0.0,4.53,1.2088295812,0.3525752945,1.2591974805000001,0.015360000000000002,0.0044800000000000005,0.016,1.1934695812,0.3480952945,1.2431974805000001,3.69128,0.01204,3.6912996356,0.041280000000000004,0.01204,0.043000000000000003,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 17:00:00,4.94072,0.008960000000000001,4.9407281245,0.030720000000000004,0.008960000000000001,0.032,4.91,0.0,4.91,1.2488558375,0.3642496193,1.3008914973999999,0.022080000000000002,0.00644,0.023,1.2267758375,0.3578096193,1.2778914974,3.70664,0.01652,3.7066768135,0.05664,0.01652,0.059000000000000004,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 17:30:00,5.08112,0.0061600000000000005,5.081123734,0.021120000000000003,0.0061600000000000005,0.022,5.06,0.0,5.06,1.3512457268,0.394113337,1.4075476321,0.015360000000000002,0.0044800000000000005,0.016,1.3358857268,0.389633337,1.3915476321,3.7428,0.0154,3.7428316820000003,0.0528,0.0154,0.055,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 18:00:00,5.11248,0.0036400000000000004,5.1124812958,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.1,0.0,5.1,1.3252425147,0.3865290668,1.3804609528,0.009600000000000001,0.0028,0.01,1.3156425147,0.3837290668,1.3704609528,3.71784,0.00812,3.7178488673,0.027840000000000004,0.00812,0.029,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 18:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.3522225963,0.3943982573,1.4085652045,0.0,0.0,0.0,1.3522225963,0.3943982573,1.4085652045,3.81672,0.0019600000000000004,3.8167205033,0.00672,0.0019600000000000004,0.007,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 19:00:00,4.92096,0.00028000000000000003,4.920960008,0.0009600000000000001,0.00028000000000000003,0.001,4.92,0.0,4.92,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,3.73152,0.00336,3.7315215127,0.01152,0.00336,0.012,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 19:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.3498810853,0.39371531660000003,1.4061261306000001,0.0,0.0,0.0,1.3498810853,0.39371531660000003,1.4061261306000001,3.73536,0.0044800000000000005,3.7353626865000003,0.015360000000000002,0.0044800000000000005,0.016,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 20:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.3533933518,0.39473972760000003,1.4097847415,0.0,0.0,0.0,1.3533933518,0.39473972760000003,1.4097847415,3.67288,0.00084,3.6728800961,0.00288,0.00084,0.003,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 20:30:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,1.4535379245,0.4239485613,1.5141020047,0.0,0.0,0.0,1.4535379245,0.4239485613,1.5141020047,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 21:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.3709699817,0.39986624470000004,1.4280937310000001,0.0,0.0,0.0,1.3709699817,0.39986624470000004,1.4280937310000001,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 21:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.3224678479,0.38571978900000004,1.3775706749,0.0,0.0,0.0,1.3224678479,0.38571978900000004,1.3775706749,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 22:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,1.238771384,0.3613083203,1.2903868583,0.0,0.0,0.0,1.238771384,0.3613083203,1.2903868583,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 22:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,1.1351828846,0.331095008,1.1824821715,0.0,0.0,0.0,1.1351828846,0.331095008,1.1824821715,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 23:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.0904876599,0.3180589008,1.1359246457,0.0,0.0,0.0,1.0904876599,0.3180589008,1.1359246457,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 23:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.9419478695,0.2747347953,0.9811956974,0.0,0.0,0.0,0.9419478695,0.2747347953,0.9811956974,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 00:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 00:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9051454756,0.26400076370000003,0.9428598704000001,0.0,0.0,0.0,0.9051454756,0.26400076370000003,0.9428598704000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 01:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9067114712000001,0.2644575124,0.9444911159,0.0,0.0,0.0,0.9067114712000001,0.2644575124,0.9444911159,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 01:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9059284734,0.2642291381,0.9436754932,0.0,0.0,0.0,0.9059284734,0.2642291381,0.9436754932,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 02:00:00,3.87,0.89,3.9710200201,0.0,0.0,0.0,3.87,0.89,3.9710200201,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 02:30:00,4.02,0.89,4.1173413752,0.0,0.0,0.0,4.02,0.89,4.1173413752,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 03:00:00,4.15,1.09,4.2907575089,0.0,0.0,0.0,4.15,1.09,4.2907575089,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 03:30:00,3.45,0.96,3.5810752575,0.0,0.0,0.0,3.45,0.96,3.5810752575,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 04:00:00,3.4,0.96,3.5329307947,0.0,0.0,0.0,3.4,0.96,3.5329307947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 04:30:00,3.84,1.07,3.9862890011000003,0.0,0.0,0.0,3.84,1.07,3.9862890011000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 05:00:00,3.7800000000000002,1.11,3.9396065793,0.0,0.0,0.0,3.7800000000000002,1.11,3.9396065793,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 05:30:00,4.04,1.28,4.2379240201,0.0,0.0,0.0,4.04,1.28,4.2379240201,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 06:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,3.14096,0.00028000000000000003,3.1409600125,0.0009600000000000001,0.00028000000000000003,0.001,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 06:30:00,4.8100000000000005,1.18,4.9526255663,0.0,0.0,0.0,4.8100000000000005,1.18,4.9526255663,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,3.41152,0.00336,3.4115216546,0.01152,0.00336,0.012,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 07:00:00,6.08,1.34,6.2259135876,0.0,0.0,0.0,6.08,1.34,6.2259135876,1.0106228803,0.2947650068,1.052732167,0.0,0.0,0.0,1.0106228803,0.2947650068,1.052732167,3.74592,0.007560000000000001,3.7459276288,0.025920000000000002,0.007560000000000001,0.027,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 07:30:00,6.35,1.04,6.4346017748,0.0,0.0,0.0,6.35,1.04,6.4346017748,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,4.12552,0.010360000000000001,4.125533008,0.03552,0.010360000000000001,0.037,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 08:00:00,5.9,1.44,6.0731869723,0.0,0.0,0.0,5.9,1.44,6.0731869723,1.404643211,0.40968760320000003,1.4631700115,0.0,0.0,0.0,1.404643211,0.40968760320000003,1.4631700115,4.40664,0.01652,4.4066709657,0.05664,0.01652,0.059000000000000004,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 08:30:00,6.69,1.8399999999999999,6.9384220108,0.0,0.0,0.0,6.69,1.8399999999999999,6.9384220108,1.3364096653,0.38978615240000003,1.3920934013,0.0,0.0,0.0,1.3364096653,0.38978615240000003,1.3920934013,4.59144,0.9429200000000001,4.6872613966,0.18144000000000002,0.05292,0.189,4.41,0.89,4.4989109793,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 09:00:00,7.26,2.06,7.5466018843,0.0,0.0,0.0,7.26,2.06,7.5466018843,1.2049662971,0.3514485033,1.2551732262,0.0,0.0,0.0,1.2049662971,0.3514485033,1.2551732262,4.9636,0.8998,5.0444984885,0.033600000000000005,0.0098,0.035,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 09:30:00,7.1909600000000005,2.04028,7.4748008803,0.0009600000000000001,0.00028000000000000003,0.001,7.19,2.04,7.4738009072,1.3527787925,0.3945604811,1.4091445755,0.0,0.0,0.0,1.3527787925,0.3945604811,1.4091445755,5.21168,0.89924,5.2886899134,0.03168,0.00924,0.033,5.18,0.89,5.255901445,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 10:00:00,8.19,2.24,8.4908009045,0.0,0.0,0.0,8.19,2.24,8.4908009045,1.410006638,0.4112519361,1.4687569146000001,0.0,0.0,0.0,1.410006638,0.4112519361,1.4687569146000001,5.35016,0.8958800000000001,5.4246486522,0.02016,0.005880000000000001,0.021,5.33,0.89,5.4037949628,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 10:30:00,8.33096,2.29028,8.6400391782,0.0009600000000000001,0.00028000000000000003,0.001,8.33,2.29,8.6390392984,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,5.29784,0.89812,5.3734279748,0.027840000000000004,0.00812,0.029,5.27,0.89,5.3446234666,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 11:00:00,7.78,2.26,8.1016047793,0.0,0.0,0.0,7.78,2.26,8.1016047793,1.329944654,0.38790052410000003,1.3853590146,0.0,0.0,0.0,1.329944654,0.38790052410000003,1.3853590146,5.34784,0.89812,5.4227310647,0.027840000000000004,0.00812,0.029,5.32,0.89,5.3939317756000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 11:30:00,6.78096,1.67028,6.9836418723,0.0009600000000000001,0.00028000000000000003,0.001,6.78,1.67,6.9826427662,1.39510956,0.406906955,1.453239125,0.0,0.0,0.0,1.39510956,0.406906955,1.453239125,5.31248,0.8936400000000001,5.3871176152,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.3,0.89,5.3742069182,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 12:00:00,7.24,1.5,7.3937541209,0.0,0.0,0.0,7.24,1.5,7.3937541209,1.3704207691999999,0.3997060577,1.4275216346000001,0.0,0.0,0.0,1.3704207691999999,0.3997060577,1.4275216346000001,5.35248,0.8936400000000001,5.4265674786,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.34,0.89,5.413658652,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 12:30:00,6.73,1.34,6.8621060907,0.0,0.0,0.0,6.73,1.34,6.8621060907,1.4639681405,0.4269907076,1.524966813,0.0,0.0,0.0,1.4639681405,0.4269907076,1.524966813,5.42592,0.89756,5.4996565165,0.025920000000000002,0.007560000000000001,0.027,5.4,0.89,5.4728511765,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 13:00:00,7.2,1.92,7.4516038542,0.0,0.0,0.0,7.2,1.92,7.4516038542,1.5044731879,0.43880467980000004,1.5671595707,0.0,0.0,0.0,1.5044731879,0.43880467980000004,1.5671595707,5.50056,0.8930800000000001,5.5725893622000005,0.010560000000000002,0.0030800000000000003,0.011,5.49,0.89,5.5616724103,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 13:30:00,7.62,1.92,7.8581677254,0.0,0.0,0.0,7.62,1.92,7.8581677254,1.3673273542,0.3988038116,1.4242993273,0.0,0.0,0.0,1.3673273542,0.3988038116,1.4242993273,5.42344,0.89392,5.4966166321,0.01344,0.003920000000000001,0.014,5.41,0.89,5.4827183039000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 14:00:00,7.52,2.36,7.8816241981,0.0,0.0,0.0,7.52,2.36,7.8816241981,1.3673273542,0.3988038116,1.4242993273,0.0,0.0,0.0,1.3673273542,0.3988038116,1.4242993273,5.36248,0.8936400000000001,5.4364312007,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.35,0.89,5.4235228404,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 14:30:00,8.07,2.41,8.4221731162,0.0,0.0,0.0,8.07,2.41,8.4221731162,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.3548,0.8914000000000001,5.4284875426,0.0048000000000000004,0.0014,0.005,5.35,0.89,5.4235228404,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 15:00:00,8.21,2.45,8.5677651695,0.0,0.0,0.0,8.21,2.45,8.5677651695,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.32056,0.8930800000000001,5.3949931047,0.010560000000000002,0.0030800000000000003,0.011,5.31,0.89,5.3840690932,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 15:30:00,7.95,2.19,8.2461263633,0.0,0.0,0.0,7.95,2.19,8.2461263633,1.3797269535,0.40242036140000004,1.4372155765,0.0,0.0,0.0,1.3797269535,0.40242036140000004,1.4372155765,5.04672,0.8919600000000001,5.124936624,0.00672,0.0019600000000000004,0.007,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 16:00:00,7.22096,1.51028,7.377208754,0.0009600000000000001,0.00028000000000000003,0.001,7.22,1.51,7.3762117649,1.342821468,0.3916562615,1.3987723625,0.0,0.0,0.0,1.342821468,0.3916562615,1.3987723625,5.30976,0.89868,5.3852740877,0.02976,0.00868,0.031,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 16:30:00,6.68288,1.4608400000000001,6.8406826121,0.00288,0.00084,0.003,6.68,1.46,6.8376896683,1.301397242,0.3795741956,1.3556221271,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,5.24512,0.9031600000000001,5.3223098181,0.04512,0.013160000000000002,0.047,5.2,0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 17:00:00,6.57,1.6,6.7620189293,0.0,0.0,0.0,6.57,1.6,6.7620189293,1.3468452021,0.39282985060000003,1.4029637522,0.0,0.0,0.0,1.3468452021,0.39282985060000003,1.4029637522,5.1544,0.8942,5.2313892036,0.014400000000000001,0.004200000000000001,0.015,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 17:30:00,6.44,1.75,6.6735372929,0.0,0.0,0.0,6.44,1.75,6.6735372929,1.492373552,0.4352756193,1.5545557834000001,0.0,0.0,0.0,1.492373552,0.4352756193,1.5545557834000001,5.02576,0.00168,5.0257602808,0.00576,0.00168,0.006,5.02,0.0,5.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 18:00:00,5.82,1.13,5.9286845084,0.0,0.0,0.0,5.82,1.13,5.9286845084,1.4362491199,0.4189059933,1.4960928332,0.0,0.0,0.0,1.4362491199,0.4189059933,1.4960928332,4.754,0.007,4.7540051536,0.024,0.007,0.025,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 18:30:00,6.5600000000000005,1.5,6.7293090284,0.0,0.0,0.0,6.5600000000000005,1.5,6.7293090284,1.4117305967,0.4117547574,1.4705527048,0.0,0.0,0.0,1.4117305967,0.4117547574,1.4705527048,4.79384,0.0011200000000000001,4.7938401308,0.0038400000000000005,0.0011200000000000001,0.004,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 19:00:00,6.72,1.6600000000000001,6.9219939324,0.0,0.0,0.0,6.72,1.6600000000000001,6.9219939324,1.4154069784,0.41282703540000004,1.4743822692,0.0,0.0,0.0,1.4154069784,0.41282703540000004,1.4743822692,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 19:30:00,6.27,1.37,6.4179280146,0.0,0.0,0.0,6.27,1.37,6.4179280146,1.3809204889,0.40276847590000003,1.4384588426,0.0,0.0,0.0,1.3809204889,0.40276847590000003,1.4384588426,4.48192,0.0005600000000000001,4.481920035,0.0019200000000000003,0.0005600000000000001,0.002,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 20:00:00,6.27,1.53,6.453975519,0.0,0.0,0.0,6.27,1.53,6.453975519,1.312773906,0.3828923892,1.3674728187,0.0,0.0,0.0,1.312773906,0.3828923892,1.3674728187,4.28096,0.00028000000000000003,4.2809600092,0.0009600000000000001,0.00028000000000000003,0.001,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 20:30:00,6.52,1.71,6.74051185,0.0,0.0,0.0,6.52,1.71,6.74051185,1.3116412279,0.3825620248,1.3662929457000001,0.0,0.0,0.0,1.3116412279,0.3825620248,1.3662929457000001,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 21:00:00,5.21,1.4100000000000001,5.3974253121,0.0,0.0,0.0,5.21,1.4100000000000001,5.3974253121,1.2565011549,0.3664795035,1.3088553697,0.0,0.0,0.0,1.2565011549,0.3664795035,1.3088553697,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 21:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.3333985573,0.3889079125,1.3889568305,0.0,0.0,0.0,1.3333985573,0.3889079125,1.3889568305,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 22:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,1.1856524064,0.3458152852,1.23505459,0.0,0.0,0.0,1.1856524064,0.3458152852,1.23505459,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 22:30:00,4.73,1.24,4.8898363981,0.0,0.0,0.0,4.73,1.24,4.8898363981,1.1427579603,0.33330440510000003,1.1903728753,0.0,0.0,0.0,1.1427579603,0.33330440510000003,1.1903728753,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 23:00:00,4.79,1.1400000000000001,4.9237891913,0.0,0.0,0.0,4.79,1.1400000000000001,4.9237891913,1.0711242187,0.3124112305,1.1157543945,0.0,0.0,0.0,1.0711242187,0.3124112305,1.1157543945,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 23:30:00,4.37,1.1,4.5063177873,0.0,0.0,0.0,4.37,1.1,4.5063177873,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 00:00:00,4.55,1.16,4.6955404375,0.0,0.0,0.0,4.55,1.16,4.6955404375,0.9076622424,0.2647348207,0.9454815025000001,0.0,0.0,0.0,0.9076622424,0.2647348207,0.9454815025000001,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 00:30:00,4.91,1.34,5.0895677616,0.0,0.0,0.0,4.91,1.34,5.0895677616,0.9060809493,0.2642736102,0.9438343222000001,0.0,0.0,0.0,0.9060809493,0.2642736102,0.9438343222000001,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 01:00:00,4.79,1.34,4.9739018889,0.0,0.0,0.0,4.79,1.34,4.9739018889,0.9092435355,0.2651960312,0.9471286828000001,0.0,0.0,0.0,0.9092435355,0.2651960312,0.9471286828000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 01:30:00,4.1,1.34,4.3134209162,0.0,0.0,0.0,4.1,1.34,4.3134209162,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 02:00:00,3.75,1.06,3.8969346928,0.0,0.0,0.0,3.75,1.06,3.8969346928,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 02:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9100341821000001,0.2654266364,0.9479522730000001,0.0,0.0,0.0,0.9100341821000001,0.2654266364,0.9479522730000001,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 03:00:00,3.96,1.34,4.1805741233,0.0,0.0,0.0,3.96,1.34,4.1805741233,0.9116154752000001,0.2658878469,0.9495994533000001,0.0,0.0,0.0,0.9116154752000001,0.2658878469,0.9495994533000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 03:30:00,4.01,1.15,4.1716423624,0.0,0.0,0.0,4.01,1.15,4.1716423624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44512,0.013160000000000002,2.4451554143,0.04512,0.013160000000000002,0.047,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 04:00:00,4.5600000000000005,1.19,4.7127168385000004,0.0,0.0,0.0,4.5600000000000005,1.19,4.7127168385000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 04:30:00,4.5600000000000005,1.29,4.7389555811,0.0,0.0,0.0,4.5600000000000005,1.29,4.7389555811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 05:00:00,4.35,1.27,4.5316001589,0.0,0.0,0.0,4.35,1.27,4.5316001589,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.78544,0.02492,2.7855514714,0.08544,0.02492,0.089,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 05:30:00,3.59,1.09,3.751826222,0.0,0.0,0.0,3.59,1.09,3.751826222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.7596,0.0378,2.7598588732,0.1296,0.0378,0.135,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 06:00:00,3.76,0.89,3.8638969966000003,0.0,0.0,0.0,3.76,0.89,3.8638969966000003,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 06:30:00,4.35,1.04,4.4725943254,0.0,0.0,0.0,4.35,1.04,4.4725943254,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 07:00:00,5.76,1.46,5.9421544914,0.0,0.0,0.0,5.76,1.46,5.9421544914,1.0412939806,0.3037107443,1.0846812298,0.0,0.0,0.0,1.0412939806,0.3037107443,1.0846812298,3.67368,0.030240000000000003,3.6738044586000003,0.10368000000000001,0.030240000000000003,0.108,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 07:30:00,6.08,1.45,6.250511979,0.0,0.0,0.0,6.08,1.45,6.250511979,1.2701082569,0.3704482416,1.3230294342,0.0,0.0,0.0,1.2701082569,0.3704482416,1.3230294342,4.38096,0.00028000000000000003,4.3809600089,0.0009600000000000001,0.00028000000000000003,0.001,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 08:00:00,6.04,1.02,6.1255203861,0.0,0.0,0.0,6.04,1.02,6.1255203861,1.3842854341,0.4037499183,1.4419639938,0.0,0.0,0.0,1.3842854341,0.4037499183,1.4419639938,4.63152,0.89336,4.7168919428,0.01152,0.00336,0.012,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 08:30:00,7.26,1.97,7.5225328181,0.0,0.0,0.0,7.26,1.97,7.5225328181,1.3293686709,0.38773252900000005,1.3847590322,0.0,0.0,0.0,1.3293686709,0.38773252900000005,1.3847590322,4.62248,0.92864,4.7148376006,0.13248000000000001,0.03864,0.138,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 09:00:00,7.7,2.23,8.0164144104,0.0,0.0,0.0,7.7,2.23,8.0164144104,1.3615482349999999,0.3971182352,1.4182794115,0.0,0.0,0.0,1.3615482349999999,0.3971182352,1.4182794115,4.66416,0.9028800000000001,4.7507452889,0.044160000000000005,0.01288,0.046,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 09:30:00,7.99,2.23,8.2953601489,0.0,0.0,0.0,7.99,2.23,8.2953601489,1.3403313054,0.3909299641,1.3961784432,0.0,0.0,0.0,1.3403313054,0.3909299641,1.3961784432,4.95224,0.9023200000000001,5.033772184,0.04224000000000001,0.012320000000000001,0.044,4.91,0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 10:00:00,7.66,2.15,7.9560103067,0.0,0.0,0.0,7.66,2.15,7.9560103067,1.3403313054,0.3909299641,1.3961784432,0.0,0.0,0.0,1.3403313054,0.3909299641,1.3961784432,4.68848,0.9216400000000001,4.7782072998,0.10848000000000001,0.03164,0.113,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 10:30:00,7.4,2.17,7.7116081332,0.0,0.0,0.0,7.4,2.17,7.7116081332,1.3403313054,0.3909299641,1.3961784432,0.0,0.0,0.0,1.3403313054,0.3909299641,1.3961784432,5.0036,0.8998,5.0838620162,0.033600000000000005,0.0098,0.035,4.97,0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 11:00:00,7.48,2.17,7.788408053,0.0,0.0,0.0,7.48,2.17,7.788408053,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,5.30688,0.8978400000000001,5.3822943063,0.02688,0.007840000000000001,0.028,5.28,0.89,5.3544841021,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 11:30:00,6.77,1.85,7.0182191473,0.0,0.0,0.0,6.77,1.85,7.0182191473,1.3403313054,0.3909299641,1.3961784432,0.0,0.0,0.0,1.3403313054,0.3909299641,1.3961784432,4.74224,0.93232,4.8330177736,0.04224000000000001,0.012320000000000001,0.044,4.7,0.92,4.7891961747,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 12:00:00,7.06,1.81,7.2883262825,0.0,0.0,0.0,7.06,1.81,7.2883262825,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,5.18112,1.06616,5.2896787804,0.021120000000000003,0.0061600000000000005,0.022,5.16,1.06,5.2677509432,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 12:30:00,7.32,1.56,7.4843837422,0.0,0.0,0.0,7.32,1.56,7.4843837422,1.3322430993,0.38857090400000005,1.3877532284,0.0,0.0,0.0,1.3322430993,0.38857090400000005,1.3877532284,5.59536,1.06448,5.6957151614,0.015360000000000002,0.0044800000000000005,0.016,5.58,1.06,5.6797887285,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 13:00:00,7.54,1.62,7.7120684644,0.0,0.0,0.0,7.54,1.62,7.7120684644,1.4568593052,0.4249172973,1.5175617762,0.0,0.0,0.0,1.4568593052,0.4249172973,1.5175617762,5.31096,0.98028,5.4006707917,0.0009600000000000001,0.00028000000000000003,0.001,5.31,0.98,5.3996759162,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 13:30:00,8.03,2.35,8.3668034517,0.0,0.0,0.0,8.03,2.35,8.3668034517,1.3955097884,0.4070236883,1.4536560296,0.0,0.0,0.0,1.3955097884,0.4070236883,1.4536560296,5.14344,1.00392,5.2404990602,0.01344,0.003920000000000001,0.014,5.13,1.0,5.2265571842,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 14:00:00,7.65,2.38,8.0116727342,0.0,0.0,0.0,7.65,2.38,8.0116727342,1.4225492354,0.41491019370000004,1.4818221202,0.0,0.0,0.0,1.4225492354,0.41491019370000004,1.4818221202,5.46,0.9,5.5336787041,0.0,0.0,0.0,5.46,0.9,5.5336787041,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 14:30:00,7.46,2.4,7.8365553657,0.0,0.0,0.0,7.46,2.4,7.8365553657,1.3351235136000001,0.3894110248,1.3907536600000001,0.0,0.0,0.0,1.3351235136000001,0.3894110248,1.3907536600000001,4.9592,0.9056000000000001,5.0412077918,0.019200000000000002,0.0056,0.02,4.94,0.9,5.0213145689,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 15:00:00,7.71,2.49,8.1021108361,0.0,0.0,0.0,7.71,2.49,8.1021108361,1.3351235136000001,0.3894110248,1.3907536600000001,0.0,0.0,0.0,1.3351235136000001,0.3894110248,1.3907536600000001,4.71208,0.90644,4.7984717776,0.022080000000000002,0.00644,0.023,4.69,0.9,4.775573264,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 15:30:00,7.08,1.94,7.3409808609,0.0,0.0,0.0,7.08,1.94,7.3409808609,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,4.78016,0.9058800000000001,4.8652387608000005,0.02016,0.005880000000000001,0.021,4.76,0.9,4.8443368999,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 16:00:00,6.54,1.33,6.673866945,0.0,0.0,0.0,6.54,1.33,6.673866945,1.5496504492,0.451981381,1.6142192179000001,0.0,0.0,0.0,1.5496504492,0.451981381,1.6142192179000001,5.45,0.9,5.5238120895,0.0,0.0,0.0,5.45,0.9,5.5238120895,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 16:30:00,6.67,1.15,6.768411926,0.0,0.0,0.0,6.67,1.15,6.768411926,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,5.31,0.9,5.3857311481,0.0,0.0,0.0,5.31,0.9,5.3857311481,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 17:00:00,6.37,0.99,6.4464719033,0.0,0.0,0.0,6.37,0.99,6.4464719033,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,4.8100000000000005,0.9,4.8934752477,0.0,0.0,0.0,4.8100000000000005,0.9,4.8934752477,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 17:30:00,6.05,0.89,6.1151124274,0.0,0.0,0.0,6.05,0.89,6.1151124274,1.5820114214,0.4614199979,1.6479285638999999,0.0,0.0,0.0,1.5820114214,0.4614199979,1.6479285638999999,5.14096,0.9002800000000001,5.2191928303,0.0009600000000000001,0.00028000000000000003,0.001,5.14,0.9,5.218198923,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 18:00:00,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,1.3892383234,0.40519451100000003,1.4471232536,0.0,0.0,0.0,1.3892383234,0.40519451100000003,1.4471232536,5.00864,0.9025200000000001,5.0893041764,0.00864,0.00252,0.009000000000000001,5.0,0.9,5.0803543184,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 18:30:00,5.73,1.29,5.8734146797,0.0,0.0,0.0,5.73,1.29,5.8734146797,1.3551711842,0.39525826210000004,1.4116366502,0.0,0.0,0.0,1.3551711842,0.39525826210000004,1.4116366502,4.5048,0.0014,4.5048002175,0.0048000000000000004,0.0014,0.005,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 19:00:00,6.11,1.34,6.2552138253,0.0,0.0,0.0,6.11,1.34,6.2552138253,1.4213207818,0.41455189470000003,1.4805424811,0.0,0.0,0.0,1.4213207818,0.41455189470000003,1.4805424811,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 19:30:00,6.14,1.34,6.2845206659,0.0,0.0,0.0,6.14,1.34,6.2845206659,1.3633323859,0.3976386126,1.420137902,0.0,0.0,0.0,1.3633323859,0.3976386126,1.420137902,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 20:00:00,6.14,1.49,6.3182038587000005,0.0,0.0,0.0,6.14,1.49,6.3182038587000005,1.3668765776,0.3986723351,1.4238297683,0.0,0.0,0.0,1.3668765776,0.3986723351,1.4238297683,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 20:30:00,5.8100000000000005,1.42,5.9810116201,0.0,0.0,0.0,5.8100000000000005,1.42,5.9810116201,1.4508538832,0.4231657159,1.5113061283,0.0,0.0,0.0,1.4508538832,0.4231657159,1.5113061283,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 21:00:00,5.38,1.35,5.5467918656,0.0,0.0,0.0,5.38,1.35,5.5467918656,1.3991101816,0.408073803,1.4574064392000001,0.0,0.0,0.0,1.3991101816,0.408073803,1.4574064392000001,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 21:30:00,5.42,1.35,5.5855975508,0.0,0.0,0.0,5.42,1.35,5.5855975508,1.3175713264,0.3842916369,1.3724701317,0.0,0.0,0.0,1.3175713264,0.3842916369,1.3724701317,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 22:00:00,5.24,1.38,5.4186714239,0.0,0.0,0.0,5.24,1.38,5.4186714239,1.1464857216,0.3343916688,1.19425596,0.0,0.0,0.0,1.1464857216,0.3343916688,1.19425596,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 22:30:00,5.24,1.5,5.4504678698,0.0,0.0,0.0,5.24,1.5,5.4504678698,1.1435206723,0.3335268628,1.191167367,0.0,0.0,0.0,1.1435206723,0.3335268628,1.191167367,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 23:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,1.1165821554,0.3256697953,1.1631064119,0.0,0.0,0.0,1.1165821554,0.3256697953,1.1631064119,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 23:30:00,4.26,1.06,4.3898974931,0.0,0.0,0.0,4.26,1.06,4.3898974931,0.9315944734,0.2717150547,0.9704109098,0.0,0.0,0.0,0.9315944734,0.2717150547,0.9704109098,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 00:00:00,4.26,0.9500000000000001,4.3646420243,0.0,0.0,0.0,4.26,0.9500000000000001,4.3646420243,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 00:30:00,3.56,0.89,3.6695640068,0.0,0.0,0.0,3.56,0.89,3.6695640068,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 01:00:00,3.89,1.0,4.0164785571,0.0,0.0,0.0,3.89,1.0,4.0164785571,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 01:30:00,4.22,1.34,4.4276404551,0.0,0.0,0.0,4.22,1.34,4.4276404551,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.53224,0.012320000000000001,2.5322699697999997,0.04224000000000001,0.012320000000000001,0.044,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 02:00:00,4.14,1.17,4.302150625,0.0,0.0,0.0,4.14,1.17,4.302150625,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 02:30:00,4.04,1.1400000000000001,4.1977613081,0.0,0.0,0.0,4.04,1.1400000000000001,4.1977613081,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 03:00:00,4.25,1.33,4.4532460071,0.0,0.0,0.0,4.25,1.33,4.4532460071,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 03:30:00,4.29,1.33,4.4914362959,0.0,0.0,0.0,4.29,1.33,4.4914362959,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 04:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 04:30:00,3.88,1.33,4.1016216305,0.0,0.0,0.0,3.88,1.33,4.1016216305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 05:00:00,3.9,1.22,4.0863675801,0.0,0.0,0.0,3.9,1.22,4.0863675801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.61736,0.025480000000000003,2.617484021,0.08736000000000001,0.025480000000000003,0.091,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 05:30:00,3.99,1.11,4.1415214596,0.0,0.0,0.0,3.99,1.11,4.1415214596,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 06:00:00,3.86,0.92,3.968122982,0.0,0.0,0.0,3.86,0.92,3.968122982,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 06:30:00,4.45,0.97,4.5544922878000005,0.0,0.0,0.0,4.45,0.97,4.5544922878000005,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.34024,0.061320000000000006,3.3408028077,0.21024,0.061320000000000006,0.219,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 07:00:00,5.98,1.6099999999999999,6.1929395282,0.0,0.0,0.0,5.98,1.6099999999999999,6.1929395282,1.128275078,0.3290802311,1.1752865396,0.0,0.0,0.0,1.128275078,0.3290802311,1.1752865396,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 07:30:00,7.07,1.9100000000000001,7.3234554686,0.0,0.0,0.0,7.07,1.9100000000000001,7.3234554686,1.3116412279,0.3825620248,1.3662929457000001,0.0,0.0,0.0,1.3116412279,0.3825620248,1.3662929457000001,4.24376,0.015680000000000003,4.2437889674000004,0.05376,0.015680000000000003,0.056,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 08:00:00,6.69,1.73,6.9100651227,0.0,0.0,0.0,6.69,1.73,6.9100651227,1.3961700739,0.4072162716,1.454343827,0.0,0.0,0.0,1.3961700739,0.4072162716,1.454343827,4.60976,0.9336800000000001,4.7033653483,0.14976,0.043680000000000004,0.156,4.46,0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 08:30:00,6.54,1.3,6.6679532092,0.0,0.0,0.0,6.54,1.3,6.6679532092,1.3973757475,0.4075679264,1.455599737,0.0,0.0,0.0,1.3973757475,0.4075679264,1.455599737,5.04288,0.8908400000000001,5.1209603201,0.00288,0.00084,0.003,5.04,0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0
