Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-19 09:00:00,7.25,1.53,7.4096828542,0.0,0.0,0.0,7.25,1.53,7.4096828542,1.3569056183,0.3957641387,1.4134433524,0.0,0.0,0.0,1.3569056183,0.3957641387,1.4134433524,4.8748000000000005,0.8914000000000001,4.9556300306,0.0048000000000000004,0.0014,0.005,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 09:30:00,6.97,2.24,7.3210996442,0.0,0.0,0.0,6.97,2.24,7.3210996442,1.3498810853,0.39371531660000003,1.4061261306000001,0.0,0.0,0.0,1.3498810853,0.39371531660000003,1.4061261306000001,4.67184,0.90512,4.758711086,0.051840000000000004,0.015120000000000001,0.054,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 10:00:00,7.03,2.03,7.3172262504,0.0,0.0,0.0,7.03,2.03,7.3172262504,1.3498810853,0.39371531660000003,1.4061261306000001,0.0,0.0,0.0,1.3498810853,0.39371531660000003,1.4061261306000001,5.2244,0.8942,5.3003725341,0.014400000000000001,0.004200000000000001,0.015,5.21,0.89,5.2854706508,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 10:30:00,7.87,2.39,8.2249012152,0.0,0.0,0.0,7.87,2.39,8.2249012152,1.3487103299,0.3933738462,1.4049065936,0.0,0.0,0.0,1.3487103299,0.3933738462,1.4049065936,5.05304,0.9567200000000001,5.1428130824,0.02304,0.00672,0.024,5.03,0.9500000000000001,5.1189256685,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 11:00:00,7.96,2.59,8.3707646007,0.0,0.0,0.0,7.96,2.59,8.3707646007,1.3487103299,0.3933738462,1.4049065936,0.0,0.0,0.0,1.3487103299,0.3933738462,1.4049065936,4.99496,1.03728,5.1015267519,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.97,1.03,5.0756083379,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 11:30:00,7.99,2.59,8.3992975897,0.0,0.0,0.0,7.99,2.59,8.3992975897,1.3522225963,0.3943982573,1.4085652045,0.0,0.0,0.0,1.3522225963,0.3943982573,1.4085652045,5.3988,1.0084,5.4921682421,0.028800000000000003,0.008400000000000001,0.03,5.37,1.0,5.4623163585,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 12:00:00,7.75,2.3,8.0840893117,0.0,0.0,0.0,7.75,2.3,8.0840893117,1.3948115918,0.4068200476,1.4529287415,0.0,0.0,0.0,1.3948115918,0.4068200476,1.4529287415,5.11824,1.04532,5.2238945816,0.018240000000000003,0.00532,0.019,5.1,1.04,5.2049591737,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 12:30:00,6.95,1.6600000000000001,7.1454950843,0.0,0.0,0.0,6.95,1.6600000000000001,7.1454950843,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,5.19152,1.11336,5.3095621665,0.01152,0.00336,0.012,5.18,1.11,5.2975937934,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 13:00:00,6.79,1.52,6.9580528886,0.0,0.0,0.0,6.79,1.52,6.9580528886,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,5.5296,1.0628,5.6308098885,0.009600000000000001,0.0028,0.01,5.52,1.06,5.6208540276,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 13:30:00,7.05,1.77,7.268796324,0.0,0.0,0.0,7.05,1.77,7.268796324,1.4107397527,0.4114657612,1.4695205758,0.0,0.0,0.0,1.4107397527,0.4114657612,1.4695205758,5.16384,1.00112,5.2599890494,0.0038400000000000005,0.0011200000000000001,0.004,5.16,1.0,5.2560060883,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 14:00:00,7.5600000000000005,2.3,7.9021262961000005,0.0,0.0,0.0,7.5600000000000005,2.3,7.9021262961000005,1.3749528118,0.4010279034,1.4322425123,0.0,0.0,0.0,1.3749528118,0.4010279034,1.4322425123,5.24672,1.04196,5.3491823113,0.00672,0.0019600000000000004,0.007,5.24,1.04,5.3422092808,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 14:30:00,7.2,2.51,7.6249655737,0.0,0.0,0.0,7.2,2.51,7.6249655737,1.2540841542,0.365774545,1.3063376606000001,0.0,0.0,0.0,1.2540841542,0.365774545,1.3063376606000001,5.28608,1.08344,5.3959692364,0.04608,0.01344,0.048,5.24,1.07,5.3481305145,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 15:00:00,7.59,2.51,7.9942604411,0.0,0.0,0.0,7.59,2.51,7.9942604411,1.3644175088,0.3979551067,1.4212682383000002,0.0,0.0,0.0,1.3644175088,0.3979551067,1.4212682383000002,5.12096,1.07028,5.2316087965,0.0009600000000000001,0.00028000000000000003,0.001,5.12,1.07,5.2306118189,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 15:30:00,7.27,2.27,7.616153885,0.0,0.0,0.0,7.27,2.27,7.616153885,1.3667862892,0.398646001,1.4237357179,0.0,0.0,0.0,1.3667862892,0.398646001,1.4237357179,5.3,1.07,5.4069307375,0.0,0.0,0.0,5.3,1.07,5.4069307375,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 16:00:00,6.89,1.97,7.1661007529,0.0,0.0,0.0,6.89,1.97,7.1661007529,1.5322041804,0.44689288590000004,1.5960460212,0.0,0.0,0.0,1.5322041804,0.44689288590000004,1.5960460212,5.53576,0.89168,5.6071144094,0.00576,0.00168,0.006,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 16:30:00,6.61,1.52,6.7825142831,0.0,0.0,0.0,6.61,1.52,6.7825142831,1.3967201178,0.407376701,1.4549167894,0.0,0.0,0.0,1.3967201178,0.407376701,1.4549167894,4.92056,0.8930800000000001,5.0009501697,0.010560000000000002,0.0030800000000000003,0.011,4.91,0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 17:00:00,6.12,1.09,6.2163091944,0.0,0.0,0.0,6.12,1.09,6.2163091944,1.37152385,0.4000277896,1.4286706771,0.0,0.0,0.0,1.37152385,0.4000277896,1.4286706771,4.7188,0.8984000000000001,4.8035607626,0.028800000000000003,0.008400000000000001,0.03,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 17:30:00,5.78,0.89,5.8481193558,0.0,0.0,0.0,5.78,0.89,5.8481193558,1.3738926304,0.40071868390000004,1.4311381566999999,0.0,0.0,0.0,1.3738926304,0.40071868390000004,1.4311381566999999,4.92688,0.8978400000000001,5.0080198881,0.02688,0.007840000000000001,0.028,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 18:00:00,5.68,0.89,5.7493043057,0.0,0.0,0.0,5.68,0.89,5.7493043057,1.3691550696,0.3993368953,1.4262031975,0.0,0.0,0.0,1.3691550696,0.3993368953,1.4262031975,4.77152,0.00336,4.771521183,0.01152,0.00336,0.012,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 18:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,1.4603102155,0.4259238128,1.5211564744000001,0.0,0.0,0.0,1.4603102155,0.4259238128,1.5211564744000001,4.20288,0.00084,4.2028800839,0.00288,0.00084,0.003,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 19:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,1.3433469029,0.3918095133,1.3993196905,0.0,0.0,0.0,1.3433469029,0.3918095133,1.3993196905,4.39344,0.003920000000000001,4.3934417488,0.01344,0.003920000000000001,0.014,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 19:30:00,5.54192,0.89056,5.6130182968,0.0019200000000000003,0.0005600000000000001,0.002,5.54,0.89,5.6110337728,1.3095659271,0.3819567287,1.364131174,0.0019200000000000003,0.0005600000000000001,0.002,1.3076459271,0.3813967287,1.362131174,4.5168800000000005,0.007840000000000001,4.516886804,0.02688,0.007840000000000001,0.028,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 20:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.3540019252,0.3949172282,1.4104186721,0.0,0.0,0.0,1.3540019252,0.3949172282,1.4104186721,4.04,0.89,4.1368707981,0.0,0.0,0.0,4.04,0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 20:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,1.3727082402000002,0.4003732367,1.4299044169,0.0,0.0,0.0,1.3727082402000002,0.4003732367,1.4299044169,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 21:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,1.3750770206,0.40106413100000005,1.4323718965,0.0,0.0,0.0,1.3750770206,0.40106413100000005,1.4323718965,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 21:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,1.3170325894000001,0.38413450520000003,1.3719089473000001,0.0,0.0,0.0,1.3170325894000001,0.38413450520000003,1.3719089473000001,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 22:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,1.2123200583,0.3535933503,1.2628333941,0.0,0.0,0.0,1.2123200583,0.3535933503,1.2628333941,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 22:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,1.1564124512,0.3372869649,1.2045963033,0.0,0.0,0.0,1.1564124512,0.3372869649,1.2045963033,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 23:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.1152404673,0.3252784696,1.1617088201,0.0,0.0,0.0,1.1152404673,0.3252784696,1.1617088201,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 23:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.9410268618000001,0.274466168,0.9802363144,0.0,0.0,0.0,0.9410268618000001,0.274466168,0.9802363144,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 00:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 00:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,3.14,0.89,3.2636942259,0.0,0.0,0.0,3.14,0.89,3.2636942259,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 01:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 01:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 02:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 02:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 03:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 03:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4644,0.0392,2.4647117479,0.13440000000000002,0.0392,0.14,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 04:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.418,0.049,2.4184964337,0.168,0.049,0.17500000000000002,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 04:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 05:00:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.69,0.89,2.8334078422,0.0,0.0,0.0,2.69,0.89,2.8334078422,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 05:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.68512,0.04816,2.6855518613,0.16512000000000002,0.04816,0.17200000000000001,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 06:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,2.9919200000000004,0.0005600000000000001,2.9919200524000003,0.0019200000000000003,0.0005600000000000001,0.002,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 06:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,3.1848,0.0714,3.1856002574,0.24480000000000002,0.0714,0.255,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 07:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.1121262676,0.3243701614,1.1584648621,0.0,0.0,0.0,1.1121262676,0.3243701614,1.1584648621,3.66768,0.03724,3.6678690544,0.12768000000000002,0.03724,0.133,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 07:30:00,5.79,0.89,5.8580030727,0.0,0.0,0.0,5.79,0.89,5.8580030727,1.2504362058,0.36471056,1.3025377143,0.0,0.0,0.0,1.2504362058,0.36471056,1.3025377143,4.2648,0.0014,4.2648002298,0.0048000000000000004,0.0014,0.005,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 08:00:00,6.67,1.27,6.7898306312,0.0,0.0,0.0,6.67,1.27,6.7898306312,1.3790668343,0.4022278267,1.4365279524,0.0,0.0,0.0,1.3790668343,0.4022278267,1.4365279524,4.32616,0.92388,4.4237105014,0.11616000000000001,0.03388,0.121,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 08:30:00,7.12,1.49,7.274235355,0.0,0.0,0.0,7.12,1.49,7.274235355,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,4.52024,0.91632,4.6121808291,0.09024,0.026320000000000003,0.094,4.43,0.89,4.518517456,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 09:00:00,6.89,1.58,7.0688400746,0.0,0.0,0.0,6.89,1.58,7.0688400746,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.79168,0.89924,4.8753286864,0.03168,0.00924,0.033,4.76,0.89,4.8424890294,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 09:30:00,7.31192,1.7705600000000001,7.523234464,0.0019200000000000003,0.0005600000000000001,0.002,7.31,1.77,7.5212366005,1.2256617824,0.35748468650000004,1.2767310233,0.0,0.0,0.0,1.2256617824,0.35748468650000004,1.2767310233,4.72472,0.9059600000000001,4.8107943835,0.054720000000000005,0.015960000000000002,0.057,4.67,0.89,4.7540509042,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 10:00:00,6.60096,1.59028,6.789820572,0.0009600000000000001,0.00028000000000000003,0.001,6.6,1.5899999999999999,6.7888216945,1.2959520068,0.37798600200000004,1.3499500071,0.0,0.0,0.0,1.2959520068,0.37798600200000004,1.3499500071,4.80016,0.8958800000000001,4.8830458732,0.02016,0.005880000000000001,0.021,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 10:30:00,6.47192,1.46056,6.6346803992000005,0.0019200000000000003,0.0005600000000000001,0.002,6.47,1.46,6.6326842228,1.2349290579,0.3601876419,1.2863844353,0.0,0.0,0.0,1.2349290579,0.3601876419,1.2863844353,4.67376,0.90568,4.7607025532,0.05376,0.015680000000000003,0.056,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 11:00:00,6.73384,1.97112,7.0164032951,0.0038400000000000005,0.0011200000000000001,0.004,6.73,1.97,7.012403297,1.1610274659,0.33863301090000003,1.2094036103999999,0.0,0.0,0.0,1.1610274659,0.33863301090000003,1.2094036103999999,4.70184,0.90512,4.7881668308,0.051840000000000004,0.015120000000000001,0.054,4.65,0.89,4.7344059817,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 11:30:00,7.12,2.04,7.4064836461,0.0,0.0,0.0,7.12,2.04,7.4064836461,1.4180624201,0.41360153920000003,1.4771483543000001,0.0,0.0,0.0,1.4180624201,0.41360153920000003,1.4771483543000001,4.9148,0.8914000000000001,4.9949827828,0.0048000000000000004,0.0014,0.005,4.91,0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 12:00:00,7.03,2.01,7.311702948,0.0,0.0,0.0,7.03,2.01,7.311702948,1.375628561,0.401224997,1.4329464177,0.0,0.0,0.0,1.375628561,0.401224997,1.4329464177,4.89344,0.89392,4.9744193631,0.01344,0.003920000000000001,0.014,4.88,0.89,4.960493927,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 12:30:00,7.21,2.13,7.5180449586,0.0,0.0,0.0,7.21,2.13,7.5180449586,1.3732567876,0.4005332297,1.4304758204,0.0,0.0,0.0,1.3732567876,0.4005332297,1.4304758204,5.0296,0.8928,5.1082255236,0.009600000000000001,0.0028,0.01,5.02,0.89,5.098284025,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 13:00:00,7.17768,2.07224,7.4708278524,0.007680000000000001,0.0022400000000000002,0.008,7.17,2.07,7.4628278822,1.2450139177,0.3631290593,1.2968894976,0.0019200000000000003,0.0005600000000000001,0.002,1.2430939177,0.3625690593,1.2948894976,4.87584,0.91212,4.960421212,0.07584,0.02212,0.079,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 13:30:00,7.17768,2.01224,7.4544080919,0.007680000000000001,0.0022400000000000002,0.008,7.17,2.01,7.4464085303,1.3056324813,0.3808094737,1.3600338346,0.0019200000000000003,0.0005600000000000001,0.002,1.3037124813,0.3802494737,1.3580338346,4.55056,0.9280800000000001,4.6442360836,0.13056,0.03808,0.136,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 14:00:00,7.33672,2.20196,7.6600318668,0.00672,0.0019600000000000004,0.007,7.33,2.2,7.6530320789,1.3257237991,0.38666944140000004,1.3809622907,0.0009600000000000001,0.00028000000000000003,0.001,1.3247637991,0.38638944140000003,1.3799622907,4.56664,0.9065200000000001,4.6557469218000005,0.05664,0.01652,0.059000000000000004,4.51,0.89,4.5969772677,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 14:30:00,6.5209600000000005,1.79028,6.7622497588,0.0009600000000000001,0.00028000000000000003,0.001,6.52,1.79,6.7612498845,1.2224782453,0.35655615490000003,1.2734148388,0.0,0.0,0.0,1.2224782453,0.35655615490000003,1.2734148388,4.82344,0.89392,4.9055750326,0.01344,0.003920000000000001,0.014,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 15:00:00,6.65096,1.8702800000000002,6.9089229407,0.0009600000000000001,0.00028000000000000003,0.001,6.65,1.87,6.9079229874,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,5.13152,0.89336,5.2087032551,0.01152,0.00336,0.012,5.12,0.89,5.1967778479,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 15:30:00,6.37,1.4100000000000001,6.524185773,0.0,0.0,0.0,6.37,1.4100000000000001,6.524185773,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,4.75384,0.89112,4.8366403215,0.0038400000000000005,0.0011200000000000001,0.004,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 16:00:00,6.53,1.56,6.7137545383,0.0,0.0,0.0,6.53,1.56,6.7137545383,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,4.83472,0.9059600000000001,4.9188698905,0.054720000000000005,0.015960000000000002,0.057,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 16:30:00,6.87096,1.88028,7.1235906817,0.0009600000000000001,0.00028000000000000003,0.001,6.87,1.88,7.1225908208,1.3241833265,0.3862201369,1.3793576318,0.0,0.0,0.0,1.3241833265,0.3862201369,1.3793576318,4.8152800000000004,0.9090400000000001,4.9003341927,0.06528,0.01904,0.068,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 17:00:00,6.60864,1.76252,6.8396344493,0.00864,0.00252,0.009000000000000001,6.6,1.76,6.8306368664,1.3283962846000001,0.3874489163,1.3837461298,0.0019200000000000003,0.0005600000000000001,0.002,1.3264762846,0.3868889163,1.3817461298,4.15616,0.92388,4.2576073328,0.11616000000000001,0.03388,0.121,4.04,0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 17:30:00,6.56384,1.76112,6.7959943496,0.0038400000000000005,0.0011200000000000001,0.004,6.5600000000000005,1.76,6.7919952886,1.3295427637000001,0.3877833061,1.3849403788,0.0019200000000000003,0.0005600000000000001,0.002,1.3276227637,0.3872233061,1.3829403788,4.30224,0.9023200000000001,4.3958446742,0.04224000000000001,0.012320000000000001,0.044,4.26,0.89,4.3519765624,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 18:00:00,5.87192,1.19056,5.9914003038,0.0019200000000000003,0.0005600000000000001,0.002,5.87,1.19,5.9894073163,1.3308757218,0.38817208550000004,1.3863288769,0.0009600000000000001,0.00028000000000000003,0.001,1.3299157218,0.38789208550000004,1.3853288769,4.4632,0.0126,4.4632177854,0.0432,0.0126,0.045,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 18:30:00,5.33,0.89,5.4037949628,0.0,0.0,0.0,5.33,0.89,5.4037949628,1.3546045126,0.3950929828,1.4110463673,0.0,0.0,0.0,1.3546045126,0.3950929828,1.4110463673,4.0896,0.0028,4.0896009585,0.009600000000000001,0.0028,0.01,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 19:00:00,5.31,0.89,5.3840690932,0.0,0.0,0.0,5.31,0.89,5.3840690932,1.3511012251,0.3940711906,1.4073971095,0.0,0.0,0.0,1.3511012251,0.3940711906,1.4073971095,3.69864,0.00252,3.6986408585,0.00864,0.00252,0.009000000000000001,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 19:30:00,5.14,0.89,5.2164834899,0.0,0.0,0.0,5.14,0.89,5.2164834899,1.3546045126,0.3950929828,1.4110463673,0.0,0.0,0.0,1.3546045126,0.3950929828,1.4110463673,4.04576,0.89168,4.1428573714,0.00576,0.00168,0.006,4.04,0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 20:00:00,5.05,1.09,5.1662946103,0.0,0.0,0.0,5.05,1.09,5.1662946103,1.2808138273,0.3735706996,1.3341810702,0.0,0.0,0.0,1.2808138273,0.3735706996,1.3341810702,3.6044,0.004200000000000001,3.604402447,0.014400000000000001,0.004200000000000001,0.015,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 20:30:00,4.89,1.11,5.0143992661,0.0,0.0,0.0,4.89,1.11,5.0143992661,1.366948908,0.39869343150000003,1.4239051125,0.0,0.0,0.0,1.366948908,0.39869343150000003,1.4239051125,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 21:00:00,4.7,0.93,4.791127216,0.0,0.0,0.0,4.7,0.93,4.791127216,1.3693057165,0.399380834,1.4263601213000001,0.0,0.0,0.0,1.3693057165,0.399380834,1.4263601213000001,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 21:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.3693057165,0.399380834,1.4263601213000001,0.0,0.0,0.0,1.3693057165,0.399380834,1.4263601213000001,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 22:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,1.17950382,0.34402194750000004,1.2286498125,0.0,0.0,0.0,1.17950382,0.34402194750000004,1.2286498125,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 22:30:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.17950382,0.34402194750000004,1.2286498125,0.0,0.0,0.0,1.17950382,0.34402194750000004,1.2286498125,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 23:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,1.1292843786,0.3293746104,1.1763378944,0.0,0.0,0.0,1.1292843786,0.3293746104,1.1763378944,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 23:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.9966403251,0.2906867615,1.0381670053,0.0,0.0,0.0,0.9966403251,0.2906867615,1.0381670053,2.87696,0.028280000000000003,2.8770989903,0.09696,0.028280000000000003,0.101,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 00:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 00:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 01:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,2.5700000000000003,0.89,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.9043624778,0.26377238940000003,0.9420442477000001,0.0,0.0,0.0,0.9043624778,0.26377238940000003,0.9420442477000001,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 02:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 02:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.36744,0.010920000000000001,2.3674651845,0.03744,0.010920000000000001,0.039,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 03:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.9012304865,0.2628588919,0.9387817568000001,0.0,0.0,0.0,0.9012304865,0.2628588919,0.9387817568000001,2.33184,0.015120000000000001,2.3318890197,0.051840000000000004,0.015120000000000001,0.054,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 03:30:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.90357948,0.263544015,0.941228625,0.0,0.0,0.0,0.90357948,0.263544015,0.941228625,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 04:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3304,0.06720000000000001,2.3313686967000002,0.23040000000000002,0.06720000000000001,0.24,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 04:30:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.53184,0.050120000000000005,2.5323360362000003,0.17184000000000002,0.050120000000000005,0.179,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 05:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 05:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.5540000000000003,0.077,2.5551604646,0.264,0.077,0.275,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 06:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.75368,0.030240000000000003,2.7538460378,0.10368000000000001,0.030240000000000003,0.108,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 06:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.9304275423,0.2713746998,0.9691953565,0.0,0.0,0.0,0.9304275423,0.2713746998,0.9691953565,3.2348,0.0014,3.234800303,0.0048000000000000004,0.0014,0.005,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 07:00:00,5.12,0.89,5.1967778479,0.0,0.0,0.0,5.12,0.89,5.1967778479,1.1123487461,0.3244350509,1.1586966105,0.0,0.0,0.0,1.1123487461,0.3244350509,1.1586966105,3.50648,0.08064,3.5074071335,0.27648,0.08064,0.28800000000000003,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 07:30:00,6.18,1.05,6.2685644289999995,0.0,0.0,0.0,6.18,1.05,6.2685644289999995,1.2930017562,0.3771255122,1.3468768294,0.0,0.0,0.0,1.2930017562,0.3771255122,1.3468768294,3.89872,0.02296,3.8987876064,0.07872000000000001,0.02296,0.082,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 08:00:00,6.53,1.18,6.6357591879,0.0,0.0,0.0,6.53,1.18,6.6357591879,1.3861665244,0.4042985696,1.4439234629,0.0,0.0,0.0,1.3861665244,0.4042985696,1.4439234629,4.5432,0.0126,4.5432174722,0.0432,0.0126,0.045,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 08:30:00,6.53,1.34,6.6660708067000005,0.0,0.0,0.0,6.53,1.34,6.6660708067000005,1.3550574508,0.39522508980000004,1.4115181779000001,0.0,0.0,0.0,1.3550574508,0.39522508980000004,1.4115181779000001,4.4356,0.9908,4.5449127604,0.3456,0.1008,0.36,4.09,0.89,4.1857137981,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 09:00:00,6.62,1.4100000000000001,6.7684931853,0.0,0.0,0.0,6.62,1.4100000000000001,6.7684931853,1.3585831857000001,0.3962534292,1.4151908185,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,4.55144,0.9079200000000001,4.6411124529,0.06144000000000001,0.017920000000000002,0.064,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 09:30:00,7.11,1.54,7.2748676964,0.0,0.0,0.0,7.11,1.54,7.2748676964,1.3351235136000001,0.3894110248,1.3907536600000001,0.0,0.0,0.0,1.3351235136000001,0.3894110248,1.3907536600000001,4.86584,0.91212,4.9505920656,0.07584,0.02212,0.079,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 10:00:00,6.62096,1.46028,6.7800832590999995,0.0009600000000000001,0.00028000000000000003,0.001,6.62,1.46,6.779085484,1.3574678004,0.3959281085,1.4140289588,0.0,0.0,0.0,1.3574678004,0.3959281085,1.4140289588,4.60032,0.9017600000000001,4.6878689400999995,0.04032,0.011760000000000001,0.042,4.5600000000000005,0.89,4.6460413257,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 10:30:00,7.02096,1.50028,7.1794651194,0.0009600000000000001,0.00028000000000000003,0.001,7.02,1.5,7.1784678031,1.3065147455,0.3810668008,1.3609528599,0.0,0.0,0.0,1.3065147455,0.3810668008,1.3609528599,4.944,0.897,5.0247134247,0.024,0.007,0.025,4.92,0.89,4.9998499977,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 11:00:00,6.86672,1.50196,7.0290630528,0.00672,0.0019600000000000004,0.007,6.86,1.5,7.0220794641,1.2562613836,0.36640957020000003,1.3086056079000001,0.0,0.0,0.0,1.2562613836,0.36640957020000003,1.3086056079000001,4.6177600000000005,0.91268,4.7070895679,0.07776000000000001,0.022680000000000002,0.081,4.54,0.89,4.6264132976,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 11:30:00,7.59,1.54,7.7446562222,0.0,0.0,0.0,7.59,1.54,7.7446562222,1.4006861539,0.40853346160000004,1.459048077,0.0,0.0,0.0,1.4006861539,0.40853346160000004,1.459048077,4.72304,0.8967200000000001,4.8074123601,0.02304,0.00672,0.024,4.7,0.89,4.7835238057,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 12:00:00,6.60576,1.39168,6.7507657640000005,0.00576,0.00168,0.006,6.6,1.3900000000000001,6.7447831692,1.2411774104,0.362010078,1.2928931358,0.0,0.0,0.0,1.2411774104,0.362010078,1.2928931358,4.94776,0.91268,5.0312338248,0.07776000000000001,0.022680000000000002,0.081,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 12:30:00,6.27288,1.32084,6.4104322631,0.00288,0.00084,0.003,6.27,1.32,6.4074409869,1.2487127459,0.3642078842,1.3007424437,0.0,0.0,0.0,1.2487127459,0.3642078842,1.3007424437,4.62488,0.9418400000000001,4.7198069452,0.07488,0.021840000000000002,0.078,4.55,0.92,4.6420792755,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 13:00:00,6.21288,1.22084,6.3316923646,0.00288,0.00084,0.003,6.21,1.22,6.3287044488,1.3233732255000001,0.3859838574,1.3785137766,0.0,0.0,0.0,1.3233732255000001,0.3859838574,1.3785137766,4.6296800000000005,0.9432400000000001,4.7247897943,0.07968,0.02324,0.083,4.55,0.92,4.6420792755,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 13:30:00,5.83288,1.12084,5.9395935383000005,0.00288,0.00084,0.003,5.83,1.12,5.9366067748999996,1.06793852,0.3114820683,1.1124359583,0.0,0.0,0.0,1.06793852,0.3114820683,1.1124359583,4.71024,0.026320000000000003,4.7103135352,0.09024,0.026320000000000003,0.094,4.62,0.0,4.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 14:00:00,5.78672,1.26196,5.9227249978,0.00672,0.0019600000000000004,0.007,5.78,1.26,5.9157417117,0.9708356502000001,0.28316039800000004,1.0112871357,0.0,0.0,0.0,0.9708356502000001,0.28316039800000004,1.0112871357,4.28216,0.91688,4.3792194738,0.09216,0.02688,0.096,4.19,0.89,4.2834798937,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 14:30:00,5.81096,1.26028,5.9460543052,0.0009600000000000001,0.00028000000000000003,0.001,5.8100000000000005,1.26,5.9450567701,1.0132256123,0.2955241369,1.0554433461,0.0,0.0,0.0,1.0132256123,0.2955241369,1.0554433461,4.4008,0.9194,4.4958132746,0.1008,0.029400000000000003,0.105,4.3,0.89,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 15:00:00,5.69192,1.20056,5.8171554561,0.0019200000000000003,0.0005600000000000001,0.002,5.69,1.2,5.8151612187,1.0149831589,0.2960367547,1.0572741238,0.0,0.0,0.0,1.0149831589,0.2960367547,1.0572741238,4.61408,0.91744,4.7044054247,0.09408000000000001,0.027440000000000003,0.098,4.52,0.89,4.6067884692,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 15:30:00,5.6,1.04,5.6957528036,0.0,0.0,0.0,5.6,1.04,5.6957528036,1.127064416,0.32872712130000004,1.1740254334,0.0,0.0,0.0,1.127064416,0.32872712130000004,1.1740254334,4.26816,0.90988,4.3640659253,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.2,0.89,4.293262163,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 16:00:00,5.44,0.9,5.5139459555,0.0,0.0,0.0,5.44,0.9,5.5139459555,1.2147892699,0.3543135371,1.2654054895,0.0,0.0,0.0,1.2147892699,0.3543135371,1.2654054895,4.58488,0.021840000000000002,4.5849320169,0.07488,0.021840000000000002,0.078,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 16:30:00,5.34,0.9,5.4153116254,0.0,0.0,0.0,5.34,0.9,5.4153116254,1.3581078001,0.39611477500000003,1.4146956251,0.0,0.0,0.0,1.3581078001,0.39611477500000003,1.4146956251,4.50688,0.8978400000000001,4.5954416545,0.02688,0.007840000000000001,0.028,4.48,0.89,4.5675485766,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 17:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,1.3569400376,0.3957741776,1.4134792059,0.0,0.0,0.0,1.3569400376,0.3957741776,1.4134792059,4.43632,0.8947600000000001,4.5256525054,0.01632,0.00476,0.017,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 17:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,1.3569400376,0.3957741776,1.4134792059,0.0,0.0,0.0,1.3569400376,0.3957741776,1.4134792059,4.57304,0.00672,4.5730449375,0.02304,0.00672,0.024,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 18:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.3581078001,0.39611477500000003,1.4146956251,0.0,0.0,0.0,1.3581078001,0.39611477500000003,1.4146956251,4.374,0.007,4.3740056013,0.024,0.007,0.025,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 18:30:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,4.03688,0.007840000000000001,4.036887613,0.02688,0.007840000000000001,0.028,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 19:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.3139065841,0.38322275370000003,1.3686526917,0.0,0.0,0.0,1.3139065841,0.38322275370000003,1.3686526917,3.63632,0.00476,3.6363231154999998,0.01632,0.00476,0.017,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 19:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.3439960478000001,0.3919988473,1.3999958831,0.0,0.0,0.0,1.3439960478000001,0.3919988473,1.3999958831,3.84672,0.0019600000000000004,3.8467204993,0.00672,0.0019600000000000004,0.007,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 20:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,1.3145083401,0.38339826590000003,1.3692795209,0.0,0.0,0.0,1.3145083401,0.38339826590000003,1.3692795209,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 20:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,1.3167766892000001,0.3840598677,1.3716423845999999,0.0,0.0,0.0,1.3167766892000001,0.3840598677,1.3716423845999999,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 21:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,1.189751464,0.3470108437,1.2393244417,0.0,0.0,0.0,1.189751464,0.3470108437,1.2393244417,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 21:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,1.2144615382,0.3542179486,1.2650641023,0.0,0.0,0.0,1.2144615382,0.3542179486,1.2650641023,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 22:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,1.1883201526,0.3465933778,1.2378334923,0.0,0.0,0.0,1.1883201526,0.3465933778,1.2378334923,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 22:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1584011227,0.33786699410000004,1.2066678361,0.0,0.0,0.0,1.1584011227,0.33786699410000004,1.2066678361,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 23:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1046594382000001,0.32219233610000003,1.1506869148,0.0,0.0,0.0,1.1046594382000001,0.32219233610000003,1.1506869148,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 23:30:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.9496004302000001,0.2769667921,0.9891671148000001,0.0,0.0,0.0,0.9496004302000001,0.2769667921,0.9891671148000001,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 00:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.9041970323,0.26372413440000003,0.9418719086,0.0,0.0,0.0,0.9041970323,0.26372413440000003,0.9418719086,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8995080244,0.2623565071,0.9369875254000001,0.0,0.0,0.0,0.8995080244,0.2623565071,0.9369875254000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9002895257,0.262584445,0.9378015893,0.0,0.0,0.0,0.9002895257,0.262584445,0.9378015893,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9026340297000001,0.2632682586,0.9402437809,0.0,0.0,0.0,0.9026340297000001,0.2632682586,0.9402437809,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9018525283000001,0.2630403208,0.9394297170000001,0.0,0.0,0.0,0.9018525283000001,0.2630403208,0.9394297170000001,2.29416,0.01288,2.2941961555,0.044160000000000005,0.01288,0.046,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 03:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 03:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29024,0.026320000000000003,2.2903912330000002,0.09024,0.026320000000000003,0.094,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 04:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 04:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 05:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2204,0.0322,2.2206334682,0.11040000000000001,0.0322,0.115,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 05:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.19544,0.05992000000000001,2.1962575441,0.20544,0.05992000000000001,0.214,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 06:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 06:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.60768,0.0022400000000000002,2.6076809621,0.007680000000000001,0.0022400000000000002,0.008,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 07:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.46456,0.08008000000000001,2.4658606611,0.27456,0.08008000000000001,0.28600000000000003,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 07:30:00,3.67576,0.00168,3.6757603839,0.00576,0.00168,0.006,3.67,0.0,3.67,0.9006655622,0.2626941223,0.9381932939000001,0.00288,0.00084,0.003,0.8977855622,0.2618541223,0.9351932939000001,2.65624,0.01932,2.6563102605,0.06624000000000001,0.01932,0.069,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 08:00:00,3.93824,0.00532,3.9382435933,0.018240000000000003,0.00532,0.019,3.92,0.0,3.92,0.9155456008,0.2670341336,0.9536933342,0.01152,0.00336,0.012,0.9040256008,0.2636741336,0.9416933342,3.19448,0.024640000000000002,3.1945750265,0.08448000000000001,0.024640000000000002,0.088,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 08:30:00,4.27168,0.00924,4.2716899934,0.03168,0.00924,0.033,4.24,0.0,4.24,1.0361292643,0.3022043688,1.079301317,0.021120000000000003,0.0061600000000000005,0.022,1.0150092643,0.2960443688,1.057301317,3.38216,0.02688,3.3822668138,0.09216,0.02688,0.096,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 09:00:00,4.53224,0.012320000000000001,4.5322567447,0.04224000000000001,0.012320000000000001,0.044,4.49,0.0,4.49,0.9966323573,0.2906844375,1.0381587055,0.028800000000000003,0.008400000000000001,0.03,0.9678323573000001,0.2822844375,1.0081587055,3.26688,0.04284,3.2671608776,0.14688,0.04284,0.153,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 09:30:00,4.66416,0.01288,4.6641777839,0.044160000000000005,0.01288,0.046,4.62,0.0,4.62,1.145733334,0.3341722224,1.1934722229,0.03264,0.00952,0.034,1.113093334,0.3246522224,1.1594722229,3.2264,0.060200000000000004,3.226961574,0.2064,0.060200000000000004,0.215,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 10:00:00,4.5376,0.016800000000000002,4.5376311000000005,0.057600000000000005,0.016800000000000002,0.06,4.48,0.0,4.48,1.1668815992,0.3403404664,1.2155016659,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1169615992,0.3257804664,1.1635016659,3.63872,0.02296,3.6387924371,0.07872000000000001,0.02296,0.082,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 10:30:00,4.46392,0.021560000000000003,4.4639720653,0.07392,0.021560000000000003,0.077,4.39,0.0,4.39,1.0674189325,0.311330522,1.1118947214000001,0.05952,0.01736,0.062,1.0078989325,0.293970522,1.0498947214,3.53024,0.026320000000000003,3.5303381141,0.09024,0.026320000000000003,0.094,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 11:00:00,4.46488,0.021840000000000002,4.464933415,0.07488,0.021840000000000002,0.078,4.39,0.0,4.39,1.0673285606,0.3113041635,1.1118005839,0.05856000000000001,0.01708,0.061,1.0087685606,0.2942241635,1.0508005839,3.0850400000000002,1.14772,3.2916155608,0.09504000000000001,0.02772,0.099,2.99,1.12,3.19288271,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 11:30:00,4.23104,0.020720000000000002,4.2310907341,0.07104,0.020720000000000002,0.074,4.16,0.0,4.16,1.0309505044,0.3006938971,1.0739067754,0.05664,0.01652,0.059000000000000004,0.9743105044,0.2841738971,1.0149067754,3.50296,0.02128,3.5030246359,0.07296000000000001,0.02128,0.076,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 12:00:00,4.19736,0.025480000000000003,4.1974373372,0.08736000000000001,0.025480000000000003,0.091,4.11,0.0,4.11,1.0337161086,0.3015005317,1.0767876131,0.06528,0.01904,0.068,0.9684361086000001,0.2824605317,1.0087876131,3.43928,0.02604,3.4393785776,0.08928000000000001,0.02604,0.093,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 12:30:00,4.06392,0.91156,4.1648994466,0.07392,0.021560000000000003,0.077,3.99,0.89,4.0880557726,1.0187185104,0.2971262322,1.061165115,0.0528,0.0154,0.055,0.9659185104,0.28172623220000004,1.006165115,3.07096,0.035280000000000006,3.0711626463,0.12096000000000001,0.035280000000000006,0.126,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 13:00:00,3.98544,0.02492,3.9855179086,0.08544,0.02492,0.089,3.9,0.0,3.9,0.9841178776,0.287034381,1.0251227892,0.06528,0.01904,0.068,0.9188378776,0.267994381,0.9571227892,3.3879200000000003,0.028560000000000002,3.3880403776,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 13:30:00,3.88848,0.03164,3.8886087229,0.10848000000000001,0.03164,0.113,3.7800000000000002,0.0,3.7800000000000002,0.9864056057,0.287701635,1.0275058392,0.0816,0.0238,0.085,0.9048056057,0.263901635,0.9425058392000001,3.2248,0.0364,3.2250054264,0.12480000000000001,0.0364,0.13,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 14:00:00,3.8168,0.0224,3.8168657299,0.07680000000000001,0.0224,0.08,3.74,0.0,3.74,0.9585656057,0.279581635,0.9985058392,0.05376,0.015680000000000003,0.056,0.9048056057,0.263901635,0.9425058392000001,3.0952,0.033600000000000005,3.0953823673,0.11520000000000001,0.033600000000000005,0.12,2.98,0.0,2.98,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 14:30:00,3.7027200000000002,0.029960000000000004,3.7028412064,0.10272,0.029960000000000004,0.107,3.6,0.0,3.6,0.9802856153,0.2859166378,1.0211308493,0.07392,0.021560000000000003,0.077,0.9063656153,0.2643566378,0.9441308493,2.82904,0.03472,2.8292530463,0.11904,0.03472,0.124,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 15:00:00,3.65872,0.02296,3.6587920411,0.07872000000000001,0.02296,0.082,3.58,0.0,3.58,0.9618656202,0.2805441392,1.0019433543,0.054720000000000005,0.015960000000000002,0.057,0.9071456202,0.2645841392,0.9449433543,3.2671200000000002,0.03416,3.2672985783,0.11712000000000002,0.03416,0.122,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 15:30:00,3.59216,0.02688,3.5922605696,0.09216,0.02688,0.096,3.5,0.0,3.5,0.9710456057,0.283221635,1.0115058392,0.06624000000000001,0.01932,0.069,0.9048056057,0.263901635,0.9425058392000001,3.24216,0.02688,3.242271426,0.09216,0.02688,0.096,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 16:00:00,3.55928,0.02604,3.5593752542,0.08928000000000001,0.02604,0.093,3.47,0.0,3.47,1.0053078695,0.2932147953,1.0471956974,0.06336,0.01848,0.066,0.9419478695,0.2747347953,0.9811956974,3.16176,0.02968,3.1618993026,0.10176,0.02968,0.106,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 16:30:00,3.50832,0.02576,3.5084145707000003,0.08832000000000001,0.02576,0.092,3.42,0.0,3.42,0.9831882227000001,0.2867632316,1.0241543987,0.06336,0.01848,0.066,0.9198282227000001,0.2682832316,0.9581543987000001,2.8914400000000002,0.9079200000000001,3.030634257,0.06144000000000001,0.017920000000000002,0.064,2.83,0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 17:00:00,3.73048,0.017640000000000003,3.7305217061000002,0.060480000000000006,0.017640000000000003,0.063,3.67,0.0,3.67,1.043297554,0.3042951199,1.0867682854,0.0432,0.0126,0.045,1.000097554,0.2916951199,1.0417682854,2.81784,0.043120000000000006,2.8181699026,0.14784,0.043120000000000006,0.154,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 17:30:00,3.88472,0.015960000000000002,3.8847527849,0.054720000000000005,0.015960000000000002,0.057,3.83,0.0,3.83,1.0805458161,0.3151591964,1.1255685585,0.036480000000000005,0.01064,0.038,1.0440658161,0.3045191964,1.0875685585000001,3.2464,0.0252,3.2464978053,0.0864,0.0252,0.09,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 18:00:00,3.9074400000000002,0.010920000000000001,3.9074552589,0.03744,0.010920000000000001,0.039,3.87,0.0,3.87,1.2358636292,0.36046022520000004,1.287357947,0.025920000000000002,0.007560000000000001,0.027,1.2099436292,0.35290022520000003,1.2603579470000001,3.332,0.021,3.3320661758,0.07200000000000001,0.021,0.075,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 18:30:00,4.0548,0.0014,4.0548002417,0.0048000000000000004,0.0014,0.005,4.05,0.0,4.05,1.1392825255,0.3322907366,1.1867526307,0.00288,0.00084,0.003,1.1364025255,0.3314507366,1.1837526307,3.25104,0.020720000000000002,3.2511060272,0.07104,0.020720000000000002,0.074,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 19:00:00,4.09248,0.0036400000000000004,4.0924816188,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.08,0.0,4.08,1.1704838845,0.341391133,1.2192540464000001,0.00672,0.0019600000000000004,0.007,1.1637638845,0.339431133,1.2122540464,3.21264,0.00952,3.2126541053,0.03264,0.00952,0.034,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 19:30:00,3.96672,0.0019600000000000004,3.9667204842,0.00672,0.0019600000000000004,0.007,3.96,0.0,3.96,1.1260216111,0.32842296990000003,1.1729391782,0.0009600000000000001,0.00028000000000000003,0.001,1.1250616111,0.3281429699,1.1719391782,3.1644,0.004200000000000001,3.1644027873000002,0.014400000000000001,0.004200000000000001,0.015,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 20:00:00,3.82192,0.0005600000000000001,3.8219200410000003,0.0019200000000000003,0.0005600000000000001,0.002,3.8200000000000003,0.0,3.8200000000000003,1.1250616111,0.3281429699,1.1719391782,0.0,0.0,0.0,1.1250616111,0.3281429699,1.1719391782,3.08384,0.0011200000000000001,3.0838402034,0.0038400000000000005,0.0011200000000000001,0.004,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 20:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,1.0926485942,0.3186891733,1.138175619,0.0,0.0,0.0,1.0926485942,0.3186891733,1.138175619,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 21:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.0879429586,0.31731669630000003,1.1332739152,0.0,0.0,0.0,1.0879429586,0.31731669630000003,1.1332739152,2.77712,0.03416,2.7773300848,0.11712000000000002,0.03416,0.122,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 21:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.9904112607000001,0.2888699511,1.0316783966,0.0,0.0,0.0,0.9904112607000001,0.2888699511,1.0316783966,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 22:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0669119266,0.3111826452,1.1113665902,0.0,0.0,0.0,1.0669119266,0.3111826452,1.1113665902,3.29,0.89,3.4082546853,0.0,0.0,0.0,3.29,0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0
