Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-22 22:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9975024707000001,0.2909382206,1.0390650737,0.0,0.0,0.0,0.9975024707000001,0.2909382206,1.0390650737,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 23:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.9236276494000001,0.26939139770000003,0.9621121348,0.0,0.0,0.0,0.9236276494000001,0.26939139770000003,0.9621121348,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 23:30:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.9063656153,0.2643566378,0.9441308493,0.0,0.0,0.0,0.9063656153,0.2643566378,0.9441308493,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 00:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 00:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 01:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 02:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 02:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 03:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 05:30:00,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 06:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 06:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 07:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.46096,0.00028000000000000003,2.4609600159,0.0009600000000000001,0.00028000000000000003,0.001,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 07:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.49768,0.0022400000000000002,2.4976810045,0.007680000000000001,0.0022400000000000002,0.008,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 08:00:00,3.0948,0.0014,3.0948003166999998,0.0048000000000000004,0.0014,0.005,3.09,0.0,3.09,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.65632,0.00476,2.6563242648000003,0.01632,0.00476,0.017,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 08:30:00,3.29384,0.0011200000000000001,3.2938401904,0.0038400000000000005,0.0011200000000000001,0.004,3.29,0.0,3.29,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.8711200000000003,0.0061600000000000005,2.8711266081,0.021120000000000003,0.0061600000000000005,0.022,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 09:00:00,3.50864,0.00252,3.508640905,0.00864,0.00252,0.009000000000000001,3.5,0.0,3.5,0.9729945074,0.2837900647,1.0135359452,0.00288,0.00084,0.003,0.9701145074,0.2829500647,1.0105359452,2.9288,0.008400000000000001,2.9288120459,0.028800000000000003,0.008400000000000001,0.03,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 09:30:00,3.65632,0.00476,3.6563230984,0.01632,0.00476,0.017,3.64,0.0,3.64,1.0984652128,0.32038568710000004,1.1442345967,0.00864,0.00252,0.009000000000000001,1.0898252128,0.3178656871,1.1352345967,2.89472,0.015960000000000002,2.8947639973,0.054720000000000005,0.015960000000000002,0.057,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 10:00:00,3.8436,0.0098,3.8436124935000002,0.033600000000000005,0.0098,0.035,3.81,0.0,3.81,1.068664412,0.31169378680000004,1.1131920958000001,0.022080000000000002,0.00644,0.023,1.046584412,0.30525378680000004,1.0901920958,3.04064,0.023520000000000003,3.0407309648,0.08064,0.023520000000000003,0.084,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 10:30:00,4.00496,0.007280000000000001,4.0049666166,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.98,0.0,3.98,1.1514213262,0.3358312202,1.1993972148,0.01728,0.00504,0.018000000000000002,1.1341413262,0.3307912202,1.1813972148,3.35144,0.017920000000000002,3.3514879084,0.06144000000000001,0.017920000000000002,0.064,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 11:00:00,3.95432,0.018760000000000002,3.9543645001,0.06432,0.018760000000000002,0.067,3.89,0.0,3.89,1.0673129252,0.3112996032,1.1117842971,0.047040000000000005,0.013720000000000001,0.049,1.0202729252,0.2975796032,1.0627842970999999,3.14776,0.022680000000000002,3.147841705,0.07776000000000001,0.022680000000000002,0.081,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 11:30:00,4.02896,0.014280000000000001,4.0289853065,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.98,0.0,3.98,1.1221704875,0.3272997255,1.1689275912000001,0.033600000000000005,0.0098,0.035,1.0885704875,0.3174997255,1.1339275912,3.03496,0.96728,3.1853748288,0.26496000000000003,0.07728,0.276,2.77,0.89,2.9094673052,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 12:00:00,3.92544,0.02492,3.9255190993999998,0.08544,0.02492,0.089,3.84,0.0,3.84,1.0879458975,0.3173175534,1.1332769766,0.062400000000000004,0.0182,0.065,1.0255458975,0.2991175534,1.0682769766,3.26312,0.027160000000000004,3.2632330288,0.09312000000000001,0.027160000000000004,0.097,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 12:30:00,4.08992,0.014560000000000002,4.0899459165,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.04,0.0,4.04,1.1384479971,0.3320473325,1.1858833303,0.03552,0.010360000000000001,0.037,1.1029279971000001,0.32168733250000003,1.1488833303,3.43296,0.02128,3.4330259539,0.07296000000000001,0.02128,0.076,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 13:00:00,4.24824,0.00532,4.2482433311,0.018240000000000003,0.00532,0.019,4.23,0.0,4.23,1.1873628184,0.3463141554,1.2368362692,0.010560000000000002,0.0030800000000000003,0.011,1.1768028184000001,0.3432341554,1.2258362692,3.58688,0.007840000000000001,3.5868885681,0.02688,0.007840000000000001,0.028,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 13:30:00,4.1324,0.0182,4.1324400782,0.062400000000000004,0.0182,0.065,4.07,0.0,4.07,1.1014933808,0.3212689027,1.1473889383,0.044160000000000005,0.01288,0.046,1.0573333808,0.3083889027,1.1013889383,3.4568,0.0224,3.4568725750000002,0.07680000000000001,0.0224,0.08,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 14:00:00,4.06552,0.010360000000000001,4.0655332,0.03552,0.010360000000000001,0.037,4.03,0.0,4.03,1.0831610962,0.3159219864,1.1282928085,0.024,0.007,0.025,1.0591610962,0.3089219864,1.1032928085,3.468,0.014,3.4680282582,0.048,0.014,0.05,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 14:30:00,4.0844,0.004200000000000001,4.0844021594,0.014400000000000001,0.004200000000000001,0.015,4.07,0.0,4.07,1.1391165839,0.332242337,1.1865797748,0.00864,0.00252,0.009000000000000001,1.1304765839,0.32972233700000003,1.1775797748,3.53304,0.00672,3.5330463909,0.02304,0.00672,0.024,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 15:00:00,4.14632,0.8947600000000001,4.2417643735,0.01632,0.00476,0.017,4.13,0.89,4.2248076879,1.1400765839,0.332522337,1.1875797748,0.009600000000000001,0.0028,0.01,1.1304765839,0.32972233700000003,1.1775797748,3.51072,0.008960000000000001,3.5107314338,0.030720000000000004,0.008960000000000001,0.032,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 15:30:00,4.42536,0.89448,4.5148538847,0.015360000000000002,0.0044800000000000005,0.016,4.41,0.89,4.4989109793,1.1381420351,0.3319580936,1.1855646199,0.00864,0.00252,0.009000000000000001,1.1295020351,0.32943809360000004,1.1765646199,3.07664,0.01652,3.0766843517,0.05664,0.01652,0.059000000000000004,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 16:00:00,4.63576,0.89168,4.7207376542,0.00576,0.00168,0.006,4.63,0.89,4.714764045,1.2498722782,0.36454608110000003,1.3019502898,0.0009600000000000001,0.00028000000000000003,0.001,1.2489122782,0.3642660811,1.3009502898,3.5596,0.0028,3.5596011012,0.009600000000000001,0.0028,0.01,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 16:30:00,4.7167200000000005,0.8919600000000001,4.8003166771,0.00672,0.0019600000000000004,0.007,4.71,0.89,4.7933495595,1.1782367084,0.34365237330000004,1.2273299046,0.00288,0.00084,0.003,1.1753567084,0.34281237330000003,1.2243299046,3.61016,0.005880000000000001,3.6101647885,0.02016,0.005880000000000001,0.021,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 17:00:00,4.84576,0.89168,4.9271171287,0.00576,0.00168,0.006,4.84,0.89,4.92114824,1.2979312841000001,0.37856329120000004,1.3520117543,0.0009600000000000001,0.00028000000000000003,0.001,1.2969712841,0.37828329120000004,1.3510117543,3.8044000000000002,0.004200000000000001,3.8044023184,0.014400000000000001,0.004200000000000001,0.015,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 17:30:00,5.08192,1.01056,5.1814228162,0.0019200000000000003,0.0005600000000000001,0.002,5.08,1.01,5.1794304706,1.3003284142,0.3792624542,1.3545087648,0.0,0.0,0.0,1.3003284142,0.3792624542,1.3545087648,3.79576,0.00168,3.7957603718,0.00576,0.00168,0.006,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 18:00:00,5.29,1.11,5.4052011988,0.0,0.0,0.0,5.29,1.11,5.4052011988,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 18:30:00,5.39,1.11,5.5031082126,0.0,0.0,0.0,5.39,1.11,5.5031082126,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 19:00:00,5.24,1.11,5.3562766919,0.0,0.0,0.0,5.24,1.11,5.3562766919,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 19:30:00,5.14,1.11,5.2584883759,0.0,0.0,0.0,5.14,1.11,5.2584883759,1.3481556302,0.39321205880000004,1.4043287814,0.0,0.0,0.0,1.3481556302,0.39321205880000004,1.4043287814,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 20:00:00,4.37,1.11,4.5087692334,0.0,0.0,0.0,4.37,1.11,4.5087692334,1.2286451221,0.3583548273,1.2798386689,0.0,0.0,0.0,1.2286451221,0.3583548273,1.2798386689,3.52096,0.00028000000000000003,3.5209600111,0.0009600000000000001,0.00028000000000000003,0.001,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 20:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,1.3316716057,0.3884042183,1.3871579226000001,0.0,0.0,0.0,1.3316716057,0.3884042183,1.3871579226000001,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 21:00:00,4.07,1.11,4.2186490729,0.0,0.0,0.0,4.07,1.11,4.2186490729,1.2627930719,0.368314646,1.3154094499,0.0,0.0,0.0,1.2627930719,0.368314646,1.3154094499,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 21:30:00,4.39,0.99,4.5002444378,0.0,0.0,0.0,4.39,0.99,4.5002444378,1.2617044572,0.3679971333,1.3142754762,0.0,0.0,0.0,1.2617044572,0.3679971333,1.3142754762,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 22:00:00,4.49,0.89,4.5773573162,0.0,0.0,0.0,4.49,0.89,4.5773573162,1.128275078,0.3290802311,1.1752865396,0.0,0.0,0.0,1.128275078,0.3290802311,1.1752865396,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 22:30:00,4.45,0.91,4.542092029,0.0,0.0,0.0,4.45,0.91,4.542092029,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 23:00:00,4.45,0.91,4.542092029,0.0,0.0,0.0,4.45,0.91,4.542092029,1.0649535175,0.3106114426,1.1093265807,0.0,0.0,0.0,1.0649535175,0.3106114426,1.1093265807,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 23:30:00,4.26,0.9400000000000001,4.362476361,0.0,0.0,0.0,4.26,0.9400000000000001,4.362476361,0.9273362889000001,0.2704730842,0.9659753009000001,0.0,0.0,0.0,0.9273362889000001,0.2704730842,0.9659753009000001,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 00:00:00,3.81,1.02,3.9441729171,0.0,0.0,0.0,3.81,1.02,3.9441729171,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 00:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 01:30:00,3.31,0.9,3.4301749227,0.0,0.0,0.0,3.31,0.9,3.4301749227,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 02:00:00,3.51,0.9,3.6235479851,0.0,0.0,0.0,3.51,0.9,3.6235479851,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 02:30:00,3.51,0.9,3.6235479851,0.0,0.0,0.0,3.51,0.9,3.6235479851,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 03:00:00,3.74,0.9,3.8467648745,0.0,0.0,0.0,3.74,0.9,3.8467648745,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.45,0.0,2.45,0.0,0.0,0.0,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 03:30:00,3.79,0.9,3.8953947168000003,0.0,0.0,0.0,3.79,0.9,3.8953947168000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 04:00:00,3.8200000000000003,0.92,3.9292238419,0.0,0.0,0.0,3.8200000000000003,0.92,3.9292238419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 04:30:00,2.94,1.12,3.1461087076,0.0,0.0,0.0,2.94,1.12,3.1461087076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 05:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 05:30:00,3.0,0.89,3.1292331329,0.0,0.0,0.0,3.0,0.89,3.1292331329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 06:00:00,3.56,0.89,3.6695640068,0.0,0.0,0.0,3.56,0.89,3.6695640068,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 06:30:00,4.5,1.18,4.6521392928,0.0,0.0,0.0,4.5,1.18,4.6521392928,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 07:00:00,5.09,1.34,5.2634304403,0.0,0.0,0.0,5.09,1.34,5.2634304403,1.0272209708,0.2996061165,1.0700218446,0.0,0.0,0.0,1.0272209708,0.2996061165,1.0700218446,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 07:30:00,5.94,1.53,6.1338813161,0.0,0.0,0.0,5.94,1.53,6.1338813161,1.2885315686,0.3758217075,1.342220384,0.0,0.0,0.0,1.2885315686,0.3758217075,1.342220384,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 08:00:00,6.53,1.9100000000000001,6.8036019872,0.0,0.0,0.0,6.53,1.9100000000000001,6.8036019872,1.4114439353,0.4116711478,1.4702540993,0.0,0.0,0.0,1.4114439353,0.4116711478,1.4702540993,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 08:30:00,7.14,2.03,7.4229711033,0.0,0.0,0.0,7.14,2.03,7.4229711033,1.3562955485,0.3955862016,1.412807863,0.0,0.0,0.0,1.3562955485,0.3955862016,1.412807863,4.83,0.89,4.9113134699,0.0,0.0,0.0,4.83,0.89,4.9113134699,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 09:00:00,7.5,2.24,7.8273622632,0.0,0.0,0.0,7.5,2.24,7.8273622632,1.3837641561,0.40359787890000004,1.4414209959,0.0,0.0,0.0,1.3837641561,0.40359787890000004,1.4414209959,5.05192,0.89056,5.1298141097,0.0019200000000000003,0.0005600000000000001,0.002,5.05,0.89,5.1278260501,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 09:30:00,6.95,1.78,7.1743222676,0.0,0.0,0.0,6.95,1.78,7.1743222676,1.3638433548,0.39778764510000003,1.4206701612,0.0,0.0,0.0,1.3638433548,0.39778764510000003,1.4206701612,5.15672,0.8919600000000001,5.2332928257,0.00672,0.0019600000000000004,0.007,5.15,0.89,5.2263371495,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 10:00:00,7.09,1.55,7.2574513433,0.0,0.0,0.0,7.09,1.55,7.2574513433,1.3801246878,0.40253636730000003,1.4376298831,0.0,0.0,0.0,1.3801246878,0.40253636730000003,1.4376298831,5.21288,0.97084,5.3025133852,0.00288,0.00084,0.003,5.21,0.97,5.2995282809,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 10:30:00,7.09,1.5899999999999999,7.2660993662,0.0,0.0,0.0,7.09,1.5899999999999999,7.2660993662,1.3813227127,0.4028857912,1.4388778257000001,0.0,0.0,0.0,1.3813227127,0.4028857912,1.4388778257000001,5.21112,0.97616,5.3017600851,0.021120000000000003,0.0061600000000000005,0.022,5.19,0.97,5.2798674226,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 11:00:00,7.96,2.48,8.3373856814,0.0,0.0,0.0,7.96,2.48,8.3373856814,1.3468920922,0.3928435269,1.403012596,0.0,0.0,0.0,1.3468920922,0.3928435269,1.403012596,5.19608,1.03344,5.2978529236,0.04608,0.01344,0.048,5.15,1.02,5.2500380951,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 11:30:00,7.91,2.39,8.2631834059,0.0,0.0,0.0,7.91,2.39,8.2631834059,1.3621089205999999,0.3972817685,1.418863459,0.0,0.0,0.0,1.3621089205999999,0.3972817685,1.418863459,5.118,0.974,5.2098560441,0.048,0.014,0.05,5.07,0.96,5.1600872086,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 12:00:00,7.6,2.35,7.9550298554,0.0,0.0,0.0,7.6,2.35,7.9550298554,1.3833075598,0.4034647049,1.4409453748,0.0,0.0,0.0,1.3833075598,0.4034647049,1.4409453748,4.99512,1.01316,5.0968340173,0.04512,0.013160000000000002,0.047,4.95,1.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 12:30:00,7.82,2.33,8.1597365154,0.0,0.0,0.0,7.82,2.33,8.1597365154,1.3845010952,0.4038128194,1.4421886408,0.0,0.0,0.0,1.3845010952,0.4038128194,1.4421886408,5.122,0.9510000000000001,5.2095378874,0.07200000000000001,0.021,0.075,5.05,0.93,5.1349196683,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 13:00:00,7.9,2.16,8.1899694749,0.0,0.0,0.0,7.9,2.16,8.1899694749,1.3580763738,0.396105609,1.4146628894,0.0,0.0,0.0,1.3580763738,0.396105609,1.4146628894,4.86728,1.01004,4.9709752967,0.13728,0.040040000000000006,0.14300000000000002,4.73,0.97,4.8284366,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 13:30:00,6.72096,1.45028,6.8756538162,0.0009600000000000001,0.00028000000000000003,0.001,6.72,1.45,6.874656355,1.3385953748000001,0.39042365100000004,1.3943701821,0.0,0.0,0.0,1.3385953748000001,0.39042365100000004,1.3943701821,5.14048,0.9876400000000001,5.2344978174,0.060480000000000006,0.017640000000000003,0.063,5.08,0.97,5.171779191,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 14:00:00,6.22576,1.45168,6.3927664121,0.00576,0.00168,0.006,6.22,1.45,6.3867753992,1.2060931555,0.3517771704,1.256347037,0.0,0.0,0.0,1.2060931555,0.3517771704,1.256347037,5.07104,0.9607200000000001,5.1612430286,0.07104,0.020720000000000002,0.074,5.0,0.9400000000000001,5.087592751,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 14:30:00,6.63,1.54,6.8065042423,0.0,0.0,0.0,6.63,1.54,6.8065042423,1.3370134166,0.3899622465,1.392722309,0.0,0.0,0.0,1.3370134166,0.3899622465,1.392722309,4.99376,0.91568,5.0770177073,0.05376,0.015680000000000003,0.056,4.94,0.9,5.0213145689,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 15:00:00,6.96096,1.88028,7.2104380588,0.0009600000000000001,0.00028000000000000003,0.001,6.96,1.88,7.2094382583,1.3105085498,0.3822316604,1.3651130727,0.0,0.0,0.0,1.3105085498,0.3822316604,1.3651130727,4.95336,0.9184800000000001,5.037795232,0.06336,0.01848,0.066,4.89,0.9,4.9721323393,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 15:30:00,6.99192,2.24056,7.3421423577,0.0019200000000000003,0.0005600000000000001,0.002,6.99,2.24,7.3401430504,1.3059778374,0.3809102026,1.3603935807,0.0,0.0,0.0,1.3059778374,0.3809102026,1.3603935807,4.6288800000000005,0.96884,4.7291839677,0.09888000000000001,0.02884,0.10300000000000001,4.53,0.9400000000000001,4.6264997568,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 16:00:00,7.25192,2.24056,7.5901549918,0.0019200000000000003,0.0005600000000000001,0.002,7.25,2.24,7.5881552435,1.3516634072,0.3942351604,1.4079827158,0.0,0.0,0.0,1.3516634072,0.3942351604,1.4079827158,5.06472,0.9159600000000001,5.1468797732,0.054720000000000005,0.015960000000000002,0.057,5.01,0.9,5.0901964599,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 16:30:00,7.84096,2.31028,8.1742306916,0.0009600000000000001,0.00028000000000000003,0.001,7.84,2.31,8.1732306954,1.3921049368,0.4060306066,1.4501093092000001,0.0,0.0,0.0,1.3921049368,0.4060306066,1.4501093092000001,5.01896,0.9142800000000001,5.1015553903,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.97,0.9,5.0508316147,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 17:00:00,6.91192,2.08056,7.2182662738,0.0019200000000000003,0.0005600000000000001,0.002,6.91,2.08,7.2162663476,1.3933029617,0.4063800305,1.4513572518,0.0,0.0,0.0,1.3933029617,0.4063800305,1.4513572518,4.96896,0.9142800000000001,5.0523728485,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.92,0.9,5.0016397311,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 17:30:00,6.76,2.04,7.0611047294,0.0,0.0,0.0,6.76,2.04,7.0611047294,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,4.8484,0.9112,4.9332816664,0.038400000000000004,0.0112,0.04,4.8100000000000005,0.9,4.8934752477,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 18:00:00,6.05,1.55,6.245398306,0.0,0.0,0.0,6.05,1.55,6.245398306,1.3586400524,0.3962700153,1.4152500546,0.0,0.0,0.0,1.3586400524,0.3962700153,1.4152500546,4.57168,0.00924,4.5716893377,0.03168,0.00924,0.033,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 18:30:00,6.11,1.45,6.2796974449,0.0,0.0,0.0,6.11,1.45,6.2796974449,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,4.43304,0.00672,4.4330450934,0.02304,0.00672,0.024,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 19:00:00,6.41,1.53,6.5900682849,0.0,0.0,0.0,6.41,1.53,6.5900682849,1.3586400524,0.3962700153,1.4152500546,0.0,0.0,0.0,1.3586400524,0.3962700153,1.4152500546,4.26768,0.0022400000000000002,4.2676805879,0.007680000000000001,0.0022400000000000002,0.008,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 19:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,1.3621568084,0.3972957358,1.4189133421,0.0,0.0,0.0,1.3621568084,0.3972957358,1.4189133421,4.26096,0.00028000000000000003,4.2609600092,0.0009600000000000001,0.00028000000000000003,0.001,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 20:00:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,1.3680180683,0.3990052699,1.4250188212000001,0.0,0.0,0.0,1.3680180683,0.3990052699,1.4250188212000001,4.29,0.89,4.3813468249,0.0,0.0,0.0,4.29,0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 20:30:00,5.38,1.33,5.5419581377,0.0,0.0,0.0,5.38,1.33,5.5419581377,1.3598123044000001,0.3966119221,1.4164711504,0.0,0.0,0.0,1.3598123044000001,0.3966119221,1.4164711504,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 21:00:00,5.21,1.26,5.3601958919,0.0,0.0,0.0,5.21,1.26,5.3601958919,1.2981960796,0.3786405232,1.3522875829,0.0,0.0,0.0,1.2981960796,0.3786405232,1.3522875829,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 21:30:00,5.34,1.38,5.5154328933,0.0,0.0,0.0,5.34,1.38,5.5154328933,1.3374414133,0.3900870789,1.3931681389000001,0.0,0.0,0.0,1.3374414133,0.3900870789,1.3931681389000001,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 22:00:00,5.28,1.32,5.4424994258,0.0,0.0,0.0,5.28,1.32,5.4424994258,1.2383651696,0.3611898411,1.2899637183000001,0.0,0.0,0.0,1.2383651696,0.3611898411,1.2899637183000001,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 22:30:00,5.21,1.34,5.3795631793,0.0,0.0,0.0,5.21,1.34,5.3795631793,1.1445569098,0.3338290987,1.1922467811,0.0,0.0,0.0,1.1445569098,0.3338290987,1.1922467811,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 23:00:00,5.26,1.3900000000000001,5.4405606329000005,0.0,0.0,0.0,5.26,1.3900000000000001,5.4405606329000005,1.0406983768,0.30353702660000004,1.0840608092,0.0,0.0,0.0,1.0406983768,0.30353702660000004,1.0840608092,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 23:30:00,4.95,1.3599999999999999,5.1334296528,0.0,0.0,0.0,4.95,1.3599999999999999,5.1334296528,0.932284855,0.271916416,0.9711300573,0.0,0.0,0.0,0.932284855,0.271916416,0.9711300573,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 00:00:00,4.65,1.34,4.8392251446,0.0,0.0,0.0,4.65,1.34,4.8392251446,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 00:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 01:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 01:30:00,3.74,1.17,3.9187370414,0.0,0.0,0.0,3.74,1.17,3.9187370414,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 02:00:00,4.22,1.17,4.3791894227,0.0,0.0,0.0,4.22,1.17,4.3791894227,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 02:30:00,4.27,1.27,4.4548625119,0.0,0.0,0.0,4.27,1.27,4.4548625119,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 03:00:00,4.47,1.34,4.6665297599,0.0,0.0,0.0,4.47,1.34,4.6665297599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,2.5,0.0,2.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 03:30:00,4.68,1.34,4.8680591615,0.0,0.0,0.0,4.68,1.34,4.8680591615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 04:00:00,4.63,1.34,4.8200103734,0.0,0.0,0.0,4.63,1.34,4.8200103734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 04:30:00,3.34,1.13,3.5259750425,0.0,0.0,0.0,3.34,1.13,3.5259750425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 05:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 05:30:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 06:00:00,4.08,1.3,4.2821022874,0.0,0.0,0.0,4.08,1.3,4.2821022874,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 06:30:00,5.27,1.48,5.4738743135,0.0,0.0,0.0,5.27,1.48,5.4738743135,0.9395075900000001,0.27402304710000003,0.9786537396,0.0,0.0,0.0,0.9395075900000001,0.27402304710000003,0.9786537396,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 07:00:00,6.12,1.77,6.3708162742,0.0,0.0,0.0,6.12,1.77,6.3708162742,1.1065832617,0.3227534513,1.1526908976,0.0,0.0,0.0,1.1065832617,0.3227534513,1.1526908976,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 07:30:00,6.73,1.9100000000000001,6.9957844449,0.0,0.0,0.0,6.73,1.9100000000000001,6.9957844449,1.3592007381,0.3964335486,1.4158341021,0.0,0.0,0.0,1.3592007381,0.3964335486,1.4158341021,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 08:00:00,7.18,1.9100000000000001,7.4297038972,0.0,0.0,0.0,7.18,1.9100000000000001,7.4297038972,1.4852535761,0.4331989597,1.5471391418,0.0,0.0,0.0,1.4852535761,0.4331989597,1.5471391418,4.99,0.89,5.0687473798,0.0,0.0,0.0,4.99,0.89,5.0687473798,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 08:30:00,7.5,2.03,7.7698712988,0.0,0.0,0.0,7.5,2.03,7.7698712988,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,5.66,0.92,5.7342828671,0.0,0.0,0.0,5.66,0.92,5.7342828671,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 09:00:00,7.95,2.36,8.2928945489,0.0,0.0,0.0,7.95,2.36,8.2928945489,1.569667026,0.4578195493,1.6350698188,0.0,0.0,0.0,1.569667026,0.4578195493,1.6350698188,6.11,1.0,6.1912922722,0.0,0.0,0.0,6.11,1.0,6.1912922722,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 09:30:00,7.85,2.2,8.1524536184,0.0,0.0,0.0,7.85,2.2,8.1524536184,1.5710201872,0.4582142213,1.6364793617,0.0,0.0,0.0,1.5710201872,0.4582142213,1.6364793617,6.84,1.32,6.9662041314,0.0,0.0,0.0,6.84,1.32,6.9662041314,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 10:00:00,8.03,1.73,8.2142437266,0.0,0.0,0.0,8.03,1.73,8.2142437266,1.500146331,0.4375426799,1.5626524281,0.0,0.0,0.0,1.500146331,0.4375426799,1.5626524281,7.05,1.49,7.205733828,0.0,0.0,0.0,7.05,1.49,7.205733828,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 10:30:00,7.62,1.6,7.7861672214,0.0,0.0,0.0,7.62,1.6,7.7861672214,1.3827651646,0.40330650630000003,1.4403803798,0.0,0.0,0.0,1.3827651646,0.40330650630000003,1.4403803798,6.54,1.32,6.6718812939,0.0,0.0,0.0,6.54,1.32,6.6718812939,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 11:00:00,7.32,1.6400000000000001,7.5014665232999995,0.0,0.0,0.0,7.32,1.6400000000000001,7.5014665232999995,1.4990725149,0.4372294835,1.5615338696999999,0.0,0.0,0.0,1.4990725149,0.4372294835,1.5615338696999999,6.5248,1.2913999999999999,6.6513704603,0.0048000000000000004,0.0014,0.005,6.52,1.29,6.6463899976,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 11:30:00,7.15,1.71,7.351639273,0.0,0.0,0.0,7.15,1.71,7.351639273,1.5750676989999999,0.45939474550000003,1.6406955198,0.0,0.0,0.0,1.5750676989999999,0.45939474550000003,1.6406955198,6.2448,1.1214,6.3446879356,0.0048000000000000004,0.0014,0.005,6.24,1.12,6.339716082,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 12:00:00,7.79,2.04,8.0526827828,0.0,0.0,0.0,7.79,2.04,8.0526827828,1.5777833329000002,0.4601868054,1.6435243052000001,0.0,0.0,0.0,1.5777833329000002,0.4601868054,1.6435243052000001,6.12096,1.12028,6.2226343778,0.0009600000000000001,0.00028000000000000003,0.001,6.12,1.12,6.2216396553,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 12:30:00,8.63,2.64,9.0247714653,0.0,0.0,0.0,8.63,2.64,9.0247714653,1.556927723,0.45410391920000004,1.6217997115,0.0,0.0,0.0,1.556927723,0.45410391920000004,1.6217997115,6.06,1.12,6.162629309,0.0,0.0,0.0,6.06,1.12,6.162629309,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 13:00:00,7.51,2.2,7.8256054079,0.0,0.0,0.0,7.51,2.2,7.8256054079,1.5057701475,0.43918295970000004,1.5685105703,0.0,0.0,0.0,1.5057701475,0.43918295970000004,1.5685105703,6.06,1.12,6.162629309,0.0,0.0,0.0,6.06,1.12,6.162629309,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 13:30:00,7.27,2.1,7.5672253832,0.0,0.0,0.0,7.27,2.1,7.5672253832,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,5.43344,1.05392,5.5347102544,0.01344,0.003920000000000001,0.014,5.42,1.05,5.5207698738,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 14:00:00,7.46,2.54,7.8805583559,0.0,0.0,0.0,7.46,2.54,7.8805583559,1.300946798,0.3794428161,1.3551529145,0.0,0.0,0.0,1.300946798,0.3794428161,1.3551529145,5.60472,0.9359600000000001,5.6823329188,0.054720000000000005,0.015960000000000002,0.057,5.55,0.92,5.6257355075,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 14:30:00,7.97,2.63,8.3927230384,0.0,0.0,0.0,7.97,2.63,8.3927230384,1.3546045126,0.3950929828,1.4110463673,0.0,0.0,0.0,1.3546045126,0.3950929828,1.4110463673,5.38824,0.9053200000000001,5.4637656062,0.018240000000000003,0.00532,0.019,5.37,0.9,5.4448966932000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 15:00:00,7.63,2.36,7.9866451029,0.0,0.0,0.0,7.63,2.36,7.9866451029,1.3581078001,0.39611477500000003,1.4146956251,0.0,0.0,0.0,1.3581078001,0.39611477500000003,1.4146956251,5.51,0.9,5.5830188966000005,0.0,0.0,0.0,5.51,0.9,5.5830188966000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 15:30:00,8.11,2.52,8.4924966883,0.0,0.0,0.0,8.11,2.52,8.4924966883,1.3487657001,0.3933899958,1.4049642709,0.0,0.0,0.0,1.3487657001,0.3933899958,1.4049642709,5.05096,1.02028,5.1529766349,0.0009600000000000001,0.00028000000000000003,0.001,5.05,1.02,5.1519802018,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 16:00:00,8.24,2.67,8.6617838809,0.0,0.0,0.0,8.24,2.67,8.6617838809,1.3745224872000001,0.4009023921,1.4317942575,0.0,0.0,0.0,1.3745224872000001,0.4009023921,1.4317942575,5.44,0.89,5.5123225595,0.0,0.0,0.0,5.44,0.89,5.5123225595,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 16:30:00,7.73,2.23,8.0452346144,0.0,0.0,0.0,7.73,2.23,8.0452346144,1.4100337411,0.41125984120000003,1.468785147,0.0,0.0,0.0,1.4100337411,0.41125984120000003,1.468785147,5.53768,0.89224,5.6090990364,0.007680000000000001,0.0022400000000000002,0.008,5.53,0.89,5.6011605939999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 17:00:00,6.88,1.49,7.0394957206,0.0,0.0,0.0,6.88,1.49,7.0394957206,1.3516634072,0.3942351604,1.4079827158,0.0,0.0,0.0,1.3516634072,0.3942351604,1.4079827158,5.16592,0.89756,5.2433141619,0.025920000000000002,0.007560000000000001,0.027,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 17:30:00,5.93,1.04,6.0205066232,0.0,0.0,0.0,5.93,1.04,6.0205066232,1.4009927685,0.4086228908,1.4593674671,0.0,0.0,0.0,1.4009927685,0.4086228908,1.4593674671,5.14672,0.8919600000000001,5.2234394224,0.00672,0.0019600000000000004,0.007,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 18:00:00,6.07,1.17,6.1817311491,0.0,0.0,0.0,6.07,1.17,6.1817311491,1.4476771634,0.4222391727,1.5079970452,0.0,0.0,0.0,1.4476771634,0.4222391727,1.5079970452,4.88096,0.8902800000000001,4.9614885871,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.89,4.960493927,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 18:30:00,5.83,1.26,5.9646039265,0.0,0.0,0.0,5.83,1.26,5.9646039265,1.4501796304,0.42296905890000003,1.5106037817,0.0,0.0,0.0,1.4501796304,0.42296905890000003,1.5106037817,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 19:00:00,6.06,1.21,6.1796197294,0.0,0.0,0.0,6.06,1.21,6.1796197294,1.3891694848,0.4051744331,1.4470515467,0.0,0.0,0.0,1.3891694848,0.4051744331,1.4470515467,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 19:30:00,6.52,1.73,6.7456133895,0.0,0.0,0.0,6.52,1.73,6.7456133895,1.3855798996,0.4041274707,1.4433123954,0.0,0.0,0.0,1.3855798996,0.4041274707,1.4433123954,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 20:00:00,6.49,1.77,6.7270350081,0.0,0.0,0.0,6.49,1.77,6.7270350081,1.3879729564,0.4048254456,1.4458051629,0.0,0.0,0.0,1.3879729564,0.4048254456,1.4458051629,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 20:30:00,6.74,1.8,6.9762167398,0.0,0.0,0.0,6.74,1.8,6.9762167398,1.3685503206,0.39916051020000004,1.4255732506,0.0,0.0,0.0,1.3685503206,0.39916051020000004,1.4255732506,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 21:00:00,6.3,1.21,6.4151461402,0.0,0.0,0.0,6.3,1.21,6.4151461402,1.3661968377,0.39847407770000004,1.4231217059,0.0,0.0,0.0,1.3661968377,0.39847407770000004,1.4231217059,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 21:30:00,5.16,1.6,5.4023698504,0.0,0.0,0.0,5.16,1.6,5.4023698504,1.333387583,0.3889047117,1.388945399,0.0,0.0,0.0,1.333387583,0.3889047117,1.388945399,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 22:00:00,4.82,0.89,4.9014793685,0.0,0.0,0.0,4.82,0.89,4.9014793685,1.2773359802,0.3725563276,1.3305583127,0.0,0.0,0.0,1.2773359802,0.3725563276,1.3305583127,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 22:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,1.1481945491,0.3348900768,1.1960359886,0.0,0.0,0.0,1.1481945491,0.3348900768,1.1960359886,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 23:00:00,4.61,1.13,4.7464723743,0.0,0.0,0.0,4.61,1.13,4.7464723743,1.1351190343,0.33107638500000003,1.1824156607,0.0,0.0,0.0,1.1351190343,0.33107638500000003,1.1824156607,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 23:30:00,5.09,1.21,5.2318447989,0.0,0.0,0.0,5.09,1.21,5.2318447989,0.9869603504000001,0.2878634355,1.0280836984,0.0,0.0,0.0,0.9869603504000001,0.2878634355,1.0280836984,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 00:00:00,4.63,1.12,4.7635386007000005,0.0,0.0,0.0,4.63,1.12,4.7635386007000005,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 00:30:00,4.55,0.97,4.652246769,0.0,0.0,0.0,4.55,0.97,4.652246769,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 01:00:00,4.17,1.46,4.4182009914,0.0,0.0,0.0,4.17,1.46,4.4182009914,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 01:30:00,4.27,1.3599999999999999,4.481350243,0.0,0.0,0.0,4.27,1.3599999999999999,4.481350243,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 02:00:00,4.41,1.49,4.6549113848,0.0,0.0,0.0,4.41,1.49,4.6549113848,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 02:30:00,3.86,1.33,4.082707435,0.0,0.0,0.0,3.86,1.33,4.082707435,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 03:00:00,4.47,1.33,4.6636680842,0.0,0.0,0.0,4.47,1.33,4.6636680842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 03:30:00,4.32,1.42,4.5473948586,0.0,0.0,0.0,4.32,1.42,4.5473948586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 04:00:00,4.09,1.2,4.2624054242,0.0,0.0,0.0,4.09,1.2,4.2624054242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 04:30:00,3.49,0.9400000000000001,3.6143740814000003,0.0,0.0,0.0,3.49,0.9400000000000001,3.6143740814000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 05:00:00,3.8,1.11,3.9588003233,0.0,0.0,0.0,3.8,1.11,3.9588003233,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 05:30:00,3.85,1.11,4.0068191873,0.0,0.0,0.0,3.85,1.11,4.0068191873,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 06:00:00,3.92,0.89,4.0197636746,0.0,0.0,0.0,3.92,0.89,4.0197636746,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 06:30:00,5.14,1.4100000000000001,5.3298874285,0.0,0.0,0.0,5.14,1.4100000000000001,5.3298874285,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.33536,0.03948,3.3355936503,0.13536,0.03948,0.14100000000000001,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 07:00:00,6.05,1.81,6.3149505145,0.0,0.0,0.0,6.05,1.81,6.3149505145,1.1040518625,0.32201512660000003,1.1500540234,0.0,0.0,0.0,1.1040518625,0.32201512660000003,1.1500540234,4.13,0.89,4.2248076879,0.0,0.0,0.0,4.13,0.89,4.2248076879,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 07:30:00,6.76,1.56,6.9376653133,0.0,0.0,0.0,6.76,1.56,6.9376653133,1.2970740432,0.37831326260000003,1.351118795,0.0,0.0,0.0,1.2970740432,0.37831326260000003,1.351118795,4.17,0.89,4.2639183857,0.0,0.0,0.0,4.17,0.89,4.2639183857,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 08:00:00,7.0,1.56,7.1717222478,0.0,0.0,0.0,7.0,1.56,7.1717222478,1.4790381465,0.4313861261,1.5406647359,0.0,0.0,0.0,1.4790381465,0.4313861261,1.5406647359,4.38992,0.9395600000000001,4.4893396619,0.16992000000000002,0.04956000000000001,0.177,4.22,0.89,4.3128296975,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 08:30:00,7.08,1.44,7.2249567473,0.0,0.0,0.0,7.08,1.44,7.2249567473,1.5737098820000002,0.4589987156,1.6392811271,0.0,0.0,0.0,1.5737098820000002,0.4589987156,1.6392811271,4.6904,0.9222,4.7801992636,0.11040000000000001,0.0322,0.115,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 09:00:00,7.33,2.23,7.6617099919000005,0.0,0.0,0.0,7.33,2.23,7.6617099919000005,1.4505520906,0.42307769310000004,1.5109917611,0.0,0.0,0.0,1.4505520906,0.42307769310000004,1.5109917611,5.22,0.89,5.2953281296,0.0,0.0,0.0,5.22,0.89,5.2953281296,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 09:30:00,7.27,2.4,7.6559062168,0.0,0.0,0.0,7.27,2.4,7.6559062168,1.4009927685,0.4086228908,1.4593674671,0.0,0.0,0.0,1.4009927685,0.4086228908,1.4593674671,5.29,0.89,5.3643452536,0.0,0.0,0.0,5.29,0.89,5.3643452536,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:00:00,8.02,2.48,8.3946887971,0.0,0.0,0.0,8.02,2.48,8.3946887971,1.4739173175,0.4298925509,1.535330539,0.0,0.0,0.0,1.4739173175,0.4298925509,1.535330539,5.21288,1.05084,5.3177422465,0.00288,0.00084,0.003,5.21,1.05,5.3147530516,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:30:00,8.16,2.32,8.4833955466,0.0,0.0,0.0,8.16,2.32,8.4833955466,1.5101044869,0.440447142,1.5730255072000001,0.0,0.0,0.0,1.5101044869,0.440447142,1.5730255072000001,5.75,1.0,5.836308765,0.0,0.0,0.0,5.75,1.0,5.836308765,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:00:00,8.0,2.17,8.2890831821,0.0,0.0,0.0,8.0,2.17,8.2890831821,1.3855798996,0.4041274707,1.4433123954,0.0,0.0,0.0,1.3855798996,0.4041274707,1.4433123954,5.66,1.0,5.7476603936,0.0,0.0,0.0,5.66,1.0,5.7476603936,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:30:00,7.55,1.77,7.7547017996,0.0,0.0,0.0,7.55,1.77,7.7547017996,1.5044751832,0.4388052618,1.5671616491,0.0,0.0,0.0,1.5044751832,0.4388052618,1.5671616491,5.13096,0.9602800000000001,5.2200467622,0.0009600000000000001,0.00028000000000000003,0.001,5.13,0.96,5.219051638,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:00:00,7.44,1.88,7.6738517056,0.0,0.0,0.0,7.44,1.88,7.6738517056,1.4341061435,0.4182809585,1.4938605662,0.0,0.0,0.0,1.4341061435,0.4182809585,1.4938605662,5.37096,0.9302800000000001,5.4509294804,0.0009600000000000001,0.00028000000000000003,0.001,5.37,0.93,5.4499357794,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:30:00,7.34,1.77,7.5503973405,0.0,0.0,0.0,7.34,1.77,7.5503973405,1.4304068155,0.4172019879,1.4900070995,0.0,0.0,0.0,1.4304068155,0.4172019879,1.4900070995,5.73384,1.01112,5.8223092326,0.0038400000000000005,0.0011200000000000001,0.004,5.73,1.01,5.8183330946,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:00:00,7.11,1.62,7.2922218836,0.0,0.0,0.0,7.11,1.62,7.2922218836,1.4242412689,0.4154037034,1.4835846551,0.0,0.0,0.0,1.4242412689,0.4154037034,1.4835846551,5.37344,1.07392,5.4797045176,0.01344,0.003920000000000001,0.014,5.36,1.07,5.4657570381,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:30:00,6.64,1.34,6.773861528,0.0,0.0,0.0,6.64,1.34,6.773861528,1.3879729564,0.4048254456,1.4458051629,0.0,0.0,0.0,1.3879729564,0.4048254456,1.4458051629,5.33784,1.07812,5.4456293117,0.027840000000000004,0.00812,0.029,5.31,1.07,5.4167333329,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:00:00,6.69,1.45,6.8453341774,0.0,0.0,0.0,6.69,1.45,6.8453341774,1.3563404432000001,0.39559929590000004,1.4128546283,0.0,0.0,0.0,1.3563404432000001,0.39559929590000004,1.4128546283,5.56016,1.00588,5.6504135955,0.02016,0.005880000000000001,0.021,5.54,1.0,5.6295292876000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:30:00,6.93,1.56,7.1034146718,0.0,0.0,0.0,6.93,1.56,7.1034146718,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,5.25536,0.9544800000000001,5.3413332418,0.015360000000000002,0.0044800000000000005,0.016,5.24,0.9500000000000001,5.3254201712,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 15:00:00,7.1,1.6400000000000001,7.2869472346,0.0,0.0,0.0,7.1,1.6400000000000001,7.2869472346,1.3504941482000001,0.3938941266,1.4067647377,0.0,0.0,0.0,1.3504941482000001,0.3938941266,1.4067647377,5.02152,1.07336,5.1349551897,0.01152,0.00336,0.012,5.01,1.07,5.1229874097,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 15:30:00,7.38,2.02,7.6514573775,0.0,0.0,0.0,7.38,2.02,7.6514573775,1.2583543107000001,0.3670200073,1.3107857403,0.0,0.0,0.0,1.2583543107000001,0.3670200073,1.3107857403,5.10152,0.9433600000000001,5.1880087124,0.01152,0.00336,0.012,5.09,0.9400000000000001,5.1760699377,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 16:00:00,7.91,2.24,8.221052244100001,0.0,0.0,0.0,7.91,2.24,8.221052244100001,1.3458171122,0.39252999110000003,1.4018928252,0.0,0.0,0.0,1.3458171122,0.39252999110000003,1.4018928252,5.3896,0.9428000000000001,5.4714403954,0.009600000000000001,0.0028,0.01,5.38,0.9400000000000001,5.461501625,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 16:30:00,7.57,2.24,7.8944600829,0.0,0.0,0.0,7.57,2.24,7.8944600829,1.4636448982,0.4268964287,1.5246301023000002,0.0,0.0,0.0,1.4636448982,0.4268964287,1.5246301023000002,5.14576,0.90168,5.2241624018,0.00576,0.00168,0.006,5.14,0.9,5.218198923,0.0,0.0,0.0,0.0,0.0,0.0
