Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-26 17:00:00,7.32,2.24,7.6550636836,0.0,0.0,0.0,7.32,2.24,7.6550636836,1.3773644916,0.4017313101,1.4347546788,0.0,0.0,0.0,1.3773644916,0.4017313101,1.4347546788,4.66584,0.92212,4.7560874887,0.07584,0.02212,0.079,4.59,0.9,4.6774031257,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 17:30:00,6.5600000000000005,1.9500000000000002,6.8436905249,0.0,0.0,0.0,6.5600000000000005,1.9500000000000002,6.8436905249,1.3726149589,0.4003460297,1.4298072488,0.0,0.0,0.0,1.3726149589,0.4003460297,1.4298072488,4.90376,0.91568,4.988520021,0.05376,0.015680000000000003,0.056,4.85,0.9,4.9327983944,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 18:00:00,5.75,1.35,5.9063525123,0.0,0.0,0.0,5.75,1.35,5.9063525123,1.3913473793,0.4058096523,1.4493201868,0.0,0.0,0.0,1.3913473793,0.4058096523,1.4493201868,4.75688,0.9078400000000001,4.8427348472,0.02688,0.007840000000000001,0.028,4.73,0.9,4.8148624072,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 18:30:00,6.09,1.51,6.2744083386,0.0,0.0,0.0,6.09,1.51,6.2744083386,1.3469863712,0.39287102490000003,1.4031108033000002,0.0,0.0,0.0,1.3469863712,0.39287102490000003,1.4031108033000002,4.57864,0.00252,4.5786406935,0.00864,0.00252,0.009000000000000001,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 19:00:00,6.03,1.49,6.2113605595,0.0,0.0,0.0,6.03,1.49,6.2113605595,1.3528326662,0.3945761943,1.409200694,0.0,0.0,0.0,1.3528326662,0.3945761943,1.409200694,4.15,0.89,4.2443609649,0.0,0.0,0.0,4.15,0.89,4.2443609649,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 19:30:00,6.08,1.6400000000000001,6.2973010092,0.0,0.0,0.0,6.08,1.6400000000000001,6.2973010092,1.3262509795000001,0.3868232023,1.3815114369,0.0,0.0,0.0,1.3262509795000001,0.3868232023,1.3815114369,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 20:00:00,5.3,1.02,5.3972585634,0.0,0.0,0.0,5.3,1.02,5.3972585634,1.3540019252,0.3949172282,1.4104186721,0.0,0.0,0.0,1.3540019252,0.3949172282,1.4104186721,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 20:30:00,5.58,1.2,5.7075739154,0.0,0.0,0.0,5.58,1.2,5.7075739154,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 21:00:00,5.68,1.29,5.824645912,0.0,0.0,0.0,5.68,1.29,5.824645912,1.3551711842,0.39525826210000004,1.4116366502,0.0,0.0,0.0,1.3551711842,0.39525826210000004,1.4116366502,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 21:30:00,5.7,1.43,5.8766401966,0.0,0.0,0.0,5.7,1.43,5.8766401966,1.3516634072,0.3942351604,1.4079827158,0.0,0.0,0.0,1.3516634072,0.3942351604,1.4079827158,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 22:00:00,5.65,1.32,5.8021461547,0.0,0.0,0.0,5.65,1.32,5.8021461547,1.253684092,0.3656578602,1.3059209292,0.0,0.0,0.0,1.253684092,0.3656578602,1.3059209292,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 22:30:00,4.67,1.11,4.8001041655000005,0.0,0.0,0.0,4.67,1.11,4.8001041655000005,1.1420268409,0.3330911619,1.1896112926,0.0,0.0,0.0,1.1420268409,0.3330911619,1.1896112926,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 23:00:00,4.73,1.3,4.9053949892,0.0,0.0,0.0,4.73,1.3,4.9053949892,1.0824544914,0.3157158933,1.1275567619,0.0,0.0,0.0,1.0824544914,0.3157158933,1.1275567619,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 23:30:00,4.05,1.33,4.262792512,0.0,0.0,0.0,4.05,1.33,4.262792512,0.9560827343,0.2788574642,0.9959195149000001,0.0,0.0,0.0,0.9560827343,0.2788574642,0.9959195149000001,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 00:00:00,4.35,1.33,4.5487800562,0.0,0.0,0.0,4.35,1.33,4.5487800562,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 00:30:00,3.7800000000000002,1.11,3.9396065793,0.0,0.0,0.0,3.7800000000000002,1.11,3.9396065793,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 01:00:00,3.86,0.98,3.9824615503,0.0,0.0,0.0,3.86,0.98,3.9824615503,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 01:30:00,3.9699999999999998,1.0,4.0940078163,0.0,0.0,0.0,3.9699999999999998,1.0,4.0940078163,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 02:00:00,4.18,1.12,4.3274472845,0.0,0.0,0.0,4.18,1.12,4.3274472845,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 02:30:00,4.43,1.21,4.5922761241,0.0,0.0,0.0,4.43,1.21,4.5922761241,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.52,0.0,2.52,0.0,0.0,0.0,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 03:00:00,3.85,1.15,4.0180841206,0.0,0.0,0.0,3.85,1.15,4.0180841206,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.42928,0.02604,2.4294195603,0.08928000000000001,0.02604,0.093,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 03:30:00,4.01,1.24,4.1973443985,0.0,0.0,0.0,4.01,1.24,4.1973443985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 04:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 04:30:00,4.15,1.34,4.3609746617,0.0,0.0,0.0,4.15,1.34,4.3609746617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.65728,0.07504000000000001,2.6583393312,0.25728,0.07504000000000001,0.268,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 05:00:00,3.59,1.12,3.7606515393,0.0,0.0,0.0,3.59,1.12,3.7606515393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 05:30:00,3.99,1.12,4.1442128324,0.0,0.0,0.0,3.99,1.12,4.1442128324,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 06:00:00,3.87,0.89,3.9710200201,0.0,0.0,0.0,3.87,0.89,3.9710200201,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.9268,0.0574,2.9273628063,0.1968,0.0574,0.20500000000000002,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 06:30:00,5.21,1.5,5.4216325954,0.0,0.0,0.0,5.21,1.5,5.4216325954,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.28936,0.04648,3.2896883743,0.15936,0.04648,0.166,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 07:00:00,6.21,1.85,6.4797067835,0.0,0.0,0.0,6.21,1.85,6.4797067835,0.9823830805,0.2865283985,1.0233157089,0.0,0.0,0.0,0.9823830805,0.2865283985,1.0233157089,3.81576,0.00168,3.8157603698,0.00576,0.00168,0.006,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 07:30:00,6.85,1.9300000000000002,7.1166986728,0.0,0.0,0.0,6.85,1.9300000000000002,7.1166986728,1.233834956,0.35986852880000003,1.2852447459,0.0,0.0,0.0,1.233834956,0.35986852880000003,1.2852447459,3.99768,0.03724,3.997853449,0.12768000000000002,0.03724,0.133,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 08:00:00,5.87,1.22,5.9954399338,0.0,0.0,0.0,5.87,1.22,5.9954399338,1.292066615,0.3768527627,1.345902724,0.0,0.0,0.0,1.292066615,0.3768527627,1.345902724,4.33104,0.9557200000000001,4.4352348529,0.19104000000000002,0.055720000000000006,0.199,4.14,0.9,4.2366968265,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 08:30:00,6.49,1.6400000000000001,6.6940047804,0.0,0.0,0.0,6.49,1.6400000000000001,6.6940047804,1.3270597502,0.38705909380000003,1.3823539064,0.0,0.0,0.0,1.3270597502,0.38705909380000003,1.3823539064,5.22896,1.3542800000000002,5.4014902573,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.18,1.34,5.350513994,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 09:00:00,6.63,1.37,6.7700664694,0.0,0.0,0.0,6.63,1.37,6.7700664694,1.2699296755,0.37039615540000004,1.322843412,0.0,0.0,0.0,1.2699296755,0.37039615540000004,1.322843412,4.97536,0.9294800000000001,5.0614365747,0.13536,0.03948,0.14100000000000001,4.84,0.89,4.92114824,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 09:30:00,7.28,1.63,7.4602479852,0.0,0.0,0.0,7.28,1.63,7.4602479852,1.158830117,0.3379921175,1.2071147052,0.0,0.0,0.0,1.158830117,0.3379921175,1.2071147052,4.9828,0.9054000000000001,5.0643898942,0.0528,0.0154,0.055,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 10:00:00,7.6909600000000005,2.04028,7.9569848687,0.0009600000000000001,0.00028000000000000003,0.001,7.69,2.04,7.9559851684,1.1528361681,0.3362438824,1.2008710085,0.0,0.0,0.0,1.1528361681,0.3362438824,1.2008710085,5.31128,0.9020400000000001,5.3873343501,0.041280000000000004,0.01204,0.043000000000000003,5.27,0.89,5.3446234666,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 10:30:00,7.26192,1.96056,7.5219198081,0.0019200000000000003,0.0005600000000000001,0.002,7.26,1.96,7.5199202123,1.1267945487,0.32864841,1.1737443215,0.0,0.0,0.0,1.1267945487,0.32864841,1.1737443215,4.87936,0.9314800000000001,4.9674751132,0.039360000000000006,0.01148,0.041,4.84,0.92,4.9266621561,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 11:00:00,7.16288,2.36084,7.5419105935,0.00288,0.00084,0.003,7.16,2.36,7.5389123884,1.0317576691,0.3009293202,1.074747572,0.0,0.0,0.0,1.0317576691,0.3009293202,1.074747572,4.95664,0.9365200000000001,5.0443383907,0.05664,0.01652,0.059000000000000004,4.9,0.92,4.9856193196,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 11:30:00,7.40576,2.31168,7.7581663813,0.00576,0.00168,0.006,7.4,2.31,7.7521674389,1.1018011387,0.3213586654,1.1477095194,0.0,0.0,0.0,1.1018011387,0.3213586654,1.1477095194,5.23104,0.9107200000000001,5.3097260193,0.07104,0.020720000000000002,0.074,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 12:00:00,7.5148,2.3114,7.8622381673,0.0048000000000000004,0.0014,0.005,7.51,2.31,7.8572387007,1.0824544914,0.3157158933,1.1275567619,0.0,0.0,0.0,1.0824544914,0.3157158933,1.1275567619,4.72208,0.93144,4.8130676289,0.14208,0.041440000000000005,0.148,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 12:30:00,6.91096,1.65028,7.1052651041,0.0009600000000000001,0.00028000000000000003,0.001,6.91,1.65,7.1042663238,1.1204184955,0.3267887279,1.1671025995,0.0,0.0,0.0,1.1204184955,0.3267887279,1.1671025995,4.88448,0.9146400000000001,4.9693773453,0.08448000000000001,0.024640000000000002,0.088,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 13:00:00,6.60672,1.4219600000000001,6.7580114975,0.00672,0.0019600000000000004,0.007,6.6,1.42,6.7510295511,1.1223586141,0.32735459580000004,1.1691235564,0.0,0.0,0.0,1.1223586141,0.32735459580000004,1.1691235564,5.23064,1.00352,5.3260348478,0.08064,0.023520000000000003,0.084,5.15,0.98,5.2424135663,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 13:30:00,6.92576,1.97168,7.2009494929,0.00576,0.00168,0.006,6.92,1.97,7.1949496176,1.0768187029,0.3140721217,1.1216861489,0.0,0.0,0.0,1.0768187029,0.3140721217,1.1216861489,4.60968,0.91324,4.6992719649,0.07968,0.02324,0.083,4.53,0.89,4.6166004809,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 14:00:00,7.04672,2.3019600000000002,7.4131830276,0.00672,0.0019600000000000004,0.007,7.04,2.3,7.4061866031,1.0538460558,0.3073717663,1.0977563081,0.0,0.0,0.0,1.0538460558,0.3073717663,1.0977563081,4.66336,0.9084800000000001,4.7510275099,0.06336,0.01848,0.066,4.6,0.89,4.6853068203,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 14:30:00,6.86384,2.23112,7.2173538087,0.0038400000000000005,0.0011200000000000001,0.004,6.86,2.23,7.2133556685,1.0308734087,0.3006714109,1.0738264674,0.0,0.0,0.0,1.0308734087,0.3006714109,1.0738264674,4.91144,0.9079200000000001,4.9946533013,0.06144000000000001,0.017920000000000002,0.064,4.85,0.89,4.9309836747,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 15:00:00,7.03576,2.33168,7.4120611438,0.00576,0.00168,0.006,7.03,2.33,7.4060650821,1.0837684113,0.31609912,1.1289254284,0.0,0.0,0.0,1.0837684113,0.31609912,1.1289254284,4.54064,0.9135200000000001,4.6316228689,0.08064,0.023520000000000003,0.084,4.46,0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 15:30:00,7.06576,2.17168,7.3919658008,0.00576,0.00168,0.006,7.06,2.17,7.3859664229,1.1262388514000001,0.3284863316,1.1731654702,0.0,0.0,0.0,1.1262388514000001,0.3284863316,1.1731654702,4.64624,0.9093200000000001,4.7343858102,0.06624000000000001,0.01932,0.069,4.58,0.89,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 16:00:00,7.44384,2.17112,7.754,0.0038400000000000005,0.0011200000000000001,0.004,7.44,2.17,7.75,1.1272089107,0.3287692656,1.1741759486,0.0,0.0,0.0,1.1272089107,0.3287692656,1.1741759486,5.30856,0.9070800000000001,5.385499364,0.05856000000000001,0.01708,0.061,5.25,0.89,5.324903755,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 16:30:00,6.49096,1.23028,6.6065233368000005,0.0009600000000000001,0.00028000000000000003,0.001,6.49,1.23,6.605527988,1.1376501009,0.3318146128,1.1850521884,0.0,0.0,0.0,1.1376501009,0.3318146128,1.1850521884,4.92912,0.9101600000000001,5.0124460296,0.06912,0.02016,0.07200000000000001,4.86,0.89,4.94081977,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 17:00:00,5.66,0.9500000000000001,5.7391724142000005,0.0,0.0,0.0,5.66,0.9500000000000001,5.7391724142000005,1.1406101619,0.3326779639,1.1881355853,0.0,0.0,0.0,1.1406101619,0.3326779639,1.1881355853,4.97736,0.9154800000000001,5.0608513315,0.08736000000000001,0.025480000000000003,0.091,4.89,0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 17:30:00,5.37,0.89,5.443252704,0.0,0.0,0.0,5.37,0.89,5.443252704,1.201071095,0.3503124027,1.2511157239,0.0,0.0,0.0,1.201071095,0.3503124027,1.2511157239,4.62312,0.9171600000000001,4.7132176907000005,0.09312000000000001,0.027160000000000004,0.097,4.53,0.89,4.6166004809,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 18:00:00,5.37,0.89,5.443252704,0.0,0.0,0.0,5.37,0.89,5.443252704,1.201071095,0.3503124027,1.2511157239,0.0,0.0,0.0,1.201071095,0.3503124027,1.2511157239,4.37104,0.9107200000000001,4.464907793,0.07104,0.020720000000000002,0.074,4.3,0.89,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 18:30:00,5.41096,0.8902800000000001,5.4837110245,0.0009600000000000001,0.00028000000000000003,0.001,5.41,0.89,5.4827183039000005,1.1370766955,0.3316473695,1.1844548912,0.0009600000000000001,0.00028000000000000003,0.001,1.1361166955,0.3313673695,1.1834548912,3.87256,0.02408,3.8726348653000002,0.08256000000000001,0.02408,0.08600000000000001,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 19:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.1911708034,0.3474248177,1.2408029202,0.0,0.0,0.0,1.1911708034,0.3474248177,1.2408029202,3.8972800000000003,0.00504,3.8972832589,0.01728,0.00504,0.018000000000000002,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 19:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,1.2801756567,0.3733845665,1.3335163091,0.0,0.0,0.0,1.2801756567,0.3733845665,1.3335163091,4.01672,0.0019600000000000004,4.0167204782,0.00672,0.0019600000000000004,0.007,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 20:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.2691681274,0.37017403720000003,1.3220501327,0.0,0.0,0.0,1.2691681274,0.37017403720000003,1.3220501327,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 20:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,1.3108529092,0.3823320985,1.3654717804,0.0,0.0,0.0,1.3108529092,0.3823320985,1.3654717804,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 21:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,1.3728409292000001,0.4004119377,1.4300426345,0.0,0.0,0.0,1.3728409292000001,0.4004119377,1.4300426345,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 21:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,1.3422601172,0.3914925342,1.3981876221,0.0,0.0,0.0,1.3422601172,0.3914925342,1.3981876221,3.7,0.89,3.805535442,0.0,0.0,0.0,3.7,0.89,3.805535442,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 22:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.2349022873,0.3601798338,1.2863565493,0.0,0.0,0.0,1.2349022873,0.3601798338,1.2863565493,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 22:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,1.1989996176,0.3497082218,1.248957935,0.0,0.0,0.0,1.1989996176,0.3497082218,1.248957935,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 23:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.1351190343,0.33107638500000003,1.1824156607,0.0,0.0,0.0,1.1351190343,0.33107638500000003,1.1824156607,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 23:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.9912403173000001,0.2891117592,1.0325419971,0.0,0.0,0.0,0.9912403173000001,0.2891117592,1.0325419971,3.01128,0.01204,3.0113040697,0.041280000000000004,0.01204,0.043000000000000003,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 00:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 00:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 01:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 01:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.35488,0.021840000000000002,2.3549812738,0.07488,0.021840000000000002,0.078,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 02:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 02:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 03:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 03:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.32,0.0,2.32,0.0,0.0,0.0,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 04:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.25,0.0,2.25,0.0,0.0,0.0,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 04:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 05:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 05:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.62184,0.015120000000000001,2.6218835977,0.051840000000000004,0.015120000000000001,0.054,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 06:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 06:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 07:00:00,5.23,0.89,5.3051861419,0.0,0.0,0.0,5.23,0.89,5.3051861419,1.0254391478,0.29908641810000003,1.0681657789,0.0,0.0,0.0,1.0254391478,0.29908641810000003,1.0681657789,3.4948,0.0014,3.4948002804,0.0048000000000000004,0.0014,0.005,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 07:30:00,5.85,0.92,5.9219000329,0.0,0.0,0.0,5.85,0.92,5.9219000329,1.1884101084,0.34661961500000005,1.2379271963,0.0,0.0,0.0,1.1884101084,0.34661961500000005,1.2379271963,3.86344,0.003920000000000001,3.8634419887,0.01344,0.003920000000000001,0.014,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 08:00:00,6.49,1.19,6.5981967233,0.0,0.0,0.0,6.49,1.19,6.5981967233,1.2756416188,0.3720621388,1.3287933529,0.0,0.0,0.0,1.2756416188,0.3720621388,1.3287933529,4.15592,0.07756,4.1566436701,0.26592000000000005,0.07756,0.277,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 08:30:00,6.163,1.193,6.2774053557,0.0,0.0,0.0,6.163,1.193,6.2774053557,1.2727144457000001,0.37120838,1.3257442143,0.0,0.0,0.0,1.2727144457000001,0.37120838,1.3257442143,4.49956,0.95908,4.6006385035,0.22656,0.06608,0.23600000000000002,4.273,0.893,4.365315338,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 09:00:00,6.35,1.37,6.4961065262,0.0,0.0,0.0,6.35,1.37,6.4961065262,1.2696411851,0.3703120123,1.3225429012,0.0,0.0,0.0,1.2696411851,0.3703120123,1.3225429012,4.852,0.911,4.9367828593,0.07200000000000001,0.021,0.075,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 09:30:00,6.71,1.4,6.8544948756,0.0,0.0,0.0,6.71,1.4,6.8544948756,1.2007332204,0.35021385590000004,1.2507637712,0.0,0.0,0.0,1.2007332204,0.35021385590000004,1.2507637712,4.81144,0.9079200000000001,4.8963530918,0.06144000000000001,0.017920000000000002,0.064,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 10:00:00,6.88,1.4,7.0209970802,0.0,0.0,0.0,6.88,1.4,7.0209970802,1.1489662401,0.33511515340000003,1.1968398333999999,0.0,0.0,0.0,1.1489662401,0.33511515340000003,1.1968398333999999,4.59488,0.9118400000000001,4.684482298,0.07488,0.021840000000000002,0.078,4.52,0.89,4.6067884692,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 10:30:00,6.61192,1.30056,6.7386157629,0.0019200000000000003,0.0005600000000000001,0.002,6.61,1.3,6.7366237835,1.1312364692,0.3299439702,1.1783713221,0.0,0.0,0.0,1.1312364692,0.3299439702,1.1783713221,4.5068,0.9124,4.5982300943,0.07680000000000001,0.0224,0.08,4.43,0.89,4.518517456,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 11:00:00,6.39192,1.38056,6.5393109117,0.0019200000000000003,0.0005600000000000001,0.002,6.39,1.38,6.537315963,1.1322125145,0.33022865,1.1793880359,0.0,0.0,0.0,1.1322125145,0.33022865,1.1793880359,4.83872,0.9129600000000001,4.9240945564,0.07872000000000001,0.02296,0.082,4.76,0.89,4.8424890294,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 11:30:00,6.65384,1.55112,6.8322441408,0.0038400000000000005,0.0011200000000000001,0.004,6.65,1.55,6.8282501419,1.1322125145,0.33022865,1.1793880359,0.0,0.0,0.0,1.1322125145,0.33022865,1.1793880359,4.7668,0.9124,4.8533345238,0.07680000000000001,0.0224,0.08,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 12:00:00,6.07192,1.38056,6.226889946,0.0019200000000000003,0.0005600000000000001,0.002,6.07,1.38,6.2248935734,1.1008403909,0.3210784473,1.1467087405,0.0,0.0,0.0,1.1008403909,0.3210784473,1.1467087405,4.7468,0.9124,4.8336925843,0.07680000000000001,0.0224,0.08,4.67,0.89,4.7540509042,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 12:30:00,6.07096,1.32028,6.2128652488,0.0009600000000000001,0.00028000000000000003,0.001,6.07,1.32,6.2118676741,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,4.55256,0.94408,4.6494182002,0.08256000000000001,0.02408,0.08600000000000001,4.47,0.92,4.5636936795,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 13:00:00,5.9248,1.2514,6.0555145942,0.0048000000000000004,0.0014,0.005,5.92,1.25,6.0505289025,1.12560384,0.32830112,1.172504,0.0,0.0,0.0,1.12560384,0.32830112,1.172504,4.80832,0.9157600000000001,4.8947479608,0.08832000000000001,0.02576,0.092,4.72,0.89,4.8031760326,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 13:30:00,5.92288,1.16084,6.0355660049,0.00288,0.00084,0.003,5.92,1.16,6.0325782216,1.1236547424,0.3277326332,1.1704736900000001,0.0,0.0,0.0,1.1236547424,0.3277326332,1.1704736900000001,4.83256,0.9140800000000001,4.918249526,0.08256000000000001,0.02408,0.08600000000000001,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 14:00:00,5.88288,1.25084,6.0143892292,0.00288,0.00084,0.003,5.88,1.25,6.0113975081,0.9861043571,0.2876137708,1.0271920386,0.0,0.0,0.0,0.9861043571,0.2876137708,1.0271920386,4.6012,0.9166000000000001,4.6916092122,0.0912,0.026600000000000002,0.095,4.51,0.89,4.5969772677,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 14:30:00,5.85192,1.33056,6.0012796635,0.0019200000000000003,0.0005600000000000001,0.002,5.85,1.33,5.9992832905,0.9922003173,0.2893917592,1.0335419971,0.0009600000000000001,0.00028000000000000003,0.001,0.9912403173000001,0.2891117592,1.0325419971,4.3328,0.9404,4.4336788337,0.1728,0.0504,0.18,4.16,0.89,4.2541391609,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 15:00:00,5.66192,1.21056,5.7898871837,0.0019200000000000003,0.0005600000000000001,0.002,5.66,1.21,5.7878925353,1.0517607775,0.3067635601,1.0955841432,0.0,0.0,0.0,1.0517607775,0.3067635601,1.0955841432,4.406,0.918,4.5006177354,0.096,0.028,0.1,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 15:30:00,5.32288,0.96084,5.4089060816,0.00288,0.00084,0.003,5.32,0.96,5.405922678,1.1046704125,0.32219553700000003,1.1506983463,0.0,0.0,0.0,1.1046704125,0.32219553700000003,1.1506983463,4.49448,0.9146400000000001,4.5866018794,0.08448000000000001,0.024640000000000002,0.088,4.41,0.89,4.4989109793,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 16:00:00,5.27096,0.8902800000000001,5.3456166903,0.0009600000000000001,0.00028000000000000003,0.001,5.27,0.89,5.3446234666,1.1248484441,0.3280807962,1.1717171293,0.0,0.0,0.0,1.1248484441,0.3280807962,1.1717171293,4.52256,0.9140800000000001,4.6140103164,0.08256000000000001,0.02408,0.08600000000000001,4.44,0.89,4.528321985,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 16:30:00,5.21,0.89,5.2854706508,0.0,0.0,0.0,5.21,0.89,5.2854706508,1.1258214964,0.3283646031,1.1727307254000001,0.0,0.0,0.0,1.1258214964,0.3283646031,1.1727307254000001,4.15736,0.9154800000000001,4.2569643879,0.08736000000000001,0.025480000000000003,0.091,4.07,0.89,4.1661733041,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 17:00:00,5.12,0.89,5.1967778479,0.0,0.0,0.0,5.12,0.89,5.1967778479,1.1855594576,0.34578817510000004,1.2349577684,0.0,0.0,0.0,1.1855594576,0.34578817510000004,1.2349577684,4.32448,0.9146400000000001,4.4201463324,0.08448000000000001,0.024640000000000002,0.088,4.24,0.89,4.3324011818,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 17:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.1516935134,0.3359106081,1.1996807432,0.0,0.0,0.0,1.1516935134,0.3359106081,1.1996807432,4.40792,0.91856,4.5026115977,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.31,0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 18:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,1.2691681274,0.37017403720000003,1.3220501327,0.0,0.0,0.0,1.2691681274,0.37017403720000003,1.3220501327,4.25584,0.91212,4.352486301,0.07584,0.02212,0.079,4.18,0.89,4.2736986323,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 18:30:00,4.79096,0.00028000000000000003,4.7909600082,0.0009600000000000001,0.00028000000000000003,0.001,4.79,0.0,4.79,1.3231914022,0.3859308256,1.3783243773,0.0009600000000000001,0.00028000000000000003,0.001,1.3222314022,0.3856508256,1.3773243773,4.15376,0.90568,4.2513501855,0.05376,0.015680000000000003,0.056,4.1,0.89,4.1954856691,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 19:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,1.3222314022,0.3856508256,1.3773243773,0.0,0.0,0.0,1.3222314022,0.3856508256,1.3773243773,3.91304,0.00672,3.9130457702,0.02304,0.00672,0.024,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 19:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.3222314022,0.3856508256,1.3773243773,0.0,0.0,0.0,1.3222314022,0.3856508256,1.3773243773,3.79768,0.0022400000000000002,3.7976806606,0.007680000000000001,0.0022400000000000002,0.008,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 20:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.2822740709,0.373996604,1.3357021572,0.0,0.0,0.0,1.2822740709,0.373996604,1.3357021572,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 20:30:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,1.2168873516,0.35492547750000003,1.2675909912,0.0,0.0,0.0,1.2168873516,0.35492547750000003,1.2675909912,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 21:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,1.2168873516,0.35492547750000003,1.2675909912,0.0,0.0,0.0,1.2168873516,0.35492547750000003,1.2675909912,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 21:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.1917396366,0.3475907273,1.2413954548000001,0.0,0.0,0.0,1.1917396366,0.3475907273,1.2413954548000001,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 22:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.2277841405,0.3581037076,1.278941813,0.0,0.0,0.0,1.2277841405,0.3581037076,1.278941813,3.01704,0.013720000000000001,3.0170711957,0.047040000000000005,0.013720000000000001,0.049,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 22:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2309676776,0.3590322393,1.2822579975,0.0,0.0,0.0,1.2309676776,0.3590322393,1.2822579975,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 23:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.1371502726,0.33166882950000004,1.184531534,0.0,0.0,0.0,1.1371502726,0.33166882950000004,1.184531534,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 23:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.1029279971000001,0.32168733250000003,1.1488833303,0.0,0.0,0.0,1.1029279971000001,0.32168733250000003,1.1488833303,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 00:00:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9429644863000001,0.2750313085,0.9822546732,0.0,0.0,0.0,0.9429644863000001,0.2750313085,0.9822546732,2.63216,0.02688,2.6322972477,0.09216,0.02688,0.096,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.9246866668,0.2697002778,0.9632152779,0.0,0.0,0.0,0.9246866668,0.2697002778,0.9632152779,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 01:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 01:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.28992,0.014560000000000002,2.289966288,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 03:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.25624,0.05432000000000001,2.2568937946,0.18624000000000002,0.05432000000000001,0.194,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 04:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.21496,0.042280000000000005,2.2153634916,0.14496,0.042280000000000005,0.151,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 04:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 05:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.035,2.1702822397,0.12,0.035,0.125,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 05:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.21296,0.09128000000000001,2.2148417551,0.31296,0.09128000000000001,0.326,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 06:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 06:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.55168,0.04424,2.5520634788,0.15168,0.04424,0.158,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 07:00:00,3.40096,0.00028000000000000003,3.4009600115,0.0009600000000000001,0.00028000000000000003,0.001,3.4,0.0,3.4,0.9109633373,0.26569764,0.948920143,0.0,0.0,0.0,0.9109633373,0.26569764,0.948920143,2.62584,0.09212000000000001,2.627455385,0.31584,0.09212000000000001,0.329,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 07:30:00,3.60096,0.00028000000000000003,3.6009600109,0.0009600000000000001,0.00028000000000000003,0.001,3.6,0.0,3.6,0.9117493281,0.26592688740000003,0.9497388834,0.0,0.0,0.0,0.9117493281,0.26592688740000003,0.9497388834,3.00288,0.00084,3.0028801175,0.00288,0.00084,0.003,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:00:00,3.91384,0.0011200000000000001,3.9138401603,0.0038400000000000005,0.0011200000000000001,0.004,3.91,0.0,3.91,0.9444541617000001,0.27546579720000003,0.9838064185000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9425341617,0.2749057972,0.9818064185,3.0888,0.0434,3.0891048865,0.14880000000000002,0.0434,0.155,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:30:00,4.20248,0.0036400000000000004,4.2024815764,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.19,0.0,4.19,1.0340417346,0.3015955059,1.0771268068,0.00672,0.0019600000000000004,0.007,1.0273217346,0.2996355059,1.0701268068,3.24224,0.08232,3.243284878,0.28224000000000005,0.08232,0.294,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:00:00,4.3092,0.0056,4.3092036387,0.019200000000000002,0.0056,0.02,4.29,0.0,4.29,1.1304157318999999,0.3297045885,1.1775163874,0.01152,0.00336,0.012,1.1188957319,0.32634458850000003,1.1655163874,3.55992,0.014560000000000002,3.5599497748999998,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:30:00,4.3728,0.0154,4.3728271176,0.0528,0.0154,0.055,4.32,0.0,4.32,1.1238649352,0.3277939394,1.1706926408,0.04032,0.011760000000000001,0.042,1.0835449352,0.3160339394,1.1286926408,3.45816,0.08988,3.4593278249,0.30816000000000004,0.08988,0.321,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:00:00,4.43624,0.01932,4.4362820695,0.06624000000000001,0.01932,0.069,4.37,0.0,4.37,1.1793783887,0.3439853634,1.2285191549,0.0528,0.0154,0.055,1.1265783887,0.3285853634,1.1735191549,3.50944,0.9569200000000001,3.6375630579,0.22944,0.06692000000000001,0.23900000000000002,3.2800000000000002,0.89,3.398602654,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:30:00,4.3868,0.0224,4.3868571894,0.07680000000000001,0.0224,0.08,4.31,0.0,4.31,1.1556681401,0.3370698742,1.2038209792,0.05856000000000001,0.01708,0.061,1.0971081401,0.3199898742,1.1428209792,3.7468,0.9124,3.8562914828,0.07680000000000001,0.0224,0.08,3.67,0.89,3.7763739222,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:00:00,4.4468,0.0224,4.4468564177,0.07680000000000001,0.0224,0.08,4.37,0.0,4.37,1.1105383503,0.3239070188,1.1568107816,0.057600000000000005,0.016800000000000002,0.06,1.0529383503,0.3071070188,1.0968107816,3.48256,0.9140800000000001,3.6005230730999997,0.08256000000000001,0.02408,0.08600000000000001,3.4,0.89,3.5145554484,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:30:00,4.28928,0.02604,4.289359043,0.08928000000000001,0.02604,0.093,4.2,0.0,4.2,1.0626641652,0.3099437148,1.1069418387,0.06624000000000001,0.01932,0.069,0.9964241652,0.2906237148,1.0379418387,3.28808,0.9594400000000001,3.4252000234,0.23808,0.06944,0.248,3.05,0.89,3.1772000252,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:00:00,4.17736,0.025480000000000003,4.1774377075,0.08736000000000001,0.025480000000000003,0.091,4.09,0.0,4.09,0.9928782576,0.2895894918,1.034248185,0.06432,0.018760000000000002,0.067,0.9285582576,0.2708294918,0.9672481850000001,3.44312,0.027160000000000004,3.44322712,0.09312000000000001,0.027160000000000004,0.097,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:30:00,4.16296,0.02128,4.1630143886,0.07296000000000001,0.02128,0.076,4.09,0.0,4.09,0.9767197152,0.2848765836,1.01741637,0.05376,0.015680000000000003,0.056,0.9229597152000001,0.2691965836,0.96141637,3.27392,0.9465600000000001,3.4080093897,0.19392,0.056560000000000006,0.202,3.08,0.89,3.2060099813,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 13:00:00,4.0464,0.0252,4.046478469,0.0864,0.0252,0.09,3.96,0.0,3.96,0.9680925283,0.2823603208,1.008429717,0.06624000000000001,0.01932,0.069,0.9018525283000001,0.2630403208,0.9394297170000001,3.35176,0.91968,3.4756447459,0.10176,0.02968,0.106,3.25,0.89,3.3696587364,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 13:30:00,3.91312,0.027160000000000004,3.9132142543,0.09312000000000001,0.027160000000000004,0.097,3.8200000000000003,0.0,3.8200000000000003,0.9713970323000001,0.2833241344,1.0118719086,0.06720000000000001,0.0196,0.07,0.9041970323,0.26372413440000003,0.9418719086,3.47368,0.030240000000000003,3.4738116241,0.10368000000000001,0.030240000000000003,0.108,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 14:00:00,3.87024,0.026320000000000003,3.870329495,0.09024,0.026320000000000003,0.094,3.7800000000000002,0.0,3.7800000000000002,0.9680925283,0.2823603208,1.008429717,0.06624000000000001,0.01932,0.069,0.9018525283000001,0.2630403208,0.9394297170000001,3.10312,0.9521600000000001,3.2459147247,0.21312,0.06216000000000001,0.222,2.89,0.89,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 14:30:00,3.83888,0.02884,3.8389883303000003,0.09888000000000001,0.02884,0.10300000000000001,3.74,0.0,3.74,0.9788985336,0.28551207230000003,1.0196859725,0.07392,0.021560000000000003,0.077,0.9049785336,0.2639520723,0.9426859725000001,3.166,0.918,3.2964041014,0.096,0.028,0.1,3.07,0.89,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 15:00:00,3.71544,0.02492,3.7155235701000002,0.08544,0.02492,0.089,3.63,0.0,3.63,0.9672000350000001,0.28210001020000003,1.0075000364,0.06144000000000001,0.017920000000000002,0.064,0.905760035,0.26418001020000004,0.9435000364,3.27312,0.9171600000000001,3.399190639,0.09312000000000001,0.027160000000000004,0.097,3.18,0.89,3.3021962389,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 15:30:00,3.71256,0.02408,3.7126380917,0.08256000000000001,0.02408,0.08600000000000001,3.63,0.0,3.63,0.9640740297,0.2811882586,1.0042437809,0.06144000000000001,0.017920000000000002,0.064,0.9026340297000001,0.2632682586,0.9402437809,3.00248,0.96364,3.1533297005,0.25248000000000004,0.07364000000000001,0.263,2.75,0.89,2.8904324936,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 16:00:00,3.75352,0.024360000000000003,3.7535990462,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.67,0.0,3.67,0.9723570323,0.2836041344,1.0128719086,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9041970323,0.26372413440000003,0.9418719086,3.23064,0.9135200000000001,3.3573134498,0.08064,0.023520000000000003,0.084,3.15,0.89,3.2733163611,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 16:30:00,3.77584,0.02212,3.7759047922,0.07584,0.02212,0.079,3.7,0.0,3.7,0.9656370323000001,0.2816441344,1.0058719086,0.06144000000000001,0.017920000000000002,0.064,0.9041970323,0.26372413440000003,0.9418719086,3.28832,0.9157600000000001,3.4134535005,0.08832000000000001,0.02576,0.092,3.2,0.89,3.3214605221,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 17:00:00,3.9181600000000003,0.019880000000000002,3.9182104333,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.85,0.0,3.85,1.0511441652,0.3065837148,1.0949418387,0.054720000000000005,0.015960000000000002,0.057,0.9964241652,0.2906237148,1.0379418387,3.03672,0.96196,3.1854411625,0.24672000000000002,0.07196000000000001,0.257,2.79,0.89,2.9285149820000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 17:30:00,4.03144,0.017920000000000002,4.0314798276,0.06144000000000001,0.017920000000000002,0.064,3.9699999999999998,0.0,3.9699999999999998,1.177574779,0.3434593105,1.2266403948,0.0432,0.0126,0.045,1.134374779,0.3308593105,1.1816403948,3.14408,0.027440000000000003,3.1441997392,0.09408000000000001,0.027440000000000003,0.098,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 18:00:00,4.15264,0.00952,4.1526509124,0.03264,0.00952,0.034,4.12,0.0,4.12,1.1525420351,0.3361580936,1.2005646199,0.02304,0.00672,0.024,1.1295020351,0.32943809360000004,1.1765646199,3.39376,0.015680000000000003,3.3937962225,0.05376,0.015680000000000003,0.056,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 18:30:00,4.21768,0.0022400000000000002,4.2176805948,0.007680000000000001,0.0022400000000000002,0.008,4.21,0.0,4.21,1.1500819597,0.3354405716,1.1980020414,0.0038400000000000005,0.0011200000000000001,0.004,1.1462419597,0.3343205716,1.1940020414,3.5144,0.004200000000000001,3.5144025097,0.014400000000000001,0.004200000000000001,0.015,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 19:00:00,4.18768,0.0022400000000000002,4.1876805991,0.007680000000000001,0.0022400000000000002,0.008,4.18,0.0,4.18,1.1314074863,0.3299938502,1.1785494649000001,0.00288,0.00084,0.003,1.1285274862999999,0.3291538502,1.1755494649,3.1496,0.0028,3.1496012446,0.009600000000000001,0.0028,0.01,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 19:30:00,4.18192,0.0005600000000000001,4.1819200375,0.0019200000000000003,0.0005600000000000001,0.002,4.18,0.0,4.18,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.43096,0.00028000000000000003,3.4309600114,0.0009600000000000001,0.00028000000000000003,0.001,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 20:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,1.1640379088,0.33951105670000004,1.2125394883,0.0,0.0,0.0,1.1640379088,0.33951105670000004,1.2125394883,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 20:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,2.9844,0.004200000000000001,2.9844029554000002,0.014400000000000001,0.004200000000000001,0.015,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 21:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,2.90688,0.007840000000000001,2.9068905724,0.02688,0.007840000000000001,0.028,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 21:30:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.1048345277,0.3222434039,1.1508692997,0.0,0.0,0.0,1.1048345277,0.3222434039,1.1508692997,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 22:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 22:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.1295020351,0.32943809360000004,1.1765646199,0.0,0.0,0.0,1.1295020351,0.32943809360000004,1.1765646199,2.8888800000000003,0.02884,2.8890239528,0.09888000000000001,0.02884,0.10300000000000001,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 23:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.0052966994,0.2932115373,1.0471840618,0.0,0.0,0.0,1.0052966994,0.2932115373,1.0471840618,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 23:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9395075900000001,0.27402304710000003,0.9786537396,0.0,0.0,0.0,0.9395075900000001,0.27402304710000003,0.9786537396,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 00:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.43624,0.01932,2.436316605,0.06624000000000001,0.01932,0.069,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 00:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 01:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9048056057,0.263901635,0.9425058392000001,0.0,0.0,0.0,0.9048056057,0.263901635,0.9425058392000001,2.236,0.028,2.2361753062,0.096,0.028,0.1,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.22864,0.00252,2.2286414247,0.00864,0.00252,0.009000000000000001,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 03:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.14592,0.04256,2.1463420044,0.14592000000000002,0.04256,0.152,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 03:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.13904,0.06972,2.1401759273,0.23904000000000003,0.06972,0.249,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 04:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.0,2.23,0.0,0.0,0.0,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 04:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.14296,0.056280000000000004,2.1436989061,0.19296000000000002,0.056280000000000004,0.201,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 05:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.9016855863000001,0.2629916294,0.9392558191,0.0,0.0,0.0,0.9016855863000001,0.2629916294,0.9392558191,2.07864,0.07252,2.0799046613,0.24864000000000003,0.07252,0.259,1.83,0.0,1.83,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 05:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.14,0.0,2.14,0.0,0.0,0.0,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 06:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1388,0.0784,2.1402364355,0.26880000000000004,0.0784,0.28,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 06:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.18568,0.08624000000000001,2.1873807167,0.29568,0.08624000000000001,0.308,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
