Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-06-30 07:00:00,2.90192,0.0005600000000000001,2.901920054,0.0019200000000000003,0.0005600000000000001,0.002,2.9,0.0,2.9,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,2.36056,0.0030800000000000003,2.3605620094,0.010560000000000002,0.0030800000000000003,0.011,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 07:30:00,3.03152,0.00336,3.031521862,0.01152,0.00336,0.012,3.02,0.0,3.02,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,2.3924,0.0882,2.3940252714,0.3024,0.0882,0.315,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 08:00:00,3.20728,0.00504,3.20728396,0.01728,0.00504,0.018000000000000002,3.19,0.0,3.19,0.9083455622000001,0.2649341223,0.9461932939000001,0.010560000000000002,0.0030800000000000003,0.011,0.8977855622,0.2618541223,0.9351932939000001,2.49024,0.09632,2.4921020846,0.33024000000000003,0.09632,0.34400000000000003,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 08:30:00,3.40304,0.00672,3.403046635,0.02304,0.00672,0.024,3.38,0.0,3.38,0.9147055718,0.2667891251,0.952818304,0.015360000000000002,0.0044800000000000005,0.016,0.8993455718000001,0.2623091251,0.9368183040000001,2.65976,0.00868,2.6597741633,0.02976,0.00868,0.031,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 09:00:00,3.65496,0.007280000000000001,3.6549672502,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.63,0.0,3.63,0.9823137511000001,0.2865081774,1.0232434908,0.01728,0.00504,0.018000000000000002,0.9650337511,0.2814681774,1.0052434908,2.77808,0.10444,2.7800424817,0.35808,0.10444,0.373,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 09:30:00,3.80032,0.011760000000000001,3.8003381955,0.04032,0.011760000000000001,0.042,3.76,0.0,3.76,1.0130958462,0.2954862885,1.0553081731,0.027840000000000004,0.00812,0.029,0.9852558462000001,0.2873662885,1.0263081731,2.81496,0.07728,2.8160205965,0.26496000000000003,0.07728,0.276,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 10:00:00,3.85648,0.01064,3.8564946777999998,0.036480000000000005,0.01064,0.038,3.8200000000000003,0.0,3.8200000000000003,1.1091384501000001,0.3234987146,1.1553525522,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0841784501,0.3162187146,1.1293525522,3.04664,0.01652,3.0466847884,0.05664,0.01652,0.059000000000000004,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 10:30:00,3.96376,0.015680000000000003,3.9637910137,0.05376,0.015680000000000003,0.056,3.91,0.0,3.91,1.1235195772,0.32769321,1.1703328929,0.038400000000000004,0.0112,0.04,1.0851195772,0.31649321,1.1303328929,2.99672,0.10696000000000001,2.9986282197,0.36672000000000005,0.10696000000000001,0.382,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 11:00:00,3.8668,0.0224,3.86686488,0.07680000000000001,0.0224,0.08,3.79,0.0,3.79,1.0776742234,0.3143216485,1.1225773161,0.05568000000000001,0.01624,0.058,1.0219942234,0.2980816485,1.0645773161,3.0415200000000002,0.038360000000000005,3.0417618907,0.13152,0.038360000000000005,0.137,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 11:30:00,3.9468,0.0224,3.9468635649,0.07680000000000001,0.0224,0.08,3.87,0.0,3.87,1.079377979,0.3148185772,1.1243520615,0.054720000000000005,0.015960000000000002,0.057,1.024657979,0.29885857720000003,1.0673520615,3.2848800000000002,0.021840000000000002,3.2849526024,0.07488,0.021840000000000002,0.078,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 12:00:00,3.8048,0.0364,3.8049741129,0.12480000000000001,0.0364,0.13,3.68,0.0,3.68,1.0039448286,0.2928172417,1.0457758632,0.09312000000000001,0.027160000000000004,0.097,0.9108248286,0.2656572417,0.9487758632000001,2.82656,0.10108,2.8283667725,0.34656000000000003,0.10108,0.361,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 12:30:00,3.9916,0.0238,3.9916709534,0.0816,0.0238,0.085,3.91,0.0,3.91,1.1243473124,0.3279346328,1.1711951171,0.057600000000000005,0.016800000000000002,0.06,1.0667473124,0.31113463280000003,1.1111951171,3.0368,0.0574,3.0373424239,0.1968,0.0574,0.20500000000000002,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 13:00:00,3.93024,0.026320000000000003,3.9303281288000003,0.09024,0.026320000000000003,0.094,3.84,0.0,3.84,1.0588391301,0.3088280796,1.1029574272,0.062400000000000004,0.0182,0.065,0.9964391301000001,0.29062807960000003,1.0379574272,3.23656,0.9210800000000001,3.3650719159999998,0.10656,0.031080000000000003,0.111,3.13,0.89,3.2540743692,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 13:30:00,3.96464,0.030520000000000002,3.9647574705,0.10464000000000001,0.030520000000000002,0.109,3.86,0.0,3.86,1.0898065412,0.3178602412,1.135215147,0.07392,0.021560000000000003,0.077,1.0158865412,0.29630024120000004,1.058215147,2.8276,1.0518,3.0168866402,0.1776,0.051800000000000006,0.185,2.65,1.0,2.8324018077,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 14:00:00,3.92888,0.02884,3.9289858488,0.09888000000000001,0.02884,0.10300000000000001,3.83,0.0,3.83,1.0254686119,0.29909501180000003,1.0681964707,0.07104,0.020720000000000002,0.074,0.9544286119000001,0.2783750118,0.9941964707000001,3.0704,1.0322,3.2392580941,0.11040000000000001,0.0322,0.115,2.96,1.0,3.1243559336,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 14:30:00,3.85832,0.02576,3.8584059921,0.08832000000000001,0.02576,0.092,3.77,0.0,3.77,0.9825609437,0.2865802752,1.023500983,0.06432,0.018760000000000002,0.067,0.9182409437,0.2678202752,0.9565009830000001,3.3612,0.9166000000000001,3.4839375712000002,0.0912,0.026600000000000002,0.095,3.27,0.89,3.3889526406,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 15:00:00,3.96328,0.9230400000000001,4.069347761,0.11328,0.03304,0.11800000000000001,3.85,0.89,3.9515313487,1.0328218805,0.30123971520000004,1.0758561255,0.08448000000000001,0.024640000000000002,0.088,0.9483418805,0.2765997152,0.9878561255,2.79512,0.9381600000000001,2.9483622573,0.16512000000000002,0.04816,0.17200000000000001,2.63,0.89,2.7765085989,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 15:30:00,4.24888,0.9188400000000001,4.3470965253,0.09888000000000001,0.02884,0.10300000000000001,4.15,0.89,4.2443609649,1.0579330083,0.3085637941,1.1020135503,0.07104,0.020720000000000002,0.074,0.9868930083,0.2878437941,1.0280135503,2.87176,0.02968,2.8719133692,0.10176,0.02968,0.106,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 16:00:00,4.4468,0.9424,4.5455635514,0.07680000000000001,0.0224,0.08,4.37,0.92,4.465792203,1.110405079,0.323868148,1.1566719572,0.05664,0.01652,0.059000000000000004,1.053765079,0.30734814800000004,1.0976719572,3.39736,1.03548,3.5516578946,0.08736000000000001,0.025480000000000003,0.091,3.31,1.01,3.460664676,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 16:30:00,4.74088,1.02484,4.8503855723000004,0.05088,0.01484,0.053,4.69,1.01,4.7975201928,1.1309977117,0.3298743326,1.1781226164,0.03456,0.01008,0.036000000000000004,1.0964377117,0.3197943326,1.1421226164,2.9308,0.9194,3.071625791,0.1008,0.029400000000000003,0.105,2.83,0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 17:00:00,4.83936,1.05148,4.9522737606,0.039360000000000006,0.01148,0.041,4.8,1.04,4.911374553,1.1561327860000001,0.33720539590000004,1.2043049855,0.02688,0.007840000000000001,0.028,1.129252786,0.3293653959,1.1763049855,3.05048,0.017640000000000003,3.050531003,0.060480000000000006,0.017640000000000003,0.063,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 17:30:00,5.0792,1.1256,5.2024271259,0.019200000000000002,0.0056,0.02,5.06,1.12,5.1824704534,1.2803549085,0.3734368483,1.3337030297,0.01152,0.00336,0.012,1.2688349085000001,0.37007684830000004,1.3217030297,3.36208,0.00644,3.3620861678000002,0.022080000000000002,0.00644,0.023,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 18:00:00,4.98672,1.07196,5.1006347252,0.00672,0.0019600000000000004,0.007,4.98,1.07,5.0936529132,1.2652810737,0.3690403132,1.3180011185,0.0019200000000000003,0.0005600000000000001,0.002,1.2633610737,0.3684803132,1.3160011185,3.0976,0.016800000000000002,3.0976455575,0.057600000000000005,0.016800000000000002,0.06,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 18:30:00,5.074,1.127,5.1976537976,0.024,0.007,0.025,5.05,1.12,5.1727072216,1.2450329622,0.363134614,1.2969093356,0.014400000000000001,0.004200000000000001,0.015,1.2306329622,0.35893461400000004,1.2819093356,2.98584,0.02212,2.9859219347,0.07584,0.02212,0.079,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 19:00:00,5.32496,1.17728,5.4535481294,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.3,1.17,5.4276053652,1.1487937354,0.3350648395,1.1966601411,0.01632,0.00476,0.017,1.1324737354,0.3303048395,1.1796601411,3.16144,0.9079200000000001,3.2892281161,0.06144000000000001,0.017920000000000002,0.064,3.1,0.89,3.2252286741,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 19:30:00,5.31152,1.23336,5.4528361061,0.01152,0.00336,0.012,5.3,1.23,5.4408547123,1.2401472451,0.3617096132,1.291820047,0.00672,0.0019600000000000004,0.007,1.2334272451000001,0.35974961320000004,1.284820047,2.8826400000000003,0.96952,3.0413126114,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.61,0.89,2.7575713953000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 20:00:00,5.00152,1.25336,5.1561723788,0.01152,0.00336,0.012,4.99,1.25,5.1441811788,1.159189444,0.3380969212,1.2074890042,0.00576,0.00168,0.006,1.153429444,0.3364169212,1.2014890042,2.93864,0.00252,2.9386410805,0.00864,0.00252,0.009000000000000001,2.93,0.0,2.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 20:30:00,4.43096,0.00028000000000000003,4.4309600088,0.0009600000000000001,0.00028000000000000003,0.001,4.43,0.0,4.43,1.349775167,0.3936844237,1.4060157989,0.0,0.0,0.0,1.349775167,0.3936844237,1.4060157989,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 21:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.3474459605,0.3930050718,1.4035895422,0.0,0.0,0.0,1.3474459605,0.3930050718,1.4035895422,2.82784,0.043120000000000006,2.8281687361000003,0.14784,0.043120000000000006,0.154,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 21:30:00,4.18,0.9,4.2757923242,0.0,0.0,0.0,4.18,0.9,4.2757923242,1.2176927968,0.3551603991,1.2684299966,0.0,0.0,0.0,1.2176927968,0.3551603991,1.2684299966,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 22:00:00,4.18,0.9500000000000001,4.2865953856,0.0,0.0,0.0,4.18,0.9500000000000001,4.2865953856,1.1422825747,0.333165751,1.189877682,0.0,0.0,0.0,1.1422825747,0.333165751,1.189877682,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 22:30:00,4.32,0.92,4.4168767246,0.0,0.0,0.0,4.32,0.92,4.4168767246,1.1442622672,0.33374316130000004,1.1919398617,0.0,0.0,0.0,1.1442622672,0.33374316130000004,1.1919398617,2.74608,0.01344,2.7461128892,0.04608,0.01344,0.048,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 23:00:00,4.67,1.09,4.7955187415000005,0.0,0.0,0.0,4.67,1.09,4.7955187415000005,1.110420932,0.3238727718,1.1566884708,0.0,0.0,0.0,1.110420932,0.3238727718,1.1566884708,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 23:30:00,4.54,1.09,4.6690148854,0.0,0.0,0.0,4.54,1.09,4.6690148854,0.9319985262,0.2718329035,0.9708317982,0.0,0.0,0.0,0.9319985262,0.2718329035,0.9708317982,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 00:00:00,4.33,1.07,4.46024663,0.0,0.0,0.0,4.33,1.07,4.46024663,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.42224,0.012320000000000001,2.4222713308,0.04224000000000001,0.012320000000000001,0.044,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 00:30:00,4.41,1.11,4.5475487903000005,0.0,0.0,0.0,4.41,1.11,4.5475487903000005,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 01:00:00,3.62,0.99,3.752932187,0.0,0.0,0.0,3.62,0.99,3.752932187,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.24048,0.017640000000000003,2.2405494415,0.060480000000000006,0.017640000000000003,0.063,2.18,0.0,2.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 01:30:00,3.16,0.93,3.2940097146,0.0,0.0,0.0,3.16,0.93,3.2940097146,0.8962255525,0.2613991195,0.9335682839,0.0,0.0,0.0,0.8962255525,0.2613991195,0.9335682839,2.2216,0.058800000000000005,2.2223780057,0.2016,0.058800000000000005,0.21,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.20344,0.003920000000000001,2.2034434869,0.01344,0.003920000000000001,0.014,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 02:30:00,2.9,1.11,3.1051731031,0.0,0.0,0.0,2.9,1.11,3.1051731031,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,2.28112,0.0061600000000000005,2.2811283173,0.021120000000000003,0.0061600000000000005,0.022,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 03:00:00,3.29,1.02,3.444488351,0.0,0.0,0.0,3.29,1.02,3.444488351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.254,0.077,2.2553148339,0.264,0.077,0.275,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 03:30:00,3.7800000000000002,0.9400000000000001,3.8951251585,0.0,0.0,0.0,3.7800000000000002,0.9400000000000001,3.8951251585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2572,0.0196,2.257285095,0.06720000000000001,0.0196,0.07,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 04:00:00,3.9699999999999998,1.02,4.0989388871,0.0,0.0,0.0,3.9699999999999998,1.02,4.0989388871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 04:30:00,4.12,1.1,4.2643170614,0.0,0.0,0.0,4.12,1.1,4.2643170614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.34312,0.09716000000000001,2.345133557,0.33312,0.09716000000000001,0.34700000000000003,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 05:00:00,4.3,1.12,4.4434671148,0.0,0.0,0.0,4.3,1.12,4.4434671148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.27472,0.050960000000000005,2.2752907507,0.17472000000000001,0.050960000000000005,0.182,2.1,0.0,2.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 05:30:00,3.95,1.04,4.0846174852,0.0,0.0,0.0,3.95,1.04,4.0846174852,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.4548,0.0014,2.4548003992,0.0048000000000000004,0.0014,0.005,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 06:00:00,3.89,0.9,3.9927559405,0.0,0.0,0.0,3.89,0.9,3.9927559405,0.8970055573,0.2616266209,0.9343807889,0.0,0.0,0.0,0.8970055573,0.2616266209,0.9343807889,2.59992,0.11956000000000001,2.6026675931,0.40992,0.11956000000000001,0.427,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 06:30:00,5.1,1.38,5.2834079911,0.0,0.0,0.0,5.1,1.38,5.2834079911,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,3.034,0.042,3.0342906914,0.14400000000000002,0.042,0.15,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 07:00:00,5.38,1.11,5.4933141181,0.0,0.0,0.0,5.38,1.11,5.4933141181,0.8946655429,0.2609441167,0.9319432738000001,0.0,0.0,0.0,0.8946655429,0.2609441167,0.9319432738000001,3.52864,0.00252,3.5286408998,0.00864,0.00252,0.009000000000000001,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 07:30:00,5.21,0.89,5.2854706508,0.0,0.0,0.0,5.21,0.89,5.2854706508,1.2126911883,0.3537015966,1.2632199877999999,0.0,0.0,0.0,1.2126911883,0.3537015966,1.2632199877999999,3.89248,0.9986400000000001,4.0185423228,0.37248000000000003,0.10864000000000001,0.388,3.52,0.89,3.6307712679,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:00:00,5.84,1.1400000000000001,5.9502268864,0.0,0.0,0.0,5.84,1.1400000000000001,5.9502268864,1.3498810853,0.39371531660000003,1.4061261306000001,0.0,0.0,0.0,1.3498810853,0.39371531660000003,1.4061261306000001,4.3528,0.0504,4.3530917748,0.1728,0.0504,0.18,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:30:00,6.88,1.99,7.1620178721,0.0,0.0,0.0,6.88,1.99,7.1620178721,1.3475395744,0.3930323759,1.4036870566,0.0,0.0,0.0,1.3475395744,0.3930323759,1.4036870566,4.81384,0.89112,4.8956256393,0.0038400000000000005,0.0011200000000000001,0.004,4.8100000000000005,0.89,4.8916459398,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:00:00,7.38,2.14,7.6840093701,0.0,0.0,0.0,7.38,2.14,7.6840093701,1.3569056183,0.3957641387,1.4134433524,0.0,0.0,0.0,1.3569056183,0.3957641387,1.4134433524,4.87768,0.89224,4.9586141612,0.007680000000000001,0.0022400000000000002,0.008,4.87,0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:30:00,8.16,2.24,8.4618674062,0.0,0.0,0.0,8.16,2.24,8.4618674062,1.3510518408,0.3940567869,1.4073456675,0.0,0.0,0.0,1.3510518408,0.3940567869,1.4073456675,4.90288,0.8908400000000001,4.9831544427,0.00288,0.00084,0.003,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:00:00,8.0,2.22,8.3023129307,0.0,0.0,0.0,8.0,2.22,8.3023129307,1.3545641072999999,0.395081198,1.4110042785,0.0,0.0,0.0,1.3545641072999999,0.395081198,1.4110042785,4.80048,0.94264,4.8921547809,0.18048,0.052640000000000006,0.188,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:30:00,7.95,2.14,8.2329885218,0.0,0.0,0.0,7.95,2.14,8.2329885218,1.3487103299,0.3933738462,1.4049065936,0.0,0.0,0.0,1.3487103299,0.3933738462,1.4049065936,4.9924800000000005,0.8936400000000001,5.07182896,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.98,0.89,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 11:00:00,6.93,1.9,7.1857428287,0.0,0.0,0.0,6.93,1.9,7.1857428287,1.306569118,0.3810826594,1.3610094979,0.0,0.0,0.0,1.306569118,0.3810826594,1.3610094979,4.7278400000000005,0.89812,4.8123892818,0.027840000000000004,0.00812,0.029,4.7,0.89,4.7835238057,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 11:30:00,6.86,1.67,7.060347017,0.0,0.0,0.0,6.86,1.67,7.060347017,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,4.76368,0.9502400000000001,4.857530566,0.10368000000000001,0.030240000000000003,0.108,4.66,0.92,4.7499473681,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 12:00:00,6.76192,1.65056,6.9604533186,0.0019200000000000003,0.0005600000000000001,0.002,6.76,1.65,6.9584552884,1.2155824106,0.3545448698,1.2662316777,0.0,0.0,0.0,1.2155824106,0.3545448698,1.2662316777,5.28784,0.9481200000000001,5.3721674769,0.027840000000000004,0.00812,0.029,5.26,0.9400000000000001,5.3433322936,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 12:30:00,7.52192,2.35056,7.8806353043,0.0019200000000000003,0.0005600000000000001,0.002,7.52,2.35,7.8786356687,1.1207310961,0.326879903,1.1674282251,0.0,0.0,0.0,1.1207310961,0.326879903,1.1674282251,4.7012,0.9666,4.7995413323000005,0.0912,0.026600000000000002,0.095,4.61,0.9400000000000001,4.7048591902,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 13:00:00,7.4276800000000005,2.37224,7.7973042008,0.007680000000000001,0.0022400000000000002,0.008,7.42,2.37,7.7893067727,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,4.75408,1.12744,4.8859387634,0.09408000000000001,0.027440000000000003,0.098,4.66,1.1,4.7880685041,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 13:30:00,7.69576,2.31168,8.0354580703,0.00576,0.00168,0.006,7.69,2.31,8.0294582632,1.2109900931,0.3532054438,1.2614480137,0.0009600000000000001,0.00028000000000000003,0.001,1.2100300931,0.3529254438,1.2604480137,5.18416,0.9628800000000001,5.2728220907,0.044160000000000005,0.01288,0.046,5.14,0.9500000000000001,5.22705462,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 14:00:00,7.5600000000000005,2.37,7.9227836017,0.0,0.0,0.0,7.5600000000000005,2.37,7.9227836017,1.2452081282,0.3631857041,1.2970918002,0.0,0.0,0.0,1.2452081282,0.3631857041,1.2970918002,5.32648,1.05064,5.429109835,0.036480000000000005,0.01064,0.038,5.29,1.04,5.3912614479,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 14:30:00,7.36384,2.37112,7.7361715079,0.0038400000000000005,0.0011200000000000001,0.004,7.36,2.37,7.7321730451,1.1641045867,0.3395305045,1.2126089445,0.0019200000000000003,0.0005600000000000001,0.002,1.1621845867,0.3389705045,1.2106089445000001,4.6156,0.9608000000000001,4.7145413351,0.1056,0.0308,0.11,4.51,0.93,4.6048887066,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 15:00:00,7.09672,2.01196,7.3764095467,0.00672,0.0019600000000000004,0.007,7.09,2.01,7.3694097457,1.1052502208,0.3223646477,1.1513023134,0.0019200000000000003,0.0005600000000000001,0.002,1.1033302208,0.3218046477,1.1493023134,4.74128,0.9220400000000001,4.8301028768,0.041280000000000004,0.01204,0.043000000000000003,4.7,0.91,4.7872852432,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 15:30:00,6.90384,1.51112,7.0672830989,0.0038400000000000005,0.0011200000000000001,0.004,6.9,1.51,7.0632924334,1.1946905532,0.3484514114,1.2444693263,0.0019200000000000003,0.0005600000000000001,0.002,1.1927705532,0.3478914114,1.2424693263,4.75088,0.9248400000000001,4.8400609294,0.05088,0.01484,0.053,4.7,0.91,4.7872852432,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 16:00:00,6.8628800000000005,1.35084,6.9945615016,0.00288,0.00084,0.003,6.86,1.35,6.9915734996,1.2217142866,0.3563333336,1.2726190486,0.0009600000000000001,0.00028000000000000003,0.001,1.2207542866,0.3560533336,1.2716190486,4.9492,0.9156000000000001,5.0331803067,0.019200000000000002,0.0056,0.02,4.93,0.91,5.0132823579,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 16:30:00,6.45672,1.38196,6.6029574132,0.00672,0.0019600000000000004,0.007,6.45,1.38,6.5959760460000005,1.2699704969,0.3704080616,1.3228859343,0.0009600000000000001,0.00028000000000000003,0.001,1.2690104969,0.3701280616,1.3218859343,4.47672,0.94696,4.5757791905000005,0.12672,0.03696,0.132,4.35,0.91,4.4441647134,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 17:00:00,6.41192,1.70056,6.6335979981,0.0019200000000000003,0.0005600000000000001,0.002,6.41,1.7000000000000002,6.6315986006,1.2405269352000001,0.3618203561,1.2922155575,0.0,0.0,0.0,1.2405269352000001,0.3618203561,1.2922155575,4.53704,0.9237200000000001,4.6301177739,0.047040000000000005,0.013720000000000001,0.049,4.49,0.91,4.5812880285,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 17:30:00,6.17192,1.5805600000000002,6.3710883215,0.0019200000000000003,0.0005600000000000001,0.002,6.17,1.58,6.3690894169,1.1627589071,0.33913801460000004,1.2112071949,0.0,0.0,0.0,1.1627589071,0.33913801460000004,1.2112071949,4.61792,0.9385600000000001,4.7123327557,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.52,0.91,4.6106940909,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 18:00:00,5.67096,1.36028,5.8318220995,0.0009600000000000001,0.00028000000000000003,0.001,5.67,1.3599999999999999,5.8308232695,1.164768862,0.3397242514,1.2133008979,0.0,0.0,0.0,1.164768862,0.3397242514,1.2133008979,4.43296,0.9312800000000001,4.5297259078,0.07296000000000001,0.02128,0.076,4.36,0.91,4.4539533002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 18:30:00,5.9,1.3599999999999999,6.0547171693,0.0,0.0,0.0,5.9,1.3599999999999999,6.0547171693,1.1607489522,0.3385517777,1.2091134918,0.0,0.0,0.0,1.1607489522,0.3385517777,1.2091134918,4.01208,0.00644,4.0120851686,0.022080000000000002,0.00644,0.023,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 19:00:00,6.30096,1.5502799999999999,6.4888723982,0.0009600000000000001,0.00028000000000000003,0.001,6.3,1.55,6.4878733033,1.3179925894,0.38441450520000003,1.3729089473,0.0009600000000000001,0.00028000000000000003,0.001,1.3170325894000001,0.38413450520000003,1.3719089473000001,3.90552,0.010360000000000001,3.9055337407,0.03552,0.010360000000000001,0.037,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 19:30:00,6.27,1.55,6.4587460083,0.0,0.0,0.0,6.27,1.55,6.4587460083,1.192787846,0.3478964551,1.2424873396,0.0,0.0,0.0,1.192787846,0.3478964551,1.2424873396,4.0532,0.9026000000000001,4.152483233,0.0432,0.0126,0.045,4.01,0.89,4.107578362,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 20:00:00,6.33,1.55,6.5170085162,0.0,0.0,0.0,6.33,1.55,6.5170085162,1.1795528717,0.3440362542,1.228700908,0.0,0.0,0.0,1.1795528717,0.3440362542,1.228700908,3.8896,0.0028,3.8896010078,0.009600000000000001,0.0028,0.01,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 20:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.2993181159,0.3789677838,1.3534563708,0.0,0.0,0.0,1.2993181159,0.3789677838,1.3534563708,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 21:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.2622663068,0.3681610061,1.3148607362,0.0,0.0,0.0,1.2622663068,0.3681610061,1.3148607362,3.61,0.89,3.718090908,0.0,0.0,0.0,3.61,0.89,3.718090908,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 21:30:00,5.62,1.44,5.8015515166,0.0,0.0,0.0,5.62,1.44,5.8015515166,1.2677401416,0.3697575413,1.3205626475,0.0,0.0,0.0,1.2677401416,0.3697575413,1.3205626475,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 22:00:00,4.93,1.18,5.0692504377,0.0,0.0,0.0,4.93,1.18,5.0692504377,1.2173063693,0.355047691,1.268027468,0.0,0.0,0.0,1.2173063693,0.355047691,1.268027468,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 22:30:00,5.07,1.23,5.2170681422,0.0,0.0,0.0,5.07,1.23,5.2170681422,1.1442622672,0.33374316130000004,1.1919398617,0.0,0.0,0.0,1.1442622672,0.33374316130000004,1.1919398617,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 23:00:00,5.04,1.2,5.1808879548,0.0,0.0,0.0,5.04,1.2,5.1808879548,1.009774702,0.2945176214,1.0518486479,0.0,0.0,0.0,1.009774702,0.2945176214,1.0518486479,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 23:30:00,5.13,1.32,5.2971029818,0.0,0.0,0.0,5.13,1.32,5.2971029818,0.941134443,0.27449754590000003,0.9803483781000001,0.0,0.0,0.0,0.941134443,0.27449754590000003,0.9803483781000001,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 00:00:00,5.0,1.32,5.1713054445,0.0,0.0,0.0,5.0,1.32,5.1713054445,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 00:30:00,4.13,1.32,4.3358159555,0.0,0.0,0.0,4.13,1.32,4.3358159555,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.56136,0.03248,2.5615659273,0.11136000000000001,0.03248,0.116,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 01:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 01:30:00,3.47,1.08,3.6341849155,0.0,0.0,0.0,3.47,1.08,3.6341849155,0.8993455718000001,0.2623091251,0.9368183040000001,0.0,0.0,0.0,0.8993455718000001,0.2623091251,0.9368183040000001,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 02:00:00,3.79,0.9400000000000001,3.904830342,0.0,0.0,0.0,3.79,0.9400000000000001,3.904830342,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 02:30:00,4.33,1.12,4.472504891,0.0,0.0,0.0,4.33,1.12,4.472504891,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,2.37104,0.9457200000000001,2.5526881909,0.19104000000000002,0.055720000000000006,0.199,2.18,0.89,2.3546761985,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 03:00:00,4.41,1.12,4.55,0.0,0.0,0.0,4.41,1.12,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 03:30:00,4.68,1.12,4.8121512861,0.0,0.0,0.0,4.68,1.12,4.8121512861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 04:00:00,4.63,1.12,4.7635386007000005,0.0,0.0,0.0,4.63,1.12,4.7635386007000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 04:30:00,3.46,1.17,3.6524649211,0.0,0.0,0.0,3.46,1.17,3.6524649211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.47064,0.09352,2.4724093512,0.32064000000000004,0.09352,0.334,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 05:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4548,0.0014,2.4548003992,0.0048000000000000004,0.0014,0.005,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 05:30:00,3.64,1.02,3.7802116343,0.0,0.0,0.0,3.64,1.02,3.7802116343,0.893885538,0.2607166153,0.9311307688,0.0,0.0,0.0,0.893885538,0.2607166153,0.9311307688,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 06:00:00,3.86,0.9,3.9635337768000003,0.0,0.0,0.0,3.86,0.9,3.9635337768000003,0.9001255767,0.26253662650000004,0.9376308090000001,0.0,0.0,0.0,0.9001255767,0.26253662650000004,0.9376308090000001,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 06:30:00,4.88,1.15,5.0136713095,0.0,0.0,0.0,4.88,1.15,5.0136713095,0.898565567,0.2620816237,0.936005799,0.0,0.0,0.0,0.898565567,0.2620816237,0.936005799,3.19696,0.028280000000000003,3.1970850786,0.09696,0.028280000000000003,0.101,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 07:00:00,6.25,1.53,6.4345473811,0.0,0.0,0.0,6.25,1.53,6.4345473811,0.9957793435000001,0.29043564180000003,1.0372701494,0.0,0.0,0.0,0.9957793435000001,0.29043564180000003,1.0372701494,3.524,0.077,3.5248411312,0.264,0.077,0.275,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 07:30:00,6.76,1.78,6.9904220187,0.0,0.0,0.0,6.76,1.78,6.9904220187,1.1240900553,0.3278595995,1.1709271409,0.0,0.0,0.0,1.1240900553,0.3278595995,1.1709271409,4.11016,0.8958800000000001,4.2066633096,0.02016,0.005880000000000001,0.021,4.09,0.89,4.1857137981,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 08:00:00,7.27,1.9300000000000002,7.5218215879,0.0,0.0,0.0,7.27,1.9300000000000002,7.5218215879,1.1695832427,0.3411284458,1.2183158778,0.0,0.0,0.0,1.1695832427,0.3411284458,1.2183158778,4.38128,0.01204,4.3812965433,0.041280000000000004,0.01204,0.043000000000000003,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 08:30:00,6.61,1.8,6.8507006941,0.0,0.0,0.0,6.61,1.8,6.8507006941,1.2000395132000001,0.3500115247,1.2500411596,0.0,0.0,0.0,1.2000395132000001,0.3500115247,1.2500411596,4.5276,0.9068,4.6175153492,0.057600000000000005,0.016800000000000002,0.06,4.47,0.89,4.5577406684,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 09:00:00,6.08,1.34,6.2259135876,0.0,0.0,0.0,6.08,1.34,6.2259135876,1.1515616559,0.3358721496,1.1995433915,0.0,0.0,0.0,1.1515616559,0.3358721496,1.1995433915,4.57192,0.92556,4.6646665260999995,0.12192000000000001,0.03556,0.127,4.45,0.89,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 09:30:00,6.54,1.48,6.7053709815,0.0,0.0,0.0,6.54,1.48,6.7053709815,1.1545631198,0.3367475766,1.2026699164,0.0,0.0,0.0,1.1545631198,0.3367475766,1.2026699164,4.95184,0.90512,5.0338813653,0.051840000000000004,0.015120000000000001,0.054,4.9,0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 10:00:00,6.80096,2.12028,7.1238082652,0.0009600000000000001,0.00028000000000000003,0.001,6.8,2.12,7.1228084349,1.18761597,0.34638799130000003,1.2370999688,0.0,0.0,0.0,1.18761597,0.34638799130000003,1.2370999688,4.90184,0.90512,4.9847043644,0.051840000000000004,0.015120000000000001,0.054,4.85,0.89,4.9309836747,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 10:30:00,7.30192,2.31056,7.6587677337999995,0.0019200000000000003,0.0005600000000000001,0.002,7.3,2.31,7.6567682478,1.1226801936,0.3274483898,1.169458535,0.0,0.0,0.0,1.1226801936,0.3274483898,1.169458535,4.8576,0.9068,4.9415143428,0.057600000000000005,0.016800000000000002,0.06,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 11:00:00,7.7438400000000005,2.38112,8.1016535596,0.0038400000000000005,0.0011200000000000001,0.004,7.74,2.38,8.0976539812,1.1265783887,0.3285853634,1.1735191549,0.0,0.0,0.0,1.1265783887,0.3285853634,1.1735191549,4.48352,1.08436,4.6127852974,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.4,1.06,4.5258811297,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 11:30:00,7.6519200000000005,2.32056,7.9960539268,0.0019200000000000003,0.0005600000000000001,0.002,7.65,2.32,7.9940540403,1.2931030188000001,0.37715504720000004,1.3469823113000001,0.0,0.0,0.0,1.2931030188000001,0.37715504720000004,1.3469823113000001,5.02152,0.9333600000000001,5.1075262114,0.01152,0.00336,0.012,5.01,0.93,5.0955863254,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 12:00:00,8.16096,2.35028,8.492648833,0.0009600000000000001,0.00028000000000000003,0.001,8.16,2.35,8.4916488387,1.3662422313,0.3984873175,1.4231689909,0.0,0.0,0.0,1.3662422313,0.3984873175,1.4231689909,5.09688,0.8978400000000001,5.1753552922,0.02688,0.007840000000000001,0.028,5.07,0.89,5.1475236765,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 12:30:00,6.59096,1.6602800000000002,6.7968583478,0.0009600000000000001,0.00028000000000000003,0.001,6.59,1.6600000000000001,6.7958590333,1.2685419287,0.3699913959,1.3213978424000001,0.0,0.0,0.0,1.2685419287,0.3699913959,1.3213978424000001,5.08568,0.90624,5.1657924852,0.05568000000000001,0.01624,0.058,5.03,0.89,5.1081307736,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 13:00:00,6.36192,1.34056,6.5016249661,0.0019200000000000003,0.0005600000000000001,0.002,6.36,1.34,6.4996307587,1.1939344914,0.3482308933,1.2436817619,0.0,0.0,0.0,1.1939344914,0.3482308933,1.2436817619,4.6716,1.0038,4.7782278096,0.0816,0.0238,0.085,4.59,0.98,4.6934528867,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 13:30:00,6.54864,1.63252,6.7490597419,0.00864,0.00252,0.009000000000000001,6.54,1.63,6.7400667652,1.1639509469,0.3394856928,1.212448903,0.0019200000000000003,0.0005600000000000001,0.002,1.1620309469,0.3389256928,1.210448903,4.63992,0.9545600000000001,4.7370921883,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.59,0.9400000000000001,4.6852641334000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 14:00:00,7.55056,2.38308,7.9177033665,0.010560000000000002,0.0030800000000000003,0.011,7.54,2.38,7.9067060145,1.0736711652,0.3131540899,1.1184074638000001,0.0009600000000000001,0.00028000000000000003,0.001,1.0727111652,0.3128740899,1.1174074638,4.78064,0.9135200000000001,4.8671385433,0.08064,0.023520000000000003,0.084,4.7,0.89,4.7835238057,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 14:30:00,7.60384,2.36112,7.9619890982,0.0038400000000000005,0.0011200000000000001,0.004,7.6,2.36,7.9579896959,1.1417854077,0.3330207439,1.1893597997,0.0019200000000000003,0.0005600000000000001,0.002,1.1398654076999999,0.3324607439,1.1873597997,4.83896,0.9542800000000001,4.9321581686,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.79,0.9400000000000001,4.8813625147,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 15:00:00,7.41,2.23,7.738281463,0.0,0.0,0.0,7.41,2.23,7.738281463,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,4.63768,0.9422400000000001,4.7324298199,0.007680000000000001,0.0022400000000000002,0.008,4.63,0.9400000000000001,4.7244576408,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 15:30:00,7.51096,2.19028,7.8238000102,0.0009600000000000001,0.00028000000000000003,0.001,7.51,2.19,7.8228000102,1.17950382,0.34402194750000004,1.2286498125,0.0,0.0,0.0,1.17950382,0.34402194750000004,1.2286498125,5.08512,1.00316,5.1831240965,0.04512,0.013160000000000002,0.047,5.04,0.99,5.1363119064,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 16:00:00,7.5600000000000005,1.8599999999999999,7.785447964,0.0,0.0,0.0,7.5600000000000005,1.8599999999999999,7.785447964,1.3445514126,0.3921608287,1.4005743881,0.0,0.0,0.0,1.3445514126,0.3921608287,1.4005743881,5.16784,0.9981200000000001,5.263346255,0.027840000000000004,0.00812,0.029,5.14,0.99,5.2344722752,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 16:30:00,6.65,1.29,6.7739648656,0.0,0.0,0.0,6.65,1.29,6.7739648656,1.3398989856,0.3908038708,1.39572811,0.0,0.0,0.0,1.3398989856,0.3908038708,1.39572811,4.96632,0.8947600000000001,5.0462788072,0.01632,0.00476,0.017,4.95,0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 17:00:00,6.38288,1.16084,6.4875809513,0.00288,0.00084,0.003,6.38,1.16,6.4845971347,1.1924371681000001,0.347794174,1.2421220501,0.0,0.0,0.0,1.1924371681000001,0.347794174,1.2421220501,4.4432,0.9026000000000001,4.5339511466,0.0432,0.0126,0.045,4.4,0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 17:30:00,5.80192,1.5805600000000002,6.0133556023,0.0019200000000000003,0.0005600000000000001,0.002,5.8,1.58,6.0113559203,1.2256617824,0.35748468650000004,1.2767310233,0.0,0.0,0.0,1.2256617824,0.35748468650000004,1.2767310233,4.37032,0.9017600000000001,4.462383668,0.04032,0.011760000000000001,0.042,4.33,0.89,4.4205203314,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 18:00:00,5.69,1.38,5.8549551664,0.0,0.0,0.0,5.69,1.38,5.8549551664,1.3381750269000001,0.3903010495,1.3939323197,0.0,0.0,0.0,1.3381750269000001,0.3903010495,1.3939323197,4.5532,0.0126,4.5532174339,0.0432,0.0126,0.045,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 18:30:00,5.99,1.5,6.1749574897,0.0,0.0,0.0,5.99,1.5,6.1749574897,1.2783303159,0.3728463421,1.3315940791,0.0,0.0,0.0,1.2783303159,0.3728463421,1.3315940791,4.32384,0.0011200000000000001,4.3238401451,0.0038400000000000005,0.0011200000000000001,0.004,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 19:00:00,6.14,1.56,6.335076953,0.0,0.0,0.0,6.14,1.56,6.335076953,1.29047335,0.3763880604,1.3442430729,0.0,0.0,0.0,1.29047335,0.3763880604,1.3442430729,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 19:30:00,6.38,1.53,6.5608917077,0.0,0.0,0.0,6.38,1.53,6.5608917077,1.3345370551,0.3892399744,1.3901427657,0.0,0.0,0.0,1.3345370551,0.3892399744,1.3901427657,4.09096,0.00028000000000000003,4.0909600096,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 20:00:00,6.31,1.56,6.499976923,0.0,0.0,0.0,6.31,1.56,6.499976923,1.3098269809,0.38203286940000003,1.3644031051,0.0,0.0,0.0,1.3098269809,0.38203286940000003,1.3644031051,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 20:30:00,5.48,1.3599999999999999,5.6462376854,0.0,0.0,0.0,5.48,1.3599999999999999,5.6462376854,1.2073187824,0.3521346449,1.2576237316,0.0,0.0,0.0,1.2073187824,0.3521346449,1.2576237316,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 21:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,1.2409090395,0.3619318032,1.2926135828,0.0,0.0,0.0,1.2409090395,0.3619318032,1.2926135828,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 21:30:00,4.49,1.3900000000000001,4.7002340367,0.0,0.0,0.0,4.49,1.3900000000000001,4.7002340367,1.190143046,0.3471250551,1.2397323396,0.0,0.0,0.0,1.190143046,0.3471250551,1.2397323396,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 22:00:00,4.91,1.19,5.052148058,0.0,0.0,0.0,4.91,1.19,5.052148058,1.137384723,0.3317372109,1.1847757531,0.0,0.0,0.0,1.137384723,0.3317372109,1.1847757531,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 22:30:00,5.28,1.32,5.4424994258,0.0,0.0,0.0,5.28,1.32,5.4424994258,1.1432779081,0.3334560565,1.1909144876,0.0,0.0,0.0,1.1432779081,0.3334560565,1.1909144876,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 23:00:00,5.18,1.19,5.3149317964,0.0,0.0,0.0,5.18,1.19,5.3149317964,1.1334559329,0.3305913138,1.1806832635,0.0,0.0,0.0,1.1334559329,0.3305913138,1.1806832635,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 23:30:00,5.23,1.28,5.3843569718,0.0,0.0,0.0,5.23,1.28,5.3843569718,0.9602983519,0.2800870193,1.0003107833,0.0,0.0,0.0,0.9602983519,0.2800870193,1.0003107833,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 00:00:00,4.48,1.33,4.6732536845,0.0,0.0,0.0,4.48,1.33,4.6732536845,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 00:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 01:00:00,4.04,1.4100000000000001,4.2789835242,0.0,0.0,0.0,4.04,1.4100000000000001,4.2789835242,0.9032455960000001,0.26344663220000003,0.9408808292,0.0,0.0,0.0,0.9032455960000001,0.26344663220000003,0.9408808292,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 01:30:00,3.85,1.07,3.9959229222,0.0,0.0,0.0,3.85,1.07,3.9959229222,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.39808,0.034440000000000005,2.3983272921,0.11808,0.034440000000000005,0.123,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 02:00:00,4.29,1.12,4.4337907032,0.0,0.0,0.0,4.29,1.12,4.4337907032,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 02:30:00,4.46,1.2,4.6186145109,0.0,0.0,0.0,4.46,1.2,4.6186145109,0.9040256008,0.2636741336,0.9416933342,0.0,0.0,0.0,0.9040256008,0.2636741336,0.9416933342,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 03:00:00,4.75,1.34,4.9353925882,0.0,0.0,0.0,4.75,1.34,4.9353925882,0.8977855622,0.2618541223,0.9351932939000001,0.0,0.0,0.0,0.8977855622,0.2618541223,0.9351932939000001,2.56,0.0,2.56,0.0,0.0,0.0,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 03:30:00,3.46,1.34,3.7104177662,0.0,0.0,0.0,3.46,1.34,3.7104177662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 04:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.3824,0.053200000000000004,2.3829939152,0.1824,0.053200000000000004,0.19,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 04:30:00,3.26,1.1400000000000001,3.4535778549,0.0,0.0,0.0,3.26,1.1400000000000001,3.4535778549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44464,0.030520000000000002,2.4448305054,0.10464000000000001,0.030520000000000002,0.109,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 05:00:00,3.83,1.07,3.9766568874,0.0,0.0,0.0,3.83,1.07,3.9766568874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 05:30:00,4.01,1.0,4.1328077623,0.0,0.0,0.0,4.01,1.0,4.1328077623,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 06:00:00,3.95,0.92,4.0557243496,0.0,0.0,0.0,3.95,0.92,4.0557243496,0.9024655912,0.26321913080000003,0.9400683241000001,0.0,0.0,0.0,0.9024655912,0.26321913080000003,0.9400683241000001,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 06:30:00,5.22,1.28,5.3746441743,0.0,0.0,0.0,5.22,1.28,5.3746441743,0.9009055815,0.26276412790000003,0.9384433141,0.0,0.0,0.0,0.9009055815,0.26276412790000003,0.9384433141,3.16928,0.09604000000000001,3.170734836,0.32928,0.09604000000000001,0.343,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 07:00:00,6.47,1.6099999999999999,6.6673083025,0.0,0.0,0.0,6.47,1.6099999999999999,6.6673083025,0.9709537068,0.2831948312,1.0114101113,0.0,0.0,0.0,0.9709537068,0.2831948312,1.0114101113,3.47864,1.12252,3.6552684443,0.00864,0.00252,0.009000000000000001,3.47,1.12,3.6462720688,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 07:30:00,6.4,1.73,6.629698334,0.0,0.0,0.0,6.4,1.73,6.629698334,1.1304765839,0.32972233700000003,1.1775797748,0.0,0.0,0.0,1.1304765839,0.32972233700000003,1.1775797748,3.8972800000000003,1.12504,4.056415462,0.01728,0.00504,0.018000000000000002,3.88,1.12,4.0384155309,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 08:00:00,6.27,1.11,6.367495583,0.0,0.0,0.0,6.27,1.11,6.367495583,1.2189854332,0.35553741800000005,1.2697764929,0.0,0.0,0.0,1.2189854332,0.35553741800000005,1.2697764929,4.12688,0.007840000000000001,4.126887447,0.02688,0.007840000000000001,0.028,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 08:30:00,5.95,1.11,6.0526523112,0.0,0.0,0.0,5.95,1.11,6.0526523112,1.2575852801,0.3667957067,1.3099846668000001,0.0,0.0,0.0,1.2575852801,0.3667957067,1.3099846668000001,4.41592,0.9675600000000001,4.5206771395,0.26592000000000005,0.07756,0.277,4.15,0.89,4.2443609649,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 09:00:00,6.51,1.54,6.6896711429,0.0,0.0,0.0,6.51,1.54,6.6896711429,1.1368564614,0.3315831346,1.1842254806,0.0,0.0,0.0,1.1368564614,0.3315831346,1.1842254806,4.81912,0.9101600000000001,4.9043153243,0.06912,0.02016,0.07200000000000001,4.75,0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 09:30:00,7.16,2.17,7.4816107891,0.0,0.0,0.0,7.16,2.17,7.4816107891,1.1339188478,0.3307263306,1.1811654664,0.0,0.0,0.0,1.1339188478,0.3307263306,1.1811654664,4.96872,0.9129600000000001,5.0518980987,0.07872000000000001,0.02296,0.082,4.89,0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 10:00:00,7.56096,2.28028,7.8973282191,0.0009600000000000001,0.00028000000000000003,0.001,7.5600000000000005,2.2800000000000002,7.8963282607,1.1378356659,0.3318687359,1.1852454853,0.0,0.0,0.0,1.1378356659,0.3318687359,1.1852454853,4.562,0.981,4.6662838533,0.07200000000000001,0.021,0.075,4.49,0.96,4.5914812425000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 10:30:00,7.32192,2.28056,7.6688634360000005,0.0019200000000000003,0.0005600000000000001,0.002,7.32,2.2800000000000002,7.6668637656000005,1.1378356659,0.3318687359,1.1852454853,0.0,0.0,0.0,1.1378356659,0.3318687359,1.1852454853,4.57256,0.93408,4.6669915792,0.08256000000000001,0.02408,0.08600000000000001,4.49,0.91,4.5812880285,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 11:00:00,7.4848,2.3814,7.8545080686,0.0048000000000000004,0.0014,0.005,7.48,2.38,7.8495095388,1.1073567817,0.32297906130000004,1.1534966476,0.0,0.0,0.0,1.1073567817,0.32297906130000004,1.1534966476,5.03472,1.03596,5.1401963581,0.054720000000000005,0.015960000000000002,0.057,4.98,1.02,5.0833846992,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 11:30:00,7.48684,2.3841200000000002,7.8572769685,0.0038400000000000005,0.0011200000000000001,0.004,7.483,2.383,7.853278169,1.1077018378,0.3230797027,1.153856081,0.0,0.0,0.0,1.1077018378,0.3230797027,1.153856081,5.03484,1.03812,5.1407496496,0.051840000000000004,0.015120000000000001,0.054,4.983,1.023,5.0869261839,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-07-03 12:00:00,6.19288,1.4608400000000001,6.3628465485,0.00288,0.00084,0.003,6.19,1.46,6.3598506272,1.2028070256,0.3508187158,1.252923985,0.0,0.0,0.0,1.2028070256,0.3508187158,1.252923985,4.40968,0.9332400000000001,4.5073511734,0.07968,0.02324,0.083,4.33,0.91,4.4245903765,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 12:30:00,6.4148,1.3714,6.5597558644,0.0048000000000000004,0.0014,0.005,6.41,1.37,6.554769256,1.1341413262,0.3307912202,1.1813972148,0.0,0.0,0.0,1.1341413262,0.3307912202,1.1813972148,4.50144,0.9279200000000001,4.5960850297,0.06144000000000001,0.017920000000000002,0.064,4.44,0.91,4.5322952243,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 13:00:00,7.08672,1.59196,7.2633282316,0.00672,0.0019600000000000004,0.007,7.08,1.5899999999999999,7.2563420537,1.1687437943,0.3408836067,1.2174414524000001,0.0009600000000000001,0.00028000000000000003,0.001,1.1677837943,0.3406036067,1.2164414524,4.9676,0.8768,5.0443857902,0.057600000000000005,0.016800000000000002,0.06,4.91,0.86,4.9847467338,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 13:30:00,7.49576,2.1116800000000002,7.7875291589,0.00576,0.00168,0.006,7.49,2.11,7.7815294127,1.1511911910000001,0.3357640974,1.1991574906,0.0,0.0,0.0,1.1511911910000001,0.3357640974,1.1991574906,4.6916,0.8838,4.774119081,0.0816,0.0238,0.085,4.61,0.86,4.6895308934,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 14:00:00,7.36864,2.37252,7.7411695886,0.00864,0.00252,0.009000000000000001,7.36,2.37,7.7321730451,1.1086610584,0.3233594754,1.1548552692,0.0019200000000000003,0.0005600000000000001,0.002,1.1067410584,0.32279947540000004,1.1528552692,4.60816,0.92988,4.7010440755000005,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.54,0.91,4.6303023659,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 14:30:00,7.23576,2.37168,7.6145314235,0.00576,0.00168,0.006,7.23,2.37,7.6085346815,1.06793852,0.3114820683,1.1124359583,0.0,0.0,0.0,1.06793852,0.3114820683,1.1124359583,4.3539200000000005,0.9515600000000001,4.4566900049000004,0.07392,0.021560000000000003,0.077,4.28,0.93,4.3798744274,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 15:00:00,7.53768,2.37224,7.9021606159,0.007680000000000001,0.0022400000000000002,0.008,7.53,2.37,7.8941624002,1.0388580243,0.3030002571,1.0821437753,0.0,0.0,0.0,1.0388580243,0.3030002571,1.0821437753,4.77608,0.9434400000000001,4.8683692547,0.04608,0.01344,0.048,4.73,0.93,4.8205601334,0.0,0.0,0.0,0.0,0.0,0.0
