Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-03 15:30:00,8.06768,2.41224,8.4205915707,0.007680000000000001,0.0022400000000000002,0.008,8.06,2.41,8.4125917528,1.0184982521000001,0.2970619902,1.0609356792,0.0,0.0,0.0,1.0184982521000001,0.2970619902,1.0609356792,4.66184,0.8751200000000001,4.7432675657,0.051840000000000004,0.015120000000000001,0.054,4.61,0.86,4.6895308934,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 16:00:00,6.98672,1.7419600000000002,7.2006028220000005,0.00672,0.0019600000000000004,0.007,6.98,1.74,7.193608274,1.1046594382000001,0.32219233610000003,1.1506869148,0.0,0.0,0.0,1.1046594382000001,0.32219233610000003,1.1506869148,4.69608,0.8334400000000001,4.7694642886,0.04608,0.01344,0.048,4.65,0.8200000000000001,4.7217475578,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 16:30:00,6.1148,1.3614,6.2645182576,0.0048000000000000004,0.0014,0.005,6.11,1.3599999999999999,6.2595287363,1.1548341511,0.3368266274,1.2029522407,0.0,0.0,0.0,1.1548341511,0.3368266274,1.2029522407,4.5312,0.8816,4.6161663748,0.2112,0.0616,0.22,4.32,0.8200000000000001,4.3971354312,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 17:00:00,5.69384,1.01112,5.7829211995000005,0.0038400000000000005,0.0011200000000000001,0.004,5.69,1.01,5.7789445403,1.1270047227,0.3287097108,1.1739632528,0.0,0.0,0.0,1.1270047227,0.3287097108,1.1739632528,4.59144,0.76792,4.6552145386,0.06144000000000001,0.017920000000000002,0.064,4.53,0.75,4.5916663642,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 17:30:00,5.84192,1.65056,6.070615916,0.0019200000000000003,0.0005600000000000001,0.002,5.84,1.65,6.0686159872,1.1250616111,0.3281429699,1.1719391782,0.0,0.0,0.0,1.1250616111,0.3281429699,1.1719391782,4.5472,0.7096,4.60223424,0.06720000000000001,0.0196,0.07,4.48,0.6900000000000001,4.5328247264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 18:00:00,5.88096,1.74028,6.1330469589,0.0009600000000000001,0.00028000000000000003,0.001,5.88,1.74,6.1320469666,1.1260331669,0.3284263403,1.1729512155,0.0,0.0,0.0,1.1260331669,0.3284263403,1.1729512155,4.41408,0.66744,4.4642556378,0.09408000000000001,0.027440000000000003,0.098,4.32,0.64,4.3671501005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 18:30:00,6.05096,1.5802800000000001,6.2539109204,0.0009600000000000001,0.00028000000000000003,0.001,6.05,1.58,6.2529113219,1.1589770231,0.33803496510000003,1.2072677324,0.0009600000000000001,0.00028000000000000003,0.001,1.1580170231,0.3377549651,1.2062677324,4.26048,0.5976400000000001,4.3021928595,0.060480000000000006,0.017640000000000003,0.063,4.2,0.58,4.2398584882,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 19:00:00,6.26,1.58,6.4563147383,0.0,0.0,0.0,6.26,1.58,6.4563147383,1.1744598109,0.3425507782,1.2233956364,0.0,0.0,0.0,1.1744598109,0.3425507782,1.2233956364,4.07456,0.57008,4.1142472459,0.03456,0.01008,0.036000000000000004,4.04,0.56,4.0786272199999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 19:30:00,6.33,1.58,6.5242087643,0.0,0.0,0.0,6.33,1.58,6.5242087643,1.1754784231,0.3428478734,1.2244566907,0.0,0.0,0.0,1.1754784231,0.3428478734,1.2244566907,3.93248,0.58364,3.9755546280000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.92,0.58,3.9626758636,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 20:00:00,6.38,1.6,6.5775679396,0.0,0.0,0.0,6.38,1.6,6.5775679396,1.2126911883,0.3537015966,1.2632199877999999,0.0,0.0,0.0,1.2126911883,0.3537015966,1.2632199877999999,3.62,0.58,3.6661696633,0.0,0.0,0.0,3.62,0.58,3.6661696633,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 20:30:00,5.15,0.7000000000000001,5.1973550966,0.0,0.0,0.0,5.15,0.7000000000000001,5.1973550966,1.2506776398000001,0.3647809783,1.3027892081,0.0,0.0,0.0,1.2506776398000001,0.3647809783,1.3027892081,4.16,0.56,4.1975230792,0.0,0.0,0.0,4.16,0.56,4.1975230792,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 21:00:00,5.08,0.7000000000000001,5.1280015601,0.0,0.0,0.0,5.08,0.7000000000000001,5.1280015601,1.2550015037,0.3660421052,1.307293233,0.0,0.0,0.0,1.2550015037,0.3660421052,1.307293233,3.87,0.45,3.8960749479,0.0,0.0,0.0,3.87,0.45,3.8960749479,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 21:30:00,4.94,1.25,5.0956942608,0.0,0.0,0.0,4.94,1.25,5.0956942608,1.2779741508,0.3727424607,1.3312230738,0.0,0.0,0.0,1.2779741508,0.3727424607,1.3312230738,3.49,0.45,3.518891871,0.0,0.0,0.0,3.49,0.45,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 22:00:00,5.5,1.46,5.6904832835,0.0,0.0,0.0,5.5,1.46,5.6904832835,1.1929052375,0.3479306943,1.2426096224,0.0,0.0,0.0,1.1929052375,0.3479306943,1.2426096224,3.31,0.45,3.3404490716,0.0,0.0,0.0,3.31,0.45,3.3404490716,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 22:30:00,5.48,1.3,5.6320866471,0.0,0.0,0.0,5.48,1.3,5.6320866471,1.1592960248,0.3381280072,1.2076000259,0.0,0.0,0.0,1.1592960248,0.3381280072,1.2076000259,3.7199999999999998,0.41000000000000003,3.742525885,0.0,0.0,0.0,3.7199999999999998,0.41000000000000003,3.742525885,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 23:00:00,5.57,1.3,5.7196940478,0.0,0.0,0.0,5.57,1.3,5.7196940478,1.0608955303,0.309427863,1.1050995107000001,0.0,0.0,0.0,1.0608955303,0.309427863,1.1050995107000001,3.59,0.48,3.6219469902,0.0,0.0,0.0,3.59,0.48,3.6219469902,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 23:30:00,5.14,1.2,5.2782193967,0.0,0.0,0.0,5.14,1.2,5.2782193967,0.9376715607,0.2734875385,0.9767412091000001,0.0,0.0,0.0,0.9376715607,0.2734875385,0.9767412091000001,3.21,0.45,3.2413885913,0.0,0.0,0.0,3.21,0.45,3.2413885913,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 00:00:00,3.96,0.42,3.9822104415,0.0,0.0,0.0,3.96,0.42,3.9822104415,0.8077614316,0.2355970842,0.8414181580000001,0.0,0.0,0.0,0.8077614316,0.2355970842,0.8414181580000001,2.86,0.47000000000000003,2.8983616061,0.0,0.0,0.0,2.86,0.47000000000000003,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 00:30:00,3.96,0.61,4.0067068772,0.0,0.0,0.0,3.96,0.61,4.0067068772,0.7680954174,0.22402783010000002,0.8000993931,0.0,0.0,0.0,0.7680954174,0.22402783010000002,0.8000993931,3.18,0.37,3.2014527952,0.0,0.0,0.0,3.18,0.37,3.2014527952,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 01:00:00,3.85,1.3599999999999999,4.0831482951,0.0,0.0,0.0,3.85,1.3599999999999999,4.0831482951,0.7294599872,0.21275916290000002,0.7598541534000001,0.0,0.0,0.0,0.7294599872,0.21275916290000002,0.7598541534000001,2.9,0.31,2.9165219012,0.0,0.0,0.0,2.9,0.31,2.9165219012,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 01:30:00,4.31,1.3,4.5017885335,0.0,0.0,0.0,4.31,1.3,4.5017885335,0.7275669250000001,0.2122070198,0.7578822135000001,0.0,0.0,0.0,0.7275669250000001,0.2122070198,0.7578822135000001,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 02:00:00,4.5,1.27,4.6757780101,0.0,0.0,0.0,4.5,1.27,4.6757780101,0.7275669250000001,0.2122070198,0.7578822135000001,0.0,0.0,0.0,0.7275669250000001,0.2122070198,0.7578822135000001,2.38488,0.29684000000000005,2.4032824636,0.19488000000000003,0.05684,0.203,2.19,0.24,2.2031114361,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 02:30:00,4.73,1.18,4.8749666666,0.0,0.0,0.0,4.73,1.18,4.8749666666,0.7080817691,0.2065238493,0.7375851761000001,0.0,0.0,0.0,0.7080817691,0.2065238493,0.7375851761000001,2.65,0.24,2.6608457302,0.0,0.0,0.0,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 03:00:00,4.3,0.89,4.3911388045,0.0,0.0,0.0,4.3,0.89,4.3911388045,0.6730888002000001,0.1963175667,0.7011341669000001,0.0,0.0,0.0,0.6730888002000001,0.1963175667,0.7011341669000001,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 03:30:00,3.77,0.39,3.7901187316,0.0,0.0,0.0,3.77,0.39,3.7901187316,0.6480488327,0.18901424290000002,0.6750508674,0.0,0.0,0.0,0.6480488327,0.18901424290000002,0.6750508674,2.46,0.24,2.4716795909,0.0,0.0,0.0,2.46,0.24,2.4716795909,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 04:00:00,3.37,0.35000000000000003,3.3881263259,0.0,0.0,0.0,3.37,0.35000000000000003,3.3881263259,0.6469208104,0.1886852364,0.6738758441,0.0,0.0,0.0,0.6469208104,0.1886852364,0.6738758441,2.34544,0.33492000000000005,2.3692319853,0.32544,0.09492,0.339,2.02,0.24,2.0342074624,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 04:30:00,4.01,1.13,4.1661733041,0.0,0.0,0.0,4.01,1.13,4.1661733041,0.6503048774,0.1896722559,0.6774009139,0.0,0.0,0.0,0.6503048774,0.1896722559,0.6774009139,2.55,0.28,2.5653264899,0.0,0.0,0.0,2.55,0.28,2.5653264899,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 05:00:00,4.35,1.19,4.5098336998,0.0,0.0,0.0,4.35,1.19,4.5098336998,0.6725354308,0.19615616730000002,0.7005577404000001,0.0,0.0,0.0,0.6725354308,0.19615616730000002,0.7005577404000001,2.58,0.28,2.5951493213,0.0,0.0,0.0,2.58,0.28,2.5951493213,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 05:30:00,4.52,1.1,4.651924333,0.0,0.0,0.0,4.52,1.1,4.651924333,0.7053638073,0.2057311105,0.7347539659,0.0,0.0,0.0,0.7053638073,0.2057311105,0.7347539659,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 06:00:00,4.03,0.92,4.133678749,0.0,0.0,0.0,4.03,0.92,4.133678749,0.7540636443000001,0.2199352296,0.7854829628000001,0.0,0.0,0.0,0.7540636443000001,0.2199352296,0.7854829628000001,2.72448,0.34464,2.7461915447000003,0.32448000000000005,0.09464,0.338,2.4,0.25,2.4129857024,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 06:30:00,5.37,1.34,5.5346634947,0.0,0.0,0.0,5.37,1.34,5.5346634947,0.8753519847000001,0.2553109955,0.9118249841,0.0,0.0,0.0,0.8753519847000001,0.2553109955,0.9118249841,3.12192,0.28056000000000003,3.1345013,0.0019200000000000003,0.0005600000000000001,0.002,3.12,0.28,3.1325389064,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 07:00:00,6.17,1.5899999999999999,6.3715775127,0.0,0.0,0.0,6.17,1.5899999999999999,6.3715775127,0.9640899636,0.281192906,1.0042603787,0.0,0.0,0.0,0.9640899636,0.281192906,1.0042603787,3.56632,0.28476,3.577670555,0.01632,0.00476,0.017,3.55,0.28,3.5610251333000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 07:30:00,5.66,1.54,5.8657650822,0.0,0.0,0.0,5.66,1.54,5.8657650822,1.1726211212,0.34201449370000003,1.2214803346,0.0,0.0,0.0,1.1726211212,0.34201449370000003,1.2214803346,3.89368,0.51024,3.9269694167,0.34368000000000004,0.10024000000000001,0.358,3.55,0.41000000000000003,3.573597627,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 08:00:00,5.85,1.08,5.9488570331,0.0,0.0,0.0,5.85,1.08,5.9488570331,1.2783303159,0.3728463421,1.3315940791,0.0,0.0,0.0,1.2783303159,0.3728463421,1.3315940791,4.20536,0.6794800000000001,4.2598997406,0.13536,0.03948,0.14100000000000001,4.07,0.64,4.1200121359,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 08:30:00,6.49,1.19,6.5981967233,0.0,0.0,0.0,6.49,1.19,6.5981967233,1.2706029306,0.37059252140000004,1.3235447193,0.0,0.0,0.0,1.2706029306,0.37059252140000004,1.3235447193,4.67992,0.67456,4.7282853552,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.63,0.66,4.6768044646,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 09:00:00,6.68,1.48,6.8419880152,0.0,0.0,0.0,6.68,1.48,6.8419880152,1.1958633032,0.3487934634,1.2456909408,0.0,0.0,0.0,1.1958633032,0.3487934634,1.2456909408,4.47464,0.83052,4.5510621398,0.10464000000000001,0.030520000000000002,0.109,4.37,0.8,4.442623099,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 09:30:00,7.27,2.54,7.7009415009,0.0,0.0,0.0,7.27,2.54,7.7009415009,1.1549066478,0.3368477723,1.2030277581,0.0,0.0,0.0,1.1549066478,0.3368477723,1.2030277581,4.63096,0.86528,4.7111039046,0.12096000000000001,0.035280000000000006,0.126,4.51,0.8300000000000001,4.5857387627,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 10:00:00,7.53,2.43,7.9123827006,0.0,0.0,0.0,7.53,2.43,7.9123827006,1.221234328,0.3561933457,1.2721190916,0.0,0.0,0.0,1.221234328,0.3561933457,1.2721190916,5.0232,0.8826,5.1001491155,0.0432,0.0126,0.045,4.98,0.87,5.055422831,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 10:30:00,7.53096,2.24028,7.8571122558,0.0009600000000000001,0.00028000000000000003,0.001,7.53,2.24,7.8561122701,1.1408505982000001,0.3327480912,1.1883860398000001,0.0,0.0,0.0,1.1408505982000001,0.3327480912,1.1883860398000001,4.6632,0.8826,4.7459895702,0.0432,0.0126,0.045,4.62,0.87,4.701201974,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 11:00:00,7.33,2.35,7.6974930984,0.0,0.0,0.0,7.33,2.35,7.6974930984,1.1023159319,0.3215088135,1.1482457624,0.0,0.0,0.0,1.1023159319,0.3215088135,1.1482457624,4.64376,0.9556800000000001,4.7410791177,0.05376,0.015680000000000003,0.056,4.59,0.9400000000000001,4.6852641334000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 11:30:00,7.1,2.23,7.4419688255,0.0,0.0,0.0,7.1,2.23,7.4419688255,1.1023159319,0.3215088135,1.1482457624,0.0,0.0,0.0,1.1023159319,0.3215088135,1.1482457624,4.99336,0.9584800000000001,5.0845184629,0.06336,0.01848,0.066,4.93,0.9400000000000001,5.0188146011,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 12:00:00,6.89,1.6800000000000002,7.0918615328,0.0,0.0,0.0,6.89,1.6800000000000002,7.0918615328,1.1023159319,0.3215088135,1.1482457624,0.0,0.0,0.0,1.1023159319,0.3215088135,1.1482457624,4.8524,0.9282,4.9403786292,0.062400000000000004,0.0182,0.065,4.79,0.91,4.8756743123,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 12:30:00,6.82096,1.5602800000000001,6.9971400586,0.0009600000000000001,0.00028000000000000003,0.001,6.82,1.56,6.9961417939,1.1198681191,0.3266282014,1.1665292907,0.0,0.0,0.0,1.1198681191,0.3266282014,1.1665292907,4.57256,1.02408,4.6858344828,0.08256000000000001,0.02408,0.08600000000000001,4.49,1.0,4.6000108696,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 13:00:00,7.08384,1.77112,7.3018939461,0.0038400000000000005,0.0011200000000000001,0.004,7.08,1.77,7.2978969573,1.1005800013,0.3210025004,1.1464375012999999,0.0,0.0,0.0,1.1005800013,0.3210025004,1.1464375012999999,4.83912,0.9501600000000001,4.9315196846,0.06912,0.02016,0.07200000000000001,4.77,0.93,4.8598148113,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 13:30:00,6.88576,2.41168,7.2958817973,0.00576,0.00168,0.006,6.88,2.41,7.2898902598,1.0750812758,0.3135653721,1.119876329,0.0,0.0,0.0,1.0750812758,0.3135653721,1.119876329,4.86296,0.9212800000000001,4.949458233,0.07296000000000001,0.02128,0.076,4.79,0.9,4.8738178054,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 14:00:00,7.20192,2.46056,7.6106509051,0.0019200000000000003,0.0005600000000000001,0.002,7.2,2.46,7.6086529687999995,1.0926485942,0.3186891733,1.138175619,0.0,0.0,0.0,1.0926485942,0.3186891733,1.138175619,4.45424,0.9683200000000001,4.5582779204,0.23424000000000003,0.06832,0.244,4.22,0.9,4.3149044022,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 14:30:00,7.18384,2.23112,7.5223303304,0.0038400000000000005,0.0011200000000000001,0.004,7.18,2.23,7.5183309318,1.0627262387,0.3099618196,1.1070064987000001,0.0,0.0,0.0,1.0627262387,0.3099618196,1.1070064987000001,4.6324000000000005,0.9482,4.7284472081,0.062400000000000004,0.0182,0.065,4.57,0.93,4.6636680842,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 15:00:00,7.04288,2.27084,7.3999238510000005,0.00288,0.00084,0.003,7.04,2.27,7.3969250368,1.0414910187,0.3037682138,1.0848864778,0.0,0.0,0.0,1.0414910187,0.3037682138,1.0848864778,4.73528,0.9490400000000001,4.8294465107,0.06528,0.01904,0.068,4.67,0.93,4.7617013766,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 15:30:00,6.96096,2.21028,7.3034445161,0.0009600000000000001,0.00028000000000000003,0.001,6.96,2.21,7.3024447961,1.1314511326,0.3300065804,1.1785949298,0.0,0.0,0.0,1.1314511326,0.3300065804,1.1785949298,4.45104,0.97072,4.5556617961,0.07104,0.020720000000000002,0.074,4.38,0.9500000000000001,4.4818411395,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 16:00:00,6.20096,1.50028,6.3798702965,0.0009600000000000001,0.00028000000000000003,0.001,6.2,1.5,6.3788713735,1.1643059471,0.3395892346,1.2128186949,0.0,0.0,0.0,1.1643059471,0.3395892346,1.2128186949,4.77832,0.9157600000000001,4.8652809169,0.08832000000000001,0.02576,0.092,4.69,0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 16:30:00,5.99,1.23,6.1149816026,0.0,0.0,0.0,5.99,1.23,6.1149816026,1.2324107946,0.35945314840000003,1.2837612443,0.0,0.0,0.0,1.2324107946,0.35945314840000003,1.2837612443,4.81816,0.8698800000000001,4.8960552489,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.75,0.85,4.8254533466,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 17:00:00,5.64,1.03,5.7332800385,0.0,0.0,0.0,5.64,1.03,5.7332800385,1.1575645837,0.3376230036,1.2057964413,0.0,0.0,0.0,1.1575645837,0.3376230036,1.2057964413,4.43432,0.7637600000000001,4.4996136723,0.18432,0.05376,0.192,4.25,0.71,4.3088977709,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 17:30:00,5.32,0.81,5.3813102494,0.0,0.0,0.0,5.32,0.81,5.3813102494,1.1555636077,0.3370393856,1.2037120914,0.0,0.0,0.0,1.1555636077,0.3370393856,1.2037120914,4.33256,0.6440800000000001,4.3801729646,0.08256000000000001,0.02408,0.08600000000000001,4.25,0.62,4.2949854482,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 18:00:00,5.09,0.72,5.1406711624,0.0,0.0,0.0,5.09,0.72,5.1406711624,1.173040139,0.3421367072,1.2219168114,0.0,0.0,0.0,1.173040139,0.3421367072,1.2219168114,4.36448,0.6146400000000001,4.4075467099,0.08448000000000001,0.024640000000000002,0.088,4.28,0.59,4.3204745110000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 18:30:00,5.05096,0.6702800000000001,5.0952401514,0.0009600000000000001,0.00028000000000000003,0.001,5.05,0.67,5.0942516624,1.1617880999999999,0.3388548625,1.2101959375,0.0009600000000000001,0.00028000000000000003,0.001,1.1608281,0.3385748625,1.2091959375,4.1476,0.5468000000000001,4.1834884965,0.057600000000000005,0.016800000000000002,0.06,4.09,0.53,4.1241968915,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 19:00:00,5.05,0.67,5.0942516624,0.0,0.0,0.0,5.05,0.67,5.0942516624,1.2182940539,0.35533576570000003,1.2690563062,0.0,0.0,0.0,1.2182940539,0.35533576570000003,1.2690563062,4.09264,0.56952,4.1320763788,0.03264,0.00952,0.034,4.06,0.56,4.0984387271,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 19:30:00,4.9,0.67,4.9455939987,0.0,0.0,0.0,4.9,0.67,4.9455939987,1.2182940539,0.35533576570000003,1.2690563062,0.0,0.0,0.0,1.2182940539,0.35533576570000003,1.2690563062,3.8996,0.5628000000000001,3.9400030457,0.009600000000000001,0.0028,0.01,3.89,0.56,3.9301017799,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 20:00:00,4.7,0.62,4.7407172453,0.0,0.0,0.0,4.7,0.62,4.7407172453,1.3139065841,0.38322275370000003,1.3686526917,0.0,0.0,0.0,1.3139065841,0.38322275370000003,1.3686526917,3.57192,0.49056000000000005,3.6054488764,0.0019200000000000003,0.0005600000000000001,0.002,3.5700000000000003,0.49,3.6034705493,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 20:30:00,4.65,0.5700000000000001,4.6848052254,0.0,0.0,0.0,4.65,0.5700000000000001,4.6848052254,1.3610174792,0.3969634314,1.4177265409,0.0,0.0,0.0,1.3610174792,0.3969634314,1.4177265409,4.0,0.39,4.0189675291,0.0,0.0,0.0,4.0,0.39,4.0189675291,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 21:00:00,4.53,0.52,4.5597478,0.0,0.0,0.0,4.53,0.52,4.5597478,1.3264762846,0.3868889163,1.3817461298,0.0,0.0,0.0,1.3264762846,0.3868889163,1.3817461298,3.85,0.34,3.8649838292,0.0,0.0,0.0,3.85,0.34,3.8649838292,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 21:30:00,4.39,0.47000000000000003,4.4150877681,0.0,0.0,0.0,4.39,0.47000000000000003,4.4150877681,1.300801472,0.3794004293,1.3550015333,0.0,0.0,0.0,1.300801472,0.3794004293,1.3550015333,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 22:00:00,4.32,0.44,4.3423495944,0.0,0.0,0.0,4.32,0.44,4.3423495944,1.1877589682,0.34642969900000004,1.2372489252,0.0,0.0,0.0,1.1877589682,0.34642969900000004,1.2372489252,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,3.5300000000000002,0.34,3.5463361375,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 22:30:00,4.2,0.41000000000000003,4.2199644548,0.0,0.0,0.0,4.2,0.41000000000000003,4.2199644548,1.1162043743,0.3255596092,1.1627128899,0.0,0.0,0.0,1.1162043743,0.3255596092,1.1627128899,3.11,0.34,3.1285300062,0.0,0.0,0.0,3.11,0.34,3.1285300062,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 23:00:00,3.96,0.41000000000000003,3.9811681703,0.0,0.0,0.0,3.96,0.41000000000000003,3.9811681703,1.0782177566,0.314480179,1.1231434964,0.0,0.0,0.0,1.0782177566,0.314480179,1.1231434964,3.4,0.27,3.4107037397,0.0,0.0,0.0,3.4,0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 23:30:00,3.75,0.35000000000000003,3.7662979171,0.0,0.0,0.0,3.75,0.35000000000000003,3.7662979171,0.9238853785000001,0.2694665687,0.9623806026,0.0,0.0,0.0,0.9238853785000001,0.2694665687,0.9623806026,3.23,0.23,3.2381785003,0.0,0.0,0.0,3.23,0.23,3.2381785003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 00:00:00,3.52,0.33,3.5354349096,0.0,0.0,0.0,3.52,0.33,3.5354349096,0.8612630123,0.2512017119,0.8971489712,0.0,0.0,0.0,0.8612630123,0.2512017119,0.8971489712,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 00:30:00,3.38,0.28,3.3915778039,0.0,0.0,0.0,3.38,0.28,3.3915778039,0.8137676850000001,0.2373489081,0.8476746719,0.0,0.0,0.0,0.8137676850000001,0.2373489081,0.8476746719,2.81,0.23,2.8193970987,0.0,0.0,0.0,2.81,0.23,2.8193970987,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 01:00:00,3.23,0.25,3.239660476,0.0,0.0,0.0,3.23,0.25,3.239660476,0.7944378317,0.2317110343,0.827539408,0.0,0.0,0.0,0.7944378317,0.2317110343,0.827539408,2.7,0.23,2.7097785887,0.0,0.0,0.0,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 01:30:00,3.23,0.31,3.2448420609,0.0,0.0,0.0,3.23,0.31,3.2448420609,0.7776969094,0.22682826520000002,0.8101009473,0.0,0.0,0.0,0.7776969094,0.22682826520000002,0.8101009473,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 02:00:00,3.19,0.31,3.205027301,0.0,0.0,0.0,3.19,0.31,3.205027301,0.7797221618,0.22741896390000002,0.8122105852,0.0,0.0,0.0,0.7797221618,0.22741896390000002,0.8122105852,2.64,0.25,2.6518107021,0.0,0.0,0.0,2.64,0.25,2.6518107021,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 02:30:00,3.16,0.27,3.1715138341,0.0,0.0,0.0,3.16,0.27,3.1715138341,0.7456593458,0.2174839758,0.7767284852,0.0,0.0,0.0,0.7456593458,0.2174839758,0.7767284852,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 03:00:00,3.12,0.27,3.1316609012,0.0,0.0,0.0,3.12,0.27,3.1316609012,0.743074738,0.2167301319,0.7740361854000001,0.0,0.0,0.0,0.743074738,0.2167301319,0.7740361854000001,2.39,0.29,2.4075298544,0.0,0.0,0.0,2.39,0.29,2.4075298544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 03:30:00,3.11,0.29,3.123491636,0.0,0.0,0.0,3.11,0.29,3.123491636,0.6959335804,0.20298062760000002,0.7249308129,0.0,0.0,0.0,0.6959335804,0.20298062760000002,0.7249308129,2.39,0.29,2.4075298544,0.0,0.0,0.0,2.39,0.29,2.4075298544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 04:00:00,3.11,0.31,3.1254119728,0.0,0.0,0.0,3.11,0.31,3.1254119728,0.6510907019000001,0.1899014547,0.6782194811000001,0.0,0.0,0.0,0.6510907019000001,0.1899014547,0.6782194811000001,2.2544,0.2592,2.2692518591,0.13440000000000002,0.0392,0.14,2.12,0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 04:30:00,3.16,0.31,3.1751692868,0.0,0.0,0.0,3.16,0.31,3.1751692868,0.679032866,0.1980512526,0.7073259021,0.0,0.0,0.0,0.679032866,0.1980512526,0.7073259021,2.30328,0.32304000000000005,2.3258232091,0.11328,0.03304,0.11800000000000001,2.19,0.29,2.2091174708,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 05:00:00,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.679032866,0.1980512526,0.7073259021,0.0,0.0,0.0,0.679032866,0.1980512526,0.7073259021,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 05:30:00,3.21,0.28,3.2221886971,0.0,0.0,0.0,3.21,0.28,3.2221886971,0.705252568,0.2056986657,0.7346380917,0.0,0.0,0.0,0.705252568,0.2056986657,0.7346380917,2.55,0.0,2.55,0.0,0.0,0.0,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 06:00:00,3.48,0.31,3.4937801877,0.0,0.0,0.0,3.48,0.31,3.4937801877,0.8169071587000001,0.23826458800000003,0.8509449570000001,0.0,0.0,0.0,0.8169071587000001,0.23826458800000003,0.8509449570000001,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 06:30:00,4.11,0.54,4.1453226654,0.0,0.0,0.0,4.11,0.54,4.1453226654,0.9051454756,0.26400076370000003,0.9428598704000001,0.0,0.0,0.0,0.9051454756,0.26400076370000003,0.9428598704000001,3.07672,0.25196,3.0870195659,0.00672,0.0019600000000000004,0.007,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 07:00:00,4.68,0.72,4.7350607177,0.0,0.0,0.0,4.68,0.72,4.7350607177,0.9966429856000001,0.29068753750000004,1.0381697766,0.0,0.0,0.0,0.9966429856000001,0.29068753750000004,1.0381697766,3.45208,0.25644,3.4615918015,0.022080000000000002,0.00644,0.023,3.43,0.25,3.4390987191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 07:30:00,5.34,0.96,5.4256059569,0.0,0.0,0.0,5.34,0.96,5.4256059569,1.164768862,0.3397242514,1.2133008979,0.0,0.0,0.0,1.164768862,0.3397242514,1.2133008979,3.8588,0.3784,3.8773088605,0.028800000000000003,0.008400000000000001,0.03,3.83,0.37,3.8478305576,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 08:00:00,5.57,1.01,5.6608303278,0.0,0.0,0.0,5.57,1.01,5.6608303278,1.3075706035999999,0.38137475940000004,1.3620527121000001,0.0,0.0,0.0,1.3075706035999999,0.38137475940000004,1.3620527121000001,4.114,0.612,4.1592715708,0.14400000000000002,0.042,0.15,3.9699999999999998,0.5700000000000001,4.0107106602,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 08:30:00,6.0,1.16,6.1111046465,0.0,0.0,0.0,6.0,1.16,6.1111046465,1.2811686622,0.3736741931,1.3345506898,0.0,0.0,0.0,1.2811686622,0.3736741931,1.3345506898,4.39816,0.63988,4.4444637247,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.33,0.62,4.3741627770000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 09:00:00,6.1,1.3,6.2369864518,0.0,0.0,0.0,6.1,1.3,6.2369864518,1.3099082903,0.38205658470000003,1.3644878024,0.0,0.0,0.0,1.3099082903,0.38205658470000003,1.3644878024,4.68816,0.7398800000000001,4.7461844254,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.62,0.72,4.6757673167,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 09:30:00,6.31,1.38,6.4591408097,0.0,0.0,0.0,6.31,1.38,6.4591408097,1.2243954177,0.3571153302,1.2754118934,0.0,0.0,0.0,1.2243954177,0.3571153302,1.2754118934,4.79568,0.88624,4.8768809705,0.05568000000000001,0.01624,0.058,4.74,0.87,4.8191804282,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 10:00:00,6.35,1.37,6.4961065262,0.0,0.0,0.0,6.35,1.37,6.4961065262,1.2254491143,0.35742265830000003,1.276509494,0.0,0.0,0.0,1.2254491143,0.35742265830000003,1.276509494,4.86264,0.84952,4.9362892946,0.03264,0.00952,0.034,4.83,0.84,4.9024993626,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 10:30:00,6.18,1.28,6.3111647103,0.0,0.0,0.0,6.18,1.28,6.3111647103,1.1559039765,0.3371386598,1.2040666422,0.0,0.0,0.0,1.1559039765,0.3371386598,1.2040666422,4.47936,0.9414800000000001,4.5772317617,0.039360000000000006,0.01148,0.041,4.44,0.93,4.5363531609,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 11:00:00,6.21288,1.37084,6.3623172037,0.00288,0.00084,0.003,6.21,1.37,6.3593238634,1.1608906201,0.3385930975,1.2092610626,0.0,0.0,0.0,1.1608906201,0.3385930975,1.2092610626,4.77512,0.8931600000000001,4.8579322556,0.04512,0.013160000000000002,0.047,4.73,0.88,4.8111641003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 11:30:00,6.13384,1.32112,6.2745000757,0.0038400000000000005,0.0011200000000000001,0.004,6.13,1.32,6.2705103461,1.2172465096,0.355030232,1.2679651142,0.0,0.0,0.0,1.2172465096,0.355030232,1.2679651142,4.80952,0.89736,4.8925185334,0.05952,0.01736,0.062,4.75,0.88,4.8308280864,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:00:00,6.16288,1.40084,6.3200824836,0.00288,0.00084,0.003,6.16,1.4,6.3170879367,1.1094332473,0.3235846971,1.1556596326,0.0,0.0,0.0,1.1094332473,0.3235846971,1.1556596326,4.8572,0.8996000000000001,4.9398048544,0.06720000000000001,0.0196,0.07,4.79,0.88,4.8701642683,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:30:00,6.26288,1.5208400000000002,6.4448910154,0.00288,0.00084,0.003,6.26,1.52,6.4418941314,1.1361166955,0.3313673695,1.1834548912,0.0,0.0,0.0,1.1361166955,0.3313673695,1.1834548912,4.83528,0.9290400000000001,4.9237229816,0.06528,0.01904,0.068,4.77,0.91,4.8560271828,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 13:00:00,6.1248,1.4114,6.2853182099,0.0048000000000000004,0.0014,0.005,6.12,1.4100000000000001,6.2803264246,1.1494521011,0.3352568628,1.1973459387,0.0,0.0,0.0,1.1494521011,0.3352568628,1.1973459387,4.34928,0.87604,4.4366296442,0.08928000000000001,0.02604,0.093,4.26,0.85,4.343972836,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 13:30:00,5.95768,1.28224,6.09410292,0.007680000000000001,0.0022400000000000002,0.008,5.95,1.28,6.086123561,1.1083147028,0.323258455,1.1544944821,0.0,0.0,0.0,1.1083147028,0.323258455,1.1544944821,4.38984,0.9391200000000001,4.4891693664,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.29,0.91,4.3854532263,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 14:00:00,6.00768,1.42224,6.1737335219,0.007680000000000001,0.0022400000000000002,0.008,6.0,1.42,6.1657440751,0.9709537068,0.2831948312,1.0114101113,0.0,0.0,0.0,0.9709537068,0.2831948312,1.0114101113,4.72656,0.94108,4.8193361576000004,0.10656,0.031080000000000003,0.111,4.62,0.91,4.7087684165,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 14:30:00,6.00384,1.45112,6.1767178987,0.0038400000000000005,0.0011200000000000001,0.004,6.0,1.45,6.172722252,0.9454137447000001,0.2757456755,0.9848059841000001,0.0,0.0,0.0,0.9454137447000001,0.2757456755,0.9848059841000001,4.6416,0.9138000000000001,4.7306956148,0.0816,0.0238,0.085,4.5600000000000005,0.89,4.6460413257,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 15:00:00,5.81192,1.36056,5.9690482994,0.0019200000000000003,0.0005600000000000001,0.002,5.8100000000000005,1.3599999999999999,5.967051198,0.9674288033,0.2821667343,1.0077383368,0.0,0.0,0.0,0.9674288033,0.2821667343,1.0077383368,4.71008,0.9804400000000001,4.8110410724,0.07008,0.020440000000000003,0.073,4.64,0.96,4.7382697264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 15:30:00,5.50288,1.08084,5.6080213445,0.00288,0.00084,0.003,5.5,1.08,5.6050334522,1.070326256,0.3121784913,1.1149231833,0.0,0.0,0.0,1.070326256,0.3121784913,1.1149231833,4.38872,0.9829600000000001,4.4974519008,0.07872000000000001,0.02296,0.082,4.31,0.96,4.4156200018,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 16:00:00,5.42,0.86,5.4878046612,0.0,0.0,0.0,5.42,0.86,5.4878046612,1.1778199341,0.3435308141,1.2268957647,0.0,0.0,0.0,1.1778199341,0.3435308141,1.2268957647,4.85256,0.8540800000000001,4.9271483842,0.08256000000000001,0.02408,0.08600000000000001,4.77,0.8300000000000001,4.8416732645,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 16:30:00,5.32,0.78,5.3768764167,0.0,0.0,0.0,5.32,0.78,5.3768764167,1.2191269348,0.35557868930000003,1.2699238904,0.0,0.0,0.0,1.2191269348,0.35557868930000003,1.2699238904,4.83912,0.7901600000000001,4.9032066242,0.06912,0.02016,0.07200000000000001,4.77,0.77,4.8317491657,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 17:00:00,5.18,0.64,5.2193869372,0.0,0.0,0.0,5.18,0.64,5.2193869372,1.2201806314,0.35588601750000004,1.271021491,0.0,0.0,0.0,1.2201806314,0.35588601750000004,1.271021491,4.66048,0.67764,4.709487212,0.060480000000000006,0.017640000000000003,0.063,4.6,0.66,4.6471066267,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 17:30:00,4.91096,0.58028,4.9451241643,0.0009600000000000001,0.00028000000000000003,0.001,4.91,0.58,4.9441379431,1.1677837943,0.3406036067,1.2164414524,0.0,0.0,0.0,1.1677837943,0.3406036067,1.2164414524,4.32912,0.60016,4.3705230808,0.06912,0.02016,0.07200000000000001,4.26,0.58,4.299302269,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 18:00:00,4.88,0.56,4.9120260586,0.0,0.0,0.0,4.88,0.56,4.9120260586,1.2751374673,0.3719150946,1.3282681951,0.0,0.0,0.0,1.2751374673,0.3719150946,1.3282681951,4.14936,0.5314800000000001,4.183259423,0.039360000000000006,0.01148,0.041,4.11,0.52,4.1427647773,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 18:30:00,4.74,0.5,4.7662983541,0.0,0.0,0.0,4.74,0.5,4.7662983541,1.2707404416,0.37063262880000003,1.3236879599,0.0,0.0,0.0,1.2707404416,0.37063262880000003,1.3236879599,4.064,0.497,4.0942771035,0.024,0.007,0.025,4.04,0.49,4.0696068606,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 19:00:00,4.6,0.43,4.6200541122,0.0,0.0,0.0,4.6,0.43,4.6200541122,1.3345540153,0.38924492110000003,1.3901604326,0.0,0.0,0.0,1.3345540153,0.38924492110000003,1.3901604326,3.96728,0.46504000000000006,3.9944427396,0.01728,0.00504,0.018000000000000002,3.95,0.46,3.9766946073,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 19:30:00,4.3,0.39,4.3176498237,0.0,0.0,0.0,4.3,0.39,4.3176498237,1.2918842093,0.376799561,1.3457127180000001,0.0,0.0,0.0,1.2918842093,0.376799561,1.3457127180000001,3.8874400000000002,0.50092,3.9195804112,0.03744,0.010920000000000001,0.039,3.85,0.49,3.8810565572,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 20:00:00,4.2,0.39,4.2180682783,0.0,0.0,0.0,4.2,0.39,4.2180682783,1.236224521,0.3605654853,1.2877338761,0.0,0.0,0.0,1.236224521,0.3605654853,1.2877338761,3.74728,0.45504000000000006,3.7748071209000003,0.01728,0.00504,0.018000000000000002,3.73,0.45,3.7570467125,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 20:30:00,4.16,0.33,4.1730684154,0.0,0.0,0.0,4.16,0.33,4.1730684154,1.192097797,0.3476951908,1.2417685385000001,0.0,0.0,0.0,1.192097797,0.3476951908,1.2417685385000001,3.32096,0.38028,3.3426618435,0.0009600000000000001,0.00028000000000000003,0.001,3.32,0.38,3.3416762261,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 21:00:00,4.06,0.31,4.0718177759,0.0,0.0,0.0,4.06,0.31,4.0718177759,1.1910638874,0.3473936338,1.2406915494,0.0,0.0,0.0,1.1910638874,0.3473936338,1.2406915494,3.34,0.43,3.3675658865,0.0,0.0,0.0,3.34,0.43,3.3675658865,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 21:30:00,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,3.9699999999999998,0.25,3.9778637483,1.192097797,0.3476951908,1.2417685385000001,0.0,0.0,0.0,1.192097797,0.3476951908,1.2417685385000001,3.79,0.43,3.8143151417,0.0,0.0,0.0,3.79,0.43,3.8143151417,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 22:00:00,3.95,0.25,3.9579034854,0.0,0.0,0.0,3.95,0.25,3.9579034854,1.1324737354,0.3303048395,1.1796601411,0.0,0.0,0.0,1.1324737354,0.3303048395,1.1796601411,3.68,0.43,3.7050371118000003,0.0,0.0,0.0,3.68,0.43,3.7050371118000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 22:30:00,3.88,0.25,3.8880457816,0.0,0.0,0.0,3.88,0.25,3.8880457816,1.1324737354,0.3303048395,1.1796601411,0.0,0.0,0.0,1.1324737354,0.3303048395,1.1796601411,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,3.2800000000000002,0.26,3.2902887411,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 23:00:00,3.65,0.25,3.658551626,0.0,0.0,0.0,3.65,0.25,3.658551626,1.1005800013,0.3210025004,1.1464375012999999,0.0,0.0,0.0,1.1005800013,0.3210025004,1.1464375012999999,2.93,0.26,2.941513216,0.0,0.0,0.0,2.93,0.26,2.941513216,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 23:30:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.9878283157000001,0.2881165921,1.0289878289,0.0,0.0,0.0,0.9878283157000001,0.2881165921,1.0289878289,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 00:00:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.9106791701,0.2656147579,0.9486241355,0.0,0.0,0.0,0.9106791701,0.2656147579,0.9486241355,3.01,0.24,3.019552947,0.0,0.0,0.0,3.01,0.24,3.019552947,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 00:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8761092096,0.2555318528,0.91261376,0.0,0.0,0.0,0.8761092096,0.2555318528,0.91261376,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 01:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8355453002000001,0.2437007126,0.8703596877,0.0,0.0,0.0,0.8355453002000001,0.2437007126,0.8703596877,2.69,0.24,2.7006850983,0.0,0.0,0.0,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 01:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7735769009,0.22562659610000002,0.8058092718000001,0.0,0.0,0.0,0.7735769009,0.22562659610000002,0.8058092718000001,2.25,0.24,2.2627637968,0.0,0.0,0.0,2.25,0.24,2.2627637968,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 02:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7077034892,0.20641351770000002,0.7371911346000001,0.0,0.0,0.0,0.7077034892,0.20641351770000002,0.7371911346000001,2.44,0.24,2.4517748673,0.0,0.0,0.0,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 02:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7058652983,0.2058773787,0.7352763524,0.0,0.0,0.0,0.7058652983,0.2058773787,0.7352763524,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 03:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.6750009843,0.19687528710000002,0.7031260253,0.0,0.0,0.0,0.6750009843,0.19687528710000002,0.7031260253,2.38,0.24,2.3920702331,0.0,0.0,0.0,2.38,0.24,2.3920702331,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 03:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6528131641,0.1904038395,0.6800137126,0.0,0.0,0.0,0.6528131641,0.1904038395,0.6800137126,2.1384,0.25120000000000003,2.1531038061,0.038400000000000004,0.0112,0.04,2.1,0.24,2.1136697945,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 04:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6545146753000001,0.1909001136,0.6817861202000001,0.0,0.0,0.0,0.6545146753000001,0.1909001136,0.6817861202000001,2.15256,0.29908,2.1732379989,0.20256000000000002,0.05908000000000001,0.211,1.9500000000000002,0.24,1.9647137196000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 04:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.6696164402,0.1953047951,0.6975171252,0.0,0.0,0.0,0.6696164402,0.1953047951,0.6975171252,2.52,0.24,2.5314027732,0.0,0.0,0.0,2.52,0.24,2.5314027732,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 05:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6713678345,0.1958156184,0.6993414943,0.0,0.0,0.0,0.6713678345,0.1958156184,0.6993414943,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 05:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6713678345,0.1958156184,0.6993414943,0.0,0.0,0.0,0.6713678345,0.1958156184,0.6993414943,2.27,0.24,2.2826519665,0.0,0.0,0.0,2.27,0.24,2.2826519665,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 06:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.6713678345,0.1958156184,0.6993414943,0.0,0.0,0.0,0.6713678345,0.1958156184,0.6993414943,2.2868,0.33740000000000003,2.3115564021,0.1968,0.0574,0.20500000000000002,2.09,0.28,2.1086725682,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 06:30:00,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.7580948609,0.2211110011,0.7896821467,0.0,0.0,0.0,0.7580948609,0.2211110011,0.7896821467,2.75192,0.22056,2.7607445373,0.0019200000000000003,0.0005600000000000001,0.002,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 07:00:00,3.32096,0.23028,3.3289343941,0.0009600000000000001,0.00028000000000000003,0.001,3.32,0.23,3.3279573315,0.797198693,0.2325162855,0.8304153052000001,0.0,0.0,0.0,0.797198693,0.2325162855,0.8304153052000001,2.8972800000000003,0.25504000000000004,2.9084835912,0.01728,0.00504,0.018000000000000002,2.88,0.25,2.8908303305,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 07:30:00,3.56288,0.30084000000000005,3.5755585018,0.00288,0.00084,0.003,3.56,0.30000000000000004,3.5726180876,0.8812923097,0.2570435903,0.9180128226000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8803323097,0.2567635903,0.9170128226,2.90248,0.38364000000000004,2.9277243381,0.25248000000000004,0.07364000000000001,0.263,2.65,0.31,2.6680704638,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 08:00:00,3.94096,0.55028,3.9791926065,0.0009600000000000001,0.00028000000000000003,0.001,3.94,0.55,3.978203112,0.9468386549000001,0.27616127430000004,0.9862902655,0.0009600000000000001,0.00028000000000000003,0.001,0.9458786549,0.27588127430000003,0.9852902655,3.22168,0.34924000000000005,3.2405540576,0.03168,0.00924,0.033,3.19,0.34,3.2080679544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 08:30:00,4.15096,0.60028,4.1941393634,0.0009600000000000001,0.00028000000000000003,0.001,4.15,0.6000000000000001,4.1931491745,1.057977621,0.3085768061,1.1020600218,0.0009600000000000001,0.00028000000000000003,0.001,1.057017621,0.3082968061,1.1010600218,3.6231999999999998,0.43260000000000004,3.648934228,0.0432,0.0126,0.045,3.58,0.42,3.6045526768,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 09:00:00,4.2092,0.6256,4.2554365228,0.019200000000000002,0.0056,0.02,4.19,0.62,4.2356227405,1.1723091085,0.34192349,1.2211553213,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1598291085,0.33828349,1.2081553213,3.4833600000000002,0.47348,3.5153918985,0.18336000000000002,0.05348000000000001,0.191,3.3,0.42,3.3266199062,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 09:30:00,4.49072,0.68896,4.5432622641,0.030720000000000004,0.008960000000000001,0.032,4.46,0.68,4.5115407568,1.1799891085,0.34416349,1.2291553213,0.02016,0.005880000000000001,0.021,1.1598291085,0.33828349,1.2081553213,3.6556,0.6058,3.7054561123000003,0.22560000000000002,0.0658,0.23500000000000001,3.43,0.54,3.472247111,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 10:00:00,4.55344,0.64392,4.5987442634,0.01344,0.003920000000000001,0.014,4.54,0.64,4.5848882211,1.1261784955,0.32846872790000003,1.1731025995,0.00576,0.00168,0.006,1.1204184955,0.3267887279,1.1671025995,4.09144,0.61792,4.1378383729,0.06144000000000001,0.017920000000000002,0.064,4.03,0.6000000000000001,4.0744202042,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 10:30:00,4.5544,0.6442,4.599734014,0.014400000000000001,0.004200000000000001,0.015,4.54,0.64,4.5848882211,1.1290786141,0.3293145958,1.1761235564,0.00672,0.0019600000000000004,0.007,1.1223586141,0.32735459580000004,1.1691235564,3.95528,0.6490400000000001,4.0081782395,0.06528,0.01904,0.068,3.89,0.63,3.9406852196,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 11:00:00,4.53304,0.72672,4.5909229573,0.02304,0.00672,0.024,4.51,0.72,4.567110684,1.0730597705,0.3129757664,1.1177705943,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0605797705,0.3093357664,1.1047705943,3.5516,0.7238,3.6246032886,0.0816,0.0238,0.085,3.47,0.7000000000000001,3.5399011286,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 11:30:00,4.38112,0.5461600000000001,4.4150315061,0.021120000000000003,0.0061600000000000005,0.022,4.36,0.54,4.3933131006,1.1469181305,0.3345177881,1.1947063859,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1344381305,0.3308777881,1.1817063859,3.86912,0.6701600000000001,3.9267294279,0.06912,0.02016,0.07200000000000001,3.8,0.65,3.8551913052,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 12:00:00,4.62,0.54,4.6514513864,0.0,0.0,0.0,4.62,0.54,4.6514513864,1.2515188345000001,0.3650263267,1.3036654526,0.0,0.0,0.0,1.2515188345000001,0.3650263267,1.3036654526,4.12384,0.6011200000000001,4.167421457,0.0038400000000000005,0.0011200000000000001,0.004,4.12,0.6000000000000001,4.1634600995,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 12:30:00,4.47,0.4,4.4878614061,0.0,0.0,0.0,4.47,0.4,4.4878614061,1.2547667208,0.3659736269,1.3070486675000001,0.0,0.0,0.0,1.2547667208,0.3659736269,1.3070486675000001,3.88,0.5700000000000001,3.921645063,0.0,0.0,0.0,3.88,0.5700000000000001,3.921645063,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 13:00:00,4.32,0.4,4.3384789961,0.0,0.0,0.0,4.32,0.4,4.3384789961,1.253684092,0.3656578602,1.3059209292,0.0,0.0,0.0,1.253684092,0.3656578602,1.3059209292,3.574,0.577,3.6202769231,0.024,0.007,0.025,3.55,0.5700000000000001,3.5954693713,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 13:30:00,4.27,0.37,4.2860004666,0.0,0.0,0.0,4.27,0.37,4.2860004666,1.1968942198,0.3490941474,1.2467648123,0.0,0.0,0.0,1.1968942198,0.3490941474,1.2467648123,3.92672,0.57196,3.9681567761,0.00672,0.0019600000000000004,0.007,3.92,0.5700000000000001,3.9612245581,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 14:00:00,4.16,0.32,4.1722895393,0.0,0.0,0.0,4.16,0.32,4.1722895393,1.110816671,0.32398819570000004,1.1571006989,0.0,0.0,0.0,1.110816671,0.32398819570000004,1.1571006989,3.75768,0.49224000000000007,3.7897835294,0.007680000000000001,0.0022400000000000002,0.008,3.75,0.49,3.7818778404,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 14:30:00,4.01768,0.32224,4.0305819927,0.007680000000000001,0.0022400000000000002,0.008,4.01,0.32,4.0227478171,1.0876437447,0.3172294255,1.132962234,0.00288,0.00084,0.003,1.0847637447,0.3163894255,1.129962234,3.1144,0.49920000000000003,3.1541540863,0.13440000000000002,0.0392,0.14,2.98,0.46,3.0152943472,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 15:00:00,3.9,0.32,3.9131061831,0.0,0.0,0.0,3.9,0.32,3.9131061831,1.0449001935,0.3047625564,1.0884377016,0.0,0.0,0.0,1.0449001935,0.3047625564,1.0884377016,3.30864,0.43252,3.3367907037,0.00864,0.00252,0.009000000000000001,3.3,0.43,3.327897234,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 15:30:00,3.9,0.30000000000000004,3.9115214431,0.0,0.0,0.0,3.9,0.30000000000000004,3.9115214431,1.0467033,0.3052884625,1.0903159375,0.0,0.0,0.0,1.0467033,0.3052884625,1.0903159375,3.38632,0.43476000000000004,3.4141147314999998,0.01632,0.00476,0.017,3.37,0.43,3.3973224751,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 16:00:00,3.93,0.25,3.9379436258,0.0,0.0,0.0,3.93,0.25,3.9379436258,1.0864996753,0.31689573860000003,1.1317704951,0.0,0.0,0.0,1.0864996753,0.31689573860000003,1.1317704951,3.2892,0.37560000000000004,3.3105757807,0.019200000000000002,0.0056,0.02,3.27,0.37,3.2908661474,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 16:30:00,3.9,0.25,3.9080046059,0.0,0.0,0.0,3.9,0.25,3.9080046059,1.1057877931,0.3225214396,1.1518622845,0.0,0.0,0.0,1.1057877931,0.3225214396,1.1518622845,3.10056,0.5030800000000001,3.1411083713,0.010560000000000002,0.0030800000000000003,0.011,3.09,0.5,3.1301916874,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 17:00:00,4.15,0.27,4.1587738578,0.0,0.0,0.0,4.15,0.27,4.1587738578,1.1795528717,0.3440362542,1.228700908,0.0,0.0,0.0,1.1795528717,0.3440362542,1.228700908,3.67096,0.5002800000000001,3.7048923601,0.0009600000000000001,0.00028000000000000003,0.001,3.67,0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 17:30:00,4.07192,0.27056,4.0808988226,0.0019200000000000003,0.0005600000000000001,0.002,4.07,0.27,4.0789459423,1.2102773468999999,0.3529975595,1.2607055696,0.0,0.0,0.0,1.2102773468999999,0.3529975595,1.2607055696,3.72056,0.45308000000000004,3.7480459175,0.010560000000000002,0.0030800000000000003,0.011,3.71,0.45,3.7371914588,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 18:00:00,4.11384,0.27112,4.1227643154,0.0038400000000000005,0.0011200000000000001,0.004,4.11,0.27,4.1188590653,1.2133294425,0.3538877541,1.263884836,0.0009600000000000001,0.00028000000000000003,0.001,1.2123694425,0.3536077541,1.262884836,3.51728,0.37504000000000004,3.5372183421,0.01728,0.00504,0.018000000000000002,3.5,0.37,3.5195028058,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 18:30:00,4.11,0.24,4.1170013359,0.0,0.0,0.0,4.11,0.24,4.1170013359,1.1862766098,0.3459973445,1.2357048019,0.0,0.0,0.0,1.1862766098,0.3459973445,1.2357048019,3.22192,0.37056000000000006,3.2431594472,0.0019200000000000003,0.0005600000000000001,0.002,3.22,0.37,3.2411880538,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 19:00:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.2073187824,0.3521346449,1.2576237316,0.0,0.0,0.0,1.2073187824,0.3521346449,1.2576237316,3.18,0.33,3.1970767898,0.0,0.0,0.0,3.18,0.33,3.1970767898,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 19:30:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.208358678,0.35243794770000003,1.2587069562,0.0,0.0,0.0,1.208358678,0.35243794770000003,1.2587069562,3.37,0.24,3.3785351856,0.0,0.0,0.0,3.37,0.24,3.3785351856,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 20:00:00,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,1.1692457005999999,0.341029996,1.2179642715,0.0,0.0,0.0,1.1692457005999999,0.341029996,1.2179642715,3.21,0.24,3.2189594592,0.0,0.0,0.0,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 20:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.0904587277,0.3180504623,1.1358945081,0.0,0.0,0.0,1.0904587277,0.3180504623,1.1358945081,2.88,0.27,2.8926285624,0.0,0.0,0.0,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 21:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0600749539,0.30918852820000003,1.1042447437,0.0,0.0,0.0,1.0600749539,0.30918852820000003,1.1042447437,2.8,0.27,2.8129877355,0.0,0.0,0.0,2.8,0.27,2.8129877355,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 21:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,1.0776271411,0.31430791620000004,1.122528272,0.0,0.0,0.0,1.0776271411,0.31430791620000004,1.122528272,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 22:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0247776983,0.2988934954,1.0674767691,0.0,0.0,0.0,1.0247776983,0.2988934954,1.0674767691,3.24,0.26,3.2504153581,0.0,0.0,0.0,3.24,0.26,3.2504153581,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 22:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.9708356502000001,0.28316039800000004,1.0112871357,0.0,0.0,0.0,0.9708356502000001,0.28316039800000004,1.0112871357,2.73,0.26,2.7423530043,0.0,0.0,0.0,2.73,0.26,2.7423530043,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 23:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9394030019,0.2739925422,0.9785447936,0.0,0.0,0.0,0.9394030019,0.2739925422,0.9785447936,2.91,0.26,2.9215920318,0.0,0.0,0.0,2.91,0.26,2.9215920318,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 23:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8750107845,0.2552114788,0.9114695672,0.0,0.0,0.0,0.8750107845,0.2552114788,0.9114695672,2.91,0.22,2.9183043022,0.0,0.0,0.0,2.91,0.22,2.9183043022,0.0,0.0,0.0,0.0,0.0,0.0
