Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-07 00:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8229884030000001,0.2400382842,0.8572795864,0.0,0.0,0.0,0.8229884030000001,0.2400382842,0.8572795864,2.7,0.22,2.7089481353,0.0,0.0,0.0,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 00:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.7584087916000001,0.2212025642,0.7900091579,0.0,0.0,0.0,0.7584087916000001,0.2212025642,0.7900091579,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 01:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7288289665000001,0.2125751152,0.7591968401,0.0,0.0,0.0,0.7288289665000001,0.2125751152,0.7591968401,2.25,0.22,2.2607299706,0.0,0.0,0.0,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 01:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.6981713346,0.2036333059,0.7272618069,0.0,0.0,0.0,0.6981713346,0.2036333059,0.7272618069,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 02:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.671918211,0.1959761449,0.6999148031,0.0,0.0,0.0,0.671918211,0.1959761449,0.6999148031,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 02:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.671918211,0.1959761449,0.6999148031,0.0,0.0,0.0,0.671918211,0.1959761449,0.6999148031,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,2.2800000000000002,0.26,2.2947766776,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 03:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6434878579000001,0.1876839586,0.6702998520000001,0.0,0.0,0.0,0.6434878579000001,0.1876839586,0.6702998520000001,2.22,0.23,2.2318826134,0.0,0.0,0.0,2.22,0.23,2.2318826134,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 03:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6457319307,0.1883384798,0.6726374278,0.0,0.0,0.0,0.6457319307,0.1883384798,0.6726374278,2.49,0.0,2.49,0.0,0.0,0.0,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 04:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6218746906,0.18138011810000002,0.647786136,0.0,0.0,0.0,0.6218746906,0.18138011810000002,0.647786136,2.41,0.0,2.41,0.0,0.0,0.0,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 04:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6428450315,0.1874964675,0.6696302412,0.0,0.0,0.0,0.6428450315,0.1874964675,0.6696302412,2.37,0.26,2.3842189497,0.0,0.0,0.0,2.37,0.26,2.3842189497,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 05:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.6428450315,0.1874964675,0.6696302412,0.0,0.0,0.0,0.6428450315,0.1874964675,0.6696302412,2.27,0.29,2.2884492566,0.0,0.0,0.0,2.27,0.29,2.2884492566,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 05:30:00,2.64,0.0,2.64,0.0,0.0,0.0,2.64,0.0,2.64,0.6257650707,0.1825148123,0.6518386153,0.0,0.0,0.0,0.6257650707,0.1825148123,0.6518386153,2.19,0.0,2.19,0.0,0.0,0.0,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 06:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6591238704,0.1922444622,0.6865873650000001,0.0,0.0,0.0,0.6591238704,0.1922444622,0.6865873650000001,2.0724,0.053200000000000004,2.0730827287,0.1824,0.053200000000000004,0.19,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 06:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.6579805506,0.1919109939,0.6853964069,0.0,0.0,0.0,0.6579805506,0.1919109939,0.6853964069,2.20496,0.27728,2.2223259887,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.18,0.27,2.1966565503,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 07:00:00,2.91096,0.00028000000000000003,2.9109600135,0.0009600000000000001,0.00028000000000000003,0.001,2.91,0.0,2.91,0.6929156551,0.20210039940000002,0.7217871407,0.0,0.0,0.0,0.6929156551,0.20210039940000002,0.7217871407,2.53672,0.30196,2.5546287792999998,0.00672,0.0019600000000000004,0.007,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 07:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.7518707848,0.2192956456,0.7831987342000001,0.0,0.0,0.0,0.7518707848,0.2192956456,0.7831987342000001,2.68248,0.22364,2.6917863585,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.67,0.22,2.6790483385,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 08:00:00,3.19864,0.00252,3.1986409927,0.00864,0.00252,0.009000000000000001,3.19,0.0,3.19,0.7839904910000001,0.2286638932,0.8166567615,0.0038400000000000005,0.0011200000000000001,0.004,0.780150491,0.2275438932,0.8126567615,2.784,0.227,2.7932391591,0.024,0.007,0.025,2.76,0.22,2.7687542325,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 08:30:00,3.4292,0.22560000000000002,3.4366128673,0.019200000000000002,0.0056,0.02,3.41,0.22,3.4170894047,0.87224386,0.2544044592,0.9085873541,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85976386,0.2507644592,0.8955873541,2.88608,0.23344,2.8955054826,0.04608,0.01344,0.048,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 09:00:00,3.50128,0.23204000000000002,3.5089605583,0.041280000000000004,0.01204,0.043000000000000003,3.46,0.22,3.4669871647,0.9283401167,0.2707658674,0.9670209549000001,0.030720000000000004,0.008960000000000001,0.032,0.8976201167000001,0.2618058674,0.9350209549,2.85968,0.24324,2.8700061672,0.07968,0.02324,0.083,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 09:30:00,3.7088,0.22840000000000002,3.7158261531,0.028800000000000003,0.008400000000000001,0.03,3.68,0.22,3.6865702218000003,1.0302500483,0.30048959740000003,1.0731771336,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0052900483,0.2932095974,1.0471771336,2.91968,0.24324,2.9297947027,0.07968,0.02324,0.083,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 10:00:00,3.8888,0.2684,3.8980513080000003,0.028800000000000003,0.008400000000000001,0.03,3.86,0.26,3.868746567,1.0531359816,0.30716466130000003,1.0970166475,0.024,0.007,0.025,1.0291359816,0.3001646613,1.0720166475,3.22968,0.36324,3.250042492,0.07968,0.02324,0.083,3.15,0.34,3.168296072,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 10:30:00,3.9749600000000003,0.26728,3.9839359433,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.95,0.26,3.9585477135,1.0651029267,0.31065502030000003,1.1094822153,0.02016,0.005880000000000001,0.021,1.0449429267,0.30477502030000003,1.0884822153,3.22296,0.34128000000000003,3.2409787411,0.07296000000000001,0.02128,0.076,3.15,0.32,3.1662122481,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 11:00:00,3.97784,0.29812000000000005,3.9889956881,0.027840000000000004,0.00812,0.029,3.95,0.29,3.9606312627999998,1.0413526862,0.3037278668,1.0847423814,0.021120000000000003,0.0061600000000000005,0.022,1.0202326862,0.2975678668,1.0627423814,3.07984,0.41912000000000005,3.1082271474,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.98,0.39,3.0054117854,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 11:30:00,3.9424,0.30820000000000003,3.9544285301,0.062400000000000004,0.0182,0.065,3.88,0.29,3.8908225351,1.0424031515,0.3040342525,1.0858366162,0.04512,0.013160000000000002,0.047,0.9972831515,0.2908742525,1.0388366162,3.3372,0.4096,3.3622427039,0.06720000000000001,0.0196,0.07,3.27,0.39,3.29317476,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 12:00:00,3.98368,0.34024000000000004,3.9981832874,0.10368000000000001,0.030240000000000003,0.108,3.88,0.31,3.8923643201,1.0748411242,0.3134953279,1.1196261711,0.07584,0.02212,0.079,0.9990011242000001,0.29137532790000004,1.0406261711,3.41488,0.49184000000000005,3.4501176792,0.07488,0.021840000000000002,0.078,3.34,0.47000000000000003,3.3729067583,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 12:30:00,3.9452800000000003,0.32904000000000005,3.9589773427,0.06528,0.01904,0.068,3.88,0.31,3.8923643201,1.0942313253,0.3191508032,1.1398242972000001,0.0528,0.0154,0.055,1.0414313253,0.30375080320000003,1.0848242972,3.0556,0.5208,3.0996651432,0.1056,0.0308,0.11,2.95,0.49,2.990418031,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 13:00:00,3.93176,0.36968,3.9491011636,0.10176,0.02968,0.106,3.83,0.34,3.845061768,1.0247645983,0.29888967450000004,1.0674631232,0.07680000000000001,0.0224,0.08,0.9479645983,0.2764896745,0.9874631232000001,3.22176,0.51968,3.2634038671,0.10176,0.02968,0.106,3.12,0.49,3.1582431825,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 13:30:00,3.85928,0.38604000000000005,3.8785395447,0.08928000000000001,0.02604,0.093,3.77,0.36,3.7871493237,0.9228103481000001,0.2691530182,0.9612607792000001,0.07008,0.020440000000000003,0.073,0.8527303481,0.2487130182,0.8882607792,3.28808,0.50444,3.3265492331,0.11808,0.034440000000000005,0.123,3.17,0.47000000000000003,3.2046528673,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 14:00:00,3.84696,0.38828,3.8665052179,0.09696,0.028280000000000003,0.101,3.75,0.36,3.7672403693,0.9181107838,0.2677823119,0.9563653998,0.07488,0.021840000000000002,0.078,0.8432307838,0.24594231190000002,0.8783653998000001,3.05384,0.43612000000000006,3.0848240468,0.12384,0.036120000000000006,0.129,2.93,0.4,2.9571777086,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 14:30:00,3.79984,0.38912,3.8197118216,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.7,0.36,3.7174722595,0.8203530330000001,0.2392696346,0.8545344093,0.07584,0.02212,0.079,0.744513033,0.2171496346,0.7755344093000001,2.98792,0.42856000000000005,3.0184979046,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.89,0.4,2.9175503423,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 15:00:00,3.8712,0.5666,3.9124448878,0.0912,0.026600000000000002,0.095,3.7800000000000002,0.54,3.8183766184,0.8104327010000001,0.23637620450000002,0.8442007302000001,0.06720000000000001,0.0196,0.07,0.743232701,0.2167762045,0.7742007302,3.02696,0.42828000000000005,3.0571082087,0.09696,0.028280000000000003,0.101,2.93,0.4,2.9571777086,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 15:30:00,4.10832,0.8357600000000001,4.1924680082,0.08832000000000001,0.02576,0.092,4.02,0.81,4.1007926063,0.827881713,0.24146549960000002,0.8623767843,0.06624000000000001,0.01932,0.069,0.761641713,0.22214549960000002,0.7933767843,2.6615200000000003,0.43836,2.6973780231999998,0.13152,0.038360000000000005,0.137,2.5300000000000002,0.4,2.5614253844,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 16:00:00,4.3916,1.0338,4.5116397241,0.0816,0.0238,0.085,4.31,1.01,4.4267595372,0.9395964105,0.2740489531,0.9787462610000001,0.06144000000000001,0.017920000000000002,0.064,0.8781564105,0.2561289531,0.914746261,3.112,0.421,3.1403479107,0.07200000000000001,0.021,0.075,3.04,0.4,3.0662028635,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 16:30:00,4.5976,1.0968,4.7266157026,0.057600000000000005,0.016800000000000002,0.06,4.54,1.08,4.6666904761,0.9579957703,0.279415433,0.9979122608000001,0.044160000000000005,0.01288,0.046,0.9138357703000001,0.26653543300000004,0.9519122608,3.29256,0.49408,3.3294243346,0.08256000000000001,0.02408,0.08600000000000001,3.21,0.47000000000000003,3.2442256395,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 17:00:00,4.8152800000000004,1.12904,4.9458722992,0.06528,0.01904,0.068,4.75,1.11,4.8779708896,1.0279618411,0.2998222037,1.0707935845,0.05088,0.01484,0.053,0.9770818411000001,0.2849822037,1.0177935845,3.242,0.431,3.2705236584,0.07200000000000001,0.021,0.075,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 17:30:00,4.94512,1.16316,5.0800741136,0.04512,0.013160000000000002,0.047,4.9,1.15,5.0331401729,1.108749284,0.3233852078,1.1549471708,0.03552,0.010360000000000001,0.037,1.073229284,0.31302520780000004,1.1179471708,3.30792,0.39856,3.331844054,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.21,0.37,3.2312536267,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 18:00:00,5.03016,1.18588,5.168057759,0.02016,0.005880000000000001,0.021,5.01,1.18,5.1470865545,1.1344482814,0.3308807487,1.1817169598,0.01728,0.00504,0.018000000000000002,1.1171682814,0.3258407487,1.1637169598,3.4140800000000002,0.36744000000000004,3.4337959171,0.09408000000000001,0.027440000000000003,0.098,3.32,0.34,3.3373642294,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 18:30:00,5.00344,1.18392,5.1416027073,0.01344,0.003920000000000001,0.014,4.99,1.18,5.1276212809,1.1776938189,0.3434940305,1.2267643947,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1652138189,0.3398540305,1.2137643947,3.23608,0.26344,3.2467852408,0.04608,0.01344,0.048,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 19:00:00,4.78768,0.8522400000000001,4.8629407564000005,0.007680000000000001,0.0022400000000000002,0.008,4.78,0.85,4.8549871267,1.157387835,0.3375714519,1.2056123281,0.007680000000000001,0.0022400000000000002,0.008,1.149707835,0.3353314519,1.1976123281,3.25072,0.28896000000000005,3.2635377124,0.030720000000000004,0.008960000000000001,0.032,3.22,0.28,3.2321509865999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 19:30:00,4.67096,0.62028,4.7119650466,0.0009600000000000001,0.00028000000000000003,0.001,4.67,0.62,4.7109765442,1.150667835,0.3356114519,1.1986123281,0.0009600000000000001,0.00028000000000000003,0.001,1.149707835,0.3353314519,1.1976123281,3.29344,0.28392,3.3056553964,0.01344,0.003920000000000001,0.014,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 20:00:00,4.78,0.6900000000000001,4.829544492,0.0,0.0,0.0,4.78,0.6900000000000001,4.829544492,1.1832112956,0.3451032945,1.2325117662,0.0,0.0,0.0,1.1832112956,0.3451032945,1.2325117662,3.28384,0.28112000000000004,3.2958509675,0.0038400000000000005,0.0011200000000000001,0.004,3.2800000000000002,0.28,3.2919295254,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 20:30:00,4.4,0.32,4.4116210173,0.0,0.0,0.0,4.4,0.32,4.4116210173,1.2558493495,0.3662893936,1.3081764057,0.0,0.0,0.0,1.2558493495,0.3662893936,1.3081764057,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 21:00:00,4.4,0.5,4.4283179651,0.0,0.0,0.0,4.4,0.5,4.4283179651,1.2928825357,0.3770907396,1.3467526413,0.0,0.0,0.0,1.2928825357,0.3770907396,1.3467526413,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 21:30:00,4.54,0.96,4.6403879148,0.0,0.0,0.0,4.54,0.96,4.6403879148,1.2712060168,0.3707684216,1.3241729342,0.0,0.0,0.0,1.2712060168,0.3707684216,1.3241729342,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 22:00:00,4.74,0.99,4.8422825196,0.0,0.0,0.0,4.74,0.99,4.8422825196,1.1764970352,0.3431449686,1.225517745,0.0,0.0,0.0,1.1764970352,0.3431449686,1.225517745,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 22:30:00,4.69,1.03,4.8017705068000005,0.0,0.0,0.0,4.69,1.03,4.8017705068000005,1.1044830184,0.3221408804,1.1505031442,0.0,0.0,0.0,1.1044830184,0.3221408804,1.1505031442,3.25,0.26,3.260383413,0.0,0.0,0.0,3.25,0.26,3.260383413,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 23:00:00,4.12,0.73,4.1841725586,0.0,0.0,0.0,4.12,0.73,4.1841725586,1.048399823,0.3057832817,1.0920831489,0.0,0.0,0.0,1.048399823,0.3057832817,1.0920831489,3.05,0.23,3.0586598372,0.0,0.0,0.0,3.05,0.23,3.0586598372,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 23:30:00,3.98,0.6900000000000001,4.0393687626,0.0,0.0,0.0,3.98,0.6900000000000001,4.0393687626,0.9154140705,0.2669957706,0.9535563234000001,0.0,0.0,0.0,0.9154140705,0.2669957706,0.9535563234000001,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,2.7800000000000002,0.23,2.7894981628,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 00:00:00,3.98,0.8200000000000001,4.063594468,0.0,0.0,0.0,3.98,0.8200000000000001,4.063594468,0.7944290190000001,0.2317084639,0.8275302282,0.0,0.0,0.0,0.7944290190000001,0.2317084639,0.8275302282,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,2.75,0.25,2.7613402543000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 00:30:00,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.7535917505,0.2197975939,0.7849914068,0.0,0.0,0.0,0.7535917505,0.2197975939,0.7849914068,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 01:00:00,3.02,0.22,3.028002642,0.0,0.0,0.0,3.02,0.22,3.028002642,0.7529364533,0.21960646550000001,0.7843088055,0.0,0.0,0.0,0.7529364533,0.21960646550000001,0.7843088055,2.63,0.22,2.6391854804,0.0,0.0,0.0,2.63,0.22,2.6391854804,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 01:30:00,3.6,0.91,3.7132330926,0.0,0.0,0.0,3.6,0.91,3.7132330926,0.7529364533,0.21960646550000001,0.7843088055,0.0,0.0,0.0,0.7529364533,0.21960646550000001,0.7843088055,2.65,0.22,2.6591163946,0.0,0.0,0.0,2.65,0.22,2.6591163946,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 02:00:00,3.7,0.89,3.805535442,0.0,0.0,0.0,3.7,0.89,3.805535442,0.7023076383,0.2048397278,0.7315704565000001,0.0,0.0,0.0,0.7023076383,0.2048397278,0.7315704565000001,2.52,0.22,2.5295849462,0.0,0.0,0.0,2.52,0.22,2.5295849462,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 02:30:00,3.9,0.99,4.0236923342,0.0,0.0,0.0,3.9,0.99,4.0236923342,0.7041413397,0.20537455740000002,0.7334805621,0.0,0.0,0.0,0.7041413397,0.20537455740000002,0.7334805621,2.42,0.0,2.42,0.0,0.0,0.0,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 03:00:00,3.86,0.97,3.9800125628,0.0,0.0,0.0,3.86,0.97,3.9800125628,0.6382870498000001,0.18616705620000001,0.6648823435,0.0,0.0,0.0,0.6382870498000001,0.18616705620000001,0.6648823435,2.42,0.25,2.432878953,0.0,0.0,0.0,2.42,0.25,2.432878953,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 03:30:00,3.81,0.75,3.8831173044,0.0,0.0,0.0,3.81,0.75,3.8831173044,0.6382870498000001,0.18616705620000001,0.6648823435,0.0,0.0,0.0,0.6382870498000001,0.18616705620000001,0.6648823435,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 04:00:00,3.79,0.55,3.8296997271,0.0,0.0,0.0,3.79,0.55,3.8296997271,0.5927770684,0.17289331160000002,0.6174761129,0.0,0.0,0.0,0.5927770684,0.17289331160000002,0.6174761129,2.36,0.22,2.3702320561,0.0,0.0,0.0,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 04:30:00,3.42,0.30000000000000004,3.4331326802,0.0,0.0,0.0,3.42,0.30000000000000004,3.4331326802,0.6206949561,0.1810360289,0.6465572460000001,0.0,0.0,0.0,0.6206949561,0.1810360289,0.6465572460000001,2.43,0.22,2.4399385238,0.0,0.0,0.0,2.43,0.22,2.4399385238,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 05:00:00,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.6223141604,0.1815082968,0.6482439170000001,0.0,0.0,0.0,0.6223141604,0.1815082968,0.6482439170000001,2.54,0.0,2.54,0.0,0.0,0.0,2.54,0.0,2.54,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 05:30:00,3.03,0.53,3.0760039012,0.0,0.0,0.0,3.03,0.53,3.0760039012,0.6650463202,0.1939718434,0.6927565836,0.0,0.0,0.0,0.6650463202,0.1939718434,0.6927565836,2.67,0.24,2.6807648162,0.0,0.0,0.0,2.67,0.24,2.6807648162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 06:00:00,3.39,0.43,3.4171625656,0.0,0.0,0.0,3.39,0.43,3.4171625656,0.709185515,0.2068457752,0.7387349115,0.0,0.0,0.0,0.709185515,0.2068457752,0.7387349115,2.83,0.34,2.8503508556,0.0,0.0,0.0,2.83,0.34,2.8503508556,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 06:30:00,4.35,0.84,4.4303611591,0.0,0.0,0.0,4.35,0.84,4.4303611591,0.7790470777,0.2272220643,0.8115073726,0.0,0.0,0.0,0.7790470777,0.2272220643,0.8115073726,3.15,0.26,3.1607119451,0.0,0.0,0.0,3.15,0.26,3.1607119451,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 07:00:00,6.02,1.31,6.1608846767,0.0,0.0,0.0,6.02,1.31,6.1608846767,0.9124061217,0.2661184522,0.9504230435000001,0.0,0.0,0.0,0.9124061217,0.2661184522,0.9504230435000001,3.62,0.32,3.6341161236,0.0,0.0,0.0,3.62,0.32,3.6341161236,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 07:30:00,6.37,1.34,6.5094162565,0.0,0.0,0.0,6.37,1.34,6.5094162565,1.1811677527,0.3445072612,1.2303830758,0.0,0.0,0.0,1.1811677527,0.3445072612,1.2303830758,4.17,0.47000000000000003,4.1964032218,0.0,0.0,0.0,4.17,0.47000000000000003,4.1964032218,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 08:00:00,7.05,1.94,7.3120516957,0.0,0.0,0.0,7.05,1.94,7.3120516957,1.2964646384,0.3781355195,1.3504839984,0.0,0.0,0.0,1.2964646384,0.3781355195,1.3504839984,4.52,0.55,4.5533394339,0.0,0.0,0.0,4.52,0.55,4.5533394339,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 08:30:00,7.46,2.0,7.7234448273,0.0,0.0,0.0,7.46,2.0,7.7234448273,1.2953440986,0.3778086954,1.3493167693,0.0,0.0,0.0,1.2953440986,0.3778086954,1.3493167693,4.79152,0.7233600000000001,4.8458140285999995,0.01152,0.00336,0.012,4.78,0.72,4.8339218033,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 09:00:00,6.77,2.07,7.0793926293,0.0,0.0,0.0,6.77,2.07,7.0793926293,1.2694730792,0.3702629814,1.3223677908,0.0,0.0,0.0,1.2694730792,0.3702629814,1.3223677908,4.58768,0.8422400000000001,4.6643516162,0.007680000000000001,0.0022400000000000002,0.008,4.58,0.84,4.6563934542,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 09:30:00,6.61,1.71,6.8276057297,0.0,0.0,0.0,6.61,1.71,6.8276057297,1.2887279416,0.375878983,1.3424249392,0.0,0.0,0.0,1.2887279416,0.375878983,1.3424249392,4.96208,0.8264400000000001,5.0304314924,0.022080000000000002,0.00644,0.023,4.94,0.8200000000000001,5.0075942328,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 10:00:00,6.38096,1.41028,6.534947605,0.0009600000000000001,0.00028000000000000003,0.001,6.38,1.4100000000000001,6.5339498008,1.2865021593,0.3752297965,1.340106416,0.0,0.0,0.0,1.2865021593,0.3752297965,1.340106416,5.11264,0.84952,5.1827378865,0.03264,0.00952,0.034,5.08,0.84,5.1489804816,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 10:30:00,6.7,1.38,6.8406432446,0.0,0.0,0.0,6.7,1.38,6.8406432446,1.2495348188,0.3644476555,1.3015987696,0.0,0.0,0.0,1.2495348188,0.3644476555,1.3015987696,5.01512,0.85316,5.0871711786,0.04512,0.013160000000000002,0.047,4.97,0.84,5.0404860877,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 11:00:00,8.03,2.43,8.3896245446,0.0,0.0,0.0,8.03,2.43,8.3896245446,1.2054122517,0.35157857340000004,1.2556377622000001,0.0,0.0,0.0,1.2054122517,0.35157857340000004,1.2556377622000001,4.52704,0.87372,4.6105832386,0.047040000000000005,0.013720000000000001,0.049,4.48,0.86,4.5617978912,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 11:30:00,8.22096,2.41028,8.5670084043,0.0009600000000000001,0.00028000000000000003,0.001,8.22,2.41,8.5660084053,1.2054122517,0.35157857340000004,1.2556377622000001,0.0,0.0,0.0,1.2054122517,0.35157857340000004,1.2556377622000001,4.83992,0.90456,4.9237236316,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.79,0.89,4.8719811165,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 12:00:00,7.96192,2.4105600000000003,8.3188322257,0.0019200000000000003,0.0005600000000000001,0.002,7.96,2.41,8.3168323297,1.1612999937,0.3387124982,1.2096874935,0.0,0.0,0.0,1.1612999937,0.3387124982,1.2096874935,4.99432,0.94876,5.0836382444,0.06432,0.018760000000000002,0.067,4.93,0.93,5.0169512655,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 12:30:00,7.20096,2.30028,7.5594386696,0.0009600000000000001,0.00028000000000000003,0.001,7.2,2.3,7.5584389923,1.0978967913,0.3202198975,1.1436424909,0.0,0.0,0.0,1.0978967913,0.3202198975,1.1436424909,4.60624,1.05932,4.7264792182,0.06624000000000001,0.01932,0.069,4.54,1.04,4.6575959464,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 13:00:00,6.54384,1.9011200000000001,6.8144038037,0.0038400000000000005,0.0011200000000000001,0.004,6.54,1.9,6.8104038059,1.1344381305,0.3308777881,1.1817063859,0.0,0.0,0.0,1.1344381305,0.3308777881,1.1817063859,4.88392,1.08156,5.0022441564,0.07392,0.021560000000000003,0.077,4.8100000000000005,1.06,4.9254136882,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 13:30:00,6.25288,1.42084,6.4122768655,0.00288,0.00084,0.003,6.25,1.42,6.4092823311,1.1159945329,0.3254984054,1.1624943051,0.0,0.0,0.0,1.1159945329,0.3254984054,1.1624943051,4.8916,0.9038,4.9743949381,0.0816,0.0238,0.085,4.8100000000000005,0.88,4.8898363981,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 14:00:00,6.30384,1.59112,6.5015430169,0.0038400000000000005,0.0011200000000000001,0.004,6.3,1.5899999999999999,6.4975456905,1.1482216522,0.33489798190000003,1.1960642211,0.0,0.0,0.0,1.1482216522,0.33489798190000003,1.1960642211,4.48064,0.9235200000000001,4.574825024,0.08064,0.023520000000000003,0.084,4.4,0.9,4.4911023146,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 14:30:00,6.25288,1.59084,6.4520756505,0.00288,0.00084,0.003,6.25,1.5899999999999999,6.4490774534,1.0380161645000001,0.30275471460000003,1.081266838,0.0,0.0,0.0,1.0380161645000001,0.30275471460000003,1.081266838,4.68104,0.9207200000000001,4.7707295878,0.07104,0.020720000000000002,0.074,4.61,0.9,4.6970309771,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 15:00:00,6.76192,2.22056,7.1171938852,0.0019200000000000003,0.0005600000000000001,0.002,6.76,2.22,7.1151950079,0.9885960161,0.2883405047,1.0297875167,0.0,0.0,0.0,0.9885960161,0.2883405047,1.0297875167,4.78624,0.91932,4.8737298448,0.06624000000000001,0.01932,0.069,4.72,0.9,4.8050390217,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 15:30:00,6.54096,1.99028,6.837058739,0.0009600000000000001,0.00028000000000000003,0.001,6.54,1.99,6.8360588061000005,1.0686448642,0.31168808540000004,1.1131717335,0.0,0.0,0.0,1.0686448642,0.31168808540000004,1.1131717335,4.42472,0.9909600000000001,4.5343300277,0.17472000000000001,0.050960000000000005,0.182,4.25,0.9400000000000001,4.3527117984,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 16:00:00,7.61,2.3,7.9499748427,0.0,0.0,0.0,7.61,2.3,7.9499748427,1.1952818329000001,0.3486238679,1.2450852426,0.0,0.0,0.0,1.1952818329000001,0.3486238679,1.2450852426,4.77488,0.96184,4.8707920506,0.07488,0.021840000000000002,0.078,4.7,0.9400000000000001,4.7930783428,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 16:30:00,7.55,2.21,7.8668036711,0.0,0.0,0.0,7.55,2.21,7.8668036711,1.2515266495000001,0.3650286061,1.3036735933,0.0,0.0,0.0,1.2515266495000001,0.3650286061,1.3036735933,5.02744,0.90092,5.1075248213,0.03744,0.010920000000000001,0.039,4.99,0.89,5.0687473798,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 17:00:00,7.63,2.12,7.9190466598,0.0,0.0,0.0,7.63,2.12,7.9190466598,1.2964646384,0.3781355195,1.3504839984,0.0,0.0,0.0,1.2964646384,0.3781355195,1.3504839984,4.54144,0.8479200000000001,4.6199183543,0.06144000000000001,0.017920000000000002,0.064,4.48,0.8300000000000001,4.5562374828,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 17:30:00,6.57,1.6600000000000001,6.7764666309,0.0,0.0,0.0,6.57,1.6600000000000001,6.7764666309,1.1736337474,0.342309843,1.2225351536,0.0,0.0,0.0,1.1736337474,0.342309843,1.2225351536,4.4458400000000005,0.75212,4.5090107341,0.07584,0.02212,0.079,4.37,0.73,4.4305530129,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 18:00:00,5.75,1.1400000000000001,5.8619194809,0.0,0.0,0.0,5.75,1.1400000000000001,5.8619194809,1.2021065011,0.3506143962,1.252194272,0.0,0.0,0.0,1.2021065011,0.3506143962,1.252194272,4.51184,0.62512,4.5549396482999995,0.051840000000000004,0.015120000000000001,0.054,4.46,0.61,4.5015219648,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 18:30:00,6.11,1.3900000000000001,6.266115224,0.0,0.0,0.0,6.11,1.3900000000000001,6.266115224,1.2760506599,0.3721814425,1.3292194374,0.0,0.0,0.0,1.2760506599,0.3721814425,1.3292194374,4.29248,0.5936400000000001,4.3333350897,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.28,0.59,4.3204745110000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 19:00:00,5.69,0.78,5.7432133862,0.0,0.0,0.0,5.69,0.78,5.7432133862,1.2694730792,0.3702629814,1.3223677908,0.0,0.0,0.0,1.2694730792,0.3702629814,1.3223677908,3.8736,0.5998,3.9197623652,0.033600000000000005,0.0098,0.035,3.84,0.59,3.8850611321,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 19:30:00,5.55,0.76,5.6017943554,0.0,0.0,0.0,5.55,0.76,5.6017943554,1.2293107285,0.3585489625,1.2805320088,0.0,0.0,0.0,1.2293107285,0.3585489625,1.2805320088,4.09672,0.48196000000000006,4.1249727514,0.00672,0.0019600000000000004,0.007,4.09,0.48,4.1180699363,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 20:00:00,4.98,0.9400000000000001,5.0679384369,0.0,0.0,0.0,4.98,0.9400000000000001,5.0679384369,1.2123694425,0.3536077541,1.262884836,0.0,0.0,0.0,1.2123694425,0.3536077541,1.262884836,4.09,0.46,4.1157866806,0.0,0.0,0.0,4.09,0.46,4.1157866806,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 20:30:00,5.34,1.35,5.508003268,0.0,0.0,0.0,5.34,1.35,5.508003268,1.1667788169,0.3403104883,1.2153946009,0.0,0.0,0.0,1.1667788169,0.3403104883,1.2153946009,3.76,0.53,3.7971699988000003,0.0,0.0,0.0,3.76,0.53,3.7971699988000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 21:00:00,5.47,1.33,5.6293694141,0.0,0.0,0.0,5.47,1.33,5.6293694141,1.2794342281,0.37316831650000004,1.3327439876,0.0,0.0,0.0,1.2794342281,0.37316831650000004,1.3327439876,3.52,0.49,3.5539414739,0.0,0.0,0.0,3.52,0.49,3.5539414739,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 21:30:00,5.39,1.33,5.5516664165,0.0,0.0,0.0,5.39,1.33,5.5516664165,1.2175727449,0.35512538390000004,1.2683049426,0.0,0.0,0.0,1.2175727449,0.35512538390000004,1.2683049426,3.9699999999999998,0.6000000000000001,4.0150840589,0.0,0.0,0.0,3.9699999999999998,0.6000000000000001,4.0150840589,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 22:00:00,5.33,1.18,5.4590566951,0.0,0.0,0.0,5.33,1.18,5.4590566951,1.2133705956,0.3538997571,1.2639277038,0.0,0.0,0.0,1.2133705956,0.3538997571,1.2639277038,3.61,0.48,3.6417715469000003,0.0,0.0,0.0,3.61,0.48,3.6417715469000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 22:30:00,5.04,0.98,5.1343938298,0.0,0.0,0.0,5.04,0.98,5.1343938298,1.158830117,0.3379921175,1.2071147052,0.0,0.0,0.0,1.158830117,0.3379921175,1.2071147052,3.31,0.48,3.3446225497,0.0,0.0,0.0,3.31,0.48,3.3446225497,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 23:00:00,5.25,1.05,5.3539704893,0.0,0.0,0.0,5.25,1.05,5.3539704893,1.0606910097,0.3093682112,1.1048864685,0.0,0.0,0.0,1.0606910097,0.3093682112,1.1048864685,3.49,0.41000000000000003,3.5140005692000003,0.0,0.0,0.0,3.49,0.41000000000000003,3.5140005692000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 23:30:00,3.86,0.55,3.8989870479,0.0,0.0,0.0,3.86,0.55,3.8989870479,0.9394030019,0.2739925422,0.9785447936,0.0,0.0,0.0,0.9394030019,0.2739925422,0.9785447936,3.26,0.41000000000000003,3.2856810557,0.0,0.0,0.0,3.26,0.41000000000000003,3.2856810557,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 00:00:00,3.69,0.37,3.7085037414,0.0,0.0,0.0,3.69,0.37,3.7085037414,0.8388879643,0.2446756562,0.8738416295,0.0,0.0,0.0,0.8388879643,0.2446756562,0.8738416295,2.7800000000000002,0.34,2.8007141946000003,0.0,0.0,0.0,2.7800000000000002,0.34,2.8007141946000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 00:30:00,3.96,0.9400000000000001,4.0700368549,0.0,0.0,0.0,3.96,0.9400000000000001,4.0700368549,0.8036081678,0.23438571560000002,0.8370918415,0.0,0.0,0.0,0.8036081678,0.23438571560000002,0.8370918415,2.99,0.29,3.0040306257,0.0,0.0,0.0,2.99,0.29,3.0040306257,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 01:00:00,3.96,1.0,4.0843114475,0.0,0.0,0.0,3.96,1.0,4.0843114475,0.7723334825,0.2252639324,0.8045140442000001,0.0,0.0,0.0,0.7723334825,0.2252639324,0.8045140442000001,2.86,0.29,2.8746651979,0.0,0.0,0.0,2.86,0.29,2.8746651979,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 01:30:00,4.13,1.05,4.2613847515,0.0,0.0,0.0,4.13,1.05,4.2613847515,0.7510320842,0.2190510246,0.7823250877,0.0,0.0,0.0,0.7510320842,0.2190510246,0.7823250877,2.4028,0.3854,2.4335120711,0.0528,0.0154,0.055,2.35,0.37,2.3789493479,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 02:00:00,4.15,1.05,4.2807709586,0.0,0.0,0.0,4.15,1.05,4.2807709586,0.7297498078,0.212843694,0.7601560498000001,0.0,0.0,0.0,0.7297498078,0.212843694,0.7601560498000001,2.6,0.33,2.6208586379,0.0,0.0,0.0,2.6,0.33,2.6208586379,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 02:30:00,4.09,1.05,4.2226295125,0.0,0.0,0.0,4.09,1.05,4.2226295125,0.7064780286,0.2060560917,0.7359146131000001,0.0,0.0,0.0,0.7064780286,0.2060560917,0.7359146131000001,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 03:00:00,4.45,1.09,4.5815499561,0.0,0.0,0.0,4.45,1.09,4.5815499561,0.6439610819,0.18782198220000001,0.6707927937,0.0,0.0,0.0,0.6439610819,0.18782198220000001,0.6707927937,2.42568,0.24624000000000001,2.4381463451,0.05568000000000001,0.01624,0.058,2.37,0.23,2.3811341835,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 03:30:00,3.63,0.68,3.6931422935000002,0.0,0.0,0.0,3.63,0.68,3.6931422935000002,0.6450771323000001,0.18814749690000002,0.6719553462,0.0,0.0,0.0,0.6450771323000001,0.18814749690000002,0.6719553462,2.38248,0.29864,2.4011240701,0.13248000000000001,0.03864,0.138,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 04:00:00,3.51,0.6000000000000001,3.5609128043,0.0,0.0,0.0,3.51,0.6000000000000001,3.5609128043,0.6461931827,0.18847301160000002,0.6731178987,0.0,0.0,0.0,0.6461931827,0.18847301160000002,0.6731178987,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 04:30:00,3.54,0.36,3.5582580008,0.0,0.0,0.0,3.54,0.36,3.5582580008,0.6456351575,0.1883102543,0.6725366224,0.0,0.0,0.0,0.6456351575,0.1883102543,0.6725366224,2.44,0.22,2.4498979571,0.0,0.0,0.0,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 05:00:00,3.48,0.34,3.4965697476,0.0,0.0,0.0,3.48,0.34,3.4965697476,0.6831211156,0.19924365870000002,0.7115844955,0.0,0.0,0.0,0.6831211156,0.19924365870000002,0.7115844955,2.45112,0.29116000000000003,2.4683523654,0.14112000000000002,0.04116,0.147,2.31,0.25,2.3234887562,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 05:30:00,3.7800000000000002,0.8200000000000001,3.8679193373,0.0,0.0,0.0,3.7800000000000002,0.8200000000000001,3.8679193373,0.6831211156,0.19924365870000002,0.7115844955,0.0,0.0,0.0,0.6831211156,0.19924365870000002,0.7115844955,2.77,0.25,2.7812587079,0.0,0.0,0.0,2.77,0.25,2.7812587079,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 06:00:00,4.08,0.9400000000000001,4.1868842831,0.0,0.0,0.0,4.08,0.9400000000000001,4.1868842831,0.777320126,0.2267183701,0.8097084646,0.0,0.0,0.0,0.777320126,0.2267183701,0.8097084646,2.69528,0.26904,2.7086743621,0.06528,0.01904,0.068,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 06:30:00,5.33,1.23,5.4700822663,0.0,0.0,0.0,5.33,1.23,5.4700822663,0.9141330734,0.26662214640000004,0.9522219515,0.0,0.0,0.0,0.9141330734,0.26662214640000004,0.9522219515,3.17256,0.40908000000000005,3.1988253156,0.20256000000000002,0.05908000000000001,0.211,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 07:00:00,5.69,1.45,5.8718480907,0.0,0.0,0.0,5.69,1.45,5.8718480907,1.0238588523,0.2986254986,1.0665196378,0.0,0.0,0.0,1.0238588523,0.2986254986,1.0665196378,3.86192,0.47056000000000003,3.8904823351,0.0019200000000000003,0.0005600000000000001,0.002,3.86,0.47000000000000003,3.8885087116,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 07:30:00,6.07,1.55,6.264774537,0.0,0.0,0.0,6.07,1.55,6.264774537,1.163197878,0.3392660478,1.2116644563,0.0,0.0,0.0,1.163197878,0.3392660478,1.2116644563,4.01096,0.56028,4.0499029371,0.0009600000000000001,0.00028000000000000003,0.001,4.01,0.56,4.0489134345,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 08:00:00,6.63,1.8399999999999999,6.8805886376,0.0,0.0,0.0,6.63,1.8399999999999999,6.8805886376,1.3136205878,0.3831393381,1.3683547790000001,0.0,0.0,0.0,1.3136205878,0.3831393381,1.3683547790000001,4.25864,0.71252,4.3178350362,0.24864000000000003,0.07252,0.259,4.01,0.64,4.060751162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 08:30:00,7.04,2.09,7.3436843614,0.0,0.0,0.0,7.04,2.09,7.3436843614,1.39510956,0.406906955,1.453239125,0.0,0.0,0.0,1.39510956,0.406906955,1.453239125,4.68,0.67,4.7277161505,0.0,0.0,0.0,4.68,0.67,4.7277161505,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 09:00:00,6.91,2.19,7.2487378212,0.0,0.0,0.0,6.91,2.19,7.2487378212,1.2651733254,0.36900888660000003,1.3178888806,0.0,0.0,0.0,1.2651733254,0.36900888660000003,1.3178888806,4.95864,0.7625200000000001,5.0169260907,0.00864,0.00252,0.009000000000000001,4.95,0.76,5.0080035942,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 09:30:00,7.07,2.23,7.4133528177,0.0,0.0,0.0,7.07,2.23,7.4133528177,1.3015621887,0.37962230500000005,1.3557939465,0.0,0.0,0.0,1.3015621887,0.37962230500000005,1.3557939465,4.7717600000000004,1.00968,4.8774119367,0.10176,0.02968,0.106,4.67,0.98,4.7717187679,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 10:00:00,7.15,1.65,7.3379152353,0.0,0.0,0.0,7.15,1.65,7.3379152353,1.2350221729,0.36021480040000003,1.2864814301,0.0,0.0,0.0,1.2350221729,0.36021480040000003,1.2864814301,5.18168,1.02924,5.2829104289,0.03168,0.00924,0.033,5.15,1.02,5.2500380951,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 10:30:00,6.68,1.4,6.8251300354,0.0,0.0,0.0,6.68,1.4,6.8251300354,1.1855594576,0.34578817510000004,1.2349577684,0.0,0.0,0.0,1.1855594576,0.34578817510000004,1.2349577684,5.3037600000000005,1.00568,5.3982647582,0.05376,0.015680000000000003,0.056,5.25,0.99,5.3425274917,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 11:00:00,6.94,1.67,7.1381019886,0.0,0.0,0.0,6.94,1.67,7.1381019886,1.1504464368,0.3355468774,1.198381705,0.0,0.0,0.0,1.1504464368,0.3355468774,1.198381705,4.73376,1.05568,4.850045773,0.05376,0.015680000000000003,0.056,4.68,1.04,4.7941631178,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 11:30:00,6.38,1.45,6.5426982202,0.0,0.0,0.0,6.38,1.45,6.5426982202,1.2667092249,0.3694568573,1.319488776,0.0,0.0,0.0,1.2667092249,0.3694568573,1.319488776,4.81456,0.9800800000000001,4.9133028402,0.03456,0.01008,0.036000000000000004,4.78,0.97,4.8774276007,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 12:00:00,6.49,1.56,6.6748558037,0.0,0.0,0.0,6.49,1.56,6.6748558037,1.2477929022,0.3639395965,1.2997842732,0.0,0.0,0.0,1.2477929022,0.3639395965,1.2997842732,5.3128,1.0554000000000001,5.4166145331,0.0528,0.0154,0.055,5.26,1.04,5.3618280465,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 12:30:00,6.72096,1.5602800000000001,6.8996939787,0.0009600000000000001,0.00028000000000000003,0.001,6.72,1.56,6.8986955289,1.1910838406,0.3473994535,1.240712334,0.0,0.0,0.0,1.1910838406,0.3473994535,1.240712334,4.89624,1.08932,5.0159529703,0.06624000000000001,0.01932,0.069,4.83,1.07,4.9471001607,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 13:00:00,7.54096,2.22028,7.861025442,0.0009600000000000001,0.00028000000000000003,0.001,7.54,2.22,7.8600254453,1.1890373048,0.34680254720000003,1.2385805258,0.0,0.0,0.0,1.1890373048,0.34680254720000003,1.2385805258,4.8295200000000005,1.11736,4.9570915666,0.05952,0.01736,0.062,4.77,1.1,4.8951915182,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 13:30:00,7.49,2.2,7.8064140295,0.0,0.0,0.0,7.49,2.2,7.8064140295,1.1880140369,0.3465040941,1.2375146218,0.0,0.0,0.0,1.1880140369,0.3465040941,1.2375146218,5.29568,1.06624,5.4019528321,0.05568000000000001,0.01624,0.058,5.24,1.05,5.3441650424,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 14:00:00,7.61,2.27,7.9413474927,0.0,0.0,0.0,7.61,2.27,7.9413474927,1.2444068399,0.362951995,1.2962571249,0.0,0.0,0.0,1.2444068399,0.362951995,1.2962571249,5.18416,0.9728800000000001,5.2746573728,0.044160000000000005,0.01288,0.046,5.14,0.96,5.2288813335,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 14:30:00,7.3,2.31,7.6567682478,0.0,0.0,0.0,7.3,2.31,7.6567682478,1.2707404416,0.37063262880000003,1.3236879599,0.0,0.0,0.0,1.2707404416,0.37063262880000003,1.3236879599,4.7288,0.9684,4.8269398172999995,0.028800000000000003,0.008400000000000001,0.03,4.7,0.96,4.7970407545,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 15:00:00,7.36,2.14,7.664802672,0.0,0.0,0.0,7.36,2.14,7.664802672,1.3516634072,0.3942351604,1.4079827158,0.0,0.0,0.0,1.3516634072,0.3942351604,1.4079827158,5.07344,0.9639200000000001,5.1641974401,0.01344,0.003920000000000001,0.014,5.06,0.96,5.1502621293,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 15:30:00,7.0,2.03,7.2884086055,0.0,0.0,0.0,7.0,2.03,7.2884086055,1.3575097022,0.3959403298,1.4140726065,0.0,0.0,0.0,1.3575097022,0.3959403298,1.4140726065,5.19192,0.9805600000000001,5.2837043066,0.0019200000000000003,0.0005600000000000001,0.002,5.19,0.98,5.2817137370000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 16:00:00,6.57,1.6099999999999999,6.7643920643,0.0,0.0,0.0,6.57,1.6099999999999999,6.7643920643,1.4034041157,0.4093262004,1.4618792872,0.0,0.0,0.0,1.4034041157,0.4093262004,1.4618792872,5.4,1.02,5.4954890592,0.0,0.0,0.0,5.4,1.02,5.4954890592,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 16:30:00,6.45,1.42,6.6044606139,0.0,0.0,0.0,6.45,1.42,6.6044606139,1.3973757475,0.4075679264,1.455599737,0.0,0.0,0.0,1.3973757475,0.4075679264,1.455599737,4.86768,0.9922400000000001,4.9677810741,0.007680000000000001,0.0022400000000000002,0.008,4.86,0.99,4.959808464,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 17:00:00,6.59,1.5,6.7585575384,0.0,0.0,0.0,6.59,1.5,6.7585575384,1.3551232965,0.3952442948,1.4115867672,0.0,0.0,0.0,1.3551232965,0.3952442948,1.4115867672,5.02456,0.9000800000000001,5.1045418208,0.03456,0.01008,0.036000000000000004,4.99,0.89,5.0687473798,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 17:30:00,6.93,1.85,7.1726842953,0.0,0.0,0.0,6.93,1.85,7.1726842953,1.3118921397,0.3826352074,1.3665543122,0.0,0.0,0.0,1.3118921397,0.3826352074,1.3665543122,4.96784,0.8181200000000001,5.0347546713,0.027840000000000004,0.00812,0.029,4.94,0.81,5.0059664402,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 18:00:00,6.04,1.34,6.1868570373,0.0,0.0,0.0,6.04,1.34,6.1868570373,1.3141638144,0.3832977792,1.36892064,0.0,0.0,0.0,1.3141638144,0.3832977792,1.36892064,4.59152,0.7033600000000001,4.6450803222,0.01152,0.00336,0.012,4.58,0.7000000000000001,4.6331846499000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 18:30:00,6.04,1.34,6.1868570373,0.0,0.0,0.0,6.04,1.34,6.1868570373,1.3391758474,0.3905929555,1.3949748411,0.0,0.0,0.0,1.3391758474,0.3905929555,1.3949748411,4.15192,0.5705600000000001,4.1909400377,0.0019200000000000003,0.0005600000000000001,0.002,4.15,0.5700000000000001,4.1889616852,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 19:00:00,6.31,1.47,6.4789659669,0.0,0.0,0.0,6.31,1.47,6.4789659669,1.3609845564,0.3969538289,1.4176922462000001,0.0,0.0,0.0,1.3609845564,0.3969538289,1.4176922462000001,4.1,0.5700000000000001,4.1394323282,0.0,0.0,0.0,4.1,0.5700000000000001,4.1394323282,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 19:30:00,6.33,1.5,6.505297841,0.0,0.0,0.0,6.33,1.5,6.505297841,1.3621568084,0.3972957358,1.4189133421,0.0,0.0,0.0,1.3621568084,0.3972957358,1.4189133421,3.34,0.52,3.3802366781,0.0,0.0,0.0,3.34,0.52,3.3802366781,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 20:00:00,5.7,1.26,5.8376022475,0.0,0.0,0.0,5.7,1.26,5.8376022475,1.2844848882,0.37464142570000003,1.3380050919,0.0,0.0,0.0,1.2844848882,0.37464142570000003,1.3380050919,2.9,0.44,2.9331893904,0.0,0.0,0.0,2.9,0.44,2.9331893904,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 20:30:00,5.27,1.04,5.3716384837,0.0,0.0,0.0,5.27,1.04,5.3716384837,1.3345370551,0.3892399744,1.3901427657,0.0,0.0,0.0,1.3345370551,0.3892399744,1.3901427657,2.67,0.54,2.7240594707,0.0,0.0,0.0,2.67,0.54,2.7240594707,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 21:00:00,5.68,1.3900000000000001,5.8476063479,0.0,0.0,0.0,5.68,1.3900000000000001,5.8476063479,1.3125963223000001,0.38284059400000003,1.3672878357,0.0,0.0,0.0,1.3125963223000001,0.38284059400000003,1.3672878357,2.67,0.64,2.7456328961,0.0,0.0,0.0,2.67,0.64,2.7456328961,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 21:30:00,4.77,0.55,4.8016038987,0.0,0.0,0.0,4.77,0.55,4.8016038987,1.3024560932,0.3798830272,1.3567250971,0.0,0.0,0.0,1.3024560932,0.3798830272,1.3567250971,3.06,0.56,3.1108198276,0.0,0.0,0.0,3.06,0.56,3.1108198276,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 22:00:00,4.86,0.63,4.9006632204,0.0,0.0,0.0,4.86,0.63,4.9006632204,1.2189854332,0.35553741800000005,1.2697764929,0.0,0.0,0.0,1.2189854332,0.35553741800000005,1.2697764929,3.06,0.63,3.1241798924,0.0,0.0,0.0,3.06,0.63,3.1241798924,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 22:30:00,4.92,1.07,5.0350074479,0.0,0.0,0.0,4.92,1.07,5.0350074479,1.1554181155,0.3369969503,1.203560537,0.0,0.0,0.0,1.1554181155,0.3369969503,1.203560537,2.64,0.58,2.702961339,0.0,0.0,0.0,2.64,0.58,2.702961339,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 23:00:00,4.82,1.07,4.9373373391,0.0,0.0,0.0,4.82,1.07,4.9373373391,1.0747106447,0.3134572714,1.1194902549,0.0,0.0,0.0,1.0747106447,0.3134572714,1.1194902549,2.83,0.46,2.8671414336,0.0,0.0,0.0,2.83,0.46,2.8671414336,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 23:30:00,4.79,1.12,4.919197089,0.0,0.0,0.0,4.79,1.12,4.919197089,0.9746089714,0.28426095,1.0152176786,0.0,0.0,0.0,0.9746089714,0.28426095,1.0152176786,2.71,0.42,2.7423530043,0.0,0.0,0.0,2.71,0.42,2.7423530043,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 00:00:00,4.29,1.12,4.4337907032,0.0,0.0,0.0,4.29,1.12,4.4337907032,0.8377211994,0.24433534980000002,0.8726262494,0.0,0.0,0.0,0.8377211994,0.24433534980000002,0.8726262494,2.52,0.42,2.5547602627,0.0,0.0,0.0,2.52,0.42,2.5547602627,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 00:30:00,4.46,1.06,4.5842338509000005,0.0,0.0,0.0,4.46,1.06,4.5842338509000005,0.7868637537000001,0.2295019282,0.8196497434000001,0.0,0.0,0.0,0.7868637537000001,0.2295019282,0.8196497434000001,2.15864,0.39252000000000004,2.1940370553,0.00864,0.00252,0.009000000000000001,2.15,0.39,2.1850858107,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 01:00:00,4.55,1.08,4.6764195706,0.0,0.0,0.0,4.55,1.08,4.6764195706,0.7478149592000001,0.2181126964,0.7789739158000001,0.0,0.0,0.0,0.7478149592000001,0.2181126964,0.7789739158000001,2.43,0.39,2.4610973162,0.0,0.0,0.0,2.43,0.39,2.4610973162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 01:30:00,4.55,1.03,4.6651259361,0.0,0.0,0.0,4.55,1.03,4.6651259361,0.7484641041000001,0.2183020304,0.7796501085,0.0,0.0,0.0,0.7484641041000001,0.2183020304,0.7796501085,2.51,0.42,2.5448968545,0.0,0.0,0.0,2.51,0.42,2.5448968545,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 02:00:00,4.03,0.67,4.0853151653,0.0,0.0,0.0,4.03,0.67,4.0853151653,0.749762394,0.2186806982,0.7810024937000001,0.0,0.0,0.0,0.749762394,0.2186806982,0.7810024937000001,2.03192,0.33056,2.0586327502,0.0019200000000000003,0.0005600000000000001,0.002,2.03,0.33,2.0566477579,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 02:30:00,3.66,0.41000000000000003,3.6828928847,0.0,0.0,0.0,3.66,0.41000000000000003,3.6828928847,0.7530081186,0.2196273679,0.7843834569,0.0,0.0,0.0,0.7530081186,0.2196273679,0.7843834569,2.00632,0.33476,2.0340560956,0.01632,0.00476,0.017,1.99,0.33,2.0171762442,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 03:00:00,3.73,0.43,3.7547037167,0.0,0.0,0.0,3.73,0.43,3.7547037167,0.7055593489,0.2057881434,0.7349576551,0.0,0.0,0.0,0.7055593489,0.2057881434,0.7349576551,2.35,0.29,2.3678260071,0.0,0.0,0.0,2.35,0.29,2.3678260071,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 03:30:00,3.15,0.31,3.1652172121,0.0,0.0,0.0,3.15,0.31,3.1652172121,0.6760382195,0.197177814,0.7042064786000001,0.0,0.0,0.0,0.6760382195,0.197177814,0.7042064786000001,2.25,0.29,2.2686119103999998,0.0,0.0,0.0,2.25,0.29,2.2686119103999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 04:00:00,3.33,0.36,3.3494029319,0.0,0.0,0.0,3.33,0.36,3.3494029319,0.6766220176000001,0.19734808850000002,0.7048146017,0.0,0.0,0.0,0.6766220176000001,0.19734808850000002,0.7048146017,2.01552,0.35536,2.046607339,0.15552000000000002,0.045360000000000004,0.162,1.8599999999999999,0.31,1.8856563844,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 04:30:00,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,0.6766220176000001,0.19734808850000002,0.7048146017,0.0,0.0,0.0,0.6766220176000001,0.19734808850000002,0.7048146017,2.12,0.34,2.1470910554,0.0,0.0,0.0,2.12,0.34,2.1470910554,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 05:00:00,3.45,0.34,3.4667131407,0.0,0.0,0.0,3.45,0.34,3.4667131407,0.6990248339,0.2038822432,0.7281508686,0.0,0.0,0.0,0.6990248339,0.2038822432,0.7281508686,2.44,0.34,2.4635746386,0.0,0.0,0.0,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 05:30:00,3.5,0.34,3.5164755082,0.0,0.0,0.0,3.5,0.34,3.5164755082,0.7259570323,0.21173746770000001,0.7562052419,0.0,0.0,0.0,0.7259570323,0.21173746770000001,0.7562052419,2.2800000000000002,0.34,2.3052114870000002,0.0,0.0,0.0,2.2800000000000002,0.34,2.3052114870000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 06:00:00,3.65,0.34,3.6658014131,0.0,0.0,0.0,3.65,0.34,3.6658014131,0.7817474142,0.22800966250000002,0.8143202231000001,0.0,0.0,0.0,0.7817474142,0.22800966250000002,0.8143202231000001,2.35864,0.44252,2.3997930327,0.24864000000000003,0.07252,0.259,2.11,0.37,2.1421951358,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 06:30:00,4.83,0.86,4.9059657561000005,0.0,0.0,0.0,4.83,0.86,4.9059657561000005,0.9446929344,0.2755354392,0.98405514,0.0,0.0,0.0,0.9446929344,0.2755354392,0.98405514,2.77184,0.48512000000000005,2.813971997,0.051840000000000004,0.015120000000000001,0.054,2.7199999999999998,0.47000000000000003,2.7603079538,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 07:00:00,5.8100000000000005,1.49,5.9980163388,0.0,0.0,0.0,5.8100000000000005,1.49,5.9980163388,1.0906155268,0.3180961953,1.1360578405,0.0,0.0,0.0,1.0906155268,0.3180961953,1.1360578405,3.21192,0.47056000000000003,3.2462065245,0.0019200000000000003,0.0005600000000000001,0.002,3.21,0.47000000000000003,3.2442256395,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 07:30:00,6.23,1.5899999999999999,6.4296967269,0.0,0.0,0.0,6.23,1.5899999999999999,6.4296967269,1.2701082569,0.3704482416,1.3230294342,0.0,0.0,0.0,1.2701082569,0.3704482416,1.3230294342,3.41288,0.57084,3.4602901901,0.00288,0.00084,0.003,3.41,0.5700000000000001,3.4573110939,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 08:00:00,7.23,1.83,7.4580024135,0.0,0.0,0.0,7.23,1.83,7.4580024135,1.3411029964,0.3911550406,1.3969822879,0.0,0.0,0.0,1.3411029964,0.3911550406,1.3969822879,3.63224,0.7523200000000001,3.7093332015,0.28224000000000005,0.08232,0.294,3.35,0.67,3.4163430741,0.0,0.0,0.0,0.0,0.0,0.0
