Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-10 08:30:00,7.2,2.11,7.5028061417,0.0,0.0,0.0,7.2,2.11,7.5028061417,1.3586400524,0.3962700153,1.4152500546,0.0,0.0,0.0,1.3586400524,0.3962700153,1.4152500546,4.15152,0.8533600000000001,4.2383182514,0.01152,0.00336,0.012,4.14,0.85,4.22635777,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 09:00:00,7.2,2.08,7.4944245943,0.0,0.0,0.0,7.2,2.08,7.4944245943,1.29523685,0.3777774146,1.3492050521,0.0,0.0,0.0,1.29523685,0.3777774146,1.3492050521,4.41632,0.8847600000000001,4.5040740003,0.01632,0.00476,0.017,4.4,0.88,4.487137172,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 09:30:00,6.63,1.6800000000000002,6.8395394582,0.0,0.0,0.0,6.63,1.6800000000000002,6.8395394582,1.2677401416,0.3697575413,1.3205626475,0.0,0.0,0.0,1.2677401416,0.3697575413,1.3205626475,4.26144,1.03292,4.3848368955,0.18144000000000002,0.05292,0.189,4.08,0.98,4.1960457576,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 10:00:00,6.37096,1.50028,6.545225084,0.0009600000000000001,0.00028000000000000003,0.001,6.37,1.5,6.5442264631,1.2126911883,0.3537015966,1.2632199877999999,0.0,0.0,0.0,1.2126911883,0.3537015966,1.2632199877999999,4.5307200000000005,1.13896,4.6716863765,0.030720000000000004,0.008960000000000001,0.032,4.5,1.13,4.6397090426,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 10:30:00,6.53,1.42,6.6826117649,0.0,0.0,0.0,6.53,1.42,6.6826117649,1.1351828846,0.331095008,1.1824821715,0.0,0.0,0.0,1.1351828846,0.331095008,1.1824821715,4.44704,1.03372,4.5656042097,0.047040000000000005,0.013720000000000001,0.049,4.4,1.02,4.5166801968,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 11:00:00,6.95,1.72,7.1596717802,0.0,0.0,0.0,6.95,1.72,7.1596717802,1.1381339666,0.3319557403,1.1855562152,0.0,0.0,0.0,1.1381339666,0.3319557403,1.1855562152,4.54456,1.07008,4.6688431972,0.03456,0.01008,0.036000000000000004,4.51,1.06,4.6328932645,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 11:30:00,7.04096,1.76028,7.257665148,0.0009600000000000001,0.00028000000000000003,0.001,7.04,1.76,7.2566659011,1.1798541654,0.3441241316,1.2290147556,0.0,0.0,0.0,1.1798541654,0.3441241316,1.2290147556,4.56008,1.08044,4.6863290751,0.07008,0.020440000000000003,0.073,4.49,1.06,4.6134260588,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 12:00:00,7.25096,1.76028,7.461568642,0.0009600000000000001,0.00028000000000000003,0.001,7.25,1.76,7.4605696833,1.1829055124,0.3450141078,1.2321932421,0.0,0.0,0.0,1.1829055124,0.3450141078,1.2321932421,4.4862400000000004,1.07932,4.6142476092999996,0.06624000000000001,0.01932,0.069,4.42,1.06,4.5453272709,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 12:30:00,7.41096,1.69028,7.6012745379,0.0009600000000000001,0.00028000000000000003,0.001,7.41,1.69,7.6002763108,1.2282447274,0.3582380455,1.2794215911,0.0,0.0,0.0,1.2282447274,0.3582380455,1.2794215911,4.51048,1.05764,4.6328211923,0.060480000000000006,0.017640000000000003,0.063,4.45,1.04,4.5699124718,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 13:00:00,6.5328800000000005,1.53084,6.7098429341,0.00288,0.00084,0.003,6.53,1.53,6.7068472474,1.128275078,0.3290802311,1.1752865396,0.0,0.0,0.0,1.128275078,0.3290802311,1.1752865396,4.48816,1.10988,4.6233552535,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.42,1.09,4.5524169405,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 13:30:00,6.2548,1.4914,6.43014751,0.0048000000000000004,0.0014,0.005,6.25,1.49,6.4251536947,1.0922131151,0.31856215860000003,1.1377219949,0.0,0.0,0.0,1.0922131151,0.31856215860000003,1.1377219949,4.35008,1.07044,4.4798479662,0.07008,0.020440000000000003,0.073,4.28,1.05,4.4069150207,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 14:00:00,6.5548,1.6714,6.7645384913,0.0048000000000000004,0.0014,0.005,6.55,1.67,6.7595414046,1.0545918076,0.3075892772,1.0985331329,0.0,0.0,0.0,1.0545918076,0.3075892772,1.0985331329,4.24968,1.05324,4.3782524596,0.07968,0.02324,0.083,4.17,1.03,4.2953230379,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 14:30:00,6.97384,1.6311200000000001,7.162052555,0.0038400000000000005,0.0011200000000000001,0.004,6.97,1.63,7.158058396,1.056419523,0.3081223609,1.1004370032,0.0,0.0,0.0,1.056419523,0.3081223609,1.1004370032,4.82392,1.08156,4.9436804306,0.07392,0.021560000000000003,0.077,4.75,1.06,4.866836755,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 15:00:00,7.00288,1.70084,7.2064682751,0.00288,0.00084,0.003,7.0,1.7000000000000002,7.2034713854,1.0527640922,0.3070561935,1.0966292627,0.0,0.0,0.0,1.0527640922,0.3070561935,1.0966292627,4.17296,1.08128,4.3107727382,0.07296000000000001,0.02128,0.076,4.1,1.06,4.2348081421,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 15:30:00,6.97192,1.70056,7.1763202827,0.0019200000000000003,0.0005600000000000001,0.002,6.97,1.7000000000000002,7.1743222676,1.1194484362,0.3265057939,1.1660921211,0.0,0.0,0.0,1.1194484362,0.3265057939,1.1660921211,4.1504,1.1972,4.3196189647,0.23040000000000002,0.06720000000000001,0.24,3.92,1.13,4.0796200804,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 16:00:00,6.73096,1.59028,6.9162716112,0.0009600000000000001,0.00028000000000000003,0.001,6.73,1.5899999999999999,6.9152729520000005,1.2243212582,0.35709370030000004,1.275334644,0.0,0.0,0.0,1.2243212582,0.35709370030000004,1.275334644,4.41608,1.16344,4.5667663833,0.04608,0.01344,0.048,4.37,1.15,4.518783022,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 16:30:00,6.08096,1.3102800000000001,6.2205231452,0.0009600000000000001,0.00028000000000000003,0.001,6.08,1.31,6.2195257054,1.2274958164,0.3580196131,1.2786414754,0.0,0.0,0.0,1.2274958164,0.3580196131,1.2786414754,4.55912,1.04016,4.6762707364,0.06912,0.02016,0.07200000000000001,4.49,1.02,4.6044000695000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 17:00:00,5.89192,1.18056,6.0090301381,0.0019200000000000003,0.0005600000000000001,0.002,5.89,1.18,6.0070375394,1.149707835,0.3353314519,1.1976123281,0.0,0.0,0.0,1.149707835,0.3353314519,1.1976123281,4.2824,0.8582000000000001,4.3675458784,0.062400000000000004,0.0182,0.065,4.22,0.84,4.3027897927,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 17:30:00,6.01,1.12,6.1134687371,0.0,0.0,0.0,6.01,1.12,6.1134687371,1.3339725451,0.38907532570000003,1.3895547344999999,0.0,0.0,0.0,1.3339725451,0.38907532570000003,1.3895547344999999,4.0396,0.7328,4.1055284678,0.009600000000000001,0.0028,0.01,4.03,0.73,4.0955829866,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 18:00:00,5.67,0.92,5.7441535495,0.0,0.0,0.0,5.67,0.92,5.7441535495,1.3120833581,0.3826909794,1.366753498,0.0,0.0,0.0,1.3120833581,0.3826909794,1.366753498,3.85536,0.7044800000000001,3.9191954276,0.015360000000000002,0.0044800000000000005,0.016,3.84,0.7000000000000001,3.9032806714,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 18:30:00,5.61,0.77,5.6625965775000004,0.0,0.0,0.0,5.61,0.77,5.6625965775000004,1.28366082,0.3744010725,1.3371466875,0.0,0.0,0.0,1.28366082,0.3744010725,1.3371466875,3.66288,0.6708400000000001,3.7238039959,0.00288,0.00084,0.003,3.66,0.67,3.7208198021000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 19:00:00,5.65,0.77,5.7022276349,0.0,0.0,0.0,5.65,0.77,5.7022276349,1.2858836093,0.3750493861,1.3394620931,0.0,0.0,0.0,1.2858836093,0.3750493861,1.3394620931,3.58,0.67,3.6421559548999998,0.0,0.0,0.0,3.58,0.67,3.6421559548999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 19:30:00,5.44,0.74,5.4901001812,0.0,0.0,0.0,5.44,0.74,5.4901001812,1.2892177933,0.3760218564,1.3429352013,0.0,0.0,0.0,1.2892177933,0.3760218564,1.3429352013,3.144,0.677,3.2160635877,0.024,0.007,0.025,3.12,0.67,3.1911283271,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 20:00:00,5.42,0.72,5.4676137391,0.0,0.0,0.0,5.42,0.72,5.4676137391,1.2699296755,0.37039615540000004,1.322843412,0.0,0.0,0.0,1.2699296755,0.37039615540000004,1.322843412,3.38,0.5700000000000001,3.4277251932,0.0,0.0,0.0,3.38,0.5700000000000001,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 20:30:00,5.73,0.8,5.7855768943,0.0,0.0,0.0,5.73,0.8,5.7855768943,1.3043084176,0.3804232885,1.3586546017,0.0,0.0,0.0,1.3043084176,0.3804232885,1.3586546017,3.38,0.5700000000000001,3.4277251932,0.0,0.0,0.0,3.38,0.5700000000000001,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 21:00:00,4.66,0.56,4.6935274581,0.0,0.0,0.0,4.66,0.56,4.6935274581,1.2998262581,0.3791159919,1.3539856855,0.0,0.0,0.0,1.2998262581,0.3791159919,1.3539856855,3.23,0.5700000000000001,3.2799085353,0.0,0.0,0.0,3.23,0.5700000000000001,3.2799085353,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 21:30:00,4.76,0.54,4.7905323295,0.0,0.0,0.0,4.76,0.54,4.7905323295,1.2953440986,0.3778086954,1.3493167693,0.0,0.0,0.0,1.2953440986,0.3778086954,1.3493167693,2.92,0.5700000000000001,2.9751134432,0.0,0.0,0.0,2.92,0.5700000000000001,2.9751134432,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 22:00:00,4.62,0.5,4.6469775123,0.0,0.0,0.0,4.62,0.5,4.6469775123,1.2452408847,0.363195258,1.2971259216,0.0,0.0,0.0,1.2452408847,0.363195258,1.2971259216,2.8200000000000003,0.52,2.8675425019,0.0,0.0,0.0,2.8200000000000003,0.52,2.8675425019,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 22:30:00,4.62,0.5,4.6469775123,0.0,0.0,0.0,4.62,0.5,4.6469775123,1.1794378081,0.344002694,1.2285810501,0.0,0.0,0.0,1.1794378081,0.344002694,1.2285810501,3.04,0.46,3.0746056658,0.0,0.0,0.0,3.04,0.46,3.0746056658,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 23:00:00,4.41,0.47000000000000003,4.4349746335,0.0,0.0,0.0,4.41,0.47000000000000003,4.4349746335,1.0344398814,0.3017116321,1.0775415431,0.0,0.0,0.0,1.0344398814,0.3017116321,1.0775415431,2.96,0.52,3.005328601,0.0,0.0,0.0,2.96,0.52,3.005328601,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 23:30:00,4.7,0.59,4.7368871635000005,0.0,0.0,0.0,4.7,0.59,4.7368871635000005,0.9278918199,0.2706351141,0.9665539791000001,0.0,0.0,0.0,0.9278918199,0.2706351141,0.9665539791000001,2.75,0.54,2.8025167261,0.0,0.0,0.0,2.75,0.54,2.8025167261,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 00:00:00,4.53,0.53,4.5608990342,0.0,0.0,0.0,4.53,0.53,4.5608990342,0.8080881657000001,0.2356923817,0.8417585059,0.0,0.0,0.0,0.8080881657000001,0.2356923817,0.8417585059,2.61,0.42,2.643577122,0.0,0.0,0.0,2.61,0.42,2.643577122,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 00:30:00,3.38,0.32,3.3951141365,0.0,0.0,0.0,3.38,0.32,3.3951141365,0.7529845073,0.2196204813,0.7843588618,0.0,0.0,0.0,0.7529845073,0.2196204813,0.7843588618,2.23872,0.44296,2.282121995,0.07872000000000001,0.02296,0.082,2.16,0.42,2.2004544985,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 01:00:00,3.46,0.32,3.4747661792,0.0,0.0,0.0,3.46,0.32,3.4747661792,0.753635315,0.2198103002,0.7850367865000001,0.0,0.0,0.0,0.753635315,0.2198103002,0.7850367865000001,2.39,0.42,2.4266231681,0.0,0.0,0.0,2.39,0.42,2.4266231681,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 01:30:00,3.65,0.37,3.6687054938,0.0,0.0,0.0,3.65,0.37,3.6687054938,0.7549369304,0.220189938,0.7863926359000001,0.0,0.0,0.0,0.7549369304,0.220189938,0.7863926359000001,2.54,0.39,2.5697665264,0.0,0.0,0.0,2.54,0.39,2.5697665264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 02:00:00,3.58,0.37,3.5990693241000002,0.0,0.0,0.0,3.58,0.37,3.5990693241000002,0.7258078819,0.2116939656,0.756049877,0.0,0.0,0.0,0.7258078819,0.2116939656,0.756049877,2.29,0.29,2.3082894099,0.0,0.0,0.0,2.29,0.29,2.3082894099,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 02:30:00,3.43,0.37,3.4498985492,0.0,0.0,0.0,3.43,0.37,3.4498985492,0.7258078819,0.2116939656,0.756049877,0.0,0.0,0.0,0.7258078819,0.2116939656,0.756049877,2.04568,0.34124000000000004,2.0739458527,0.17568,0.05124,0.183,1.87,0.29,1.8923530326,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 03:00:00,3.43,0.37,3.4498985492,0.0,0.0,0.0,3.43,0.37,3.4498985492,0.7041413397,0.20537455740000002,0.7334805621,0.0,0.0,0.0,0.7041413397,0.20537455740000002,0.7334805621,2.05152,0.29336,2.0723885736,0.01152,0.00336,0.012,2.04,0.29,2.0605096457,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 03:30:00,3.6,0.37,3.6189639401,0.0,0.0,0.0,3.6,0.37,3.6189639401,0.6808027171000001,0.19856745920000002,0.7091694970000001,0.0,0.0,0.0,0.6808027171000001,0.19856745920000002,0.7091694970000001,2.21,0.22,2.2209232315,0.0,0.0,0.0,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 04:00:00,3.62,0.4,3.6420323996,0.0,0.0,0.0,3.62,0.4,3.6420323996,0.6825725682,0.1990836657,0.7110130919000001,0.0,0.0,0.0,0.6825725682,0.1990836657,0.7110130919000001,2.04896,0.35928000000000004,2.0802209498,0.16896000000000003,0.049280000000000004,0.176,1.88,0.31,1.9053870998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 04:30:00,3.84,0.47000000000000003,3.8686560974,0.0,0.0,0.0,3.84,0.47000000000000003,3.8686560974,0.6439037164,0.1878052506,0.6707330379,0.0,0.0,0.0,0.6439037164,0.1878052506,0.6707330379,2.11504,0.37272000000000005,2.1476299495,0.21504,0.06272000000000001,0.224,1.9,0.31,1.9251233727,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 05:00:00,3.31,0.33,3.3264094757000002,0.0,0.0,0.0,3.31,0.33,3.3264094757000002,0.6954856305,0.2028499756,0.7244641985,0.0,0.0,0.0,0.6954856305,0.2028499756,0.7244641985,2.36,0.29,2.3777510383,0.0,0.0,0.0,2.36,0.29,2.3777510383,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 05:30:00,3.49,0.37,3.5095583768000003,0.0,0.0,0.0,3.49,0.37,3.5095583768000003,0.7165377797,0.2089901857,0.7463935205000001,0.0,0.0,0.0,0.7165377797,0.2089901857,0.7463935205000001,2.18968,0.29324,2.2092279647,0.07968,0.02324,0.083,2.11,0.27,2.1272047386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 06:00:00,3.67,0.37,3.688604072,0.0,0.0,0.0,3.67,0.37,3.688604072,0.8029277628,0.2341872642,0.8363830863,0.0,0.0,0.0,0.8029277628,0.2341872642,0.8363830863,2.41264,0.48952000000000007,2.4618004793,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.14,0.41000000000000003,2.1789217517,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 06:30:00,4.64,0.65,4.6853068203,0.0,0.0,0.0,4.64,0.65,4.6853068203,0.9324017477000001,0.2719505097,0.9712518205,0.0,0.0,0.0,0.9324017477000001,0.2719505097,0.9712518205,2.95,0.47000000000000003,2.9872060525,0.0,0.0,0.0,2.95,0.47000000000000003,2.9872060525,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 07:00:00,5.38,0.89,5.4531183739,0.0,0.0,0.0,5.38,0.89,5.4531183739,1.0035634292,0.29270600020000004,1.0453785721,0.0,0.0,0.0,1.0035634292,0.29270600020000004,1.0453785721,3.2800000000000002,0.46,3.3120990323,0.0,0.0,0.0,3.2800000000000002,0.46,3.3120990323,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 07:30:00,5.93,1.09,6.0293449064,0.0,0.0,0.0,5.93,1.09,6.0293449064,1.2528074803,0.3654021818,1.305007792,0.0,0.0,0.0,1.2528074803,0.3654021818,1.305007792,3.50448,0.6446400000000001,3.5632766943,0.32448000000000005,0.09464,0.338,3.18,0.55,3.2272124194,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 08:00:00,6.38,1.25,6.50129987,0.0,0.0,0.0,6.38,1.25,6.50129987,1.3310622009,0.38822647530000004,1.3865231259,0.0,0.0,0.0,1.3310622009,0.38822647530000004,1.3865231259,3.71856,0.71208,3.786125513,0.17856000000000002,0.05208,0.186,3.54,0.66,3.6009998611,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 08:30:00,6.27,1.3599999999999999,6.4158008074,0.0,0.0,0.0,6.27,1.3599999999999999,6.4158008074,1.2437518753,0.3627609636,1.2955748701,0.0,0.0,0.0,1.2437518753,0.3627609636,1.2955748701,3.908,0.674,3.9656953993,0.048,0.014,0.05,3.86,0.66,3.9160183861,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 09:00:00,6.66,1.74,6.883545598,0.0,0.0,0.0,6.66,1.74,6.883545598,1.2052127194,0.3515203765,1.2554299161,0.0,0.0,0.0,1.2052127194,0.3515203765,1.2554299161,4.07768,1.02724,4.205079809,0.36768,0.10724,0.383,3.71,0.92,3.8223683758,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 09:30:00,6.88,2.05,7.1789205317,0.0,0.0,0.0,6.88,2.05,7.1789205317,1.2595272278,0.36736210810000003,1.3120075289,0.0,0.0,0.0,1.2595272278,0.36736210810000003,1.3120075289,4.19184,0.9351200000000001,4.2948774139,0.051840000000000004,0.015120000000000001,0.054,4.14,0.92,4.2409904504,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 10:00:00,7.44,2.24,7.7698906041,0.0,0.0,0.0,7.44,2.24,7.7698906041,1.3161719402,0.3838834826,1.3710124378000001,0.0,0.0,0.0,1.3161719402,0.3838834826,1.3710124378000001,4.69304,0.99672,4.7977156231,0.02304,0.00672,0.024,4.67,0.99,4.7737825673,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 10:30:00,7.57096,2.21028,7.8870002536,0.0009600000000000001,0.00028000000000000003,0.001,7.57,2.21,7.8860002536,1.3139065841,0.38322275370000003,1.3686526917,0.0,0.0,0.0,1.3139065841,0.38322275370000003,1.3686526917,4.32168,0.9992400000000001,4.4356959544,0.03168,0.00924,0.033,4.29,0.99,4.4027491412,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 11:00:00,7.51,2.3,7.8543045523,0.0,0.0,0.0,7.51,2.3,7.8543045523,1.3592471293,0.3964470794,1.4158824264,0.0,0.0,0.0,1.3592471293,0.3964470794,1.4158824264,4.31112,1.04616,4.4362378656,0.021120000000000003,0.0061600000000000005,0.022,4.29,1.04,4.4142609801,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 11:30:00,8.06,2.48,8.4329117154,0.0,0.0,0.0,8.06,2.48,8.4329117154,1.2744992966,0.3717289615,1.327603434,0.0,0.0,0.0,1.2744992966,0.3717289615,1.327603434,4.59032,0.9917600000000001,4.6962352582,0.04032,0.011760000000000001,0.042,4.55,0.98,4.6543420588,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 12:00:00,7.42384,2.30112,7.7722939728,0.0038400000000000005,0.0011200000000000001,0.004,7.42,2.3,7.7682945361,1.3443651825,0.39210651160000004,1.4003803984,0.0,0.0,0.0,1.3443651825,0.39210651160000004,1.4003803984,4.172,1.091,4.3122923138,0.07200000000000001,0.021,0.075,4.1,1.07,4.2373222677,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 12:30:00,7.45096,2.26028,7.7862488144,0.0009600000000000001,0.00028000000000000003,0.001,7.45,2.26,7.7852488721,1.2640817176999999,0.368690501,1.3167517893,0.0,0.0,0.0,1.2640817176999999,0.368690501,1.3167517893,4.338,1.104,4.4762774713,0.048,0.014,0.05,4.29,1.09,4.4263077164,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 13:00:00,6.90288,2.3308400000000002,7.2857784347,0.00288,0.00084,0.003,6.9,2.33,7.2827810622,1.1726211212,0.34201449370000003,1.2214803346,0.0,0.0,0.0,1.1726211212,0.34201449370000003,1.2214803346,4.55416,1.05288,4.6742838596,0.044160000000000005,0.01288,0.046,4.51,1.04,4.6283582402,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 13:30:00,6.7548,1.8614000000000002,7.006577838,0.0048000000000000004,0.0014,0.005,6.75,1.8599999999999999,7.0015783935,1.2478667292,0.3639611293,1.2998611762,0.0,0.0,0.0,1.2478667292,0.3639611293,1.2998611762,4.25168,1.02424,4.3733111483,0.15168,0.04424,0.158,4.1,0.98,4.2154952259,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 14:00:00,6.50096,1.71028,6.722167701,0.0009600000000000001,0.00028000000000000003,0.001,6.5,1.71,6.7211680531999995,1.1002447871,0.3209047296,1.1460883199,0.0,0.0,0.0,1.1002447871,0.3209047296,1.1460883199,4.34952,0.9973600000000001,4.4624041951,0.05952,0.01736,0.062,4.29,0.98,4.4005113339,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 14:30:00,6.47192,1.71056,6.6941589464,0.0019200000000000003,0.0005600000000000001,0.002,6.47,1.71,6.6921595916,1.2394354938,0.361502019,1.2910786394,0.0,0.0,0.0,1.2394354938,0.361502019,1.2910786394,4.55088,0.9948400000000001,4.6583489994,0.05088,0.01484,0.053,4.5,0.98,4.6054750026,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 15:00:00,6.5600000000000005,1.71,6.7792108685,0.0,0.0,0.0,6.5600000000000005,1.71,6.7792108685,1.319307257,0.38479795,1.3742783928,0.0,0.0,0.0,1.319307257,0.38479795,1.3742783928,4.19976,1.08868,4.3385721384,0.02976,0.00868,0.031,4.17,1.08,4.3075863310999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 15:30:00,6.43,1.48,6.5981285225,0.0,0.0,0.0,6.43,1.48,6.5981285225,1.4299024978000001,0.4170548952,1.4894817685000001,0.0,0.0,0.0,1.4299024978000001,0.4170548952,1.4894817685000001,4.25672,1.02196,4.3776783116,0.00672,0.0019600000000000004,0.007,4.25,1.02,4.3706864449000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 16:00:00,6.33,1.48,6.5007153453,0.0,0.0,0.0,6.33,1.48,6.5007153453,1.3592471293,0.3964470794,1.4158824264,0.0,0.0,0.0,1.3592471293,0.3964470794,1.4158824264,4.65168,1.05924,4.7707563551,0.03168,0.00924,0.033,4.62,1.05,4.7378159525,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 16:30:00,6.21,1.34,6.3529284586,0.0,0.0,0.0,6.21,1.34,6.3529284586,1.3580763738,0.396105609,1.4146628894,0.0,0.0,0.0,1.3580763738,0.396105609,1.4146628894,4.02552,0.9203600000000001,4.1293914564,0.03552,0.010360000000000001,0.037,3.99,0.91,4.092456475,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 17:00:00,5.91,1.03,5.9990832633,0.0,0.0,0.0,5.91,1.03,5.9990832633,1.4145747626,0.4125843058,1.4735153778,0.0,0.0,0.0,1.4145747626,0.4125843058,1.4735153778,3.8916,0.8238000000000001,3.977838232,0.0816,0.0238,0.085,3.81,0.8,3.8930836107,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 17:30:00,5.78,0.93,5.8543402703,0.0,0.0,0.0,5.78,0.93,5.8543402703,1.3532689767,0.3947034515,1.4096551841,0.0,0.0,0.0,1.3532689767,0.3947034515,1.4096551841,4.0744,0.7142000000000001,4.1365223316,0.014400000000000001,0.004200000000000001,0.015,4.06,0.71,4.1216137616,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 18:00:00,5.45,0.78,5.50553358,0.0,0.0,0.0,5.45,0.78,5.50553358,1.2764048297000001,0.372284742,1.3295883642000002,0.0,0.0,0.0,1.2764048297000001,0.372284742,1.3295883642000002,3.74456,0.70008,3.8094411139,0.03456,0.01008,0.036000000000000004,3.71,0.6900000000000001,3.7736189527,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 18:30:00,5.16,0.64,5.1995384411,0.0,0.0,0.0,5.16,0.64,5.1995384411,1.3021745864,0.379800921,1.3564318609,0.0,0.0,0.0,1.3021745864,0.379800921,1.3564318609,3.45576,0.6016800000000001,3.5077479955,0.00576,0.00168,0.006,3.45,0.6000000000000001,3.501785259,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 19:00:00,5.08,0.64,5.1201562476,0.0,0.0,0.0,5.08,0.64,5.1201562476,1.3546045126,0.3950929828,1.4110463673,0.0,0.0,0.0,1.3546045126,0.3950929828,1.4110463673,3.16872,0.6229600000000001,3.2293754195,0.07872000000000001,0.02296,0.082,3.09,0.6000000000000001,3.1477134558,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 19:30:00,4.94,0.6000000000000001,4.9763038492,0.0,0.0,0.0,4.94,0.6000000000000001,4.9763038492,1.3069628617,0.3811975013,1.3614196476,0.0,0.0,0.0,1.3069628617,0.3811975013,1.3614196476,3.2848,0.4914,3.321352887,0.0048000000000000004,0.0014,0.005,3.2800000000000002,0.49,3.3163986491,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 20:00:00,4.84,0.58,4.8746281909,0.0,0.0,0.0,4.84,0.58,4.8746281909,1.310342938,0.3821833569,1.3649405604,0.0,0.0,0.0,1.310342938,0.3821833569,1.3649405604,3.32096,0.5002800000000001,3.3584304965,0.0009600000000000001,0.00028000000000000003,0.001,3.32,0.5,3.3574395006,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 20:30:00,4.69,0.53,4.7198516926,0.0,0.0,0.0,4.69,0.53,4.7198516926,1.3857914037999999,0.4041891594,1.4435327122000001,0.0,0.0,0.0,1.3857914037999999,0.4041891594,1.4435327122000001,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 21:00:00,4.55,0.47000000000000003,4.5742103144,0.0,0.0,0.0,4.55,0.47000000000000003,4.5742103144,1.3509397702000001,0.3940240996,1.4072289273,0.0,0.0,0.0,1.3509397702000001,0.3940240996,1.4072289273,2.74384,0.50112,2.7892255556,0.0038400000000000005,0.0011200000000000001,0.004,2.74,0.5,2.7852468472,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 21:30:00,4.38,0.42,4.4000909082,0.0,0.0,0.0,4.38,0.42,4.4000909082,1.2225898171,0.35658869660000003,1.2735310595,0.0,0.0,0.0,1.2225898171,0.35658869660000003,1.2735310595,2.77,0.5,2.8147646438000002,0.0,0.0,0.0,2.77,0.5,2.8147646438000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 22:00:00,4.33,0.42,4.3503218272,0.0,0.0,0.0,4.33,0.42,4.3503218272,1.2236465066,0.3568968978,1.2746317777,0.0,0.0,0.0,1.2236465066,0.3568968978,1.2746317777,2.8200000000000003,0.42,2.8511050489,0.0,0.0,0.0,2.8200000000000003,0.42,2.8511050489,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 22:30:00,4.18,0.4,4.1990951406,0.0,0.0,0.0,4.18,0.4,4.1990951406,1.147231806,0.3346092767,1.1950331312,0.0,0.0,0.0,1.147231806,0.3346092767,1.1950331312,2.7,0.36,2.7238942711,0.0,0.0,0.0,2.7,0.36,2.7238942711,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 23:00:00,3.91,0.4,3.9304071036,0.0,0.0,0.0,3.91,0.4,3.9304071036,1.0634460513,0.31017176500000004,1.1077563035,0.0,0.0,0.0,1.0634460513,0.31017176500000004,1.1077563035,2.36672,0.40196000000000004,2.4006114638,0.00672,0.0019600000000000004,0.007,2.36,0.4,2.3936582881,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 23:30:00,3.67,0.34,3.68571567,0.0,0.0,0.0,3.67,0.34,3.68571567,0.9385910719,0.27375572930000003,0.9776990332000001,0.0,0.0,0.0,0.9385910719,0.27375572930000003,0.9776990332000001,2.5,0.31,2.5191466809,0.0,0.0,0.0,2.5,0.31,2.5191466809,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 00:00:00,3.47,0.28,3.4812785008000002,0.0,0.0,0.0,3.47,0.28,3.4812785008000002,0.8267339559,0.24113073710000002,0.8611812041,0.0,0.0,0.0,0.8267339559,0.24113073710000002,0.8611812041,2.39,0.24,2.4020199832999998,0.0,0.0,0.0,2.39,0.24,2.4020199832999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 00:30:00,3.39,0.28,3.4015437672,0.0,0.0,0.0,3.39,0.28,3.4015437672,0.8077614316,0.2355970842,0.8414181580000001,0.0,0.0,0.0,0.8077614316,0.2355970842,0.8414181580000001,2.16088,0.34484000000000004,2.1882223379,0.05088,0.01484,0.053,2.11,0.33,2.135649784,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 01:00:00,3.25,0.25,3.2596012026,0.0,0.0,0.0,3.25,0.25,3.2596012026,0.7654376478,0.2232526473,0.7973308831,0.0,0.0,0.0,0.7654376478,0.2232526473,0.7973308831,2.31,0.27,2.3257256932,0.0,0.0,0.0,2.31,0.27,2.3257256932,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 01:30:00,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876,0.7661020902,0.22344644300000002,0.7980230106,0.0,0.0,0.0,0.7661020902,0.22344644300000002,0.7980230106,2.21,0.27,2.2264321234,0.0,0.0,0.0,2.21,0.27,2.2264321234,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 02:00:00,3.18,0.25,3.1898119067,0.0,0.0,0.0,3.18,0.25,3.1898119067,0.7281979457000001,0.2123910675,0.7585395268,0.0,0.0,0.0,0.7281979457000001,0.2123910675,0.7585395268,2.01328,0.28304,2.033078454,0.11328,0.03304,0.11800000000000001,1.9,0.25,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 02:30:00,3.14,0.25,3.1499365073,0.0,0.0,0.0,3.14,0.25,3.1499365073,0.7288289665000001,0.2125751152,0.7591968401,0.0,0.0,0.0,0.7288289665000001,0.2125751152,0.7591968401,2.2800000000000002,0.25,2.2936651892,0.0,0.0,0.0,2.2800000000000002,0.25,2.2936651892,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 03:00:00,3.12,0.25,3.13,0.0,0.0,0.0,3.12,0.25,3.13,0.6971407506,0.20333271890000001,0.7261882818000001,0.0,0.0,0.0,0.6971407506,0.20333271890000001,0.7261882818000001,2.07,0.25,2.085041966,0.0,0.0,0.0,2.07,0.25,2.085041966,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 03:30:00,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064,0.6790757655,0.1980637649,0.707370589,0.0,0.0,0.0,0.6790757655,0.1980637649,0.707370589,2.01304,0.32672,2.0393812787,0.26304,0.07672000000000001,0.274,1.75,0.25,1.7677669530000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 04:00:00,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064,0.6573789608,0.1917355302,0.6847697509,0.0,0.0,0.0,0.6573789608,0.1917355302,0.6847697509,2.11,0.23,2.1224985277,0.0,0.0,0.0,2.11,0.23,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 04:30:00,3.16,0.28,3.1723808094,0.0,0.0,0.0,3.16,0.28,3.1723808094,0.6573789608,0.1917355302,0.6847697509,0.0,0.0,0.0,0.6573789608,0.1917355302,0.6847697509,2.0204,0.2922,2.0414203389,0.11040000000000001,0.0322,0.115,1.9100000000000001,0.26,1.9276151068,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 05:00:00,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876,0.6831625186,0.1992557346,0.7116276235,0.0,0.0,0.0,0.6831625186,0.1992557346,0.7116276235,2.07032,0.30676000000000003,2.0929229799,0.16032000000000002,0.04676,0.167,1.9100000000000001,0.26,1.9276151068,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 05:30:00,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.6819826179,0.19891159690000002,0.7103985603,0.0,0.0,0.0,0.6819826179,0.19891159690000002,0.7103985603,2.15,0.24,2.1633538777,0.0,0.0,0.0,2.15,0.24,2.1633538777,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 06:00:00,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.7564473896,0.2206304886,0.7879660308,0.0,0.0,0.0,0.7564473896,0.2206304886,0.7879660308,2.25728,0.32004000000000005,2.2798549515,0.13728,0.040040000000000006,0.14300000000000002,2.12,0.28,2.1384106247,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 06:30:00,4.02,0.48,4.0485552979,0.0,0.0,0.0,4.02,0.48,4.0485552979,0.8576681062,0.2501531976,0.8934042773,0.0,0.0,0.0,0.8576681062,0.2501531976,0.8934042773,2.69408,0.40244,2.7239722833,0.21408000000000002,0.06244,0.223,2.48,0.34,2.5031979546,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 07:00:00,4.64,0.66,4.6867045992000005,0.0,0.0,0.0,4.64,0.66,4.6867045992000005,1.0220890012,0.298109292,1.064676043,0.0,0.0,0.0,1.0220890012,0.298109292,1.064676043,3.038,0.439,3.0695545279,0.168,0.049,0.17500000000000002,2.87,0.39,2.8963770473,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 07:30:00,5.32,0.87,5.3906678621,0.0,0.0,0.0,5.32,0.87,5.3906678621,1.212008788,0.3535025632,1.2625091541,0.0,0.0,0.0,1.212008788,0.3535025632,1.2625091541,3.53192,0.48056000000000004,3.5644630451,0.0019200000000000003,0.0005600000000000001,0.002,3.5300000000000002,0.48,3.5624850877,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 08:00:00,5.6,1.03,5.6939353702,0.0,0.0,0.0,5.6,1.03,5.6939353702,1.2988039878,0.3788178298,1.3529208207,0.0,0.0,0.0,1.2988039878,0.3788178298,1.3529208207,3.50392,0.7165600000000001,3.5764386756,0.43392000000000003,0.12656,0.452,3.07,0.59,3.1261797773,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 08:30:00,6.15,1.38,6.3029278911,0.0,0.0,0.0,6.15,1.38,6.3029278911,1.297680455,0.37849013270000004,1.3517504739000001,0.0,0.0,0.0,1.297680455,0.37849013270000004,1.3517504739000001,3.81872,0.83296,3.908509281,0.31872,0.09296,0.332,3.5,0.74,3.5773733381,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 09:00:00,6.29,1.38,6.4396040251,0.0,0.0,0.0,6.29,1.38,6.4396040251,1.297680455,0.37849013270000004,1.3517504739000001,0.0,0.0,0.0,1.297680455,0.37849013270000004,1.3517504739000001,4.00568,0.89624,4.1047190403,0.05568000000000001,0.01624,0.058,3.95,0.88,4.046838272,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 09:30:00,6.40096,1.3302800000000001,6.5377315485,0.0009600000000000001,0.00028000000000000003,0.001,6.4,1.33,6.5367346588,1.2604068324,0.3676186595,1.3129237838,0.0,0.0,0.0,1.2604068324,0.3676186595,1.3129237838,4.19056,0.9330800000000001,4.2931842961,0.010560000000000002,0.0030800000000000003,0.011,4.18,0.93,4.2822073747000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 10:00:00,6.40096,1.48028,6.5698948089,0.0009600000000000001,0.00028000000000000003,0.001,6.4,1.48,6.5688964066,1.3021745864,0.379800921,1.3564318609,0.0,0.0,0.0,1.3021745864,0.379800921,1.3564318609,4.25184,1.00512,4.3690284504,0.051840000000000004,0.015120000000000001,0.054,4.2,0.99,4.3151013893,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 10:30:00,6.4019200000000005,1.40056,6.5533310614,0.0019200000000000003,0.0005600000000000001,0.002,6.4,1.4,6.5513357417,1.2021065011,0.3506143962,1.252194272,0.0,0.0,0.0,1.2021065011,0.3506143962,1.252194272,4.48648,1.00064,4.5967143918,0.036480000000000005,0.01064,0.038,4.45,0.99,4.5587937001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 11:00:00,6.45192,1.51056,6.6263914161,0.0019200000000000003,0.0005600000000000001,0.002,6.45,1.51,6.6243943119,1.2021065011,0.3506143962,1.252194272,0.0,0.0,0.0,1.2021065011,0.3506143962,1.252194272,4.08048,1.04264,4.2115810808,0.18048,0.052640000000000006,0.188,3.9,0.99,4.0236923342,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 11:30:00,6.42384,1.60112,6.6203705032,0.0038400000000000005,0.0011200000000000001,0.004,6.42,1.6,6.6163736291,1.201071095,0.3503124027,1.2511157239,0.0,0.0,0.0,1.201071095,0.3503124027,1.2511157239,4.1124,0.9682000000000001,4.2248366832,0.062400000000000004,0.0182,0.065,4.05,0.9500000000000001,4.159927884,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 12:00:00,6.32192,1.57056,6.5140871348000005,0.0019200000000000003,0.0005600000000000001,0.002,6.32,1.57,6.5120887586,1.1958940644,0.3488024354,1.2457229837,0.0,0.0,0.0,1.1958940644,0.3488024354,1.2457229837,4.23432,0.9887600000000001,4.3482309276,0.06432,0.018760000000000002,0.067,4.17,0.97,4.2813315686,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 12:30:00,6.41288,1.49084,6.5838919949,0.00288,0.00084,0.003,6.41,1.49,6.5808965954000005,1.1948586583,0.348500442,1.2446444357,0.0,0.0,0.0,1.1948586583,0.348500442,1.2446444357,4.44064,1.09352,4.5732996403,0.08064,0.023520000000000003,0.084,4.36,1.07,4.4893763487000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 13:00:00,6.22672,1.40196,6.3825961646,0.00672,0.0019600000000000004,0.007,6.22,1.4,6.3756097748,1.1773964269000001,0.3434072912,1.2264546112999999,0.0,0.0,0.0,1.1773964269000001,0.3434072912,1.2264546112999999,4.47448,1.12464,4.6136521759,0.08448000000000001,0.024640000000000002,0.088,4.39,1.1,4.5257154131,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 13:30:00,6.24288,1.4608400000000001,6.411521208,0.00288,0.00084,0.003,6.24,1.46,6.4085255715,1.2036022452,0.35105065480000003,1.2537523387,0.0009600000000000001,0.00028000000000000003,0.001,1.2026422452,0.3507706548,1.2527523387000001,4.42776,1.05268,4.5511749911,0.07776000000000001,0.022680000000000002,0.081,4.35,1.03,4.4702796333,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 14:00:00,6.17384,1.43112,6.3375393332,0.0038400000000000005,0.0011200000000000001,0.004,6.17,1.43,6.3335456105,1.1705958689,0.34142379510000004,1.2193706967,0.0,0.0,0.0,1.1705958689,0.34142379510000004,1.2193706967,4.55352,0.9743600000000001,4.656599811,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.47,0.9500000000000001,4.5698358833,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 14:30:00,6.11384,1.53112,6.3026476976,0.0038400000000000005,0.0011200000000000001,0.004,6.11,1.53,6.2986506491,1.0961623572,0.3197140208,1.1418357887,0.0,0.0,0.0,1.0961623572,0.3197140208,1.1418357887,3.9229600000000002,0.9412800000000001,4.0343057891,0.31296,0.09128000000000001,0.326,3.61,0.85,3.7087194556,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 15:00:00,5.9648,1.5114,6.1533055344,0.0048000000000000004,0.0014,0.005,5.96,1.51,6.1483087105,1.0468273425,0.3053246416,1.0904451485,0.0,0.0,0.0,1.0468273425,0.3053246416,1.0904451485,3.86368,0.90024,3.9671721919,0.10368000000000001,0.030240000000000003,0.108,3.76,0.87,3.8593393217000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 15:30:00,5.60384,1.27112,5.7461960287,0.0038400000000000005,0.0011200000000000001,0.004,5.6,1.27,5.7422034098,1.1002447871,0.3209047296,1.1460883199,0.0,0.0,0.0,1.1002447871,0.3209047296,1.1460883199,3.7488,0.9134,3.8584713294,0.14880000000000002,0.0434,0.155,3.6,0.87,3.7036333512,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 16:00:00,5.60288,1.08084,5.7061790543,0.00288,0.00084,0.003,5.6,1.08,5.7031920886,1.1321859102,0.33022089050000003,1.1793603231,0.0,0.0,0.0,1.1321859102,0.33022089050000003,1.1793603231,3.9276,0.7368,3.996112611,0.057600000000000005,0.016800000000000002,0.06,3.87,0.72,3.9364069912,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 16:30:00,5.39384,0.9511200000000001,5.4770557054,0.0038400000000000005,0.0011200000000000001,0.004,5.39,0.9500000000000001,5.4730795719,1.1351190343,0.33107638500000003,1.1824156607,0.0,0.0,0.0,1.1351190343,0.33107638500000003,1.1824156607,3.69736,0.9154800000000001,3.8090122867,0.32736000000000004,0.09548000000000001,0.341,3.37,0.8200000000000001,3.4683281275,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 17:00:00,5.12096,0.72028,5.1713668019,0.0009600000000000001,0.00028000000000000003,0.001,5.12,0.72,5.1703771623,1.1582940404,0.3378357618,1.206556292,0.0,0.0,0.0,1.1582940404,0.3378357618,1.206556292,3.51104,0.7957200000000001,3.6000794713,0.19104000000000002,0.055720000000000006,0.199,3.32,0.74,3.4014702703,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 17:30:00,5.01096,0.6702800000000001,5.0555905095,0.0009600000000000001,0.00028000000000000003,0.001,5.01,0.67,5.0546018636,1.2339593311,0.3599048049,1.2853743033,0.0,0.0,0.0,1.2339593311,0.3599048049,1.2853743033,3.4052,0.7136,3.4791682914,0.11520000000000001,0.033600000000000005,0.12,3.29,0.68,3.3595386588,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 18:00:00,4.95,0.56,4.9815760558,0.0,0.0,0.0,4.95,0.56,4.9815760558,1.2489461987000001,0.3642759746,1.3009856236,0.0,0.0,0.0,1.2489461987000001,0.3642759746,1.3009856236,3.4828,0.5254,3.5222068366,0.0528,0.0154,0.055,3.43,0.51,3.4677081769,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 18:30:00,4.87384,0.52112,4.9016203851,0.0038400000000000005,0.0011200000000000001,0.004,4.87,0.52,4.8976831257,1.2571040766000001,0.3666553557,1.3094834131,0.0038400000000000005,0.0011200000000000001,0.004,1.2532640766,0.3655353557,1.3054834131,2.99296,0.58128,3.0488843861,0.07296000000000001,0.02128,0.076,2.92,0.56,2.9732137495,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 19:00:00,4.65,0.48,4.6747085471,0.0,0.0,0.0,4.65,0.48,4.6747085471,1.2038439282,0.3511211457,1.2540040919,0.0,0.0,0.0,1.2038439282,0.3511211457,1.2540040919,2.8736800000000002,0.5902400000000001,2.9336700564,0.10368000000000001,0.030240000000000003,0.108,2.77,0.56,2.8260396317,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 19:30:00,4.51,0.43,4.530452516,0.0,0.0,0.0,4.51,0.43,4.530452516,1.2288453195,0.3584132182,1.2800472078,0.0,0.0,0.0,1.2288453195,0.3584132182,1.2800472078,3.00056,0.5030800000000001,3.042441421,0.010560000000000002,0.0030800000000000003,0.011,2.99,0.5,3.0315177717,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 20:00:00,4.37,0.38,4.3864906246,0.0,0.0,0.0,4.37,0.38,4.3864906246,1.2703802858,0.3705275834,1.3233127976999999,0.0,0.0,0.0,1.2703802858,0.3705275834,1.3233127976999999,2.7409600000000003,0.41028000000000003,2.7714962385,0.0009600000000000001,0.00028000000000000003,0.001,2.74,0.41000000000000003,2.7705053691,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 20:30:00,4.3,0.35000000000000003,4.3142206712,0.0,0.0,0.0,4.3,0.35000000000000003,4.3142206712,1.2649139335,0.3689332306,1.3176186806999999,0.0,0.0,0.0,1.2649139335,0.3689332306,1.3176186806999999,2.632,0.491,2.6774063943,0.07200000000000001,0.021,0.075,2.56,0.47000000000000003,2.6027869678,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 21:00:00,4.11,0.29,4.1202184408,0.0,0.0,0.0,4.11,0.29,4.1202184408,1.1843050649,0.3454223106,1.2336511092,0.0,0.0,0.0,1.1843050649,0.3454223106,1.2336511092,2.57128,0.45204000000000005,2.6107127379,0.041280000000000004,0.01204,0.043000000000000003,2.5300000000000002,0.44,2.5679758566,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 21:30:00,3.99,0.25,3.9978244084,0.0,0.0,0.0,3.99,0.25,3.9978244084,1.1863575866,0.3460209628,1.2357891527,0.0,0.0,0.0,1.1863575866,0.3460209628,1.2357891527,2.5300000000000002,0.52,2.5828859828,0.0,0.0,0.0,2.5300000000000002,0.52,2.5828859828,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 22:00:00,3.99,0.23,3.996623575,0.0,0.0,0.0,3.99,0.23,3.996623575,1.1235328614,0.3276970846,1.1703467307,0.0,0.0,0.0,1.1235328614,0.3276970846,1.1703467307,2.61,0.55,2.6673207531000003,0.0,0.0,0.0,2.61,0.55,2.6673207531000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 22:30:00,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,1.1420687426,0.3331033833,1.1896549403,0.0,0.0,0.0,1.1420687426,0.3331033833,1.1896549403,2.30688,0.36784000000000006,2.3360226026,0.02688,0.007840000000000001,0.028,2.2800000000000002,0.36,2.3082460874,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 23:00:00,3.67,0.23,3.6772000218,0.0,0.0,0.0,3.67,0.23,3.6772000218,1.0440658161,0.3045191964,1.0875685585000001,0.0,0.0,0.0,1.0440658161,0.3045191964,1.0875685585000001,2.33,0.41000000000000003,2.3657979626,0.0,0.0,0.0,2.33,0.41000000000000003,2.3657979626,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 23:30:00,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.992952304,0.2896110887,1.0343253167,0.0,0.0,0.0,0.992952304,0.2896110887,1.0343253167,2.17,0.32,2.1934675744,0.0,0.0,0.0,2.17,0.32,2.1934675744,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 00:00:00,3.21,0.23,3.2182293268,0.0,0.0,0.0,3.21,0.23,3.2182293268,0.9149252164,0.2668531881,0.9530471005000001,0.0,0.0,0.0,0.9149252164,0.2668531881,0.9530471005000001,2.13,0.32,2.1539034333,0.0,0.0,0.0,2.13,0.32,2.1539034333,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 00:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.8389932175,0.24470635510000002,0.8739512683,0.0,0.0,0.0,0.8389932175,0.24470635510000002,0.8739512683,2.27,0.28,2.2872035327,0.0,0.0,0.0,2.27,0.28,2.2872035327,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 01:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8151817036000001,0.2377613302,0.8491476079,0.0,0.0,0.0,0.8151817036000001,0.2377613302,0.8491476079,1.9468800000000002,0.33784000000000003,1.9759751011,0.26688,0.07784,0.278,1.6800000000000002,0.26,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 01:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7568682364,0.22075323560000001,0.7884044129000001,0.0,0.0,0.0,0.7568682364,0.22075323560000001,0.7884044129000001,1.89792,0.32356,1.9253029372000001,0.21792000000000003,0.06356,0.227,1.6800000000000002,0.26,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 02:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7581788307,0.22113549230000001,0.7897696153,0.0,0.0,0.0,0.7581788307,0.22113549230000001,0.7897696153,1.85352,0.28936,1.8759705755,0.20352,0.05936,0.212,1.65,0.23,1.6659531805999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 02:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7043428672000001,0.20543333630000002,0.7336904867,0.0,0.0,0.0,0.7043428672000001,0.20543333630000002,0.7336904867,1.84768,0.30224,1.8722367372000002,0.24768,0.07224000000000001,0.258,1.6,0.23,1.6164467204,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 03:00:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6831211156,0.19924365870000002,0.7115844955,0.0,0.0,0.0,0.6831211156,0.19924365870000002,0.7115844955,1.824,0.272,1.8441691896,0.14400000000000002,0.042,0.15,1.6800000000000002,0.23,1.6956709586,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 03:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6825296688,0.1990711534,0.710968405,0.0,0.0,0.0,0.6825296688,0.1990711534,0.710968405,1.83752,0.26136000000000004,1.8560142241,0.10752,0.031360000000000006,0.112,1.73,0.23,1.7452220489,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 04:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.6474543929000001,0.18884086460000002,0.6744316592,0.0,0.0,0.0,0.6474543929000001,0.18884086460000002,0.6744316592,1.83488,0.28684000000000004,1.85716499,0.19488000000000003,0.05684,0.203,1.6400000000000001,0.23,1.6560495162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 04:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.6685067083,0.1949811233,0.6963611545,0.0,0.0,0.0,0.6685067083,0.1949811233,0.6963611545,1.8896000000000002,0.3028,1.9137073967,0.24960000000000002,0.0728,0.26,1.6400000000000001,0.23,1.6560495162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 05:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6696683186,0.1953199263,0.6975711652000001,0.0,0.0,0.0,0.6696683186,0.1953199263,0.6975711652000001,1.93424,0.29832000000000003,1.95710991,0.23424000000000003,0.06832,0.244,1.7000000000000002,0.23,1.7154882687000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 05:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.6696683186,0.1953199263,0.6975711652000001,0.0,0.0,0.0,0.6696683186,0.1953199263,0.6975711652000001,1.9007200000000002,0.30896,1.9256668455,0.27072,0.07896,0.28200000000000003,1.63,0.23,1.6461470165,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 06:00:00,2.91,0.23,2.919075196,0.0,0.0,0.0,2.91,0.23,2.919075196,0.6685067083,0.1949811233,0.6963611545,0.0,0.0,0.0,0.6685067083,0.1949811233,0.6963611545,1.91992,0.31456,1.9455181315,0.28992,0.08456000000000001,0.302,1.63,0.23,1.6461470165,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 06:30:00,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.7658297287,0.2233670042,0.7977393007,0.0,0.0,0.0,0.7658297287,0.2233670042,0.7977393007,2.0164,0.3252,2.0424553851,0.3264,0.0952,0.34,1.69,0.23,1.7055790805000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 07:00:00,3.51,0.35000000000000003,3.5274069796000003,0.0,0.0,0.0,3.51,0.35000000000000003,3.5274069796000003,0.7718231787000001,0.2251150938,0.8039824778,0.0,0.0,0.0,0.7718231787000001,0.2251150938,0.8039824778,2.1308,0.3294,2.1561106187,0.3408,0.0994,0.355,1.79,0.23,1.8047160441,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 07:30:00,3.71,0.5,3.7435411044,0.0,0.0,0.0,3.71,0.5,3.7435411044,0.9525380438000001,0.2778235961,0.9922271290000001,0.0,0.0,0.0,0.9525380438000001,0.2778235961,0.9922271290000001,2.30176,0.34968000000000005,2.3281699251,0.34176,0.09968,0.356,1.96,0.25,1.975879551,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 08:00:00,4.05,0.64,4.1002560896,0.0,0.0,0.0,4.05,0.64,4.1002560896,1.0238942693,0.29863582850000003,1.0665565305,0.0,0.0,0.0,1.0238942693,0.29863582850000003,1.0665565305,2.48016,0.43088000000000004,2.5173103106,0.38016000000000005,0.11088,0.396,2.1,0.32,2.1242410409,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 08:30:00,4.39192,0.6905600000000001,4.4458783609,0.0019200000000000003,0.0005600000000000001,0.002,4.39,0.6900000000000001,4.4438946882,1.1031000936,0.3217375273,1.1490625975,0.0,0.0,0.0,1.1031000936,0.3217375273,1.1490625975,2.69528,0.5390400000000001,2.7486539251,0.30528000000000005,0.08904000000000001,0.318,2.39,0.45,2.4319950658,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 09:00:00,4.43672,0.7519600000000001,4.4999920222,0.00672,0.0019600000000000004,0.007,4.43,0.75,4.4930390606,1.1494521011,0.3352568628,1.1973459387,0.0,0.0,0.0,1.1494521011,0.3352568628,1.1973459387,2.67488,0.5418400000000001,2.729207504,0.31488000000000005,0.09184,0.328,2.36,0.45,2.4025195108,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 09:30:00,4.66672,0.71196,4.7207163227999995,0.00672,0.0019600000000000004,0.007,4.66,0.71,4.7137776783,1.1790624385,0.3438932112,1.2281900401,0.0009600000000000001,0.00028000000000000003,0.001,1.1781024385,0.3436132112,1.2271900401,2.7648800000000002,0.58184,2.8254378775999998,0.31488000000000005,0.09184,0.328,2.45,0.49,2.4985195617000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 10:00:00,4.6101600000000005,0.65588,4.6565817721,0.02016,0.005880000000000001,0.021,4.59,0.65,4.6357955089,1.1886624385,0.3466932112,1.2381900401000001,0.010560000000000002,0.0030800000000000003,0.011,1.1781024385,0.3436132112,1.2271900401,2.67776,0.54268,2.7321969548,0.31776000000000004,0.09268000000000001,0.331,2.36,0.45,2.4025195108,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 10:30:00,4.60824,0.6053200000000001,4.6478261801,0.018240000000000003,0.00532,0.019,4.59,0.6000000000000001,4.6290495785,1.1928112956,0.3479032945,1.2425117662,0.009600000000000001,0.0028,0.01,1.1832112956,0.3451032945,1.2325117662,2.78496,0.6672800000000001,2.8637850478,0.26496000000000003,0.07728,0.276,2.52,0.59,2.5881460546,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 11:00:00,4.52856,0.57708,4.5651809384,0.05856000000000001,0.01708,0.061,4.47,0.56,4.504941731,1.2008455596,0.35024662160000003,1.2508807913,0.041280000000000004,0.01204,0.043000000000000003,1.1595655596,0.33820662160000003,1.2078807913,2.72992,0.6945600000000001,2.8168913362,0.28992,0.08456000000000001,0.302,2.44,0.61,2.5150944316,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 11:30:00,4.56168,0.5692400000000001,4.5970597777,0.03168,0.00924,0.033,4.53,0.56,4.564482446,1.1806855596,0.34436662160000003,1.2298807913,0.021120000000000003,0.0061600000000000005,0.022,1.1595655596,0.33820662160000003,1.2078807913,2.73408,0.6124400000000001,2.8018344348,0.21408000000000002,0.06244,0.223,2.52,0.55,2.5793216162,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 12:00:00,4.45016,0.48588000000000003,4.4766062369,0.02016,0.005880000000000001,0.021,4.43,0.48,4.455928635,1.2217187824,0.3563346449,1.2726237316,0.014400000000000001,0.004200000000000001,0.015,1.2073187824,0.3521346449,1.2576237316,2.8024,0.6382,2.874151179,0.062400000000000004,0.0182,0.065,2.74,0.62,2.8092703679,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 12:30:00,4.40688,0.39784,4.4248014645,0.02688,0.007840000000000001,0.028,4.38,0.39,4.3973287346,1.1268875891,0.3286755468,1.1738412386000001,0.018240000000000003,0.00532,0.019,1.1086475891,0.3233555468,1.1548412386,2.67608,0.6234400000000001,2.7477411814,0.04608,0.01344,0.048,2.63,0.61,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 13:00:00,4.14472,0.36596,4.1608449382,0.054720000000000005,0.015960000000000002,0.057,4.09,0.35000000000000003,4.1049482335,1.1249953681,0.328123649,1.1718701751,0.039360000000000006,0.01148,0.041,1.0856353681,0.316643649,1.1308701751,2.62544,0.6649200000000001,2.7083304451,0.08544,0.02492,0.089,2.54,0.64,2.6193892418,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 13:30:00,4.07512,0.35316000000000003,4.0903942353,0.04512,0.013160000000000002,0.047,4.03,0.34,4.0443170004,1.045073303,0.30481304670000003,1.0886180239,0.03264,0.00952,0.034,1.012433303,0.2952930467,1.0546180239,2.56544,0.62492,2.6404559076,0.08544,0.02492,0.089,2.48,0.6000000000000001,2.5515485494,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 14:00:00,3.882,0.361,3.8987491584000002,0.07200000000000001,0.021,0.075,3.81,0.34,3.8251405203,0.9712295025000001,0.2832752716,1.0116973985,0.054720000000000005,0.015960000000000002,0.057,0.9165095025000001,0.2673152716,0.9546973985,2.44704,0.56872,2.5122593815,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.2800000000000002,0.52,2.3385465572,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 14:30:00,3.69176,0.36968,3.7102230661,0.10176,0.02968,0.106,3.59,0.34,3.6060643366000003,0.8610532894,0.2511405427,0.8969305098,0.07584,0.02212,0.079,0.7852132894,0.2290205427,0.8179305098,2.43216,0.6218800000000001,2.5104057441,0.21216000000000002,0.061880000000000004,0.221,2.22,0.56,2.2895414388,0.0,0.0,0.0,0.0,0.0,0.0
