Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-13 15:00:00,3.76568,0.35624000000000006,3.7824929346,0.05568000000000001,0.01624,0.058,3.71,0.34,3.7255469397,0.9233168149000001,0.2693007377,0.9617883489000001,0.0432,0.0126,0.045,0.8801168149,0.2567007377,0.9167883489,2.5424800000000003,0.65364,2.6251571001,0.25248000000000004,0.07364000000000001,0.263,2.29,0.58,2.3623081933,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 15:30:00,3.76376,0.35568000000000005,3.7805287461,0.05376,0.015680000000000003,0.056,3.71,0.34,3.7255469397,0.9512933975000001,0.2774605743,0.9909306224000001,0.041280000000000004,0.01204,0.043000000000000003,0.9100133975,0.2654205743,0.9479306224,2.43592,0.62256,2.5142170153,0.14592000000000002,0.04256,0.152,2.29,0.58,2.3623081933,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 16:00:00,3.73144,0.33792000000000005,3.74670981,0.06144000000000001,0.017920000000000002,0.064,3.67,0.32,3.6839245378000003,0.9572289032,0.2791917634,0.9971134408000001,0.048,0.014,0.05,0.9092289032,0.2651917634,0.9471134408,2.51112,0.60616,2.5832447813,0.26112,0.07616,0.272,2.25,0.53,2.3115795465,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 16:30:00,3.69016,0.32588,3.7045213726,0.02016,0.005880000000000001,0.021,3.67,0.32,3.6839245378000003,0.9563868618,0.278946168,0.9962363144,0.015360000000000002,0.0044800000000000005,0.016,0.9410268618000001,0.274466168,0.9802363144,2.44944,0.62192,2.5271606201,0.10944000000000001,0.031920000000000004,0.114,2.34,0.59,2.4132343442,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 17:00:00,3.72648,0.30064,3.7385876478,0.036480000000000005,0.01064,0.038,3.69,0.29,3.7013781217,1.0225581644,0.2982461313,1.0651647546,0.027840000000000004,0.00812,0.029,0.9947181644,0.29012613130000003,1.0361647546,2.4318400000000002,0.55012,2.4932865459,0.17184000000000002,0.050120000000000005,0.179,2.26,0.5,2.3146490015,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 17:30:00,3.87248,0.29364,3.8835970182,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.86,0.29,3.8708784533,1.2278667001,0.3581277875,1.2790278126,0.00672,0.0019600000000000004,0.007,1.2211467001,0.3561677875,1.2720278126,2.4948,0.4314,2.531824046,0.0048000000000000004,0.0014,0.005,2.49,0.43,2.5268557537,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 18:00:00,4.01056,0.29308,4.021254456,0.010560000000000002,0.0030800000000000003,0.011,4.0,0.29,4.0104987221,1.2280630722,0.3581850627,1.2792323668,0.0048000000000000004,0.0014,0.005,1.2232630722,0.3567850627,1.2742323668,2.47576,0.35168000000000005,2.5006132048,0.00576,0.00168,0.006,2.47,0.35000000000000003,2.4946743274,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 18:30:00,4.11096,0.25028,4.1185716213,0.0009600000000000001,0.00028000000000000003,0.001,4.11,0.25,4.1175963862,1.2274958164,0.3580196131,1.2786414754,0.0,0.0,0.0,1.2274958164,0.3580196131,1.2786414754,2.36752,0.48636,2.416960281,0.22752000000000003,0.06636,0.23700000000000002,2.14,0.42,2.1808255318,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 19:00:00,3.99384,0.25112,4.0017270272,0.0038400000000000005,0.0011200000000000001,0.004,3.99,0.25,3.9978244084,1.181590096,0.34463044470000004,1.2308230167,0.0,0.0,0.0,1.181590096,0.34463044470000004,1.2308230167,2.3221600000000002,0.44688000000000005,2.3647682339,0.09216,0.02688,0.096,2.23,0.42,2.2692069099,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 19:30:00,3.92,0.23,3.9267416518,0.0,0.0,0.0,3.92,0.23,3.9267416518,1.1381339666,0.3319557403,1.1855562152,0.0,0.0,0.0,1.1381339666,0.3319557403,1.1855562152,2.48,0.4,2.5120509549,0.0,0.0,0.0,2.48,0.4,2.5120509549,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 20:00:00,3.87,0.23,3.8768286008,0.0,0.0,0.0,3.87,0.23,3.8768286008,1.1123487461,0.3244350509,1.1586966105,0.0,0.0,0.0,1.1123487461,0.3244350509,1.1586966105,2.2800000000000002,0.37,2.3098268333,0.0,0.0,0.0,2.2800000000000002,0.37,2.3098268333,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 20:30:00,3.9,0.23,3.9067761646,0.0,0.0,0.0,3.9,0.23,3.9067761646,1.0800344977,0.3150100618,1.1250359351,0.0,0.0,0.0,1.0800344977,0.3150100618,1.1250359351,2.2244,0.4092,2.2617250053999998,0.13440000000000002,0.0392,0.14,2.09,0.37,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 21:00:00,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,1.0819014545,0.3155545909,1.1269806818,0.0,0.0,0.0,1.0819014545,0.3155545909,1.1269806818,2.1712,0.43160000000000004,2.2136820006,0.2112,0.0616,0.22,1.96,0.37,1.9946177579,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 21:30:00,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,1.0308320057,0.300659335,1.0737833393,0.0,0.0,0.0,1.0308320057,0.300659335,1.0737833393,2.17984,0.43412000000000006,2.2226476554,0.21984,0.06412000000000001,0.229,1.96,0.37,1.9946177579,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 22:00:00,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,1.0308320057,0.300659335,1.0737833393,0.0,0.0,0.0,1.0308320057,0.300659335,1.0737833393,2.28216,0.52688,2.3421905986000002,0.09216,0.02688,0.096,2.19,0.5,2.2463525992,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 22:30:00,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,1.0308320057,0.300659335,1.0737833393,0.0,0.0,0.0,1.0308320057,0.300659335,1.0737833393,2.2268,0.46240000000000003,2.2743025304,0.07680000000000001,0.0224,0.08,2.15,0.44,2.1945614596,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 23:00:00,3.47,0.23,3.4776141247,0.0,0.0,0.0,3.47,0.23,3.4776141247,1.000097554,0.2916951199,1.0417682854,0.0,0.0,0.0,1.000097554,0.2916951199,1.0417682854,2.1494400000000002,0.43192,2.1924067141,0.10944000000000001,0.031920000000000004,0.114,2.04,0.4,2.0788458336,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 23:30:00,3.29,0.23,3.2980297148,0.0,0.0,0.0,3.29,0.23,3.2980297148,0.9231529289,0.2692529376,0.9616176343,0.0,0.0,0.0,0.9231529289,0.2692529376,0.9616176343,2.06248,0.37864000000000003,2.0969482588,0.13248000000000001,0.03864,0.138,1.9300000000000002,0.34,1.9597193677,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 00:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.8635554716,0.2518703459,0.8995369496000001,0.0,0.0,0.0,0.8635554716,0.2518703459,0.8995369496000001,2.01976,0.33368000000000003,2.0471377091,0.14976,0.043680000000000004,0.156,1.87,0.29,1.8923530326,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 00:30:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7776094478000001,0.22680275560000002,0.8100098414,0.0,0.0,0.0,0.7776094478000001,0.22680275560000002,0.8100098414,2.16,0.24,2.1732924332,0.0,0.0,0.0,2.16,0.24,2.1732924332,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.7424034782000001,0.2165343478,0.7733369565,0.0,0.0,0.0,0.7424034782000001,0.2165343478,0.7733369565,1.93304,0.38672,1.9713437042000002,0.26304,0.07672000000000001,0.274,1.67,0.31,1.6985287751,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 01:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7006844434,0.204366296,0.7298796285,0.0,0.0,0.0,0.7006844434,0.204366296,0.7298796285,1.89072,0.35396000000000005,1.9235669470999999,0.15072000000000002,0.043960000000000006,0.157,1.74,0.31,1.7673992192,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 02:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.6766220176000001,0.19734808850000002,0.7048146017,0.0,0.0,0.0,0.6766220176000001,0.19734808850000002,0.7048146017,1.88352,0.34936,1.9156461051,0.20352,0.05936,0.212,1.6800000000000002,0.29,1.7048460341,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 02:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6760382195,0.197177814,0.7042064786000001,0.0,0.0,0.0,0.6760382195,0.197177814,0.7042064786000001,1.8824800000000002,0.23364000000000001,1.8969234565000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.87,0.23,1.8840912929,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 03:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6382870498000001,0.18616705620000001,0.6648823435,0.0,0.0,0.0,0.6382870498000001,0.18616705620000001,0.6648823435,1.8269600000000001,0.32828,1.8562194375,0.33696000000000004,0.09828,0.35100000000000003,1.49,0.23,1.5076471736000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 03:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.7253306673000001,0.21155477800000003,0.7555527784,0.0,0.0,0.0,0.7253306673000001,0.21155477800000003,0.7555527784,1.81176,0.32968000000000003,1.8415111186000002,0.34176,0.09968,0.356,1.47,0.23,1.4878844041,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 04:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.6819826179,0.19891159690000002,0.7103985603,0.0,0.0,0.0,0.6819826179,0.19891159690000002,0.7103985603,1.81952,0.31736000000000003,1.8469895506,0.29952,0.08736000000000001,0.312,1.52,0.23,1.5373028329,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 04:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6802127668,0.1983953903,0.7085549654000001,0.0,0.0,0.0,0.6802127668,0.1983953903,0.7085549654000001,1.84416,0.31288000000000005,1.8705132985000001,0.28416,0.08288000000000001,0.296,1.56,0.23,1.5768639763999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 05:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.6819826179,0.19891159690000002,0.7103985603,0.0,0.0,0.0,0.6819826179,0.19891159690000002,0.7103985603,1.85792,0.25856,1.8758251518,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.76,0.23,1.7749647884000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 05:30:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.6399521464,0.1866527094,0.6666168192,0.0,0.0,0.0,0.6399521464,0.1866527094,0.6666168192,1.8212800000000002,0.27704,1.8422301702000001,0.16128,0.047040000000000005,0.168,1.6600000000000001,0.23,1.6758579892,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 06:00:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.638842082,0.18632894060000002,0.6654605021000001,0.0,0.0,0.0,0.638842082,0.18632894060000002,0.6654605021000001,1.79424,0.33332,1.8249381907000002,0.35424000000000005,0.10332000000000001,0.369,1.44,0.23,1.4582523787000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 06:30:00,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.6399521464,0.1866527094,0.6666168192,0.0,0.0,0.0,0.6399521464,0.1866527094,0.6666168192,1.90584,0.32212,1.9328702491,0.31584,0.09212000000000001,0.329,1.5899999999999999,0.23,1.6065490967,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 07:00:00,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.6843424193000001,0.1995998723,0.7128566868,0.0,0.0,0.0,0.6843424193000001,0.1995998723,0.7128566868,1.9332,0.3126,1.9583107516,0.2832,0.0826,0.295,1.65,0.23,1.6659531805999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 07:30:00,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.7443284656,0.21709580250000002,0.7753421517,0.0,0.0,0.0,0.7443284656,0.21709580250000002,0.7753421517,2.06464,0.31552,2.0886098726,0.22464,0.06552000000000001,0.234,1.8399999999999999,0.25,1.8569060289000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 08:00:00,3.20864,0.22252000000000002,3.2163466542,0.00864,0.00252,0.009000000000000001,3.2,0.22,3.2075535849,0.8169128975000001,0.23826626180000002,0.8509509349000001,0.0048000000000000004,0.0014,0.005,0.8121128975,0.2368662618,0.8459509349000001,2.1008,0.2994,2.1220275682,0.1008,0.029400000000000003,0.105,2.0,0.27,2.0181427105,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 08:30:00,3.45536,0.22448,3.4626440764,0.015360000000000002,0.0044800000000000005,0.016,3.44,0.22,3.4470277051,0.8704277821,0.2538747698,0.9066956064,0.00864,0.00252,0.009000000000000001,0.8617877821000001,0.2513547698,0.8976956064,2.11456,0.45008000000000004,2.1619287685,0.51456,0.15008000000000002,0.536,1.6,0.30000000000000004,1.6278820596,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 09:00:00,3.58824,0.22532000000000002,3.5953074138,0.018240000000000003,0.00532,0.019,3.5700000000000003,0.22,3.576772288,0.9547191866,0.2784597627,0.9944991527,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9422391866000001,0.2748197627,0.9814991527,2.1928,0.4354,2.2356084183,0.2928,0.0854,0.305,1.9,0.35000000000000003,1.9319679086,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 09:30:00,3.7484,0.2912,3.7596941365000003,0.038400000000000004,0.0112,0.04,3.71,0.28,3.7205510345,1.0119197698,0.29514326620000003,1.0540830935,0.027840000000000004,0.00812,0.029,0.9840797698,0.2870232662,1.0250830935,2.21224,0.41232,2.2503363304,0.28224000000000005,0.08232,0.294,1.9300000000000002,0.33,1.958009193,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 10:00:00,3.83008,0.38044000000000006,3.8489280845,0.07008,0.020440000000000003,0.073,3.76,0.36,3.7771947262000003,1.0324147359,0.3011209646,1.0754320166,0.05088,0.01484,0.053,0.9815347359000001,0.2862809646,1.0224320166,2.2672,0.49960000000000004,2.3215934183,0.30720000000000003,0.0896,0.32,1.96,0.41000000000000003,2.0024235316,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 10:30:00,3.9025600000000003,0.38408000000000003,3.9214145407,0.08256000000000001,0.02408,0.08600000000000001,3.8200000000000003,0.36,3.8369258528,1.0766549497,0.3140243603,1.1215155726,0.06336,0.01848,0.066,1.0132949497,0.29554436030000003,1.0555155726,2.3204000000000002,0.4772,2.3689609537000003,0.23040000000000002,0.06720000000000001,0.24,2.09,0.41000000000000003,2.1298356744,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 11:00:00,3.9672,0.3796,3.9853195606,0.06720000000000001,0.0196,0.07,3.9,0.36,3.9165801409,1.1116415929,0.32422879790000003,1.1579599926,0.048,0.014,0.05,1.0636415929,0.3102287979,1.1079599926,2.42072,0.5039600000000001,2.4726222922,0.15072000000000002,0.043960000000000006,0.157,2.27,0.46,2.3161390286,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 11:30:00,4.042,0.381,4.0599168711,0.07200000000000001,0.021,0.075,3.9699999999999998,0.36,3.9862890011000003,1.1098555303,0.32370786300000004,1.1560995107,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.0608955303,0.309427863,1.1050995107000001,2.4476,0.5418000000000001,2.5068492176,0.1776,0.051800000000000006,0.185,2.27,0.49,2.3222833591,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 12:00:00,3.95488,0.41184000000000004,3.9762655847,0.07488,0.021840000000000002,0.078,3.88,0.39,3.8995512562,1.0776939268,0.31432739530000003,1.1225978404,0.054720000000000005,0.015960000000000002,0.057,1.0229739268,0.2983673953,1.0655978404,2.44544,0.5699200000000001,2.5109730385,0.20544,0.05992000000000001,0.214,2.24,0.51,2.2973245308,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 12:30:00,4.10064,0.36352,4.1167214139,0.08064,0.023520000000000003,0.084,4.02,0.34,4.0343524883,1.1537907914,0.3365223142,1.2018654077,0.05952,0.01736,0.062,1.0942707914,0.3191623142,1.1398654076999999,2.4224,0.5632,2.4870094491,0.1824,0.053200000000000004,0.19,2.24,0.51,2.2973245308,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 13:00:00,4.28168,0.38924000000000003,4.2993361581,0.03168,0.00924,0.033,4.25,0.38,4.2669544174,1.241978376,0.36224369300000003,1.293727475,0.021120000000000003,0.0061600000000000005,0.022,1.220858376,0.35608369300000003,1.271727475,2.59896,0.57428,2.6616518555,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.55,0.56,2.6107661711,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 13:30:00,4.16952,0.39736000000000005,4.1884116321,0.05952,0.01736,0.062,4.11,0.38,4.1275295275,1.1828768488999999,0.3450057476,1.2321633842,0.041280000000000004,0.01204,0.043000000000000003,1.1415968489,0.33296574760000003,1.1891633842,2.68336,0.5384800000000001,2.7368561526,0.06336,0.01848,0.066,2.62,0.52,2.6711046404000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 14:00:00,4.04776,0.38268,4.0658092675,0.07776000000000001,0.022680000000000002,0.081,3.9699999999999998,0.36,3.9862890011000003,1.0848496531,0.3164144822,1.130051722,0.05664,0.01652,0.059000000000000004,1.0282096531,0.29989448220000003,1.071051722,2.3772,0.6546000000000001,2.4656806363,0.1872,0.0546,0.195,2.19,0.6000000000000001,2.2707047364,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 14:30:00,3.88392,0.36156000000000005,3.900712781,0.07392,0.021560000000000003,0.077,3.81,0.34,3.8251405203,1.0572282352,0.3083582353,1.1012794117,0.0528,0.0154,0.055,1.0044282352,0.29295823530000004,1.0462794117,2.49368,0.6702400000000001,2.5821815583000003,0.10368000000000001,0.030240000000000003,0.108,2.39,0.64,2.4742069436,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 15:00:00,3.97776,0.41268000000000005,3.9991098259,0.07776000000000001,0.022680000000000002,0.081,3.9,0.39,3.9194514922,1.005664031,0.29331867570000003,1.0475666989,0.05568000000000001,0.01624,0.058,0.9499840310000001,0.2770786757,0.9895666989,2.48696,0.6482800000000001,2.5700655634,0.09696,0.028280000000000003,0.101,2.39,0.62,2.4691091511,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 15:30:00,4.10008,0.7104400000000001,4.1611754349,0.07008,0.020440000000000003,0.073,4.03,0.6900000000000001,4.0886428066,1.0332963359,0.30137809800000004,1.0763503499,0.05088,0.01484,0.053,0.9824163359,0.286538098,1.0233503499,2.51368,0.65024,2.596420459,0.10368000000000001,0.030240000000000003,0.108,2.41,0.62,2.4884734276,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 16:00:00,4.33528,0.86904,4.4215249858,0.06528,0.01904,0.068,4.27,0.85,4.3537799669,1.0892355338,0.31769369740000003,1.1346203477,0.047040000000000005,0.013720000000000001,0.049,1.0421955338,0.3039736974,1.0856203477,2.72064,0.5135200000000001,2.7686792519,0.08064,0.023520000000000003,0.084,2.64,0.49,2.6850884529,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 16:30:00,4.5941600000000005,0.9628800000000001,4.6939795483,0.044160000000000005,0.01288,0.046,4.55,0.9500000000000001,4.6481178987,1.1152249352,0.3252739394,1.1616926408000001,0.03168,0.00924,0.033,1.0835449352,0.3160339394,1.1286926408,2.29328,0.62304,2.3764073725,0.11328,0.03304,0.11800000000000001,2.18,0.59,2.2584286573,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 17:00:00,4.64648,0.8706400000000001,4.7273449631,0.036480000000000005,0.01064,0.038,4.61,0.86,4.6895308934,1.1736093172,0.3423027175,1.2225097055,0.02688,0.007840000000000001,0.028,1.1467293172,0.3344627175,1.1945097055,2.36024,0.55632,2.4249174830999998,0.09024,0.026320000000000003,0.094,2.27,0.53,2.331051265,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 17:30:00,4.8281600000000005,0.8798800000000001,4.907679472,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.76,0.86,4.8370652259,1.1340607043,0.3307677054,1.1813132337,0.048,0.014,0.05,1.0860607043,0.3167677054,1.1313132337,2.61272,0.5099600000000001,2.6620227272,0.10272,0.029960000000000004,0.107,2.51,0.48,2.5554842985,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 18:00:00,5.16472,1.26596,5.3176110614,0.054720000000000005,0.015960000000000002,0.057,5.11,1.25,5.2606653572,1.1598086734,0.33827752980000003,1.2081340348,0.036480000000000005,0.01064,0.038,1.1233286734,0.3276375298,1.1701340348,2.36872,0.42296000000000006,2.4061856952,0.07872000000000001,0.02296,0.082,2.29,0.4,2.3246720199,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 18:30:00,5.43456,1.46008,5.627279627,0.03456,0.01008,0.036000000000000004,5.4,1.45,5.591287866,1.1463988514,0.3343663316,1.1941654702,0.02016,0.005880000000000001,0.021,1.1262388514000001,0.3284863316,1.1731654702,2.16416,0.44788000000000006,2.2100192307,0.16416,0.047880000000000006,0.171,2.0,0.4,2.0396078054,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 19:00:00,5.37016,1.2558799999999999,5.5150569353000005,0.02016,0.005880000000000001,0.021,5.35,1.25,5.4940877314,1.1094040707,0.3235761873,1.1556292403,0.010560000000000002,0.0030800000000000003,0.011,1.0988440707,0.3204961873,1.1446292403,2.29496,0.33728,2.3196118641,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.27,0.33,2.2938613733,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 19:30:00,4.8996,1.3728,5.0882865485,0.009600000000000001,0.0028,0.01,4.89,1.37,5.0782871128,1.2349088566,0.3601817498,1.2863633923,0.00288,0.00084,0.003,1.2320288566,0.3593417498,1.2833633923,2.27384,0.37112,2.3039267349,0.0038400000000000005,0.0011200000000000001,0.004,2.27,0.37,2.2999565213,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 20:00:00,4.7248,1.3314,4.9088044369,0.0048000000000000004,0.0014,0.005,4.72,1.33,4.9038046454,1.2992093708999999,0.3789360665,1.3533430946,0.0,0.0,0.0,1.2992093708999999,0.3789360665,1.3533430946,2.18952,0.38736000000000004,2.2235209916,0.05952,0.01736,0.062,2.13,0.37,2.1618973149,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 20:30:00,4.77,1.04,4.8820589919,0.0,0.0,0.0,4.77,1.04,4.8820589919,1.3003284142,0.3792624542,1.3545087648,0.0,0.0,0.0,1.3003284142,0.3792624542,1.3545087648,2.59,0.37,2.6162950904,0.0,0.0,0.0,2.59,0.37,2.6162950904,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 21:00:00,5.26,1.3599999999999999,5.4329734032,0.0,0.0,0.0,5.26,1.3599999999999999,5.4329734032,1.3356865271,0.3895752371,1.3913401324,0.0,0.0,0.0,1.3356865271,0.3895752371,1.3913401324,2.25,0.44,2.2926185902,0.0,0.0,0.0,2.25,0.44,2.2926185902,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 21:30:00,4.48,0.5700000000000001,4.5161155875,0.0,0.0,0.0,4.48,0.5700000000000001,4.5161155875,1.2184476938,0.3553805774,1.2692163477,0.0,0.0,0.0,1.2184476938,0.3553805774,1.2692163477,2.18832,0.46576000000000006,2.2373369885,0.08832000000000001,0.02576,0.092,2.1,0.44,2.1456001491,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 22:00:00,4.48,0.36,4.4944410108,0.0,0.0,0.0,4.48,0.36,4.4944410108,1.1570135421,0.33746228310000004,1.2052224397,0.0,0.0,0.0,1.1570135421,0.33746228310000004,1.2052224397,2.41,0.53,2.4675899172999998,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 22:30:00,4.69,0.64,4.7334659606,0.0,0.0,0.0,4.69,0.64,4.7334659606,1.1406101619,0.3326779639,1.1881355853,0.0,0.0,0.0,1.1406101619,0.3326779639,1.1881355853,2.47,0.45,2.5106572845,0.0,0.0,0.0,2.47,0.45,2.5106572845,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 23:00:00,4.78,0.73,4.835421388,0.0,0.0,0.0,4.78,0.73,4.835421388,1.0635468151,0.3102011544,1.1078612657,0.0,0.0,0.0,1.0635468151,0.3102011544,1.1078612657,2.47,0.45,2.5106572845,0.0,0.0,0.0,2.47,0.45,2.5106572845,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 23:30:00,4.32,1.17,4.4756340333,0.0,0.0,0.0,4.32,1.17,4.4756340333,0.9754513301000001,0.2845066379,1.0160951355,0.0,0.0,0.0,0.9754513301000001,0.2845066379,1.0160951355,2.5700000000000003,0.33,2.5911001524,0.0,0.0,0.0,2.5700000000000003,0.33,2.5911001524,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 00:00:00,3.79,0.93,3.9024351372,0.0,0.0,0.0,3.79,0.93,3.9024351372,0.8870756685000001,0.2587304033,0.9240371547,0.0,0.0,0.0,0.8870756685000001,0.2587304033,0.9240371547,2.26384,0.36612000000000006,2.2932543252,0.12384,0.036120000000000006,0.129,2.14,0.33,2.1652944373,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 00:30:00,4.15,1.33,4.3579123442,0.0,0.0,0.0,4.15,1.33,4.3579123442,0.8036081678,0.23438571560000002,0.8370918415,0.0,0.0,0.0,0.8036081678,0.23438571560000002,0.8370918415,2.24104,0.38072000000000006,2.2731493572,0.07104,0.020720000000000002,0.074,2.17,0.36,2.1996590645,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 01:00:00,3.69,0.93,3.8053909129,0.0,0.0,0.0,3.69,0.93,3.8053909129,0.7639740787,0.222825773,0.7958063320000001,0.0,0.0,0.0,0.7639740787,0.222825773,0.7958063320000001,2.29,0.36,2.3181242417,0.0,0.0,0.0,2.29,0.36,2.3181242417,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 01:30:00,3.76,0.78,3.840052083,0.0,0.0,0.0,3.76,0.78,3.840052083,0.7639740787,0.222825773,0.7958063320000001,0.0,0.0,0.0,0.7639740787,0.222825773,0.7958063320000001,2.2,0.36,2.2292599669,0.0,0.0,0.0,2.2,0.36,2.2292599669,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 02:00:00,3.76,0.36,3.7771947262000003,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,0.7148093316,0.208486055,0.7445930537000001,0.0,0.0,0.0,0.7148093316,0.208486055,0.7445930537000001,2.12008,0.38544,2.1548325225,0.19008000000000003,0.05544,0.198,1.9300000000000002,0.33,1.958009193,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 02:30:00,4.22,0.72,4.2809811959,0.0,0.0,0.0,4.22,0.72,4.2809811959,0.6930832622,0.2021492848,0.7219617315,0.0,0.0,0.0,0.6930832622,0.2021492848,0.7219617315,2.14648,0.28064,2.1647482995,0.036480000000000005,0.01064,0.038,2.11,0.27,2.1272047386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 03:00:00,4.51,1.3,4.6936233338,0.0,0.0,0.0,4.51,1.3,4.6936233338,0.6702491237,0.19548932770000002,0.6981761705,0.0,0.0,0.0,0.6702491237,0.19548932770000002,0.6981761705,2.08688,0.31284,2.1101983319,0.14688,0.04284,0.153,1.94,0.27,1.9586985475,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 03:30:00,4.21,1.34,4.4181104558,0.0,0.0,0.0,4.21,1.34,4.4181104558,0.6685067083,0.1949811233,0.6963611545,0.0,0.0,0.0,0.6685067083,0.1949811233,0.6963611545,2.09624,0.37932000000000005,2.1302830328,0.30624,0.08932000000000001,0.319,1.79,0.29,1.8133394608,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 04:00:00,3.42,0.91,3.5389970331000002,0.0,0.0,0.0,3.42,0.91,3.5389970331000002,0.6468070770000001,0.18865206410000002,0.6737573718000001,0.0,0.0,0.0,0.6468070770000001,0.18865206410000002,0.6737573718000001,2.09768,0.36224,2.1287271314,0.24768,0.07224000000000001,0.258,1.85,0.29,1.8725917868000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 04:30:00,4.19,1.25,4.3724821326,0.0,0.0,0.0,4.19,1.25,4.3724821326,0.6445689902,0.1879992888,0.6714260315,0.0,0.0,0.0,0.6445689902,0.1879992888,0.6714260315,2.19,0.26,2.2053797859,0.0,0.0,0.0,2.19,0.26,2.2053797859,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 05:00:00,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.6462475553,0.1884888703,0.6731745367,0.0,0.0,0.0,0.6462475553,0.1884888703,0.6731745367,2.16992,0.39456,2.205500034,0.28992,0.08456000000000001,0.302,1.88,0.31,1.9053870998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 05:30:00,3.8200000000000003,0.33,3.834227432,0.0,0.0,0.0,3.8200000000000003,0.33,3.834227432,0.6936838543,0.2023244575,0.7225873482,0.0,0.0,0.0,0.6936838543,0.2023244575,0.7225873482,2.25584,0.40212000000000003,2.2914001397,0.31584,0.09212000000000001,0.329,1.94,0.31,1.964611921,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 06:00:00,3.8,0.5,3.8327535793000003,0.0,0.0,0.0,3.8,0.5,3.8327535793000003,0.7633731541000001,0.2226505033,0.7951803688,0.0,0.0,0.0,0.7633731541000001,0.2226505033,0.7951803688,2.39056,0.34308000000000005,2.4150530015,0.25056,0.07308,0.261,2.14,0.27,2.156965461,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 06:30:00,4.83,0.96,4.9244796679,0.0,0.0,0.0,4.83,0.96,4.9244796679,0.8613202116,0.25121839500000004,0.8972085537000001,0.0,0.0,0.0,0.8613202116,0.25121839500000004,0.8972085537000001,2.74768,0.40724000000000005,2.7776950517,0.12768000000000002,0.03724,0.133,2.62,0.37,2.6459969766,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 07:00:00,5.9,1.4100000000000001,6.0661437504,0.0,0.0,0.0,5.9,1.4100000000000001,6.0661437504,0.9564139578,0.278954071,0.9962645394,0.0,0.0,0.0,0.9564139578,0.278954071,0.9962645394,2.9824800000000002,0.5036400000000001,3.0247049773,0.25248000000000004,0.07364000000000001,0.263,2.73,0.43,2.7636569975,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 07:30:00,6.44,2.09,6.770649895,0.0,0.0,0.0,6.44,2.09,6.770649895,1.1908467298,0.3473302962,1.2404653435,0.0,0.0,0.0,1.1908467298,0.3473302962,1.2404653435,3.27808,0.65444,3.3427683438,0.35808,0.10444,0.373,2.92,0.55,2.9713464961,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 08:00:00,6.44,2.09,6.770649895,0.0,0.0,0.0,6.44,2.09,6.770649895,1.2179363924,0.3552314478,1.2686837421,0.0,0.0,0.0,1.2179363924,0.3552314478,1.2686837421,3.55496,0.70228,3.6236635881,0.38496,0.11228,0.401,3.17,0.59,3.2244379355,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 08:30:00,7.07,2.13,7.3838878648,0.0,0.0,0.0,7.07,2.13,7.3838878648,1.280689286,0.37353437510000004,1.3340513395,0.0,0.0,0.0,1.280689286,0.37353437510000004,1.3340513395,3.8212,0.7766000000000001,3.8993175044,0.3312,0.0966,0.34500000000000003,3.49,0.68,3.5556293395000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 09:00:00,7.23,2.45,7.6338325892,0.0,0.0,0.0,7.23,2.45,7.6338325892,1.2310391766,0.3590530932,1.2823324756,0.0,0.0,0.0,1.2310391766,0.3590530932,1.2823324756,4.0632,0.9026000000000001,4.1622447069,0.2832,0.0826,0.295,3.7800000000000002,0.8200000000000001,3.8679193373,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 09:30:00,7.38,1.78,7.5916269666,0.0,0.0,0.0,7.38,1.78,7.5916269666,1.2794342281,0.37316831650000004,1.3327439876,0.0,0.0,0.0,1.2794342281,0.37316831650000004,1.3327439876,4.2272,0.9846,4.3403521747,0.1872,0.0546,0.195,4.04,0.93,4.1456603817,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 10:00:00,8.87,2.03,9.0993296456,0.0,0.0,0.0,8.87,2.03,9.0993296456,1.1435206723,0.3335268628,1.191167367,0.0,0.0,0.0,1.1435206723,0.3335268628,1.191167367,4.23552,0.23036,4.2417797444,0.03552,0.010360000000000001,0.037,4.2,0.22,4.2057579578,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 10:30:00,11.97,3.04,12.35,0.0,0.0,0.0,11.97,3.04,12.35,4.1820360652,1.219760519,4.3562875679,0.0,0.0,0.0,4.1820360652,1.219760519,4.3562875679,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 11:00:00,11.08384,3.42112,11.5998091019,0.0038400000000000005,0.0011200000000000001,0.004,11.08,3.42,11.595809588,6.1402559056,1.7909079725,6.3960999017,0.0,0.0,0.0,6.1402559056,1.7909079725,6.3960999017,0.22080000000000002,0.0644,0.23,0.22080000000000002,0.0644,0.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 11:30:00,11.11672,3.50196,11.6552643642,0.00672,0.0019600000000000004,0.007,11.11,3.5,11.6482659654,6.1818267878,1.8030328131000002,6.4394029039,0.0,0.0,0.0,6.1818267878,1.8030328131000002,6.4394029039,0.13728,0.040040000000000006,0.14300000000000002,0.13728,0.040040000000000006,0.14300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 12:00:00,11.89768,3.47224,12.3940001614,0.007680000000000001,0.0022400000000000002,0.008,11.89,3.47,12.3860001615,6.2703190094,1.8288430444000001,6.5315823015,0.0,0.0,0.0,6.2703190094,1.8288430444000001,6.5315823015,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 12:30:00,10.91576,3.19168,11.3728025394,0.00576,0.00168,0.006,10.91,3.19,11.3668025407,6.1533937743,1.7947398508,6.4097851815,0.0,0.0,0.0,6.1533937743,1.7947398508,6.4097851815,0.29664,0.08652000000000001,0.309,0.29664,0.08652000000000001,0.309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 13:00:00,11.67864,3.17252,12.1018806555,0.00864,0.00252,0.009000000000000001,11.67,3.17,12.092882204,5.9721945446,1.7418900755000002,6.221035984,0.0,0.0,0.0,5.9721945446,1.7418900755000002,6.221035984,0.21312,0.06216000000000001,0.222,0.21312,0.06216000000000001,0.222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 13:30:00,11.8048,3.2414,12.2417309642,0.0048000000000000004,0.0014,0.005,11.8,3.24,12.2367315898,6.0342603822,1.7599926115,6.2856878981,0.0,0.0,0.0,6.0342603822,1.7599926115,6.2856878981,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 14:00:00,11.48288,2.69084,11.7939456078,0.00288,0.00084,0.003,11.48,2.69,11.790949919300001,5.9291158638,1.7293254603000001,6.1761623581,0.0,0.0,0.0,5.9291158638,1.7293254603000001,6.1761623581,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 14:30:00,10.42192,3.06056,10.8620184128,0.0019200000000000003,0.0005600000000000001,0.002,10.42,3.06,10.8600184162,5.2281706982,1.5248831203000002,5.446011144,0.0,0.0,0.0,5.2281706982,1.5248831203000002,5.446011144,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 15:00:00,10.64288,3.26084,11.1312161151,0.00288,0.00084,0.003,10.64,3.26,11.128216389,5.0946563516,1.4859414359,5.3069336995,0.0,0.0,0.0,5.0946563516,1.4859414359,5.3069336995,0.29856000000000005,0.08708,0.311,0.29856000000000005,0.08708,0.311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 15:30:00,11.04288,3.39084,11.55175288,0.00288,0.00084,0.003,11.04,3.39,11.5487531795,5.2169124234,1.5215994568,5.4342837744,0.0,0.0,0.0,5.2169124234,1.5215994568,5.4342837744,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 16:00:00,11.64192,3.58056,12.1800948765,0.0019200000000000003,0.0005600000000000001,0.002,11.64,3.58,12.1780950891,5.6261643812,1.6409646112,5.8605878971,0.0,0.0,0.0,5.6261643812,1.6409646112,5.8605878971,0.08256000000000001,0.02408,0.08600000000000001,0.08256000000000001,0.02408,0.08600000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 16:30:00,10.3,2.74,10.658217487,0.0,0.0,0.0,10.3,2.74,10.658217487,6.1446116947,1.792178411,6.400637182,0.0,0.0,0.0,6.1446116947,1.792178411,6.400637182,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 17:00:00,10.15,2.2,10.3856872666,0.0,0.0,0.0,10.15,2.2,10.3856872666,6.6746980571,1.9467869333,6.9528104761,0.0,0.0,0.0,6.6746980571,1.9467869333,6.9528104761,0.23232000000000003,0.06776,0.242,0.23232000000000003,0.06776,0.242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 17:30:00,9.8,2.03,10.0080417665,0.0,0.0,0.0,9.8,2.03,10.0080417665,7.2276434994,2.1080626873,7.5287953119,0.0,0.0,0.0,7.2276434994,2.1080626873,7.5287953119,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 18:00:00,9.55,2.16,9.7912256638,0.0,0.0,0.0,9.55,2.16,9.7912256638,7.5937326402,2.2148386867,7.9101381669,0.0,0.0,0.0,7.5937326402,2.2148386867,7.9101381669,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 18:30:00,9.08,2.03,9.3041549858,0.0,0.0,0.0,9.08,2.03,9.3041549858,7.6635549615,2.2352035305,7.9828697516,0.0,0.0,0.0,7.6635549615,2.2352035305,7.9828697516,0.13824,0.04032,0.14400000000000002,0.13824,0.04032,0.14400000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 19:00:00,9.15,2.4,9.4595190153,0.0,0.0,0.0,9.15,2.4,9.4595190153,7.5386796963,2.1987815781,7.8527913503,0.0,0.0,0.0,7.5386796963,2.1987815781,7.8527913503,0.13728,0.040040000000000006,0.14300000000000002,0.13728,0.040040000000000006,0.14300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 19:30:00,8.53,2.04,8.7705473033,0.0,0.0,0.0,8.53,2.04,8.7705473033,7.4376939289,2.1693273959,7.7475978426,0.0,0.0,0.0,7.4376939289,2.1693273959,7.7475978426,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 20:00:00,8.7,2.13,8.9569470245,0.0,0.0,0.0,8.7,2.13,8.9569470245,7.3940853236,2.1566082194,7.7021722121,0.0,0.0,0.0,7.3940853236,2.1566082194,7.7021722121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 20:30:00,8.2,1.78,8.3909713383,0.0,0.0,0.0,8.2,1.78,8.3909713383,7.3749461899,2.1510259721000002,7.6822356145,0.0,0.0,0.0,7.3749461899,2.1510259721000002,7.6822356145,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 21:00:00,7.94,1.65,8.1096300779,0.0,0.0,0.0,7.94,1.65,8.1096300779,7.248860429,2.1142509585,7.5508962802,0.0,0.0,0.0,7.248860429,2.1142509585,7.5508962802,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 21:30:00,7.49,1.1,7.5703434532,0.0,0.0,0.0,7.49,1.1,7.5703434532,7.0935910808,2.0689640652,7.3891573758,0.0,0.0,0.0,7.0935910808,2.0689640652,7.3891573758,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 22:00:00,7.88,1.52,8.0252601204,0.0,0.0,0.0,7.88,1.52,8.0252601204,6.9369492832,2.0232768743,7.2259888366,0.0,0.0,0.0,6.9369492832,2.0232768743,7.2259888366,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 22:30:00,8.22,2.16,8.4990587714,0.0,0.0,0.0,8.22,2.16,8.4990587714,6.6179527471,1.9302362179,6.8937007782,0.0,0.0,0.0,6.6179527471,1.9302362179,6.8937007782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 23:00:00,7.87,1.8399999999999999,8.0822336022,0.0,0.0,0.0,7.87,1.8399999999999999,8.0822336022,5.9551209023,1.7369102632,6.2032509399,0.0,0.0,0.0,5.9551209023,1.7369102632,6.2032509399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 23:30:00,7.91,2.06,8.1738424257,0.0,0.0,0.0,7.91,2.06,8.1738424257,5.269230279,1.5368588314,5.4887815406,0.0,0.0,0.0,5.269230279,1.5368588314,5.4887815406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 00:00:00,6.7,1.6800000000000002,6.9074163042,0.0,0.0,0.0,6.7,1.6800000000000002,6.9074163042,4.754873543,1.3868381167,4.9529932739,0.0,0.0,0.0,4.754873543,1.3868381167,4.9529932739,0.19872,0.057960000000000005,0.20700000000000002,0.19872,0.057960000000000005,0.20700000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 00:30:00,6.3,1.4,6.4536811201,0.0,0.0,0.0,6.3,1.4,6.4536811201,4.3465820004,1.2677530835,4.5276895838,0.0,0.0,0.0,4.3465820004,1.2677530835,4.5276895838,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 01:00:00,5.8100000000000005,0.84,5.8704088444,0.0,0.0,0.0,5.8100000000000005,0.84,5.8704088444,4.165789484,1.2150219328,4.3393640459,0.0,0.0,0.0,4.165789484,1.2150219328,4.3393640459,0.14112000000000002,0.04116,0.147,0.14112000000000002,0.04116,0.147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 01:30:00,6.1,1.38,6.2541506218,0.0,0.0,0.0,6.1,1.38,6.2541506218,3.9741066636,1.1591144435,4.1396944412,0.0,0.0,0.0,3.9741066636,1.1591144435,4.1396944412,0.12288000000000002,0.035840000000000004,0.128,0.12288000000000002,0.035840000000000004,0.128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 02:00:00,6.02,1.75,6.2692025011,0.0,0.0,0.0,6.02,1.75,6.2692025011,3.8736185629,1.1298054142,4.0350193363,0.0,0.0,0.0,3.8736185629,1.1298054142,4.0350193363,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 02:30:00,6.24,1.69,6.4648047148,0.0,0.0,0.0,6.24,1.69,6.4648047148,3.8261001231,1.1159458692,3.9855209615,0.0,0.0,0.0,3.8261001231,1.1159458692,3.9855209615,0.22272000000000003,0.06496,0.232,0.22272000000000003,0.06496,0.232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 03:00:00,6.78,1.8,7.0148699204,0.0,0.0,0.0,6.78,1.8,7.0148699204,3.737512791,1.0901078974,3.8932424907,0.0,0.0,0.0,3.737512791,1.0901078974,3.8932424907,0.18336000000000002,0.05348000000000001,0.191,0.18336000000000002,0.05348000000000001,0.191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 03:30:00,6.53,1.77,6.7656337471,0.0,0.0,0.0,6.53,1.77,6.7656337471,3.6864433422,1.0752126415,3.8400451481999998,0.0,0.0,0.0,3.6864433422,1.0752126415,3.8400451481999998,0.22464,0.06552000000000001,0.234,0.22464,0.06552000000000001,0.234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 04:00:00,6.43,1.6,6.6260772709,0.0,0.0,0.0,6.43,1.6,6.6260772709,3.6657407071,1.0691743729,3.8184799032,0.0,0.0,0.0,3.6657407071,1.0691743729,3.8184799032,0.27072,0.07896,0.28200000000000003,0.27072,0.07896,0.28200000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 04:30:00,5.76,1.03,5.8513673616,0.0,0.0,0.0,5.76,1.03,5.8513673616,3.6530783903,1.0654811972,3.8052899899,0.0,0.0,0.0,3.6530783903,1.0654811972,3.8052899899,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 05:00:00,5.27,0.61,5.3051861419,0.0,0.0,0.0,5.27,0.61,5.3051861419,3.6827209018,1.0741269297,3.836167606,0.0,0.0,0.0,3.6827209018,1.0741269297,3.836167606,0.23328000000000002,0.06804,0.243,0.23328000000000002,0.06804,0.243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 05:30:00,5.38,0.78,5.4362487066,0.0,0.0,0.0,5.38,0.78,5.4362487066,3.8243686819000002,1.1154408656,3.983717377,0.0,0.0,0.0,3.8243686819000002,1.1154408656,3.983717377,0.28032,0.08176000000000001,0.292,0.28032,0.08176000000000001,0.292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 06:00:00,5.93,0.9500000000000001,6.0056140402,0.0,0.0,0.0,5.93,0.9500000000000001,6.0056140402,4.0970496252,1.1949728074000001,4.2677600263,0.0,0.0,0.0,4.0970496252,1.1949728074000001,4.2677600263,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 06:30:00,6.63,1.3900000000000001,6.7741420121,0.0,0.0,0.0,6.63,1.3900000000000001,6.7741420121,4.611780983,1.3451027867,4.803938524,0.0,0.0,0.0,4.611780983,1.3451027867,4.803938524,0.42528000000000005,0.12404000000000001,0.443,0.42528000000000005,0.12404000000000001,0.443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 07:00:00,7.8100000000000005,1.8599999999999999,8.0284307308,0.0,0.0,0.0,7.8100000000000005,1.8599999999999999,8.0284307308,5.3177450498,1.5510089729,5.5393177602,0.0,0.0,0.0,5.3177450498,1.5510089729,5.5393177602,0.34944000000000003,0.10192000000000001,0.364,0.34944000000000003,0.10192000000000001,0.364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 07:30:00,8.98,2.5,9.3215020249,0.0,0.0,0.0,8.98,2.5,9.3215020249,6.0059540716,1.7517366042,6.256202158,0.0,0.0,0.0,6.0059540716,1.7517366042,6.256202158,0.29760000000000003,0.0868,0.31,0.29760000000000003,0.0868,0.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 08:00:00,9.79,2.81,10.1852933193,0.0,0.0,0.0,9.79,2.81,10.1852933193,6.3409826917,1.8494532851,6.6051903039,0.0,0.0,0.0,6.3409826917,1.8494532851,6.6051903039,0.28800000000000003,0.084,0.30000000000000004,0.28800000000000003,0.084,0.30000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 08:30:00,11.06,3.16,11.5025736251,0.0,0.0,0.0,11.06,3.16,11.5025736251,6.1481397575,1.7932074293,6.4043122474,0.0,0.0,0.0,6.1481397575,1.7932074293,6.4043122474,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 09:00:00,11.3,2.81,11.6441444512,0.0,0.0,0.0,11.3,2.81,11.6441444512,5.8869929424,1.7170396082,6.132284315,0.0,0.0,0.0,5.8869929424,1.7170396082,6.132284315,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 09:30:00,11.3,2.76,11.6321795034,0.0,0.0,0.0,11.3,2.76,11.6321795034,5.7673401013,1.6821408628999999,6.0076459389,0.0,0.0,0.0,5.7673401013,1.6821408628999999,6.0076459389,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 10:00:00,11.42,2.8,11.7582481688,0.0,0.0,0.0,11.42,2.8,11.7582481688,5.5997263577,1.6332535209999999,5.8330482893,0.0,0.0,0.0,5.5997263577,1.6332535209999999,5.8330482893,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.19968000000000002,0.05824000000000001,0.20800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 10:30:00,11.35,3.05,11.7526592735,0.0,0.0,0.0,11.35,3.05,11.7526592735,5.3958895289,1.5738011126,5.6207182592,0.0,0.0,0.0,5.3958895289,1.5738011126,5.6207182592,0.19392,0.056560000000000006,0.202,0.19392,0.056560000000000006,0.202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 11:00:00,11.63,3.8,12.235068451,0.0,0.0,0.0,11.63,3.8,12.235068451,5.3221252816,1.5522865405,5.5438805017,0.0,0.0,0.0,5.3221252816,1.5522865405,5.5438805017,0.16128,0.047040000000000005,0.168,0.16128,0.047040000000000005,0.168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 11:30:00,11.45,3.43,11.9527151727,0.0,0.0,0.0,11.45,3.43,11.9527151727,5.4260701123,1.5826037828000001,5.652156367,0.0,0.0,0.0,5.4260701123,1.5826037828000001,5.652156367,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.16704000000000002,0.048720000000000006,0.17400000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 12:00:00,12.19288,3.47084,12.6772652019,0.00288,0.00084,0.003,12.19,3.47,12.6742652647,5.7160702889,1.6671871676,5.9542398843,0.0,0.0,0.0,5.7160702889,1.6671871676,5.9542398843,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 12:30:00,12.7248,3.7114000000000003,13.255,0.0048000000000000004,0.0014,0.005,12.72,3.71,13.25,5.5572580792,1.6208669398,5.7888104992,0.0,0.0,0.0,5.5572580792,1.6208669398,5.7888104992,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 13:00:00,11.41288,3.13084,11.8345252968,0.00288,0.00084,0.003,11.41,3.13,11.8315256835,5.3635134255,1.5643580824,5.5869931515,0.0,0.0,0.0,5.3635134255,1.5643580824,5.5869931515,0.18528000000000003,0.054040000000000005,0.193,0.18528000000000003,0.054040000000000005,0.193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 13:30:00,11.36384,3.01112,11.7560071113,0.0038400000000000005,0.0011200000000000001,0.004,11.36,3.01,11.752008339,5.271635474,1.5375603466,5.4912869521,0.0,0.0,0.0,5.271635474,1.5375603466,5.4912869521,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 14:00:00,11.24192,2.8705600000000002,11.6026238412,0.0019200000000000003,0.0005600000000000001,0.002,11.24,2.87,11.6006249832,5.1746162415,1.5092630704,5.3902252516,0.0,0.0,0.0,5.1746162415,1.5092630704,5.3902252516,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 14:30:00,11.45384,2.98112,11.8354352349,0.0038400000000000005,0.0011200000000000001,0.004,11.45,2.98,11.8314369372,5.2767950455,1.5390652216,5.4966615058,0.0,0.0,0.0,5.2767950455,1.5390652216,5.4966615058,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 15:00:00,10.95,2.83,11.3097922174,0.0,0.0,0.0,10.95,2.83,11.3097922174,5.5445159496,1.6171504853,5.7755374474,0.0,0.0,0.0,5.5445159496,1.6171504853,5.7755374474,0.11136000000000001,0.03248,0.116,0.11136000000000001,0.03248,0.116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 15:30:00,11.35096,2.90028,11.7156270425,0.0009600000000000001,0.00028000000000000003,0.001,11.35,2.9,11.7146276083,5.6076421347,1.6355622893000001,5.8412938903,0.0,0.0,0.0,5.6076421347,1.6355622893000001,5.8412938903,0.16416,0.047880000000000006,0.171,0.16416,0.047880000000000006,0.171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 16:00:00,11.47384,2.69112,11.7852081526,0.0038400000000000005,0.0011200000000000001,0.004,11.47,2.69,11.7812138594,5.7328689093000005,1.6720867652,5.9717384472,0.0,0.0,0.0,5.7328689093000005,1.6720867652,5.9717384472,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 16:30:00,11.16,2.5700000000000003,11.452095878,0.0,0.0,0.0,11.16,2.5700000000000003,11.452095878,6.7794674548,1.9773446743,7.0619452654,0.0,0.0,0.0,6.7794674548,1.9773446743,7.0619452654,0.14976,0.043680000000000004,0.156,0.14976,0.043680000000000004,0.156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 17:00:00,10.89,2.26,11.122036684,0.0,0.0,0.0,10.89,2.26,11.122036684,7.2454002072,2.1132417271,7.5472918825,0.0,0.0,0.0,7.2454002072,2.1132417271,7.5472918825,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 17:30:00,10.18,1.79,10.3361743406,0.0,0.0,0.0,10.18,1.79,10.3361743406,7.4767237678,2.1807110989,7.7882539248,0.0,0.0,0.0,7.4767237678,2.1807110989,7.7882539248,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 18:00:00,9.1,1.5899999999999999,9.2378623068,0.0,0.0,0.0,9.1,1.5899999999999999,9.2378623068,7.8542185048,2.2908137306,8.1814776091,0.0,0.0,0.0,7.8542185048,2.2908137306,8.1814776091,0.15648,0.04564000000000001,0.163,0.15648,0.04564000000000001,0.163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 18:30:00,8.91,1.37,9.0147102006,0.0,0.0,0.0,8.91,1.37,9.0147102006,7.9026557906,2.3049412723,8.2319331152,0.0,0.0,0.0,7.9026557906,2.3049412723,8.2319331152,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 19:00:00,8.7,1.3599999999999999,8.8056572725,0.0,0.0,0.0,8.7,1.3599999999999999,8.8056572725,7.8484864420000005,2.2891418789,8.1755067104,0.0,0.0,0.0,7.8484864420000005,2.2891418789,8.1755067104,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 19:30:00,8.63,1.4100000000000001,8.7444267965,0.0,0.0,0.0,8.63,1.4100000000000001,8.7444267965,7.6975715526,2.2451250362,8.0183037006,0.0,0.0,0.0,7.6975715526,2.2451250362,8.0183037006,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 20:00:00,8.66,1.3599999999999999,8.7661394011,0.0,0.0,0.0,8.66,1.3599999999999999,8.7661394011,7.4298173932000005,2.167030073,7.7393931179,0.0,0.0,0.0,7.4298173932000005,2.167030073,7.7393931179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 20:30:00,8.66,1.21,8.7441237411,0.0,0.0,0.0,8.66,1.21,8.7441237411,7.2410169824,2.1119632865,7.5427260233,0.0,0.0,0.0,7.2410169824,2.1119632865,7.5427260233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
