Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-16 21:00:00,8.31,1.21,8.397630618200001,0.0,0.0,0.0,8.31,1.21,8.397630618200001,7.2659645,2.1192396458,7.5687130208,0.0,0.0,0.0,7.2659645,2.1192396458,7.5687130208,0.10368000000000001,0.030240000000000003,0.108,0.10368000000000001,0.030240000000000003,0.108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 21:30:00,8.34,1.26,8.4346428496,0.0,0.0,0.0,8.34,1.26,8.4346428496,7.0540876853,2.0574422415,7.3480080055,0.0,0.0,0.0,7.0540876853,2.0574422415,7.3480080055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 22:00:00,7.7,1.06,7.7726186064,0.0,0.0,0.0,7.7,1.06,7.7726186064,6.9341298924,2.022454552,7.2230519713,0.0,0.0,0.0,6.9341298924,2.022454552,7.2230519713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 22:30:00,7.25,1.04,7.3242132683,0.0,0.0,0.0,7.25,1.04,7.3242132683,6.6600316051,1.9425092181,6.937532922,0.0,0.0,0.0,6.6600316051,1.9425092181,6.937532922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 23:00:00,7.25,1.1,7.332973476,0.0,0.0,0.0,7.25,1.1,7.332973476,5.992717102,1.7478758214,6.2424136479,0.0,0.0,0.0,5.992717102,1.7478758214,6.2424136479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 23:30:00,6.99,0.92,7.0502836822,0.0,0.0,0.0,6.99,0.92,7.0502836822,5.3663723901000004,1.5651919471,5.5899712397,0.0,0.0,0.0,5.3663723901000004,1.5651919471,5.5899712397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 00:00:00,7.02,0.92,7.0800282485,0.0,0.0,0.0,7.02,0.92,7.0800282485,4.8535369212,1.4156149354,5.0557676263,0.0,0.0,0.0,4.8535369212,1.4156149354,5.0557676263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 00:30:00,6.5600000000000005,0.97,6.6313271673,0.0,0.0,0.0,6.5600000000000005,0.97,6.6313271673,4.4458970178,1.2967199635,4.6311427268,0.0,0.0,0.0,4.4458970178,1.2967199635,4.6311427268,0.17376000000000003,0.05068,0.181,0.17376000000000003,0.05068,0.181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 01:00:00,6.76,0.85,6.8132297774,0.0,0.0,0.0,6.76,0.85,6.8132297774,4.1553186965,1.2119679531,4.3284569755,0.0,0.0,0.0,4.1553186965,1.2119679531,4.3284569755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 01:30:00,5.74,0.63,5.7744696726,0.0,0.0,0.0,5.74,0.63,5.7744696726,4.0317960937,1.1759405273,4.1997875976,0.0,0.0,0.0,4.0317960937,1.1759405273,4.1997875976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 02:00:00,5.44,0.63,5.476358279,0.0,0.0,0.0,5.44,0.63,5.476358279,3.9752331894,1.1594430136,4.1408679056,0.0,0.0,0.0,3.9752331894,1.1594430136,4.1408679056,0.24864000000000003,0.07252,0.259,0.24864000000000003,0.07252,0.259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 02:30:00,5.85,0.7000000000000001,5.8917314942,0.0,0.0,0.0,5.85,0.7000000000000001,5.8917314942,3.9167186934,1.1423762856,4.0799153057,0.0,0.0,0.0,3.9167186934,1.1423762856,4.0799153057,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 03:00:00,6.11,0.7000000000000001,6.1499674796,0.0,0.0,0.0,6.11,0.7000000000000001,6.1499674796,3.8163551341,1.1131035808,3.9753699314,0.0,0.0,0.0,3.8163551341,1.1131035808,3.9753699314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 03:30:00,6.15,0.79,6.2005322352,0.0,0.0,0.0,6.15,0.79,6.2005322352,3.7775525957,1.1017861737,3.9349506205,0.0,0.0,0.0,3.7775525957,1.1017861737,3.9349506205,0.312,0.091,0.325,0.312,0.091,0.325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 04:00:00,6.47,0.79,6.5180518562,0.0,0.0,0.0,6.47,0.79,6.5180518562,3.7775525957,1.1017861737,3.9349506205,0.0,0.0,0.0,3.7775525957,1.1017861737,3.9349506205,0.11328,0.03304,0.11800000000000001,0.11328,0.03304,0.11800000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 04:30:00,6.22,0.64,6.252839355,0.0,0.0,0.0,6.22,0.64,6.252839355,3.7140399831,1.0832616617,3.8687916490000003,0.0,0.0,0.0,3.7140399831,1.0832616617,3.8687916490000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 05:00:00,5.3,0.54,5.3274384088,0.0,0.0,0.0,5.3,0.54,5.3274384088,3.7140399831,1.0832616617,3.8687916490000003,0.0,0.0,0.0,3.7140399831,1.0832616617,3.8687916490000003,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 05:30:00,5.4,0.59,5.4321358599,0.0,0.0,0.0,5.4,0.59,5.4321358599,3.8024595417000002,1.1090506997,3.960895356,0.0,0.0,0.0,3.8024595417000002,1.1090506997,3.960895356,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 06:00:00,6.13,0.55,6.1546242777,0.0,0.0,0.0,6.13,0.55,6.1546242777,4.0883094474,1.1924235888,4.2586556744,0.0,0.0,0.0,4.0883094474,1.1924235888,4.2586556744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 06:30:00,6.79,0.92,6.8520434908,0.0,0.0,0.0,6.79,0.92,6.8520434908,4.6900135888,1.3679206301,4.8854308217,0.0,0.0,0.0,4.6900135888,1.3679206301,4.8854308217,0.21888000000000002,0.06384000000000001,0.228,0.21888000000000002,0.06384000000000001,0.228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 07:00:00,7.49,1.19,7.5839435652,0.0,0.0,0.0,7.49,1.19,7.5839435652,5.4451493864,1.5881685710000002,5.6720306108,0.0,0.0,0.0,5.4451493864,1.5881685710000002,5.6720306108,0.33312,0.09716000000000001,0.34700000000000003,0.33312,0.09716000000000001,0.34700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 07:30:00,8.83,1.45,8.948262401200001,0.0,0.0,0.0,8.83,1.45,8.948262401200001,6.1288366748,1.7875773635,6.3842048695999996,0.0,0.0,0.0,6.1288366748,1.7875773635,6.3842048695999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 08:00:00,9.93,1.8599999999999999,10.1026976595,0.0,0.0,0.0,9.93,1.8599999999999999,10.1026976595,6.2860112235,1.8334199402,6.5479283578,0.0,0.0,0.0,6.2860112235,1.8334199402,6.5479283578,0.17856000000000002,0.05208,0.186,0.17856000000000002,0.05208,0.186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 08:30:00,10.66,2.38,10.9224539367,0.0,0.0,0.0,10.66,2.38,10.9224539367,6.2650516905,1.8273067431,6.5260955109,0.0,0.0,0.0,6.2650516905,1.8273067431,6.5260955109,0.3216,0.09380000000000001,0.335,0.3216,0.09380000000000001,0.335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 09:00:00,11.72,2.87,12.0662877473,0.0,0.0,0.0,11.72,2.87,12.0662877473,5.9329274286,1.7304371667,6.1801327382,0.0,0.0,0.0,5.9329274286,1.7304371667,6.1801327382,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 09:30:00,11.75,2.84,12.0883456271,0.0,0.0,0.0,11.75,2.84,12.0883456271,5.7252926696,1.6698770286,5.9638465309,0.0,0.0,0.0,5.7252926696,1.6698770286,5.9638465309,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 10:00:00,11.58,2.84,11.9231707192,0.0,0.0,0.0,11.58,2.84,11.9231707192,5.7498858512,1.6770500399000001,5.9894644283,0.0,0.0,0.0,5.7498858512,1.6770500399000001,5.9894644283,0.14784,0.043120000000000006,0.154,0.14784,0.043120000000000006,0.154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 10:30:00,11.5,2.69,11.8104233624,0.0,0.0,0.0,11.5,2.69,11.8104233624,5.696824738,1.6615738818999999,5.9341924354,0.0,0.0,0.0,5.696824738,1.6615738818999999,5.9341924354,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 11:00:00,11.89,2.73,12.1993852304,0.0,0.0,0.0,11.89,2.73,12.1993852304,5.5500784099,1.6187728695999999,5.781331677,0.0,0.0,0.0,5.5500784099,1.6187728695999999,5.781331677,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 11:30:00,12.57,2.87,12.8934789719,0.0,0.0,0.0,12.57,2.87,12.8934789719,5.6517620414,1.6484305954,5.8872521265,0.0,0.0,0.0,5.6517620414,1.6484305954,5.8872521265,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 12:00:00,13.01,3.16,13.3882672516,0.0,0.0,0.0,13.01,3.16,13.3882672516,5.6517620414,1.6484305954,5.8872521265,0.0,0.0,0.0,5.6517620414,1.6484305954,5.8872521265,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 12:30:00,12.57,3.31,12.9984999135,0.0,0.0,0.0,12.57,3.31,12.9984999135,5.6567520105,1.6498860031,5.8924500109,0.0,0.0,0.0,5.6567520105,1.6498860031,5.8924500109,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 13:00:00,12.31,3.35,12.7576878783,0.0,0.0,0.0,12.31,3.35,12.7576878783,5.6127923947,1.6370644484999999,5.8466587445,0.0,0.0,0.0,5.6127923947,1.6370644484999999,5.8466587445,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 13:30:00,11.33,3.14,11.7570617078,0.0,0.0,0.0,11.33,3.14,11.7570617078,5.4980325833,1.6035928367999999,5.7271172743,0.0,0.0,0.0,5.4980325833,1.6035928367999999,5.7271172743,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 14:00:00,11.85,3.43,12.3364257384,0.0,0.0,0.0,11.85,3.43,12.3364257384,5.3311027365,1.5549049648,5.5532320172,0.0,0.0,0.0,5.3311027365,1.5549049648,5.5532320172,0.07104,0.020720000000000002,0.074,0.07104,0.020720000000000002,0.074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 14:30:00,12.15,3.51,12.6468415029,0.0,0.0,0.0,12.15,3.51,12.6468415029,5.4345851512,1.5850873358,5.6610261992,0.0,0.0,0.0,5.4345851512,1.5850873358,5.6610261992,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 15:00:00,11.60096,3.37028,12.0806067811,0.0009600000000000001,0.00028000000000000003,0.001,11.6,3.37,12.0796067817,5.2406248364,1.5285155772999999,5.4589842046,0.0,0.0,0.0,5.2406248364,1.5285155772999999,5.4589842046,0.3648,0.10640000000000001,0.38,0.3648,0.10640000000000001,0.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 15:30:00,11.60576,3.23168,12.0472993156,0.00576,0.00168,0.006,11.6,3.23,12.0412997637,5.1605851335,1.5051706639,5.3756095141,0.0,0.0,0.0,5.1605851335,1.5051706639,5.3756095141,0.1584,0.046200000000000005,0.165,0.1584,0.046200000000000005,0.165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 16:00:00,11.95192,3.07056,12.3400458022,0.0019200000000000003,0.0005600000000000001,0.002,11.95,3.07,12.338046847,5.8550850747,1.7077331467999999,6.0990469528,0.0,0.0,0.0,5.8550850747,1.7077331467999999,6.0990469528,0.033600000000000005,0.0098,0.035,0.033600000000000005,0.0098,0.035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 16:30:00,11.2,2.37,11.4480085604,0.0,0.0,0.0,11.2,2.37,11.4480085604,6.8171943481,1.9883483515,7.1012441126,0.0,0.0,0.0,6.8171943481,1.9883483515,7.1012441126,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 17:00:00,10.97,2.33,11.2147135496,0.0,0.0,0.0,10.97,2.33,11.2147135496,7.4746138805,2.1800957151,7.7860561255,0.0,0.0,0.0,7.4746138805,2.1800957151,7.7860561255,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 17:30:00,8.86,0.81,8.8969489152,0.0,0.0,0.0,8.86,0.81,8.8969489152,8.6906986136,2.5347870956,9.0528110558,0.0,0.0,0.0,8.6906986136,2.5347870956,9.0528110558,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 18:00:00,7.43,1.1,7.5109852882,0.0,0.0,0.0,7.43,1.1,7.5109852882,10.3702099739,3.0246445757,10.8023020562,0.0,0.0,0.0,10.3702099739,3.0246445757,10.8023020562,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 18:30:00,7.36,1.02,7.4303431953,0.0,0.0,0.0,7.36,1.02,7.4303431953,10.0518637467,2.9317935928,10.4706914028,0.0,0.0,0.0,10.0518637467,2.9317935928,10.4706914028,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 19:00:00,7.24,1.1,7.3230867809,0.0,0.0,0.0,7.24,1.1,7.3230867809,9.9976706205,2.9159872643,10.4142402297,0.0,0.0,0.0,9.9976706205,2.9159872643,10.4142402297,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 19:30:00,6.96,1.09,7.0448349874,0.0,0.0,0.0,6.96,1.09,7.0448349874,9.7545897881,2.8450886882,10.1610310293,0.0,0.0,0.0,9.7545897881,2.8450886882,10.1610310293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 20:00:00,7.05,1.22,7.1547816179,0.0,0.0,0.0,7.05,1.22,7.1547816179,9.6303676584,2.8088572337,10.0316329775,0.0,0.0,0.0,9.6303676584,2.8088572337,10.0316329775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 20:30:00,8.34,1.16,8.4202850308,0.0,0.0,0.0,8.34,1.16,8.4202850308,8.5255145077,2.4866083981,8.8807442789,0.0,0.0,0.0,8.5255145077,2.4866083981,8.8807442789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 21:00:00,8.73,1.16,8.8067303808,0.0,0.0,0.0,8.73,1.16,8.8067303808,7.2636173356,2.1185550562,7.5662680579,0.0,0.0,0.0,7.2636173356,2.1185550562,7.5662680579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 21:30:00,7.9,1.06,7.9707966979,0.0,0.0,0.0,7.9,1.06,7.9707966979,7.0528808477,2.0570902473,7.3467508831,0.0,0.0,0.0,7.0528808477,2.0570902473,7.3467508831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 22:00:00,8.09,1.09,8.1630999014,0.0,0.0,0.0,8.09,1.09,8.1630999014,6.8259250481,1.9908948057,7.1103385918,0.0,0.0,0.0,6.8259250481,1.9908948057,7.1103385918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 22:30:00,8.18,0.98,8.2384950082,0.0,0.0,0.0,8.18,0.98,8.2384950082,6.5241848926,1.9028872603,6.7960259298,0.0,0.0,0.0,6.5241848926,1.9028872603,6.7960259298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 23:00:00,8.18,1.02,8.2433488341,0.0,0.0,0.0,8.18,1.02,8.2433488341,5.8401923199,1.7033894266,6.0835336665,0.0,0.0,0.0,5.8401923199,1.7033894266,6.0835336665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 23:30:00,7.99,1.1400000000000001,8.0709169244,0.0,0.0,0.0,7.99,1.1400000000000001,8.0709169244,5.2244530798,1.5237988149000001,5.4421386248,0.0,0.0,0.0,5.2244530798,1.5237988149000001,5.4421386248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 00:00:00,7.5,1.09,7.5787927799,0.0,0.0,0.0,7.5,1.09,7.5787927799,4.7414769475,1.3829307764,4.939038487,0.0,0.0,0.0,4.7414769475,1.3829307764,4.939038487,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 00:30:00,6.89,0.79,6.9351423922,0.0,0.0,0.0,6.89,0.79,6.9351423922,4.3492776812,1.2685393237,4.5304975845,0.0,0.0,0.0,4.3492776812,1.2685393237,4.5304975845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 01:00:00,6.57,0.73,6.6104311508,0.0,0.0,0.0,6.57,0.73,6.6104311508,4.1127182279,1.1995428165,4.2840814874,0.0,0.0,0.0,4.1127182279,1.1995428165,4.2840814874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 01:30:00,6.57,0.78,6.6161393577,0.0,0.0,0.0,6.57,0.78,6.6161393577,3.9457064066000003,1.1508310353,4.1101108402,0.0,0.0,0.0,3.9457064066000003,1.1508310353,4.1101108402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 02:00:00,6.35,0.8200000000000001,6.402725982,0.0,0.0,0.0,6.35,0.8200000000000001,6.402725982,3.8627774767,1.1266434307,4.0237265382,0.0,0.0,0.0,3.8627774767,1.1266434307,4.0237265382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 02:30:00,6.77,0.92,6.8322251134,0.0,0.0,0.0,6.77,0.92,6.8322251134,3.8285300934,1.1166546106,3.9880521806,0.0,0.0,0.0,3.8285300934,1.1166546106,3.9880521806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 03:00:00,7.27,0.9,7.3254965702,0.0,0.0,0.0,7.27,0.9,7.3254965702,3.7150331548,1.0835513368,3.869826203,0.0,0.0,0.0,3.7150331548,1.0835513368,3.869826203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 03:30:00,7.15,0.87,7.2027355914,0.0,0.0,0.0,7.15,0.87,7.2027355914,3.6807515185,1.0735525262,3.8341161651,0.0,0.0,0.0,3.6807515185,1.0735525262,3.8341161651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 04:00:00,6.55,0.79,6.5974692118,0.0,0.0,0.0,6.55,0.79,6.5974692118,3.6529109495,1.0654323603,3.8051155724,0.0,0.0,0.0,3.6529109495,1.0654323603,3.8051155724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 04:30:00,5.99,0.68,6.0284741021,0.0,0.0,0.0,5.99,0.68,6.0284741021,3.6345044317,1.0600637926,3.7859421163,0.0,0.0,0.0,3.6345044317,1.0600637926,3.7859421163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 05:00:00,6.21,0.76,6.2563327917,0.0,0.0,0.0,6.21,0.76,6.2563327917,3.70051153,1.0793158629,3.8546995104,0.0,0.0,0.0,3.70051153,1.0793158629,3.8546995104,0.12,0.035,0.125,0.12,0.035,0.125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 05:30:00,6.67,0.71,6.707682163,0.0,0.0,0.0,6.67,0.71,6.707682163,3.8137876528,1.1123547321,3.9726954717,0.0,0.0,0.0,3.8137876528,1.1123547321,3.9726954717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 06:00:00,6.78,0.7000000000000001,6.816039906,0.0,0.0,0.0,6.78,0.7000000000000001,6.816039906,4.0267549113,1.1744701825,4.1945363659,0.0,0.0,0.0,4.0267549113,1.1744701825,4.1945363659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 06:30:00,7.73,0.98,7.7918739723,0.0,0.0,0.0,7.73,0.98,7.7918739723,4.6207868713,1.3477295041000001,4.8133196576,0.0,0.0,0.0,4.6207868713,1.3477295041000001,4.8133196576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 07:00:00,8.99,1.29,9.0820812593,0.0,0.0,0.0,8.99,1.29,9.0820812593,5.3789425895,1.5688582553,5.6030651974,0.0,0.0,0.0,5.3789425895,1.5688582553,5.6030651974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 07:30:00,10.46,1.69,10.5956453319,0.0,0.0,0.0,10.46,1.69,10.5956453319,6.2011760954,1.8086763612,6.4595584328,0.0,0.0,0.0,6.2011760954,1.8086763612,6.4595584328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 08:00:00,11.59,2.46,11.8481939552,0.0,0.0,0.0,11.59,2.46,11.8481939552,6.4465610265,1.8802469661,6.7151677359,0.0,0.0,0.0,6.4465610265,1.8802469661,6.7151677359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 08:30:00,11.75,2.77,12.0720917823,0.0,0.0,0.0,11.75,2.77,12.0720917823,6.4948795906,1.8943398806,6.7654995736,0.0,0.0,0.0,6.4948795906,1.8943398806,6.7654995736,0.07488,0.021840000000000002,0.078,0.07488,0.021840000000000002,0.078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 09:00:00,11.69,3.02,12.0737939356,0.0,0.0,0.0,11.69,3.02,12.0737939356,6.0424322256,1.7623760658,6.294200235,0.0,0.0,0.0,6.0424322256,1.7623760658,6.294200235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 09:30:00,11.88,3.06,12.2677626322,0.0,0.0,0.0,11.88,3.06,12.2677626322,5.9922412175,1.7477370218,6.2419179349,0.0,0.0,0.0,5.9922412175,1.7477370218,6.2419179349,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 10:00:00,11.76,3.14,12.1719842261,0.0,0.0,0.0,11.76,3.14,12.1719842261,6.0498086004,1.7645275085,6.3018839588,0.0,0.0,0.0,6.0498086004,1.7645275085,6.3018839588,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 10:30:00,11.76,2.99,12.1341542763,0.0,0.0,0.0,11.76,2.99,12.1341542763,5.9834152409,1.7451627786000001,6.2327242093,0.0,0.0,0.0,5.9834152409,1.7451627786000001,6.2327242093,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 11:00:00,12.85,3.17,13.2352332809,0.0,0.0,0.0,12.85,3.17,13.2352332809,5.7756333268999995,1.6845597203,6.0162847155,0.0,0.0,0.0,5.7756333268999995,1.6845597203,6.0162847155,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 11:30:00,12.57384,3.28112,12.9948913347,0.0038400000000000005,0.0011200000000000001,0.004,12.57,3.2800000000000002,12.9908929639,5.5099434949,1.6070668527,5.7395244738999995,0.0,0.0,0.0,5.5099434949,1.6070668527,5.7395244738999995,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 12:00:00,12.03288,3.28084,12.4721334262,0.00288,0.00084,0.003,12.03,3.2800000000000002,12.4691338913,5.1941018963,1.5149463864000001,5.4105228086,0.0,0.0,0.0,5.1941018963,1.5149463864000001,5.4105228086,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 12:30:00,12.44192,3.25056,12.8595300692,0.0019200000000000003,0.0005600000000000001,0.002,12.44,3.25,12.8575308672,5.6613485685,1.6512266657999999,5.8972380922,0.0,0.0,0.0,5.6613485685,1.6512266657999999,5.8972380922,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 13:00:00,12.8,3.12,13.174763755,0.0,0.0,0.0,12.8,3.12,13.174763755,5.9400232943999995,1.7325067941999999,6.187524265,0.0,0.0,0.0,5.9400232943999995,1.7325067941999999,6.187524265,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 13:30:00,11.59096,2.90028,11.9483043902,0.0009600000000000001,0.00028000000000000003,0.001,11.59,2.9,11.9473051355,5.5278634865,1.6122935169,5.7581911318,0.0,0.0,0.0,5.5278634865,1.6122935169,5.7581911318,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 14:00:00,11.72,2.93,12.0806994831,0.0,0.0,0.0,11.72,2.93,12.0806994831,5.6727458508,1.6545508731,5.9091102612,0.0,0.0,0.0,5.6727458508,1.6545508731,5.9091102612,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 14:30:00,11.1,2.69,11.4213002762,0.0,0.0,0.0,11.1,2.69,11.4213002762,5.4650620401,1.5939764284,5.6927729585,0.0,0.0,0.0,5.4650620401,1.5939764284,5.6927729585,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 15:00:00,7.21,1.63,7.3919550864,0.0,0.0,0.0,7.21,1.63,7.3919550864,4.5735637392,1.3339560906,4.764128895,0.0,0.0,0.0,4.5735637392,1.3339560906,4.764128895,4.47632,0.08476,4.4771224017,0.01632,0.00476,0.017,4.46,0.08,4.4607174311,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 15:30:00,6.53384,1.45112,6.693042238,0.0038400000000000005,0.0011200000000000001,0.004,6.53,1.45,6.6890507548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.57416,1.00288,4.6828098403,0.044160000000000005,0.01288,0.046,4.53,0.99,4.6369170793,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 16:00:00,6.53096,1.34028,6.6670674963,0.0009600000000000001,0.00028000000000000003,0.001,6.53,1.34,6.6660708067000005,1.3899642883,0.4054062507,1.447879467,0.0,0.0,0.0,1.3899642883,0.4054062507,1.447879467,4.45152,0.9433600000000001,4.5503800281,0.01152,0.00336,0.012,4.44,0.9400000000000001,4.5384138198,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 16:30:00,6.53096,1.23028,6.645827819,0.0009600000000000001,0.00028000000000000003,0.001,6.53,1.23,6.6448325788,1.326483102,0.38689090470000004,1.3817532312,0.0,0.0,0.0,1.326483102,0.38689090470000004,1.3817532312,4.04664,0.9365200000000001,4.1535966342,0.05664,0.01652,0.059000000000000004,3.99,0.92,4.0946916856,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 17:00:00,6.11,0.89,6.1744797352,0.0,0.0,0.0,6.11,0.89,6.1744797352,1.331141515,0.3882496085,1.3866057448,0.0,0.0,0.0,1.331141515,0.3882496085,1.3866057448,4.21152,0.7133600000000001,4.271508305,0.01152,0.00336,0.012,4.2,0.71,4.2595891821,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 17:30:00,6.02,0.81,6.0742489248,0.0,0.0,0.0,6.02,0.81,6.0742489248,1.3943945694,0.4066984161,1.4524943431000001,0.0,0.0,0.0,1.3943945694,0.4066984161,1.4524943431000001,3.9148,0.5814,3.9577373586,0.0048000000000000004,0.0014,0.005,3.91,0.58,3.9527838292,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 18:00:00,5.78,0.74,5.8271777045,0.0,0.0,0.0,5.78,0.74,5.8271777045,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,3.6357600000000003,0.5516800000000001,3.677377,0.00576,0.00168,0.006,3.63,0.55,3.671430239,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 18:30:00,5.5600000000000005,0.61,5.5933621374,0.0,0.0,0.0,5.5600000000000005,0.61,5.5933621374,1.3305941315,0.38808995500000004,1.3860355536,0.0,0.0,0.0,1.3305941315,0.38808995500000004,1.3860355536,3.31384,0.46112000000000003,3.3457685515,0.0038400000000000005,0.0011200000000000001,0.004,3.31,0.46,3.3418108863000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 19:00:00,5.41,0.55,5.4378856185,0.0,0.0,0.0,5.41,0.55,5.4378856185,1.3236154909,0.38605451820000003,1.3787661364,0.0,0.0,0.0,1.3236154909,0.38605451820000003,1.3787661364,2.99752,0.51136,3.0408247565,0.10752,0.031360000000000006,0.112,2.89,0.48,2.9295904151,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 19:30:00,5.29,0.55,5.3185148303,0.0,0.0,0.0,5.29,0.55,5.3185148303,1.2652838995,0.3690411374,1.318004062,0.0,0.0,0.0,1.2652838995,0.3690411374,1.318004062,3.36672,0.5019600000000001,3.4039341063,0.00672,0.0019600000000000004,0.007,3.36,0.5,3.3969986753,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 20:00:00,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,5.16,0.55,5.1892292299000005,1.2675036959,0.36968857800000005,1.3203163498000001,0.0,0.0,0.0,1.2675036959,0.36968857800000005,1.3203163498000001,3.31096,0.41028000000000003,3.3362832314,0.0009600000000000001,0.00028000000000000003,0.001,3.31,0.41000000000000003,3.3352960888,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 20:30:00,5.06,0.46,5.0808660679,0.0,0.0,0.0,5.06,0.46,5.0808660679,1.2923597612,0.3769382637,1.3462080845,0.0,0.0,0.0,1.2923597612,0.3769382637,1.3462080845,3.08,0.37,3.1021444196,0.0,0.0,0.0,3.08,0.37,3.1021444196,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 21:00:00,4.97,0.43,4.9885669285,0.0,0.0,0.0,4.97,0.43,4.9885669285,1.290100391,0.3762792807,1.3438545739,0.0,0.0,0.0,1.290100391,0.3762792807,1.3438545739,2.73312,0.44716000000000006,2.7694578892,0.09312000000000001,0.027160000000000004,0.097,2.64,0.42,2.6732003292,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 21:30:00,4.8100000000000005,0.4,4.8266033605,0.0,0.0,0.0,4.8100000000000005,0.4,4.8266033605,1.2154743307,0.35451334640000004,1.2661190944,0.0,0.0,0.0,1.2154743307,0.35451334640000004,1.2661190944,2.87,0.48,2.9098625397,0.0,0.0,0.0,2.87,0.48,2.9098625397,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 22:00:00,4.72,0.38,4.7352719035,0.0,0.0,0.0,4.72,0.38,4.7352719035,1.216538669,0.3548237784,1.2672277802,0.0,0.0,0.0,1.216538669,0.3548237784,1.2672277802,3.17,0.43,3.1990311033,0.0,0.0,0.0,3.17,0.43,3.1990311033,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 22:30:00,4.49,0.29,4.4993555094,0.0,0.0,0.0,4.49,0.29,4.4993555094,1.1472722113,0.3346210616,1.1950752201000001,0.0,0.0,0.0,1.1472722113,0.3346210616,1.1950752201000001,2.66288,0.40084000000000003,2.6928799825,0.00288,0.00084,0.003,2.66,0.4,2.6899070616,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 23:00:00,4.26,0.29,4.2698594825,0.0,0.0,0.0,4.26,0.29,4.2698594825,1.0446730593,0.304696309,1.0882011034,0.0,0.0,0.0,1.0446730593,0.304696309,1.0882011034,2.83,0.4,2.8581287585,0.0,0.0,0.0,2.83,0.4,2.8581287585,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 23:30:00,4.05,0.29,4.0603694413,0.0,0.0,0.0,4.05,0.29,4.0603694413,0.9305598987,0.2714133038,0.9693332278000001,0.0,0.0,0.0,0.9305598987,0.2714133038,0.9693332278000001,2.9,0.4,2.9274562337,0.0,0.0,0.0,2.9,0.4,2.9274562337,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 00:00:00,3.88,0.29,3.8908225351,0.0,0.0,0.0,3.88,0.29,3.8908225351,0.8309819976,0.24236974930000002,0.8656062475,0.0,0.0,0.0,0.8309819976,0.24236974930000002,0.8656062475,2.4,0.38,2.4298971172,0.0,0.0,0.0,2.4,0.38,2.4298971172,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 00:30:00,3.74,0.27,3.7497333239,0.0,0.0,0.0,3.74,0.27,3.7497333239,0.7994675410000001,0.23317803280000002,0.8327786885,0.0,0.0,0.0,0.7994675410000001,0.23317803280000002,0.8327786885,2.49,0.38,2.5188290931,0.0,0.0,0.0,2.49,0.38,2.5188290931,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 01:00:00,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.7636179136,0.22272189150000002,0.7954353267000001,0.0,0.0,0.0,0.7636179136,0.22272189150000002,0.7954353267000001,2.64,0.28,2.6548069610000002,0.0,0.0,0.0,2.64,0.28,2.6548069610000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 01:30:00,3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,3.5700000000000003,0.27,3.5801955253999997,0.7244816575,0.2113071501,0.7546683933,0.0,0.0,0.0,0.7244816575,0.2113071501,0.7546683933,2.22568,0.36624,2.2556114914,0.05568000000000001,0.01624,0.058,2.17,0.35000000000000003,2.1980445855,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 02:00:00,3.54,0.24,3.5481262661,0.0,0.0,0.0,3.54,0.24,3.5481262661,0.7270236984,0.21204857870000002,0.7573163525000001,0.0,0.0,0.0,0.7270236984,0.21204857870000002,0.7573163525000001,2.2624,0.3482,2.2890384444,0.062400000000000004,0.0182,0.065,2.2,0.33,2.2246123258,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 02:30:00,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.7015761863000001,0.2046263877,0.7308085274,0.0,0.0,0.0,0.7015761863000001,0.2046263877,0.7308085274,2.43,0.25,2.4428262321,0.0,0.0,0.0,2.43,0.25,2.4428262321,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 03:00:00,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.6800391737,0.198344759,0.7083741393,0.0,0.0,0.0,0.6800391737,0.198344759,0.7083741393,2.21224,0.26232,2.2277382252,0.04224000000000001,0.012320000000000001,0.044,2.17,0.25,2.1843534513,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 03:30:00,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.6812280534,0.1986915156,0.7096125556,0.0,0.0,0.0,0.6812280534,0.1986915156,0.7096125556,2.17336,0.27348,2.1904988016,0.18336000000000002,0.05348000000000001,0.191,1.99,0.22,2.0021238723,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 04:00:00,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.6615704684,0.19295805330000002,0.6891359045000001,0.0,0.0,0.0,0.6615704684,0.19295805330000002,0.6891359045000001,2.17344,0.25892000000000004,2.1888081232,0.13344,0.03892,0.139,2.04,0.22,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 04:30:00,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.6638877029,0.1936339134,0.6915496906,0.0,0.0,0.0,0.6638877029,0.1936339134,0.6915496906,2.38,0.22,2.390146439,0.0,0.0,0.0,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 05:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.6650463202,0.1939718434,0.6927565836,0.0,0.0,0.0,0.6650463202,0.1939718434,0.6927565836,2.18904,0.27472,2.2062110506,0.11904,0.03472,0.124,2.07,0.24,2.0838665984,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 05:30:00,3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,3.7199999999999998,0.22,3.7264996981,0.6604118511,0.19262012320000002,0.6879290115000001,0.0,0.0,0.0,0.6604118511,0.19262012320000002,0.6879290115000001,2.30472,0.32596,2.327656375,0.29472000000000004,0.08596000000000001,0.307,2.01,0.24,2.0242776489,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 06:00:00,3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,3.9699999999999998,0.25,3.9778637483,0.740909813,0.21609869550000002,0.7717810552000001,0.0,0.0,0.0,0.740909813,0.21609869550000002,0.7717810552000001,2.42752,0.29136,2.4449425351,0.10752,0.031360000000000006,0.112,2.32,0.26,2.334523506,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 06:30:00,4.52,0.48,4.5454152726,0.0,0.0,0.0,4.52,0.48,4.5454152726,0.8850164956000001,0.2581298112,0.9218921830000001,0.0,0.0,0.0,0.8850164956000001,0.2581298112,0.9218921830000001,2.83,0.39,2.8567464011,0.0,0.0,0.0,2.83,0.39,2.8567464011,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 07:00:00,4.97,0.58,5.0037286097,0.0,0.0,0.0,4.97,0.58,5.0037286097,1.0610513317,0.3094733051,1.1052618039,0.0,0.0,0.0,1.0610513317,0.3094733051,1.1052618039,3.0476,0.4968,3.0878270677,0.29760000000000003,0.0868,0.31,2.75,0.41000000000000003,2.7803956553,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 07:30:00,5.77,0.87,5.8352206471,0.0,0.0,0.0,5.77,0.87,5.8352206471,1.2774154604999999,0.3725795093,1.3306411047,0.0,0.0,0.0,1.2774154604999999,0.3725795093,1.3306411047,3.39384,0.48112000000000005,3.4277728046,0.24384000000000003,0.07112,0.254,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 08:00:00,6.14,1.02,6.2241465278,0.0,0.0,0.0,6.14,1.02,6.2241465278,1.3882478121,0.4049056119,1.4460914709,0.0,0.0,0.0,1.3882478121,0.4049056119,1.4460914709,3.86,0.53,3.8962161131,0.0,0.0,0.0,3.86,0.53,3.8962161131,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 08:30:00,6.62,1.11,6.7124138728,0.0,0.0,0.0,6.62,1.11,6.7124138728,1.5020156156,0.43808788790000003,1.5645995996000002,0.0,0.0,0.0,1.5020156156,0.43808788790000003,1.5645995996000002,4.0372,0.7596,4.1080379745,0.30720000000000003,0.0896,0.32,3.73,0.67,3.7896965578,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 09:00:00,6.8,1.23,6.910347314,0.0,0.0,0.0,6.8,1.23,6.910347314,1.4484644844,0.42246880800000003,1.5088171713,0.0,0.0,0.0,1.4484644844,0.42246880800000003,1.5088171713,4.12,0.81,4.1988688953,0.0,0.0,0.0,4.12,0.81,4.1988688953,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 09:30:00,7.14,1.3,7.2573824482,0.0,0.0,0.0,7.14,1.3,7.2573824482,1.5587738951999999,0.4546423861,1.6237228075,0.0,0.0,0.0,1.5587738951999999,0.4546423861,1.6237228075,4.82,0.9,4.9033050078,0.0,0.0,0.0,4.82,0.9,4.9033050078,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 10:00:00,7.14,1.25,7.2485929669,0.0,0.0,0.0,7.14,1.25,7.2485929669,1.4940635902000001,0.4357685471,1.5563162398000001,0.0,0.0,0.0,1.4940635902000001,0.4357685471,1.5563162398000001,4.52,0.9,4.6087308448,0.0,0.0,0.0,4.52,0.9,4.6087308448,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 10:30:00,7.09,1.17,7.1858889499,0.0,0.0,0.0,7.09,1.17,7.1858889499,1.4691908972,0.42851401170000003,1.5304071846,0.0,0.0,0.0,1.4691908972,0.42851401170000003,1.5304071846,4.55,0.9400000000000001,4.6460843729,0.0,0.0,0.0,4.55,0.9400000000000001,4.6460843729,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 11:00:00,7.09,1.32,7.2118305582,0.0,0.0,0.0,7.09,1.32,7.2118305582,1.3875406365,0.40469935230000004,1.4453548297,0.0,0.0,0.0,1.3875406365,0.40469935230000004,1.4453548297,4.88096,0.99028,4.9804041001,0.0009600000000000001,0.00028000000000000003,0.001,4.88,0.99,4.9794075953,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 11:30:00,7.0,1.4,7.138627319,0.0,0.0,0.0,7.0,1.4,7.138627319,1.3676319734,0.39889265890000003,1.424616639,0.0,0.0,0.0,1.3676319734,0.39889265890000003,1.424616639,4.89152,0.9633600000000001,4.9854819627,0.01152,0.00336,0.012,4.88,0.96,4.9735299336,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 12:00:00,6.91096,1.45028,7.0614927742,0.0009600000000000001,0.00028000000000000003,0.001,6.91,1.45,7.0604957333,1.4028958073,0.4091779438,1.4613497993,0.0,0.0,0.0,1.4028958073,0.4091779438,1.4613497993,4.95392,1.11156,5.0770945431,0.07392,0.021560000000000003,0.077,4.88,1.09,5.0002499938,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 12:30:00,6.82096,1.23028,6.9310233155,0.0009600000000000001,0.00028000000000000003,0.001,6.82,1.23,6.93002886,1.3820401974,0.40309505760000003,1.4396252056,0.0,0.0,0.0,1.3820401974,0.40309505760000003,1.4396252056,4.64856,1.05708,4.7672348589,0.05856000000000001,0.01708,0.061,4.59,1.04,4.7063467786,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 13:00:00,6.85,1.23,6.9595545834,0.0,0.0,0.0,6.85,1.23,6.9595545834,1.4536049341,0.4239681058,1.5141718064,0.0,0.0,0.0,1.4536049341,0.4239681058,1.5141718064,4.51912,1.01016,4.630644534,0.06912,0.02016,0.07200000000000001,4.45,0.99,4.5587937001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 13:30:00,6.75,1.18,6.8523645554,0.0,0.0,0.0,6.75,1.18,6.8523645554,1.4141010398,0.4124461366,1.4730219165,0.0,0.0,0.0,1.4141010398,0.4124461366,1.4730219165,4.60152,1.06336,4.7227873973,0.01152,0.00336,0.012,4.59,1.06,4.710806725,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 14:00:00,6.77,1.3900000000000001,6.9112227572,0.0,0.0,0.0,6.77,1.3900000000000001,6.9112227572,1.2993979288,0.37899106260000004,1.3535395092,0.0,0.0,0.0,1.2993979288,0.37899106260000004,1.3535395092,4.51976,0.9586800000000001,4.6203136041,0.02976,0.00868,0.031,4.49,0.9500000000000001,4.5894008324,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 14:30:00,6.69,1.31,6.8170521488,0.0,0.0,0.0,6.69,1.31,6.8170521488,1.2480117226,0.3640034191,1.3000122111,0.0,0.0,0.0,1.2480117226,0.3640034191,1.3000122111,4.00512,0.9231600000000001,4.1101351073,0.04512,0.013160000000000002,0.047,3.96,0.91,4.0632130144,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 15:00:00,6.67,1.31,6.7974259834,0.0,0.0,0.0,6.67,1.31,6.7974259834,1.2349663039,0.3601985053,1.2864232332,0.0,0.0,0.0,1.2349663039,0.3601985053,1.2864232332,4.1988,0.9484,4.3045770989,0.028800000000000003,0.008400000000000001,0.03,4.17,0.9400000000000001,4.2746344873,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 15:30:00,6.36,1.11,6.4561366157,0.0,0.0,0.0,6.36,1.11,6.4561366157,1.1869964224,0.3462072899,1.2364546067,0.0,0.0,0.0,1.1869964224,0.3462072899,1.2364546067,4.03376,0.90568,4.1341838372,0.05376,0.015680000000000003,0.056,3.98,0.89,4.0782962129,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 16:00:00,6.2,0.88,6.2621402092,0.0,0.0,0.0,6.2,0.88,6.2621402092,1.3708509275,0.39983152050000004,1.4279697161,0.0,0.0,0.0,1.3708509275,0.39983152050000004,1.4279697161,4.3544,0.8542000000000001,4.437393041,0.014400000000000001,0.004200000000000001,0.015,4.34,0.85,4.4224540699,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 16:30:00,6.22,0.77,6.2674795572,0.0,0.0,0.0,6.22,0.77,6.2674795572,1.4685251246,0.428319828,1.5297136715000001,0.0,0.0,0.0,1.4685251246,0.428319828,1.5297136715000001,3.94,0.85,4.0306451097,0.0,0.0,0.0,3.94,0.85,4.0306451097,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 17:00:00,6.02,0.62,6.0518426946,0.0,0.0,0.0,6.02,0.62,6.0518426946,1.5122709083,0.4410790149,1.5752821961999999,0.0,0.0,0.0,1.5122709083,0.4410790149,1.5752821961999999,3.98,0.75,4.0500493824,0.0,0.0,0.0,3.98,0.75,4.0500493824,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 17:30:00,5.96,0.55,5.9853237172,0.0,0.0,0.0,5.96,0.55,5.9853237172,1.4970956491,0.43665289760000003,1.5594746345,0.0,0.0,0.0,1.4970956491,0.43665289760000003,1.5594746345,4.24,0.68,4.2941821106999996,0.0,0.0,0.0,4.24,0.68,4.2941821106999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 18:00:00,5.85,0.55,5.8757978182,0.0,0.0,0.0,5.85,0.55,5.8757978182,1.4416968492,0.42049491440000003,1.5017675513,0.0,0.0,0.0,1.4416968492,0.42049491440000003,1.5017675513,4.12,0.72,4.1824394795,0.0,0.0,0.0,4.12,0.72,4.1824394795,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 18:30:00,5.49,0.48,5.5109436579,0.0,0.0,0.0,5.49,0.48,5.5109436579,1.4186546984000001,0.413774287,1.4777653108,0.0,0.0,0.0,1.4186546984000001,0.413774287,1.4777653108,4.52,0.8300000000000001,4.5955739576,0.0,0.0,0.0,4.52,0.8300000000000001,4.5955739576,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 19:00:00,5.31,0.37,5.3228751629,0.0,0.0,0.0,5.31,0.37,5.3228751629,1.4910456649000001,0.4348883189,1.5531725675999999,0.0,0.0,0.0,1.4910456649000001,0.4348883189,1.5531725675999999,4.09,0.76,4.1600120192,0.0,0.0,0.0,4.09,0.76,4.1600120192,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 19:30:00,5.16,0.37,5.1732484959,0.0,0.0,0.0,5.16,0.37,5.1732484959,1.5550760637,0.45356385190000004,1.6198708997,0.0,0.0,0.0,1.5550760637,0.45356385190000004,1.6198708997,4.01,0.74,4.0777076894,0.0,0.0,0.0,4.01,0.74,4.0777076894,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 20:00:00,5.1,0.33,5.1106653187,0.0,0.0,0.0,5.1,0.33,5.1106653187,1.5274252167,0.44549902150000004,1.591067934,0.0,0.0,0.0,1.5274252167,0.44549902150000004,1.591067934,4.03,0.62,4.0774133958,0.0,0.0,0.0,4.03,0.62,4.0774133958,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 20:30:00,4.93,0.29,4.9385220461,0.0,0.0,0.0,4.93,0.29,4.9385220461,1.4668404073,0.42782845210000003,1.5279587576,0.0,0.0,0.0,1.4668404073,0.42782845210000003,1.5279587576,3.54,0.54,3.5809495947,0.0,0.0,0.0,3.54,0.54,3.5809495947,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 21:00:00,4.8100000000000005,0.25,4.8164924997,0.0,0.0,0.0,4.8100000000000005,0.25,4.8164924997,1.3608643382,0.39691876530000003,1.417567019,0.0,0.0,0.0,1.3608643382,0.39691876530000003,1.417567019,2.83,0.58,2.8888232899,0.0,0.0,0.0,2.83,0.58,2.8888232899,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 21:30:00,4.64,0.25,4.646730033,0.0,0.0,0.0,4.64,0.25,4.646730033,1.3352465585,0.3894469129,1.3908818318,0.0,0.0,0.0,1.3352465585,0.3894469129,1.3908818318,2.95,0.58,3.0064763428,0.0,0.0,0.0,2.95,0.58,3.0064763428,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 22:00:00,4.5,0.22,4.5053745682,0.0,0.0,0.0,4.5,0.22,4.5053745682,1.1957089982,0.3487484578,1.2455302065,0.0,0.0,0.0,1.1957089982,0.3487484578,1.2455302065,2.75,0.51,2.7968911311999998,0.0,0.0,0.0,2.75,0.51,2.7968911311999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 22:30:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.0762969261,0.3139199368,1.1211426313,0.0,0.0,0.0,1.0762969261,0.3139199368,1.1211426313,2.51,0.43,2.5465663156,0.0,0.0,0.0,2.51,0.43,2.5465663156,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 23:00:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.0044378793,0.2929610481,1.0462894576,0.0,0.0,0.0,1.0044378793,0.2929610481,1.0462894576,2.81,0.41000000000000003,2.8397535104,0.0,0.0,0.0,2.81,0.41000000000000003,2.8397535104,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 23:30:00,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,0.9498633139,0.2770434666,0.989440952,0.0,0.0,0.0,0.9498633139,0.2770434666,0.989440952,2.21,0.41000000000000003,2.2477099457,0.0,0.0,0.0,2.21,0.41000000000000003,2.2477099457,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 00:00:00,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.8549185518,0.2493512443,0.8905401581,0.0,0.0,0.0,0.8549185518,0.2493512443,0.8905401581,2.25,0.48,2.3006303484,0.0,0.0,0.0,2.25,0.48,2.3006303484,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 00:30:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.8202750969,0.2392469033,0.8544532259000001,0.0,0.0,0.0,0.8202750969,0.2392469033,0.8544532259000001,2.52,0.39,2.55,0.0,0.0,0.0,2.52,0.39,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 01:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.7813717947000001,0.2279001068,0.8139289528,0.0,0.0,0.0,0.7813717947000001,0.2279001068,0.8139289528,2.17,0.39,2.2047675614,0.0,0.0,0.0,2.17,0.39,2.2047675614,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 01:30:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.69160822,0.20171906420000002,0.7204252292000001,0.0,0.0,0.0,0.69160822,0.20171906420000002,0.7204252292000001,2.11,0.45,2.1574522011,0.0,0.0,0.0,2.11,0.45,2.1574522011,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 02:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.6784429157,0.19787918370000002,0.7067113705,0.0,0.0,0.0,0.6784429157,0.19787918370000002,0.7067113705,2.3,0.43,2.3398504226,0.0,0.0,0.0,2.3,0.43,2.3398504226,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 02:30:00,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,2.38,0.36,2.4070729112,0.0,0.0,0.0,2.38,0.36,2.4070729112,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 03:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,1.96,0.39,1.9984243794,0.0,0.0,0.0,1.96,0.39,1.9984243794,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 03:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.6707735610000001,0.19564228860000002,0.6987224594,0.0,0.0,0.0,0.6707735610000001,0.19564228860000002,0.6987224594,2.05,0.34,2.0780038499,0.0,0.0,0.0,2.05,0.34,2.0780038499,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 04:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.6719534617,0.19598642630000002,0.6999515226,0.0,0.0,0.0,0.6719534617,0.19598642630000002,0.6999515226,2.24,0.26,2.2550388023,0.0,0.0,0.0,2.24,0.26,2.2550388023,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 04:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,1.9691200000000002,0.31516000000000005,1.9941813859000002,0.18912,0.05516000000000001,0.197,1.78,0.26,1.7988885457000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 05:00:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.6713635113,0.1958143575,0.699336991,0.0,0.0,0.0,0.6713635113,0.1958143575,0.699336991,1.9882400000000002,0.28532,2.0086079259,0.018240000000000003,0.00532,0.019,1.97,0.28,1.9897989848000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 05:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.6713635113,0.1958143575,0.699336991,0.0,0.0,0.0,0.6713635113,0.1958143575,0.699336991,2.04,0.28,2.0591260282,0.0,0.0,0.0,2.04,0.28,2.0591260282,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 06:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.7023960976,0.2048655285,0.7316626016000001,0.0,0.0,0.0,0.7023960976,0.2048655285,0.7316626016000001,2.44,0.31,2.4596137908,0.0,0.0,0.0,2.44,0.31,2.4596137908,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 06:30:00,3.74,0.28,3.7504666375999998,0.0,0.0,0.0,3.74,0.28,3.7504666375999998,0.7682001718,0.2240583835,0.8002085123,0.0,0.0,0.0,0.7682001718,0.2240583835,0.8002085123,2.10664,0.36652,2.1382864635,0.05664,0.01652,0.059000000000000004,2.05,0.35000000000000003,2.0796634343,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 07:00:00,3.87,0.34,3.8849066913,0.0,0.0,0.0,3.87,0.34,3.8849066913,0.8105306068,0.23640476030000002,0.8443027154,0.0,0.0,0.0,0.8105306068,0.23640476030000002,0.8443027154,2.2800000000000002,0.41000000000000003,2.3165707414,0.0,0.0,0.0,2.2800000000000002,0.41000000000000003,2.3165707414,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 07:30:00,4.15384,0.42112000000000005,4.1751321895,0.0038400000000000005,0.0011200000000000001,0.004,4.15,0.42,4.1711988684,0.9134309706,0.2664173664,0.9514905944000001,0.00288,0.00084,0.003,0.9105509706,0.2655773664,0.9484905944,2.69152,0.41336000000000006,2.7230766423,0.01152,0.00336,0.012,2.68,0.41000000000000003,2.7111805547000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 08:00:00,4.56056,0.6030800000000001,4.6002622751,0.010560000000000002,0.0030800000000000003,0.011,4.55,0.6000000000000001,4.5893899377,0.9626277283,0.2807664208,1.002737217,0.007680000000000001,0.0022400000000000002,0.008,0.9549477283000001,0.2785264208,0.9947372170000001,2.3381600000000002,0.46488,2.3839265089,0.18816000000000002,0.054880000000000005,0.196,2.15,0.41000000000000003,2.188743932,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 08:30:00,4.86728,0.71504,4.9195220093,0.01728,0.00504,0.018000000000000002,4.85,0.71,4.9016935849,1.0693803958,0.3119026154,1.1139379123,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0569003958,0.3082626154,1.1009379123,2.5522400000000003,0.51732,2.6041407412,0.16224000000000002,0.04732,0.169,2.39,0.47000000000000003,2.4357750307,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 09:00:00,5.00248,0.67364,5.0476328115,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.99,0.67,5.0347790418,1.2558937499,0.36630234370000003,1.3082226562,0.009600000000000001,0.0028,0.01,1.2462937499,0.3635023437,1.2982226562,2.74112,0.5161600000000001,2.7892938174,0.021120000000000003,0.0061600000000000005,0.022,2.7199999999999998,0.51,2.7673995013,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 09:30:00,5.16,0.67,5.2033162502,0.0,0.0,0.0,5.16,0.67,5.2033162502,1.2287322512,0.3583802399,1.2799294283,0.0,0.0,0.0,1.2287322512,0.3583802399,1.2799294283,3.22576,0.51168,3.2660900171,0.00576,0.00168,0.006,3.22,0.51,3.2601380339,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 10:00:00,5.26,0.64,5.2987923152,0.0,0.0,0.0,5.26,0.64,5.2987923152,1.2864451264,0.37521316190000004,1.3400470066,0.0,0.0,0.0,1.2864451264,0.37521316190000004,1.3400470066,2.8457600000000003,0.51168,2.8913952341,0.00576,0.00168,0.006,2.84,0.51,2.8854289109,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 10:30:00,5.04592,0.54756,5.0755423947,0.025920000000000002,0.007560000000000001,0.027,5.02,0.54,5.048960289,1.1691456945,0.3410008276,1.2178600984,0.02016,0.005880000000000001,0.021,1.1489856945,0.3351208276,1.1968600984,2.75184,0.5951200000000001,2.8154557713,0.051840000000000004,0.015120000000000001,0.054,2.7,0.58,2.7615937428,0.0,0.0,0.0,0.0,0.0,0.0
