Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-20 11:00:00,5.09648,0.66064,5.1391199247,0.036480000000000005,0.01064,0.038,5.06,0.65,5.1015781872,1.2378700931,0.36104544380000003,1.2894480137,0.027840000000000004,0.00812,0.029,1.2100300931,0.3529254438,1.2604480137,2.83256,0.56408,2.8881797728,0.08256000000000001,0.02408,0.08600000000000001,2.75,0.54,2.8025167261,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 11:30:00,5.038,0.624,5.0764968236,0.048,0.014,0.05,4.99,0.61,5.0271463078,1.1462278432,0.3343164543,1.1939873367,0.036480000000000005,0.01064,0.038,1.1097478432,0.3236764543,1.1559873367,3.00736,0.5454800000000001,3.0564297146,0.08736000000000001,0.025480000000000003,0.091,2.92,0.52,2.9659399859,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 12:00:00,4.92336,0.5284800000000001,4.9516426365,0.06336,0.01848,0.066,4.86,0.51,4.8866859936,1.1567576653,0.3373876524,1.2049559013,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1068376653,0.3228276524,1.1529559013,2.61608,0.67844,2.7026200991,0.16608,0.048440000000000004,0.17300000000000001,2.45,0.63,2.5297035399,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 12:30:00,4.91112,0.40616,4.9278865247,0.021120000000000003,0.0061600000000000005,0.022,4.89,0.4,4.9063326426,1.1855761761,0.3457930514,1.2349751834,0.01632,0.00476,0.017,1.1692561761,0.3410330514,1.2179751834,2.80704,0.58372,2.8670895696,0.047040000000000005,0.013720000000000001,0.049,2.76,0.5700000000000001,2.8182441342,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 13:00:00,4.8196,0.38280000000000003,4.8347781748,0.009600000000000001,0.0028,0.01,4.8100000000000005,0.38,4.8249870466,1.1769361761,0.34327305140000003,1.2259751834000001,0.007680000000000001,0.0022400000000000002,0.008,1.1692561761,0.3410330514,1.2179751834,3.14936,0.5514800000000001,3.1972798751,0.039360000000000006,0.01148,0.041,3.11,0.54,3.1565329081,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 13:30:00,4.68768,0.33224000000000004,4.6994390304,0.007680000000000001,0.0022400000000000002,0.008,4.68,0.33,4.6916201892,1.2317502627999999,0.35926049330000004,1.2830731904000001,0.00672,0.0019600000000000004,0.007,1.2250302628,0.3573004933,1.2760731904,2.66784,0.54812,2.7235649065,0.027840000000000004,0.00812,0.029,2.64,0.54,2.6946613887,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 14:00:00,4.35152,0.33336000000000005,4.3642702941,0.01152,0.00336,0.012,4.34,0.33,4.3525280011,1.0113470206,0.2949762143,1.0534864798,0.009600000000000001,0.0028,0.01,1.0017470206,0.2921762143,1.0434864798,2.6445600000000002,0.55008,2.7011637492,0.03456,0.01008,0.036000000000000004,2.61,0.54,2.6652767211,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 14:30:00,3.9072,0.3496,3.9228091975,0.06720000000000001,0.0196,0.07,3.84,0.33,3.8541536036,0.9966097553000001,0.2906778453,1.0381351617,0.05376,0.015680000000000003,0.056,0.9428497553,0.2749978453,0.9821351617,2.56256,0.56408,2.6239092972,0.08256000000000001,0.02408,0.08600000000000001,2.48,0.54,2.5381095327,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 15:00:00,3.89016,0.29588000000000003,3.9013958784,0.02016,0.005880000000000001,0.021,3.87,0.29,3.8808504223,0.9616509388000001,0.2804815238,1.0017197279,0.01632,0.00476,0.017,0.9453309388000001,0.27572152380000003,0.9847197279000001,3.04048,0.52764,3.0859232978,0.060480000000000006,0.017640000000000003,0.063,2.98,0.51,3.0233259831,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 15:30:00,3.67624,0.30932000000000004,3.6892301907,0.06624000000000001,0.01932,0.069,3.61,0.29,3.6216294675,0.9279290892000001,0.27064598430000003,0.9665928012,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8780090892,0.2560859843,0.9145928012000001,2.30544,0.49492,2.3579650973,0.08544,0.02492,0.089,2.22,0.47000000000000003,2.2692069099,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 16:00:00,3.9348,0.2614,3.9434732153,0.0048000000000000004,0.0014,0.005,3.93,0.26,3.9385911187,1.1000232254,0.3208401074,1.1458575264,0.0048000000000000004,0.0014,0.005,1.0952232254,0.3194401074,1.1408575264,2.5292,0.42560000000000003,2.5647588581000003,0.019200000000000002,0.0056,0.02,2.51,0.42,2.5448968545,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 16:30:00,3.85072,0.26896000000000003,3.8601015531,0.030720000000000004,0.008960000000000001,0.032,3.8200000000000003,0.26,3.8288379438,1.0997460517,0.3207592651,1.1455688038,0.025920000000000002,0.007560000000000001,0.027,1.0738260517,0.3131992651,1.1185688038000001,2.83088,0.43484000000000006,2.8640822963,0.05088,0.01484,0.053,2.7800000000000002,0.42,2.8115476165,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 17:00:00,4.07672,0.26196,4.0851277826,0.00672,0.0019600000000000004,0.007,4.07,0.26,4.0782962129,1.1864108815,0.3460365071,1.2358446682,0.00672,0.0019600000000000004,0.007,1.1796908815,0.34407650710000004,1.2288446682,2.55056,0.44308000000000003,2.5887595871,0.010560000000000002,0.0030800000000000003,0.011,2.54,0.44,2.5778285436,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 17:30:00,4.1044,0.2442,4.1116581813,0.014400000000000001,0.004200000000000001,0.015,4.09,0.24,4.0970355136,1.1861891526,0.3459718362,1.2356137007,0.009600000000000001,0.0028,0.01,1.1765891526,0.3431718362,1.2256137007,2.3945600000000002,0.35008,2.4200152066,0.03456,0.01008,0.036000000000000004,2.36,0.34,2.3843657438,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 18:00:00,4.1688,0.2484,4.176193961,0.028800000000000003,0.008400000000000001,0.03,4.14,0.24,4.146950687,1.259907014,0.36747287910000004,1.3124031396,0.021120000000000003,0.0061600000000000005,0.022,1.2387870140000001,0.36131287910000004,1.2904031396,2.7089600000000003,0.29428000000000004,2.7248972458000003,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.66,0.28,2.6746962443999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 18:30:00,4.16112,0.24616000000000002,4.168394703,0.021120000000000003,0.0061600000000000005,0.022,4.14,0.24,4.146950687,1.1493142647,0.3352166606,1.1972023591,0.015360000000000002,0.0044800000000000005,0.016,1.1339542647,0.3307366606,1.1812023591,2.32608,0.29344000000000003,2.3445159842,0.04608,0.01344,0.048,2.2800000000000002,0.28,2.2971286425,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 19:00:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,1.1805541911,0.3443283057,1.229743949,0.0,0.0,0.0,1.1805541911,0.3443283057,1.229743949,2.2416,0.32380000000000003,2.2648657797,0.0816,0.0238,0.085,2.16,0.30000000000000004,2.1807338214,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 19:30:00,4.01192,0.22056,4.017978198,0.0019200000000000003,0.0005600000000000001,0.002,4.01,0.22,4.0160303784,1.1312244146000001,0.3299404542,1.1783587652,0.0009600000000000001,0.00028000000000000003,0.001,1.1302644146,0.3296604542,1.1773587652,2.49384,0.27112,2.5085342334,0.0038400000000000005,0.0011200000000000001,0.004,2.49,0.27,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 20:00:00,3.88384,0.22112,3.890129458,0.0038400000000000005,0.0011200000000000001,0.004,3.88,0.22,3.8862321083999998,1.0905063674,0.31806435720000004,1.1359441327,0.00288,0.00084,0.003,1.0876263674,0.31722435720000003,1.1329441327,2.47096,0.24028000000000002,2.4826151131,0.0009600000000000001,0.00028000000000000003,0.001,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 20:30:00,3.86,0.22,3.8662643469,0.0,0.0,0.0,3.86,0.22,3.8662643469,1.0781851663,0.3144706735,1.1231095482,0.0,0.0,0.0,1.0781851663,0.3144706735,1.1231095482,2.15352,0.35436,2.182480103,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.07,0.33,2.0961393083,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 21:00:00,3.8,0.22,3.8063630936,0.0,0.0,0.0,3.8,0.22,3.8063630936,1.0781851663,0.3144706735,1.1231095482,0.0,0.0,0.0,1.0781851663,0.3144706735,1.1231095482,2.33,0.38,2.3607837682,0.0,0.0,0.0,2.33,0.38,2.3607837682,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 21:30:00,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,1.0800734065,0.3150214102,1.1250764651,0.0,0.0,0.0,1.0800734065,0.3150214102,1.1250764651,2.3,0.35000000000000003,2.3264780248,0.0,0.0,0.0,2.3,0.35000000000000003,2.3264780248,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 22:00:00,3.76,0.22,3.7664306711,0.0,0.0,0.0,3.76,0.22,3.7664306711,1.0481948036,0.3057234844,1.091869587,0.0,0.0,0.0,1.0481948036,0.3057234844,1.091869587,2.5,0.30000000000000004,2.5179356624,0.0,0.0,0.0,2.5,0.30000000000000004,2.5179356624,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 22:30:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,1.0114299883,0.29500041320000003,1.0535729045,0.0,0.0,0.0,1.0114299883,0.29500041320000003,1.0535729045,2.2,0.23,2.2119900542,0.0,0.0,0.0,2.2,0.23,2.2119900542,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 23:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9617225134,0.2805023997,1.0017942848,0.0,0.0,0.0,0.9617225134,0.2805023997,1.0017942848,2.08328,0.26304,2.0998203733,0.11328,0.03304,0.11800000000000001,1.97,0.23,1.9833809518,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 23:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8860612133,0.2584345205,0.9229804305,0.0,0.0,0.0,0.8860612133,0.2584345205,0.9229804305,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 00:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8423852659000001,0.2456957025,0.8774846519,0.0,0.0,0.0,0.8423852659000001,0.2456957025,0.8774846519,2.1,0.25,2.1148285983,0.0,0.0,0.0,2.1,0.25,2.1148285983,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 00:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.784120684,0.22870186620000002,0.8167923792,0.0,0.0,0.0,0.784120684,0.22870186620000002,0.8167923792,1.9802400000000002,0.27632,1.9994257175,0.09024,0.026320000000000003,0.094,1.8900000000000001,0.25,1.9064626931,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 01:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7524256507,0.2194574815,0.7837767195,0.0,0.0,0.0,0.7524256507,0.2194574815,0.7837767195,2.15,0.23,2.1622673285,0.0,0.0,0.0,2.15,0.23,2.1622673285,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 01:30:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7160993076000001,0.208862298,0.7459367787000001,0.0,0.0,0.0,0.7160993076000001,0.208862298,0.7459367787000001,2.05,0.23,2.0628620894,0.0,0.0,0.0,2.05,0.23,2.0628620894,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 02:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6783895408,0.1978636161,0.7066557717,0.0,0.0,0.0,0.6783895408,0.1978636161,0.7066557717,1.8308,0.2594,1.8490854496,0.1008,0.029400000000000003,0.105,1.73,0.23,1.7452220489,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 02:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6377320175,0.1860051718,0.6643041849,0.0,0.0,0.0,0.6377320175,0.1860051718,0.6643041849,2.0,0.23,2.0131815616,0.0,0.0,0.0,2.0,0.23,2.0131815616,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 03:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6163770782,0.1797766478,0.6420594564000001,0.0,0.0,0.0,0.6163770782,0.1797766478,0.6420594564000001,1.83088,0.24484000000000003,1.8471784429,0.05088,0.01484,0.053,1.78,0.23,1.7947980388,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 03:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.6142181392,0.17914695730000002,0.6398105617000001,0.0,0.0,0.0,0.6142181392,0.17914695730000002,0.6398105617000001,1.8404,0.2622,1.8589838622000001,0.11040000000000001,0.0322,0.115,1.73,0.23,1.7452220489,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6142181392,0.17914695730000002,0.6398105617000001,0.0,0.0,0.0,0.6142181392,0.17914695730000002,0.6398105617000001,1.9100000000000001,0.23,1.9237983262,0.0,0.0,0.0,1.9100000000000001,0.23,1.9237983262,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 04:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6316266632,0.1842244434,0.6579444408,0.0,0.0,0.0,0.6316266632,0.1842244434,0.6579444408,1.87776,0.25268,1.8946846176,0.07776000000000001,0.022680000000000002,0.081,1.8,0.23,1.8146349495,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.633846792,0.18487198100000002,0.6602570750000001,0.0,0.0,0.0,0.633846792,0.18487198100000002,0.6602570750000001,1.8492000000000002,0.30560000000000004,1.8742817291,0.2592,0.0756,0.27,1.5899999999999999,0.23,1.6065490967,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 05:30:00,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.6142181392,0.17914695730000002,0.6398105617000001,0.0,0.0,0.0,0.6142181392,0.17914695730000002,0.6398105617000001,1.81688,0.27284,1.8372519152,0.14688,0.04284,0.153,1.67,0.23,1.6857639218,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 06:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6142181392,0.17914695730000002,0.6398105617000001,0.0,0.0,0.0,0.6142181392,0.17914695730000002,0.6398105617000001,2.05,0.0,2.05,0.0,0.0,0.0,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 06:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.6609562416,0.1927789038,0.688496085,0.0,0.0,0.0,0.6609562416,0.1927789038,0.688496085,1.87392,0.33156,1.9030260639,0.31392000000000003,0.09156,0.327,1.56,0.24,1.5783535726,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 07:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.6823698767,0.1990245474,0.7108019549,0.0,0.0,0.0,0.6823698767,0.1990245474,0.7108019549,1.86368,0.30524,1.8885112126,0.22368000000000002,0.06524,0.233,1.6400000000000001,0.24,1.6574679484,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 07:30:00,2.95768,0.0022400000000000002,2.9576808482,0.007680000000000001,0.0022400000000000002,0.008,2.95,0.0,2.95,0.727901643,0.2123046459,0.7582308782,0.00576,0.00168,0.006,0.722141643,0.21062464590000002,0.7522308782,2.00056,0.24308000000000002,2.0152737283,0.010560000000000002,0.0030800000000000003,0.011,1.99,0.24,2.0044201156,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 08:00:00,3.13152,0.00336,3.1315218026,0.01152,0.00336,0.012,3.12,0.0,3.12,0.7917345894000001,0.2309225886,0.8247235306,0.00864,0.00252,0.009000000000000001,0.7830945894,0.2284025886,0.8157235306,1.97776,0.31768,2.0031113798,0.19776000000000002,0.05768,0.20600000000000002,1.78,0.26,1.7988885457000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 08:30:00,3.38688,0.007840000000000001,3.3868890741,0.02688,0.007840000000000001,0.028,3.36,0.0,3.36,0.8662399381,0.2526533153,0.9023332688000001,0.02016,0.005880000000000001,0.021,0.8460799381,0.24677331530000002,0.8813332688000001,2.0716,0.3538,2.1015948706,0.3216,0.09380000000000001,0.335,1.75,0.26,1.7692088627,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 09:00:00,3.4988,0.22840000000000002,3.5062469964,0.028800000000000003,0.008400000000000001,0.03,3.47,0.22,3.4769670692,0.9588584876,0.2796670589,0.9988109246,0.022080000000000002,0.00644,0.023,0.9367784876,0.2732270589,0.9758109246000001,2.13552,0.34036000000000005,2.16247326,0.27552000000000004,0.08036,0.28700000000000003,1.8599999999999999,0.26,1.8780841302,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 09:30:00,3.83072,0.22896000000000002,3.8375563058,0.030720000000000004,0.008960000000000001,0.032,3.8,0.22,3.8063630936,1.0510867844,0.3065669788,1.0948820671,0.022080000000000002,0.00644,0.023,1.0290067844,0.3001269788,1.0718820671,2.3232,0.2526,2.3368921670000002,0.0432,0.0126,0.045,2.2800000000000002,0.24,2.2925967809,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 10:00:00,3.9745600000000003,0.31008,3.9866372797,0.03456,0.01008,0.036000000000000004,3.94,0.30000000000000004,3.9514048135,1.1004469096,0.32096368200000003,1.1462988642,0.027840000000000004,0.00812,0.029,1.0726069096,0.312843682,1.1172988642,2.188,0.429,2.229660288,0.40800000000000003,0.11900000000000001,0.425,1.78,0.31,1.8067927385,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 10:30:00,4.09704,0.31372,4.1090335847,0.047040000000000005,0.013720000000000001,0.049,4.05,0.30000000000000004,4.0610959112,1.1437850687,0.3336039784,1.1914427799,0.03456,0.01008,0.036000000000000004,1.1092250687,0.3235239784,1.1554427799,2.35664,0.47152000000000005,2.403348331,0.17664000000000002,0.05152,0.184,2.18,0.42,2.2200900883,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 11:00:00,4.19304,0.30672000000000005,4.2042432851000004,0.02304,0.00672,0.024,4.17,0.30000000000000004,4.1807774397,1.174448096,0.3425473613,1.2233834334,0.01632,0.00476,0.017,1.158128096,0.33778736130000003,1.2063834334,2.62032,0.47176,2.6624489478999998,0.04032,0.011760000000000001,0.042,2.58,0.46,2.6206869328,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 11:30:00,4.23112,0.38616000000000006,4.2487052145,0.021120000000000003,0.0061600000000000005,0.022,4.21,0.38,4.2271148553,1.2500785514000001,0.36460624410000003,1.3021651577,0.015360000000000002,0.0044800000000000005,0.016,1.2347185514,0.3601262441,1.2861651577,2.70168,0.41924000000000006,2.7340148134,0.03168,0.00924,0.033,2.67,0.41000000000000003,2.7012959853,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 12:00:00,4.28976,0.34868000000000005,4.3039073642,0.02976,0.00868,0.031,4.26,0.34,4.2735465365,1.2047619527,0.3513889029,1.2549603674,0.021120000000000003,0.0061600000000000005,0.022,1.1836419527,0.3452289029,1.2329603674,2.43296,0.5462800000000001,2.4935348804,0.19296000000000002,0.056280000000000004,0.201,2.24,0.49,2.2929675096,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 12:30:00,4.10968,0.33324000000000004,4.1231685146,0.07968,0.02324,0.083,4.03,0.31,4.0419054912,1.0692656035,0.3118691344,1.113818337,0.05952,0.01736,0.062,1.0097456035,0.2945091344,1.051818337,2.34552,0.5353600000000001,2.4058417238,0.15552000000000002,0.045360000000000004,0.162,2.19,0.49,2.2441479452,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 13:00:00,4.16544,0.39492000000000005,4.1841190471,0.08544,0.02492,0.089,4.08,0.37,4.0967426085,1.1025778475,0.3215852055,1.1485185911,0.06336,0.01848,0.066,1.0392178475,0.30310520550000003,1.0825185911,2.3701600000000003,0.53088,2.4288869879,0.14016,0.04088000000000001,0.146,2.23,0.49,2.2831995095,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 13:30:00,4.1068,0.3724,4.1236498396,0.07680000000000001,0.0224,0.08,4.03,0.35000000000000003,4.0451699593,1.0949994436,0.3193748377,1.1406244204,0.057600000000000005,0.016800000000000002,0.06,1.0373994436,0.3025748377,1.0806244204,2.5056000000000003,0.6008,2.576624148,0.1056,0.0308,0.11,2.4,0.5700000000000001,2.4667590073,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 14:00:00,4.04376,0.36568,4.0602606813,0.05376,0.015680000000000003,0.056,3.99,0.35000000000000003,4.0053214603,1.0005845977,0.2918371743,1.0422756226,0.04032,0.011760000000000001,0.042,0.9602645977,0.2800771743,1.0002756226,2.82736,0.5554800000000001,2.8814098285,0.08736000000000001,0.025480000000000003,0.091,2.74,0.53,2.7907884191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 14:30:00,4.07224,0.39232000000000006,4.0910944257,0.04224000000000001,0.012320000000000001,0.044,4.03,0.38,4.0478759862,1.0430748203,0.3042301559,1.0865362711,0.030720000000000004,0.008960000000000001,0.032,1.0123548203,0.2952701559,1.0545362711,2.29424,0.5833200000000001,2.3672345469,0.11424000000000001,0.03332,0.11900000000000001,2.18,0.55,2.2483104768,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 15:00:00,3.91584,0.36212000000000005,3.9325480035,0.07584,0.02212,0.079,3.84,0.34,3.8550226977,0.9751213809,0.2844104028,1.0157514385,0.05856000000000001,0.01708,0.061,0.9165613809000001,0.26733040280000003,0.9547514385,2.37216,0.5768800000000001,2.4412975239,0.09216,0.02688,0.096,2.2800000000000002,0.55,2.3453997527,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 15:30:00,3.95416,0.35288,3.9698747587,0.044160000000000005,0.01288,0.046,3.91,0.34,3.9247547694,1.0468397458,0.3053282592,1.0904580686,0.033600000000000005,0.0098,0.035,1.0132397458,0.29552825920000003,1.0554580686,2.39088,0.46484000000000003,2.4356484558,0.05088,0.01484,0.053,2.34,0.45,2.3828764131,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 16:00:00,4.04128,0.37204000000000004,4.0583688595,0.041280000000000004,0.01204,0.043000000000000003,4.0,0.36,4.0161673272,1.0864823141,0.316890675,1.1317524105,0.03168,0.00924,0.033,1.0548023141,0.30765067500000004,1.0987524105,2.8120000000000003,0.391,2.8390535395,0.07200000000000001,0.021,0.075,2.74,0.37,2.7648688938,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 16:30:00,4.2484,0.4012,4.2673017236,0.038400000000000004,0.0112,0.04,4.21,0.39,4.2280255439,1.0826794775,0.3157815143,1.1277911223000001,0.028800000000000003,0.008400000000000001,0.03,1.0538794775,0.3073815143,1.0977911223,2.27856,0.38708000000000004,2.3112045777,0.05856000000000001,0.01708,0.061,2.22,0.37,2.2506221362,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 17:00:00,4.44016,0.35588000000000003,4.4543991065,0.02016,0.005880000000000001,0.021,4.42,0.35000000000000003,4.4338358111,1.1171057685,0.3258225158,1.1636518421,0.015360000000000002,0.0044800000000000005,0.016,1.1017457685,0.3213425158,1.1476518421,2.5407200000000003,0.30896,2.5594363442,0.030720000000000004,0.008960000000000001,0.032,2.51,0.30000000000000004,2.5278647116,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 17:30:00,4.62056,0.39308000000000004,4.6372498962,0.010560000000000002,0.0030800000000000003,0.011,4.61,0.39,4.6264673348,1.1983970338,0.3495324682,1.2483302436,0.007680000000000001,0.0022400000000000002,0.008,1.1907170338,0.34729246820000004,1.2403302436,2.65728,0.30504000000000003,2.6747310893,0.01728,0.00504,0.018000000000000002,2.64,0.30000000000000004,2.6569907791,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 18:00:00,4.66096,0.39028,4.6772712771,0.0009600000000000001,0.00028000000000000003,0.001,4.66,0.39,4.6762912655,1.2322455989,0.3594049664,1.2835891656,0.0009600000000000001,0.00028000000000000003,0.001,1.2312855989,0.3591249664,1.2825891656000001,2.67192,0.30056000000000005,2.6887716154,0.0019200000000000003,0.0005600000000000001,0.002,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 18:30:00,4.4924800000000005,0.33364000000000005,4.504852073,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.48,0.33,4.4921375758,1.1899995536,0.3470832031,1.2395828683,0.009600000000000001,0.0028,0.01,1.1803995536,0.3442832031,1.2295828683,2.63536,0.36448,2.6604450755,0.015360000000000002,0.0044800000000000005,0.016,2.62,0.36,2.6446171746,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 19:00:00,4.55576,0.33168000000000003,4.5678179473,0.00576,0.00168,0.006,4.55,0.33,4.5619513369,1.1635546273,0.33937009960000003,1.2120360701,0.0048000000000000004,0.0014,0.005,1.1587546273,0.3379700996,1.2070360701,2.16864,0.29252,2.1882795525,0.00864,0.00252,0.009000000000000001,2.16,0.29,2.179380646,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 19:30:00,4.62288,0.37084,4.6377302423,0.00288,0.00084,0.003,4.62,0.37,4.6347923362,1.161685757,0.3388250125,1.2100893302,0.0019200000000000003,0.0005600000000000001,0.002,1.159765757,0.3382650125,1.2080893302,2.16192,0.27056,2.1787842482,0.0019200000000000003,0.0005600000000000001,0.002,2.16,0.27,2.176809592,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 20:00:00,4.71,0.37,4.7245105567,0.0,0.0,0.0,4.71,0.37,4.7245105567,1.2413234015,0.36205265880000004,1.2930452099,0.0,0.0,0.0,1.2413234015,0.36205265880000004,1.2930452099,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,2.5300000000000002,0.22,2.5395472036999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 20:30:00,4.55,0.35000000000000003,4.5634416836,0.0,0.0,0.0,4.55,0.35000000000000003,4.5634416836,1.23481865,0.3601554396,1.2862694271000001,0.0,0.0,0.0,1.23481865,0.3601554396,1.2862694271000001,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 21:00:00,4.04,0.23,4.0465417334,0.0,0.0,0.0,4.04,0.23,4.0465417334,1.3364630402,0.38980172,1.3921490002,0.0,0.0,0.0,1.3364630402,0.38980172,1.3921490002,2.56,0.37,2.5866000851,0.0,0.0,0.0,2.56,0.37,2.5866000851,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 21:30:00,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,1.2541253908,0.3657865723,1.3063806155,0.0,0.0,0.0,1.2541253908,0.3657865723,1.3063806155,2.13,0.32,2.1539034333,0.0,0.0,0.0,2.13,0.32,2.1539034333,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 22:00:00,4.21,0.23,4.2162779795,0.0,0.0,0.0,4.21,0.23,4.2162779795,1.2563179177000001,0.3664260593,1.3086644977,0.0,0.0,0.0,1.2563179177000001,0.3664260593,1.3086644977,2.63,0.32,2.6493961576,0.0,0.0,0.0,2.63,0.32,2.6493961576,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 22:30:00,4.34,0.25,4.3471944976,0.0,0.0,0.0,4.34,0.25,4.3471944976,1.1489856945,0.3351208276,1.1968600984,0.0,0.0,0.0,1.1489856945,0.3351208276,1.1968600984,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 23:00:00,3.96,0.25,3.9678835668,0.0,0.0,0.0,3.96,0.25,3.9678835668,1.036703076,0.3023717305,1.0798990375,0.0,0.0,0.0,1.036703076,0.3023717305,1.0798990375,2.39,0.26,2.4041006634,0.0,0.0,0.0,2.39,0.26,2.4041006634,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 23:30:00,3.77,0.29,3.781137395,0.0,0.0,0.0,3.77,0.29,3.781137395,0.9254239385,0.2699153154,0.9639832693,0.0,0.0,0.0,0.9254239385,0.2699153154,0.9639832693,2.33,0.31,2.3505318547,0.0,0.0,0.0,2.33,0.31,2.3505318547,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 00:00:00,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.855266403,0.24945270090000002,0.8909025031000001,0.0,0.0,0.0,0.855266403,0.24945270090000002,0.8909025031000001,2.01,0.31,2.0337649815,0.0,0.0,0.0,2.01,0.31,2.0337649815,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 00:30:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.7956273765,0.2320579848,0.8287785172000001,0.0,0.0,0.0,0.7956273765,0.2320579848,0.8287785172000001,2.45,0.24,2.461727036,0.0,0.0,0.0,2.45,0.24,2.461727036,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 01:00:00,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.7561155009,0.22053368780000002,0.7876203135000001,0.0,0.0,0.0,0.7561155009,0.22053368780000002,0.7876203135000001,2.39,0.24,2.4020199832999998,0.0,0.0,0.0,2.39,0.24,2.4020199832999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 01:30:00,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.7561155009,0.22053368780000002,0.7876203135000001,0.0,0.0,0.0,0.7561155009,0.22053368780000002,0.7876203135000001,2.25,0.24,2.2627637968,0.0,0.0,0.0,2.25,0.24,2.2627637968,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 02:00:00,3.43,0.22,3.4370481521,0.0,0.0,0.0,3.43,0.22,3.4370481521,0.7580948609,0.2211110011,0.7896821467,0.0,0.0,0.0,0.7580948609,0.2211110011,0.7896821467,2.08,0.24,2.0938003725,0.0,0.0,0.0,2.08,0.24,2.0938003725,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 02:30:00,3.49,0.26,3.4996714131,0.0,0.0,0.0,3.49,0.26,3.4996714131,0.7225187590000001,0.210734638,0.7526237073,0.0,0.0,0.0,0.7225187590000001,0.210734638,0.7526237073,2.08,0.24,2.0938003725,0.0,0.0,0.0,2.08,0.24,2.0938003725,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 03:00:00,3.31,0.31,3.3244849225,0.0,0.0,0.0,3.31,0.31,3.3244849225,0.6888791176,0.200923076,0.7175824142,0.0,0.0,0.0,0.6888791176,0.200923076,0.7175824142,2.03,0.24,2.0441379601,0.0,0.0,0.0,2.03,0.24,2.0441379601,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 03:30:00,3.03,0.36,3.0513111936,0.0,0.0,0.0,3.03,0.36,3.0513111936,0.6400549055,0.1866826808,0.6667238599,0.0,0.0,0.0,0.6400549055,0.1866826808,0.6667238599,2.06,0.24,2.0739334608,0.0,0.0,0.0,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 04:00:00,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.6411709559000001,0.1870081955,0.6678864124,0.0,0.0,0.0,0.6411709559000001,0.1870081955,0.6678864124,2.06,0.24,2.0739334608,0.0,0.0,0.0,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 04:30:00,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.6378228047,0.1860316514,0.6643987549,0.0,0.0,0.0,0.6378228047,0.1860316514,0.6643987549,2.06,0.24,2.0739334608,0.0,0.0,0.0,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 05:00:00,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.6799633515,0.1983226442,0.7082951578000001,0.0,0.0,0.0,0.6799633515,0.1983226442,0.7082951578000001,2.06,0.24,2.0739334608,0.0,0.0,0.0,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 05:30:00,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.7306467053,0.2131052891,0.761090318,0.0,0.0,0.0,0.7306467053,0.2131052891,0.761090318,2.36,0.24,2.3721720005,0.0,0.0,0.0,2.36,0.24,2.3721720005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 06:00:00,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.7932205187,0.2313559846,0.8262713736,0.0,0.0,0.0,0.7932205187,0.2313559846,0.8262713736,2.58,0.24,2.5911387458,0.0,0.0,0.0,2.58,0.24,2.5911387458,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 06:30:00,4.42,0.56,4.455333882,0.0,0.0,0.0,4.42,0.56,4.455333882,0.8645532992,0.2521613789,0.9005763533000001,0.0,0.0,0.0,0.8645532992,0.2521613789,0.9005763533000001,2.96,0.39,2.9855820203,0.0,0.0,0.0,2.96,0.39,2.9855820203,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 07:00:00,5.26,0.8,5.3204886994,0.0,0.0,0.0,5.26,0.8,5.3204886994,0.9619463221000001,0.2805676773,1.0020274188,0.0,0.0,0.0,0.9619463221000001,0.2805676773,1.0020274188,3.14,0.39,3.1641270518,0.0,0.0,0.0,3.14,0.39,3.1641270518,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 07:30:00,5.73,0.99,5.814894668,0.0,0.0,0.0,5.73,0.99,5.814894668,1.165502143,0.33993812500000004,1.2140647323,0.0,0.0,0.0,1.165502143,0.33993812500000004,1.2140647323,3.6,0.52,3.6373616812,0.0,0.0,0.0,3.6,0.52,3.6373616812,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 08:00:00,6.05,1.13,6.1546242777,0.0,0.0,0.0,6.05,1.13,6.1546242777,1.351629653,0.3942253155,1.4079475552,0.0,0.0,0.0,1.351629653,0.3942253155,1.4079475552,3.9699999999999998,0.68,4.0278157853,0.0,0.0,0.0,3.9699999999999998,0.68,4.0278157853,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 08:30:00,6.26,1.32,6.3976558207,0.0,0.0,0.0,6.26,1.32,6.3976558207,1.4198969529,0.4141366113,1.479059326,0.0,0.0,0.0,1.4198969529,0.4141366113,1.479059326,4.3,0.68,4.353435425,0.0,0.0,0.0,4.3,0.68,4.353435425,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 09:00:00,6.75,1.44,6.9018910452,0.0,0.0,0.0,6.75,1.44,6.9018910452,1.3887922026,0.40506439240000003,1.4466585443,0.0,0.0,0.0,1.3887922026,0.40506439240000003,1.4466585443,4.44,0.71,4.4964096788,0.0,0.0,0.0,4.44,0.71,4.4964096788,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 09:30:00,6.88,1.53,7.048070658,0.0,0.0,0.0,6.88,1.53,7.048070658,1.4229941923,0.4150399728,1.482285617,0.0,0.0,0.0,1.4229941923,0.4150399728,1.482285617,4.6,0.81,4.6707708143,0.0,0.0,0.0,4.6,0.81,4.6707708143,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 10:00:00,7.07,1.6099999999999999,7.250999931,0.0,0.0,0.0,7.07,1.6099999999999999,7.250999931,2.9285490113,0.8541601283,3.0505718868,0.0,0.0,0.0,2.9285490113,0.8541601283,3.0505718868,4.6,0.9,4.6872166581,0.0,0.0,0.0,4.6,0.9,4.6872166581,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 10:30:00,7.04,1.5,7.1980275076,0.0,0.0,0.0,7.04,1.5,7.1980275076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.53192,0.90056,4.6205310517000004,0.0019200000000000003,0.0005600000000000001,0.002,4.53,0.9,4.6185387299,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 11:00:00,6.95,1.71,7.1572760182,0.0,0.0,0.0,6.95,1.71,7.1572760182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.28104,1.06572,4.4116961137,0.19104000000000002,0.055720000000000006,0.199,4.09,1.01,4.2128612605,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 11:30:00,7.02,1.71,7.2252681611,0.0,0.0,0.0,7.02,1.71,7.2252681611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.49168,0.9592400000000001,4.5929653384,0.03168,0.00924,0.033,4.46,0.9500000000000001,4.5600548242,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 12:00:00,6.53,1.54,6.7091355628,0.0,0.0,0.0,6.53,1.54,6.7091355628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7588,1.0184,4.8665507292,0.028800000000000003,0.008400000000000001,0.03,4.73,1.01,4.8366310589,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 12:30:00,6.5600000000000005,1.45,6.7183405689,0.0,0.0,0.0,6.5600000000000005,1.45,6.7183405689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.71512,1.04316,4.8291344359,0.04512,0.013160000000000002,0.047,4.67,1.03,4.7822379698,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 13:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.0,0.0,0.0,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08,0.04524,0.015320000000000002,0.047763584500000004,0.04224000000000001,0.012320000000000001,0.044,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-07-22 13:30:00,6.97,1.44,7.1171974822,0.0,0.0,0.0,6.97,1.44,7.1171974822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.47768,1.06224,4.6019530636,0.007680000000000001,0.0022400000000000002,0.008,4.47,1.06,4.5939634304,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 14:00:00,7.16,1.6099999999999999,7.3387805527,0.0,0.0,0.0,7.16,1.6099999999999999,7.3387805527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8648,1.0214,4.9708688375,0.0048000000000000004,0.0014,0.005,4.86,1.02,4.9658836072,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 14:30:00,7.09,1.6099999999999999,7.2705020459,0.0,0.0,0.0,7.09,1.6099999999999999,7.2705020459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7496,1.0228,4.8584791859,0.009600000000000001,0.0028,0.01,4.74,1.02,4.8485049242,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 15:00:00,7.38,1.71,7.5755197841,0.0,0.0,0.0,7.38,1.71,7.5755197841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.68864,1.07252,4.8097447126,0.00864,0.00252,0.009000000000000001,4.68,1.07,4.8007603564,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 15:30:00,6.5600000000000005,1.6600000000000001,6.7667717562,0.0,0.0,0.0,6.5600000000000005,1.6600000000000001,6.7667717562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2088,1.0784,4.3447605227,0.028800000000000003,0.008400000000000001,0.03,4.18,1.07,4.3147769351,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 16:00:00,6.44,1.56,6.6262508253,0.0,0.0,0.0,6.44,1.56,6.6262508253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.47072,1.07896,4.5990751244,0.030720000000000004,0.008960000000000001,0.032,4.44,1.07,4.567110684,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 16:30:00,6.55,1.44,6.7064222951,0.0,0.0,0.0,6.55,1.44,6.7064222951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.60728,0.98504,4.7114045464,0.01728,0.00504,0.018000000000000002,4.59,0.98,4.6934528867,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 17:00:00,6.35096,1.21028,6.4652510083,0.0009600000000000001,0.00028000000000000003,0.001,6.35,1.21,6.4642555643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.4736,0.9098,4.5651761193,0.033600000000000005,0.0098,0.035,4.44,0.9,4.5302980034,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 17:30:00,6.09,0.99,6.1699432736,0.0,0.0,0.0,6.09,0.99,6.1699432736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2848,0.8114,4.3609495526,0.0048000000000000004,0.0014,0.005,4.28,0.81,4.3559729108,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 18:00:00,5.96,0.88,6.0246161703,0.0,0.0,0.0,5.96,0.88,6.0246161703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.04192,0.6905600000000001,4.1004866053,0.0019200000000000003,0.0005600000000000001,0.002,4.04,0.6900000000000001,4.0984997255,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 18:30:00,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,5.67,0.6900000000000001,5.7118298294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.80384,0.65112,3.8591651947,0.0038400000000000005,0.0011200000000000001,0.004,3.8,0.65,3.8551913052,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 19:00:00,5.73,0.72,5.7750584413,0.0,0.0,0.0,5.73,0.72,5.7750584413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,0.0,0.0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 19:30:00,5.4,0.67,5.4414060683,0.0,0.0,0.0,5.4,0.67,5.4414060683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.62,3.2987876561,0.0,0.0,0.0,3.24,0.62,3.2987876561,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 20:00:00,5.53,0.63,5.5657703869,0.0,0.0,0.0,5.53,0.63,5.5657703869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.55,3.3159312417,0.0,0.0,0.0,3.27,0.55,3.3159312417,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 20:30:00,4.87,0.53,4.8987549439,0.0,0.0,0.0,4.87,0.53,4.8987549439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.53,3.5300141643,0.0,0.0,0.0,3.49,0.53,3.5300141643,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 21:00:00,4.8100000000000005,0.49,4.8348940009,0.0,0.0,0.0,4.8100000000000005,0.49,4.8348940009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.53,3.4608236014,0.0,0.0,0.0,3.42,0.53,3.4608236014,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 21:30:00,4.63,0.49,4.655856527,0.0,0.0,0.0,4.63,0.49,4.655856527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.54,3.3142872537,0.0,0.0,0.0,3.27,0.54,3.3142872537,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 22:00:00,4.6,0.47000000000000003,4.6239485291,0.0,0.0,0.0,4.6,0.47000000000000003,4.6239485291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.54,3.255103685,0.0,0.0,0.0,3.21,0.54,3.255103685,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 22:30:00,4.6,0.45,4.6219584594,0.0,0.0,0.0,4.6,0.45,4.6219584594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.49,3.0594934221,0.0,0.0,0.0,3.02,0.49,3.0594934221,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 23:00:00,4.58,0.48,4.6050841469,0.0,0.0,0.0,4.58,0.48,4.6050841469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.49,2.8819611378000003,0.0,0.0,0.0,2.84,0.49,2.8819611378000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 23:30:00,4.24,0.38,4.2569942447999995,0.0,0.0,0.0,4.24,0.38,4.2569942447999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,0.0,0.0,0.0,2.47,0.54,2.528339376,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 00:00:00,3.93,0.52,3.9642527669,0.0,0.0,0.0,3.93,0.52,3.9642527669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.46,2.5813174931000002,0.0,0.0,0.0,2.54,0.46,2.5813174931000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 00:30:00,3.62,0.87,3.7230766847,0.0,0.0,0.0,3.62,0.87,3.7230766847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.35000000000000003,2.7027578508,0.0,0.0,0.0,2.68,0.35000000000000003,2.7027578508,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 01:00:00,3.65,0.92,3.7641599328,0.0,0.0,0.0,3.65,0.92,3.7641599328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.35000000000000003,2.5243811123,0.0,0.0,0.0,2.5,0.35000000000000003,2.5243811123,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 01:30:00,3.68,0.92,3.7932571756,0.0,0.0,0.0,3.68,0.92,3.7932571756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.32,2.2231509171,0.0,0.0,0.0,2.2,0.32,2.2231509171,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 02:00:00,3.85,0.92,3.9583961399,0.0,0.0,0.0,3.85,0.92,3.9583961399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1492,0.3806,2.1826399153000002,0.13920000000000002,0.040600000000000004,0.145,2.01,0.34,2.0385534087,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 02:30:00,3.9,0.89,4.0002624914,0.0,0.0,0.0,3.9,0.89,4.0002624914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.29,2.4472433471,0.0,0.0,0.0,2.43,0.29,2.4472433471,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 03:00:00,4.09,0.99,4.2081112153,0.0,0.0,0.0,4.09,0.99,4.2081112153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.29,2.4075298544,0.0,0.0,0.0,2.39,0.29,2.4075298544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 03:30:00,4.14,1.01,4.2614199511,0.0,0.0,0.0,4.14,1.01,4.2614199511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.29,2.2884492566,0.0,0.0,0.0,2.27,0.29,2.2884492566,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 04:00:00,3.5700000000000003,0.88,3.6768600735,0.0,0.0,0.0,3.5700000000000003,0.88,3.6768600735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.15568,0.42124000000000006,2.1964515474,0.17568,0.05124,0.183,1.98,0.37,2.0142740628,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 04:30:00,3.45,0.88,3.560463453,0.0,0.0,0.0,3.45,0.88,3.560463453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.32,2.3419649869,0.0,0.0,0.0,2.32,0.32,2.3419649869,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 05:00:00,3.62,0.88,3.7254261501,0.0,0.0,0.0,3.62,0.88,3.7254261501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.32,2.4212393521,0.0,0.0,0.0,2.4,0.32,2.4212393521,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 05:30:00,3.75,0.9,3.8564880397,0.0,0.0,0.0,3.75,0.9,3.8564880397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.38536,0.38448000000000004,2.4161471809,0.015360000000000002,0.0044800000000000005,0.016,2.37,0.38,2.4002708181,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 06:00:00,3.64,0.73,3.7124789562,0.0,0.0,0.0,3.64,0.73,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.59664,0.5165200000000001,2.6475143437,0.29664,0.08652000000000001,0.309,2.3,0.43,2.3398504226,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 06:30:00,4.67,1.17,4.8143327679,0.0,0.0,0.0,4.67,1.17,4.8143327679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.45,2.9544711879000003,0.0,0.0,0.0,2.92,0.45,2.9544711879000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 07:00:00,5.61,1.42,5.7869249174,0.0,0.0,0.0,5.61,1.42,5.7869249174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.48,3.2456894491,0.0,0.0,0.0,3.21,0.48,3.2456894491,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 07:30:00,5.96,1.62,6.1762448138,0.0,0.0,0.0,5.96,1.62,6.1762448138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.354,0.677,3.4216436109,0.264,0.077,0.275,3.09,0.6000000000000001,3.1477134558,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 08:00:00,6.45,1.71,6.6728254885,0.0,0.0,0.0,6.45,1.71,6.6728254885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.64192,0.7405600000000001,3.7164513181,0.24192000000000002,0.07056000000000001,0.252,3.4,0.67,3.4653859814,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 08:30:00,6.23,1.63,6.4397049622,0.0,0.0,0.0,6.23,1.63,6.4397049622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.15152,0.75336,4.219320988,0.01152,0.00336,0.012,4.14,0.75,4.2073863621,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 09:00:00,6.45,1.87,6.7156086843,0.0,0.0,0.0,6.45,1.87,6.7156086843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.13656,0.9260800000000001,4.2389565697,0.22656,0.06608,0.23600000000000002,3.91,0.86,4.0034610027,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 09:30:00,6.98,1.74,7.193608274,0.0,0.0,0.0,6.98,1.74,7.193608274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2688,1.0534,4.3968517146,0.14880000000000002,0.0434,0.155,4.12,1.01,4.2419924564,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 10:00:00,6.96,1.74,7.1742037886,0.0,0.0,0.0,6.96,1.74,7.1742037886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.67432,1.09876,4.8017227117,0.06432,0.018760000000000002,0.067,4.61,1.08,4.7348178423,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 10:30:00,7.1,1.7000000000000002,7.3006848994,0.0,0.0,0.0,7.1,1.7000000000000002,7.3006848994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.24536,1.04948,4.3731555884,0.13536,0.03948,0.14100000000000001,4.11,1.01,4.232280709,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 11:00:00,7.1,1.81,7.3270799095,0.0,0.0,0.0,7.1,1.81,7.3270799095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.2904,1.1122,4.4322140066,0.11040000000000001,0.0322,0.115,4.18,1.08,4.3172676544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 11:30:00,6.63,1.81,6.8726268631,0.0,0.0,0.0,6.63,1.81,6.8726268631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.61448,1.10464,4.7448556564,0.08448000000000001,0.024640000000000002,0.088,4.53,1.08,4.6569625294,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 12:00:00,6.39,1.67,6.6046195954,0.0,0.0,0.0,6.39,1.67,6.6046195954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.232,1.166,4.3896901941,0.192,0.056,0.2,4.04,1.11,4.189713594,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 12:30:00,7.05,1.81,7.2786399829,0.0,0.0,0.0,7.05,1.81,7.2786399829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.35576,1.19668,4.5171548789,0.12576,0.036680000000000004,0.131,4.23,1.16,4.3861714513,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 13:00:00,6.7,1.67,6.9049909486,0.0,0.0,0.0,6.7,1.67,6.9049909486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.73928,1.18604,4.8854340442,0.08928000000000001,0.02604,0.093,4.65,1.16,4.7925045644,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 13:30:00,6.93,1.67,7.1283799001,0.0,0.0,0.0,6.93,1.67,7.1283799001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.50064,1.20352,4.6587788958,0.08064,0.023520000000000003,0.084,4.42,1.18,4.5748005421,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 14:00:00,6.86,1.81,7.0947656762,0.0,0.0,0.0,6.86,1.81,7.0947656762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.53872,1.31296,4.724811446,0.07872000000000001,0.02296,0.082,4.46,1.29,4.6428116481,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 14:30:00,7.28,2.0,7.5497284719,0.0,0.0,0.0,7.28,2.0,7.5497284719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.95736,1.31548,5.1289283286,0.08736000000000001,0.025480000000000003,0.091,4.87,1.29,5.0379559347,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 15:00:00,6.78,1.94,7.0520918882,0.0,0.0,0.0,6.78,1.94,7.0520918882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.54776,1.22268,4.7092533803,0.07776000000000001,0.022680000000000002,0.081,4.47,1.2,4.6282718157,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 15:30:00,6.72,1.88,6.9780226426,0.0,0.0,0.0,6.72,1.88,6.9780226426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.46,1.165,4.6096447802,0.12,0.035,0.125,4.34,1.13,4.4846961993,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 16:00:00,6.79,1.77,7.016908151,0.0,0.0,0.0,6.79,1.77,7.016908151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8628,1.1454,4.9958747983,0.0528,0.0154,0.055,4.8100000000000005,1.13,4.9409513254,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 16:30:00,6.51,1.46,6.6717089265,0.0,0.0,0.0,6.51,1.46,6.6717089265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.48992,1.09456,4.6214113861,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.44,1.08,4.5694638635,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 17:00:00,6.15,1.15,6.2565965189,0.0,0.0,0.0,6.15,1.15,6.2565965189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.54632,1.02476,4.6603818084,0.01632,0.00476,0.017,4.53,1.02,4.6434146918,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 17:30:00,6.09,1.13,6.1939486598,0.0,0.0,0.0,6.09,1.13,6.1939486598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.30608,0.9634400000000001,4.4125436655,0.04608,0.01344,0.048,4.26,0.9500000000000001,4.3646420243,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 18:00:00,5.97,1.1,6.0704942138,0.0,0.0,0.0,5.97,1.1,6.0704942138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.07864,0.84252,4.1647501966,0.00864,0.00252,0.009000000000000001,4.07,0.84,4.1557791087,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 18:30:00,5.76,0.89,5.8283531122,0.0,0.0,0.0,5.76,0.89,5.8283531122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.79,4.0870771953,0.0,0.0,0.0,4.01,0.79,4.0870771953,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 19:00:00,5.7,0.85,5.7630287176,0.0,0.0,0.0,5.7,0.85,5.7630287176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.73,3.8498441527000002,0.0,0.0,0.0,3.7800000000000002,0.73,3.8498441527000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 19:30:00,5.59,0.79,5.6455469177,0.0,0.0,0.0,5.59,0.79,5.6455469177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.7000000000000001,3.4909024621,0.0,0.0,0.0,3.42,0.7000000000000001,3.4909024621,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 20:00:00,5.71,0.79,5.7643906877,0.0,0.0,0.0,5.71,0.79,5.7643906877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.67,3.6028460972,0.0,0.0,0.0,3.54,0.67,3.6028460972,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 20:30:00,5.4,0.73,5.4491191949,0.0,0.0,0.0,5.4,0.73,5.4491191949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.62,3.7417242015000003,0.0,0.0,0.0,3.69,0.62,3.7417242015000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 21:00:00,5.06,0.63,5.0990685424,0.0,0.0,0.0,5.06,0.63,5.0990685424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.6000000000000001,3.4525353003,0.0,0.0,0.0,3.4,0.6000000000000001,3.4525353003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 21:30:00,4.88,0.61,4.9179772265,0.0,0.0,0.0,4.88,0.61,4.9179772265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9336,0.6098,2.9963085622000003,0.033600000000000005,0.0098,0.035,2.9,0.6000000000000001,2.961418579,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 22:00:00,4.66,0.56,4.6935274581,0.0,0.0,0.0,4.66,0.56,4.6935274581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.47000000000000003,3.2046528673,0.0,0.0,0.0,3.17,0.47000000000000003,3.2046528673,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 22:30:00,4.79,0.6000000000000001,4.8274320296,0.0,0.0,0.0,4.79,0.6000000000000001,4.8274320296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 23:00:00,4.7,0.6000000000000001,4.7381430962,0.0,0.0,0.0,4.7,0.6000000000000001,4.7381430962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.47000000000000003,2.9378393421,0.0,0.0,0.0,2.9,0.47000000000000003,2.9378393421,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 23:30:00,4.72,0.64,4.7631922069,0.0,0.0,0.0,4.72,0.64,4.7631922069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.47000000000000003,2.7997321299999998,0.0,0.0,0.0,2.76,0.47000000000000003,2.7997321299999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 00:00:00,4.52,0.64,4.5650848842,0.0,0.0,0.0,4.52,0.64,4.5650848842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.54,2.5478814729,0.0,0.0,0.0,2.49,0.54,2.5478814729,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 00:30:00,3.92,0.49,3.9505062967,0.0,0.0,0.0,3.92,0.49,3.9505062967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.44,2.8640006983,0.0,0.0,0.0,2.83,0.44,2.8640006983,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 01:00:00,3.5300000000000002,0.41000000000000003,3.5537304343000002,0.0,0.0,0.0,3.5300000000000002,0.41000000000000003,3.5537304343000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.4,2.7393612394,0.0,0.0,0.0,2.71,0.4,2.7393612394,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 01:30:00,3.64,0.44,3.6664969658,0.0,0.0,0.0,3.64,0.44,3.6664969658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.36,2.5257870061,0.0,0.0,0.0,2.5,0.36,2.5257870061,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 02:00:00,3.7,0.44,3.726070316,0.0,0.0,0.0,3.7,0.44,3.726070316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.38,2.508944001,0.0,0.0,0.0,2.48,0.38,2.508944001,0.0,0.0,0.0,0.0,0.0,0.0
