Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-24 02:30:00,3.65,0.44,3.6764248938,0.0,0.0,0.0,3.65,0.44,3.6764248938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.41000000000000003,2.6716474318,0.0,0.0,0.0,2.64,0.41000000000000003,2.6716474318,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 03:00:00,3.79,0.53,3.8268786236,0.0,0.0,0.0,3.79,0.53,3.8268786236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.5,2.9624989451,0.0,0.0,0.0,2.92,0.5,2.9624989451,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 03:30:00,3.75,0.53,3.7872681447,0.0,0.0,0.0,3.75,0.53,3.7872681447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.53,3.1252679885,0.0,0.0,0.0,3.08,0.53,3.1252679885,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 04:00:00,4.05,0.5700000000000001,4.0899144245,0.0,0.0,0.0,4.05,0.5700000000000001,4.0899144245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.53,3.0760039012,0.0,0.0,0.0,3.03,0.53,3.0760039012,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 04:30:00,3.44,0.43,3.4667708318,0.0,0.0,0.0,3.44,0.43,3.4667708318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.53,2.8497192844,0.0,0.0,0.0,2.8,0.53,2.8497192844,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 05:00:00,3.44,0.35000000000000003,3.4577593901,0.0,0.0,0.0,3.44,0.35000000000000003,3.4577593901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.47000000000000003,2.7209005862,0.0,0.0,0.0,2.68,0.47000000000000003,2.7209005862,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 05:30:00,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.47000000000000003,2.7504545079,0.0,0.0,0.0,2.71,0.47000000000000003,2.7504545079,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 06:00:00,3.61,0.33,3.6250517238,0.0,0.0,0.0,3.61,0.33,3.6250517238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.44,2.8738823915,0.0,0.0,0.0,2.84,0.44,2.8738823915,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 06:30:00,4.29,0.65,4.3389630098,0.0,0.0,0.0,4.29,0.65,4.3389630098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.46,3.0943820062,0.0,0.0,0.0,3.06,0.46,3.0943820062,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 07:00:00,4.83,0.81,4.8974483152,0.0,0.0,0.0,4.83,0.81,4.8974483152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.46,3.3418108863000002,0.0,0.0,0.0,3.31,0.46,3.3418108863000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 07:30:00,5.98,1.48,6.1604220635,0.0,0.0,0.0,5.98,1.48,6.1604220635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.38584,0.5821200000000001,3.4355168752000003,0.07584,0.02212,0.079,3.31,0.56,3.3570373844,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 08:00:00,6.59,1.83,6.8393713161,0.0,0.0,0.0,6.59,1.83,6.8393713161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.82768,0.7122400000000001,3.8933815636,0.007680000000000001,0.0022400000000000002,0.008,3.8200000000000003,0.71,3.8854214701,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 08:30:00,7.53,2.19,7.8420022953,0.0,0.0,0.0,7.53,2.19,7.8420022953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.27016,0.79588,4.3436955925,0.02016,0.005880000000000001,0.021,4.25,0.79,4.3228000185,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 09:00:00,7.94,2.58,8.3486525859,0.0,0.0,0.0,7.94,2.58,8.3486525859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.54576,0.92168,4.6382570002,0.00576,0.00168,0.006,4.54,0.92,4.6322780573,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 09:30:00,8.4,2.58,8.7872862705,0.0,0.0,0.0,8.4,2.58,8.7872862705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.61264,1.05952,4.7327613927000005,0.03264,0.00952,0.034,4.58,1.05,4.6988190006,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 10:00:00,7.97,2.58,8.3771892661,0.0,0.0,0.0,7.97,2.58,8.3771892661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.59184,1.14512,4.7324723348,0.051840000000000004,0.015120000000000001,0.054,4.54,1.13,4.6785147216,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 10:30:00,7.29,2.34,7.6563503055,0.0,0.0,0.0,7.29,2.34,7.6563503055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.61008,1.1504400000000001,4.75145765,0.07008,0.020440000000000003,0.073,4.54,1.13,4.6785147216,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 11:00:00,6.82,2.16,7.1538800661,0.0,0.0,0.0,6.82,2.16,7.1538800661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.38176,1.13968,4.5275480340000005,0.10176,0.02968,0.106,4.28,1.11,4.4215947349,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 11:30:00,6.52288,1.78084,6.7616088766,0.00288,0.00084,0.003,6.52,1.78,6.7586093244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.49544,1.15492,4.6414244581,0.08544,0.02492,0.089,4.41,1.13,4.552471856,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 12:00:00,6.41,1.63,6.6140003024,0.0,0.0,0.0,6.41,1.63,6.6140003024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.88528,1.20904,5.0326671259,0.06528,0.01904,0.068,4.82,1.19,4.9647255715,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 12:30:00,6.5,1.6600000000000001,6.7086213189,0.0,0.0,0.0,6.5,1.6600000000000001,6.7086213189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8539200000000005,1.21156,5.0028408929,0.07392,0.021560000000000003,0.077,4.78,1.19,4.9259009328,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 13:00:00,6.60096,1.6402800000000002,6.8017050361999996,0.0009600000000000001,0.00028000000000000003,0.001,6.6,1.6400000000000001,6.8007058457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8364,1.2752,5.0016897145,0.0864,0.0252,0.09,4.75,1.25,4.9117206761,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 13:30:00,6.87192,1.62056,7.060417778,0.0019200000000000003,0.0005600000000000001,0.002,6.87,1.62,7.0584205032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8796800000000005,1.2432400000000001,5.0355657676,0.07968,0.02324,0.083,4.8,1.22,4.9526154706,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 14:00:00,7.06384,1.74112,7.2752549371,0.0038400000000000005,0.0011200000000000001,0.004,7.06,1.74,7.271258488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.78448,1.20464,4.9338024281,0.08448000000000001,0.024640000000000002,0.088,4.7,1.18,4.845864216,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 14:30:00,7.23192,1.99056,7.50086635,0.0019200000000000003,0.0005600000000000001,0.002,7.23,1.99,7.498866581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.49504,1.29772,4.6786175095,0.09504000000000001,0.02772,0.099,4.4,1.27,4.579617888,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 15:00:00,7.03096,1.96028,7.2991161246,0.0009600000000000001,0.00028000000000000003,0.001,7.03,1.96,7.2981161953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.73488,1.23184,4.8924961318,0.07488,0.021840000000000002,0.078,4.66,1.21,4.8145300913,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 15:30:00,7.25096,1.9302800000000002,7.5034926401,0.0009600000000000001,0.00028000000000000003,0.001,7.25,1.9300000000000002,7.502492919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.8328,1.1954,4.9784472479,0.0528,0.0154,0.055,4.78,1.18,4.9234946938,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 16:00:00,6.29,1.73,6.5235726408,0.0,0.0,0.0,6.29,1.73,6.5235726408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.65472,1.11596,4.7866256382,0.054720000000000005,0.015960000000000002,0.057,4.6,1.1,4.7296934362,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 16:30:00,6.48,1.49,6.6490976831,0.0,0.0,0.0,6.48,1.49,6.6490976831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.28528,1.09904,4.4239703435,0.06528,0.01904,0.068,4.22,1.08,4.3560073462,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 17:00:00,6.27,1.16,6.3764018067,0.0,0.0,0.0,6.27,1.16,6.3764018067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.49672,0.9319600000000001,4.592280501,0.00672,0.0019600000000000004,0.007,4.49,0.93,4.5853026072,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 17:30:00,6.15,1.09,6.24584662,0.0,0.0,0.0,6.15,1.09,6.24584662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.32632,0.8547600000000001,4.4099500451,0.01632,0.00476,0.017,4.31,0.85,4.3930171864,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 18:00:00,5.79,0.99,5.8740275791,0.0,0.0,0.0,5.79,0.99,5.8740275791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.22384,0.8511200000000001,4.3087387482,0.0038400000000000005,0.0011200000000000001,0.004,4.22,0.85,4.3047531869,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 18:30:00,5.61,0.78,5.6639650423,0.0,0.0,0.0,5.61,0.78,5.6639650423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.93192,0.7005600000000001,3.9938426609,0.0019200000000000003,0.0005600000000000001,0.002,3.93,0.7000000000000001,3.9918542058,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 19:00:00,6.05,0.89,6.1151124274,0.0,0.0,0.0,6.05,0.89,6.1151124274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.71768,0.7022400000000001,3.7834224718,0.007680000000000001,0.0022400000000000002,0.008,3.71,0.7000000000000001,3.7754602368,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 19:30:00,5.86,0.8300000000000001,5.9184879826,0.0,0.0,0.0,5.86,0.8300000000000001,5.9184879826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.68,3.7226334765,0.0,0.0,0.0,3.66,0.68,3.7226334765,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 20:00:00,4.91,0.66,4.9541598682,0.0,0.0,0.0,4.91,0.66,4.9541598682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.65,3.5893453442,0.0,0.0,0.0,3.5300000000000002,0.65,3.5893453442,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 20:30:00,5.02,0.63,5.0593774321,0.0,0.0,0.0,5.02,0.63,5.0593774321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.65,3.5893453442,0.0,0.0,0.0,3.5300000000000002,0.65,3.5893453442,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 21:00:00,4.89,0.58,4.9242765966,0.0,0.0,0.0,4.89,0.58,4.9242765966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.62,3.0731905245,0.0,0.0,0.0,3.01,0.62,3.0731905245,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 21:30:00,5.0,0.62,5.0382933618,0.0,0.0,0.0,5.0,0.62,5.0382933618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.94672,0.58196,3.0036371618,0.00672,0.0019600000000000004,0.007,2.94,0.58,2.9966648128,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 22:00:00,5.13,0.62,5.1673300649,0.0,0.0,0.0,5.13,0.62,5.1673300649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.53,3.3719134034,0.0,0.0,0.0,3.33,0.53,3.3719134034,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 22:30:00,5.07,0.64,5.1102348283,0.0,0.0,0.0,5.07,0.64,5.1102348283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.5,3.1104501282,0.0,0.0,0.0,3.07,0.5,3.1104501282,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 23:00:00,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.56,3.0223335355,0.0,0.0,0.0,2.9699999999999998,0.56,3.0223335355,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 23:30:00,4.41,0.53,4.4417338957,0.0,0.0,0.0,4.41,0.53,4.4417338957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.46,2.7684833393,0.0,0.0,0.0,2.73,0.46,2.7684833393,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 00:00:00,3.7,0.45,3.7272644124000003,0.0,0.0,0.0,3.7,0.45,3.7272644124000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.46,2.7191910562,0.0,0.0,0.0,2.68,0.46,2.7191910562,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 00:30:00,3.66,0.45,3.687560169,0.0,0.0,0.0,3.66,0.45,3.687560169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.30384,0.49612000000000006,2.3566530928000002,0.12384,0.036120000000000006,0.129,2.18,0.46,2.2280035907,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 01:00:00,3.7,0.45,3.7272644124000003,0.0,0.0,0.0,3.7,0.45,3.7272644124000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.41000000000000003,2.5136626663,0.0,0.0,0.0,2.48,0.41000000000000003,2.5136626663,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 01:30:00,3.7,0.41000000000000003,3.7226469078,0.0,0.0,0.0,3.7,0.41000000000000003,3.7226469078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.43,2.625452342,0.0,0.0,0.0,2.59,0.43,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 02:00:00,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.35000000000000003,2.4649746449,0.0,0.0,0.0,2.44,0.35000000000000003,2.4649746449,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 02:30:00,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.15856,0.31708000000000003,2.1817243181,0.05856000000000001,0.01708,0.061,2.1,0.30000000000000004,2.1213203436,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 03:00:00,3.89,0.38,3.9085163426,0.0,0.0,0.0,3.89,0.38,3.9085163426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.14088,0.36984000000000006,2.1725903433,0.17088,0.04984,0.178,1.97,0.32,1.9958206332000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 03:30:00,3.69,0.42,3.7138255209,0.0,0.0,0.0,3.69,0.42,3.7138255209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.25,2.3433736364,0.0,0.0,0.0,2.33,0.25,2.3433736364,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 04:00:00,3.4,0.36,3.4190057034,0.0,0.0,0.0,3.4,0.36,3.4190057034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.25,2.2638462845,0.0,0.0,0.0,2.25,0.25,2.2638462845,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 04:30:00,3.44,0.36,3.4587859142,0.0,0.0,0.0,3.44,0.36,3.4587859142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.14128,0.36204000000000003,2.1716705551,0.28128000000000003,0.08204,0.293,1.8599999999999999,0.28,1.8809572031,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 05:00:00,3.74,0.39,3.7602792449,0.0,0.0,0.0,3.74,0.39,3.7602792449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1572,0.3296,2.1822346345,0.06720000000000001,0.0196,0.07,2.09,0.31,2.112865353,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 05:30:00,3.93,0.39,3.9493037361,0.0,0.0,0.0,3.93,0.39,3.9493037361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.34,2.4635746386,0.0,0.0,0.0,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 06:00:00,3.84,0.35000000000000003,3.8559175302,0.0,0.0,0.0,3.84,0.35000000000000003,3.8559175302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.40048,0.43264,2.4391559196,0.18048,0.052640000000000006,0.188,2.22,0.38,2.2522877258,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 06:30:00,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0.0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.77576,0.5516800000000001,2.8300520137,0.24576000000000003,0.07168000000000001,0.256,2.5300000000000002,0.48,2.5751310646,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 07:00:00,5.63,1.02,5.7216518594,0.0,0.0,0.0,5.63,1.02,5.7216518594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.51,3.2601380339,0.0,0.0,0.0,3.22,0.51,3.2601380339,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 07:30:00,6.0,1.26,6.1308726948,0.0,0.0,0.0,6.0,1.26,6.1308726948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.4804,0.6972,3.5495453230000003,0.23040000000000002,0.06720000000000001,0.24,3.25,0.63,3.3104984519,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 08:00:00,5.78,1.21,5.9052942348,0.0,0.0,0.0,5.78,1.21,5.9052942348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,3.7768800000000002,0.8878400000000001,3.8798302025,0.26688,0.07784,0.278,3.51,0.81,3.6022492973,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 08:30:00,6.77,1.55,6.9451709842,0.0,0.0,0.0,6.77,1.55,6.9451709842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.25768,0.89224,4.3501645026,0.007680000000000001,0.0022400000000000002,0.008,4.25,0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 09:00:00,7.36,1.78,7.5721859459,0.0,0.0,0.0,7.36,1.78,7.5721859459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.24944,1.00692,4.3671075325,0.22944,0.06692000000000001,0.23900000000000002,4.02,0.9400000000000001,4.1284379613,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 09:30:00,7.52,1.73,7.7164305219,0.0,0.0,0.0,7.52,1.73,7.7164305219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.39472,1.13096,4.5379107968,0.17472000000000001,0.050960000000000005,0.182,4.22,1.08,4.3560073462,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 10:00:00,7.59,1.8,7.8005192135,0.0,0.0,0.0,7.59,1.8,7.8005192135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.7892,1.0656,4.9063163371,0.019200000000000002,0.0056,0.02,4.77,1.06,4.8863585624,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 10:30:00,6.92,1.72,7.1305539757,0.0,0.0,0.0,6.92,1.72,7.1305539757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.39696,1.13828,4.541909136,0.09696,0.028280000000000003,0.101,4.3,1.11,4.440957104,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 11:00:00,6.73,1.8900000000000001,6.9903504919,0.0,0.0,0.0,6.73,1.8900000000000001,6.9903504919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.44216,1.24188,4.6124886341,0.21216000000000002,0.061880000000000004,0.221,4.23,1.18,4.3915031595,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 11:30:00,7.3,2.05,7.5823808926,0.0,0.0,0.0,7.3,2.05,7.5823808926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.6968,1.1124,4.8267342997,0.07680000000000001,0.0224,0.08,4.62,1.09,4.7468410548,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 12:00:00,7.65,2.11,7.9356537223,0.0,0.0,0.0,7.65,2.11,7.9356537223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.68336,1.18848,4.8318056252,0.06336,0.01848,0.066,4.62,1.17,4.7658472489,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 12:30:00,7.62192,2.05056,7.8929374,0.0019200000000000003,0.0005600000000000001,0.002,7.62,2.05,7.8909378403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,4.77528,1.18904,4.9210888226,0.06528,0.01904,0.068,4.71,1.17,4.8531433113,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 13:00:00,7.58,1.87,7.8072594423,0.0,0.0,0.0,7.58,1.87,7.8072594423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.17488,1.24184,5.3217994701,0.07488,0.021840000000000002,0.078,5.1,1.22,5.2438916846,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 13:30:00,6.84,1.69,7.0456866237,0.0,0.0,0.0,6.84,1.69,7.0456866237,1.4068310822,0.4103257323,1.4654490439,0.0,0.0,0.0,1.4068310822,0.4103257323,1.4654490439,5.10184,1.23512,5.2492183037,0.051840000000000004,0.015120000000000001,0.054,5.05,1.22,5.195276701,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 14:00:00,6.89,1.82,7.1263244383,0.0,0.0,0.0,6.89,1.82,7.1263244383,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,4.72584,1.30212,4.9019465725,0.07584,0.02212,0.079,4.65,1.28,4.8229555254,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 14:30:00,7.09,2.02,7.3721435146,0.0,0.0,0.0,7.09,2.02,7.3721435146,1.3357999280000001,0.38960831230000004,1.3914582583000001,0.0,0.0,0.0,1.3357999280000001,0.38960831230000004,1.3914582583000001,4.83432,1.15876,4.9712548315,0.06432,0.018760000000000002,0.067,4.77,1.1400000000000001,4.9043348173,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 15:00:00,7.17,1.94,7.4278193301,0.0,0.0,0.0,7.17,1.94,7.4278193301,1.3357999280000001,0.38960831230000004,1.3914582583000001,0.0,0.0,0.0,1.3357999280000001,0.38960831230000004,1.3914582583000001,5.06104,1.27072,5.2181275569,0.07104,0.020720000000000002,0.074,4.99,1.25,5.1441811788,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 15:30:00,6.91,1.82,7.1456630203,0.0,0.0,0.0,6.91,1.82,7.1456630203,1.3346353247,0.38926863640000003,1.3902451299,0.0,0.0,0.0,1.3346353247,0.38926863640000003,1.3902451299,4.68048,1.21764,4.8362733794,0.060480000000000006,0.017640000000000003,0.063,4.62,1.2,4.7733007448,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 16:00:00,6.67,1.78,6.9034266853,0.0,0.0,0.0,6.67,1.78,6.9034266853,1.2608471336,0.3677470806,1.3133824308,0.0,0.0,0.0,1.2608471336,0.3677470806,1.3133824308,4.76392,1.16156,4.9034840063,0.07392,0.021560000000000003,0.077,4.69,1.1400000000000001,4.8265619234,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 16:30:00,6.67,1.56,6.85,0.0,0.0,0.0,6.67,1.56,6.85,1.3335847874,0.3889622297,1.3891508202,0.0,0.0,0.0,1.3335847874,0.3889622297,1.3891508202,4.71472,1.05596,4.8315252457,0.054720000000000005,0.015960000000000002,0.057,4.66,1.04,4.7746413478,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 17:00:00,6.05,1.29,6.1860003233,0.0,0.0,0.0,6.05,1.29,6.1860003233,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,4.5272,1.0196,4.6405952204,0.06720000000000001,0.0196,0.07,4.46,1.0,4.5707329828,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 17:30:00,6.27,1.18,6.3800705325,0.0,0.0,0.0,6.27,1.18,6.3800705325,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,4.17376,0.89568,4.2687838081,0.05376,0.015680000000000003,0.056,4.12,0.88,4.2129324704,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 18:00:00,5.97,1.06,6.0633736484,0.0,0.0,0.0,5.97,1.06,6.0633736484,1.376041759,0.4013455131,1.4333768323,0.0,0.0,0.0,1.376041759,0.4013455131,1.4333768323,3.874,0.757,3.9472680426,0.024,0.007,0.025,3.85,0.75,3.9223717315,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 18:30:00,5.7,0.96,5.78027681,0.0,0.0,0.0,5.7,0.96,5.78027681,1.3563432699,0.39560012040000003,1.4128575728000001,0.0,0.0,0.0,1.3563432699,0.39560012040000003,1.4128575728000001,3.75864,0.7525200000000001,3.8332311436,0.00864,0.00252,0.009000000000000001,3.75,0.75,3.8242646352,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 19:00:00,5.57,0.92,5.6454672083,0.0,0.0,0.0,5.57,0.92,5.6454672083,1.3563432699,0.39560012040000003,1.4128575728000001,0.0,0.0,0.0,1.3563432699,0.39560012040000003,1.4128575728000001,3.71,0.6900000000000001,3.7736189527,0.0,0.0,0.0,3.71,0.6900000000000001,3.7736189527,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 19:30:00,5.22,0.77,5.2764855728,0.0,0.0,0.0,5.22,0.77,5.2764855728,1.4345662316,0.41841515090000003,1.4943398246,0.0,0.0,0.0,1.4345662316,0.41841515090000003,1.4943398246,3.66,0.64,3.7155349548,0.0,0.0,0.0,3.66,0.64,3.7155349548,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 20:00:00,5.08,0.74,5.1336147109,0.0,0.0,0.0,5.08,0.74,5.1336147109,1.4345662316,0.41841515090000003,1.4943398246,0.0,0.0,0.0,1.4345662316,0.41841515090000003,1.4943398246,3.62,0.61,3.6710352763,0.0,0.0,0.0,3.62,0.61,3.6710352763,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 20:30:00,4.89,0.64,4.9317035596,0.0,0.0,0.0,4.89,0.64,4.9317035596,1.3926810862,0.4061986501,1.4507094648,0.0,0.0,0.0,1.3926810862,0.4061986501,1.4507094648,3.41,0.51,3.4479269134,0.0,0.0,0.0,3.41,0.51,3.4479269134,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 21:00:00,4.75,0.61,4.7890082481,0.0,0.0,0.0,4.75,0.61,4.7890082481,1.3951137169,0.4069081674,1.4532434551,0.0,0.0,0.0,1.3951137169,0.4069081674,1.4532434551,2.88,0.47000000000000003,2.9180986961,0.0,0.0,0.0,2.88,0.47000000000000003,2.9180986961,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 21:30:00,4.75,0.61,4.7890082481,0.0,0.0,0.0,4.75,0.61,4.7890082481,1.3428565524,0.3916664944,1.3988089087,0.0,0.0,0.0,1.3428565524,0.3916664944,1.3988089087,2.98,0.59,3.0378446307,0.0,0.0,0.0,2.98,0.59,3.0378446307,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,4.64,0.61,4.6799252131,0.0,0.0,0.0,4.64,0.61,4.6799252131,1.3178759457,0.38438048420000004,1.3727874434,0.0,0.0,0.0,1.3178759457,0.38438048420000004,1.3727874434,3.3,0.5,3.3376638537,0.0,0.0,0.0,3.3,0.5,3.3376638537,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,4.42,0.53,4.4516626108,0.0,0.0,0.0,4.42,0.53,4.4516626108,1.2317130968,0.3592496532,1.2830344758,0.0,0.0,0.0,1.2317130968,0.3592496532,1.2830344758,3.07,0.42,3.0985964565,0.0,0.0,0.0,3.07,0.42,3.0985964565,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,4.21,0.53,4.2432299019,0.0,0.0,0.0,4.21,0.53,4.2432299019,1.1253459445,0.3282259005,1.1722353589,0.0,0.0,0.0,1.1253459445,0.3282259005,1.1722353589,2.84,0.4,2.8680306831999998,0.0,0.0,0.0,2.84,0.4,2.8680306831999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,3.93,0.44,3.9545543365,0.0,0.0,0.0,3.93,0.44,3.9545543365,1.0515075378,0.3066896985,1.0953203519,0.0,0.0,0.0,1.0515075378,0.3066896985,1.0953203519,2.65,0.32,2.6692508312000003,0.0,0.0,0.0,2.65,0.32,2.6692508312000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,3.75,0.44,3.7757250959,0.0,0.0,0.0,3.75,0.44,3.7757250959,0.9514841809000001,0.2775162194,0.9911293552,0.0,0.0,0.0,0.9514841809000001,0.2775162194,0.9911293552,2.33,0.41000000000000003,2.3657979626,0.0,0.0,0.0,2.33,0.41000000000000003,2.3657979626,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,3.5700000000000003,0.44,3.5970126494,0.0,0.0,0.0,3.5700000000000003,0.44,3.5970126494,0.8965324996,0.2614886457,0.9338880205000001,0.0,0.0,0.0,0.8965324996,0.2614886457,0.9338880205000001,2.7800000000000002,0.38,2.8058510295,0.0,0.0,0.0,2.7800000000000002,0.38,2.8058510295,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,3.47,0.44,3.4977850134,0.0,0.0,0.0,3.47,0.44,3.4977850134,0.8702534368,0.2538239191,0.9065139967,0.0,0.0,0.0,0.8702534368,0.2538239191,0.9065139967,2.73,0.4,2.7591484192999998,0.0,0.0,0.0,2.73,0.4,2.7591484192999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,3.38,0.35000000000000003,3.3980729833,0.0,0.0,0.0,3.38,0.35000000000000003,3.3980729833,0.8657011084,0.2524961566,0.901771988,0.0,0.0,0.0,0.8657011084,0.2524961566,0.901771988,2.59,0.4,2.6207060117000003,0.0,0.0,0.0,2.59,0.4,2.6207060117000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,3.35,0.35000000000000003,3.3682339586,0.0,0.0,0.0,3.35,0.35000000000000003,3.3682339586,0.8239622867,0.24032233360000002,0.8582940486,0.0,0.0,0.0,0.8239622867,0.24032233360000002,0.8582940486,2.44,0.35000000000000003,2.4649746449,0.0,0.0,0.0,2.44,0.35000000000000003,2.4649746449,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,3.35,0.38,3.3714833531,0.0,0.0,0.0,3.35,0.38,3.3714833531,0.8036826598,0.2344074425,0.8371694373,0.0,0.0,0.0,0.8036826598,0.2344074425,0.8371694373,2.21,0.31,2.2316361711,0.0,0.0,0.0,2.21,0.31,2.2316361711,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,3.32,0.38,3.3416762261,0.0,0.0,0.0,3.32,0.38,3.3416762261,0.8050876995,0.2348172457,0.8386330203,0.0,0.0,0.0,0.8050876995,0.2348172457,0.8386330203,2.09728,0.31504000000000004,2.1208096567,0.01728,0.00504,0.018000000000000002,2.08,0.31,2.1029740845,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,3.3,0.4,3.3241540277,0.0,0.0,0.0,3.3,0.4,3.3241540277,0.7736464047,0.225646868,0.8058816715,0.0,0.0,0.0,0.7736464047,0.225646868,0.8058816715,2.39,0.26,2.4041006634,0.0,0.0,0.0,2.39,0.26,2.4041006634,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,3.32,0.4,3.3440095694,0.0,0.0,0.0,3.32,0.4,3.3440095694,0.7317246783,0.2134196978,0.7622132066,0.0,0.0,0.0,0.7317246783,0.2134196978,0.7622132066,2.27,0.24,2.2826519665,0.0,0.0,0.0,2.27,0.24,2.2826519665,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,3.35,0.38,3.3714833531,0.0,0.0,0.0,3.35,0.38,3.3714833531,0.7580210339,0.2210894682,0.7896052437000001,0.0,0.0,0.0,0.7580210339,0.2210894682,0.7896052437000001,2.37,0.29,2.387676695,0.0,0.0,0.0,2.37,0.29,2.387676695,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 05:00:00,3.39,0.36,3.4090614544,0.0,0.0,0.0,3.39,0.36,3.4090614544,0.7580210339,0.2210894682,0.7896052437000001,0.0,0.0,0.0,0.7580210339,0.2210894682,0.7896052437000001,2.34,0.27,2.3555254191,0.0,0.0,0.0,2.34,0.27,2.3555254191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,3.48,0.36,3.4985711369,0.0,0.0,0.0,3.48,0.36,3.4985711369,0.7796702834,0.2274038327,0.8121565452,0.0,0.0,0.0,0.7796702834,0.2274038327,0.8121565452,2.34,0.27,2.3555254191,0.0,0.0,0.0,2.34,0.27,2.3555254191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,3.69,0.39,3.7105525195,0.0,0.0,0.0,3.69,0.39,3.7105525195,0.7851560901,0.2290038596,0.8178709272,0.0,0.0,0.0,0.7851560901,0.2290038596,0.8178709272,2.32816,0.28988,2.346137123,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.26,0.27,2.2760711764,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 06:30:00,4.28,0.63,4.3261183525,0.0,0.0,0.0,4.28,0.63,4.3261183525,0.960883314,0.28025763330000003,1.0009201188,0.0,0.0,0.0,0.960883314,0.28025763330000003,1.0009201188,2.80288,0.42084000000000005,2.8342975497,0.00288,0.00084,0.003,2.8,0.42,2.8313247783,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 07:00:00,4.7,0.8300000000000001,4.7727245887,0.0,0.0,0.0,4.7,0.8300000000000001,4.7727245887,1.0355810396,0.3020444699,1.0787302496,0.0,0.0,0.0,1.0355810396,0.3020444699,1.0787302496,3.34,0.48,3.3743147452,0.0,0.0,0.0,3.34,0.48,3.3743147452,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 07:30:00,5.46,1.16,5.5818634881,0.0,0.0,0.0,5.46,1.16,5.5818634881,1.2470872232,0.3637337734,1.2990491908,0.0,0.0,0.0,1.2470872232,0.3637337734,1.2990491908,3.65,0.61,3.7006215694,0.0,0.0,0.0,3.65,0.61,3.7006215694,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 08:00:00,5.88,1.27,6.0155880843,0.0,0.0,0.0,5.88,1.27,6.0155880843,1.3115720567,0.3825418499,1.3662208923999999,0.0,0.0,0.0,1.3115720567,0.3825418499,1.3662208923999999,3.77096,0.6502800000000001,3.8266177494,0.0009600000000000001,0.00028000000000000003,0.001,3.77,0.65,3.8256241321,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 08:30:00,6.39,1.5,6.5636956053999995,0.0,0.0,0.0,6.39,1.5,6.5636956053999995,1.416842613,0.4132457621,1.4758777218,0.0,0.0,0.0,1.416842613,0.4132457621,1.4758777218,4.0796,0.7428,4.1466719185,0.009600000000000001,0.0028,0.01,4.07,0.74,4.1367257584,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 09:00:00,6.51,1.62,6.7085393343,0.0,0.0,0.0,6.51,1.62,6.7085393343,1.416842613,0.4132457621,1.4758777218,0.0,0.0,0.0,1.416842613,0.4132457621,1.4758777218,4.1588,1.0584,4.2913666821,0.26880000000000004,0.0784,0.28,3.89,0.98,4.0115458367,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 09:30:00,6.72,1.57,6.9009637008,0.0,0.0,0.0,6.72,1.57,6.9009637008,1.4989950299,0.4372068837,1.5614531561,0.0,0.0,0.0,1.4989950299,0.4372068837,1.5614531561,4.75,1.02,4.8582815892,0.0,0.0,0.0,4.75,1.02,4.8582815892,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 10:00:00,6.78,1.57,6.9594037101,0.0,0.0,0.0,6.78,1.57,6.9594037101,1.5124215552,0.44112295360000003,1.57543912,0.0,0.0,0.0,1.5124215552,0.44112295360000003,1.57543912,4.98,1.1,5.1000392155,0.0,0.0,0.0,4.98,1.1,5.1000392155,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 10:30:00,6.67,1.5,6.836585405,0.0,0.0,0.0,6.67,1.5,6.836585405,1.4944786173,0.4358895967,1.5567485597,0.0,0.0,0.0,1.4944786173,0.4358895967,1.5567485597,4.79,1.03,4.8994897694,0.0,0.0,0.0,4.79,1.03,4.8994897694,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 11:00:00,6.65,1.5,6.8170741524,0.0,0.0,0.0,6.65,1.5,6.8170741524,1.4809865789,0.4319544188,1.542694353,0.0,0.0,0.0,1.4809865789,0.4319544188,1.542694353,4.32208,1.03644,4.4446128515,0.022080000000000002,0.00644,0.023,4.3,1.03,4.4216399673,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 11:30:00,6.48192,1.48056,6.6488604136,0.0019200000000000003,0.0005600000000000001,0.002,6.48,1.48,6.6468639222,1.3253347939,0.38655598150000003,1.3805570769,0.0,0.0,0.0,1.3253347939,0.38655598150000003,1.3805570769,4.30896,1.0642800000000001,4.4384488507,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.26,1.05,4.3874935897,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 12:00:00,6.56192,1.53056,6.7380566931,0.0019200000000000003,0.0005600000000000001,0.002,6.5600000000000005,1.53,6.7360596791,1.3264872589,0.3868921172,1.3817575613,0.0,0.0,0.0,1.3264872589,0.3868921172,1.3817575613,4.73632,1.00476,4.8417217805,0.01632,0.00476,0.017,4.72,1.0,4.8247694245,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 12:30:00,6.28576,1.48168,6.458030226,0.00576,0.00168,0.006,6.28,1.48,6.4520384376,1.2718340446,0.3709515963,1.3248271298,0.0,0.0,0.0,1.2718340446,0.3709515963,1.3248271298,4.15928,1.12604,4.3090110466,0.32928,0.09604000000000001,0.343,3.83,1.03,3.9660811893,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 13:00:00,6.2348,1.4214,6.3947720053,0.0048000000000000004,0.0014,0.005,6.23,1.42,6.3897809039,1.241951263,0.36223578500000003,1.2936992323,0.0,0.0,0.0,1.241951263,0.36223578500000003,1.2936992323,4.18376,1.1106800000000001,4.3286785281,0.17376000000000003,0.05068,0.181,4.01,1.06,4.1477343213,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 13:30:00,6.23288,1.42084,6.3927755631,0.00288,0.00084,0.003,6.23,1.42,6.3897809039,1.2430368847,0.3625524247,1.2948300882,0.0,0.0,0.0,1.2430368847,0.3625524247,1.2948300882,4.27352,1.16436,4.4293010058,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.19,1.1400000000000001,4.3423150508,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 14:00:00,6.29,1.51,6.4687092994,0.0,0.0,0.0,6.29,1.51,6.4687092994,1.264280086,0.36874835840000003,1.3169584229,0.0,0.0,0.0,1.264280086,0.36874835840000003,1.3169584229,4.1304,0.9822000000000001,4.2455766393,0.11040000000000001,0.0322,0.115,4.02,0.9500000000000001,4.1307263284,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 14:30:00,6.33,1.53,6.5122807065,0.0,0.0,0.0,6.33,1.53,6.5122807065,1.3195939184,0.3848815595,1.3745769983,0.0,0.0,0.0,1.3195939184,0.3848815595,1.3745769983,4.18992,0.92456,4.2907156513,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.14,0.91,4.2388323864,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 15:00:00,6.33,1.45,6.4939510315,0.0,0.0,0.0,6.33,1.45,6.4939510315,1.3172949743,0.3842110342,1.3721822649,0.0,0.0,0.0,1.3172949743,0.3842110342,1.3721822649,4.72096,1.01028,4.8278493141,0.0009600000000000001,0.00028000000000000003,0.001,4.72,1.01,4.8268519762,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 15:30:00,5.8100000000000005,1.25,5.9429453977,0.0,0.0,0.0,5.8100000000000005,1.25,5.9429453977,1.2150516548,0.354390066,1.2656788071,0.0,0.0,0.0,1.2150516548,0.354390066,1.2656788071,3.9716,1.0038,4.0964888624,0.0816,0.0238,0.085,3.89,0.98,4.0115458367,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 16:00:00,5.62,1.03,5.7136065668,0.0,0.0,0.0,5.62,1.03,5.7136065668,1.2323012181,0.3594211886,1.2836471022,0.0,0.0,0.0,1.2323012181,0.3594211886,1.2836471022,3.9476,0.9468000000000001,4.05955367,0.057600000000000005,0.016800000000000002,0.06,3.89,0.93,3.9996249824000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 16:30:00,5.47,0.89,5.5419310714000005,0.0,0.0,0.0,5.47,0.89,5.5419310714000005,1.2508366005,0.36482734180000004,1.3029547922,0.0,0.0,0.0,1.2508366005,0.36482734180000004,1.3029547922,3.8936,0.8998,3.9962183374,0.033600000000000005,0.0098,0.035,3.86,0.89,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 17:00:00,5.26,0.72,5.309048879,0.0,0.0,0.0,5.26,0.72,5.309048879,1.370314352,0.3996750193,1.4274107833,0.0,0.0,0.0,1.370314352,0.3996750193,1.4274107833,4.17576,0.75168,4.2428757229,0.00576,0.00168,0.006,4.17,0.75,4.2369092509,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 17:30:00,5.13,0.65,5.1710153742,0.0,0.0,0.0,5.13,0.65,5.1710153742,1.3726954369,0.4003695024,1.4298910801,0.0,0.0,0.0,1.3726954369,0.4003695024,1.4298910801,3.7409600000000003,0.6502800000000001,3.7970575187,0.0009600000000000001,0.00028000000000000003,0.001,3.74,0.65,3.7960637508,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 18:00:00,5.08,0.6000000000000001,5.1153103523,0.0,0.0,0.0,5.08,0.6000000000000001,5.1153103523,1.3858313102,0.40420079880000004,1.4435742815000001,0.0,0.0,0.0,1.3858313102,0.40420079880000004,1.4435742815000001,3.30968,0.5732400000000001,3.3589560581,0.07968,0.02324,0.083,3.23,0.55,3.2764920265,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 18:30:00,4.93,0.5,4.9552901025,0.0,0.0,0.0,4.93,0.5,4.9552901025,1.468350035,0.42826876020000004,1.5295312865000001,0.0,0.0,0.0,1.468350035,0.42826876020000004,1.5295312865000001,3.47,0.45,3.4990570158,0.0,0.0,0.0,3.47,0.45,3.4990570158,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 19:00:00,4.8100000000000005,0.44,4.830082815,0.0,0.0,0.0,4.8100000000000005,0.44,4.830082815,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,3.32,0.45,3.3503581898,0.0,0.0,0.0,3.32,0.45,3.3503581898,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 19:30:00,4.65,0.4,4.6671725916,0.0,0.0,0.0,4.65,0.4,4.6671725916,1.3741546828,0.4007951158,1.4314111279000001,0.0,0.0,0.0,1.3741546828,0.4007951158,1.4314111279000001,2.93,0.45,2.9643549045,0.0,0.0,0.0,2.93,0.45,2.9643549045,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 20:00:00,4.51,0.38,4.5259805567,0.0,0.0,0.0,4.51,0.38,4.5259805567,1.3789594194,0.4021964973,1.4364160619000002,0.0,0.0,0.0,1.3789594194,0.4021964973,1.4364160619000002,2.87,0.47000000000000003,2.9082297021,0.0,0.0,0.0,2.87,0.47000000000000003,2.9082297021,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 20:30:00,4.34,0.38,4.3566041822,0.0,0.0,0.0,4.34,0.38,4.3566041822,1.2829438341000001,0.3741919516,1.3363998272,0.0,0.0,0.0,1.2829438341000001,0.3741919516,1.3363998272,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 21:00:00,4.21,0.35000000000000003,4.2245236418,0.0,0.0,0.0,4.21,0.35000000000000003,4.2245236418,1.2467440277,0.3636336747,1.2986916955,0.0,0.0,0.0,1.2467440277,0.3636336747,1.2986916955,2.65384,0.46112000000000003,2.6936032373,0.0038400000000000005,0.0011200000000000001,0.004,2.65,0.46,2.6896282271,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 21:30:00,4.1,0.29,4.1102433018,0.0,0.0,0.0,4.1,0.29,4.1102433018,1.2664845849,0.3693913373,1.3192547759,0.0,0.0,0.0,1.2664845849,0.3693913373,1.3192547759,2.74,0.53,2.7907884191,0.0,0.0,0.0,2.74,0.53,2.7907884191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 22:00:00,3.98,0.31,3.9920546088,0.0,0.0,0.0,3.98,0.31,3.9920546088,1.2171723501,0.3550086021,1.2678878647,0.0,0.0,0.0,1.2171723501,0.3550086021,1.2678878647,2.79,0.42,2.8214358047,0.0,0.0,0.0,2.79,0.42,2.8214358047,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 22:30:00,3.84,0.29,3.8509349514,0.0,0.0,0.0,3.84,0.29,3.8509349514,1.1529996183,0.3362915553,1.2010412691,0.0,0.0,0.0,1.1529996183,0.3362915553,1.2010412691,2.92,0.42,2.950050847,0.0,0.0,0.0,2.92,0.42,2.950050847,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 23:00:00,3.63,0.29,3.6415655974,0.0,0.0,0.0,3.63,0.29,3.6415655974,1.0727111652,0.3128740899,1.1174074638,0.0,0.0,0.0,1.0727111652,0.3128740899,1.1174074638,2.28672,0.35196000000000005,2.3136473802,0.00672,0.0019600000000000004,0.007,2.2800000000000002,0.35000000000000003,2.3067076104,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 23:30:00,3.41,0.24,3.4184353146,0.0,0.0,0.0,3.41,0.24,3.4184353146,0.9800809772,0.28585695170000003,1.0209176846,0.0,0.0,0.0,0.9800809772,0.28585695170000003,1.0209176846,2.178,0.364,2.2082074178,0.048,0.014,0.05,2.13,0.35000000000000003,2.1585643377,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 00:00:00,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.9267508280000001,0.2703023248,0.9653654458,0.0,0.0,0.0,0.9267508280000001,0.2703023248,0.9653654458,2.51,0.31,2.5290709757,0.0,0.0,0.0,2.51,0.31,2.5290709757,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 00:30:00,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.8838979511,0.2578035691,0.9207270324,0.0,0.0,0.0,0.8838979511,0.2578035691,0.9207270324,2.1,0.36,2.1306337085,0.0,0.0,0.0,2.1,0.36,2.1306337085,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 01:00:00,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.8351282778,0.243579081,0.8699252894,0.0,0.0,0.0,0.8351282778,0.243579081,0.8699252894,2.05,0.33,2.0763911,0.0,0.0,0.0,2.05,0.33,2.0763911,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 01:30:00,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.7813899189,0.227905393,0.8139478322,0.0,0.0,0.0,0.7813899189,0.227905393,0.8139478322,2.37,0.29,2.387676695,0.0,0.0,0.0,2.37,0.29,2.387676695,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 02:00:00,3.0,0.24,3.009584689,0.0,0.0,0.0,3.0,0.24,3.009584689,0.7813899189,0.227905393,0.8139478322,0.0,0.0,0.0,0.7813899189,0.227905393,0.8139478322,1.97032,0.34176,1.9997401831000001,0.04032,0.011760000000000001,0.042,1.9300000000000002,0.33,1.958009193,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 02:30:00,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.7285321623000001,0.2124885473,0.758887669,0.0,0.0,0.0,0.7285321623000001,0.2124885473,0.758887669,2.0164,0.2852,2.036469494,0.0864,0.0252,0.09,1.9300000000000002,0.26,1.9474342094,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 03:00:00,2.89,0.24,2.8999482754,0.0,0.0,0.0,2.89,0.24,2.8999482754,0.7108037216,0.2073177521,0.7404205433000001,0.0,0.0,0.0,0.7108037216,0.2073177521,0.7404205433000001,2.14,0.22,2.1512786895,0.0,0.0,0.0,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 03:30:00,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.6795130737,0.1981913132,0.7078261184,0.0,0.0,0.0,0.6795130737,0.1981913132,0.7078261184,1.9011200000000001,0.29616000000000003,1.9240498954,0.26112,0.07616,0.272,1.6400000000000001,0.22,1.6546903033,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 04:00:00,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.6795130737,0.1981913132,0.7078261184,0.0,0.0,0.0,0.6795130737,0.1981913132,0.7078261184,1.9100000000000001,0.255,1.9269470673,0.12,0.035,0.125,1.79,0.22,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 04:30:00,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.6795130737,0.1981913132,0.7078261184,0.0,0.0,0.0,0.6795130737,0.1981913132,0.7078261184,2.16,0.22,2.1711747972,0.0,0.0,0.0,2.16,0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 05:00:00,2.88,0.24,2.8899826989,0.0,0.0,0.0,2.88,0.24,2.8899826989,0.6795130737,0.1981913132,0.7078261184,0.0,0.0,0.0,0.6795130737,0.1981913132,0.7078261184,1.9476,0.3118,1.9724008213,0.1776,0.051800000000000006,0.185,1.77,0.26,1.7889941308,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 05:30:00,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.7056188760000001,0.2058055055,0.7350196625000001,0.0,0.0,0.0,0.7056188760000001,0.2058055055,0.7350196625000001,1.9668,0.3174,1.9922462197000002,0.1968,0.0574,0.20500000000000002,1.77,0.26,1.7889941308,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 06:00:00,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.7056188760000001,0.2058055055,0.7350196625000001,0.0,0.0,0.0,0.7056188760000001,0.2058055055,0.7350196625000001,2.17,0.26,2.185520533,0.0,0.0,0.0,2.17,0.26,2.185520533,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 06:30:00,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.7614509934,0.2220898731,0.7931781181,0.0,0.0,0.0,0.7614509934,0.2220898731,0.7931781181,2.3176,0.40180000000000005,2.352171975,0.1776,0.051800000000000006,0.185,2.14,0.35000000000000003,2.1684326137,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 07:00:00,3.48,0.33,3.4956115345,0.0,0.0,0.0,3.48,0.33,3.4956115345,0.8338951685,0.2432194241,0.8686408005,0.0,0.0,0.0,0.8338951685,0.2432194241,0.8686408005,2.44808,0.41944000000000004,2.4837523226,0.23808,0.06944,0.248,2.21,0.35000000000000003,2.2375432957,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 07:30:00,3.7800000000000002,0.4,3.8011051025,0.0,0.0,0.0,3.7800000000000002,0.4,3.8011051025,0.9800899561,0.2858595705,1.0209270376,0.0,0.0,0.0,0.9800899561,0.2858595705,1.0209270376,2.53344,0.38892000000000004,2.5631186083,0.13344,0.03892,0.139,2.4,0.35000000000000003,2.4253865671,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 08:00:00,4.1,0.5,4.1303752856,0.0,0.0,0.0,4.1,0.5,4.1303752856,1.0587314367,0.308796669,1.1028452466,0.0,0.0,0.0,1.0587314367,0.308796669,1.1028452466,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0.0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 08:30:00,4.41,0.62,4.4533695108,0.0,0.0,0.0,4.41,0.62,4.4533695108,1.1419413746,0.33306623420000003,1.1895222652,0.0,0.0,0.0,1.1419413746,0.33306623420000003,1.1895222652,2.8857600000000003,0.49168000000000006,2.9273469217,0.48576,0.14168,0.506,2.4,0.35000000000000003,2.4253865671,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 09:00:00,4.46,0.55,4.4937845965,0.0,0.0,0.0,4.46,0.55,4.4937845965,1.252074033,0.3651882596,1.3042437844,0.0,0.0,0.0,1.252074033,0.3651882596,1.3042437844,2.96888,0.5338400000000001,3.0164935936,0.21888000000000002,0.06384000000000001,0.228,2.75,0.47000000000000003,2.7898745492,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 09:30:00,4.49,0.53,4.5211724143000005,0.0,0.0,0.0,4.49,0.53,4.5211724143000005,1.2952273722,0.3777746502,1.3491951794,0.0,0.0,0.0,1.2952273722,0.3777746502,1.3491951794,2.91736,0.49548000000000003,2.9591366646,0.08736000000000001,0.025480000000000003,0.091,2.83,0.47000000000000003,2.8687627995,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 10:00:00,4.6,0.58,4.6364210335,0.0,0.0,0.0,4.6,0.58,4.6364210335,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,3.21,0.42,3.2373600356,0.0,0.0,0.0,3.21,0.42,3.2373600356,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 10:30:00,4.69,0.61,4.7295031452,0.0,0.0,0.0,4.69,0.61,4.7295031452,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,3.0392,0.6156,3.1009192186,0.2592,0.0756,0.27,2.7800000000000002,0.54,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 11:00:00,4.72096,0.73028,4.7771091886,0.0009600000000000001,0.00028000000000000003,0.001,4.72,0.73,4.7761176702,1.2940931976,0.3774438493,1.3480137475,0.0,0.0,0.0,1.2940931976,0.3774438493,1.3480137475,3.04576,0.62168,3.1085591518,0.00576,0.00168,0.006,3.04,0.62,3.1025795718999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 11:30:00,4.66672,0.71196,4.7207163227999995,0.00672,0.0019600000000000004,0.007,4.66,0.71,4.7137776783,1.2546018577,0.36592554180000003,1.3068769351,0.0009600000000000001,0.00028000000000000003,0.001,1.2536418577,0.36564554180000003,1.3058769351000001,3.05264,0.67952,3.1273564555,0.03264,0.00952,0.034,3.02,0.67,3.0934285187,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 12:00:00,4.494,0.637,4.5389211273,0.024,0.007,0.025,4.47,0.63,4.514177666,1.183574784,0.34520931200000005,1.2328904,0.015360000000000002,0.0044800000000000005,0.016,1.168214784,0.340729312,1.2168904,2.99376,0.6856800000000001,3.0712792123,0.05376,0.015680000000000003,0.056,2.94,0.67,3.0153772567,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 12:30:00,4.29304,0.5367200000000001,4.3264605395,0.02304,0.00672,0.024,4.27,0.53,4.3027665519,1.1856756087,0.34582205250000003,1.2350787591,0.014400000000000001,0.004200000000000001,0.015,1.1712756087,0.3416220525,1.2200787591,2.92512,0.6831600000000001,3.0038366467,0.04512,0.013160000000000002,0.047,2.88,0.67,2.956907168,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 13:00:00,4.13264,0.45952000000000004,4.1581091857,0.03264,0.00952,0.034,4.1,0.45,4.1246211947,1.1219825911,0.3272449224,1.1687318657,0.025920000000000002,0.007560000000000001,0.027,1.0960625911,0.3196849224,1.1417318657,2.8276,0.6068,2.8919764868,0.057600000000000005,0.016800000000000002,0.06,2.77,0.59,2.8321370023,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 13:30:00,3.92088,0.38484,3.9397210307,0.05088,0.01484,0.053,3.87,0.37,3.8876471033,1.0445141992,0.3046499748,1.0880356242,0.03744,0.010920000000000001,0.039,1.0070741992,0.2937299748,1.0490356242,2.79624,0.6093200000000001,2.8618576135,0.06624000000000001,0.01932,0.069,2.73,0.59,2.7930270317,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 14:00:00,3.81008,0.30044000000000004,3.8219070894,0.07008,0.020440000000000003,0.073,3.74,0.28,3.7504666375999998,1.0302389203,0.3004863517,1.073165542,0.051840000000000004,0.015120000000000001,0.054,0.9783989203000001,0.2853663517,1.019165542,2.90888,0.6788400000000001,2.9870397721,0.09888000000000001,0.02884,0.10300000000000001,2.81,0.65,2.8841983288,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 14:30:00,3.70472,0.29596,3.716522918,0.054720000000000005,0.015960000000000002,0.057,3.65,0.28,3.6607239721,0.8959043244,0.2613054279,0.9332336712,0.04032,0.011760000000000001,0.042,0.8555843244,0.2495454279,0.8912336712000001,2.9212,0.6966,3.0031085561,0.0912,0.026600000000000002,0.095,2.83,0.67,2.9082297021,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 15:00:00,3.71936,0.31148000000000003,3.7323797502,0.039360000000000006,0.01148,0.041,3.68,0.30000000000000004,3.6922080115,0.8851309076,0.2581631814,0.9220113621,0.028800000000000003,0.008400000000000001,0.03,0.8563309076000001,0.2497631814,0.8920113621,2.68744,0.60092,2.7538043867,0.03744,0.010920000000000001,0.039,2.65,0.59,2.7148848963,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 15:30:00,3.77592,0.27756000000000003,3.7861076847,0.025920000000000002,0.007560000000000001,0.027,3.75,0.27,3.7597074354,1.0018803836,0.2922151119,1.0436253996,0.019200000000000002,0.0056,0.02,0.9826803836,0.2866151119,1.0236253996,2.49248,0.47364000000000006,2.5370832466,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.48,0.47000000000000003,2.5241434191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 16:00:00,3.8096,0.2728,3.8193549194000003,0.009600000000000001,0.0028,0.01,3.8,0.27,3.8095800293,1.0445151825,0.3046502616,1.0880366485,0.00672,0.0019600000000000004,0.007,1.0377951825,0.3026902616,1.0810366485,2.98,0.49,3.0200165562,0.0,0.0,0.0,2.98,0.49,3.0200165562,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 16:30:00,3.74536,0.24448000000000003,3.7533307874,0.015360000000000002,0.0044800000000000005,0.016,3.73,0.24,3.7377132046,1.0493719665,0.30606682360000004,1.0930957985,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0368919665,0.3024268236,1.0800957985,2.4204,0.5222,2.4760914765,0.11040000000000001,0.0322,0.115,2.31,0.49,2.3613978911,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 17:00:00,3.85168,0.24924000000000002,3.8597356645,0.03168,0.00924,0.033,3.8200000000000003,0.24,3.8275318418,1.0966069096,0.319843682,1.1422988642,0.024,0.007,0.025,1.0726069096,0.312843682,1.1172988642,2.41208,0.47144,2.4577195934000002,0.14208,0.041440000000000005,0.148,2.27,0.43,2.3103679361,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 17:30:00,3.87128,0.25204000000000004,3.8794758667,0.041280000000000004,0.01204,0.043000000000000003,3.83,0.24,3.8375122150000003,1.1458509735,0.3342065339,1.1935947641,0.02976,0.00868,0.031,1.1160909735,0.3255265339,1.1625947641,2.51128,0.44204000000000004,2.5498875661,0.041280000000000004,0.01204,0.043000000000000003,2.47,0.43,2.5071497761,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 18:00:00,4.05112,0.24616000000000002,4.058591874,0.021120000000000003,0.0061600000000000005,0.022,4.03,0.24,4.0371400768,1.2326335292000001,0.3595181127,1.2839932594999999,0.014400000000000001,0.004200000000000001,0.015,1.2182335292,0.3553181127,1.2689932595,2.4844,0.43420000000000003,2.5220572950999998,0.014400000000000001,0.004200000000000001,0.015,2.47,0.43,2.5071497761,0.0,0.0,0.0,0.0,0.0,0.0
