Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-27 18:30:00,4.10096,0.23028,4.107420334,0.0009600000000000001,0.00028000000000000003,0.001,4.1,0.23,4.1064461521,1.2202547082,0.3559076232,1.2710986544,0.0009600000000000001,0.00028000000000000003,0.001,1.2192947082,0.3556276232,1.2700986544,2.34864,0.36252,2.3764533657999998,0.00864,0.00252,0.009000000000000001,2.34,0.36,2.3675303588,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 19:00:00,4.1,0.23,4.1064461521,0.0,0.0,0.0,4.1,0.23,4.1064461521,1.1479253468,0.3348115595,1.1957555696,0.0,0.0,0.0,1.1479253468,0.3348115595,1.1957555696,2.43,0.31,2.4496938584,0.0,0.0,0.0,2.43,0.31,2.4496938584,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 19:30:00,3.99,0.23,3.996623575,0.0,0.0,0.0,3.99,0.23,3.996623575,1.1499200042,0.33539333460000004,1.1978333378000001,0.0,0.0,0.0,1.1499200042,0.33539333460000004,1.1978333378000001,2.29968,0.46824000000000005,2.3468653136,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.1,0.41000000000000003,2.139649504,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 20:00:00,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,1.1529119904,0.3362659972,1.20094999,0.0,0.0,0.0,1.1529119904,0.3362659972,1.20094999,2.31,0.37,2.3394443785,0.0,0.0,0.0,2.31,0.37,2.3394443785,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 20:30:00,3.93,0.23,3.9367245268,0.0,0.0,0.0,3.93,0.23,3.9367245268,1.1429387033,0.3333571218,1.1905611492000001,0.0,0.0,0.0,1.1429387033,0.3333571218,1.1905611492000001,2.52,0.32,2.5402362095,0.0,0.0,0.0,2.52,0.32,2.5402362095,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 21:00:00,3.81,0.23,3.8169359439,0.0,0.0,0.0,3.81,0.23,3.8169359439,1.1067721522,0.3228085444,1.1528876585,0.0,0.0,0.0,1.1067721522,0.3228085444,1.1528876585,2.25072,0.5089600000000001,2.307548656,0.27072,0.07896,0.28200000000000003,1.98,0.43,2.0261539922,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 21:30:00,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,1.0698014861,0.3120254335,1.1143765481,0.0,0.0,0.0,1.0698014861,0.3120254335,1.1143765481,2.28656,0.44608000000000003,2.3296660705,0.22656,0.06608,0.23600000000000002,2.06,0.38,2.0947553556,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396,1.0340815548,0.3016071201,1.0771682862,0.0,0.0,0.0,1.0340815548,0.3016071201,1.0771682862,2.27016,0.42088000000000003,2.3088452525,0.14016,0.04088000000000001,0.146,2.13,0.38,2.163631207,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 22:30:00,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.9923247751000001,0.2894280594,1.0336716407,0.0,0.0,0.0,0.9923247751000001,0.2894280594,1.0336716407,2.2424,0.4282,2.2829176507,0.062400000000000004,0.0182,0.065,2.18,0.41000000000000003,2.2182200071000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 23:00:00,3.43,0.23,3.4377027213,0.0,0.0,0.0,3.43,0.23,3.4377027213,0.9532387346000001,0.27802796420000003,0.9929570152,0.0,0.0,0.0,0.9532387346000001,0.27802796420000003,0.9929570152,2.17152,0.40836000000000006,2.2095829923,0.13152,0.038360000000000005,0.137,2.04,0.37,2.0732824217,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 23:30:00,3.26,0.26,3.270351663,0.0,0.0,0.0,3.26,0.26,3.270351663,0.8748252195,0.25515735570000003,0.9112762704,0.0,0.0,0.0,0.8748252195,0.25515735570000003,0.9112762704,2.13,0.28,2.1483249289,0.0,0.0,0.0,2.13,0.28,2.1483249289,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 00:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8207130702000001,0.2393746455,0.8549094481,0.0,0.0,0.0,0.8207130702000001,0.2393746455,0.8549094481,2.02272,0.37996,2.0580976167,0.34272,0.09996000000000001,0.357,1.6800000000000002,0.28,1.7031735085,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 00:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7685634868,0.2241643503,0.8005869654000001,0.0,0.0,0.0,0.7685634868,0.2241643503,0.8005869654000001,2.05616,0.41888000000000003,2.0983932901,0.23616,0.06888000000000001,0.246,1.82,0.35000000000000003,1.8533483213,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 01:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7338443760000001,0.214037943,0.7644212250000001,0.0,0.0,0.0,0.7338443760000001,0.214037943,0.7644212250000001,1.9630400000000001,0.39172,2.0017418915,0.14304,0.04172,0.149,1.82,0.35000000000000003,1.8533483213,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 01:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7338443760000001,0.214037943,0.7644212250000001,0.0,0.0,0.0,0.7338443760000001,0.214037943,0.7644212250000001,1.9300000000000002,0.42,1.9751708787000002,0.0,0.0,0.0,1.9300000000000002,0.42,1.9751708787000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 02:00:00,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.6749032135,0.1968467706,0.7030241807000001,0.0,0.0,0.0,0.6749032135,0.1968467706,0.7030241807000001,1.9163999999999999,0.3452,1.9472421523999999,0.0864,0.0252,0.09,1.83,0.32,1.8577674774,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 02:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6522669445,0.1902445255,0.6794447339,0.0,0.0,0.0,0.6522669445,0.1902445255,0.6794447339,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 03:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6545475982,0.19090971610000002,0.6818204148,0.0,0.0,0.0,0.6545475982,0.19090971610000002,0.6818204148,1.8598400000000002,0.38912,1.9001103126,0.33984000000000003,0.09912000000000001,0.354,1.52,0.29,1.5474172030000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 03:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.6207922281,0.1810643999,0.6466585709,0.0,0.0,0.0,0.6207922281,0.1810643999,0.6466585709,1.8559999999999999,0.323,1.8838962286,0.216,0.063,0.225,1.6400000000000001,0.26,1.6604818578,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 04:00:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.6207922281,0.1810643999,0.6466585709,0.0,0.0,0.0,0.6207922281,0.1810643999,0.6466585709,1.93336,0.35348,1.9654081000999999,0.18336000000000002,0.05348000000000001,0.191,1.75,0.30000000000000004,1.7755280905,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 04:30:00,2.68,0.0,2.68,0.0,0.0,0.0,2.68,0.0,2.68,0.7499093828000001,0.21872357,0.7811556070000001,0.0,0.0,0.0,0.7499093828000001,0.21872357,0.7811556070000001,1.96,0.26,1.9771696943000001,0.0,0.0,0.0,1.96,0.26,1.9771696943000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 05:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.7201571285,0.2100458291,0.7501636755000001,0.0,0.0,0.0,0.7201571285,0.2100458291,0.7501636755000001,1.90904,0.39472,1.9494198111,0.35904,0.10472000000000001,0.374,1.55,0.29,1.5768956846000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 05:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,1.9564,0.38520000000000004,1.9939608823000001,0.3264,0.0952,0.34,1.63,0.29,1.6555965692,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 06:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6435367433,0.1876982168,0.6703507743,0.0,0.0,0.0,0.6435367433,0.1876982168,0.6703507743,1.9397600000000002,0.36368,1.9735582079,0.38976000000000005,0.11368,0.406,1.55,0.25,1.5700318468,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 06:30:00,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.7163899596000001,0.2089470715,0.7462395412,0.0,0.0,0.0,0.7163899596000001,0.2089470715,0.7462395412,1.97248,0.32364000000000004,1.9988547221,0.25248000000000004,0.07364000000000001,0.263,1.72,0.25,1.7380736463000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 07:00:00,2.90096,0.24028000000000002,2.9108939177,0.0009600000000000001,0.00028000000000000003,0.001,2.9,0.24,2.9099140881,0.6881872395,0.20072127820000002,0.7168617079,0.0,0.0,0.0,0.6881872395,0.20072127820000002,0.7168617079,1.9332,0.3826,1.9706965774,0.2832,0.0826,0.295,1.65,0.30000000000000004,1.6770509831,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 07:30:00,3.06864,0.24252,3.0782084725,0.00864,0.00252,0.009000000000000001,3.06,0.24,3.069397335,0.7202299596,0.2100670715,0.7502395412,0.0038400000000000005,0.0011200000000000001,0.004,0.7163899596000001,0.2089470715,0.7462395412,1.9608,0.39440000000000003,2.0000719987,0.22080000000000002,0.0644,0.23,1.74,0.33,1.7710166572000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 08:00:00,3.17112,0.24616000000000002,3.1806598058,0.021120000000000003,0.0061600000000000005,0.022,3.15,0.24,3.159129627,0.7896469859,0.2303137042,0.8225489436000001,0.014400000000000001,0.004200000000000001,0.015,0.7752469859000001,0.22611370420000002,0.8075489436000001,1.988,0.41400000000000003,2.0306501422,0.28800000000000003,0.084,0.30000000000000004,1.7000000000000002,0.33,1.7317332358000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 08:30:00,3.4407200000000002,0.24896000000000001,3.4497152346,0.030720000000000004,0.008960000000000001,0.032,3.41,0.24,3.4184353146,0.8798049729,0.2566097838,0.9164635134,0.022080000000000002,0.00644,0.023,0.8577249729,0.2501697838,0.8934635134000001,2.06744,0.37592000000000003,2.101338621,0.39744,0.11592000000000001,0.41400000000000003,1.67,0.26,1.6901183391,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 09:00:00,3.6136,0.32980000000000004,3.6286186077,0.033600000000000005,0.0098,0.035,3.58,0.32,3.5942732228,0.9562718854000001,0.27891263320000004,0.9961165473,0.024,0.007,0.025,0.9322718854,0.27191263320000003,0.9711165473000001,2.13104,0.42072000000000004,2.1721732896,0.31104000000000004,0.09072000000000001,0.324,1.82,0.33,1.8496756472,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 09:30:00,3.72856,0.41708000000000006,3.7518149474999998,0.05856000000000001,0.01708,0.061,3.67,0.4,3.6917340099000002,0.9535876031,0.2781297176,0.9933204199000001,0.04224000000000001,0.012320000000000001,0.044,0.9113476031000001,0.2658097176,0.9493204199,2.1252,0.4536,2.1730687978,0.3552,0.10360000000000001,0.37,1.77,0.35000000000000003,1.8042727067,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 10:00:00,3.81488,0.46184000000000003,3.8427341308000003,0.07488,0.021840000000000002,0.078,3.74,0.44,3.7657934091,0.9965548839,0.2906618411,1.038078004,0.05376,0.015680000000000003,0.056,0.9427948839,0.2749818411,0.9820780040000001,2.20768,0.5672400000000001,2.2793885584,0.36768,0.10724,0.383,1.8399999999999999,0.46,1.8966285878,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 10:30:00,4.01584,0.49212000000000006,4.0458809918,0.07584,0.02212,0.079,3.94,0.47000000000000003,3.9679339712,0.9984748839,0.2912218411,1.040078004,0.05568000000000001,0.01624,0.058,0.9427948839,0.2749818411,0.9820780040000001,2.31192,0.53056,2.3720177065,0.24192000000000002,0.07056000000000001,0.252,2.07,0.46,2.1204952252,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 11:00:00,3.89968,0.43324,3.9236718772,0.07968,0.02324,0.083,3.8200000000000003,0.41000000000000003,3.8419396143,1.0068649662,0.2936689485,1.0488176731,0.05664,0.01652,0.059000000000000004,0.9502249662000001,0.2771489485,0.9898176731,2.30448,0.58964,2.3787188569,0.20448000000000002,0.059640000000000006,0.213,2.1,0.53,2.1658485635,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 11:30:00,4.03296,0.37128000000000005,4.0500142222,0.07296000000000001,0.02128,0.076,3.96,0.35000000000000003,3.9754370829,1.0617129725,0.30966628360000004,1.105951013,0.05376,0.015680000000000003,0.056,1.0079529725,0.2939862836,1.049951013,2.35296,0.5262800000000001,2.4110975509,0.19296000000000002,0.056280000000000004,0.201,2.16,0.47000000000000003,2.2105429197,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 12:00:00,4.00872,0.37296,4.0260321906,0.07872000000000001,0.02296,0.082,3.93,0.35000000000000003,3.9455544604,1.0457029224,0.3049966857,1.0892738775,0.05856000000000001,0.01708,0.061,0.9871429224,0.2879166857,1.0282738775,2.32512,0.5181600000000001,2.3821571737,0.16512000000000002,0.04816,0.17200000000000001,2.16,0.47000000000000003,2.2105429197,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 12:30:00,4.02504,0.44772000000000006,4.0498642199,0.09504000000000001,0.02772,0.099,3.93,0.42,3.9523790304,1.0415279653,0.3037789899,1.0849249638,0.07104,0.020720000000000002,0.074,0.9704879653,0.2830589899,1.0109249638,2.31904,0.58472,2.3916195350000002,0.11904,0.03472,0.124,2.2,0.55,2.2677080941,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 13:00:00,3.94848,0.45164000000000004,3.9742260882,0.10848000000000001,0.03164,0.113,3.84,0.42,3.8629004647,1.0048162795,0.2930714149,1.0466836245,0.07968,0.02324,0.083,0.9251362795,0.2698314149,0.9636836245,2.31616,0.6138800000000001,2.3961314238,0.11616000000000001,0.03388,0.121,2.2,0.58,2.2751703233000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 13:30:00,3.87888,0.42884000000000005,3.9025137796,0.09888000000000001,0.02884,0.10300000000000001,3.7800000000000002,0.4,3.8011051025,0.9948671825000001,0.2901695949,1.0363199818,0.07296000000000001,0.02128,0.076,0.9219071825,0.26888959490000003,0.9603199818,2.46832,0.6357600000000001,2.5488810094,0.08832000000000001,0.02576,0.092,2.38,0.61,2.4569289774,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 14:00:00,3.8750400000000003,0.42772000000000004,3.8985740214,0.09504000000000001,0.02772,0.099,3.7800000000000002,0.4,3.8011051025,0.8983471123000001,0.2620179078,0.935778242,0.07104,0.020720000000000002,0.074,0.8273071123,0.24129790780000002,0.8617782420000001,2.5575200000000002,0.64136,2.6367121951,0.10752,0.031360000000000006,0.112,2.45,0.61,2.5247970215,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 14:30:00,3.67232,0.43276000000000003,3.6977311152,0.11232,0.032760000000000004,0.117,3.56,0.4,3.5824014292,0.8663446385,0.2526838529,0.9024423317,0.08256000000000001,0.02408,0.08600000000000001,0.7837846385,0.22860385290000002,0.8164423317,2.73904,0.62472,2.8093798604,0.11904,0.03472,0.124,2.62,0.59,2.6856098004,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 15:00:00,3.71984,0.39912000000000003,3.7411905057,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.62,0.37,3.6388597115,0.9017308486000001,0.26300483080000003,0.9393029673000001,0.07488,0.021840000000000002,0.078,0.8268508486,0.2411648308,0.8613029673,2.46424,0.56332,2.5278069942,0.11424000000000001,0.03332,0.11900000000000001,2.35,0.53,2.4090246989,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 15:30:00,3.86272,0.39996000000000004,3.8833714476,0.10272,0.029960000000000004,0.107,3.76,0.37,3.7781609283,0.8797102193,0.2565821473,0.9163648117000001,0.07392,0.021560000000000003,0.077,0.8057902193,0.2350221473,0.8393648117,2.25656,0.56108,2.3252685436,0.10656,0.031080000000000003,0.111,2.15,0.53,2.2143622107,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 16:00:00,3.98064,0.39352000000000004,4.0000440998,0.08064,0.023520000000000003,0.084,3.9,0.37,3.9175119655,0.9936875227,0.2898255275,1.0350911695,0.054720000000000005,0.015960000000000002,0.057,0.9389675227000001,0.2738655275,0.9780911695000001,2.36872,0.55296,2.4324060516,0.07872000000000001,0.02296,0.082,2.29,0.53,2.3505318547,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 16:30:00,4.05624,0.38932000000000005,4.0748807345,0.06624000000000001,0.01932,0.069,3.99,0.37,4.0071186656,1.0330553153,0.3013078003,1.0760992867999999,0.04608,0.01344,0.048,0.9869753153,0.28786780030000003,1.0280992868,2.37528,0.5490400000000001,2.4379089401,0.06528,0.01904,0.068,2.31,0.53,2.370021097,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 17:00:00,4.28816,0.41988000000000003,4.3086674738,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.22,0.4,4.2389149555,1.0359353153,0.3021478003,1.0790992868,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9869753153,0.28786780030000003,1.0280992868,2.8784,0.5812,2.9364911033,0.038400000000000004,0.0112,0.04,2.84,0.5700000000000001,2.8966359799,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 17:30:00,4.7118400000000005,0.46512000000000003,4.7347410489,0.051840000000000004,0.015120000000000001,0.054,4.66,0.45,4.6816770499,1.1004833287,0.3209743042,1.1463368007999999,0.03744,0.010920000000000001,0.039,1.0630433287,0.3100543042,1.1073368008,2.612,0.631,2.6871369522,0.07200000000000001,0.021,0.075,2.54,0.61,2.612221277,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 18:00:00,4.27704,0.36372000000000004,4.2924775363,0.047040000000000005,0.013720000000000001,0.049,4.23,0.35000000000000003,4.2444552065,1.1406844193,0.3326996223,1.1882129367,0.03168,0.00924,0.033,1.1090044193,0.3234596223,1.1552129367,2.66336,0.57848,2.7254587871,0.06336,0.01848,0.066,2.6,0.56,2.6596240336,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 18:30:00,4.31264,0.35952,4.3275996118,0.03264,0.00952,0.034,4.28,0.35000000000000003,4.2942869024,1.1301244193,0.3296196223,1.1772129367,0.021120000000000003,0.0061600000000000005,0.022,1.1090044193,0.3234596223,1.1552129367,2.83128,0.43204000000000004,2.864053945,0.041280000000000004,0.01204,0.043000000000000003,2.79,0.42,2.8214358047,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 19:00:00,4.26304,0.35672000000000004,4.2779386625,0.02304,0.00672,0.024,4.24,0.35000000000000003,4.2544212297,1.1582452448,0.3378215297,1.2065054633,0.014400000000000001,0.004200000000000001,0.015,1.1438452448,0.33362152970000003,1.1915054633,2.16936,0.41648,2.2089767767,0.15936,0.04648,0.166,2.01,0.37,2.0437710244,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 19:30:00,4.51152,0.38336000000000003,4.5277784398000005,0.01152,0.00336,0.012,4.5,0.38,4.5160159433,1.1333005503,0.3305459938,1.1805214066,0.00672,0.0019600000000000004,0.007,1.1265805503,0.32858599380000003,1.1735214066,2.2048,0.3514,2.232627376,0.0048000000000000004,0.0014,0.005,2.2,0.35000000000000003,2.227666941,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 20:00:00,4.22096,0.32028,4.2330937386,0.0009600000000000001,0.00028000000000000003,0.001,4.22,0.32,4.2321153103,1.1617880164,0.3388548381,1.2101958503999999,0.0,0.0,0.0,1.1617880164,0.3388548381,1.2101958503999999,2.49,0.32,2.5104780421,0.0,0.0,0.0,2.49,0.32,2.5104780421,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 20:30:00,4.02,0.29,4.0304466254,0.0,0.0,0.0,4.02,0.29,4.0304466254,1.2015991903,0.35046643050000004,1.2516658233,0.0,0.0,0.0,1.2015991903,0.35046643050000004,1.2516658233,2.37,0.32,2.3915058018,0.0,0.0,0.0,2.37,0.32,2.3915058018,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 21:00:00,4.05,0.29,4.0603694413,0.0,0.0,0.0,4.05,0.29,4.0603694413,1.2808224737,0.3735732215,1.3341900768000001,0.0,0.0,0.0,1.2808224737,0.3735732215,1.3341900768000001,2.24664,0.47152000000000005,2.2955875936,0.17664000000000002,0.05152,0.184,2.07,0.42,2.1121789697,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 21:30:00,3.99,0.25,3.9978244084,0.0,0.0,0.0,3.99,0.25,3.9978244084,1.2381515038,0.3611275219,1.2897411498,0.0,0.0,0.0,1.2381515038,0.3611275219,1.2897411498,2.30072,0.45896000000000003,2.3460513208,0.030720000000000004,0.008960000000000001,0.032,2.27,0.45,2.3141737186,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 22:00:00,4.22,0.29,4.2299527184,0.0,0.0,0.0,4.22,0.29,4.2299527184,1.1924379995,0.34779441650000004,1.2421229161,0.0,0.0,0.0,1.1924379995,0.34779441650000004,1.2421229161,2.45,0.45,2.4909837414,0.0,0.0,0.0,2.45,0.45,2.4909837414,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 22:30:00,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,3.9699999999999998,0.29,3.9805778475,1.159058914,0.3380588499,1.2073530354,0.0,0.0,0.0,1.159058914,0.3380588499,1.2073530354,2.38,0.45,2.42216845,0.0,0.0,0.0,2.38,0.45,2.42216845,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 23:00:00,3.87,0.26,3.878724017,0.0,0.0,0.0,3.87,0.26,3.878724017,1.0490241926,0.3059653895,1.092733534,0.0,0.0,0.0,1.0490241926,0.3059653895,1.092733534,2.54,0.37,2.5668073555,0.0,0.0,0.0,2.54,0.37,2.5668073555,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 23:30:00,3.8,0.29,3.8110497242,0.0,0.0,0.0,3.8,0.29,3.8110497242,0.9427948839,0.2749818411,0.9820780040000001,0.0,0.0,0.0,0.9427948839,0.2749818411,0.9820780040000001,2.26,0.31,2.2811619846,0.0,0.0,0.0,2.26,0.31,2.2811619846,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 00:00:00,3.47,0.29,3.4820970693,0.0,0.0,0.0,3.47,0.29,3.4820970693,0.8681688236,0.2532159069,0.9043425246000001,0.0,0.0,0.0,0.8681688236,0.2532159069,0.9043425246000001,2.02552,0.34536000000000006,2.0547517612,0.15552000000000002,0.045360000000000004,0.162,1.87,0.30000000000000004,1.8939112968,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 00:30:00,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.8451038928,0.24648863540000002,0.8803165550000001,0.0,0.0,0.0,0.8451038928,0.24648863540000002,0.8803165550000001,2.27,0.27,2.2860008749,0.0,0.0,0.0,2.27,0.27,2.2860008749,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 01:00:00,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.8021665473,0.23396524300000002,0.8355901534,0.0,0.0,0.0,0.8021665473,0.23396524300000002,0.8355901534,2.042,0.331,2.0686529433,0.07200000000000001,0.021,0.075,1.97,0.31,1.9942417104999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 01:30:00,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.8021665473,0.23396524300000002,0.8355901534,0.0,0.0,0.0,0.8021665473,0.23396524300000002,0.8355901534,1.99848,0.34164000000000005,2.0274713808,0.10848000000000001,0.03164,0.113,1.8900000000000001,0.31,1.9152545523,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 02:00:00,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.7631659731,0.2225900755,0.7949645553,0.0,0.0,0.0,0.7631659731,0.2225900755,0.7949645553,2.0,0.27,2.0181427105,0.0,0.0,0.0,2.0,0.27,2.0181427105,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 02:30:00,3.22,0.22,3.2275067777,0.0,0.0,0.0,3.22,0.22,3.2275067777,0.7218877382000001,0.2105505903,0.7519663940000001,0.0,0.0,0.0,0.7218877382000001,0.2105505903,0.7519663940000001,2.22,0.24,2.2329352879,0.0,0.0,0.0,2.22,0.24,2.2329352879,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 03:00:00,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.6987589571,0.20380469580000002,0.7278739137,0.0,0.0,0.0,0.6987589571,0.20380469580000002,0.7278739137,1.9567200000000002,0.30696,1.9806508021,0.12672,0.03696,0.132,1.83,0.27,1.8498108011,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 03:30:00,3.15,0.27,3.1615502526,0.0,0.0,0.0,3.15,0.27,3.1615502526,0.6633283475,0.19347076800000002,0.6909670287,0.0,0.0,0.0,0.6633283475,0.19347076800000002,0.6909670287,1.9444,0.3292,1.9720709926,0.13440000000000002,0.0392,0.14,1.81,0.29,1.8330848316,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 04:00:00,3.47,0.33,3.4856563227,0.0,0.0,0.0,3.47,0.33,3.4856563227,0.6644839718000001,0.1938078251,0.6921708040000001,0.0,0.0,0.0,0.6644839718000001,0.1938078251,0.6921708040000001,2.15,0.23,2.1622673285,0.0,0.0,0.0,2.15,0.23,2.1622673285,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 04:30:00,2.91,0.24,2.9198801345,0.0,0.0,0.0,2.91,0.24,2.9198801345,0.6644839718000001,0.1938078251,0.6921708040000001,0.0,0.0,0.0,0.6644839718000001,0.1938078251,0.6921708040000001,2.02688,0.28284000000000004,2.0465192401,0.14688,0.04284,0.153,1.88,0.24,1.8952572385000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 05:00:00,3.43,0.24,3.4383862494,0.0,0.0,0.0,3.43,0.24,3.4383862494,0.6639061597,0.1936392966,0.6915689163000001,0.0,0.0,0.0,0.6639061597,0.1936392966,0.6915689163000001,2.08856,0.29208,2.1088844444,0.17856000000000002,0.05208,0.186,1.9100000000000001,0.24,1.9250194804,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 05:30:00,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.6771413003,0.19749954590000002,0.7053555211,0.0,0.0,0.0,0.6771413003,0.19749954590000002,0.7053555211,2.25,0.24,2.2627637968,0.0,0.0,0.0,2.25,0.24,2.2627637968,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 06:00:00,3.34,0.22,3.3472376671,0.0,0.0,0.0,3.34,0.22,3.3472376671,0.7361965287000001,0.21472398750000002,0.7668713840000001,0.0,0.0,0.0,0.7361965287000001,0.21472398750000002,0.7668713840000001,2.2204800000000002,0.29264,2.2396806915,0.18048,0.052640000000000006,0.188,2.04,0.24,2.0540691322,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 06:30:00,4.13,0.43,4.1523246501,0.0,0.0,0.0,4.13,0.43,4.1523246501,0.8715868111,0.2542128199,0.9079029282000001,0.0,0.0,0.0,0.8715868111,0.2542128199,0.9079029282000001,2.60776,0.41768000000000005,2.6409976903,0.19776000000000002,0.05768,0.20600000000000002,2.41,0.36,2.436739625,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 07:00:00,4.61,0.65,4.65559878,0.0,0.0,0.0,4.61,0.65,4.65559878,0.9403181898,0.274259472,0.9794981144,0.0,0.0,0.0,0.9403181898,0.274259472,0.9794981144,3.23,0.43,3.2584965859,0.0,0.0,0.0,3.23,0.43,3.2584965859,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 07:30:00,5.11,0.78,5.1691875571,0.0,0.0,0.0,5.11,0.78,5.1691875571,1.0852110295,0.3165198836,1.1304281557,0.0,0.0,0.0,1.0852110295,0.3165198836,1.1304281557,3.21,0.41000000000000003,3.236077873,0.0,0.0,0.0,3.21,0.41000000000000003,3.236077873,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 08:00:00,5.45,0.93,5.5287792504,0.0,0.0,0.0,5.45,0.93,5.5287792504,1.1673295259,0.3404711117,1.2159682561,0.0,0.0,0.0,1.1673295259,0.3404711117,1.2159682561,3.51736,0.75548,3.5975785467,0.32736000000000004,0.09548000000000001,0.341,3.19,0.66,3.2575604369,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 08:30:00,6.19,1.22,6.3090807571,0.0,0.0,0.0,6.19,1.22,6.3090807571,1.2344631501,0.3600517521,1.2858991147,0.0,0.0,0.0,1.2344631501,0.3600517521,1.2858991147,3.8152,0.7286,3.8841484266,0.23520000000000002,0.06860000000000001,0.245,3.58,0.66,3.6403296554,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 09:00:00,6.38,0.96,6.4518214482000005,0.0,0.0,0.0,6.38,0.96,6.4518214482000005,1.2553508514,0.3661439983,1.3076571369,0.0,0.0,0.0,1.2553508514,0.3661439983,1.3076571369,4.7332,0.9126000000000001,4.8203756078,0.0432,0.0126,0.045,4.69,0.9,4.775573264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,10.14128,2.35704,10.4115895808,0.16128,0.047040000000000005,0.168,9.98,2.31,10.2438518146,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2467440277,0.3636336747,1.2986916955,0.0,0.0,0.0,1.2467440277,0.3636336747,1.2986916955,10.432,2.451,10.7160638763,0.07200000000000001,0.021,0.075,10.36,2.43,10.6411700484,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 10:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,10.88912,2.51016,11.1746963091,0.06912,0.02016,0.07200000000000001,10.82,2.49,11.1028149584,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 11:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.1486892228,0.33503435670000004,1.1965512738,0.0,0.0,0.0,1.1486892228,0.33503435670000004,1.1965512738,10.60104,2.74572,10.9508459673,0.19104000000000002,0.055720000000000006,0.199,10.41,2.69,10.7519393599,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 11:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.1627758673,0.3391429613,1.2112248617999999,0.0,0.0,0.0,1.1627758673,0.3391429613,1.2112248617999999,10.48872,2.78296,10.8516410556,0.07872000000000001,0.02296,0.082,10.41,2.76,10.769665733,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 12:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.1750371243,0.3427191612,1.2239970044,0.0,0.0,0.0,1.1750371243,0.3427191612,1.2239970044,10.59296,2.75128,10.9444206425,0.07296000000000001,0.02128,0.076,10.52,2.73,10.8684543519,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 12:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.208495025,0.3524777156,1.2588489844,0.0,0.0,0.0,1.208495025,0.3524777156,1.2588489844,10.97448,2.6246400000000003,11.2839685572,0.08448000000000001,0.024640000000000002,0.088,10.89,2.6,11.1960752052,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 13:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.1753567084,0.34281237330000003,1.2243299046,0.0,0.0,0.0,1.1753567084,0.34281237330000003,1.2243299046,10.92104,2.66072,11.2404868934,0.07104,0.020720000000000002,0.074,10.85,2.64,11.166561691,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 13:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.1597439747,0.3382586593,1.2080666403,0.0,0.0,0.0,1.1597439747,0.3382586593,1.2080666403,10.16256,2.26408,10.4117089856,0.08256000000000001,0.02408,0.08600000000000001,10.08,2.24,10.3258897922,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 14:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.1597439747,0.3382586593,1.2080666403,0.0,0.0,0.0,1.1597439747,0.3382586593,1.2080666403,10.5332,2.3826,10.7993094687,0.0432,0.0126,0.045,10.49,2.37,10.7543944506,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 14:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.1577340198,0.3376724225,1.2059729373,0.0,0.0,0.0,1.1577340198,0.3376724225,1.2059729373,10.7772,2.5796,11.0816233468,0.06720000000000001,0.0196,0.07,10.71,2.56,11.0117074062,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 15:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.0964377117,0.3197943326,1.1421226164,0.0,0.0,0.0,1.0964377117,0.3197943326,1.1421226164,10.80408,2.78744,11.157865674,0.09408000000000001,0.027440000000000003,0.098,10.71,2.76,11.0599141045,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 15:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.0983412494,0.32034953110000003,1.1441054681,0.0,0.0,0.0,1.0983412494,0.32034953110000003,1.1441054681,11.36608,2.7134400000000003,11.6854837812,0.04608,0.01344,0.048,11.32,2.7,11.6375426959,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 16:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.1825781132,0.3449186164,1.2318522013,0.0,0.0,0.0,1.1825781132,0.3449186164,1.2318522013,10.57816,2.60988,10.8953633533,0.06816000000000001,0.019880000000000002,0.07100000000000001,10.51,2.59,10.8244260818,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2335680816,0.3597906905,1.2849667517,0.0,0.0,0.0,1.2335680816,0.3597906905,1.2849667517,10.62264,2.57952,10.9313495965,0.03264,0.00952,0.034,10.59,2.5700000000000003,10.8973850074,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1918759836,0.3476304952,1.241537483,0.0,0.0,0.0,1.1918759836,0.3476304952,1.241537483,10.39016,2.21588,10.6238198874,0.02016,0.005880000000000001,0.021,10.37,2.21,10.6028769681,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2353025158,0.3602965671,1.2867734539,0.0,0.0,0.0,1.2353025158,0.3602965671,1.2867734539,10.1092,2.0356,10.3121089986,0.019200000000000002,0.0056,0.02,10.09,2.03,10.2921814986,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2353025158,0.3602965671,1.2867734539,0.0,0.0,0.0,1.2353025158,0.3602965671,1.2867734539,9.54896,1.59428,9.6811345306,0.048960000000000004,0.014280000000000001,0.051000000000000004,9.5,1.58,9.6304932376,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 18:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.3191299232,0.3847462276,1.37409367,0.0009600000000000001,0.00028000000000000003,0.001,1.3181699232000001,0.3844662276,1.37309367,8.79864,1.44752,8.9169153859,0.12864,0.037520000000000005,0.134,8.67,1.4100000000000001,8.7839057372,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3634136953,0.3976623278,1.4202225993,0.0,0.0,0.0,1.3634136953,0.3976623278,1.4202225993,8.7016,1.4188,8.8165092866,0.2016,0.058800000000000005,0.21,8.5,1.3599999999999999,8.6081124528,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3148177814,0.3834885196,1.3696018556,0.0,0.0,0.0,1.3148177814,0.3834885196,1.3696018556,8.83,1.26,8.91944505,0.0,0.0,0.0,8.83,1.26,8.91944505,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.245023062,0.3631317264,1.2968990229,0.0,0.0,0.0,1.245023062,0.3631317264,1.2968990229,8.33,1.12,8.4049568708,0.0,0.0,0.0,8.33,1.12,8.4049568708,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2712199841,0.3707724954,1.3241874834,0.0,0.0,0.0,1.2712199841,0.3707724954,1.3241874834,8.13264,1.08952,8.2052962896,0.03264,0.00952,0.034,8.1,1.08,8.1716828132,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3654906598,0.3982681091,1.4223861039,0.0,0.0,0.0,1.3654906598,0.3982681091,1.4223861039,8.15088,1.17484,8.2351134661,0.05088,0.01484,0.053,8.1,1.16,8.1826401607,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,8.04,1.07,8.1108877443,0.0,0.0,0.0,8.04,1.07,8.1108877443,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2707404416,0.37063262880000003,1.3236879599,0.0,0.0,0.0,1.2707404416,0.37063262880000003,1.3236879599,7.85,1.1,7.9266954022,0.0,0.0,0.0,7.85,1.1,7.9266954022,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1406101619,0.3326779639,1.1881355853,0.0,0.0,0.0,1.1406101619,0.3326779639,1.1881355853,7.01,1.15,7.1037032596,0.0,0.0,0.0,7.01,1.15,7.1037032596,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.0386983985,0.3029536996,1.0819774985,0.0,0.0,0.0,1.0386983985,0.3029536996,1.0819774985,6.92,0.97,6.9876533972,0.0,0.0,0.0,6.92,0.97,6.9876533972,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9569097955,0.2790986903,0.9967810369000001,0.0,0.0,0.0,0.9569097955,0.2790986903,0.9967810369000001,6.7,0.9400000000000001,6.7656189665,0.0,0.0,0.0,6.7,0.9400000000000001,6.7656189665,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8897542227,0.2595116483,0.9268273153000001,0.0,0.0,0.0,0.8897542227,0.2595116483,0.9268273153000001,6.38,1.02,6.461021591,0.0,0.0,0.0,6.38,1.02,6.461021591,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8011863451,0.2336793506,0.8345691095000001,0.0,0.0,0.0,0.8011863451,0.2336793506,0.8345691095000001,6.63,0.99,6.7035065451,0.0,0.0,0.0,6.63,0.99,6.7035065451,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7708878713,0.2248422958,0.8030081993,0.0,0.0,0.0,0.7708878713,0.2248422958,0.8030081993,6.35,0.84,6.405318103,0.0,0.0,0.0,6.35,0.84,6.405318103,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7682181297,0.2240636212,0.8002272185,0.0,0.0,0.0,0.7682181297,0.2240636212,0.8002272185,5.38032,0.7217600000000001,5.4285155245,0.04032,0.011760000000000001,0.042,5.34,0.71,5.3869935957,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7484641041000001,0.2183020304,0.7796501085,0.0,0.0,0.0,0.7484641041000001,0.2183020304,0.7796501085,5.42296,0.7662800000000001,5.4768312189,0.19296000000000002,0.056280000000000004,0.201,5.23,0.71,5.2779730958,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7318224491,0.2134482143,0.7623150512,0.0,0.0,0.0,0.7318224491,0.2134482143,0.7623150512,5.68,0.66,5.7182165052,0.0,0.0,0.0,5.68,0.66,5.7182165052,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7318224491,0.2134482143,0.7623150512,0.0,0.0,0.0,0.7318224491,0.2134482143,0.7623150512,5.84,0.71,5.8830009349,0.0,0.0,0.0,5.84,0.71,5.8830009349,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6925545017,0.201995063,0.7214109393,0.0,0.0,0.0,0.6925545017,0.201995063,0.7214109393,5.84672,0.85196,5.9084660107,0.24672000000000002,0.07196000000000001,0.257,5.6,0.78,5.6540604878,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6919554061000001,0.2018203268,0.7207868814,0.0,0.0,0.0,0.6919554061000001,0.2018203268,0.7207868814,5.87152,0.7833600000000001,5.9235462352,0.01152,0.00336,0.012,5.86,0.78,5.9116833474,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6913563105,0.2016455906,0.7201628235,0.0,0.0,0.0,0.6913563105,0.2016455906,0.7201628235,5.94,0.73,5.9846887973000005,0.0,0.0,0.0,5.94,0.73,5.9846887973000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6925545017,0.201995063,0.7214109393,0.0,0.0,0.0,0.6925545017,0.201995063,0.7214109393,5.58184,0.67512,5.6225194353,0.051840000000000004,0.015120000000000001,0.054,5.53,0.66,5.5692459095,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7214128515,0.2104120817,0.7514717203,0.0,0.0,0.0,0.7214128515,0.2104120817,0.7514717203,5.6068,0.7874,5.6618199371,0.1968,0.0574,0.20500000000000002,5.41,0.73,5.4590292177,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7767145456000001,0.2265417425,0.8090776517,0.0,0.0,0.0,0.7767145456000001,0.2265417425,0.8090776517,6.19,0.75,6.2352706437,0.0,0.0,0.0,6.19,0.75,6.2352706437,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8851200861,0.2581600251,0.9220000897,0.0,0.0,0.0,0.8851200861,0.2581600251,0.9220000897,7.12,1.06,7.1984720601,0.0,0.0,0.0,7.12,1.06,7.1984720601,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,8.0904,1.6272,8.2524149193,0.23040000000000002,0.06720000000000001,0.24,7.86,1.56,8.0133139212,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1224088298,0.327369242,1.1691758643,0.0,0.0,0.0,1.1224088298,0.327369242,1.1691758643,9.51096,2.19028,9.759901977,0.0009600000000000001,0.00028000000000000003,0.001,9.51,2.19,9.7589036269,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1760588957,0.3430171779,1.2250613497,0.0,0.0,0.0,1.1760588957,0.3430171779,1.2250613497,10.04248,2.57364,10.367016321,0.012480000000000002,0.0036400000000000004,0.013000000000000001,10.03,2.5700000000000003,10.3540233726,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2839661044000001,0.3744901138,1.3374646921,0.0,0.0,0.0,1.2839661044000001,0.3744901138,1.3374646921,10.96192,2.97056,11.3572847459,0.24192000000000002,0.07056000000000001,0.252,10.72,2.9,11.1053320527,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2806224427,0.37351487910000003,1.3339817111,0.0,0.0,0.0,1.2806224427,0.37351487910000003,1.3339817111,11.00672,2.93196,11.39053443,0.00672,0.0019600000000000004,0.007,11.0,2.93,11.3835363574,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2817369966,0.3738399573,1.3351427048,0.0,0.0,0.0,1.2817369966,0.3738399573,1.3351427048,11.53072,3.14896,11.9529683677,0.030720000000000004,0.008960000000000001,0.032,11.5,3.14,11.9209731146,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4451968112,0.4215157366,1.505413345,0.0,0.0,0.0,1.4451968112,0.4215157366,1.505413345,12.3,3.33,12.7427979659,0.0,0.0,0.0,12.3,3.33,12.7427979659,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 10:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.3184509311000001,0.38454818820000003,1.3733863866,0.0,0.0,0.0,1.3184509311000001,0.38454818820000003,1.3733863866,12.07632,3.40476,12.547107053,0.01632,0.00476,0.017,12.06,3.4,12.530107741,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3789266629,0.4021869433,1.4363819405,0.0,0.0,0.0,1.3789266629,0.4021869433,1.4363819405,12.02728,3.22504,12.4521623504,0.01728,0.00504,0.018000000000000002,12.01,3.22,12.4341666387,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4139500604,0.412402101,1.4728646463000001,0.0,0.0,0.0,1.4139500604,0.412402101,1.4728646463000001,11.96,2.66,12.2522324496,0.0,0.0,0.0,11.96,2.66,12.2522324496,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4127216068,0.412043802,1.4715850071,0.0,0.0,0.0,1.4127216068,0.412043802,1.4715850071,11.75112,2.73616,12.0654628092,0.021120000000000003,0.0061600000000000005,0.022,11.73,2.73,12.0434961701,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4078077925999999,0.4106106062,1.4664664506,0.0,0.0,0.0,1.4078077925999999,0.4106106062,1.4664664506,12.00304,2.65672,12.2935401899,0.02304,0.00672,0.024,11.98,2.65,12.2695924953,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.440964067,0.4202811862,1.5010042365,0.0,0.0,0.0,1.440964067,0.4202811862,1.5010042365,11.4,2.76,11.729347808,0.0,0.0,0.0,11.4,2.76,11.729347808,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3608643382,0.39691876530000003,1.417567019,0.0,0.0,0.0,1.3608643382,0.39691876530000003,1.417567019,11.19096,2.41028,11.4475777088,0.0009600000000000001,0.00028000000000000003,0.001,11.19,2.41,11.4465802753,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3596799480000001,0.3965733182,1.4163332792,0.0,0.0,0.0,1.3596799480000001,0.3965733182,1.4163332792,11.60576,2.49168,11.870220486600001,0.00576,0.00168,0.006,11.6,2.49,11.8642361743,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2712199841,0.3707724954,1.3241874834,0.0,0.0,0.0,1.2712199841,0.3707724954,1.3241874834,11.55648,2.59064,11.843295386,0.036480000000000005,0.01064,0.038,11.52,2.58,11.8053716587,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 15:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.2162496797,0.35473948990000004,1.2669267497,0.0,0.0,0.0,1.2162496797,0.35473948990000004,1.2669267497,11.41784,2.70812,11.7346062652,0.027840000000000004,0.00812,0.029,11.39,2.7,11.7056439379,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.314238639,0.383319603,1.3689985823,0.0,0.0,0.0,1.314238639,0.383319603,1.3689985823,11.94056,2.74308,12.2515901417,0.010560000000000002,0.0030800000000000003,0.011,11.93,2.74,12.240608645,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3352909545,0.3894598617,1.3909280776,0.0,0.0,0.0,1.3352909545,0.3894598617,1.3909280776,12.23248,2.6936400000000003,12.5255444353,0.012480000000000002,0.0036400000000000004,0.013000000000000001,12.22,2.69,12.5125736761,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 16:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.3410915233,0.3911516943,1.3969703368,0.0,0.0,0.0,1.3410915233,0.3911516943,1.3969703368,11.27152,2.45336,11.5354297016,0.01152,0.00336,0.012,11.26,2.45,11.5234586822,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,0.0,0.0,0.0,1.3538822059,0.39488231,1.4102939644,11.41,2.24,11.6277985879,0.0,0.0,0.0,11.41,2.24,11.6277985879,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.410006638,0.4112519361,1.4687569146000001,0.0,0.0,0.0,1.410006638,0.4112519361,1.4687569146000001,11.58,2.09,11.7670939488,0.0,0.0,0.0,11.58,2.09,11.7670939488,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4661310701,0.4276215621,1.5272198647000002,0.0,0.0,0.0,1.4661310701,0.4276215621,1.5272198647000002,11.11,1.78,11.2516887621,0.0,0.0,0.0,11.11,1.78,11.2516887621,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3738859793,0.400716744,1.4311312285,0.0,0.0,0.0,1.3738859793,0.400716744,1.4311312285,10.34,1.62,10.4661358676,0.0,0.0,0.0,10.34,1.62,10.4661358676,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3738859793,0.400716744,1.4311312285,0.0,0.0,0.0,1.3738859793,0.400716744,1.4311312285,9.7,1.56,9.8246424871,0.0,0.0,0.0,9.7,1.56,9.8246424871,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3199477555999999,0.38498476200000004,1.3749455787,0.0,0.0,0.0,1.3199477555999999,0.38498476200000004,1.3749455787,9.55,1.6,9.6831038412,0.0,0.0,0.0,9.55,1.6,9.6831038412,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.240948946,0.3619434426,1.292655152,0.0,0.0,0.0,1.240948946,0.3619434426,1.292655152,8.64,1.28,8.7343002009,0.0,0.0,0.0,8.64,1.28,8.7343002009,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2431108779,0.3625740061,1.2949071645,0.0,0.0,0.0,1.2431108779,0.3625740061,1.2949071645,8.69,1.28,8.7837634303,0.0,0.0,0.0,8.69,1.28,8.7837634303,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3276397239,0.3872282528,1.3829580458000001,0.0,0.0,0.0,1.3276397239,0.3872282528,1.3829580458000001,7.76,1.21,7.8537697955,0.0,0.0,0.0,7.76,1.21,7.8537697955,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2768787188,0.3724229596,1.3300819986999999,0.0,0.0,0.0,1.2768787188,0.3724229596,1.3300819986999999,7.8,1.16,7.8857846788,0.0,0.0,0.0,7.8,1.16,7.8857846788,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2523601955,0.3652717237,1.3045418703,0.0,0.0,0.0,1.2523601955,0.3652717237,1.3045418703,8.16,1.08,8.231160307,0.0,0.0,0.0,8.16,1.08,8.231160307,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1385789235,0.33208551940000003,1.186019712,0.0,0.0,0.0,1.1385789235,0.33208551940000003,1.186019712,7.57,1.08,7.6466528625,0.0,0.0,0.0,7.57,1.08,7.6466528625,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.0080231413,0.2940067496,1.0500241056,0.0,0.0,0.0,1.0080231413,0.2940067496,1.0500241056,7.19,1.02,7.2619900854,0.0,0.0,0.0,7.19,1.02,7.2619900854,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9198789372,0.2682980233,0.9582072262,0.0,0.0,0.0,0.9198789372,0.2682980233,0.9582072262,6.92,1.05,6.999207098,0.0,0.0,0.0,6.92,1.05,6.999207098,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8438772683,0.24613086990000002,0.8790388211,0.0,0.0,0.0,0.8438772683,0.24613086990000002,0.8790388211,6.3,1.03,6.3836431605,0.0,0.0,0.0,6.3,1.03,6.3836431605,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7827405859000001,0.2282993376,0.815354777,0.0,0.0,0.0,0.7827405859000001,0.2282993376,0.815354777,6.86,1.03,6.9368941177,0.0,0.0,0.0,6.86,1.03,6.9368941177,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7438731995000001,0.2169630165,0.7748679162000001,0.0,0.0,0.0,0.7438731995000001,0.2169630165,0.7748679162000001,6.02,0.8,6.0729235134,0.0,0.0,0.0,6.02,0.8,6.0729235134,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7458256226000001,0.2175324733,0.7769016903,0.0,0.0,0.0,0.7458256226000001,0.2175324733,0.7769016903,6.06,0.88,6.1235610555,0.0,0.0,0.0,6.06,0.88,6.1235610555,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7419207764,0.2163935598,0.7728341421,0.0,0.0,0.0,0.7419207764,0.2163935598,0.7728341421,5.61,0.8,5.6667539209,0.0,0.0,0.0,5.61,0.8,5.6667539209,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.706144976,0.2059589513,0.7355676834,0.0,0.0,0.0,0.706144976,0.2059589513,0.7355676834,5.83,0.75,5.8780438923,0.0,0.0,0.0,5.83,0.75,5.8780438923,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.706144976,0.2059589513,0.7355676834,0.0,0.0,0.0,0.706144976,0.2059589513,0.7355676834,5.91,0.7000000000000001,5.95131078,0.0,0.0,0.0,5.91,0.7000000000000001,5.95131078,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6528356114,0.19041038670000002,0.6800370952,0.0,0.0,0.0,0.6528356114,0.19041038670000002,0.6800370952,5.91,0.73,5.9549139372,0.0,0.0,0.0,5.91,0.73,5.9549139372,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6528356114,0.19041038670000002,0.6800370952,0.0,0.0,0.0,0.6528356114,0.19041038670000002,0.6800370952,6.01704,0.8287200000000001,6.0738412228,0.16704000000000002,0.048720000000000006,0.17400000000000002,5.85,0.78,5.9017709207,0.0,0.0,0.0,0.0,0.0,0.0
