Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-07-31 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6511206317,0.1899101843,0.6782506580000001,0.0,0.0,0.0,0.6511206317,0.1899101843,0.6782506580000001,5.95592,0.78756,6.0077644594,0.025920000000000002,0.007560000000000001,0.027,5.93,0.78,5.9810784981000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6961953002,0.2030569626,0.7252034377000001,0.0,0.0,0.0,0.6961953002,0.2030569626,0.7252034377000001,5.74,0.66,5.777819658,0.0,0.0,0.0,5.74,0.66,5.777819658,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7793344041,0.2273058679,0.8118066709,0.0,0.0,0.0,0.7793344041,0.2273058679,0.8118066709,6.34,0.81,6.3915334623,0.0,0.0,0.0,6.34,0.81,6.3915334623,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7800156405,0.2275045618,0.8125162922,0.0,0.0,0.0,0.7800156405,0.2275045618,0.8125162922,6.2136,0.8598,6.272804875,0.033600000000000005,0.0098,0.035,6.18,0.85,6.2381808246,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8698778173,0.25371436340000003,0.9061227264,0.0,0.0,0.0,0.8698778173,0.25371436340000003,0.9061227264,7.36144,1.11792,7.4458407181,0.06144000000000001,0.017920000000000002,0.064,7.3,1.1,7.3824115301,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9852528532,0.2873654155,1.0263050554,0.0,0.0,0.0,0.9852528532,0.2873654155,1.0263050554,8.4,1.29,8.498476334,0.0,0.0,0.0,8.4,1.29,8.498476334,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2100300931,0.3529254438,1.2604480137,0.0,0.0,0.0,1.2100300931,0.3529254438,1.2604480137,9.22,1.55,9.3493796586,0.0,0.0,0.0,9.22,1.55,9.3493796586,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2547180016000001,0.3659594171,1.3069979184,0.0,0.0,0.0,1.2547180016000001,0.3659594171,1.3069979184,9.6872,1.9696,9.8854017622,0.06720000000000001,0.0196,0.07,9.62,1.9500000000000002,9.8156456741,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3161579730000001,0.3838794088,1.3709978885,0.0,0.0,0.0,1.3161579730000001,0.3838794088,1.3709978885,10.56952,2.12736,10.7814847586,0.05952,0.01736,0.062,10.51,2.11,10.719710817,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3264762846,0.3868889163,1.3817461298,0.0,0.0,0.0,1.3264762846,0.3868889163,1.3817461298,10.74288,2.15084,10.9560751823,0.00288,0.00084,0.003,10.74,2.15,10.953086323,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,0.0,0.0,0.0,1.3585831857000001,0.3962534292,1.4151908185,10.53568,2.16624,10.7560749718,0.05568000000000001,0.01624,0.058,10.48,2.15,10.6982662147,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3820401974,0.40309505760000003,1.4396252056,0.0,0.0,0.0,1.3820401974,0.40309505760000003,1.4396252056,10.9852,2.6136,11.2918343948,0.11520000000000001,0.033600000000000005,0.12,10.87,2.58,11.1719872896,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4089650796,0.41094814820000003,1.4676719579,0.0,0.0,0.0,1.4089650796,0.41094814820000003,1.4676719579,11.73,2.7199999999999998,12.0412333255,0.0,0.0,0.0,11.73,2.7199999999999998,12.0412333255,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 11:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.3172675386,0.3842030321,1.372153686,0.0,0.0,0.0,1.3172675386,0.3842030321,1.372153686,11.7732,3.0226,12.1550133278,0.0432,0.0126,0.045,11.73,3.01,12.1100371593,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 11:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.3619805549000001,0.3972443285,1.4187297447,0.0,0.0,0.0,1.3619805549000001,0.3972443285,1.4187297447,11.617280000000001,3.29504,12.0755324189,0.01728,0.00504,0.018000000000000002,11.6,3.29,12.0575329152,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4433365055,0.4209731474,1.5034755266,0.0,0.0,0.0,1.4433365055,0.4209731474,1.5034755266,11.78288,3.29084,12.2338010855,0.00288,0.00084,0.003,11.78,3.29,12.230801282,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.4053377495000001,0.4098901769,1.4638934891,0.0,0.0,0.0,1.4053377495000001,0.4098901769,1.4638934891,12.16016,3.25588,12.5884965663,0.02016,0.005880000000000001,0.021,12.14,3.25,12.567501740600001,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3770693501,0.4016452271,1.4344472397,0.0,0.0,0.0,1.3770693501,0.4016452271,1.4344472397,11.984,3.257,12.4187078635,0.024,0.007,0.025,11.96,3.25,12.3937121154,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 13:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.2180167041,0.355254872,1.2687674001,0.0,0.0,0.0,1.2180167041,0.355254872,1.2687674001,11.93336,3.37848,12.4023871896,0.06336,0.01848,0.066,11.87,3.36,12.336389261,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 14:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.1246161553,0.32801304530000003,1.1714751618,0.0,0.0,0.0,1.1246161553,0.32801304530000003,1.1714751618,12.1384,3.5212,12.6388133937,0.038400000000000004,0.0112,0.04,12.1,3.51,12.5988134362,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 14:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.18382652,0.345282735,1.233152625,0.0,0.0,0.0,1.18382652,0.345282735,1.233152625,11.94856,3.12708,12.3509803417,0.05856000000000001,0.01708,0.061,11.89,3.11,12.2900040683,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2823419119000001,0.374016391,1.3357728248,0.0,0.0,0.0,1.2823419119000001,0.374016391,1.3357728248,11.5092,3.2556,11.9607949569,0.019200000000000002,0.0056,0.02,11.49,3.25,11.9407956184,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2834579623,0.37434190570000003,1.3369353773000001,0.0,0.0,0.0,1.2834579623,0.37434190570000003,1.3369353773000001,11.49,2.98,11.8701516418,0.0,0.0,0.0,11.49,2.98,11.8701516418,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3260604262,0.3867676243,1.3813129439,0.0,0.0,0.0,1.3260604262,0.3867676243,1.3813129439,10.76672,2.48196,11.0490897815,0.00672,0.0019600000000000004,0.007,10.76,2.48,11.0421012493,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3590795222,0.39639819400000004,1.4157078356000001,0.0,0.0,0.0,1.3590795222,0.39639819400000004,1.4157078356000001,10.59928,2.42604,10.8733806427,0.08928000000000001,0.02604,0.093,10.51,2.4,10.780542658,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3602685682,0.39674499900000004,1.4169464252,0.0,0.0,0.0,1.3602685682,0.39674499900000004,1.4169464252,10.66192,2.1205600000000002,10.8707549324,0.0019200000000000003,0.0005600000000000001,0.002,10.66,2.12,10.8687625791,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3440273079,0.3920079648,1.4000284457,0.0,0.0,0.0,1.3440273079,0.3920079648,1.4000284457,10.56,1.77,10.7073105867,0.0,0.0,0.0,10.56,1.77,10.7073105867,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,0.0,0.0,0.0,1.3416857969,0.39132502410000003,1.3975893718,9.65152,1.46336,9.7618267143,0.01152,0.00336,0.012,9.64,1.46,9.7499333331,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.300314447,0.37925838040000004,1.3544942156,0.0,0.0,0.0,1.300314447,0.37925838040000004,1.3544942156,9.37,1.32,9.4625208058,0.0,0.0,0.0,9.37,1.32,9.4625208058,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2850806583,0.374815192,1.3386256857,0.0,0.0,0.0,1.2850806583,0.374815192,1.3386256857,9.04096,1.3702800000000002,9.1442126506,0.0009600000000000001,0.00028000000000000003,0.001,9.04,1.37,9.1432215329,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2089778931,0.35261855210000004,1.2593519719000001,0.0,0.0,0.0,1.2089778931,0.35261855210000004,1.2593519719000001,8.85,1.3,8.9449706539,0.0,0.0,0.0,8.85,1.3,8.9449706539,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,0.0,0.0,0.0,1.2310451626,0.3590548391,1.282338711,8.31,1.15,8.3891954322,0.0,0.0,0.0,8.31,1.15,8.3891954322,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2911891719,0.3765968418,1.3449887208,0.0,0.0,0.0,1.2911891719,0.3765968418,1.3449887208,7.99,1.07,8.0613274341,0.0,0.0,0.0,7.99,1.07,8.0613274341,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2278416723,0.3581204877,1.2790017419,0.0,0.0,0.0,1.2278416723,0.3581204877,1.2790017419,7.6,1.21,7.6957195895,0.0,0.0,0.0,7.6,1.21,7.6957195895,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,7.77,1.16,7.8561122701,0.0,0.0,0.0,7.77,1.16,7.8561122701,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1970558409,0.3491412869,1.2469331676,0.0,0.0,0.0,1.1970558409,0.3491412869,1.2469331676,7.88,1.05,7.9496477909,0.0,0.0,0.0,7.88,1.05,7.9496477909,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1383231897,0.3320109303,1.1857533226,0.0,0.0,0.0,1.1383231897,0.3320109303,1.1857533226,7.11,0.91,7.1679983259,0.0,0.0,0.0,7.11,0.91,7.1679983259,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.0462498629,0.30515621,1.0898436072,0.0,0.0,0.0,1.0462498629,0.30515621,1.0898436072,6.64,0.96,6.7090386793,0.0,0.0,0.0,6.64,0.96,6.7090386793,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9296598419000001,0.2711507872,0.9683956687,0.0,0.0,0.0,0.9296598419000001,0.2711507872,0.9683956687,6.69,0.93,6.7543319433,0.0,0.0,0.0,6.69,0.93,6.7543319433,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.8231457009,0.2400841628,0.8574434384,0.0,0.0,0.0,0.8231457009,0.2400841628,0.8574434384,6.62,0.87,6.676922944,0.0,0.0,0.0,6.62,0.87,6.676922944,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7465166693,0.21773402860000002,0.7776215306,0.0,0.0,0.0,0.7465166693,0.21773402860000002,0.7776215306,6.83,0.87,6.8851869982,0.0,0.0,0.0,6.83,0.87,6.8851869982,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,5.744,0.647,5.7803239529,0.024,0.007,0.025,5.72,0.64,5.7556928340999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7413235099000001,0.2162193571,0.7722119895,0.0,0.0,0.0,0.7413235099000001,0.2162193571,0.7722119895,5.75,0.76,5.8000086207,0.0,0.0,0.0,5.75,0.76,5.8000086207,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7072320943,0.20627602750000001,0.7367000982,0.0,0.0,0.0,0.7072320943,0.20627602750000001,0.7367000982,5.8100000000000005,0.61,5.8419346111,0.0,0.0,0.0,5.8100000000000005,0.61,5.8419346111,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7078524733,0.2064569714,0.7373463263000001,0.0,0.0,0.0,0.7078524733,0.2064569714,0.7373463263000001,5.65,0.61,5.6828338001,0.0,0.0,0.0,5.65,0.61,5.6828338001,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6875851510000001,0.200545669,0.7162345323,0.0,0.0,0.0,0.6875851510000001,0.200545669,0.7162345323,5.64912,0.74516,5.6980540713,0.18912,0.05516000000000001,0.197,5.46,0.6900000000000001,5.5034262056,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6713678345,0.1958156184,0.6993414943,0.0,0.0,0.0,0.6713678345,0.1958156184,0.6993414943,5.83,0.58,5.8587797364,0.0,0.0,0.0,5.83,0.58,5.8587797364,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6352057729,0.1852683504,0.6616726801,0.0,0.0,0.0,0.6352057729,0.1852683504,0.6616726801,5.83,0.58,5.8587797364,0.0,0.0,0.0,5.83,0.58,5.8587797364,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6352057729,0.1852683504,0.6616726801,0.0,0.0,0.0,0.6352057729,0.1852683504,0.6616726801,5.79728,0.75504,5.8462415961000005,0.25728,0.07504000000000001,0.268,5.54,0.68,5.5815768381,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.6877617370000001,0.20059717330000001,0.7164184761,0.0,0.0,0.0,0.6877617370000001,0.20059717330000001,0.7164184761,5.38,0.61,5.41447135,0.0,0.0,0.0,5.38,0.61,5.41447135,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7486017814,0.2183421862,0.7797935223,0.0,0.0,0.0,0.7486017814,0.2183421862,0.7797935223,5.92,0.64,5.9544941011,0.0,0.0,0.0,5.92,0.64,5.9544941011,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.7916769704000001,0.230905783,0.8246635109,0.0,0.0,0.0,0.7916769704000001,0.230905783,0.8246635109,6.01,0.67,6.0472307712,0.0,0.0,0.0,6.01,0.67,6.0472307712,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9018633363,0.26304347310000004,0.9394409753,0.0,0.0,0.0,0.9018633363,0.26304347310000004,0.9394409753,6.99072,0.9939600000000001,7.0610284378,0.39072,0.11396,0.40700000000000003,6.6,0.88,6.6584082182,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.9627871843,0.2808129287,1.0029033169,0.0,0.0,0.0,0.9627871843,0.2808129287,1.0029033169,8.084,1.187,8.1706808162,0.024,0.007,0.025,8.06,1.18,8.1459192238,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1080358565,0.3231771248,1.1542040171,0.0,0.0,0.0,1.1080358565,0.3231771248,1.1542040171,9.14496,1.45728,9.2603433198,0.26496000000000003,0.07728,0.276,8.88,1.38,8.9865900096,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2481773344,0.3640517225,1.3001847233000001,0.0,0.0,0.0,1.2481773344,0.3640517225,1.3001847233000001,9.7612,1.8866,9.9418451507,0.3312,0.0966,0.34500000000000003,9.43,1.79,9.5983852809,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3579619753,0.39607224280000003,1.4145437243,0.0,0.0,0.0,1.3579619753,0.39607224280000003,1.4145437243,10.22,1.94,10.4024996996,0.0,0.0,0.0,10.22,1.94,10.4024996996,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2869757159,0.3753679171,1.340599704,0.0,0.0,0.0,1.2869757159,0.3753679171,1.340599704,11.29,2.38,11.5381324312,0.0,0.0,0.0,11.29,2.38,11.5381324312,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2892197886,0.37602243830000004,1.3429372798,0.0,0.0,0.0,1.2892197886,0.37602243830000004,1.3429372798,10.62904,2.47472,10.9133281083,0.11904,0.03472,0.124,10.51,2.44,10.7895180615,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3237461846,0.38609263720000003,1.3789022756,0.0,0.0,0.0,1.3237461846,0.38609263720000003,1.3789022756,10.7844,2.3842,11.0448038914,0.014400000000000001,0.004200000000000001,0.015,10.77,2.38,11.0298368075,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.2517946878,0.365106784,1.3039527998,0.0,0.0,0.0,1.2517946878,0.365106784,1.3039527998,11.54112,2.3861600000000003,11.7852115127,0.021120000000000003,0.0061600000000000005,0.022,11.52,2.38,11.763281855,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 11:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.216538669,0.3548237784,1.2672277802,0.0,0.0,0.0,1.216538669,0.3548237784,1.2672277802,11.11512,2.66316,11.4297118861,0.04512,0.013160000000000002,0.047,11.07,2.65,11.3827676775,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 11:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.2154743307,0.35451334640000004,1.2661190944,0.0,0.0,0.0,1.2154743307,0.35451334640000004,1.2661190944,11.25032,2.68176,11.5655322748,0.04032,0.011760000000000001,0.042,11.21,2.67,11.5235845118,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 12:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.2271820519,0.3579280985,1.2783146374,0.0,0.0,0.0,1.2271820519,0.3579280985,1.2783146374,11.57608,2.68344,11.8830332155,0.04608,0.01344,0.048,11.53,2.67,11.835108787,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 12:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.2850806583,0.374815192,1.3386256857,0.0,0.0,0.0,1.2850806583,0.374815192,1.3386256857,11.72672,2.89196,12.0780542555,0.00672,0.0019600000000000004,0.007,11.72,2.89,12.0710604339,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3473689743000001,0.3929826175,1.4035093482,0.0,0.0,0.0,1.3473689743000001,0.3929826175,1.4035093482,11.40768,2.69224,11.7210630576,0.007680000000000001,0.0022400000000000002,0.008,11.4,2.69,11.713073892,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 13:30:00,6.52,1.29,6.6463899976,0.0,0.0,0.0,6.52,1.29,6.6463899976,1.3033845833,0.38015383680000003,1.3576922742,0.0,0.0,0.0,1.3033845833,0.38015383680000003,1.3576922742,10.27744,2.36092,10.5451276047,0.03744,0.010920000000000001,0.039,10.24,2.35,10.5061934115,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 14:00:00,6.99096,1.77028,7.2116165317,0.0009600000000000001,0.00028000000000000003,0.001,6.99,1.77,7.2106171719,1.297697914,0.37849522490000004,1.3517686604999999,0.0,0.0,0.0,1.297697914,0.37849522490000004,1.3517686604999999,4.11936,1.02148,4.244119249,0.039360000000000006,0.01148,0.041,4.08,1.01,4.203153578,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 14:30:00,6.9938400000000005,1.81112,7.2245382967,0.0038400000000000005,0.0011200000000000001,0.004,6.99,1.81,7.220540146,1.1588214706,0.3379895956,1.2071056986,0.0,0.0,0.0,1.1588214706,0.3379895956,1.2071056986,4.01856,1.06708,4.1578220501,0.05856000000000001,0.01708,0.061,3.96,1.05,4.0968402458,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 15:00:00,6.84384,1.76112,7.0668019358,0.0038400000000000005,0.0011200000000000001,0.004,6.84,1.76,7.0628039758,1.0857381272,0.3166736204,1.1309772158,0.0,0.0,0.0,1.0857381272,0.3166736204,1.1309772158,4.322,1.021,4.4409599188,0.07200000000000001,0.021,0.075,4.25,1.0,4.3660622991,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 15:30:00,6.84288,1.70084,7.0510895186,0.00288,0.00084,0.003,6.84,1.7000000000000002,7.0480919404,1.0649535175,0.3106114426,1.1093265807,0.0,0.0,0.0,1.0649535175,0.3106114426,1.1093265807,3.98872,1.07296,4.1305121232,0.07872000000000001,0.02296,0.082,3.91,1.05,4.0485305976,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 16:00:00,6.27,1.58,6.4660111352000005,0.0,0.0,0.0,6.27,1.58,6.4660111352000005,1.1733552336,0.3422286098,1.222245035,0.0,0.0,0.0,1.1733552336,0.3422286098,1.222245035,4.32928,1.09604,4.4658671051,0.08928000000000001,0.02604,0.093,4.24,1.07,4.3729280808,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 16:30:00,5.86,1.25,5.9918361126,0.0,0.0,0.0,5.86,1.25,5.9918361126,1.2150499921,0.354389581,1.2656770751,0.0,0.0,0.0,1.2150499921,0.354389581,1.2656770751,4.40144,0.9479200000000001,4.5023578712,0.06144000000000001,0.017920000000000002,0.064,4.34,0.93,4.4385245296,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 17:00:00,5.73,1.09,5.832752352,0.0,0.0,0.0,5.73,1.09,5.832752352,1.1754047624,0.342826389,1.2243799609,0.0,0.0,0.0,1.1754047624,0.342826389,1.2243799609,3.92376,0.8256800000000001,4.0096932551,0.05376,0.015680000000000003,0.056,3.87,0.81,3.9538588746,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 17:30:00,5.59,0.97,5.6735350532,0.0,0.0,0.0,5.59,0.97,5.6735350532,1.2561677697,0.36638226620000003,1.3085080935,0.0,0.0,0.0,1.2561677697,0.36638226620000003,1.3085080935,3.6832000000000003,0.6626000000000001,3.7423256138000003,0.0432,0.0126,0.045,3.64,0.65,3.6975802899,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 18:00:00,5.51,0.8200000000000001,5.5706821844,0.0,0.0,0.0,5.51,0.8200000000000001,5.5706821844,1.308516054,0.3816505157,1.3630375562000001,0.0,0.0,0.0,1.308516054,0.3816505157,1.3630375562000001,3.78112,0.5461600000000001,3.8203611348,0.021120000000000003,0.0061600000000000005,0.022,3.76,0.54,3.7985786816,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 18:30:00,5.21,0.72,5.2595151868,0.0,0.0,0.0,5.21,0.72,5.2595151868,1.2338570709,0.35987497900000004,1.2852677821,0.0,0.0,0.0,1.2338570709,0.35987497900000004,1.2852677821,3.5896,0.5128,3.6260435739,0.009600000000000001,0.0028,0.01,3.58,0.51,3.6161443555,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 19:00:00,5.06,0.72,5.110968597,0.0,0.0,0.0,5.06,0.72,5.110968597,1.1802000213000001,0.3442250062,1.2293750222,0.0,0.0,0.0,1.1802000213000001,0.3442250062,1.2293750222,3.25768,0.5622400000000001,3.3058422225,0.007680000000000001,0.0022400000000000002,0.008,3.25,0.56,3.2978932669,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 19:30:00,4.97,0.63,5.0097704538,0.0,0.0,0.0,4.97,0.63,5.0097704538,1.2633610737,0.3684803132,1.3160011185,0.0,0.0,0.0,1.2633610737,0.3684803132,1.3160011185,3.04096,0.56028,3.092143496,0.0009600000000000001,0.00028000000000000003,0.001,3.04,0.56,3.0911486538,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 20:00:00,4.84,0.61,4.8782886343000005,0.0,0.0,0.0,4.84,0.61,4.8782886343000005,1.2633610737,0.3684803132,1.3160011185,0.0,0.0,0.0,1.2633610737,0.3684803132,1.3160011185,3.45,0.54,3.4920051546,0.0,0.0,0.0,3.45,0.54,3.4920051546,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 20:30:00,4.74,0.55,4.7718025944,0.0,0.0,0.0,4.74,0.55,4.7718025944,1.2611715398,0.36784169910000003,1.313720354,0.0,0.0,0.0,1.2611715398,0.36784169910000003,1.313720354,3.2800000000000002,0.46,3.3120990323,0.0,0.0,0.0,3.2800000000000002,0.46,3.3120990323,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 21:00:00,4.67,0.55,4.7022760446,0.0,0.0,0.0,4.67,0.55,4.7022760446,1.329944654,0.38790052410000003,1.3853590146,0.0,0.0,0.0,1.329944654,0.38790052410000003,1.3853590146,2.95,0.5700000000000001,3.0045631962,0.0,0.0,0.0,2.95,0.5700000000000001,3.0045631962,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 21:30:00,4.64,0.55,4.6724832798,0.0,0.0,0.0,4.64,0.55,4.6724832798,1.3230298638,0.3858837103,1.3781561081,0.0,0.0,0.0,1.3230298638,0.3858837103,1.3781561081,2.95,0.62,3.0144485399,0.0,0.0,0.0,2.95,0.62,3.0144485399,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 22:00:00,4.55,0.48,4.5752486271,0.0,0.0,0.0,4.55,0.48,4.5752486271,1.219030328,0.3555505123,1.2698232583,0.0,0.0,0.0,1.219030328,0.3555505123,1.2698232583,3.02,0.52,3.0644412215,0.0,0.0,0.0,3.02,0.52,3.0644412215,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 22:30:00,4.25,0.43,4.2716975548,0.0,0.0,0.0,4.25,0.43,4.2716975548,1.1363434972,0.33143352,1.1836911428999999,0.0,0.0,0.0,1.1363434972,0.33143352,1.1836911428999999,2.91,0.39,2.9360177111,0.0,0.0,0.0,2.91,0.39,2.9360177111,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 23:00:00,4.0,0.41000000000000003,4.0209575974,0.0,0.0,0.0,4.0,0.41000000000000003,4.0209575974,1.0736431471,0.3131459179,1.1183782782,0.0,0.0,0.0,1.0736431471,0.3131459179,1.1183782782,2.46,0.39,2.4907227867,0.0,0.0,0.0,2.46,0.39,2.4907227867,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-01 23:30:00,3.8,0.37,3.8179706652,0.0,0.0,0.0,3.8,0.37,3.8179706652,0.9459574701000001,0.2759042621,0.9853723647,0.0,0.0,0.0,0.9459574701000001,0.2759042621,0.9853723647,2.46,0.44,2.4990398155999998,0.0,0.0,0.0,2.46,0.44,2.4990398155999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 00:00:00,3.59,0.42,3.6144847489,0.0,0.0,0.0,3.59,0.42,3.6144847489,0.9110981878000001,0.2657369714,0.9490606123,0.0,0.0,0.0,0.9110981878000001,0.2657369714,0.9490606123,2.65,0.36,2.6743410403,0.0,0.0,0.0,2.65,0.36,2.6743410403,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 00:30:00,3.47,0.44,3.4977850134,0.0,0.0,0.0,3.47,0.44,3.4977850134,0.8402050434,0.24505980430000002,0.8752135869000001,0.0,0.0,0.0,0.8402050434,0.24505980430000002,0.8752135869000001,2.42,0.31,2.4397745798,0.0,0.0,0.0,2.42,0.31,2.4397745798,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 01:00:00,3.34,0.41000000000000003,3.3650705788,0.0,0.0,0.0,3.34,0.41000000000000003,3.3650705788,0.8394705985,0.24484559120000002,0.8744485401000001,0.0,0.0,0.0,0.8394705985,0.24484559120000002,0.8744485401000001,2.1244,0.31920000000000004,2.148246727,0.13440000000000002,0.0392,0.14,1.99,0.28,2.0096019506,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 01:30:00,3.29,0.39,3.3130348625,0.0,0.0,0.0,3.29,0.39,3.3130348625,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,2.39,0.28,2.4063457773,0.0,0.0,0.0,2.39,0.28,2.4063457773,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 02:00:00,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,3.25,0.35000000000000003,3.2687918257,0.7400644614,0.2158521346,0.7709004806,0.0,0.0,0.0,0.7400644614,0.2158521346,0.7709004806,2.22,0.22,2.2308742681,0.0,0.0,0.0,2.22,0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 02:30:00,3.18,0.28,3.1923032437,0.0,0.0,0.0,3.18,0.28,3.1923032437,0.7189014055,0.2096795766,0.7488556308000001,0.0,0.0,0.0,0.7189014055,0.2096795766,0.7488556308000001,2.03472,0.33596000000000004,2.0622692841,0.29472000000000004,0.08596000000000001,0.307,1.74,0.25,1.7578680269,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 03:00:00,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.7195292670000001,0.2098627029,0.7495096531000001,0.0,0.0,0.0,0.7195292670000001,0.2098627029,0.7495096531000001,2.044,0.23700000000000002,2.0576940978,0.024,0.007,0.025,2.02,0.23,2.0330518931,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 03:30:00,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.6963516005,0.2031025501,0.7253662505,0.0,0.0,0.0,0.6963516005,0.2031025501,0.7253662505,2.16,0.23,2.1722108553,0.0,0.0,0.0,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 04:00:00,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.6667642929,0.1944729188,0.6945461385,0.0,0.0,0.0,0.6667642929,0.1944729188,0.6945461385,2.00888,0.29384000000000005,2.0302563385,0.21888000000000002,0.06384000000000001,0.228,1.79,0.23,1.8047160441,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 04:30:00,3.16,0.28,3.1723808094,0.0,0.0,0.0,3.16,0.28,3.1723808094,0.6667642929,0.1944729188,0.6945461385,0.0,0.0,0.0,0.6667642929,0.1944729188,0.6945461385,2.06288,0.29584000000000005,2.0839854126,0.12288000000000002,0.035840000000000004,0.128,1.94,0.26,1.9573451407,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 05:00:00,3.23,0.28,3.2421135082,0.0,0.0,0.0,3.23,0.28,3.2421135082,0.6929156551,0.20210039940000002,0.7217871407,0.0,0.0,0.0,0.6929156551,0.20210039940000002,0.7217871407,2.26,0.24,2.2727076363,0.0,0.0,0.0,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 05:30:00,3.33,0.28,3.341751038,0.0,0.0,0.0,3.33,0.28,3.341751038,0.7383464887000001,0.2153510592,0.7691109257000001,0.0,0.0,0.0,0.7383464887000001,0.2153510592,0.7691109257000001,2.15536,0.31448000000000004,2.1781814433,0.25536000000000003,0.07448,0.266,1.9,0.24,1.9150979087,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 06:00:00,3.48,0.28,3.4912461958,0.0,0.0,0.0,3.48,0.28,3.4912461958,0.7679337963,0.2239806906,0.7999310378000001,0.0,0.0,0.0,0.7679337963,0.2239806906,0.7999310378000001,2.274,0.332,2.2981079174,0.14400000000000002,0.042,0.15,2.13,0.29,2.1496511345,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 06:30:00,4.1,0.49,4.1291766734,0.0,0.0,0.0,4.1,0.49,4.1291766734,0.8268508486,0.2411648308,0.8613029673,0.0,0.0,0.0,0.8268508486,0.2411648308,0.8613029673,2.88,0.37,2.9036700915,0.0,0.0,0.0,2.88,0.37,2.9036700915,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 07:00:00,4.58,0.64,4.624499973,0.0,0.0,0.0,4.58,0.64,4.624499973,0.958292554,0.2795019949,0.9982214104,0.0,0.0,0.0,0.958292554,0.2795019949,0.9982214104,3.06096,0.5302800000000001,3.1065532346999998,0.48096000000000005,0.14028000000000002,0.501,2.58,0.39,2.6093102537,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 07:30:00,5.25,0.87,5.3215975045,0.0,0.0,0.0,5.25,0.87,5.3215975045,1.1221683934,0.3272991147,1.1689254098,0.0,0.0,0.0,1.1221683934,0.3272991147,1.1689254098,3.43424,0.56332,3.4801341641,0.11424000000000001,0.03332,0.11900000000000001,3.32,0.53,3.3620380724,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 08:00:00,5.52,1.08,5.6246599897,0.0,0.0,0.0,5.52,1.08,5.6246599897,1.2235783331,0.35687701380000003,1.2745607637,0.0,0.0,0.0,1.2235783331,0.35687701380000003,1.2745607637,3.7,0.6000000000000001,3.7483329628,0.0,0.0,0.0,3.7,0.6000000000000001,3.7483329628,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 08:30:00,6.12,1.34,6.2649820431,0.0,0.0,0.0,6.12,1.34,6.2649820431,1.3005442416,0.3793254038,1.354733585,0.0,0.0,0.0,1.3005442416,0.3793254038,1.354733585,3.84992,0.79956,3.9320707267,0.40992,0.11956000000000001,0.427,3.44,0.68,3.506565271,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 09:00:00,6.21,1.3900000000000001,6.3636624675,0.0,0.0,0.0,6.21,1.3900000000000001,6.3636624675,1.319533061,0.3848638095,1.3745136053,0.0,0.0,0.0,1.319533061,0.3848638095,1.3745136053,3.9824,0.8482000000000001,4.0717260468,0.062400000000000004,0.0182,0.065,3.92,0.8300000000000001,4.0069065375,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 09:30:00,6.43,1.49,6.600378777,0.0,0.0,0.0,6.43,1.49,6.600378777,1.2792152414,0.37310444540000004,1.3325158765,0.0,0.0,0.0,1.2792152414,0.37310444540000004,1.3325158765,4.28384,0.8311200000000001,4.3637192394,0.0038400000000000005,0.0011200000000000001,0.004,4.28,0.8300000000000001,4.3597362306,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 10:00:00,6.39,1.3900000000000001,6.5394342263,0.0,0.0,0.0,6.39,1.3900000000000001,6.5394342263,1.3142102056,0.38331131,1.3689689642,0.0,0.0,0.0,1.3142102056,0.38331131,1.3689689642,4.02872,0.9979600000000001,4.1504829839,0.19872,0.057960000000000005,0.20700000000000002,3.83,0.9400000000000001,3.9436658073,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 10:30:00,6.35,1.26,6.4738010473,0.0,0.0,0.0,6.35,1.26,6.4738010473,1.2885315686,0.3758217075,1.342220384,0.0,0.0,0.0,1.2885315686,0.3758217075,1.342220384,4.05592,0.9475600000000001,4.1651358921,0.025920000000000002,0.007560000000000001,0.027,4.03,0.9400000000000001,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 11:00:00,6.31096,1.46028,6.4777028181,0.0009600000000000001,0.00028000000000000003,0.001,6.31,1.46,6.4767044089,1.284061381,0.3745179028,1.3375639386,0.0,0.0,0.0,1.284061381,0.3745179028,1.3375639386,4.29896,0.9542800000000001,4.4036016396,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.25,0.9400000000000001,4.3527117984,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 11:30:00,6.43096,1.6402800000000002,6.6368490265,0.0009600000000000001,0.00028000000000000003,0.001,6.43,1.6400000000000001,6.6358496065,1.208495025,0.3524777156,1.2588489844,0.0,0.0,0.0,1.208495025,0.3524777156,1.2588489844,3.9523200000000003,1.04776,4.0888426724,0.23232000000000003,0.06776,0.242,3.7199999999999998,0.98,3.8469208465999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 12:00:00,6.32576,1.56168,6.5156798571,0.00576,0.00168,0.006,6.32,1.56,6.5096850922,1.208495025,0.3524777156,1.2588489844,0.0,0.0,0.0,1.208495025,0.3524777156,1.2588489844,4.0516,1.0538,4.186401438,0.0816,0.0238,0.085,3.9699999999999998,1.03,4.1014387719,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 12:30:00,6.43288,1.5008400000000002,6.6056389396,0.00288,0.00084,0.003,6.43,1.5,6.60264341,1.2790955221,0.37306952730000004,1.3323911688,0.0,0.0,0.0,1.2790955221,0.37306952730000004,1.3323911688,4.49952,1.04736,4.6198098662,0.05952,0.01736,0.062,4.44,1.03,4.5579052206,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 13:00:00,6.38192,1.45056,6.5446945842,0.0019200000000000003,0.0005600000000000001,0.002,6.38,1.45,6.5426982202,1.2813123254,0.3737160949,1.334700339,0.0,0.0,0.0,1.2813123254,0.3737160949,1.334700339,4.25512,1.0731600000000001,4.3883617216,0.04512,0.013160000000000002,0.047,4.21,1.06,4.3413937854,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 13:30:00,6.15192,1.2905600000000002,6.2858304781,0.0019200000000000003,0.0005600000000000001,0.002,6.15,1.29,6.2838364078,1.2214170663,0.3562466443,1.272309444,0.0,0.0,0.0,1.2214170663,0.3562466443,1.272309444,4.26456,1.03008,4.387201477,0.03456,0.01008,0.036000000000000004,4.23,1.02,4.3512412022,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 14:00:00,6.12,1.32,6.2607347812,0.0,0.0,0.0,6.12,1.32,6.2607347812,1.1580170231,0.3377549651,1.2062677324,0.0,0.0,0.0,1.1580170231,0.3377549651,1.2062677324,4.7028,1.0354,4.8154315487,0.0528,0.0154,0.055,4.65,1.02,4.7605566901,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 14:30:00,6.02288,1.39084,6.1813849095,0.00288,0.00084,0.003,6.02,1.3900000000000001,6.1783897579,1.1199831827,0.3266617616,1.1666491486,0.0,0.0,0.0,1.1199831827,0.3266617616,1.1666491486,4.11832,0.9657600000000001,4.2300416074000005,0.08832000000000001,0.02576,0.092,4.03,0.9400000000000001,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 15:00:00,5.93,1.23,6.0562199432,0.0,0.0,0.0,5.93,1.23,6.0562199432,1.1180370781,0.3260941478,1.1646219563,0.0,0.0,0.0,1.1180370781,0.3260941478,1.1646219563,4.11976,0.8586800000000001,4.2082958309,0.02976,0.00868,0.031,4.09,0.85,4.1773915306,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 15:30:00,5.6519200000000005,1.13056,5.7638845929,0.0019200000000000003,0.0005600000000000001,0.002,5.65,1.13,5.7618920504,1.074575129,0.313417746,1.1193490927,0.0,0.0,0.0,1.074575129,0.313417746,1.1193490927,4.19776,0.8726800000000001,4.2875120291,0.07776000000000001,0.022680000000000002,0.081,4.12,0.85,4.2067683559,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 16:00:00,5.56288,1.02084,5.6557712295,0.00288,0.00084,0.003,5.5600000000000005,1.02,5.6527869233,1.0755071109,0.313689574,1.1203199072,0.0,0.0,0.0,1.0755071109,0.313689574,1.1203199072,3.74512,0.9031600000000001,3.8524825503,0.28512000000000004,0.08316000000000001,0.297,3.46,0.8200000000000001,3.5558402664,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 16:30:00,5.4,0.87,5.4696343571,0.0,0.0,0.0,5.4,0.87,5.4696343571,1.1207310961,0.326879903,1.1674282251,0.0,0.0,0.0,1.1207310961,0.326879903,1.1674282251,3.72192,0.8505600000000001,3.8178712393,0.24192000000000002,0.07056000000000001,0.252,3.48,0.78,3.5663426644,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 17:00:00,5.21,0.73,5.2608934602,0.0,0.0,0.0,5.21,0.73,5.2608934602,1.1714039745,0.3416594926,1.2202124734,0.0,0.0,0.0,1.1714039745,0.3416594926,1.2202124734,3.88776,0.7226800000000001,3.9543576217,0.07776000000000001,0.022680000000000002,0.081,3.81,0.7000000000000001,3.8737707728,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 17:30:00,4.94,0.64,4.9812849748,0.0,0.0,0.0,4.94,0.64,4.9812849748,1.159058914,0.3380588499,1.2073530354,0.0,0.0,0.0,1.159058914,0.3380588499,1.2073530354,3.49544,0.62492,3.5508626839,0.08544,0.02492,0.089,3.41,0.6000000000000001,3.4623835720000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 18:00:00,4.98,0.58,5.0136613368,0.0,0.0,0.0,4.98,0.58,5.0136613368,1.2263636371,0.3576893942,1.277462122,0.0,0.0,0.0,1.2263636371,0.3576893942,1.277462122,3.23688,0.6228400000000001,3.296258758,0.14688,0.04284,0.153,3.09,0.58,3.143962468,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 18:30:00,4.8,0.54,4.830279495,0.0,0.0,0.0,4.8,0.54,4.830279495,1.2773685704,0.372565833,1.3305922609,0.0,0.0,0.0,1.2773685704,0.372565833,1.3305922609,3.36592,0.45756,3.3968777723,0.025920000000000002,0.007560000000000001,0.027,3.34,0.45,3.3701780368,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 19:00:00,4.64,0.45,4.6617700501,0.0,0.0,0.0,4.64,0.45,4.6617700501,1.2047283549,0.3513791035,1.2549253697,0.0,0.0,0.0,1.2047283549,0.3513791035,1.2549253697,3.28576,0.45168,3.3166600067,0.00576,0.00168,0.006,3.2800000000000002,0.45,3.3107249961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 19:30:00,4.51,0.41000000000000003,4.528598017,0.0,0.0,0.0,4.51,0.41000000000000003,4.528598017,1.300801472,0.3794004293,1.3550015333,0.0,0.0,0.0,1.300801472,0.3794004293,1.3550015333,2.95,0.54,2.9990165055,0.0,0.0,0.0,2.95,0.54,2.9990165055,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 20:00:00,4.4,0.41000000000000003,4.4190609862,0.0,0.0,0.0,4.4,0.41000000000000003,4.4190609862,1.3053142264,0.3807166494,1.3597023192,0.0,0.0,0.0,1.3053142264,0.3807166494,1.3597023192,2.98,0.49,3.0200165562,0.0,0.0,0.0,2.98,0.49,3.0200165562,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 20:30:00,4.31,0.38,4.3267193114,0.0,0.0,0.0,4.31,0.38,4.3267193114,1.2022007801,0.3506418942,1.2522924792999999,0.0,0.0,0.0,1.2022007801,0.3506418942,1.2522924792999999,3.13,0.41000000000000003,3.1567388235,0.0,0.0,0.0,3.13,0.41000000000000003,3.1567388235,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 21:00:00,4.15,0.33,4.1630998066,0.0,0.0,0.0,4.15,0.33,4.1630998066,1.1750687169,0.34272837580000004,1.2240299134,0.0,0.0,0.0,1.1750687169,0.34272837580000004,1.2240299134,2.7,0.47000000000000003,2.7406021236,0.0,0.0,0.0,2.7,0.47000000000000003,2.7406021236,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 21:30:00,4.153,0.303,4.1640386646,0.0,0.0,0.0,4.153,0.303,4.1640386646,1.2629510664999999,0.3683607277,1.3155740276,0.0,0.0,0.0,1.2629510664999999,0.3683607277,1.3155740276,2.70636,0.52148,2.7561432909,0.06336,0.01848,0.066,2.643,0.503,2.6904382543,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 22:00:00,4.01,0.26,4.0184200875,0.0,0.0,0.0,4.01,0.26,4.0184200875,1.1886462216,0.3466884813,1.2381731475,0.0,0.0,0.0,1.1886462216,0.3466884813,1.2381731475,2.76,0.45,2.7964441707,0.0,0.0,0.0,2.76,0.45,2.7964441707,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 22:30:00,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,1.1896816277,0.3469904747,1.2392516955,0.0,0.0,0.0,1.1896816277,0.3469904747,1.2392516955,2.74,0.35000000000000003,2.7622635645,0.0,0.0,0.0,2.74,0.35000000000000003,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 23:00:00,3.5700000000000003,0.22,3.576772288,0.0,0.0,0.0,3.5700000000000003,0.22,3.576772288,1.0964377117,0.3197943326,1.1421226164,0.0,0.0,0.0,1.0964377117,0.3197943326,1.1421226164,2.31,0.35000000000000003,2.3363646976,0.0,0.0,0.0,2.31,0.35000000000000003,2.3363646976,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-02 23:30:00,3.38,0.22,3.3871521962,0.0,0.0,0.0,3.38,0.22,3.3871521962,1.0212040757,0.2978511887,1.0637542455,0.0,0.0,0.0,1.0212040757,0.2978511887,1.0637542455,2.26,0.35000000000000003,2.2869411886,0.0,0.0,0.0,2.26,0.35000000000000003,2.2869411886,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 00:00:00,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.9396988084000001,0.27407881910000004,0.9788529254,0.0,0.0,0.0,0.9396988084000001,0.27407881910000004,0.9788529254,2.58,0.32,2.5997692205,0.0,0.0,0.0,2.58,0.32,2.5997692205,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 00:30:00,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.8431428233,0.24591665680000002,0.8782737743000001,0.0,0.0,0.0,0.8431428233,0.24591665680000002,0.8782737743000001,2.25,0.32,2.2726416348000003,0.0,0.0,0.0,2.25,0.32,2.2726416348000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 01:00:00,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.8431428233,0.24591665680000002,0.8782737743000001,0.0,0.0,0.0,0.8431428233,0.24591665680000002,0.8782737743000001,2.04,0.32,2.0649455199,0.0,0.0,0.0,2.04,0.32,2.0649455199,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 01:30:00,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.7708885364,0.22484248980000002,0.8030088921,0.0,0.0,0.0,0.7708885364,0.22484248980000002,0.8030088921,2.31,0.27,2.3257256932,0.0,0.0,0.0,2.31,0.27,2.3257256932,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 02:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7156310719,0.2087257293,0.7454490332,0.0,0.0,0.0,0.7156310719,0.2087257293,0.7454490332,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 02:30:00,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.7175011879000001,0.2092711798,0.7473970708000001,0.0,0.0,0.0,0.7175011879000001,0.2092711798,0.7473970708000001,1.92312,0.25716,1.9402375628000001,0.09312000000000001,0.027160000000000004,0.097,1.83,0.23,1.8443969204,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 03:00:00,2.84,0.22,2.8485083816000003,0.0,0.0,0.0,2.84,0.22,2.8485083816000003,0.6947264103,0.2026285363,0.7236733441000001,0.0,0.0,0.0,0.6947264103,0.2026285363,0.7236733441000001,2.18,0.23,2.1920994503,0.0,0.0,0.0,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 03:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.6625747807,0.19325097770000002,0.6901820632,0.0,0.0,0.0,0.6625747807,0.19325097770000002,0.6901820632,1.89368,0.26024,1.9114781715,0.10368000000000001,0.030240000000000003,0.108,1.79,0.23,1.8047160441,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 04:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.6625747807,0.19325097770000002,0.6901820632,0.0,0.0,0.0,0.6625747807,0.19325097770000002,0.6901820632,1.93032,0.27676,1.9500593324,0.16032000000000002,0.04676,0.167,1.77,0.23,1.7848809484000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 04:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.6625747807,0.19325097770000002,0.6901820632,0.0,0.0,0.0,0.6625747807,0.19325097770000002,0.6901820632,2.18,0.23,2.1920994503,0.0,0.0,0.0,2.18,0.23,2.1920994503,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 05:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.6853891322,0.19990516360000002,0.7139470128000001,0.0,0.0,0.0,0.6853891322,0.19990516360000002,0.7139470128000001,1.92672,0.23196000000000003,1.9406327319,0.00672,0.0019600000000000004,0.007,1.92,0.23,1.9337269714,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.6842002526000001,0.19955840700000002,0.7127085964000001,0.0,0.0,0.0,0.6842002526000001,0.19955840700000002,0.7127085964000001,2.00712,0.29916000000000004,2.0292923397,0.23712000000000003,0.06916,0.247,1.77,0.23,1.7848809484000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 06:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.6842002526000001,0.19955840700000002,0.7127085964000001,0.0,0.0,0.0,0.6842002526000001,0.19955840700000002,0.7127085964000001,2.19,0.25,2.2042232192,0.0,0.0,0.0,2.19,0.25,2.2042232192,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 06:30:00,3.17,0.23,3.1783328963,0.0,0.0,0.0,3.17,0.23,3.1783328963,0.7254972767,0.21160337240000002,0.7557263299,0.0,0.0,0.0,0.7254972767,0.21160337240000002,0.7557263299,2.34984,0.29912,2.3688015535,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.25,0.27,2.2661420962,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 07:00:00,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.7928922881,0.2312602507,0.8259294668,0.0,0.0,0.0,0.7928922881,0.2312602507,0.8259294668,2.51064,0.46352000000000004,2.5530695251,0.32064000000000004,0.09352,0.334,2.19,0.37,2.2210357944,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 07:30:00,3.7,0.39,3.7204972786,0.0,0.0,0.0,3.7,0.39,3.7204972786,0.9116154752000001,0.2658878469,0.9495994533000001,0.0,0.0,0.0,0.9116154752000001,0.2658878469,0.9495994533000001,2.7,0.42,2.7324714088,0.0,0.0,0.0,2.7,0.42,2.7324714088,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 08:00:00,3.95,0.47000000000000003,3.9778637483,0.0,0.0,0.0,3.95,0.47000000000000003,3.9778637483,0.9298675218,0.2712113605,0.9686120018000001,0.0,0.0,0.0,0.9298675218,0.2712113605,0.9686120018000001,2.66456,0.40008000000000005,2.6944283253,0.03456,0.01008,0.036000000000000004,2.63,0.39,2.6587591091,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 08:30:00,4.22288,0.5108400000000001,4.2536658308,0.00288,0.00084,0.003,4.22,0.51,4.2507058237,1.0909126636,0.31818286020000003,1.1363673579,0.0,0.0,0.0,1.0909126636,0.31818286020000003,1.1363673579,2.8732,0.5526,2.9258579938000002,0.2832,0.0826,0.295,2.59,0.47000000000000003,2.6322993751,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 09:00:00,4.3448,0.5114000000000001,4.3747933665,0.0048000000000000004,0.0014,0.005,4.34,0.51,4.3698626981,1.0899623913,0.31790569750000003,1.1353774909,0.0,0.0,0.0,1.0899623913,0.31790569750000003,1.1353774909,3.0144,0.4742,3.0514706291,0.014400000000000001,0.004200000000000001,0.015,3.0,0.47000000000000003,3.0365934861,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 09:30:00,4.44592,0.51756,4.4759438111,0.025920000000000002,0.007560000000000001,0.027,4.42,0.51,4.4493257916,1.1024813018,0.3215570464,1.1484180227,0.01632,0.00476,0.017,1.0861613018,0.3167970464,1.1314180227,2.97912,0.5251600000000001,3.0250535532,0.18912,0.05516000000000001,0.197,2.79,0.47000000000000003,2.8293108702,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 10:00:00,4.4936,0.6098,4.5347874261,0.033600000000000005,0.0098,0.035,4.46,0.6000000000000001,4.5001777743,1.1349501077,0.3310271147,1.1822396955,0.02304,0.00672,0.024,1.1119101077,0.3243071147,1.1582396955,2.98328,0.6480400000000001,3.0528536486,0.23328000000000002,0.06804,0.243,2.75,0.58,2.8104981765,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 10:30:00,4.4936,0.6098,4.5347874261,0.033600000000000005,0.0098,0.035,4.46,0.6000000000000001,4.5001777743,1.1368957961,0.3315946072,1.1842664542999999,0.022080000000000002,0.00644,0.023,1.1148157961,0.3251546072,1.1612664543,2.9710400000000003,0.6807200000000001,3.048025328,0.07104,0.020720000000000002,0.074,2.9,0.66,2.9741553423,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 11:00:00,4.53824,0.6153200000000001,4.5797642952,0.018240000000000003,0.00532,0.019,4.52,0.61,4.5609757728,1.1631221438,0.3392439586,1.2115855665,0.010560000000000002,0.0030800000000000003,0.011,1.1525621438,0.33616395860000003,1.2005855665,3.37608,0.6234400000000001,3.4331608759,0.04608,0.01344,0.048,3.33,0.61,3.3854098718,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 11:30:00,4.4944,0.5842,4.5322092847,0.014400000000000001,0.004200000000000001,0.015,4.48,0.58,4.5173886262,1.1612831198,0.3387075766,1.2096699164,0.00672,0.0019600000000000004,0.007,1.1545631198,0.3367475766,1.2026699164,2.9745600000000003,0.6550800000000001,3.0458392932,0.15456,0.04508,0.161,2.8200000000000003,0.61,2.8852209621,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 12:00:00,4.50112,0.56616,4.5365866464,0.021120000000000003,0.0061600000000000005,0.022,4.48,0.56,4.514864339,1.1267526532,0.32863619050000004,1.1737006804,0.01344,0.003920000000000001,0.014,1.1133126532,0.3247161905,1.1597006804,2.97568,0.6762400000000001,3.0515523918,0.05568000000000001,0.01624,0.058,2.92,0.66,2.9936599673,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 12:30:00,4.3088,0.40840000000000004,4.3281113664,0.028800000000000003,0.008400000000000001,0.03,4.28,0.4,4.2986509512,1.0906112962,0.3180949614,1.1360534335,0.02016,0.005880000000000001,0.021,1.0704512962,0.3122149614,1.1150534335,3.3172,0.6296,3.3764199976000002,0.06720000000000001,0.0196,0.07,3.25,0.61,3.306750671,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 13:00:00,4.10896,0.41428000000000004,4.1297917865,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.06,0.4,4.0796568483,1.0497197458,0.3061682592,1.0934580686,0.036480000000000005,0.01064,0.038,1.0132397458,0.29552825920000003,1.0554580686,2.9416,0.7138,3.0269656424,0.0816,0.0238,0.085,2.86,0.6900000000000001,2.9420571035,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 13:30:00,4.07128,0.41204,4.0920774431,0.041280000000000004,0.01204,0.043000000000000003,4.03,0.4,4.0498024643,1.0751832179,0.3135951052,1.1199825186,0.030720000000000004,0.008960000000000001,0.032,1.0444632179,0.30463510520000003,1.0879825186,2.97376,0.7356800000000001,3.0634088203,0.05376,0.015680000000000003,0.056,2.92,0.72,3.0074573979,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 14:00:00,3.99704,0.41372000000000003,4.0183943311,0.047040000000000005,0.013720000000000001,0.049,3.95,0.4,3.9702015062,1.0033901021,0.2926554465,1.045198023,0.03552,0.010360000000000001,0.037,0.9678701021,0.2822954465,1.008198023,3.17912,0.74016,3.2641447272,0.06912,0.02016,0.07200000000000001,3.11,0.72,3.1922562554000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 14:30:00,3.8914400000000002,0.39792000000000005,3.9117317904,0.06144000000000001,0.017920000000000002,0.064,3.83,0.38,3.8488050094,0.9875012706,0.2880212039,1.0286471569,0.04608,0.01344,0.048,0.9414212706,0.2745812039,0.9806471569,2.63104,0.6807200000000001,2.7176738583,0.07104,0.020720000000000002,0.074,2.56,0.66,2.6437095151000003,0.0,0.0,0.0,0.0,0.0,0.0
