Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-03 15:00:00,3.95688,0.30784,3.9688367061000003,0.02688,0.007840000000000001,0.028,3.93,0.30000000000000004,3.9414337493,0.9966274481,0.2906830057,1.0381535917,0.02016,0.005880000000000001,0.021,0.9764674481000001,0.2848030057,1.0171535917,2.81072,0.58896,2.8717626643000003,0.030720000000000004,0.008960000000000001,0.032,2.7800000000000002,0.58,2.8398591514,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 15:30:00,3.80688,0.26784,3.816290555,0.02688,0.007840000000000001,0.028,3.7800000000000002,0.26,3.7889312477,1.0042760182,0.29291383860000003,1.0461208523,0.02016,0.005880000000000001,0.021,0.9841160182,0.28703383860000004,1.0251208523,3.15016,0.53588,3.1954147462,0.02016,0.005880000000000001,0.021,3.13,0.53,3.1745550869,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 16:00:00,3.80112,0.26616,3.8104270627,0.021120000000000003,0.0061600000000000005,0.022,3.7800000000000002,0.26,3.7889312477,1.0526139522,0.3070124027,1.0964728669000001,0.01728,0.00504,0.018000000000000002,1.0353339522,0.30197240270000003,1.0784728669,2.86456,0.5100800000000001,2.909619494,0.03456,0.01008,0.036000000000000004,2.83,0.5,2.8738301968,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 16:30:00,3.81456,0.24008000000000002,3.8221075861,0.03456,0.01008,0.036000000000000004,3.7800000000000002,0.23,3.7869908899,1.0412206659,0.30368936090000004,1.0846048603,0.028800000000000003,0.008400000000000001,0.03,1.0124206659,0.2952893609,1.0546048603,2.49704,0.46372,2.5397332537,0.047040000000000005,0.013720000000000001,0.049,2.45,0.45,2.4909837414,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 17:00:00,3.88824,0.23532000000000003,3.8953543870000003,0.018240000000000003,0.00532,0.019,3.87,0.23,3.8768286008,1.1304909735,0.3297265339,1.1775947641,0.014400000000000001,0.004200000000000001,0.015,1.1160909735,0.3255265339,1.1625947641,2.78824,0.41532,2.8190021284,0.018240000000000003,0.00532,0.019,2.77,0.41000000000000003,2.8001785657,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 17:30:00,4.04576,0.23168000000000002,4.0523881354,0.00576,0.00168,0.006,4.04,0.23,4.0465417334,1.2493438512,0.3643919566,1.301399845,0.00288,0.00084,0.003,1.2464638512,0.3635519566,1.298399845,2.94,0.41000000000000003,2.9684507744,0.0,0.0,0.0,2.94,0.41000000000000003,2.9684507744,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 18:00:00,4.19,0.23,4.196307901,0.0,0.0,0.0,4.19,0.23,4.196307901,1.3085295224,0.38165444400000004,1.3630515858,0.0,0.0,0.0,1.3085295224,0.38165444400000004,1.3630515858,2.55008,0.35044000000000003,2.5740466585,0.07008,0.020440000000000003,0.073,2.48,0.33,2.5018593086000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 18:30:00,4.19,0.23,4.196307901,0.0,0.0,0.0,4.19,0.23,4.196307901,1.2706029306,0.37059252140000004,1.3235447193,0.0,0.0,0.0,1.2706029306,0.37059252140000004,1.3235447193,2.63,0.37,2.6558990945,0.0,0.0,0.0,2.63,0.37,2.6558990945,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 19:00:00,4.08,0.23,4.0864777009,0.0,0.0,0.0,4.08,0.23,4.0864777009,1.227661927,0.358068062,1.2788145072,0.0,0.0,0.0,1.227661927,0.358068062,1.2788145072,2.7,0.37,2.7252339349,0.0,0.0,0.0,2.7,0.37,2.7252339349,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 19:30:00,3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,3.9699999999999998,0.23,3.9766568874,1.1910437679,0.3473877656,1.2406705915,0.0,0.0,0.0,1.1910437679,0.3473877656,1.2406705915,2.36968,0.45324000000000003,2.412635447,0.07968,0.02324,0.083,2.29,0.43,2.3300214591,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 20:00:00,3.94,0.23,3.9467074885,0.0,0.0,0.0,3.94,0.23,3.9467074885,1.139313036,0.3322996355,1.1867844125,0.0,0.0,0.0,1.139313036,0.3322996355,1.1867844125,2.59,0.4,2.6207060117000003,0.0,0.0,0.0,2.59,0.4,2.6207060117000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 20:30:00,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,1.0414080465,0.30374401360000003,1.0848000485,0.0,0.0,0.0,1.0414080465,0.30374401360000003,1.0848000485,2.65,0.35000000000000003,2.6730132809000002,0.0,0.0,0.0,2.65,0.35000000000000003,2.6730132809000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 21:00:00,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,1.0414080465,0.30374401360000003,1.0848000485,0.0,0.0,0.0,1.0414080465,0.30374401360000003,1.0848000485,2.30552,0.47036000000000006,2.3530110497,0.27552000000000004,0.08036,0.28700000000000003,2.03,0.39,2.0671236054,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 21:30:00,3.76,0.23,3.7670280063,0.0,0.0,0.0,3.76,0.23,3.7670280063,1.0728496739,0.3129144882,1.1175517436,0.0,0.0,0.0,1.0728496739,0.3129144882,1.1175517436,2.35928,0.44604000000000005,2.4010734683,0.08928000000000001,0.02604,0.093,2.27,0.42,2.3085276693,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 22:00:00,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,1.0527674177,0.3070571635,1.0966327268,0.0,0.0,0.0,1.0527674177,0.3070571635,1.0966327268,2.54,0.45,2.5795542251,0.0,0.0,0.0,2.54,0.45,2.5795542251,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 22:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.0063409182,0.29351610110000004,1.0482717898,0.0,0.0,0.0,1.0063409182,0.29351610110000004,1.0482717898,2.62,0.41000000000000003,2.6518861212,0.0,0.0,0.0,2.62,0.41000000000000003,2.6518861212,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 23:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9666546181000001,0.2819409303,1.0069318939,0.0,0.0,0.0,0.9666546181000001,0.2819409303,1.0069318939,2.24336,0.47848,2.2938193477,0.06336,0.01848,0.066,2.18,0.46,2.2280035907,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-03 23:30:00,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.8901007437,0.2596127169,0.9271882747,0.0,0.0,0.0,0.8901007437,0.2596127169,0.9271882747,2.4,0.43,2.4382165613,0.0,0.0,0.0,2.4,0.43,2.4382165613,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 00:00:00,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.8301818733,0.24213637970000002,0.8647727846000001,0.0,0.0,0.0,0.8301818733,0.24213637970000002,0.8647727846000001,2.4,0.37,2.4283533516,0.0,0.0,0.0,2.4,0.37,2.4283533516,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 00:30:00,2.94,0.22,2.9482198018,0.0,0.0,0.0,2.94,0.22,2.9482198018,0.7844600551,0.2288008494,0.8171458908,0.0,0.0,0.0,0.7844600551,0.2288008494,0.8171458908,2.09496,0.41228000000000004,2.1351421967,0.14496,0.042280000000000005,0.151,1.9500000000000002,0.37,1.9847921806,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 01:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7484288534,0.2182917489,0.7796133890000001,0.0,0.0,0.0,0.7484288534,0.2182917489,0.7796133890000001,2.03,0.30000000000000004,2.0520477577,0.0,0.0,0.0,2.03,0.30000000000000004,2.0520477577,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 01:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.709185515,0.2068457752,0.7387349115,0.0,0.0,0.0,0.709185515,0.2068457752,0.7387349115,2.12,0.25,2.134689673,0.0,0.0,0.0,2.12,0.25,2.134689673,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 02:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6754299787,0.19700041040000002,0.7035728944,0.0,0.0,0.0,0.6754299787,0.19700041040000002,0.7035728944,1.95288,0.37084,1.9877783076000002,0.24288,0.07084,0.253,1.71,0.30000000000000004,1.7361163555,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 02:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6754299787,0.19700041040000002,0.7035728944,0.0,0.0,0.0,0.6754299787,0.19700041040000002,0.7035728944,2.13,0.27,2.1470444802,0.0,0.0,0.0,2.13,0.27,2.1470444802,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 03:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6463567992,0.1885207331,0.6732883325,0.0,0.0,0.0,0.6463567992,0.1885207331,0.6732883325,1.9500000000000002,0.26,1.9672569736,0.0,0.0,0.0,1.9500000000000002,0.26,1.9672569736,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 03:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.6452287768,0.1881917266,0.6721133092,0.0,0.0,0.0,0.6452287768,0.1881917266,0.6721133092,1.9349600000000002,0.33728,1.9641354332,0.26496000000000003,0.07728,0.276,1.67,0.26,1.6901183391,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 04:00:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.6486128439000001,0.18917874610000002,0.675638379,0.0,0.0,0.0,0.6486128439000001,0.18917874610000002,0.675638379,1.99,0.26,2.0069130524,0.0,0.0,0.0,1.99,0.26,2.0069130524,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 04:30:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.6452287768,0.1881917266,0.6721133092,0.0,0.0,0.0,0.6452287768,0.1881917266,0.6721133092,2.04,0.26,2.0565018843,0.0,0.0,0.0,2.04,0.26,2.0565018843,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 05:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6514328997000001,0.1900012624,0.6785759372,0.0,0.0,0.0,0.6514328997000001,0.1900012624,0.6785759372,2.03264,0.33952000000000004,2.0608006211,0.27264000000000005,0.07952000000000001,0.28400000000000003,1.76,0.26,1.7791008965000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 05:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6514328997000001,0.1900012624,0.6785759372,0.0,0.0,0.0,0.6514328997000001,0.1900012624,0.6785759372,2.04944,0.29692,2.0708369805,0.22944,0.06692000000000001,0.23900000000000002,1.82,0.23,1.8344754019,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 06:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6480488327,0.18901424290000002,0.6750508674,0.0,0.0,0.0,0.6480488327,0.18901424290000002,0.6750508674,2.16,0.23,2.1722108553,0.0,0.0,0.0,2.16,0.23,2.1722108553,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 06:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.6823470968,0.1990179032,0.7107782258,0.0,0.0,0.0,0.6823470968,0.1990179032,0.7107782258,2.01096,0.36528000000000005,2.0438663361,0.36096,0.10528000000000001,0.376,1.65,0.26,1.6703592428,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 07:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.6883064601000001,0.2007560509,0.7169858959000001,0.0,0.0,0.0,0.6883064601000001,0.2007560509,0.7169858959000001,2.02416,0.34288,2.05299547,0.28416,0.08288000000000001,0.296,1.74,0.26,1.7593180497,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 07:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.7590085523,0.2213774944,0.7906339087,0.0,0.0,0.0,0.7590085523,0.2213774944,0.7906339087,2.18,0.25,2.1942880394,0.0,0.0,0.0,2.18,0.25,2.1942880394,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 08:00:00,3.20384,0.22112,3.2114614742,0.0038400000000000005,0.0011200000000000001,0.004,3.2,0.22,3.2075535849,0.8003899624,0.2334470724,0.8337395442000001,0.0009600000000000001,0.00028000000000000003,0.001,0.7994299624000001,0.2331670724,0.8327395442000001,2.1808,0.3744,2.2127051317,0.22080000000000002,0.0644,0.23,1.96,0.31,1.9843638779,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 08:30:00,3.40344,0.24392000000000003,3.4121695151,0.01344,0.003920000000000001,0.014,3.39,0.24,3.3984849566,0.8420420740000001,0.24559560490000001,0.8771271604,0.007680000000000001,0.0022400000000000002,0.008,0.8343620740000001,0.24335560490000002,0.8691271604,2.22664,0.41652000000000006,2.2652625896,0.29664,0.08652000000000001,0.309,1.9300000000000002,0.33,1.958009193,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 09:00:00,3.76384,0.50112,3.7970531732,0.0038400000000000005,0.0011200000000000001,0.004,3.76,0.5,3.7930989969,0.9828824109000001,0.2866740365,1.0238358447,0.0019200000000000003,0.0005600000000000001,0.002,0.9809624109,0.2861140365,1.0218358447,2.31384,0.30112,2.3333514095,0.0038400000000000005,0.0011200000000000001,0.004,2.31,0.30000000000000004,2.3293990641,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 09:30:00,4.03056,0.7230800000000001,4.0949064214,0.010560000000000002,0.0030800000000000003,0.011,4.02,0.72,4.0839686581,0.9883259015,0.2882617213,1.0295061474,0.0048000000000000004,0.0014,0.005,0.9835259015000001,0.2868617213,1.0245061474,2.26672,0.41696000000000005,2.3047505722,0.36672000000000005,0.10696000000000001,0.382,1.9,0.31,1.9251233727,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 10:00:00,4.1336,0.8498,4.2200484594,0.033600000000000005,0.0098,0.035,4.1,0.84,4.185164274,1.0056059015,0.2933017213,1.0475061474,0.022080000000000002,0.00644,0.023,0.9835259015000001,0.2868617213,1.0245061474,2.3268,0.5024000000000001,2.3804209712,0.3168,0.09240000000000001,0.33,2.01,0.41000000000000003,2.0513897728,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 10:30:00,4.24648,0.95064,4.3515869289,0.036480000000000005,0.01064,0.038,4.21,0.9400000000000001,4.3136643356,1.0495082363,0.3061065689,1.0932377461,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0245482363,0.29882656890000003,1.0672377461,2.42792,0.47356000000000004,2.4736722903,0.21792000000000003,0.06356,0.227,2.21,0.41000000000000003,2.2477099457,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 11:00:00,4.39304,0.96672,4.4981493973,0.02304,0.00672,0.024,4.37,0.96,4.4742038398,1.0844582176,0.3163003135,1.1296439767,0.014400000000000001,0.004200000000000001,0.015,1.0700582176,0.3121003135,1.1146439767,2.74032,0.42176,2.7725863738000003,0.04032,0.011760000000000001,0.042,2.7,0.41000000000000003,2.7309522149000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 11:30:00,4.51936,1.03148,4.6355761023,0.039360000000000006,0.01148,0.041,4.48,1.02,4.5946490617,1.1397501077,0.3324271147,1.1872396955,0.027840000000000004,0.00812,0.029,1.1119101077,0.3243071147,1.1582396955,2.50656,0.55608,2.5675022882,0.22656,0.06608,0.23600000000000002,2.2800000000000002,0.49,2.3320591759,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 12:00:00,4.43144,1.07792,4.5606547776,0.06144000000000001,0.017920000000000002,0.064,4.37,1.06,4.4967210276,1.0923198027,0.3185932758,1.1378331278,0.04512,0.013160000000000002,0.047,1.0471998027,0.3054332758,1.0908331278,2.5202400000000003,0.5863200000000001,2.5875433909,0.09024,0.026320000000000003,0.094,2.43,0.56,2.4936920419,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 12:30:00,4.52856,0.9870800000000001,4.6348875499,0.05856000000000001,0.01708,0.061,4.47,0.97,4.5740354174,1.1451600994,0.334005029,1.1928751035,0.0432,0.0126,0.045,1.1019600994,0.321405029,1.1478751035,2.8510400000000002,0.5507200000000001,2.9037426883,0.07104,0.020720000000000002,0.074,2.7800000000000002,0.53,2.8300706705,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 13:00:00,4.59592,0.9875600000000001,4.7008249702,0.025920000000000002,0.007560000000000001,0.027,4.57,0.98,4.6738955915,1.2214007801,0.3562418942,1.2722924793,0.019200000000000002,0.0056,0.02,1.2022007801,0.3506418942,1.2522924792999999,2.64288,0.5358400000000001,2.6966533333,0.12288000000000002,0.035840000000000004,0.128,2.52,0.5,2.5691243644,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 13:30:00,4.58248,0.9836400000000001,4.6868614872,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.57,0.98,4.6738955915,1.1176529821,0.3259821198,1.1642218563,0.007680000000000001,0.0022400000000000002,0.008,1.1099729821,0.3237421198,1.1562218563,2.5844,0.5442,2.6410749705,0.014400000000000001,0.004200000000000001,0.015,2.5700000000000003,0.54,2.6261188092000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 14:00:00,4.42704,0.99372,4.5371976593,0.047040000000000005,0.013720000000000001,0.049,4.38,0.98,4.4882958904,1.0564978556,0.3081452079,1.1005185995,0.03456,0.01008,0.036000000000000004,1.0219378556,0.2980652079,1.0645185995,2.96528,0.5390400000000001,3.0138761753,0.06528,0.01904,0.068,2.9,0.52,2.9462518562,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 14:30:00,4.14736,1.00548,4.2675033685,0.08736000000000001,0.025480000000000003,0.091,4.06,0.98,4.1766014892,0.8908613246,0.259834553,0.9279805465000001,0.06528,0.01904,0.068,0.8255813246,0.24079455300000002,0.8599805465,2.37728,0.61004,2.4543041784,0.13728,0.040040000000000006,0.14300000000000002,2.24,0.5700000000000001,2.3113848663,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 15:00:00,4.16872,0.96296,4.2784948755,0.07872000000000001,0.02296,0.082,4.09,0.9400000000000001,4.1966296,0.9207914088,0.2685641609,0.9591577175,0.05856000000000001,0.01708,0.061,0.8622314088,0.25148416090000003,0.8981577175000001,2.36928,0.5660400000000001,2.4359575119,0.08928000000000001,0.02604,0.093,2.2800000000000002,0.54,2.3430749028,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 15:30:00,4.16104,1.05072,4.291650778,0.07104,0.020720000000000002,0.074,4.09,1.03,4.2177007955,0.9345030136,0.272563379,0.9734406392,0.05376,0.015680000000000003,0.056,0.8807430136000001,0.256883379,0.9174406392000001,2.65544,0.5349200000000001,2.7087821987,0.08544,0.02492,0.089,2.5700000000000003,0.51,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 16:00:00,4.31376,1.04568,4.4386903474,0.05376,0.015680000000000003,0.056,4.26,1.03,4.3827502781,1.0195644382,0.2973729611,1.0620462898,0.04032,0.011760000000000001,0.042,0.9792444382000001,0.2856129611,1.0200462898,2.45952,0.52736,2.5154218732,0.05952,0.01736,0.062,2.4,0.51,2.4535892077,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 16:30:00,4.49304,1.03672,4.6110949676,0.02304,0.00672,0.024,4.47,1.03,4.5871341816,1.1049160942,0.3222671941,1.1509542647,0.01632,0.00476,0.017,1.0885960942,0.3175071941,1.1339542647,2.4744,0.5342,2.5314077111,0.014400000000000001,0.004200000000000001,0.015,2.46,0.53,2.5164459064,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 17:00:00,4.55248,1.06364,4.6750833362,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.54,1.06,4.66210253,1.1657900554,0.3400220995,1.2143646411,0.00864,0.00252,0.009000000000000001,1.1571500554,0.3375020995,1.2053646411,2.81576,0.42168000000000005,2.8471597075,0.00576,0.00168,0.006,2.81,0.42,2.841214529,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 17:30:00,4.6896,1.1028,4.8175217695,0.009600000000000001,0.0028,0.01,4.68,1.1,4.8075357513,1.1928902762,0.3479263306,1.2425940377,0.007680000000000001,0.0022400000000000002,0.008,1.1852102762,0.34568633060000004,1.2345940377,2.6748000000000003,0.3714,2.7004616272,0.0048000000000000004,0.0014,0.005,2.67,0.37,2.6955147931,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 18:00:00,4.76768,1.07224,4.8867649012,0.007680000000000001,0.0022400000000000002,0.008,4.76,1.07,4.8787805854,1.2518517226,0.3651234191,1.3040122110999999,0.0038400000000000005,0.0011200000000000001,0.004,1.2480117226,0.3640034191,1.3000122111,2.35616,0.40388,2.3905248378,0.11616000000000001,0.03388,0.121,2.24,0.37,2.2703523956,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 18:30:00,4.82,1.13,4.950686821,0.0,0.0,0.0,4.82,1.13,4.950686821,1.2126812117,0.3536986867,1.2632095955,0.0,0.0,0.0,1.2126812117,0.3536986867,1.2632095955,2.52,0.37,2.5470178641,0.0,0.0,0.0,2.52,0.37,2.5470178641,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 19:00:00,4.89288,1.13084,5.0218595958,0.00288,0.00084,0.003,4.89,1.13,5.0188644134,1.1624422332,0.33904565140000004,1.2108773263,0.0009600000000000001,0.00028000000000000003,0.001,1.1614822332,0.33876565140000003,1.2098773263,2.62096,0.37028000000000005,2.6469867019,0.0009600000000000001,0.00028000000000000003,0.001,2.62,0.37,2.6459969766,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 19:30:00,4.99,1.17,5.1253292577,0.0,0.0,0.0,4.99,1.17,5.1253292577,1.1948400353,0.3484950103,1.2446250367,0.0,0.0,0.0,1.1948400353,0.3484950103,1.2446250367,2.33,0.5,2.3830442715,0.0,0.0,0.0,2.33,0.5,2.3830442715,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 20:00:00,4.91,1.1400000000000001,5.0406051224,0.0,0.0,0.0,4.91,1.1400000000000001,5.0406051224,1.1948400353,0.3484950103,1.2446250367,0.0,0.0,0.0,1.1948400353,0.3484950103,1.2446250367,2.6,0.38,2.6276224995,0.0,0.0,0.0,2.6,0.38,2.6276224995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 20:30:00,4.68,1.02,4.7898642987,0.0,0.0,0.0,4.68,1.02,4.7898642987,1.2484649934,0.3641356231,1.3004843681,0.0,0.0,0.0,1.2484649934,0.3641356231,1.3004843681,2.7199999999999998,0.38,2.7464158462,0.0,0.0,0.0,2.7199999999999998,0.38,2.7464158462,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 21:00:00,4.79,1.04,4.901601779,0.0,0.0,0.0,4.79,1.04,4.901601779,1.2495506151,0.36445226270000003,1.3016152241,0.0,0.0,0.0,1.2495506151,0.36445226270000003,1.3016152241,2.29632,0.44976000000000005,2.3399507687,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.16,0.41000000000000003,2.1985677156,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 21:30:00,4.82,1.04,4.9309228345000005,0.0,0.0,0.0,4.82,1.04,4.9309228345000005,1.2495506151,0.36445226270000003,1.3016152241,0.0,0.0,0.0,1.2495506151,0.36445226270000003,1.3016152241,2.40712,0.47416,2.4533761228,0.11712000000000002,0.03416,0.122,2.29,0.44,2.3318876474,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 22:00:00,4.72,1.0,4.8247694245,0.0,0.0,0.0,4.72,1.0,4.8247694245,1.1862426893,0.3459874511,1.235669468,0.0,0.0,0.0,1.1862426893,0.3459874511,1.235669468,2.38,0.41000000000000003,2.4150569351,0.0,0.0,0.0,2.38,0.41000000000000003,2.4150569351,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 22:30:00,4.03,0.89,4.1271055232,0.0,0.0,0.0,4.03,0.89,4.1271055232,1.1346255245,0.3309324446,1.1819015880000001,0.0,0.0,0.0,1.1346255245,0.3309324446,1.1819015880000001,2.51,0.36,2.5356853117,0.0,0.0,0.0,2.51,0.36,2.5356853117,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 23:00:00,3.6,0.46,3.629269899,0.0,0.0,0.0,3.6,0.46,3.629269899,0.9983513142,0.2911858,1.0399492856,0.0,0.0,0.0,0.9983513142,0.2911858,1.0399492856,2.19,0.39,2.2244549894,0.0,0.0,0.0,2.19,0.39,2.2244549894,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-04 23:30:00,3.34,0.32,3.3552943239,0.0,0.0,0.0,3.34,0.32,3.3552943239,0.9112258885000001,0.2657742175,0.9491936338,0.0,0.0,0.0,0.9112258885000001,0.2657742175,0.9491936338,2.12344,0.36392,2.1543990345,0.01344,0.003920000000000001,0.014,2.11,0.36,2.140490598,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 00:00:00,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.8463326789000001,0.2468470314,0.8815965405,0.0,0.0,0.0,0.8463326789000001,0.2468470314,0.8815965405,2.54,0.33,2.5613473017,0.0,0.0,0.0,2.54,0.33,2.5613473017,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 00:30:00,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.7844703643000001,0.2288038563,0.8171566295,0.0,0.0,0.0,0.7844703643000001,0.2288038563,0.8171566295,2.22,0.33,2.2443930137,0.0,0.0,0.0,2.22,0.33,2.2443930137,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 01:00:00,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.7878989935,0.2298038731,0.8207281182,0.0,0.0,0.0,0.7878989935,0.2298038731,0.8207281182,2.05376,0.37568,2.0878375416,0.05376,0.015680000000000003,0.056,2.0,0.36,2.0321417273,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 01:30:00,3.14,0.24,3.1491586178,0.0,0.0,0.0,3.14,0.24,3.1491586178,0.7885847194000001,0.2300038765,0.821442416,0.0,0.0,0.0,0.7885847194000001,0.2300038765,0.821442416,2.37,0.39,2.4018742681,0.0,0.0,0.0,2.37,0.39,2.4018742681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 02:00:00,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.7505631834000001,0.2189142618,0.7818366494000001,0.0,0.0,0.0,0.7505631834000001,0.2189142618,0.7818366494000001,2.01,0.36,2.041984329,0.0,0.0,0.0,2.01,0.36,2.041984329,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 02:30:00,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.712952684,0.2079445328,0.7426590458,0.0,0.0,0.0,0.712952684,0.2079445328,0.7426590458,1.93904,0.36472000000000004,1.9730425236,0.11904,0.03472,0.124,1.82,0.33,1.8496756472,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 03:00:00,3.24,0.28,3.2520762599,0.0,0.0,0.0,3.24,0.28,3.2520762599,0.6864767493,0.20022238520000002,0.7150799472,0.0,0.0,0.0,0.6864767493,0.20022238520000002,0.7150799472,2.02,0.29,2.0407106605,0.0,0.0,0.0,2.02,0.29,2.0407106605,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 03:30:00,3.5700000000000003,0.72,3.6418813819,0.0,0.0,0.0,3.5700000000000003,0.72,3.6418813819,0.6834737889,0.1993465218,0.7119518634,0.0,0.0,0.0,0.6834737889,0.1993465218,0.7119518634,2.08,0.24,2.0938003725,0.0,0.0,0.0,2.08,0.24,2.0938003725,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 04:00:00,3.77,0.77,3.8478305576,0.0,0.0,0.0,3.77,0.77,3.8478305576,0.6448682886,0.18808658420000002,0.6717378006,0.0,0.0,0.0,0.6448682886,0.18808658420000002,0.6717378006,1.99608,0.38344000000000006,2.0325751155,0.28608,0.08344,0.298,1.71,0.30000000000000004,1.7361163555,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 04:30:00,3.65,0.61,3.7006215694,0.0,0.0,0.0,3.65,0.61,3.7006215694,0.6437369407,0.1877566077,0.6705593132000001,0.0,0.0,0.0,0.6437369407,0.1877566077,0.6705593132000001,2.04552,0.27036000000000004,2.0633096229,0.03552,0.010360000000000001,0.037,2.01,0.26,2.0267461607,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 05:00:00,3.38,0.61,3.434603325,0.0,0.0,0.0,3.38,0.61,3.434603325,0.6836533679,0.19939889900000002,0.7121389249000001,0.0,0.0,0.0,0.6836533679,0.19939889900000002,0.7121389249000001,2.05,0.23,2.0628620894,0.0,0.0,0.0,2.05,0.23,2.0628620894,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 05:30:00,3.38,0.72,3.4558356442,0.0,0.0,0.0,3.38,0.72,3.4558356442,0.7353451910000001,0.2144756807,0.7659845740000001,0.0,0.0,0.0,0.7353451910000001,0.2144756807,0.7659845740000001,2.19352,0.36436,2.223575544,0.32352000000000003,0.09436000000000001,0.337,1.87,0.27,1.8893914364,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 06:00:00,3.5300000000000002,0.55,3.5725900968,0.0,0.0,0.0,3.5300000000000002,0.55,3.5725900968,0.7695443541,0.2244504366,0.8016087022,0.0,0.0,0.0,0.7695443541,0.2244504366,0.8016087022,2.36728,0.31504000000000004,2.3881509165,0.01728,0.00504,0.018000000000000002,2.35,0.31,2.3703586227,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 06:30:00,4.07,0.58,4.1111190691,0.0,0.0,0.0,4.07,0.58,4.1111190691,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,2.81632,0.43476000000000004,2.8496797364,0.01632,0.00476,0.017,2.8,0.43,2.8328254447,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 07:00:00,4.68,0.65,4.7249232798000005,0.0,0.0,0.0,4.68,0.65,4.7249232798000005,0.9585828734,0.2795866714,0.9985238265,0.0,0.0,0.0,0.9585828734,0.2795866714,0.9985238265,3.06976,0.60868,3.129523574,0.26976,0.07868,0.281,2.8,0.53,2.8497192844,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 07:30:00,5.78,0.9,5.8496495622,0.0,0.0,0.0,5.78,0.9,5.8496495622,1.05485386,0.3076657092,1.0988061041,0.0,0.0,0.0,1.05485386,0.3076657092,1.0988061041,3.38096,0.5302800000000001,3.422292711,0.0009600000000000001,0.00028000000000000003,0.001,3.38,0.53,3.4213009222,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 08:00:00,6.02,1.11,6.1214785796,0.0,0.0,0.0,6.02,1.11,6.1214785796,1.1202099843,0.3267279121,1.1668854003,0.0,0.0,0.0,1.1202099843,0.3267279121,1.1668854003,3.5964,0.7052,3.6648874471,0.0864,0.0252,0.09,3.51,0.68,3.5752622281,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 08:30:00,6.38,1.18,6.4882046823,0.0,0.0,0.0,6.38,1.18,6.4882046823,1.1875607661,0.3463718901,1.2370424647,0.0,0.0,0.0,1.1875607661,0.3463718901,1.2370424647,3.93152,0.8533600000000001,4.0230675858,0.25152,0.07336000000000001,0.262,3.68,0.78,3.7617549096,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 09:00:00,6.06,1.26,6.1896041877,0.0,0.0,0.0,6.06,1.26,6.1896041877,1.1875607661,0.3463718901,1.2370424647,0.0,0.0,0.0,1.1875607661,0.3463718901,1.2370424647,3.9905600000000003,0.83808,4.0776153816,0.13056,0.03808,0.136,3.86,0.8,3.9420299339,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 09:30:00,6.36,1.46,6.5254271891,0.0,0.0,0.0,6.36,1.46,6.5254271891,1.1483867652,0.3349461398,1.1962362137,0.0,0.0,0.0,1.1483867652,0.3349461398,1.1962362137,4.06536,0.87948,4.1594034428,0.13536,0.03948,0.14100000000000001,3.93,0.84,4.0187684681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 10:00:00,6.84,1.57,7.0178700472,0.0,0.0,0.0,6.84,1.57,7.0178700472,1.2073902814,0.3521554988,1.2576982098,0.0,0.0,0.0,1.2073902814,0.3521554988,1.2576982098,4.118,0.989,4.2350968112,0.168,0.049,0.17500000000000002,3.95,0.9400000000000001,4.0603078701,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 10:30:00,6.95096,1.51028,7.1131421046,0.0009600000000000001,0.00028000000000000003,0.001,6.95,1.51,7.112144543,1.1355314009,0.3311966586,1.1828452093,0.0,0.0,0.0,1.1355314009,0.3311966586,1.1828452093,4.35072,1.01896,4.4684498431,0.030720000000000004,0.008960000000000001,0.032,4.32,1.01,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 11:00:00,6.64384,1.6311200000000001,6.8411375078,0.0038400000000000005,0.0011200000000000001,0.004,6.64,1.63,6.8371412154,1.1163176089,0.32559263590000004,1.1628308426,0.0,0.0,0.0,1.1163176089,0.32559263590000004,1.1628308426,4.38432,0.94876,4.485800642,0.06432,0.018760000000000002,0.067,4.32,0.93,4.4189704683,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 11:30:00,6.97288,1.99084,7.2515170413,0.00288,0.00084,0.003,6.97,1.99,7.2485170897,1.094534174,0.3192391341,1.1401397646,0.0,0.0,0.0,1.094534174,0.3192391341,1.1401397646,4.0712,1.0866,4.2137120215,0.0912,0.026600000000000002,0.095,3.98,1.06,4.1187376707,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 12:00:00,7.31096,2.26028,7.6523853667,0.0009600000000000001,0.00028000000000000003,0.001,7.31,2.26,7.6513854955,1.1781474995,0.343626354,1.2272369787,0.0,0.0,0.0,1.1781474995,0.343626354,1.2272369787,4.15064,0.96352,4.2610072987,0.08064,0.023520000000000003,0.084,4.07,0.9400000000000001,4.17714017,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 12:30:00,7.23,2.33,7.5961700876,0.0,0.0,0.0,7.23,2.33,7.5961700876,1.3020324197,0.3797594557,1.3562837705,0.0,0.0,0.0,1.3020324197,0.3797594557,1.3562837705,4.66864,0.9825200000000001,4.7709060984,0.00864,0.00252,0.009000000000000001,4.66,0.98,4.7619323809,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 13:00:00,6.99768,2.44224,7.4116166657,0.007680000000000001,0.0022400000000000002,0.008,6.99,2.44,7.4036274893,1.1280436206,0.32901272270000004,1.1750454381,0.0,0.0,0.0,1.1280436206,0.32901272270000004,1.1750454381,4.378,1.104,4.5150526021,0.048,0.014,0.05,4.33,1.09,4.4650867853000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 13:30:00,6.93672,2.44196,7.3539957166,0.00672,0.0019600000000000004,0.007,6.93,2.44,7.347006193,1.0640988543,0.3103621659,1.1084363066,0.0,0.0,0.0,1.0640988543,0.3103621659,1.1084363066,4.13616,1.07388,4.2732935542,0.11616000000000001,0.03388,0.121,4.02,1.04,4.1523487329,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 14:00:00,6.68768,2.31224,7.0761230628,0.007680000000000001,0.0022400000000000002,0.008,6.68,2.31,7.0681327096,1.0159863073,0.2963293396,1.0583190701,0.0,0.0,0.0,1.0159863073,0.2963293396,1.0583190701,4.20144,1.09792,4.3425253482,0.06144000000000001,0.017920000000000002,0.064,4.14,1.08,4.2785511566,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 14:30:00,6.85864,2.11252,7.1766066773,0.00864,0.00252,0.009000000000000001,6.85,2.11,7.1676076902,1.0928132083,0.3187371858,1.138347092,0.0,0.0,0.0,1.0928132083,0.3187371858,1.138347092,4.41008,1.10044,4.5453023882,0.07008,0.020440000000000003,0.073,4.34,1.08,4.4723595562,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 15:00:00,7.09672,2.42196,7.49862154,0.00672,0.0019600000000000004,0.007,7.09,2.42,7.4916286614,1.0928132083,0.3187371858,1.138347092,0.0,0.0,0.0,1.0928132083,0.3187371858,1.138347092,4.20856,1.06708,4.3417320277,0.05856000000000001,0.01708,0.061,4.15,1.05,4.2807709586,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 15:30:00,6.8648,2.1214,7.1851107855,0.0048000000000000004,0.0014,0.005,6.86,2.12,7.1801114197,1.0631743549000001,0.3100925202,1.1074732864,0.0,0.0,0.0,1.0631743549000001,0.3100925202,1.1074732864,3.99144,1.04792,4.1267092943,0.06144000000000001,0.017920000000000002,0.064,3.93,1.03,4.0627330702,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 16:00:00,6.37576,1.54168,6.5595040056,0.00576,0.00168,0.006,6.37,1.54,6.5535105096,1.1072909361,0.3229598563,1.1534280584,0.0,0.0,0.0,1.1072909361,0.3229598563,1.1534280584,4.36952,1.04736,4.4932914439000005,0.05952,0.01736,0.062,4.31,1.03,4.431365478,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 16:30:00,6.44384,1.61112,6.6421970462,0.0038400000000000005,0.0011200000000000001,0.004,6.44,1.6099999999999999,6.6382000572,1.1318367287,0.3301190459,1.1789965924,0.0,0.0,0.0,1.1318367287,0.3301190459,1.1789965924,4.04336,0.9884800000000001,4.162433519,0.06336,0.01848,0.066,3.98,0.97,4.0964985048,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 17:00:00,6.50096,1.80028,6.7456273985,0.0009600000000000001,0.00028000000000000003,0.001,6.5,1.8,6.7446274916,1.1868901715,0.3461763,1.2363439286,0.0,0.0,0.0,1.1868901715,0.3461763,1.2363439286,4.23528,0.88904,4.3275846381,0.06528,0.01904,0.068,4.17,0.87,4.2597887272,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 17:30:00,5.9,1.6,6.1131006862,0.0,0.0,0.0,5.9,1.6,6.1131006862,1.1889669697,0.34678203280000003,1.2385072601,0.0,0.0,0.0,1.1889669697,0.34678203280000003,1.2385072601,4.05144,0.86792,4.1433623061,0.06144000000000001,0.017920000000000002,0.064,3.99,0.85,4.0795342871,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 18:00:00,5.67,1.48,5.8599744027,0.0,0.0,0.0,5.67,1.48,5.8599744027,1.1889669697,0.34678203280000003,1.2385072601,0.0,0.0,0.0,1.1889669697,0.34678203280000003,1.2385072601,3.41032,0.67176,3.4758515503,0.04032,0.011760000000000001,0.042,3.37,0.66,3.4340209667,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 18:30:00,5.44,1.48,5.6377300397,0.0,0.0,0.0,5.44,1.48,5.6377300397,1.2103064453,0.3530060465,1.2607358805,0.0,0.0,0.0,1.2103064453,0.3530060465,1.2607358805,3.39688,0.56784,3.444014518,0.02688,0.007840000000000001,0.028,3.37,0.56,3.4162113518,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 19:00:00,5.31,1.44,5.5017906176,0.0,0.0,0.0,5.31,1.44,5.5017906176,1.1750687169,0.34272837580000004,1.2240299134,0.0,0.0,0.0,1.1750687169,0.34272837580000004,1.2240299134,3.49672,0.54196,3.5384702062,0.00672,0.0019600000000000004,0.007,3.49,0.54,3.5315294137,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 19:30:00,5.34,1.5,5.5466746795,0.0,0.0,0.0,5.34,1.5,5.5466746795,1.174042456,0.3424290497,1.2229608916,0.0,0.0,0.0,1.174042456,0.3424290497,1.2229608916,3.42,0.51,3.4578172306,0.0,0.0,0.0,3.42,0.51,3.4578172306,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 20:00:00,5.27,1.54,5.490400714,0.0,0.0,0.0,5.27,1.54,5.490400714,1.2116230256,0.3533900491,1.2621073184,0.0,0.0,0.0,1.2116230256,0.3533900491,1.2621073184,3.05,0.51,3.0923453882,0.0,0.0,0.0,3.05,0.51,3.0923453882,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 20:30:00,5.4,1.65,5.6464590674,0.0,0.0,0.0,5.4,1.65,5.6464590674,1.2934894463,0.3772677552,1.3473848399000001,0.0,0.0,0.0,1.2934894463,0.3772677552,1.3473848399000001,3.01,0.58,3.0653711031,0.0,0.0,0.0,3.01,0.58,3.0653711031,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 21:00:00,5.1,1.33,5.2705692292,0.0,0.0,0.0,5.1,1.33,5.2705692292,1.2787119213,0.3729576437,1.3319915847,0.0,0.0,0.0,1.2787119213,0.3729576437,1.3319915847,2.95,0.58,3.0064763428,0.0,0.0,0.0,2.95,0.58,3.0064763428,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 21:30:00,4.73,0.8,4.7971762528,0.0,0.0,0.0,4.73,0.8,4.7971762528,1.2484649934,0.3641356231,1.3004843681,0.0,0.0,0.0,1.2484649934,0.3641356231,1.3004843681,3.27,0.54,3.3142872537,0.0,0.0,0.0,3.27,0.54,3.3142872537,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 22:00:00,4.47,0.49,4.4967766233,0.0,0.0,0.0,4.47,0.49,4.4967766233,1.199438256,0.349836158,1.24941485,0.0,0.0,0.0,1.199438256,0.349836158,1.24941485,2.81,0.54,2.8614157335,0.0,0.0,0.0,2.81,0.54,2.8614157335,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 22:30:00,4.18,0.45,4.2041527089,0.0,0.0,0.0,4.18,0.45,4.2041527089,1.1771212386,0.3433270279,1.2261679569,0.0,0.0,0.0,1.1771212386,0.3433270279,1.2261679569,2.9699999999999998,0.6000000000000001,3.03,0.0,0.0,0.0,2.9699999999999998,0.6000000000000001,3.03,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 23:00:00,4.21,0.85,4.2949505236,0.0,0.0,0.0,4.21,0.85,4.2949505236,1.0002418823,0.2917372157,1.0419186274,0.0,0.0,0.0,1.0002418823,0.2917372157,1.0419186274,3.0,0.46,3.0350617786,0.0,0.0,0.0,3.0,0.46,3.0350617786,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-05 23:30:00,4.07,0.9,4.1683210049,0.0,0.0,0.0,4.07,0.9,4.1683210049,0.9296598419000001,0.2711507872,0.9683956687,0.0,0.0,0.0,0.9296598419000001,0.2711507872,0.9683956687,2.43,0.46,2.4731558786,0.0,0.0,0.0,2.43,0.46,2.4731558786,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 00:00:00,3.5300000000000002,0.36,3.5483094566,0.0,0.0,0.0,3.5300000000000002,0.36,3.5483094566,0.8463125594,0.24684116320000002,0.8815755827,0.0,0.0,0.0,0.8463125594,0.24684116320000002,0.8815755827,2.5,0.46,2.5419677417,0.0,0.0,0.0,2.5,0.46,2.5419677417,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 00:30:00,3.65,0.79,3.734514694,0.0,0.0,0.0,3.65,0.79,3.734514694,0.8028659078,0.23416922310000002,0.836318654,0.0,0.0,0.0,0.8028659078,0.23416922310000002,0.836318654,2.7800000000000002,0.39,2.8072228269,0.0,0.0,0.0,2.7800000000000002,0.39,2.8072228269,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 01:00:00,3.7,1.06,3.8488439823,0.0,0.0,0.0,3.7,1.06,3.8488439823,0.7986697445000001,0.23294534220000002,0.8319476506,0.0,0.0,0.0,0.7986697445000001,0.23294534220000002,0.8319476506,2.36,0.35000000000000003,2.3858122307,0.0,0.0,0.0,2.36,0.35000000000000003,2.3858122307,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 01:30:00,3.63,1.19,3.8200785332000002,0.0,0.0,0.0,3.63,1.19,3.8200785332000002,0.7490046703000001,0.2184596955,0.7802131982,0.0,0.0,0.0,0.7490046703000001,0.2184596955,0.7802131982,2.18,0.48,2.2322186273,0.0,0.0,0.0,2.18,0.48,2.2322186273,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 02:00:00,3.71,1.28,3.9246018906,0.0,0.0,0.0,3.71,1.28,3.9246018906,0.7336302113000001,0.21397547830000002,0.7641981368,0.0,0.0,0.0,0.7336302113000001,0.21397547830000002,0.7641981368,2.46,0.38,2.4891765707,0.0,0.0,0.0,2.46,0.38,2.4891765707,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 02:30:00,3.95,1.47,4.214664874,0.0,0.0,0.0,3.95,1.47,4.214664874,0.7329900454,0.2137887632,0.7635312972,0.0,0.0,0.0,0.7329900454,0.2137887632,0.7635312972,2.17736,0.38548000000000004,2.2112194373,0.08736000000000001,0.025480000000000003,0.091,2.09,0.36,2.1207781591,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 03:00:00,3.7199999999999998,1.16,3.8966652409,0.0,0.0,0.0,3.7199999999999998,1.16,3.8966652409,0.6754931639,0.19701883950000001,0.7036387124,0.0,0.0,0.0,0.6754931639,0.19701883950000001,0.7036387124,2.17272,0.41996000000000006,2.2129343867,0.10272,0.029960000000000004,0.107,2.07,0.39,2.1064187618,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 03:30:00,3.74,1.08,3.8928138923,0.0,0.0,0.0,3.74,1.08,3.8928138923,0.6562535989,0.1914072997,0.6835974989,0.0,0.0,0.0,0.6562535989,0.1914072997,0.6835974989,2.33,0.36,2.3576471322,0.0,0.0,0.0,2.33,0.36,2.3576471322,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 04:00:00,3.5700000000000003,0.85,3.6697956346,0.0,0.0,0.0,3.5700000000000003,0.85,3.6697956346,0.6329982811,0.1846244987,0.6593732095,0.0,0.0,0.0,0.6329982811,0.1846244987,0.6593732095,2.17344,0.39892000000000005,2.209746275,0.13344,0.03892,0.139,2.04,0.36,2.0715211802,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 04:30:00,3.37,0.5,3.4068900775,0.0,0.0,0.0,3.37,0.5,3.4068900775,0.6291351704,0.183497758,0.6553491359,0.0,0.0,0.0,0.6291351704,0.183497758,0.6553491359,2.18568,0.41624000000000005,2.224961303,0.29568,0.08624000000000001,0.308,1.8900000000000001,0.33,1.9185932346,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 05:00:00,3.71,1.01,3.8450227568,0.0,0.0,0.0,3.71,1.01,3.8450227568,0.6744140269000001,0.19670409120000001,0.7025146114,0.0,0.0,0.0,0.6744140269000001,0.19670409120000001,0.7025146114,2.3,0.31,2.3207972768,0.0,0.0,0.0,2.3,0.31,2.3207972768,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 05:30:00,3.71,1.01,3.8450227568,0.0,0.0,0.0,3.71,1.01,3.8450227568,0.7475406024,0.2180326757,0.7786881275,0.0,0.0,0.0,0.7475406024,0.2180326757,0.7786881275,2.4068,0.3824,2.436989126,0.07680000000000001,0.0224,0.08,2.33,0.36,2.3576471322,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 06:00:00,3.77,0.87,3.8690825786,0.0,0.0,0.0,3.77,0.87,3.8690825786,0.8187094338,0.23879025150000002,0.8528223269,0.0,0.0,0.0,0.8187094338,0.23879025150000002,0.8528223269,2.56664,0.5065200000000001,2.6161428478,0.29664,0.08652000000000001,0.309,2.27,0.42,2.3085276693,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 06:30:00,4.2,0.89,4.293262163,0.0,0.0,0.0,4.2,0.89,4.293262163,0.9070037860000001,0.2645427709,0.9447956104,0.0,0.0,0.0,0.9070037860000001,0.2645427709,0.9447956104,2.96352,0.5743600000000001,3.0186653011,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.88,0.55,2.9320470665,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 07:00:00,5.34,1.4,5.5204709944,0.0,0.0,0.0,5.34,1.4,5.5204709944,0.9582469941,0.2794887066,0.9981739522,0.0,0.0,0.0,0.9582469941,0.2794887066,0.9981739522,3.31,0.52,3.3505969617,0.0,0.0,0.0,3.31,0.52,3.3505969617,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 07:30:00,6.66,2.03,6.9625067325,0.0,0.0,0.0,6.66,2.03,6.9625067325,1.0865294388,0.3169044197,1.1318014988,0.0,0.0,0.0,1.0865294388,0.3169044197,1.1318014988,3.37128,0.6820400000000001,3.4395795383,0.28128000000000003,0.08204,0.293,3.09,0.6000000000000001,3.1477134558,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 08:00:00,6.48,1.9100000000000001,6.755627284,0.0,0.0,0.0,6.48,1.9100000000000001,6.755627284,1.1564385567,0.33729457900000004,1.2046234965,0.0,0.0,0.0,1.1564385567,0.33729457900000004,1.2046234965,3.70672,0.7369600000000001,3.7792701941,0.12672,0.03696,0.132,3.58,0.7000000000000001,3.6477938538,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 08:30:00,6.36,1.69,6.580706649,0.0,0.0,0.0,6.36,1.69,6.580706649,1.2541253908,0.3657865723,1.3063806155,0.0,0.0,0.0,1.2541253908,0.3657865723,1.3063806155,4.09,0.73,4.1546359648,0.0,0.0,0.0,4.09,0.73,4.1546359648,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 09:00:00,6.88,1.88,7.1322366758,0.0,0.0,0.0,6.88,1.88,7.1322366758,1.2596067081,0.3673852899,1.3120903208999999,0.0,0.0,0.0,1.2596067081,0.3673852899,1.3120903208999999,4.11624,0.9043200000000001,4.2144070045,0.18624000000000002,0.05432000000000001,0.194,3.93,0.85,4.0208705525,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 09:30:00,6.41,1.8599999999999999,6.6744063406,0.0,0.0,0.0,6.41,1.8599999999999999,6.6744063406,1.2980081867,0.3785857211,1.3520918611,0.0,0.0,0.0,1.2980081867,0.3785857211,1.3520918611,4.4019200000000005,0.92056,4.4971469178,0.0019200000000000003,0.0005600000000000001,0.002,4.4,0.92,4.4951529451,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 10:00:00,6.72,1.81,6.9594899238,0.0,0.0,0.0,6.72,1.81,6.9594899238,1.3127185358,0.3828762396,1.3674151414,0.0,0.0,0.0,1.3127185358,0.3828762396,1.3674151414,4.72,0.97,4.8186408872,0.0,0.0,0.0,4.72,0.97,4.8186408872,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 10:30:00,6.8,1.71,7.0117116313,0.0,0.0,0.0,6.8,1.71,7.0117116313,1.2957488165,0.3779267381,1.3497383505,0.0,0.0,0.0,1.2957488165,0.3779267381,1.3497383505,4.72096,0.9102800000000001,4.8079177406,0.0009600000000000001,0.00028000000000000003,0.001,4.72,0.91,4.8069220922,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 11:00:00,7.49,2.24,7.8177810151,0.0,0.0,0.0,7.49,2.24,7.8177810151,1.236362032,0.36060559270000003,1.2878771167,0.0,0.0,0.0,1.236362032,0.36060559270000003,1.2878771167,4.70672,0.98196,4.808061834,0.00672,0.0019600000000000004,0.007,4.7,0.98,4.8010832111,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 11:30:00,7.24,1.99,7.508508507,0.0,0.0,0.0,7.24,1.99,7.508508507,1.2883913972,0.37578082420000003,1.3420743721,0.0,0.0,0.0,1.2883913972,0.37578082420000003,1.3420743721,4.4938400000000005,0.9511200000000001,4.593389511,0.0038400000000000005,0.0011200000000000001,0.004,4.49,0.9500000000000001,4.5894008324,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 12:00:00,7.38,2.5,7.7919445583,0.0,0.0,0.0,7.38,2.5,7.7919445583,1.2996732833,0.37907137430000004,1.3538263368,0.0,0.0,0.0,1.2996732833,0.37907137430000004,1.3538263368,4.73288,1.01084,4.8396229812,0.00288,0.00084,0.003,4.73,1.01,4.8366310589,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 12:30:00,6.79,1.77,7.016908151,0.0,0.0,0.0,6.79,1.77,7.016908151,1.3266167886,0.3869298967,1.3818924881,0.0,0.0,0.0,1.3266167886,0.3869298967,1.3818924881,4.73,1.13,4.8631060034,0.0,0.0,0.0,4.73,1.13,4.8631060034,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 13:00:00,6.61096,1.43028,6.7639110727,0.0009600000000000001,0.00028000000000000003,0.001,6.61,1.43,6.7629135733,1.1564385567,0.33729457900000004,1.2046234965,0.0,0.0,0.0,1.1564385567,0.33729457900000004,1.2046234965,4.48304,1.18672,4.637451024,0.02304,0.00672,0.024,4.46,1.18,4.6134585725,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 13:30:00,7.26288,1.9508400000000001,7.520319315,0.00288,0.00084,0.003,7.26,1.9500000000000002,7.5173200012,1.0733867482,0.3130711349,1.118111196,0.0,0.0,0.0,1.0733867482,0.3130711349,1.118111196,4.19744,1.07092,4.331901684,0.03744,0.010920000000000001,0.039,4.16,1.06,4.2929244112,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 14:00:00,6.82,2.17,7.1569057560000005,0.0,0.0,0.0,6.82,2.17,7.1569057560000005,1.1577434976,0.3376751868,1.20598281,0.0,0.0,0.0,1.1577434976,0.3376751868,1.20598281,4.50632,1.01476,4.6191620236,0.01632,0.00476,0.017,4.49,1.01,4.6021951284,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 14:30:00,7.45384,2.44112,7.8433919703,0.0038400000000000005,0.0011200000000000001,0.004,7.45,2.44,7.8393941092,1.068866345,0.311752684,1.1134024427,0.0,0.0,0.0,1.068866345,0.311752684,1.1134024427,4.50512,1.09316,4.635849976,0.04512,0.013160000000000002,0.047,4.46,1.08,4.5888996502,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 15:00:00,7.43096,2.44028,7.8213894546,0.0009600000000000001,0.00028000000000000003,0.001,7.43,2.44,7.8203900158,1.1922116967,0.3477284115,1.241887184,0.0,0.0,0.0,1.1922116967,0.3477284115,1.241887184,4.68632,1.13476,4.8217502424,0.01632,0.00476,0.017,4.67,1.13,4.8047684648,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 15:30:00,7.19384,2.2911200000000003,7.54987184,0.0038400000000000005,0.0011200000000000001,0.004,7.19,2.29,7.5458730443,1.0106947119,0.29478595760000004,1.0528069916,0.0,0.0,0.0,1.0106947119,0.29478595760000004,1.0528069916,4.32048,1.00764,4.4364271435,0.060480000000000006,0.017640000000000003,0.063,4.26,0.99,4.3735226077,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 16:00:00,7.24192,2.39056,7.6262823446,0.0019200000000000003,0.0005600000000000001,0.002,7.24,2.39,7.6242835729,1.0106947119,0.29478595760000004,1.0528069916,0.0,0.0,0.0,1.0106947119,0.29478595760000004,1.0528069916,4.04328,1.03804,4.1744029753,0.23328000000000002,0.06804,0.243,3.81,0.97,3.9315391388,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 16:30:00,7.01288,2.19084,7.3471263634,0.00288,0.00084,0.003,7.01,2.19,7.3441269051999996,1.1042896384,0.3220844779,1.1503017067,0.0,0.0,0.0,1.1042896384,0.3220844779,1.1503017067,3.85784,1.09812,4.0110842674,0.5078400000000001,0.14812,0.529,3.35,0.9500000000000001,3.4820970693,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 17:00:00,5.98,1.6099999999999999,6.1929395282,0.0,0.0,0.0,5.98,1.6099999999999999,6.1929395282,1.1773972583,0.3434075337,1.2264554774,0.0,0.0,0.0,1.1773972583,0.3434075337,1.2264554774,3.84208,0.8864400000000001,3.9430133908,0.26208000000000004,0.07644000000000001,0.273,3.58,0.81,3.6704904304,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 17:30:00,5.9,1.52,6.0926513112,0.0,0.0,0.0,5.9,1.52,6.0926513112,1.1733161586,0.3422172129,1.2222043319,0.0,0.0,0.0,1.1733161586,0.3422172129,1.2222043319,3.65592,0.8525600000000001,3.7540124667,0.14592000000000002,0.04256,0.152,3.51,0.81,3.6022492973,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 18:00:00,5.37,1.05,5.4716907807,0.0,0.0,0.0,5.37,1.05,5.4716907807,1.1931205661,0.3479934984,1.242833923,0.0,0.0,0.0,1.1931205661,0.3479934984,1.242833923,4.03184,0.7251200000000001,4.0965269192000004,0.051840000000000004,0.015120000000000001,0.054,3.98,0.71,4.042833165,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 18:30:00,5.55,1.33,5.7071358841,0.0,0.0,0.0,5.55,1.33,5.7071358841,1.2308521151,0.3589985336,1.2821376199,0.0,0.0,0.0,1.2308521151,0.3589985336,1.2821376199,4.13248,0.6436400000000001,4.1823035997,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.12,0.64,4.1694124286,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 19:00:00,6.0,1.6,6.2096698785,0.0,0.0,0.0,6.0,1.6,6.2096698785,1.3022472494000001,0.3798221144,1.3565075515,0.0,0.0,0.0,1.3022472494000001,0.3798221144,1.3565075515,3.64,0.62,3.6924246776,0.0,0.0,0.0,3.64,0.62,3.6924246776,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 19:30:00,5.16,0.65,5.2007787878,0.0,0.0,0.0,5.16,0.65,5.2007787878,1.3347271096,0.38929540700000004,1.3903407391,0.0,0.0,0.0,1.3347271096,0.38929540700000004,1.3903407391,3.14512,0.75316,3.2340423312,0.28512000000000004,0.08316000000000001,0.297,2.86,0.67,2.9374308502,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 20:00:00,4.97,0.56,5.0014497898,0.0,0.0,0.0,4.97,0.56,5.0014497898,1.2540841542,0.365774545,1.3063376606000001,0.0,0.0,0.0,1.2540841542,0.365774545,1.3063376606000001,3.18,0.61,3.237977764,0.0,0.0,0.0,3.18,0.61,3.237977764,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 20:30:00,5.01,0.49,5.0339050448,0.0,0.0,0.0,5.01,0.49,5.0339050448,1.2464638512,0.3635519566,1.298399845,0.0,0.0,0.0,1.2464638512,0.3635519566,1.298399845,3.1,0.55,3.1484122983,0.0,0.0,0.0,3.1,0.55,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 21:00:00,4.98,0.49,5.0040483611,0.0,0.0,0.0,4.98,0.49,5.0040483611,1.2940717479,0.3774375931,1.3479914041,0.0,0.0,0.0,1.2940717479,0.3774375931,1.3479914041,2.9699999999999998,0.49,3.0101494979,0.0,0.0,0.0,2.9699999999999998,0.49,3.0101494979,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 21:30:00,4.85,0.47000000000000003,4.8727199796,0.0,0.0,0.0,4.85,0.47000000000000003,4.8727199796,1.264587532,0.3688380302,1.3172786791,0.0,0.0,0.0,1.264587532,0.3688380302,1.3172786791,3.16,0.55,3.2075068199,0.0,0.0,0.0,3.16,0.55,3.2075068199,0.0,0.0,0.0,0.0,0.0,0.0
