Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-06 22:00:00,4.76,0.47000000000000003,4.7831474993,0.0,0.0,0.0,4.76,0.47000000000000003,4.7831474993,1.1692350589,0.3410268922,1.2179531864,0.0,0.0,0.0,1.1692350589,0.3410268922,1.2179531864,3.06,0.6000000000000001,3.1182687504,0.0,0.0,0.0,3.06,0.6000000000000001,3.1182687504,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 22:30:00,4.67,0.52,4.6988615643,0.0,0.0,0.0,4.67,0.52,4.6988615643,1.1319838837,0.33016196610000004,1.1791498789000001,0.0,0.0,0.0,1.1319838837,0.33016196610000004,1.1791498789000001,2.86,0.55,2.9124045049,0.0,0.0,0.0,2.86,0.55,2.9124045049,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 23:00:00,4.54,0.49,4.5663661702,0.0,0.0,0.0,4.54,0.49,4.5663661702,1.0027684595,0.292474134,1.0445504786,0.0,0.0,0.0,1.0027684595,0.292474134,1.0445504786,2.73,0.53,2.7809710534,0.0,0.0,0.0,2.73,0.53,2.7809710534,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-06 23:30:00,4.15,0.49,4.1788275868,0.0,0.0,0.0,4.15,0.49,4.1788275868,0.9540293811,0.2782585695,0.9937806053,0.0,0.0,0.0,0.9540293811,0.2782585695,0.9937806053,2.66,0.4,2.6899070616,0.0,0.0,0.0,2.66,0.4,2.6899070616,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 00:00:00,3.65,0.42,3.6740849201,0.0,0.0,0.0,3.65,0.42,3.6740849201,0.8482967414,0.2474198829,0.8836424390000001,0.0,0.0,0.0,0.8482967414,0.2474198829,0.8836424390000001,2.45384,0.42112000000000005,2.4897133972,0.0038400000000000005,0.0011200000000000001,0.004,2.45,0.42,2.4857393266,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 00:30:00,4.06,0.45,4.0848622988,0.0,0.0,0.0,4.06,0.45,4.0848622988,0.7662996271,0.2235040579,0.7982287783,0.0,0.0,0.0,0.7662996271,0.2235040579,0.7982287783,2.38,0.37,2.4085887984,0.0,0.0,0.0,2.38,0.37,2.4085887984,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 01:00:00,3.37,0.33,3.3861187221,0.0,0.0,0.0,3.37,0.33,3.3861187221,0.7486017814,0.2183421862,0.7797935223,0.0,0.0,0.0,0.7486017814,0.2183421862,0.7797935223,2.38,0.44,2.4203305559,0.0,0.0,0.0,2.38,0.44,2.4203305559,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 01:30:00,3.46,0.38,3.4808045047,0.0,0.0,0.0,3.46,0.38,3.4808045047,0.7306467053,0.2131052891,0.761090318,0.0,0.0,0.0,0.7306467053,0.2131052891,0.761090318,2.7,0.44,2.7356169322,0.0,0.0,0.0,2.7,0.44,2.7356169322,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 02:00:00,3.69,0.41000000000000003,3.7127079066,0.0,0.0,0.0,3.69,0.41000000000000003,3.7127079066,0.7306467053,0.2131052891,0.761090318,0.0,0.0,0.0,0.7306467053,0.2131052891,0.761090318,3.12,0.4,3.1455365202,0.0,0.0,0.0,3.12,0.4,3.1455365202,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 02:30:00,3.61,0.38,3.6299449032,0.0,0.0,0.0,3.61,0.38,3.6299449032,0.7115747475,0.2075426347,0.7412236953,0.0,0.0,0.0,0.7115747475,0.2075426347,0.7412236953,2.77,0.31,2.7872925932,0.0,0.0,0.0,2.77,0.31,2.7872925932,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 03:00:00,3.5300000000000002,0.38,3.5503943443,0.0,0.0,0.0,3.5300000000000002,0.38,3.5503943443,0.6817511604000001,0.19884408850000002,0.7101574588,0.0,0.0,0.0,0.6817511604000001,0.19884408850000002,0.7101574588,2.21464,0.5255200000000001,2.2761374299,0.46464000000000005,0.13552,0.484,1.75,0.39,1.792930562,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 03:30:00,3.88,0.4,3.9005640618,0.0,0.0,0.0,3.88,0.4,3.9005640618,0.6511206317,0.1899101843,0.6782506580000001,0.0,0.0,0.0,0.6511206317,0.1899101843,0.6782506580000001,2.22968,0.35324000000000005,2.2574878516,0.07968,0.02324,0.083,2.15,0.33,2.1751781536,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 04:00:00,3.2800000000000002,0.30000000000000004,3.2936909387,0.0,0.0,0.0,3.2800000000000002,0.30000000000000004,3.2936909387,0.6511206317,0.1899101843,0.6782506580000001,0.0,0.0,0.0,0.6511206317,0.1899101843,0.6782506580000001,2.21528,0.34904,2.2426088379,0.06528,0.01904,0.068,2.15,0.33,2.1751781536,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 04:30:00,3.8,0.4,3.8209946349,0.0,0.0,0.0,3.8,0.4,3.8209946349,0.6511206317,0.1899101843,0.6782506580000001,0.0,0.0,0.0,0.6511206317,0.1899101843,0.6782506580000001,2.26496,0.35728000000000004,2.2929659396,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.24,0.35000000000000003,2.2671788637,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 05:00:00,3.29,0.31,3.3045725896,0.0,0.0,0.0,3.29,0.31,3.3045725896,0.6788502940000001,0.1979980024,0.707135723,0.0,0.0,0.0,0.6788502940000001,0.1979980024,0.707135723,2.31216,0.37688000000000005,2.3426741984,0.09216,0.02688,0.096,2.22,0.35000000000000003,2.2474207439000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 05:30:00,3.54,0.49,3.5737515303,0.0,0.0,0.0,3.54,0.49,3.5737515303,0.7894328977,0.2302512618,0.8223259351000001,0.0,0.0,0.0,0.7894328977,0.2302512618,0.8223259351000001,2.65,0.35000000000000003,2.6730132809000002,0.0,0.0,0.0,2.65,0.35000000000000003,2.6730132809000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 06:00:00,3.77,0.6900000000000001,3.8326231226000003,0.0,0.0,0.0,3.77,0.6900000000000001,3.8326231226000003,0.8212664396,0.23953604490000002,0.8554858746,0.0,0.0,0.0,0.8212664396,0.23953604490000002,0.8554858746,3.14,0.31,3.1552654405,0.0,0.0,0.0,3.14,0.31,3.1552654405,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 06:30:00,4.35,0.81,4.4247711805,0.0,0.0,0.0,4.35,0.81,4.4247711805,0.9217063201000001,0.26883101,0.9601107501,0.0,0.0,0.0,0.9217063201000001,0.26883101,0.9601107501,3.3,0.38,3.3218067373,0.0,0.0,0.0,3.3,0.38,3.3218067373,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 07:00:00,5.44,1.1,5.5500990982000005,0.0,0.0,0.0,5.44,1.1,5.5500990982000005,1.0270543614,0.29955752210000003,1.0698482931,0.0,0.0,0.0,1.0270543614,0.29955752210000003,1.0698482931,3.15144,0.72792,3.2344151867,0.54144,0.15792,0.5640000000000001,2.61,0.5700000000000001,2.6715164233,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 07:30:00,6.03,1.42,6.1949414848,0.0,0.0,0.0,6.03,1.42,6.1949414848,1.1666316617999999,0.340267568,1.2152413144,0.0,0.0,0.0,1.1666316617999999,0.340267568,1.2152413144,3.43992,0.5895600000000001,3.4900760164,0.16992000000000002,0.04956000000000001,0.177,3.27,0.54,3.3142872537,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 08:00:00,6.44,1.76,6.6761665647,0.0,0.0,0.0,6.44,1.76,6.6761665647,1.2553508514,0.3661439983,1.3076571369,0.0,0.0,0.0,1.2553508514,0.3661439983,1.3076571369,3.76288,0.71584,3.8303645779,0.12288000000000002,0.035840000000000004,0.128,3.64,0.68,3.7029717795,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 08:30:00,7.54,2.34,7.8947577544000005,0.0,0.0,0.0,7.54,2.34,7.8947577544000005,1.2807087404,0.3735400493,1.3340716045,0.0,0.0,0.0,1.2807087404,0.3735400493,1.3340716045,4.01768,0.8122400000000001,4.0989616246,0.007680000000000001,0.0022400000000000002,0.008,4.01,0.81,4.0909901002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 09:00:00,8.1,2.39,8.4452412636,0.0,0.0,0.0,8.1,2.39,8.4452412636,1.3900115109,0.40542002400000005,1.4479286572,0.0,0.0,0.0,1.3900115109,0.40542002400000005,1.4479286572,4.18,0.87,4.2695784334999995,0.0,0.0,0.0,4.18,0.87,4.2695784334999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 09:30:00,7.5600000000000005,2.2800000000000002,7.8963282607,0.0,0.0,0.0,7.5600000000000005,2.2800000000000002,7.8963282607,1.3900115109,0.40542002400000005,1.4479286572,0.0,0.0,0.0,1.3900115109,0.40542002400000005,1.4479286572,4.24976,0.87868,4.3396472898,0.02976,0.00868,0.031,4.22,0.87,4.3087469176,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 10:00:00,7.5600000000000005,1.9300000000000002,7.8024675584,0.0,0.0,0.0,7.5600000000000005,1.9300000000000002,7.8024675584,1.3700250301999999,0.39959063380000004,1.4271094065,0.0,0.0,0.0,1.3700250301999999,0.39959063380000004,1.4271094065,4.22,0.9,4.3149044022,0.0,0.0,0.0,4.22,0.9,4.3149044022,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 10:30:00,7.84096,2.12028,8.1225760076,0.0009600000000000001,0.00028000000000000003,0.001,7.84,2.12,8.1215762017,1.3509863278,0.3940376789,1.4072774247,0.0,0.0,0.0,1.3509863278,0.3940376789,1.4072774247,4.81728,0.87504,4.8961088223,0.01728,0.00504,0.018000000000000002,4.8,0.87,4.8782066377,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 11:00:00,7.46,1.5,7.609310087,0.0,0.0,0.0,7.46,1.5,7.609310087,1.3033845833,0.38015383680000003,1.3576922742,0.0,0.0,0.0,1.3033845833,0.38015383680000003,1.3576922742,4.9538400000000005,0.8311200000000001,5.0230758704,0.0038400000000000005,0.0011200000000000001,0.004,4.95,0.8300000000000001,5.0191035056,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 11:30:00,7.40288,1.8108400000000002,7.6211399279,0.00288,0.00084,0.003,7.4,1.81,7.6181428183,1.2441225064,0.3628690644,1.2959609442,0.0,0.0,0.0,1.2441225064,0.3628690644,1.2959609442,4.08208,0.94144,4.189234584,0.14208,0.041440000000000005,0.148,3.94,0.9,4.0414848756,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 12:00:00,8.04096,2.71028,8.4854378437,0.0009600000000000001,0.00028000000000000003,0.001,8.04,2.71,8.4844386968,1.2735535138,0.3714531082,1.3266182435,0.0,0.0,0.0,1.2735535138,0.3714531082,1.3266182435,4.19352,1.06936,4.3277177357,0.20352,0.05936,0.212,3.99,1.01,4.1158474219,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 12:30:00,8.24,2.5300000000000002,8.6196577658,0.0,0.0,0.0,8.24,2.5300000000000002,8.6196577658,1.3842854341,0.4037499183,1.4419639938,0.0,0.0,0.0,1.3842854341,0.4037499183,1.4419639938,4.35536,0.9844800000000001,4.4652392545,0.015360000000000002,0.0044800000000000005,0.016,4.34,0.98,4.449269603,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 13:00:00,8.2,2.49,8.5697199487,0.0,0.0,0.0,8.2,2.49,8.5697199487,1.332409875,0.3886195469,1.3879269531,0.0,0.0,0.0,1.332409875,0.3886195469,1.3879269531,4.31344,1.04392,4.4379650292,0.01344,0.003920000000000001,0.014,4.3,1.04,4.4239801085,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 13:30:00,8.07,2.22,8.369784943500001,0.0,0.0,0.0,8.07,2.22,8.369784943500001,1.3254581713,0.3865919666,1.3806855951,0.0,0.0,0.0,1.3254581713,0.3865919666,1.3806855951,4.29072,0.9989600000000001,4.405473777,0.030720000000000004,0.008960000000000001,0.032,4.26,0.99,4.3735226077,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 14:00:00,8.03192,2.32056,8.3604268791,0.0019200000000000003,0.0005600000000000001,0.002,8.03,2.32,8.3584268855,1.1960112896,0.3488366261,1.2458450933,0.0,0.0,0.0,1.1960112896,0.3488366261,1.2458450933,4.15496,1.01728,4.2776805865,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.13,1.01,4.2517055401,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 14:30:00,7.05384,2.16112,7.3774723585,0.0038400000000000005,0.0011200000000000001,0.004,7.05,2.16,7.3734727232,1.1969712896,0.3491166261,1.2468450933,0.0009600000000000001,0.00028000000000000003,0.001,1.1960112896,0.3488366261,1.2458450933,4.10872,1.03296,4.2365772034,0.07872000000000001,0.02296,0.082,4.03,1.01,4.1546359648,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 15:00:00,6.7748,1.7414,6.9950260185,0.0048000000000000004,0.0014,0.005,6.77,1.74,6.9900286122,1.059339345,0.3089739756,1.1034784844,0.0,0.0,0.0,1.059339345,0.3089739756,1.1034784844,4.00312,0.97716,4.120656671,0.09312000000000001,0.027160000000000004,0.097,3.91,0.9500000000000001,4.0237544657,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 15:30:00,6.90576,1.44168,7.0546411957,0.00576,0.00168,0.006,6.9,1.44,7.048659447,1.0648953206,0.3105944685,1.1092659589,0.0,0.0,0.0,1.0648953206,0.3105944685,1.1092659589,4.0192,0.9606,4.1323989401,0.13920000000000002,0.040600000000000004,0.145,3.88,0.92,3.9875807202,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 16:00:00,7.62192,1.8305600000000002,7.8386615184,0.0019200000000000003,0.0005600000000000001,0.002,7.62,1.83,7.836663831,1.1802000213000001,0.3442250062,1.2293750222,0.0,0.0,0.0,1.1802000213000001,0.3442250062,1.2293750222,4.42168,0.9492400000000001,4.5224230895,0.03168,0.00924,0.033,4.39,0.9400000000000001,4.4895099955,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 16:30:00,7.04096,1.96028,7.3087492364,0.0009600000000000001,0.00028000000000000003,0.001,7.04,1.96,7.3077493115,1.1760949778,0.34302770180000003,1.2250989352000001,0.0,0.0,0.0,1.1760949778,0.34302770180000003,1.2250989352000001,4.43512,0.9131600000000001,4.528150903,0.04512,0.013160000000000002,0.047,4.39,0.9,4.4813056133,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 17:00:00,6.75,1.96,7.0288050193,0.0,0.0,0.0,6.75,1.96,7.0288050193,1.2729409497,0.3712744437,1.325980156,0.0,0.0,0.0,1.2729409497,0.3712744437,1.325980156,4.26768,0.76224,4.3352165344,0.007680000000000001,0.0022400000000000002,0.008,4.26,0.76,4.327262414,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 17:30:00,6.27,1.72,6.5016382551,0.0,0.0,0.0,6.27,1.72,6.5016382551,1.1635074856,0.33935635000000003,1.2119869641,0.0,0.0,0.0,1.1635074856,0.33935635000000003,1.2119869641,3.988,0.734,4.0549845869,0.048,0.014,0.05,3.94,0.72,4.0052465592,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 18:00:00,5.66,1.45,5.8427818717,0.0,0.0,0.0,5.66,1.45,5.8427818717,1.1624948594,0.3390610007,1.2109321452,0.0,0.0,0.0,1.1624948594,0.3390610007,1.2109321452,3.6960800000000003,0.68344,3.7587361705999998,0.04608,0.01344,0.048,3.65,0.67,3.7109836971,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 18:30:00,5.7,1.52,5.8991863846,0.0,0.0,0.0,5.7,1.52,5.8991863846,1.1956326771,0.3487261975,1.2454507054,0.0,0.0,0.0,1.1956326771,0.3487261975,1.2454507054,3.65112,0.6761600000000001,3.7132020683,0.021120000000000003,0.0061600000000000005,0.022,3.63,0.67,3.6913141291000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 19:00:00,5.19,1.08,5.3011791141,0.0,0.0,0.0,5.19,1.08,5.3011791141,1.2381515038,0.3611275219,1.2897411498,0.0,0.0,0.0,1.2381515038,0.3611275219,1.2897411498,3.4348,0.5714,3.4820035899,0.0048000000000000004,0.0014,0.005,3.43,0.5700000000000001,3.4770389702,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 19:30:00,5.69,1.58,5.9052942348,0.0,0.0,0.0,5.69,1.58,5.9052942348,1.1876108155,0.34638648780000003,1.2370945994,0.0,0.0,0.0,1.1876108155,0.34638648780000003,1.2370945994,3.52,0.59,3.5691035289,0.0,0.0,0.0,3.52,0.59,3.5691035289,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 20:00:00,5.12,0.86,5.1917241837,0.0,0.0,0.0,5.12,0.86,5.1917241837,1.1896816277,0.3469904747,1.2392516955,0.0,0.0,0.0,1.1896816277,0.3469904747,1.2392516955,3.45,0.56,3.4951537877,0.0,0.0,0.0,3.45,0.56,3.4951537877,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 20:30:00,4.82,0.47000000000000003,4.8428607248,0.0,0.0,0.0,4.82,0.47000000000000003,4.8428607248,1.2306411098,0.35893699030000004,1.2819178227,0.0,0.0,0.0,1.2306411098,0.35893699030000004,1.2819178227,3.04,0.56,3.0911486538,0.0,0.0,0.0,3.04,0.56,3.0911486538,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 21:00:00,5.23,0.91,5.308577964,0.0,0.0,0.0,5.23,0.91,5.308577964,1.3387358788000001,0.39046463130000003,1.3945165404,0.0,0.0,0.0,1.3387358788000001,0.39046463130000003,1.3945165404,2.9996,0.5928,3.0576154107,0.009600000000000001,0.0028,0.01,2.99,0.59,3.0476548361,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 21:30:00,5.38,1.22,5.5165931516,0.0,0.0,0.0,5.38,1.22,5.5165931516,1.3364096653,0.38978615240000003,1.3920934013,0.0,0.0,0.0,1.3364096653,0.38978615240000003,1.3920934013,3.2800000000000002,0.52,3.3209637156,0.0,0.0,0.0,3.2800000000000002,0.52,3.3209637156,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 22:00:00,5.33,1.43,5.518496172,0.0,0.0,0.0,5.33,1.43,5.518496172,1.2265916027000001,0.35775588410000003,1.2776995861,0.0,0.0,0.0,1.2265916027000001,0.35775588410000003,1.2776995861,2.86512,0.59816,2.9268939168,0.16512000000000002,0.04816,0.17200000000000001,2.7,0.55,2.7554491467,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 22:30:00,4.98,1.47,5.1924271781,0.0,0.0,0.0,4.98,1.47,5.1924271781,1.1764295268,0.34312527870000004,1.2254474238,0.0,0.0,0.0,1.1764295268,0.34312527870000004,1.2254474238,2.7,0.53,2.7515268489,0.0,0.0,0.0,2.7,0.53,2.7515268489,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 23:00:00,5.28,1.5899999999999999,5.5142089188,0.0,0.0,0.0,5.28,1.5899999999999999,5.5142089188,1.0612621708,0.30953479980000004,1.1054814279,0.0,0.0,0.0,1.0612621708,0.30953479980000004,1.1054814279,3.02,0.5700000000000001,3.0733206797,0.0,0.0,0.0,3.02,0.5700000000000001,3.0733206797,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-07 23:30:00,4.4,1.12,4.5403083596,0.0,0.0,0.0,4.4,1.12,4.5403083596,0.9949093828000001,0.2901819033,1.0363639405,0.0,0.0,0.0,0.9949093828000001,0.2901819033,1.0363639405,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0.0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 00:00:00,3.66,0.56,3.7025936855,0.0,0.0,0.0,3.66,0.56,3.7025936855,0.8517326868,0.2484220336,0.8872215487,0.0,0.0,0.0,0.8517326868,0.2484220336,0.8872215487,2.5,0.39,2.530237143,0.0,0.0,0.0,2.5,0.39,2.530237143,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 00:30:00,3.63,0.68,3.6931422935000002,0.0,0.0,0.0,3.63,0.68,3.6931422935000002,0.7824118566,0.22820345820000001,0.8150123506,0.0,0.0,0.0,0.7824118566,0.22820345820000001,0.8150123506,2.47,0.39,2.500599928,0.0,0.0,0.0,2.47,0.39,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 01:00:00,3.29,0.27,3.3010604357,0.0,0.0,0.0,3.29,0.27,3.3010604357,0.7547959276,0.22014881220000002,0.7862457579000001,0.0,0.0,0.0,0.7547959276,0.22014881220000002,0.7862457579000001,2.5,0.39,2.530237143,0.0,0.0,0.0,2.5,0.39,2.530237143,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 01:30:00,3.86,0.91,3.9658164355,0.0,0.0,0.0,3.86,0.91,3.9658164355,0.7567752876,0.2207261255,0.7883075912,0.0,0.0,0.0,0.7567752876,0.2207261255,0.7883075912,2.41,0.39,2.4413520844,0.0,0.0,0.0,2.41,0.39,2.4413520844,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 02:00:00,4.02,1.3,4.2249733727,0.0,0.0,0.0,4.02,1.3,4.2249733727,0.7547959276,0.22014881220000002,0.7862457579000001,0.0,0.0,0.0,0.7547959276,0.22014881220000002,0.7862457579000001,2.20976,0.29868,2.2298540311,0.02976,0.00868,0.031,2.18,0.29,2.1992044016,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 02:30:00,3.89,1.26,4.0889729762,0.0,0.0,0.0,3.89,1.26,4.0889729762,0.7086205062,0.206680981,0.7381463606,0.0,0.0,0.0,0.7086205062,0.206680981,0.7381463606,2.19808,0.29444000000000004,2.217712921,0.11808,0.034440000000000005,0.123,2.08,0.26,2.0961870146,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 03:00:00,3.91,1.29,4.1173049438,0.0,0.0,0.0,3.91,1.29,4.1173049438,0.7073827411,0.2063199662,0.736857022,0.0,0.0,0.0,0.7073827411,0.2063199662,0.736857022,2.16152,0.27836,2.1793698631,0.13152,0.038360000000000005,0.137,2.03,0.24,2.0441379601,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 03:30:00,3.68,1.06,3.8296213912,0.0,0.0,0.0,3.68,1.06,3.8296213912,0.6650218775,0.1939647143,0.6927311224,0.0,0.0,0.0,0.6650218775,0.1939647143,0.6927311224,2.2244,0.2792,2.2418536973,0.13440000000000002,0.0392,0.14,2.09,0.24,2.1037347742,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 04:00:00,3.6,0.76,3.6793477683,0.0,0.0,0.0,3.6,0.76,3.6793477683,0.6225087043,0.1815650388,0.648446567,0.0,0.0,0.0,0.6225087043,0.1815650388,0.648446567,2.24816,0.29488000000000003,2.2674165034,0.18816000000000002,0.054880000000000005,0.196,2.06,0.24,2.0739334608,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 04:30:00,4.49,1.27,4.6661547338,0.0,0.0,0.0,4.49,1.27,4.6661547338,0.662149777,0.1931270183,0.6897393511000001,0.0,0.0,0.0,0.662149777,0.1931270183,0.6897393511000001,2.25096,0.29528000000000004,2.2702447445000002,0.12096000000000001,0.035280000000000006,0.126,2.13,0.26,2.1458098704,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 05:00:00,3.83,0.55,3.8692893404,0.0,0.0,0.0,3.83,0.55,3.8692893404,0.6864767493,0.20022238520000002,0.7150799472,0.0,0.0,0.0,0.6864767493,0.20022238520000002,0.7150799472,2.3068,0.33740000000000003,2.331344033,0.1968,0.0574,0.20500000000000002,2.11,0.28,2.1284971223999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 05:30:00,3.65,0.43,3.6752414887000002,0.0,0.0,0.0,3.65,0.43,3.6752414887000002,0.7374858396,0.2151000365,0.7682144162000001,0.0,0.0,0.0,0.7374858396,0.2151000365,0.7682144162000001,2.40088,0.37984,2.4307412861,0.17088,0.04984,0.178,2.23,0.33,2.254284809,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 06:00:00,3.88,0.65,3.9340691402,0.0,0.0,0.0,3.88,0.65,3.9340691402,0.7969607508000001,0.2324468856,0.8301674487,0.0,0.0,0.0,0.7969607508000001,0.2324468856,0.8301674487,2.518,0.439,2.5559821986999998,0.168,0.049,0.17500000000000002,2.35,0.39,2.3821418933,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 06:30:00,4.44,0.8300000000000001,4.5169126624,0.0,0.0,0.0,4.44,0.8300000000000001,4.5169126624,0.9064550723,0.2643827294,0.9442240336000001,0.0,0.0,0.0,0.9064550723,0.2643827294,0.9442240336000001,2.88,0.48,2.9197260145,0.0,0.0,0.0,2.88,0.48,2.9197260145,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 07:00:00,5.15,1.01,5.2481044197,0.0,0.0,0.0,5.15,1.01,5.2481044197,0.9775384374,0.2851153776,1.0182692057,0.0,0.0,0.0,0.9775384374,0.2851153776,1.0182692057,3.01328,0.48804000000000003,3.0525463797,0.23328000000000002,0.06804,0.243,2.7800000000000002,0.42,2.8115476165,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 07:30:00,5.27,1.06,5.3755464838,0.0,0.0,0.0,5.27,1.06,5.3755464838,1.0786959689,0.3146196576,1.1236416342,0.0,0.0,0.0,1.0786959689,0.3146196576,1.1236416342,3.3816,0.6288,3.4395650888000002,0.2016,0.058800000000000005,0.21,3.18,0.5700000000000001,3.2306810428,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 08:00:00,5.84,1.57,6.0473547936,0.0,0.0,0.0,5.84,1.57,6.0473547936,1.1392320591,0.3322760172,1.1867000616,0.0,0.0,0.0,1.1392320591,0.3322760172,1.1867000616,3.65664,0.71152,3.7252217115,0.17664000000000002,0.05152,0.184,3.48,0.66,3.5420333144000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 08:30:00,6.85,2.24,7.2069480364,0.0,0.0,0.0,6.85,2.24,7.2069480364,1.1834923035,0.3451852552,1.2328044828,0.0,0.0,0.0,1.1834923035,0.3451852552,1.2328044828,3.89928,0.8310400000000001,3.9868549008,0.20928000000000002,0.061040000000000004,0.218,3.69,0.77,3.7694827231,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 09:00:00,7.39,2.29,7.736678874,0.0,0.0,0.0,7.39,2.29,7.736678874,1.1584443547,0.3378796034,1.2067128694,0.0,0.0,0.0,1.1584443547,0.3378796034,1.2067128694,3.9864,0.8652000000000001,4.0792102177,0.3264,0.0952,0.34,3.66,0.77,3.7401203189,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 09:30:00,7.75,2.47,8.1340887627,0.0,0.0,0.0,7.75,2.47,8.1340887627,1.2032498209,0.35094786440000003,1.2533852301000001,0.0,0.0,0.0,1.2032498209,0.35094786440000003,1.2533852301000001,4.0296,1.0078,4.1537136396,0.36960000000000004,0.1078,0.385,3.66,0.9,3.7690317059,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 10:00:00,6.75,1.9300000000000002,7.0204985578,0.0,0.0,0.0,6.75,1.9300000000000002,7.0204985578,1.2462937499,0.3635023437,1.2982226562,0.0,0.0,0.0,1.2462937499,0.3635023437,1.2982226562,4.00928,0.9260400000000001,4.1148361085,0.08928000000000001,0.02604,0.093,3.92,0.9,4.0219895574,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 10:30:00,7.07,2.33,7.4440445995,0.0,0.0,0.0,7.07,2.33,7.4440445995,1.1419413746,0.33306623420000003,1.1895222652,0.0,0.0,0.0,1.1419413746,0.33306623420000003,1.1895222652,4.31496,0.96728,4.4220482132,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.29,0.96,4.3961005448,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 11:00:00,6.82,2.12,7.1419045079,0.0,0.0,0.0,6.82,2.12,7.1419045079,1.0631078442,0.3100731212,1.1074040043,0.0,0.0,0.0,1.0631078442,0.3100731212,1.1074040043,4.6236,1.0298,4.7368940246,0.033600000000000005,0.0098,0.035,4.59,1.02,4.7019676732,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 11:30:00,6.54192,1.62056,6.7396537003,0.0019200000000000003,0.0005600000000000001,0.002,6.54,1.62,6.7376553785,1.0603393341,0.3092656391,1.1045201397,0.0,0.0,0.0,1.0603393341,0.3092656391,1.1045201397,4.18472,0.96596,4.2947596207,0.054720000000000005,0.015960000000000002,0.057,4.13,0.9500000000000001,4.2378532301,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 12:00:00,7.0448,1.5614,7.2157589344,0.0048000000000000004,0.0014,0.005,7.04,1.56,7.2107697231,1.0989318649,0.3205217939,1.1447206926,0.0,0.0,0.0,1.0989318649,0.3205217939,1.1447206926,4.01544,0.9549200000000001,4.1274242089,0.08544,0.02492,0.089,3.93,0.93,4.0385393399,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 12:30:00,7.01192,1.6005600000000002,7.1922746332,0.0019200000000000003,0.0005600000000000001,0.002,7.01,1.6,7.1902781587,1.1253419539,0.3282247365,1.172231202,0.0,0.0,0.0,1.1253419539,0.3282247365,1.172231202,4.492,1.021,4.6065719358,0.07200000000000001,0.021,0.075,4.42,1.0,4.5317104938,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 13:00:00,6.58384,1.54112,6.7618044929,0.0038400000000000005,0.0011200000000000001,0.004,6.58,1.54,6.7578102962,1.0659478532,0.3109014572,1.1103623471,0.0,0.0,0.0,1.0659478532,0.3109014572,1.1103623471,4.20224,1.05232,4.3319970452,0.04224000000000001,0.012320000000000001,0.044,4.16,1.04,4.2880298506,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 13:30:00,6.47096,1.48028,6.6381136025,0.0009600000000000001,0.00028000000000000003,0.001,6.47,1.48,6.6371153373,1.0419454533999999,0.30390075720000004,1.0853598473,0.0,0.0,0.0,1.0419454533999999,0.30390075720000004,1.0853598473,4.08472,1.01596,4.2091700132,0.054720000000000005,0.015960000000000002,0.057,4.03,1.0,4.1522162757,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 14:00:00,6.14,1.3900000000000001,6.2953713155,0.0,0.0,0.0,6.14,1.3900000000000001,6.2953713155,1.0681972468,0.3115575303,1.1127054654,0.0,0.0,0.0,1.0681972468,0.3115575303,1.1127054654,4.358,0.974,4.4655167674000005,0.048,0.014,0.05,4.31,0.96,4.4156200018,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 14:30:00,6.38,1.43,6.5382948848,0.0,0.0,0.0,6.38,1.43,6.5382948848,1.0508485825,0.3064975032,1.0946339401,0.0,0.0,0.0,1.0508485825,0.3064975032,1.0946339401,4.32592,1.03756,4.4486081644,0.025920000000000002,0.007560000000000001,0.027,4.3,1.03,4.4216399673,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 15:00:00,6.68096,1.53028,6.8539757368,0.0009600000000000001,0.00028000000000000003,0.001,6.68,1.53,6.8529774551,1.0847940071,0.3163982521,1.1299937574,0.0,0.0,0.0,1.0847940071,0.3163982521,1.1299937574,4.00688,0.9978400000000001,4.1292580447,0.02688,0.007840000000000001,0.028,3.98,0.99,4.1012802879,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 15:30:00,6.8100000000000005,1.51,6.9753996301,0.0,0.0,0.0,6.8100000000000005,1.51,6.9753996301,1.1495606799,0.3352885316,1.1974590416,0.0,0.0,0.0,1.1495606799,0.3352885316,1.1974590416,4.11648,1.00064,4.2363531486,0.036480000000000005,0.01064,0.038,4.08,0.99,4.1983925495,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 16:00:00,6.69,1.52,6.860502897,0.0,0.0,0.0,6.69,1.52,6.860502897,1.1815533488,0.3446197267,1.2307847383000001,0.0,0.0,0.0,1.1815533488,0.3446197267,1.2307847383000001,4.3284,0.8612000000000001,4.4132427987,0.038400000000000004,0.0112,0.04,4.29,0.85,4.3733968491,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 16:30:00,6.6,1.38,6.7427294177,0.0,0.0,0.0,6.6,1.38,6.7427294177,1.5970046074000002,0.4657930105,1.6635464661000001,0.0,0.0,0.0,1.5970046074000002,0.4657930105,1.6635464661000001,4.10632,0.78476,4.1806353823,0.01632,0.00476,0.017,4.09,0.78,4.1637122859,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 17:00:00,5.59,0.96,5.6718339186,0.0,0.0,0.0,5.59,0.96,5.6718339186,1.8074180193,0.527163589,1.8827271035000002,0.0,0.0,0.0,1.8074180193,0.527163589,1.8827271035000002,3.77632,0.7397600000000001,3.8480953211,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.64,0.7000000000000001,3.7066966426,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 17:30:00,5.39,0.88,5.4613642984,0.0,0.0,0.0,5.39,0.88,5.4613642984,1.6428584494,0.4791670477,1.7113108848,0.0,0.0,0.0,1.6428584494,0.4791670477,1.7113108848,3.51128,0.63204,3.5677110029,0.041280000000000004,0.01204,0.043000000000000003,3.47,0.62,3.5249539004,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 18:00:00,5.22,0.73,5.2707969037,0.0,0.0,0.0,5.22,0.73,5.2707969037,1.8746899859,0.5467845792,1.9528020686,0.0,0.0,0.0,1.8746899859,0.5467845792,1.9528020686,3.74384,0.61112,3.7933897242,0.0038400000000000005,0.0011200000000000001,0.004,3.74,0.61,3.7894194806,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 18:30:00,5.18,0.71,5.2284318873,0.0,0.0,0.0,5.18,0.71,5.2284318873,1.9409273777,0.5661038185,2.0217993518,0.0,0.0,0.0,1.9409273777,0.5661038185,2.0217993518,3.46768,0.5722400000000001,3.5145786661000002,0.007680000000000001,0.0022400000000000002,0.008,3.46,0.5700000000000001,3.5066365651,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 19:00:00,5.03,0.56,5.0610769605,0.0,0.0,0.0,5.03,0.56,5.0610769605,1.3019900191,0.37974708890000003,1.3562396032000001,0.0,0.0,0.0,1.3019900191,0.37974708890000003,1.3562396032000001,3.10192,0.49056000000000005,3.1404707927,0.0019200000000000003,0.0005600000000000001,0.002,3.1,0.49,3.1384868966,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 19:30:00,4.92,0.54,4.9495454337,0.0,0.0,0.0,4.92,0.54,4.9495454337,1.3410147034,0.3911292885,1.3968903161,0.0,0.0,0.0,1.3410147034,0.3911292885,1.3968903161,3.1,0.49,3.1384868966,0.0,0.0,0.0,3.1,0.49,3.1384868966,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 20:00:00,4.74,0.54,4.7706603317,0.0,0.0,0.0,4.74,0.54,4.7706603317,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,3.3,0.41000000000000003,3.3253721596,0.0,0.0,0.0,3.3,0.41000000000000003,3.3253721596,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 20:30:00,4.63,0.52,4.6591093569,0.0,0.0,0.0,4.63,0.52,4.6591093569,1.2624239372,0.3682069817,1.3150249346,0.0,0.0,0.0,1.2624239372,0.3682069817,1.3150249346,3.01,0.5,3.0512456473,0.0,0.0,0.0,3.01,0.5,3.0512456473,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 21:00:00,4.66,0.49,4.6856909843,0.0,0.0,0.0,4.66,0.49,4.6856909843,1.3142102056,0.38331131,1.3689689642,0.0,0.0,0.0,1.3142102056,0.38331131,1.3689689642,2.9501600000000003,0.57088,3.0048873523,0.14016,0.04088000000000001,0.146,2.81,0.53,2.8595454183999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 21:30:00,4.53,0.45,4.5522961239,0.0,0.0,0.0,4.53,0.45,4.5522961239,1.284061381,0.3745179028,1.3375639386,0.0,0.0,0.0,1.284061381,0.3745179028,1.3375639386,2.94,0.53,2.9873901653,0.0,0.0,0.0,2.94,0.53,2.9873901653,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 22:00:00,4.42,0.48,4.4459869545,0.0,0.0,0.0,4.42,0.48,4.4459869545,1.2141363005999999,0.3541230877,1.2647253132,0.0,0.0,0.0,1.2141363005999999,0.3541230877,1.2647253132,2.84,0.51,2.8854289109,0.0,0.0,0.0,2.84,0.51,2.8854289109,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 22:30:00,4.14,0.39,4.1583289913,0.0,0.0,0.0,4.14,0.39,4.1583289913,1.1102140836,0.323812441,1.1564730037,0.0,0.0,0.0,1.1102140836,0.323812441,1.1564730037,2.8,0.38,2.8256680626,0.0,0.0,0.0,2.8,0.38,2.8256680626,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 23:00:00,3.91,0.39,3.9294019901,0.0,0.0,0.0,3.91,0.39,3.9294019901,1.0036778277,0.29273936640000003,1.0454977372,0.0,0.0,0.0,1.0036778277,0.29273936640000003,1.0454977372,2.7199999999999998,0.38,2.7464158462,0.0,0.0,0.0,2.7199999999999998,0.38,2.7464158462,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-08 23:30:00,3.75,0.39,3.7702254574,0.0,0.0,0.0,3.75,0.39,3.7702254574,0.9320956319,0.271861226,0.9709329499,0.0,0.0,0.0,0.9320956319,0.271861226,0.9709329499,2.51,0.52,2.563298656,0.0,0.0,0.0,2.51,0.52,2.563298656,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 00:00:00,3.55,0.29,3.5618253747,0.0,0.0,0.0,3.55,0.29,3.5618253747,0.8436290169,0.2460584633,0.8787802259,0.0,0.0,0.0,0.8436290169,0.2460584633,0.8787802259,3.06,0.52,3.1038685539,0.0,0.0,0.0,3.06,0.52,3.1038685539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 00:30:00,3.38,0.29,3.3924180167,0.0,0.0,0.0,3.38,0.29,3.3924180167,0.7669700555000001,0.2236995995,0.7989271411000001,0.0,0.0,0.0,0.7669700555000001,0.2236995995,0.7989271411000001,3.2800000000000002,0.49,3.3163986491,0.0,0.0,0.0,3.2800000000000002,0.49,3.3163986491,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 01:00:00,3.29,0.27,3.3010604357,0.0,0.0,0.0,3.29,0.27,3.3010604357,0.7656291988,0.2233085163,0.7975304154,0.0,0.0,0.0,0.7656291988,0.2233085163,0.7975304154,2.83,0.55,2.8829498782,0.0,0.0,0.0,2.83,0.55,2.8829498782,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 01:30:00,3.2,0.27,3.211370424,0.0,0.0,0.0,3.2,0.27,3.211370424,0.7412699688000001,0.2162037409,0.7721562174000001,0.0,0.0,0.0,0.7412699688000001,0.2162037409,0.7721562174000001,2.81,0.52,2.8577088725,0.0,0.0,0.0,2.81,0.52,2.8577088725,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 02:00:00,3.22,0.27,3.231300048,0.0,0.0,0.0,3.22,0.27,3.231300048,0.7432223918,0.2167731976,0.7741899915,0.0,0.0,0.0,0.7432223918,0.2167731976,0.7741899915,2.85,0.48,2.890138405,0.0,0.0,0.0,2.85,0.48,2.890138405,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 02:30:00,3.2,0.29,3.2131137546,0.0,0.0,0.0,3.2,0.29,3.2131137546,0.7170178211,0.2091301978,0.7468935636,0.0,0.0,0.0,0.7170178211,0.2091301978,0.7468935636,2.41,0.44,2.4498367293,0.0,0.0,0.0,2.41,0.44,2.4498367293,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 03:00:00,3.16,0.29,3.1732790612,0.0,0.0,0.0,3.16,0.29,3.1732790612,0.6964357366,0.2031270898,0.7254538923,0.0,0.0,0.0,0.6964357366,0.2031270898,0.7254538923,2.3,0.49,2.3516164653000002,0.0,0.0,0.0,2.3,0.49,2.3516164653000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 03:30:00,3.2,0.32,3.2159601988,0.0,0.0,0.0,3.2,0.32,3.2159601988,0.6366219531,0.18568140300000002,0.6631478678,0.0,0.0,0.0,0.6366219531,0.18568140300000002,0.6631478678,2.52,0.44,2.5581243129,0.0,0.0,0.0,2.52,0.44,2.5581243129,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 04:00:00,3.17,0.27,3.1814776441,0.0,0.0,0.0,3.17,0.27,3.1814776441,0.6349568565,0.1851957498,0.6614133921,0.0,0.0,0.0,0.6349568565,0.1851957498,0.6614133921,2.36,0.39,2.3920075251,0.0,0.0,0.0,2.36,0.39,2.3920075251,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 04:30:00,3.22,0.27,3.231300048,0.0,0.0,0.0,3.22,0.27,3.231300048,0.6592532338,0.1922821932,0.6867221185,0.0,0.0,0.0,0.6592532338,0.1922821932,0.6867221185,2.23,0.36,2.2588713996,0.0,0.0,0.0,2.23,0.36,2.2588713996,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 05:00:00,3.27,0.27,3.2811278549000003,0.0,0.0,0.0,3.27,0.27,3.2811278549000003,0.6840743810000001,0.1995216945,0.7125774802,0.0,0.0,0.0,0.6840743810000001,0.1995216945,0.7125774802,2.1,0.29,2.1199292441,0.0,0.0,0.0,2.1,0.29,2.1199292441,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 05:30:00,3.41,0.29,3.422309162,0.0,0.0,0.0,3.41,0.29,3.422309162,0.7398439782,0.21578782700000002,0.7706708107,0.0,0.0,0.0,0.7398439782,0.21578782700000002,0.7706708107,2.17512,0.30316000000000004,2.1961450316,0.04512,0.013160000000000002,0.047,2.13,0.29,2.1496511345,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 06:00:00,3.64,0.33,3.6549281799,0.0,0.0,0.0,3.64,0.33,3.6549281799,0.7757202099,0.2262517279,0.8080418853,0.0,0.0,0.0,0.7757202099,0.2262517279,0.8080418853,2.46,0.31,2.4794555854,0.0,0.0,0.0,2.46,0.31,2.4794555854,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 06:30:00,4.23,0.52,4.2618423246,0.0,0.0,0.0,4.23,0.52,4.2618423246,0.8658881699000001,0.2525507162,0.9019668437,0.0,0.0,0.0,0.8658881699000001,0.2525507162,0.9019668437,2.86,0.54,2.9105325973,0.0,0.0,0.0,2.86,0.54,2.9105325973,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 07:00:00,4.67,0.68,4.7192478214,0.0,0.0,0.0,4.67,0.68,4.7192478214,1.2184636564,0.35538523310000003,1.2692329754,0.0,0.0,0.0,1.2184636564,0.35538523310000003,1.2692329754,3.26,0.67,3.3281376173,0.0,0.0,0.0,3.26,0.67,3.3281376173,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 07:30:00,5.34,0.88,5.4120236511,0.0,0.0,0.0,5.34,0.88,5.4120236511,1.4463783747,0.42186035930000004,1.5066441403000002,0.0,0.0,0.0,1.4463783747,0.42186035930000004,1.5066441403000002,3.84,0.71,3.9050864267,0.0,0.0,0.0,3.84,0.71,3.9050864267,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 08:00:00,5.5600000000000005,0.97,5.6439790928,0.0,0.0,0.0,5.5600000000000005,0.97,5.6439790928,1.505371083,0.43906656590000004,1.5680948781000001,0.0,0.0,0.0,1.505371083,0.43906656590000004,1.5680948781000001,4.25288,0.8808400000000001,4.3431402694,0.00288,0.00084,0.003,4.25,0.88,4.340149767,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 08:30:00,6.11,1.21,6.2286595669,0.0,0.0,0.0,6.11,1.21,6.2286595669,1.3712215586,0.3999396213,1.4283557903,0.0,0.0,0.0,1.3712215586,0.3999396213,1.4283557903,4.37728,0.9250400000000001,4.4739556547,0.01728,0.00504,0.018000000000000002,4.36,0.92,4.4560071813,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 09:00:00,6.25,1.33,6.3899452267,0.0,0.0,0.0,6.25,1.33,6.3899452267,1.2492674456,0.3643696716,1.3013202557999999,0.0,0.0,0.0,1.2492674456,0.3643696716,1.3013202557999999,4.09648,1.00064,4.2169217209,0.036480000000000005,0.01064,0.038,4.06,0.99,4.1789592006,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 09:30:00,6.25,1.4100000000000001,6.4070742153,0.0,0.0,0.0,6.25,1.4100000000000001,6.4070742153,1.2081960592,0.35239051730000004,1.2585375616,0.0,0.0,0.0,1.2081960592,0.35239051730000004,1.2585375616,3.9661600000000004,1.05388,4.1037894927,0.11616000000000001,0.03388,0.121,3.85,1.02,3.9828256301,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 10:00:00,6.21,1.4100000000000001,6.3680609294,0.0,0.0,0.0,6.21,1.4100000000000001,6.3680609294,1.1774542912000001,0.3434241683,1.2265148867,0.0,0.0,0.0,1.1774542912000001,0.3434241683,1.2265148867,4.08048,1.02764,4.207892703,0.060480000000000006,0.017640000000000003,0.063,4.02,1.01,4.1449366702,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 10:30:00,6.23,1.3599999999999999,6.3767154555,0.0,0.0,0.0,6.23,1.3599999999999999,6.3767154555,1.091862936,0.31846002300000004,1.137357225,0.0,0.0,0.0,1.091862936,0.31846002300000004,1.137357225,4.54128,1.02204,4.6548673235999996,0.041280000000000004,0.01204,0.043000000000000003,4.5,1.01,4.6119518644,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 11:00:00,6.35,1.43,6.5090245045,0.0,0.0,0.0,6.35,1.43,6.5090245045,1.0631078442,0.3100731212,1.1074040043,0.0,0.0,0.0,1.0631078442,0.3100731212,1.1074040043,4.1684,1.0212,4.2916672751,0.038400000000000004,0.0112,0.04,4.13,1.01,4.2517055401,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 11:30:00,6.28096,1.5502799999999999,6.4694533463,0.0009600000000000001,0.00028000000000000003,0.001,6.28,1.55,6.4684542203,1.0989308672,0.32052150290000003,1.1447196533,0.0,0.0,0.0,1.0989308672,0.32052150290000003,1.1447196533,4.19048,1.09764,4.3318513594,0.060480000000000006,0.017640000000000003,0.063,4.13,1.08,4.2688757301999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 12:00:00,6.40288,1.49084,6.5741521278,0.00288,0.00084,0.003,6.4,1.49,6.5711566714,1.1509926564,0.3357061914,1.1989506837000001,0.0,0.0,0.0,1.1509926564,0.3357061914,1.1989506837000001,4.53512,1.09316,4.6650093462,0.04512,0.013160000000000002,0.047,4.49,1.08,4.6180623642,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 12:30:00,6.58096,1.49028,6.747589866,0.0009600000000000001,0.00028000000000000003,0.001,6.58,1.49,6.7465917321,1.2308728997,0.3590045958,1.2821592706,0.0,0.0,0.0,1.2308728997,0.3590045958,1.2821592706,4.65456,1.09008,4.7805024004,0.03456,0.01008,0.036000000000000004,4.62,1.08,4.7445547736,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 13:00:00,6.26288,1.29084,6.3945237352,0.00288,0.00084,0.003,6.26,1.29,6.3915334623,1.1959267382,0.3488119653,1.245757019,0.0009600000000000001,0.00028000000000000003,0.001,1.1949667382,0.3485319653,1.2447570190000001,4.23416,1.14288,4.385691006,0.044160000000000005,0.01288,0.046,4.19,1.13,4.3397004505,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 13:30:00,6.19,1.25,6.3149505145,0.0,0.0,0.0,6.19,1.25,6.3149505145,1.3224399134,0.3857116414,1.3775415765,0.0,0.0,0.0,1.3224399134,0.3857116414,1.3775415765,4.9288,1.0584,5.041158597,0.028800000000000003,0.008400000000000001,0.03,4.9,1.05,5.0112373721,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 14:00:00,6.23288,1.25084,6.3571529634,0.00288,0.00084,0.003,6.23,1.25,6.3541639891,1.2450825064,0.3631490644,1.2969609442,0.0009600000000000001,0.00028000000000000003,0.001,1.2441225064,0.3628690644,1.2959609442,5.124,0.977,5.2163114363,0.024,0.007,0.025,5.1,0.97,5.1914256231,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 14:30:00,5.7967200000000005,1.21196,5.9220612797,0.00672,0.0019600000000000004,0.007,5.79,1.21,5.915082417,1.0360252488,0.3021740309,1.0791929675,0.0009600000000000001,0.00028000000000000003,0.001,1.0350652488,0.3018940309,1.0781929675,4.51968,1.02324,4.6340616526,0.07968,0.02324,0.083,4.44,1.0,4.5512196168,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 15:00:00,6.03096,1.16028,6.1415574735,0.0009600000000000001,0.00028000000000000003,0.001,6.03,1.16,6.1405618635,1.1798654722,0.3441274294,1.2290265336,0.0,0.0,0.0,1.1798654722,0.3441274294,1.2290265336,4.8064800000000005,1.07064,4.9242786274,0.036480000000000005,0.01064,0.038,4.77,1.06,4.8863585624,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 15:30:00,5.66096,1.0602800000000001,5.7593976942000005,0.0009600000000000001,0.00028000000000000003,0.001,5.66,1.06,5.7584025563,1.1069730147,0.3228671293,1.1530968903,0.0,0.0,0.0,1.1069730147,0.3228671293,1.1530968903,4.72528,1.04904,4.8403260221,0.06528,0.01904,0.068,4.66,1.03,4.7724731534,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 16:00:00,5.47096,0.8802800000000001,5.5413262131,0.0009600000000000001,0.00028000000000000003,0.001,5.47,0.88,5.540333925,1.1464690939,0.3343868191,1.1942386395,0.0,0.0,0.0,1.1464690939,0.3343868191,1.1942386395,4.97992,0.9545600000000001,5.0705806374,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.93,0.9400000000000001,5.0188146011,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 16:30:00,5.34,0.78,5.3966656372,0.0,0.0,0.0,5.34,0.78,5.3966656372,1.2131866934,0.3538461189,1.2637361389000001,0.0,0.0,0.0,1.2131866934,0.3538461189,1.2637361389000001,4.9576,0.8868,5.0362895072,0.057600000000000005,0.016800000000000002,0.06,4.9,0.87,4.9766354096,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 17:00:00,5.27,0.66,5.3111674799,0.0,0.0,0.0,5.27,0.66,5.3111674799,1.3253347939,0.38655598150000003,1.3805570769,0.0,0.0,0.0,1.3253347939,0.38655598150000003,1.3805570769,4.52112,0.70616,4.5759357513,0.021120000000000003,0.0061600000000000005,0.022,4.5,0.7000000000000001,4.5541190147,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 17:30:00,5.14,0.52,5.1662365412,0.0,0.0,0.0,5.14,0.52,5.1662365412,1.3691238096,0.3993277778,1.426170635,0.0,0.0,0.0,1.3691238096,0.3993277778,1.426170635,4.83864,0.34252000000000005,4.8507480866,0.00864,0.00252,0.009000000000000001,4.83,0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 18:00:00,4.96,0.52,4.9871835739,0.0,0.0,0.0,4.96,0.52,4.9871835739,1.3084846276,0.3816413497,1.3630048205,0.0,0.0,0.0,1.3084846276,0.3816413497,1.3630048205,4.41016,0.24588000000000002,4.4170089654,0.02016,0.005880000000000001,0.021,4.39,0.24,4.3965554699,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 18:30:00,5.04,0.45,5.0600494069,0.0,0.0,0.0,5.04,0.45,5.0600494069,1.4699491198,0.4287351599,1.5311969998000001,0.0,0.0,0.0,1.4699491198,0.4287351599,1.5311969998000001,4.2748,0.2914,4.2847204109,0.0048000000000000004,0.0014,0.005,4.27,0.29,4.2798364455,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 19:00:00,4.76,0.41000000000000003,4.777624933,0.0,0.0,0.0,4.76,0.41000000000000003,4.777624933,1.4136785303,0.4123229047,1.4725818024000001,0.0,0.0,0.0,1.4136785303,0.4123229047,1.4725818024000001,4.63096,0.35028000000000004,4.6441884759,0.0009600000000000001,0.00028000000000000003,0.001,4.63,0.35000000000000003,4.6432100965,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 19:30:00,4.62,0.36,4.6340047475,0.0,0.0,0.0,4.62,0.36,4.6340047475,1.4136785303,0.4123229047,1.4725818024000001,0.0,0.0,0.0,1.4136785303,0.4123229047,1.4725818024000001,4.9409600000000005,0.41028000000000003,4.9579648446,0.0009600000000000001,0.00028000000000000003,0.001,4.94,0.41000000000000003,4.9569849707,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 20:00:00,4.53,0.31,4.5405946747,0.0,0.0,0.0,4.53,0.31,4.5405946747,1.3685918898,0.3991726345,1.4256165519000001,0.0,0.0,0.0,1.3685918898,0.3991726345,1.4256165519000001,4.62,0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,0.41000000000000003,4.6381569616,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 20:30:00,4.38,0.29,4.3895899581,0.0,0.0,0.0,4.38,0.29,4.3895899581,1.3090712525,0.3818124486,1.363615888,0.0,0.0,0.0,1.3090712525,0.3818124486,1.363615888,4.51,0.45,4.5323945106,0.0,0.0,0.0,4.51,0.45,4.5323945106,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 21:00:00,4.38,0.29,4.3895899581,0.0,0.0,0.0,4.38,0.29,4.3895899581,1.2651926135,0.3690145123,1.3179089724,0.0,0.0,0.0,1.2651926135,0.3690145123,1.3179089724,3.92,0.48,3.9492784151,0.0,0.0,0.0,3.92,0.48,3.9492784151,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 21:30:00,4.28,0.25,4.2872951846,0.0,0.0,0.0,4.28,0.25,4.2872951846,1.2116230256,0.3533900491,1.2621073184,0.0,0.0,0.0,1.2116230256,0.3533900491,1.2621073184,3.3892,0.6406000000000001,3.4492093297,0.13920000000000002,0.040600000000000004,0.145,3.25,0.6000000000000001,3.3049205739,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 22:00:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.1471987169,0.3345996258,1.1949986634,0.0,0.0,0.0,1.1471987169,0.3345996258,1.1949986634,3.16472,0.5059600000000001,3.2049100143,0.054720000000000005,0.015960000000000002,0.057,3.11,0.49,3.1483646549,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 22:30:00,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,1.1035250973,0.32186148670000003,1.1495053097,0.0,0.0,0.0,1.1035250973,0.32186148670000003,1.1495053097,3.15,0.39,3.1740510393,0.0,0.0,0.0,3.15,0.39,3.1740510393,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 23:00:00,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,1.0341823185,0.3016365096,1.0772732485,0.0,0.0,0.0,1.0341823185,0.3016365096,1.0772732485,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-09 23:30:00,3.37,0.22,3.3771733743,0.0,0.0,0.0,3.37,0.22,3.3771733743,0.9434154292,0.27516283350000004,0.9827244054000001,0.0,0.0,0.0,0.9434154292,0.27516283350000004,0.9827244054000001,3.16,0.34,3.1782385058,0.0,0.0,0.0,3.16,0.34,3.1782385058,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 00:00:00,3.21,0.22,3.2175301086,0.0,0.0,0.0,3.21,0.22,3.2175301086,0.8601865358,0.2508877396,0.8960276415,0.0,0.0,0.0,0.8601865358,0.2508877396,0.8960276415,2.73,0.34,2.7510906928,0.0,0.0,0.0,2.73,0.34,2.7510906928,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 00:30:00,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.8118200839,0.23678085780000002,0.8456459208,0.0,0.0,0.0,0.8118200839,0.23678085780000002,0.8456459208,3.24,0.41000000000000003,3.2658383304,0.0,0.0,0.0,3.24,0.41000000000000003,3.2658383304,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 01:00:00,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.7662996271,0.2235040579,0.7982287783,0.0,0.0,0.0,0.7662996271,0.2235040579,0.7982287783,3.04,0.38,3.0636579444,0.0,0.0,0.0,3.04,0.38,3.0636579444,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 01:30:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7159351923,0.2088144311,0.7457658253,0.0,0.0,0.0,0.7159351923,0.2088144311,0.7457658253,2.75,0.46,2.7882073094,0.0,0.0,0.0,2.75,0.46,2.7882073094,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 02:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.6714792401,0.1958481117,0.6994575417000001,0.0,0.0,0.0,0.6714792401,0.1958481117,0.6994575417000001,2.7199999999999998,0.4,2.7492544444,0.0,0.0,0.0,2.7199999999999998,0.4,2.7492544444,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 02:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.6726531548,0.1961905035,0.7006803696,0.0,0.0,0.0,0.6726531548,0.1961905035,0.7006803696,2.84,0.33,2.8591082526,0.0,0.0,0.0,2.84,0.33,2.8591082526,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 03:00:00,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.6434878579000001,0.1876839586,0.6702998520000001,0.0,0.0,0.0,0.6434878579000001,0.1876839586,0.6702998520000001,2.56,0.33,2.5811818998,0.0,0.0,0.0,2.56,0.33,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 03:30:00,2.85,0.22,2.8584786163,0.0,0.0,0.0,2.85,0.22,2.8584786163,0.6434878579000001,0.1876839586,0.6702998520000001,0.0,0.0,0.0,0.6434878579000001,0.1876839586,0.6702998520000001,2.42,0.33,2.4423963642,0.0,0.0,0.0,2.42,0.33,2.4423963642,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 04:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6162827992000001,0.1797491498,0.6419612491000001,0.0,0.0,0.0,0.6162827992000001,0.1797491498,0.6419612491000001,3.07,0.33,3.0876852171,0.0,0.0,0.0,3.07,0.33,3.0876852171,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 04:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6459996364,0.1884165606,0.672916288,0.0,0.0,0.0,0.6459996364,0.1884165606,0.672916288,2.99,0.33,3.0081555811,0.0,0.0,0.0,2.99,0.33,3.0081555811,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 05:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.6695770326,0.19529330120000002,0.6974760756,0.0,0.0,0.0,0.6695770326,0.19529330120000002,0.6974760756,2.46,0.33,2.482035455,0.0,0.0,0.0,2.46,0.33,2.482035455,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 05:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.6701623272,0.1954640121,0.6980857575,0.0,0.0,0.0,0.6701623272,0.1954640121,0.6980857575,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 06:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.6730888002000001,0.1963175667,0.7011341669000001,0.0,0.0,0.0,0.6730888002000001,0.1963175667,0.7011341669000001,2.91,0.35000000000000003,2.9309725348,0.0,0.0,0.0,2.91,0.35000000000000003,2.9309725348,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 06:30:00,3.31,0.29,3.3226796415,0.0,0.0,0.0,3.31,0.29,3.3226796415,0.747127238,0.2179121111,0.7782575396,0.0,0.0,0.0,0.747127238,0.2179121111,0.7782575396,2.70184,0.40512000000000004,2.7320434843,0.051840000000000004,0.015120000000000001,0.054,2.65,0.39,2.6785443808,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 07:00:00,3.45,0.32,3.464808797,0.0,0.0,0.0,3.45,0.32,3.464808797,0.7432223918,0.2167731976,0.7741899915,0.0,0.0,0.0,0.7432223918,0.2167731976,0.7741899915,3.15,0.39,3.1740510393,0.0,0.0,0.0,3.15,0.39,3.1740510393,0.0,0.0,0.0,0.0,0.0,0.0
