Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-10 07:30:00,3.65,0.29,3.6615024239,0.0,0.0,0.0,3.65,0.29,3.6615024239,0.8893253947,0.2593865734,0.9263806194,0.0,0.0,0.0,0.8893253947,0.2593865734,0.9263806194,3.5300000000000002,0.42,3.5548980295,0.0,0.0,0.0,3.5300000000000002,0.42,3.5548980295,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 08:00:00,3.85,0.33,3.8641169755,0.0,0.0,0.0,3.85,0.33,3.8641169755,0.9218097443000001,0.2688611754,0.9602184836000001,0.0,0.0,0.0,0.9218097443000001,0.2688611754,0.9602184836000001,3.30096,0.5002800000000001,3.3386549687000002,0.0009600000000000001,0.00028000000000000003,0.001,3.3,0.5,3.3376638537,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 08:30:00,4.24,0.53,4.2729966066,0.0,0.0,0.0,4.24,0.53,4.2729966066,1.1428462533000001,0.33333015720000003,1.1904648472,0.0,0.0,0.0,1.1428462533000001,0.33333015720000003,1.1904648472,3.3963200000000002,0.48976000000000003,3.4314507719,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.26,0.45,3.2909117278,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 09:00:00,4.37,0.53,4.4020222626,0.0,0.0,0.0,4.37,0.53,4.4020222626,1.1876108155,0.34638648780000003,1.2370945994,0.0,0.0,0.0,1.1876108155,0.34638648780000003,1.2370945994,3.51344,0.27392,3.5241017011,0.01344,0.003920000000000001,0.014,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 09:30:00,4.59,0.5700000000000001,4.6252567496,0.0,0.0,0.0,4.59,0.5700000000000001,4.6252567496,1.2084484675,0.3524641363,1.258800487,0.0,0.0,0.0,1.2084484675,0.3524641363,1.258800487,3.81384,0.50112,3.8466214786,0.0038400000000000005,0.0011200000000000001,0.004,3.81,0.5,3.8426683436999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 10:00:00,4.55,0.49,4.576308556,0.0,0.0,0.0,4.55,0.49,4.576308556,1.2438168895000001,0.36277992610000004,1.2956425933,0.0,0.0,0.0,1.2438168895000001,0.36277992610000004,1.2956425933,3.7748,0.6214000000000001,3.8256049195,0.0048000000000000004,0.0014,0.005,3.77,0.62,3.8206413074,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 10:30:00,4.57,0.42,4.5892591995,0.0,0.0,0.0,4.57,0.42,4.5892591995,1.2481773344,0.3640517225,1.3001847233000001,0.0,0.0,0.0,1.2481773344,0.3640517225,1.3001847233000001,4.1448,0.6014,4.1882035528,0.0048000000000000004,0.0014,0.005,4.14,0.6000000000000001,4.1832523233,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 11:00:00,4.67,0.55,4.7022760446,0.0,0.0,0.0,4.67,0.55,4.7022760446,1.2846618068,0.374693027,1.3381893821,0.0,0.0,0.0,1.2846618068,0.374693027,1.3381893821,4.3348,0.6514,4.3834704288,0.0048000000000000004,0.0014,0.005,4.33,0.65,4.3785157302,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 11:30:00,4.58096,0.5302800000000001,4.6115497829,0.0009600000000000001,0.00028000000000000003,0.001,4.58,0.53,4.6105639568,1.3100312525,0.3820924486,1.3646158879999999,0.0009600000000000001,0.00028000000000000003,0.001,1.3090712525,0.3818124486,1.363615888,3.7248,0.6514,3.781330057,0.0048000000000000004,0.0014,0.005,3.7199999999999998,0.65,3.7763606819,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 12:00:00,4.60384,0.53112,4.6343749525,0.0038400000000000005,0.0011200000000000001,0.004,4.6,0.53,4.6304319453,1.2266877952,0.3577839403,1.2777997867,0.00288,0.00084,0.003,1.2238077952,0.35694394030000004,1.2747997867,3.91344,0.7039200000000001,3.9762439563000003,0.01344,0.003920000000000001,0.014,3.9,0.7000000000000001,3.9623225511999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 12:30:00,4.33456,0.49008,4.3621770711,0.03456,0.01008,0.036000000000000004,4.3,0.48,4.3267077553,1.1210261665,0.3269659652,1.1677355901,0.025920000000000002,0.007560000000000001,0.027,1.0951061665,0.31940596520000003,1.1407355901,4.11992,0.6945600000000001,4.1780562945,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.07,0.68,4.1264149089,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 13:00:00,4.21936,0.38148000000000004,4.2365700514,0.039360000000000006,0.01148,0.041,4.18,0.37,4.1963436466,1.0437834078,0.3044368273,1.0872743832,0.027840000000000004,0.00812,0.029,1.0159434078,0.29631682730000003,1.0582743832000001,3.87088,0.6748400000000001,3.9292646895,0.05088,0.01484,0.053,3.8200000000000003,0.66,3.8765964453,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 13:30:00,4.0316,0.3138,4.0437938869,0.0816,0.0238,0.085,3.95,0.29,3.9606312627999998,1.0738496916,0.3132061601,1.1185934288,0.06144000000000001,0.017920000000000002,0.064,1.0124096916,0.29528616010000003,1.0545934288,3.41872,0.59296,3.4697619514999998,0.07872000000000001,0.02296,0.082,3.34,0.5700000000000001,3.3882886536,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 14:00:00,3.96816,0.27988,3.9780179235,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.9,0.26,3.9086570584,1.0178714951,0.2968791861,1.0602828074,0.05088,0.01484,0.053,0.9669914951,0.2820391861,1.0072828074,3.69544,0.5449200000000001,3.7354001928000002,0.08544,0.02492,0.089,3.61,0.52,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 14:30:00,3.94992,0.27456,3.959450871,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.9,0.26,3.9086570584,0.9840008053,0.2870002349,1.0250008388,0.036480000000000005,0.01064,0.038,0.9475208053,0.2763602349,0.9870008388,3.67336,0.5384800000000001,3.7126182675,0.06336,0.01848,0.066,3.61,0.52,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 15:00:00,3.83336,0.27848,3.8434619811,0.06336,0.01848,0.066,3.77,0.26,3.778954882,0.9946997301,0.29012075460000003,1.0361455522,0.048,0.014,0.05,0.9466997301000001,0.2761207546,0.9861455522,3.2016,0.6138,3.2599069005,0.0816,0.0238,0.085,3.12,0.59,3.1752952619,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 15:30:00,3.81608,0.27344,3.8258640854,0.04608,0.01344,0.048,3.77,0.26,3.778954882,0.8948516228000001,0.26099839,0.9321371071000001,0.03456,0.01008,0.036000000000000004,0.8602916228,0.25091839,0.8961371071,3.2204800000000002,0.6076400000000001,3.2773034342000003,0.060480000000000006,0.017640000000000003,0.063,3.16,0.59,3.2146072855,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 16:00:00,3.7532,0.2726,3.7630866320000003,0.0432,0.0126,0.045,3.71,0.26,3.7190993533,0.9351794999,0.2727606875,0.9741453124,0.02976,0.00868,0.031,0.9054194999,0.2640806875,0.9431453124,3.64664,0.5165200000000001,3.6830389897,0.05664,0.01652,0.059000000000000004,3.59,0.5,3.6246517074,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 16:30:00,3.9101600000000003,0.26588,3.9191891253,0.02016,0.005880000000000001,0.021,3.89,0.26,3.8986792635,1.0539146517,0.3073917734,1.0978277622000001,0.014400000000000001,0.004200000000000001,0.015,1.0395146517,0.30319177340000003,1.0828277622,3.61304,0.48672000000000004,3.6456761238,0.02304,0.00672,0.024,3.59,0.48,3.6219469902,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 17:00:00,3.84512,0.24316000000000002,3.8528008773,0.04512,0.013160000000000002,0.047,3.8,0.23,3.8069541631,1.0986233538,0.3204318115,1.1443993269,0.033600000000000005,0.0098,0.035,1.0650233538,0.3106318115,1.1093993269,3.5908800000000003,0.5148400000000001,3.6275996747,0.05088,0.01484,0.053,3.54,0.5,3.575136361,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 17:30:00,4.03056,0.23308,4.0372936727,0.010560000000000002,0.0030800000000000003,0.011,4.02,0.23,4.0265742263,1.2244273455,0.3571246424,1.2754451516,0.00576,0.00168,0.006,1.2186673455,0.3554446424,1.2694451516,3.76248,0.5036400000000001,3.7960385931,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.75,0.5,3.7831864876,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 18:00:00,4.06728,0.23504000000000003,4.0740655861,0.01728,0.00504,0.018000000000000002,4.05,0.23,4.056525607,1.2554670008,0.3661778752,1.3077781258,0.010560000000000002,0.0030800000000000003,0.011,1.2449070008,0.36309787520000003,1.2967781258,3.57784,0.54812,3.619582103,0.027840000000000004,0.00812,0.029,3.55,0.54,3.5908355574,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 18:30:00,4.1292,0.2356,4.1359158599,0.019200000000000002,0.0056,0.02,4.11,0.23,4.1164304926,1.1645902033,0.3396721426,1.2131147951,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1521102033,0.33603214260000003,1.2001147951,3.26688,0.46784000000000003,3.3002089631000002,0.02688,0.007840000000000001,0.028,3.24,0.46,3.2724914056,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 19:00:00,4.07768,0.23224000000000003,4.0842881387,0.007680000000000001,0.0022400000000000002,0.008,4.07,0.23,4.0764935913,1.2271709131,0.3579248497,1.2783030345,0.0038400000000000005,0.0011200000000000001,0.004,1.2233309131,0.35680484970000004,1.2743030345,3.59672,0.40196000000000004,3.6191112998,0.00672,0.0019600000000000004,0.007,3.59,0.4,3.6122153867,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 19:30:00,3.99288,0.23084000000000002,3.9995471994000003,0.00288,0.00084,0.003,3.99,0.23,3.996623575,1.237585082,0.3609623156,1.2891511271,0.0009600000000000001,0.00028000000000000003,0.001,1.236625082,0.3606823156,1.2881511271,3.55096,0.40028,3.573449454,0.0009600000000000001,0.00028000000000000003,0.001,3.55,0.4,3.5724641355999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 20:00:00,3.91,0.23,3.9167588642,0.0,0.0,0.0,3.91,0.23,3.9167588642,1.1764371756,0.34312750950000004,1.2254553912000001,0.0,0.0,0.0,1.1764371756,0.34312750950000004,1.2254553912000001,3.16,0.46,3.1933054974,0.0,0.0,0.0,3.16,0.46,3.1933054974,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 20:30:00,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,1.1104882741,0.3238924133,1.1567586189,0.0,0.0,0.0,1.1104882741,0.3238924133,1.1567586189,2.96,0.43,2.9910700426,0.0,0.0,0.0,2.96,0.43,2.9910700426,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 21:00:00,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,1.0893676189,0.3177322222,1.1347579363,0.0,0.0,0.0,1.0893676189,0.3177322222,1.1347579363,3.06,0.43,3.0900647242,0.0,0.0,0.0,3.06,0.43,3.0900647242,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 21:30:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,1.075877077,0.31379748080000003,1.1207052885,0.0,0.0,0.0,1.075877077,0.31379748080000003,1.1207052885,3.25,0.43,3.2783227419,0.0,0.0,0.0,3.25,0.43,3.2783227419,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 22:00:00,3.7,0.23,3.7071417561,0.0,0.0,0.0,3.7,0.23,3.7071417561,1.052425885,0.3069575498,1.0962769635,0.0,0.0,0.0,1.052425885,0.3069575498,1.0962769635,2.95,0.43,2.9811742653,0.0,0.0,0.0,2.95,0.43,2.9811742653,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 22:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.9809683969,0.2861157824,1.0218420801,0.0,0.0,0.0,0.9809683969,0.2861157824,1.0218420801,2.79,0.31,2.8071693928,0.0,0.0,0.0,2.79,0.31,2.8071693928,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 23:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.9384889779000001,0.2737259519,0.9775926853,0.0,0.0,0.0,0.9384889779000001,0.2737259519,0.9775926853,3.07,0.28,3.0827422857,0.0,0.0,0.0,3.07,0.28,3.0827422857,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-10 23:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8774937972,0.2559356908,0.9140560387000001,0.0,0.0,0.0,0.8774937972,0.2559356908,0.9140560387000001,2.62,0.28,2.6349193536,0.0,0.0,0.0,2.62,0.28,2.6349193536,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 00:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.7977119897,0.232665997,0.8309499893000001,0.0,0.0,0.0,0.7977119897,0.232665997,0.8309499893000001,2.51,0.28,2.5255692428,0.0,0.0,0.0,2.51,0.28,2.5255692428,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 00:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7715606275,0.2250385164,0.803708987,0.0,0.0,0.0,0.7715606275,0.2250385164,0.803708987,2.94,0.28,2.9533032354,0.0,0.0,0.0,2.94,0.28,2.9533032354,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 01:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7303838216,0.2130286146,0.7608164808,0.0,0.0,0.0,0.7303838216,0.2130286146,0.7608164808,2.59,0.28,2.6050911692,0.0,0.0,0.0,2.59,0.28,2.6050911692,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 01:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7029188721,0.2050180043,0.7322071584000001,0.0,0.0,0.0,0.7029188721,0.2050180043,0.7322071584000001,2.29416,0.29288000000000003,2.3127794534,0.044160000000000005,0.01288,0.046,2.25,0.28,2.2673552876,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 02:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6673450980000001,0.1946423203,0.6951511438,0.0,0.0,0.0,0.6673450980000001,0.1946423203,0.6951511438,2.63,0.28,2.6448629454,0.0,0.0,0.0,2.63,0.28,2.6448629454,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 02:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6276822431,0.18307398760000002,0.6538356699,0.0,0.0,0.0,0.6276822431,0.18307398760000002,0.6538356699,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 03:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6238715096,0.1819625236,0.6498661558000001,0.0,0.0,0.0,0.6238715096,0.1819625236,0.6498661558000001,2.26376,0.29568,2.2829883924,0.05376,0.015680000000000003,0.056,2.21,0.28,2.227666941,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 03:30:00,2.67,0.22,2.6790483385,0.0,0.0,0.0,2.67,0.22,2.6790483385,0.6238715096,0.1819625236,0.6498661558000001,0.0,0.0,0.0,0.6238715096,0.1819625236,0.6498661558000001,2.55,0.28,2.5653264899,0.0,0.0,0.0,2.55,0.28,2.5653264899,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6084569779,0.17746661860000001,0.633809352,0.0,0.0,0.0,0.6084569779,0.17746661860000001,0.633809352,2.55,0.24,2.5612692166,0.0,0.0,0.0,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 04:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.6052824198,0.1765407058,0.6305025206,0.0,0.0,0.0,0.6052824198,0.1765407058,0.6305025206,2.25072,0.33396000000000003,2.2753614658,0.15072000000000002,0.043960000000000006,0.157,2.1,0.29,2.1199292441,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 05:00:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.6058115128,0.1766950246,0.6310536592,0.0,0.0,0.0,0.6058115128,0.1766950246,0.6310536592,2.32,0.29,2.338054747,0.0,0.0,0.0,2.32,0.29,2.338054747,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 05:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.6389388551,0.1863571661,0.6655613074000001,0.0,0.0,0.0,0.6389388551,0.1863571661,0.6655613074000001,2.69,0.29,2.7055868125,0.0,0.0,0.0,2.69,0.29,2.7055868125,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 06:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6400549055,0.1866826808,0.6667238599,0.0,0.0,0.0,0.6400549055,0.1866826808,0.6667238599,2.31,0.29,2.3281322986,0.0,0.0,0.0,2.31,0.29,2.3281322986,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 06:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.6695770326,0.19529330120000002,0.6974760756,0.0,0.0,0.0,0.6695770326,0.19529330120000002,0.6974760756,2.31,0.27,2.3257256932,0.0,0.0,0.0,2.31,0.27,2.3257256932,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 07:00:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.6893914167,0.2010724965,0.7181160590000001,0.0,0.0,0.0,0.6893914167,0.2010724965,0.7181160590000001,2.8,0.27,2.8129877355,0.0,0.0,0.0,2.8,0.27,2.8129877355,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 07:30:00,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.7635460820000001,0.2227009406,0.7953605021,0.0,0.0,0.0,0.7635460820000001,0.2227009406,0.7953605021,2.5,0.31,2.5191466809,0.0,0.0,0.0,2.5,0.31,2.5191466809,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 08:00:00,3.3,0.22,3.3073252032,0.0,0.0,0.0,3.3,0.22,3.3073252032,0.8031821664000001,0.23426146520000002,0.8366480900000001,0.0,0.0,0.0,0.8031821664000001,0.23426146520000002,0.8366480900000001,2.57056,0.31308,2.5895555217,0.010560000000000002,0.0030800000000000003,0.011,2.56,0.31,2.5787012235,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 08:30:00,3.46096,0.22028000000000003,3.4679630044,0.0009600000000000001,0.00028000000000000003,0.001,3.46,0.22,3.4669871647,0.8826342468,0.25743498870000003,0.9194106738000001,0.0,0.0,0.0,0.8826342468,0.25743498870000003,0.9194106738000001,3.09192,0.31056,3.1074775623,0.0019200000000000003,0.0005600000000000001,0.002,3.09,0.31,3.1055112301,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 09:00:00,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.9862579969,0.28765858240000003,1.0273520801,0.0,0.0,0.0,0.9862579969,0.28765858240000003,1.0273520801,2.92096,0.33028,2.9395734725000002,0.0009600000000000001,0.00028000000000000003,0.001,2.92,0.33,2.9385880963,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 09:30:00,3.80384,0.22112,3.8102615133,0.0038400000000000005,0.0011200000000000001,0.004,3.8,0.22,3.8063630936,1.0601563469,0.3092122678,1.104329528,0.0009600000000000001,0.00028000000000000003,0.001,1.0591963469,0.3089322678,1.103329528,2.782,0.321,2.8004579983,0.07200000000000001,0.021,0.075,2.71,0.30000000000000004,2.7265546024000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 10:00:00,3.8812800000000003,0.27204,3.8908019996,0.041280000000000004,0.01204,0.043000000000000003,3.84,0.26,3.8487920183,1.0577950624,0.3085235599,1.1018698566,0.02976,0.00868,0.031,1.0280350624,0.2998435599,1.0708698566,3.03416,0.31288000000000005,3.0502493013,0.044160000000000005,0.01288,0.046,2.99,0.30000000000000004,3.0050124792,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 10:30:00,4.01552,0.31036,4.0274960211,0.03552,0.010360000000000001,0.037,3.98,0.30000000000000004,3.9912905181,1.1234931329,0.3276854971,1.1703053468,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0985331329,0.3204054971,1.1443053468,3.21896,0.36428000000000005,3.23950666,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.17,0.35000000000000003,3.1892632378,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 11:00:00,4.11664,0.34652000000000005,4.1311984944,0.05664,0.01652,0.059000000000000004,4.06,0.33,4.0733892522,1.1407725505,0.33272532720000003,1.1883047401,0.041280000000000004,0.01204,0.043000000000000003,1.0994925505,0.32068532720000004,1.1453047401,2.97392,0.48656000000000005,3.0134599383,0.19392,0.056560000000000006,0.202,2.7800000000000002,0.43,2.8130588334,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 11:30:00,4.02856,0.34708000000000006,4.0434836713,0.05856000000000001,0.01708,0.061,3.9699999999999998,0.33,3.9836917551,1.1629565473,0.33919565960000003,1.2114130701,0.0432,0.0126,0.045,1.1197565473,0.32659565960000003,1.1664130701,3.1471999999999998,0.41960000000000003,3.1750483461,0.06720000000000001,0.0196,0.07,3.08,0.4,3.1058654188,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 12:00:00,4.0564,0.38520000000000004,4.0746484511,0.0864,0.0252,0.09,3.9699999999999998,0.36,3.9862890011000003,1.1212203958,0.3270226154,1.1679379123,0.06432,0.018760000000000002,0.067,1.0569003958,0.3082626154,1.1009379123,3.19256,0.5040800000000001,3.2321101466,0.08256000000000001,0.02408,0.08600000000000001,3.11,0.48,3.1468237955,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 12:30:00,4.08328,0.39304000000000006,4.1021526056,0.11328,0.03304,0.11800000000000001,3.9699999999999998,0.36,3.9862890011000003,1.043436414,0.30433562070000003,1.0869129312,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.959916414,0.2799756207,0.9999129312,2.96504,0.56772,3.0189018202,0.09504000000000001,0.02772,0.099,2.87,0.54,2.9203595669,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 13:00:00,4.0052,0.3936,4.0244935085,0.11520000000000001,0.033600000000000005,0.12,3.89,0.36,3.9066225822,1.0697358462,0.3120062885,1.1143081731,0.08448000000000001,0.024640000000000002,0.088,0.9852558462000001,0.2873662885,1.0263081731,2.85616,0.50388,2.9002663671,0.11616000000000001,0.03388,0.121,2.74,0.47000000000000003,2.7800179856,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 13:30:00,3.94272,0.38996000000000003,3.9619578241,0.10272,0.029960000000000004,0.107,3.84,0.36,3.8568380832,1.0177522035,0.2968443927,1.0601585453,0.07680000000000001,0.0224,0.08,0.9409522035000001,0.2744443927,0.9801585453,3.2908,0.5394,3.3347139308,0.1008,0.029400000000000003,0.105,3.19,0.51,3.2305107955,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 14:00:00,3.8948,0.39640000000000003,3.914920178,0.12480000000000001,0.0364,0.13,3.77,0.36,3.7871493237,0.9462559792,0.27599132730000003,0.9856833116,0.09024,0.026320000000000003,0.094,0.8560159792,0.2496713273,0.8916833116,2.7280800000000003,0.5944400000000001,2.7920922979,0.11808,0.034440000000000005,0.123,2.61,0.56,2.6694006818,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 14:30:00,3.8804,0.4222,3.9033007827,0.11040000000000001,0.0322,0.115,3.77,0.39,3.7901187316,0.9189250434,0.2680198043,0.9572135869,0.07872000000000001,0.02296,0.082,0.8402050434,0.24505980430000002,0.8752135869000001,2.95312,0.5471600000000001,3.0033817273,0.09312000000000001,0.027160000000000004,0.097,2.86,0.52,2.9068883707,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 15:00:00,3.96136,0.64248,4.0131226744,0.11136000000000001,0.03248,0.116,3.85,0.61,3.898025141,0.9956017974,0.2903838576,1.0370852056,0.08064,0.023520000000000003,0.084,0.9149617974,0.26686385760000003,0.9530852056,3.17904,0.55472,3.2270744646,0.11904,0.03472,0.124,3.06,0.52,3.1038685539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 15:30:00,4.21544,0.8349200000000001,4.2973277511,0.08544,0.02492,0.089,4.13,0.81,4.2086815037,1.0703708468,0.31219149700000004,1.1149696321,0.06144000000000001,0.017920000000000002,0.064,1.0089308468,0.294271497,1.0509696321,2.80448,0.5046400000000001,2.8495209422,0.08448000000000001,0.024640000000000002,0.088,2.7199999999999998,0.48,2.7620282403000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 16:00:00,4.53768,0.8122400000000001,4.6098019046,0.007680000000000001,0.0022400000000000002,0.008,4.53,0.81,4.6018474551,1.1923607661,0.34777189010000004,1.2420424647,0.0048000000000000004,0.0014,0.005,1.1875607661,0.3463718901,1.2370424647,3.55288,0.41084000000000004,3.5765550185,0.00288,0.00084,0.003,3.55,0.41000000000000003,3.573597627,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 16:30:00,4.89288,0.9308400000000001,4.9806362847,0.00288,0.00084,0.003,4.89,0.93,4.977650048,1.2662438995,0.3693211374,1.319004062,0.0009600000000000001,0.00028000000000000003,0.001,1.2652838995,0.3690411374,1.318004062,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 17:00:00,4.87784,0.90812,4.9616534542,0.027840000000000004,0.00812,0.029,4.85,0.9,4.9327983944,1.1962233843,0.3488984871,1.2460660253,0.018240000000000003,0.00532,0.019,1.1779833843,0.3435784871,1.2270660253,3.39032,0.41176,3.415232935,0.04032,0.011760000000000001,0.042,3.35,0.4,3.3737960816,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 17:30:00,4.9744,0.9342,5.0613619709,0.014400000000000001,0.004200000000000001,0.015,4.96,0.93,5.0464343848,1.3175548695,0.38428683690000004,1.3724529891000001,0.009600000000000001,0.0028,0.01,1.3079548695,0.3814868369,1.3624529891,3.55632,0.37476000000000004,3.5760113255,0.01632,0.00476,0.017,3.54,0.37,3.5592836358,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 18:00:00,5.0848,1.0214,5.1863714676,0.0048000000000000004,0.0014,0.005,5.08,1.02,5.181389775,1.3960567575,0.40718322100000004,1.4542257891,0.00288,0.00084,0.003,1.3931767575,0.40634322100000003,1.4512257891,3.75192,0.40056,3.7732415772,0.0019200000000000003,0.0005600000000000001,0.002,3.75,0.4,3.7712729946,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 18:30:00,4.76192,0.9505600000000001,4.855867214,0.0019200000000000003,0.0005600000000000001,0.002,4.76,0.9500000000000001,4.8538747409,1.2995898959,0.379047053,1.3537394749,0.0009600000000000001,0.00028000000000000003,0.001,1.2986298959,0.378767053,1.3527394749,3.55,0.49,3.5836573497,0.0,0.0,0.0,3.55,0.49,3.5836573497,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 19:00:00,5.20096,1.0602800000000001,5.3079354367,0.0009600000000000001,0.00028000000000000003,0.001,5.2,1.06,5.306938854,1.2963615468,0.3781054511,1.3503766112,0.0,0.0,0.0,1.2963615468,0.3781054511,1.3503766112,4.16288,0.5408400000000001,4.1978658626,0.00288,0.00084,0.003,4.16,0.54,4.1949016675,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 19:30:00,5.33,1.16,5.454768556,0.0,0.0,0.0,5.33,1.16,5.454768556,1.2547396176,0.36596572180000003,1.307020435,0.0,0.0,0.0,1.2547396176,0.36596572180000003,1.307020435,4.27,0.51,4.3003488231,0.0,0.0,0.0,4.27,0.51,4.3003488231,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 20:00:00,5.29,1.16,5.4156901684,0.0,0.0,0.0,5.29,1.16,5.4156901684,1.2525440977,0.3653253618,1.3047334351,0.0,0.0,0.0,1.2525440977,0.3653253618,1.3047334351,4.03,0.46,4.0561681425,0.0,0.0,0.0,4.03,0.46,4.0561681425,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 20:30:00,5.49,1.26,5.6327346822,0.0,0.0,0.0,5.49,1.26,5.6327346822,1.2176030072,0.35513421040000004,1.2683364659,0.0,0.0,0.0,1.2176030072,0.35513421040000004,1.2683364659,3.38,0.49,3.4153330731000002,0.0,0.0,0.0,3.38,0.49,3.4153330731000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 21:00:00,4.68,0.75,4.7397151813,0.0,0.0,0.0,4.68,0.75,4.7397151813,1.3136744615,0.3831550513,1.3684108974,0.0,0.0,0.0,1.3136744615,0.3831550513,1.3684108974,3.44,0.49,3.4747230105,0.0,0.0,0.0,3.44,0.49,3.4747230105,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 21:30:00,4.61,1.0,4.7172131603,0.0,0.0,0.0,4.61,1.0,4.7172131603,1.2295691227,0.3586243275,1.2808011695000001,0.0,0.0,0.0,1.2295691227,0.3586243275,1.2808011695000001,3.26,0.47000000000000003,3.2937061193,0.0,0.0,0.0,3.26,0.47000000000000003,3.2937061193,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 22:00:00,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,1.2068734929,0.35200476880000003,1.2571598884,0.0,0.0,0.0,1.2068734929,0.35200476880000003,1.2571598884,3.12,0.43,3.1494920225,0.0,0.0,0.0,3.12,0.43,3.1494920225,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 22:30:00,3.89,0.30000000000000004,3.9015509737,0.0,0.0,0.0,3.89,0.30000000000000004,3.9015509737,1.0733867482,0.3130711349,1.118111196,0.0,0.0,0.0,1.0733867482,0.3130711349,1.118111196,3.36,0.43,3.3874031351,0.0,0.0,0.0,3.36,0.43,3.3874031351,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 23:00:00,3.8200000000000003,0.27,3.8295299973,0.0,0.0,0.0,3.8200000000000003,0.27,3.8295299973,0.9869753153,0.28786780030000003,1.0280992868,0.0,0.0,0.0,0.9869753153,0.28786780030000003,1.0280992868,2.87,0.43,2.9020337696,0.0,0.0,0.0,2.87,0.43,2.9020337696,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-11 23:30:00,4.29,0.88,4.3793264322,0.0,0.0,0.0,4.29,0.88,4.3793264322,0.9160763513,0.2671889358,0.9542461992000001,0.0,0.0,0.0,0.9160763513,0.2671889358,0.9542461992000001,2.67,0.35000000000000003,2.6928423645,0.0,0.0,0.0,2.67,0.35000000000000003,2.6928423645,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 00:00:00,4.34,0.99,4.451482899,0.0,0.0,0.0,4.34,0.99,4.451482899,0.8215341454,0.2396141257,0.8557647348,0.0,0.0,0.0,0.8215341454,0.2396141257,0.8557647348,2.99,0.32,3.0070749908,0.0,0.0,0.0,2.99,0.32,3.0070749908,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 00:30:00,4.41,1.03,4.5286863437000004,0.0,0.0,0.0,4.41,1.03,4.5286863437000004,0.7902965398,0.23050315740000002,0.8232255623,0.0,0.0,0.0,0.7902965398,0.23050315740000002,0.8232255623,2.7,0.34,2.7213232076000002,0.0,0.0,0.0,2.7,0.34,2.7213232076000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 01:00:00,4.06,1.03,4.1886155231,0.0,0.0,0.0,4.06,1.03,4.1886155231,0.7439200896,0.2169766928,0.77491676,0.0,0.0,0.0,0.7439200896,0.2169766928,0.77491676,2.42,0.34,2.4437675831,0.0,0.0,0.0,2.42,0.34,2.4437675831,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 01:30:00,3.7,0.96,3.8225122629,0.0,0.0,0.0,3.7,0.96,3.8225122629,0.7699106621,0.2245572764,0.801990273,0.0,0.0,0.0,0.7699106621,0.2245572764,0.801990273,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 02:00:00,3.7,0.9400000000000001,3.8175384739,0.0,0.0,0.0,3.7,0.9400000000000001,3.8175384739,0.7327785412000001,0.2137270745,0.7633109804,0.0,0.0,0.0,0.7327785412000001,0.2137270745,0.7633109804,2.75,0.35000000000000003,2.7721832551,0.0,0.0,0.0,2.75,0.35000000000000003,2.7721832551,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 02:30:00,3.54,0.81,3.6314872985999997,0.0,0.0,0.0,3.54,0.81,3.6314872985999997,0.6789201303,0.1980183713,0.7072084691,0.0,0.0,0.0,0.6789201303,0.1980183713,0.7072084691,2.67,0.43,2.704403816,0.0,0.0,0.0,2.67,0.43,2.704403816,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 03:00:00,3.74,0.93,3.8538941345,0.0,0.0,0.0,3.74,0.93,3.8538941345,0.6244947153,0.182144292,0.6505153285,0.0,0.0,0.0,0.6244947153,0.182144292,0.6505153285,2.83,0.35000000000000003,2.851560976,0.0,0.0,0.0,2.83,0.35000000000000003,2.851560976,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 03:30:00,3.74,0.79,3.8225253433,0.0,0.0,0.0,3.74,0.79,3.8225253433,0.6593051122,0.1922973244,0.6867761585000001,0.0,0.0,0.0,0.6593051122,0.1922973244,0.6867761585000001,2.56,0.27,2.5741989045,0.0,0.0,0.0,2.56,0.27,2.5741989045,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 04:00:00,3.74,0.4,3.7613295522,0.0,0.0,0.0,3.74,0.4,3.7613295522,0.6352681268,0.185286537,0.6617376321,0.0,0.0,0.0,0.6352681268,0.185286537,0.6617376321,2.18992,0.33456,2.2153284181,0.28992,0.08456000000000001,0.302,1.9,0.25,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 04:30:00,3.83,0.35000000000000003,3.8459589181,0.0,0.0,0.0,3.83,0.35000000000000003,3.8459589181,0.6352681268,0.185286537,0.6617376321,0.0,0.0,0.0,0.6352681268,0.185286537,0.6617376321,2.31,0.23,2.321421978,0.0,0.0,0.0,2.31,0.23,2.321421978,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 05:00:00,3.03,0.38,3.0537354175,0.0,0.0,0.0,3.03,0.38,3.0537354175,0.6744140269000001,0.19670409120000001,0.7025146114,0.0,0.0,0.0,0.6744140269000001,0.19670409120000001,0.7025146114,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 05:30:00,3.3,0.66,3.365352879,0.0,0.0,0.0,3.3,0.66,3.365352879,0.6951384444,0.20274871300000002,0.7241025463,0.0,0.0,0.0,0.6951384444,0.20274871300000002,0.7241025463,2.55816,0.32488,2.5787069628,0.18816000000000002,0.054880000000000005,0.196,2.37,0.27,2.3853301658,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 06:00:00,3.41,0.46,3.4408865137,0.0,0.0,0.0,3.41,0.46,3.4408865137,0.7597360137,0.22158967070000002,0.7913916809,0.0,0.0,0.0,0.7597360137,0.22158967070000002,0.7913916809,2.83264,0.34452000000000005,2.8535142193,0.15264000000000003,0.044520000000000004,0.159,2.68,0.30000000000000004,2.6967387712,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 06:30:00,4.16,0.81,4.2381245852,0.0,0.0,0.0,4.16,0.81,4.2381245852,0.8845135081000001,0.2579831065,0.9213682376000001,0.0,0.0,0.0,0.8845135081000001,0.2579831065,0.9213682376000001,3.58,0.41000000000000003,3.6034011711,0.0,0.0,0.0,3.58,0.41000000000000003,3.6034011711,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 07:00:00,5.22,1.25,5.3675785975,0.0,0.0,0.0,5.22,1.25,5.3675785975,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,3.5624000000000002,0.4582,3.5917462327000003,0.062400000000000004,0.0182,0.065,3.5,0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 07:30:00,6.11,1.47,6.2843456302,0.0,0.0,0.0,6.11,1.47,6.2843456302,1.0755335489,0.3136972851,1.1203474468,0.0,0.0,0.0,1.0755335489,0.3136972851,1.1203474468,3.79664,0.5115200000000001,3.8309434869,0.17664000000000002,0.05152,0.184,3.62,0.46,3.6491094804,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 08:00:00,6.66,1.71,6.8760235602,0.0,0.0,0.0,6.66,1.71,6.8760235602,1.1095167183,0.3236090428,1.1557465816,0.0,0.0,0.0,1.1095167183,0.3236090428,1.1557465816,4.1948,0.5214,4.2270799614,0.0048000000000000004,0.0014,0.005,4.19,0.52,4.2221440051,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 08:30:00,7.26,2.0,7.5304448740000005,0.0,0.0,0.0,7.26,2.0,7.5304448740000005,1.1587546273,0.3379700996,1.2070360701,0.0,0.0,0.0,1.1587546273,0.3379700996,1.2070360701,4.34392,0.7415600000000001,4.4067620993,0.07392,0.021560000000000003,0.077,4.27,0.72,4.3302771274000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 09:00:00,7.48,2.31,7.8285694734,0.0,0.0,0.0,7.48,2.31,7.8285694734,1.1922116967,0.3477284115,1.241887184,0.0,0.0,0.0,1.1922116967,0.3477284115,1.241887184,4.45896,0.9542800000000001,4.5599314249,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.41,0.9400000000000001,4.50906864,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 09:30:00,6.88,1.9500000000000002,7.1510069221,0.0,0.0,0.0,6.88,1.9500000000000002,7.1510069221,1.2005561355,0.3501622062,1.2505793078,0.0,0.0,0.0,1.2005561355,0.3501622062,1.2505793078,4.71568,0.9362400000000001,4.8077212066,0.05568000000000001,0.01624,0.058,4.66,0.92,4.7499473681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 10:00:00,6.48,1.55,6.6627997118,0.0,0.0,0.0,6.48,1.55,6.6627997118,1.1974269709,0.3492495332,1.2473197614,0.0,0.0,0.0,1.1974269709,0.3492495332,1.2473197614,4.52336,0.9784800000000001,4.6279810717,0.06336,0.01848,0.066,4.46,0.96,4.5621486166,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 10:30:00,6.41,1.3599999999999999,6.5526864719999995,0.0,0.0,0.0,6.41,1.3599999999999999,6.5526864719999995,1.2302207618,0.3588143889,1.2814799602,0.0,0.0,0.0,1.2302207618,0.3588143889,1.2814799602,4.4444,0.9242,4.5394754102,0.014400000000000001,0.004200000000000001,0.015,4.43,0.92,4.5245220742,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 11:00:00,7.15096,1.6202800000000002,7.3322258694,0.0009600000000000001,0.00028000000000000003,0.001,7.15,1.62,7.331227728,1.2747696628,0.37180781830000004,1.3278850655,0.0,0.0,0.0,1.2747696628,0.37180781830000004,1.3278850655,4.93648,0.9806400000000001,5.0329404527,0.036480000000000005,0.01064,0.038,4.9,0.97,4.9950875868,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 11:30:00,7.37288,2.02084,7.6448122148,0.00288,0.00084,0.003,7.37,2.02,7.6418126122,1.1949667382,0.3485319653,1.2447570190000001,0.0,0.0,0.0,1.1949667382,0.3485319653,1.2447570190000001,4.93648,0.9206400000000001,5.0215946471,0.036480000000000005,0.01064,0.038,4.9,0.91,4.9837837032,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 12:00:00,6.75768,2.16224,7.0951758822,0.007680000000000001,0.0022400000000000002,0.008,6.75,2.16,7.0871785641,1.1652923016,0.3398769213,1.2138461475,0.0,0.0,0.0,1.1652923016,0.3398769213,1.2138461475,4.31928,0.9360400000000001,4.4195418993,0.08928000000000001,0.02604,0.093,4.23,0.91,4.3267770916,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 12:30:00,7.32288,2.34084,7.6879193154,0.00288,0.00084,0.003,7.32,2.34,7.6849202989,1.0716717685,0.3125709325,1.1163247588,0.0,0.0,0.0,1.0716717685,0.3125709325,1.1163247588,4.55104,1.03072,4.6662992617,0.07104,0.020720000000000002,0.074,4.48,1.01,4.5924394389,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 13:00:00,6.8548,2.2714,7.2213254324000005,0.0048000000000000004,0.0014,0.005,6.85,2.27,7.2163287065,1.0716717685,0.3125709325,1.1163247588,0.0,0.0,0.0,1.0716717685,0.3125709325,1.1163247588,4.6310400000000005,1.03072,4.7443561418,0.07104,0.020720000000000002,0.074,4.5600000000000005,1.01,4.6705138904,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 13:30:00,7.28096,2.12028,7.5834006752,0.0009600000000000001,0.00028000000000000003,0.001,7.28,2.12,7.5824006752,1.2402392762,0.3617364556,1.2919159128,0.0,0.0,0.0,1.2402392762,0.3617364556,1.2919159128,4.59344,1.01392,4.7040115646,0.01344,0.003920000000000001,0.014,4.58,1.01,4.6900426437,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 14:00:00,7.75,2.13,8.0373751934,0.0,0.0,0.0,7.75,2.13,8.0373751934,1.341759125,0.3913464115,1.3976657552,0.0,0.0,0.0,1.341759125,0.3913464115,1.3976657552,5.31096,1.01028,5.4061966113,0.0009600000000000001,0.00028000000000000003,0.001,5.31,1.01,5.4052011988,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 14:30:00,7.22,2.29,7.5744636774,0.0,0.0,0.0,7.22,2.29,7.5744636774,1.2036284334,0.35105829310000003,1.2537796181,0.0,0.0,0.0,1.2036284334,0.35105829310000003,1.2537796181,4.7532,1.0726,4.87271803,0.0432,0.0126,0.045,4.71,1.06,4.8278048842,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 15:00:00,6.35096,1.6602800000000002,6.5643904972,0.0009600000000000001,0.00028000000000000003,0.001,6.35,1.6600000000000001,6.5633908919,1.0880618465,0.3173513719,1.1333977568,0.0,0.0,0.0,1.0880618465,0.3173513719,1.1333977568,4.3728,1.0154,4.4891443505,0.0528,0.0154,0.055,4.32,1.0,4.4342304857,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 15:30:00,6.00096,1.44028,6.1713796999,0.0009600000000000001,0.00028000000000000003,0.001,6.0,1.44,6.1703808634,1.0464914632,0.3052266768,1.0900952742,0.0,0.0,0.0,1.0464914632,0.3052266768,1.0900952742,4.56688,1.10784,4.6993299948,0.02688,0.007840000000000001,0.028,4.54,1.1,4.6713595451,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 16:00:00,6.43192,1.44056,6.5912675564,0.0019200000000000003,0.0005600000000000001,0.002,6.43,1.44,6.5892715834,1.0684712711,0.3116374541,1.1129909074,0.0,0.0,0.0,1.0684712711,0.3116374541,1.1129909074,5.07472,1.06596,5.18546563,0.054720000000000005,0.015960000000000002,0.057,5.02,1.05,5.1286352961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 16:30:00,6.43096,1.38028,6.5774173807,0.0009600000000000001,0.00028000000000000003,0.001,6.43,1.38,6.5764199988000005,1.1702553338000001,0.3413244724,1.2190159727,0.0,0.0,0.0,1.1702553338000001,0.3413244724,1.2190159727,5.09056,0.9130800000000001,5.1718000928,0.010560000000000002,0.0030800000000000003,0.011,5.08,0.91,5.160862331,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 17:00:00,5.88192,1.38056,6.0417653711,0.0019200000000000003,0.0005600000000000001,0.002,5.88,1.38,6.0397682075,1.1479822135,0.3348281456,1.1958148057,0.0,0.0,0.0,1.1479822135,0.3348281456,1.1958148057,4.39144,0.7979200000000001,4.4633419766,0.06144000000000001,0.017920000000000002,0.064,4.33,0.78,4.3996931711,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 17:30:00,5.93,1.38,6.0884562904,0.0,0.0,0.0,5.93,1.38,6.0884562904,1.1831454499,0.34508408960000003,1.232443177,0.0,0.0,0.0,1.1831454499,0.34508408960000003,1.232443177,4.4116,0.7438,4.4738633193,0.0816,0.0238,0.085,4.33,0.72,4.3894532689,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 18:00:00,5.29,0.96,5.3764021427,0.0,0.0,0.0,5.29,0.96,5.3764021427,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,4.52088,0.61484,4.5624975836,0.05088,0.01484,0.053,4.47,0.6000000000000001,4.5100886909,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 18:30:00,5.54,1.2,5.6684742215,0.0,0.0,0.0,5.54,1.2,5.6684742215,1.2180167041,0.355254872,1.2687674001,0.0,0.0,0.0,1.2180167041,0.355254872,1.2687674001,4.32056,0.53308,4.3533220648,0.010560000000000002,0.0030800000000000003,0.011,4.31,0.53,4.3424647379,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 19:00:00,5.84,1.38,6.0008332755,0.0,0.0,0.0,5.84,1.38,6.0008332755,1.240692547,0.3618686595,1.2923880697999999,0.0,0.0,0.0,1.240692547,0.3618686595,1.2923880697999999,4.03,0.53,4.0647017111,0.0,0.0,0.0,4.03,0.53,4.0647017111,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 19:30:00,5.6,1.28,5.7444233827,0.0,0.0,0.0,5.6,1.28,5.7444233827,1.2192947082,0.3556276232,1.2700986544,0.0,0.0,0.0,1.2192947082,0.3556276232,1.2700986544,3.7564,0.5352,3.7943352514,0.0864,0.0252,0.09,3.67,0.51,3.7052665221,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 20:00:00,5.01,0.63,5.0494554162,0.0,0.0,0.0,5.01,0.63,5.0494554162,1.2026422452,0.3507706548,1.2527523387000001,0.0,0.0,0.0,1.2026422452,0.3507706548,1.2527523387000001,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 20:30:00,5.57,1.22,5.7020434933,0.0,0.0,0.0,5.57,1.22,5.7020434933,1.2784754756,0.3728886804,1.3317452871,0.0,0.0,0.0,1.2784754756,0.3728886804,1.3317452871,3.76,0.5,3.7930989969,0.0,0.0,0.0,3.76,0.5,3.7930989969,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 21:00:00,5.32,0.54,5.3473357852,0.0,0.0,0.0,5.32,0.54,5.3473357852,1.2685133291000001,0.3699830543,1.3213680510999999,0.0,0.0,0.0,1.2685133291000001,0.3699830543,1.3213680510999999,3.73056,0.58808,3.7766275961,0.13056,0.03808,0.136,3.6,0.55,3.6417715469000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 21:30:00,5.11,0.91,5.1903949753,0.0,0.0,0.0,5.11,0.91,5.1903949753,1.2869757159,0.3753679171,1.340599704,0.0,0.0,0.0,1.2869757159,0.3753679171,1.340599704,3.68112,0.60616,3.7306935548,0.021120000000000003,0.0061600000000000005,0.022,3.66,0.6000000000000001,3.7088542705,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 22:00:00,5.4,1.12,5.5149252035,0.0,0.0,0.0,5.4,1.12,5.5149252035,1.145558728,0.3341212957,1.1932903417,0.0,0.0,0.0,1.145558728,0.3341212957,1.1932903417,3.44016,0.51588,3.4786251595,0.02016,0.005880000000000001,0.021,3.42,0.51,3.4578172306,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 22:30:00,4.7,1.08,4.8224889839,0.0,0.0,0.0,4.7,1.08,4.8224889839,1.0585518577,0.3087442918,1.1026581851,0.0,0.0,0.0,1.0585518577,0.3087442918,1.1026581851,3.14,0.45,3.1720813357,0.0,0.0,0.0,3.14,0.45,3.1720813357,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 23:00:00,4.77,1.1400000000000001,4.9043348173,0.0,0.0,0.0,4.77,1.1400000000000001,4.9043348173,1.012458577,0.29530041830000003,1.0546443511,0.0,0.0,0.0,1.012458577,0.29530041830000003,1.0546443511,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-12 23:30:00,4.65,1.18,4.7973847042,0.0,0.0,0.0,4.65,1.18,4.7973847042,0.8675762128000001,0.2530430621,0.9037252217,0.0,0.0,0.0,0.8675762128000001,0.2530430621,0.9037252217,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 00:00:00,4.33,1.0,4.4439734473,0.0,0.0,0.0,4.33,1.0,4.4439734473,0.7492555821,0.2185328781,0.7804745647,0.0,0.0,0.0,0.7492555821,0.2185328781,0.7804745647,2.85,0.48,2.890138405,0.0,0.0,0.0,2.85,0.48,2.890138405,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 00:30:00,4.44,0.78,4.5079929015,0.0,0.0,0.0,4.44,0.78,4.5079929015,0.7092393887,0.20686148840000002,0.7387910299,0.0,0.0,0.0,0.7092393887,0.20686148840000002,0.7387910299,3.17,0.46,3.2032015235,0.0,0.0,0.0,3.17,0.46,3.2032015235,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 01:00:00,3.81,0.46,3.8376685631000003,0.0,0.0,0.0,3.81,0.46,3.8376685631000003,0.7278477666000001,0.2122889319,0.7581747569,0.0,0.0,0.0,0.7278477666000001,0.2122889319,0.7581747569,3.0,0.44,3.0320949853,0.0,0.0,0.0,3.0,0.44,3.0320949853,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 01:30:00,3.24,0.33,3.2567621958,0.0,0.0,0.0,3.24,0.33,3.2567621958,0.7291157941,0.21265877330000002,0.7594956189000001,0.0,0.0,0.0,0.7291157941,0.21265877330000002,0.7594956189000001,2.52072,0.46396000000000004,2.56306227,0.15072000000000002,0.043960000000000006,0.157,2.37,0.42,2.4069275020000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 02:00:00,3.91,0.87,4.0056210505,0.0,0.0,0.0,3.91,0.87,4.0056210505,0.709185515,0.2068457752,0.7387349115,0.0,0.0,0.0,0.709185515,0.2068457752,0.7387349115,2.49144,0.38792000000000004,2.5214589428,0.06144000000000001,0.017920000000000002,0.064,2.43,0.37,2.458007323,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 02:30:00,3.8,0.9,3.905124838,0.0,0.0,0.0,3.8,0.9,3.905124838,0.6707476218,0.195634723,0.6986954394,0.0,0.0,0.0,0.6707476218,0.195634723,0.6986954394,2.8200000000000003,0.31,2.8369878392,0.0,0.0,0.0,2.8200000000000003,0.31,2.8369878392,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 03:00:00,3.94,0.98,4.0600492608,0.0,0.0,0.0,3.94,0.98,4.0600492608,0.6355557858,0.1853704375,0.6620372768,0.0,0.0,0.0,0.6355557858,0.1853704375,0.6620372768,2.46424,0.33832,2.4873558652,0.23424000000000003,0.06832,0.244,2.23,0.27,2.2462858233,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 03:30:00,4.35,1.12,4.4918704345,0.0,0.0,0.0,4.35,1.12,4.4918704345,0.6185360171000001,0.1804063383,0.6443083512000001,0.0,0.0,0.0,0.6185360171000001,0.1804063383,0.6443083512000001,2.45392,0.30656,2.4729946219,0.19392,0.056560000000000006,0.202,2.26,0.25,2.27378539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 04:00:00,4.28,1.1400000000000001,4.4292211505,0.0,0.0,0.0,4.28,1.1400000000000001,4.4292211505,0.6147578739,0.1793043799,0.6403727853,0.0,0.0,0.0,0.6147578739,0.1793043799,0.6403727853,2.69,0.25,2.7015921232,0.0,0.0,0.0,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 04:30:00,3.83,0.88,3.9297964324,0.0,0.0,0.0,3.83,0.88,3.9297964324,0.6174565477,0.1800914931,0.6431839038,0.0,0.0,0.0,0.6174565477,0.1800914931,0.6431839038,2.55968,0.32824000000000003,2.5806400756,0.19968000000000002,0.05824000000000001,0.20800000000000002,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 05:00:00,3.33,0.35000000000000003,3.3483428737,0.0,0.0,0.0,3.33,0.35000000000000003,3.3483428737,0.6897929753,0.2011896178,0.7185343493,0.0,0.0,0.0,0.6897929753,0.2011896178,0.7185343493,2.59808,0.33944,2.6201601478,0.23808,0.06944,0.248,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 05:30:00,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.7533423352,0.2197248478,0.7847315991,0.0,0.0,0.0,0.7533423352,0.2197248478,0.7847315991,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,2.8,0.30000000000000004,2.8160255681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 06:00:00,3.55,0.5,3.585038354,0.0,0.0,0.0,3.55,0.5,3.585038354,0.7507151605,0.2189585885,0.7819949589,0.0,0.0,0.0,0.7507151605,0.2189585885,0.7819949589,2.90336,0.39848000000000006,2.9305776905,0.06336,0.01848,0.066,2.84,0.38,2.8653097564000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 06:30:00,4.07,0.39,4.0886428066,0.0,0.0,0.0,4.07,0.39,4.0886428066,0.8729246748,0.2546030302,0.9092965363000001,0.0,0.0,0.0,0.8729246748,0.2546030302,0.9092965363000001,3.2866400000000002,0.5215200000000001,3.3277598471,0.17664000000000002,0.05152,0.184,3.11,0.47000000000000003,3.1453139748,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 07:00:00,4.88,0.59,4.9155365933,0.0,0.0,0.0,4.88,0.59,4.9155365933,0.9392372238000001,0.2739441903,0.9783721081000001,0.0,0.0,0.0,0.9392372238000001,0.2739441903,0.9783721081000001,3.59784,0.54312,3.6386030286,0.14784,0.043120000000000006,0.154,3.45,0.5,3.4860436027,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 07:30:00,5.65,0.84,5.7121011896,0.0,0.0,0.0,5.65,0.84,5.7121011896,1.0427497347,0.30413533930000003,1.0861976403,0.0,0.0,0.0,1.0427497347,0.30413533930000003,1.0861976403,3.90688,0.55784,3.9465043773,0.02688,0.007840000000000001,0.028,3.88,0.55,3.918788078,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 08:00:00,5.95,0.9500000000000001,6.0253630596,0.0,0.0,0.0,5.95,0.9500000000000001,6.0253630596,1.1350874417,0.3310671705,1.1823827517,0.0,0.0,0.0,1.1350874417,0.3310671705,1.1823827517,4.1344,0.7192000000000001,4.1964880555,0.3744,0.1092,0.39,3.76,0.61,3.8091600124,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 08:30:00,6.3,1.3599999999999999,6.4451221866,0.0,0.0,0.0,6.3,1.3599999999999999,6.4451221866,1.2325655983,0.3594982995,1.2839224983,0.0,0.0,0.0,1.2325655983,0.3594982995,1.2839224983,4.34712,0.7941600000000001,4.4190657836,0.11712000000000002,0.03416,0.122,4.23,0.76,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 09:00:00,6.44,1.3900000000000001,6.588300236,0.0,0.0,0.0,6.44,1.3900000000000001,6.588300236,1.2067394737,0.3519656798,1.2570202851,0.0,0.0,0.0,1.2067394737,0.3519656798,1.2570202851,4.64208,0.80644,4.7116082392,0.022080000000000002,0.00644,0.023,4.62,0.8,4.6887524993,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 09:30:00,6.05,1.22,6.1717825626,0.0,0.0,0.0,6.05,1.22,6.1717825626,1.1356138743,0.3312207133,1.182931119,0.0,0.0,0.0,1.1356138743,0.3312207133,1.182931119,4.42832,0.94076,4.5271456129,0.20832,0.06076,0.217,4.22,0.88,4.3107771921,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 10:00:00,6.13,1.32,6.2705103461,0.0,0.0,0.0,6.13,1.32,6.2705103461,1.1385789235,0.33208551940000003,1.186019712,0.0,0.0,0.0,1.1385789235,0.33208551940000003,1.186019712,4.39472,0.98096,4.5028709064,0.17472000000000001,0.050960000000000005,0.182,4.22,0.93,4.3212613899,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 10:30:00,6.66,1.4100000000000001,6.8076207297,0.0,0.0,0.0,6.66,1.4100000000000001,6.8076207297,1.1630974468,0.3392367553,1.2115598404,0.0,0.0,0.0,1.1630974468,0.3392367553,1.2115598404,4.574,0.937,4.6689875776,0.024,0.007,0.025,4.55,0.93,4.6440714895,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 11:00:00,6.99,1.57,7.1641468438,0.0,0.0,0.0,6.99,1.57,7.1641468438,1.2053479025,0.3515598049,1.2555707318,0.0,0.0,0.0,1.2053479025,0.3515598049,1.2555707318,4.86344,1.05392,4.9763235425,0.01344,0.003920000000000001,0.014,4.85,1.05,4.9623583103,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 11:30:00,6.63384,1.46112,6.7928421739000004,0.0038400000000000005,0.0011200000000000001,0.004,6.63,1.46,6.7888511547,1.1512801491,0.3357900435,1.1992501553000001,0.0,0.0,0.0,1.1512801491,0.3357900435,1.1992501553000001,4.598,1.024,4.710645391,0.048,0.014,0.05,4.55,1.01,4.6607510124000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 12:00:00,6.4748,1.9814,6.771187562,0.0048000000000000004,0.0014,0.005,6.47,1.98,6.7661879962,1.0699152195,0.3120586057,1.1144950203,0.0,0.0,0.0,1.0699152195,0.3120586057,1.1144950203,4.2891200000000005,1.05016,4.4158109561,0.06912,0.02016,0.07200000000000001,4.22,1.03,4.3438807534,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 12:30:00,6.97288,2.01084,7.257033347,0.00288,0.00084,0.003,6.97,2.01,7.2540333608,1.1781474995,0.343626354,1.2272369787,0.0,0.0,0.0,1.1781474995,0.343626354,1.2272369787,4.47256,0.9740800000000001,4.5774037183,0.08256000000000001,0.02408,0.08600000000000001,4.39,0.9500000000000001,4.4916144091,0.0,0.0,0.0,0.0,0.0,0.0
