Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-13 13:00:00,6.43192,1.80056,6.6791924063,0.0019200000000000003,0.0005600000000000001,0.002,6.43,1.8,6.6771925238000005,1.2224782453,0.35655615490000003,1.2734148388,0.0,0.0,0.0,1.2224782453,0.35655615490000003,1.2734148388,4.64992,0.9445600000000001,4.7448866794,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.6,0.93,4.6930693581,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 13:30:00,6.0048,1.6614,6.2303991044,0.0048000000000000004,0.0014,0.005,6.0,1.6600000000000001,6.2253995856,1.0385893209,0.3029218853,1.0818638759,0.0,0.0,0.0,1.0385893209,0.3029218853,1.0818638759,4.07744,1.02592,4.2045248007,0.15744000000000002,0.04592,0.164,3.92,0.98,4.0406435131,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 14:00:00,6.63384,2.11112,6.9616564695,0.0038400000000000005,0.0011200000000000001,0.004,6.63,2.11,6.9576576518,0.9581954483,0.2794736724,0.9981202586000001,0.0,0.0,0.0,0.9581954483,0.2794736724,0.9981202586000001,4.16024,0.9663200000000001,4.2709918286,0.09024,0.026320000000000003,0.094,4.07,0.9400000000000001,4.17714017,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 14:30:00,6.98384,2.35112,7.3689745827,0.0038400000000000005,0.0011200000000000001,0.004,6.98,2.35,7.3649779362,0.9861043571,0.2876137708,1.0271920386,0.0,0.0,0.0,0.9861043571,0.2876137708,1.0271920386,4.57352,1.02436,4.6868324698,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.49,1.0,4.6000108696,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 15:00:00,6.7348,2.1714,7.0761931149,0.0048000000000000004,0.0014,0.005,6.73,2.17,7.0711950899,1.18761597,0.34638799130000003,1.2370999688,0.0,0.0,0.0,1.18761597,0.34638799130000003,1.2370999688,4.20792,1.06856,4.3414756938,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.11,1.04,4.2395400694,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 15:30:00,6.51192,2.06056,6.8301544346,0.0019200000000000003,0.0005600000000000001,0.002,6.51,2.06,6.8281549484,1.1845232201,0.34548593920000004,1.2338783543,0.0,0.0,0.0,1.1845232201,0.34548593920000004,1.2338783543,4.24872,0.9329600000000001,4.3499466663,0.07872000000000001,0.02296,0.082,4.17,0.91,4.2681377672,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 16:00:00,6.14288,1.89084,6.4273050807,0.00288,0.00084,0.003,6.14,1.8900000000000001,6.4243054099,1.1363434972,0.33143352,1.1836911428999999,0.0,0.0,0.0,1.1363434972,0.33143352,1.1836911428999999,4.66912,0.9601600000000001,4.7668216665,0.06912,0.02016,0.07200000000000001,4.6,0.9400000000000001,4.695061235,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 16:30:00,5.93096,1.34028,6.0805128896,0.0009600000000000001,0.00028000000000000003,0.001,5.93,1.34,6.0795147833,1.1753567084,0.34281237330000003,1.2243299046,0.0,0.0,0.0,1.1753567084,0.34281237330000003,1.2243299046,4.72224,0.8723200000000001,4.8021341922000005,0.04224000000000001,0.012320000000000001,0.044,4.68,0.86,4.7583610624,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 17:00:00,5.55,1.1,5.657958996,0.0,0.0,0.0,5.55,1.1,5.657958996,1.2071408661,0.3520827526,1.2574384022,0.0,0.0,0.0,1.2071408661,0.3520827526,1.2574384022,4.24552,0.7953600000000001,4.3193793073,0.15552000000000002,0.045360000000000004,0.162,4.09,0.75,4.1581967245,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 17:30:00,5.51,1.06,5.6110337728,0.0,0.0,0.0,5.51,1.06,5.6110337728,1.2574141812000001,0.36674580290000003,1.3098064388,0.0,0.0,0.0,1.2574141812000001,0.36674580290000003,1.3098064388,4.2988,0.6784,4.3520004596,0.028800000000000003,0.008400000000000001,0.03,4.27,0.67,4.3222447871,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 18:00:00,5.39,0.91,5.4662784415,0.0,0.0,0.0,5.39,0.91,5.4662784415,1.3113878219,0.3824881147,1.3660289812,0.0,0.0,0.0,1.3113878219,0.3824881147,1.3660289812,4.64,0.58,4.676109494,0.0,0.0,0.0,4.64,0.58,4.676109494,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 18:30:00,5.34,0.85,5.4072266459,0.0,0.0,0.0,5.34,0.85,5.4072266459,1.3148177814,0.3834885196,1.3696018556,0.0,0.0,0.0,1.3148177814,0.3834885196,1.3696018556,4.43,0.54,4.4627906068,0.0,0.0,0.0,4.43,0.54,4.4627906068,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 19:00:00,5.96,1.19,6.0776393444,0.0,0.0,0.0,5.96,1.19,6.0776393444,1.3707016108,0.39978796980000003,1.427814178,0.0,0.0,0.0,1.3707016108,0.39978796980000003,1.427814178,4.13,0.54,4.1651530584,0.0,0.0,0.0,4.13,0.54,4.1651530584,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 19:30:00,5.7,1.26,5.8376022475,0.0,0.0,0.0,5.7,1.26,5.8376022475,1.3754817385,0.40118217370000003,1.4327934776,0.0,0.0,0.0,1.3754817385,0.40118217370000003,1.4327934776,3.94288,0.57584,3.9847075677,0.12288000000000002,0.035840000000000004,0.128,3.8200000000000003,0.54,3.8579787454,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 20:00:00,5.48,1.24,5.6185407358,0.0,0.0,0.0,5.48,1.24,5.6185407358,1.2786026773999999,0.3729257809,1.331877789,0.0,0.0,0.0,1.2786026773999999,0.3729257809,1.331877789,4.1,0.48,4.128001938,0.0,0.0,0.0,4.1,0.48,4.128001938,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 20:30:00,5.8100000000000005,1.27,5.9471842077,0.0,0.0,0.0,5.8100000000000005,1.27,5.9471842077,1.2797125756,0.3732495012,1.3330339329,0.0,0.0,0.0,1.2797125756,0.3732495012,1.3330339329,3.69,0.59,3.7368703483,0.0,0.0,0.0,3.69,0.59,3.7368703483,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 21:00:00,6.22,1.35,6.3648173579,0.0,0.0,0.0,6.22,1.35,6.3648173579,1.3054349433999999,0.38075185850000004,1.3598280661,0.0,0.0,0.0,1.3054349433999999,0.38075185850000004,1.3598280661,3.6224,0.6082000000000001,3.6731034562,0.062400000000000004,0.0182,0.065,3.56,0.59,3.6085592693,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 21:30:00,5.65,1.28,5.7931770213,0.0,0.0,0.0,5.65,1.28,5.7931770213,1.2769924521,0.3724561319,1.330200471,0.0,0.0,0.0,1.2769924521,0.3724561319,1.330200471,3.6231999999999998,0.6026,3.6729695071,0.0432,0.0126,0.045,3.58,0.59,3.628291609,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 22:00:00,4.97,0.81,5.0355734529,0.0,0.0,0.0,4.97,0.81,5.0355734529,1.2075362725,0.35219807950000004,1.2578502839,0.0,0.0,0.0,1.2075362725,0.35219807950000004,1.2578502839,3.58,0.59,3.628291609,0.0,0.0,0.0,3.58,0.59,3.628291609,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 22:30:00,4.28,0.49,4.3079577528,0.0,0.0,0.0,4.28,0.49,4.3079577528,1.1534191349,0.3364139143,1.2014782655,0.0,0.0,0.0,1.1534191349,0.3364139143,1.2014782655,3.23,0.49,3.2669557695,0.0,0.0,0.0,3.23,0.49,3.2669557695,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 23:00:00,4.0,0.35000000000000003,4.0152833026,0.0,0.0,0.0,4.0,0.35000000000000003,4.0152833026,1.0264604203,0.2993842893,1.0692296045,0.0,0.0,0.0,1.0264604203,0.2993842893,1.0692296045,3.38,0.47000000000000003,3.4125210622,0.0,0.0,0.0,3.38,0.47000000000000003,3.4125210622,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-13 23:30:00,3.96,0.38,3.9781905435000002,0.0,0.0,0.0,3.96,0.38,3.9781905435000002,0.9132498106,0.2663645281,0.9513018861,0.0,0.0,0.0,0.9132498106,0.2663645281,0.9513018861,2.87744,0.48092,2.9173523956,0.03744,0.010920000000000001,0.039,2.84,0.47000000000000003,2.8786281455,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 00:00:00,4.09,0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,0.41000000000000003,4.1104987532,0.8187094338,0.23879025150000002,0.8528223269,0.0,0.0,0.0,0.8187094338,0.23879025150000002,0.8528223269,2.81,0.41000000000000003,2.8397535104,0.0,0.0,0.0,2.81,0.41000000000000003,2.8397535104,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 00:30:00,3.64,0.35000000000000003,3.6567882083,0.0,0.0,0.0,3.64,0.35000000000000003,3.6567882083,0.7672648644000001,0.22378558540000001,0.7992342337,0.0,0.0,0.0,0.7672648644000001,0.22378558540000001,0.7992342337,3.06,0.33,3.0777426793,0.0,0.0,0.0,3.06,0.33,3.0777426793,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 01:00:00,3.7199999999999998,0.37,3.7383552533,0.0,0.0,0.0,3.7199999999999998,0.37,3.7383552533,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.6112,0.3266,2.6315457435000003,0.0912,0.026600000000000002,0.095,2.52,0.30000000000000004,2.5377943179,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 01:30:00,3.19,0.29,3.203154695,0.0,0.0,0.0,3.19,0.29,3.203154695,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.5756,0.33080000000000004,2.5967564383,0.1056,0.0308,0.11,2.47,0.30000000000000004,2.4881519246,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 02:00:00,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,3.4,0.33,3.4159771662000002,0.7259457254,0.21173416990000002,0.7561934640000001,0.0,0.0,0.0,0.7259457254,0.21173416990000002,0.7561934640000001,2.71,0.25,2.7215069355,0.0,0.0,0.0,2.71,0.25,2.7215069355,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 02:30:00,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,3.38,0.33,3.3960712596000002,0.7039038963,0.2053053031,0.7332332253,0.0,0.0,0.0,0.7039038963,0.2053053031,0.7332332253,2.56536,0.28948,2.5816410672,0.13536,0.03948,0.14100000000000001,2.43,0.25,2.4428262321,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 03:00:00,3.71,0.43,3.7348360071,0.0,0.0,0.0,3.71,0.43,3.7348360071,0.6812280534,0.1986915156,0.7096125556,0.0,0.0,0.0,0.6812280534,0.1986915156,0.7096125556,2.53792,0.35356000000000004,2.5624290429,0.21792000000000003,0.06356,0.227,2.32,0.29,2.338054747,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 03:30:00,3.64,0.4,3.6619120689,0.0,0.0,0.0,3.64,0.4,3.6619120689,0.6366219531,0.18568140300000002,0.6631478678,0.0,0.0,0.0,0.6366219531,0.18568140300000002,0.6631478678,2.6,0.29,2.6161230858,0.0,0.0,0.0,2.6,0.29,2.6161230858,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 04:00:00,3.5,0.37,3.5195028058,0.0,0.0,0.0,3.5,0.37,3.5195028058,0.6360669209,0.18551951860000002,0.6625697093,0.0,0.0,0.0,0.6360669209,0.18551951860000002,0.6625697093,2.5208,0.3194,2.5409543483,0.1008,0.029400000000000003,0.105,2.42,0.29,2.4373140955,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 04:30:00,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.6539774348,0.1907434185,0.6812264945000001,0.0,0.0,0.0,0.6539774348,0.1907434185,0.6812264945000001,2.576,0.353,2.6000740373999998,0.216,0.063,0.225,2.36,0.29,2.3777510383,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 05:00:00,3.38,0.28,3.3915778039,0.0,0.0,0.0,3.38,0.28,3.3915778039,0.6545475982,0.19090971610000002,0.6818204148,0.0,0.0,0.0,0.6545475982,0.19090971610000002,0.6818204148,2.71,0.31,2.7276730009,0.0,0.0,0.0,2.71,0.31,2.7276730009,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 05:30:00,3.45,0.37,3.4697838549,0.0,0.0,0.0,3.45,0.37,3.4697838549,0.7451748149,0.2173426544,0.7762237656000001,0.0,0.0,0.0,0.7451748149,0.2173426544,0.7762237656000001,2.84,0.32,2.8579713085,0.0,0.0,0.0,2.84,0.32,2.8579713085,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 06:00:00,3.84,0.62,3.8897300678,0.0,0.0,0.0,3.84,0.62,3.8897300678,0.7841268363,0.2287036606,0.8167987878,0.0,0.0,0.0,0.7841268363,0.2287036606,0.8167987878,2.8736,0.45980000000000004,2.9101534324,0.2736,0.07980000000000001,0.28500000000000003,2.6,0.38,2.6276224995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 06:30:00,4.64,0.84,4.7154215082,0.0,0.0,0.0,4.64,0.84,4.7154215082,0.8601865358,0.2508877396,0.8960276415,0.0,0.0,0.0,0.8601865358,0.2508877396,0.8960276415,3.42,0.49,3.4549240223,0.0,0.0,0.0,3.42,0.49,3.4549240223,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 07:00:00,5.37,1.27,5.5181337425,0.0,0.0,0.0,5.37,1.27,5.5181337425,0.9540734445000001,0.2782714213,0.9938265047,0.0,0.0,0.0,0.9540734445000001,0.2782714213,0.9938265047,3.7800000000000002,0.54,3.8183766184,0.0,0.0,0.0,3.7800000000000002,0.54,3.8183766184,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 07:30:00,6.32,1.49,6.4932657423,0.0,0.0,0.0,6.32,1.49,6.4932657423,1.0916788675,0.31840633630000004,1.1371654869,0.0,0.0,0.0,1.0916788675,0.31840633630000004,1.1371654869,4.02864,0.70252,4.0894345086,0.24864000000000003,0.07252,0.259,3.7800000000000002,0.63,3.8321403941,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 08:00:00,6.58,1.72,6.8010881482,0.0,0.0,0.0,6.58,1.72,6.8010881482,1.2355441161,0.3603670338,1.2870251209,0.0,0.0,0.0,1.2355441161,0.3603670338,1.2870251209,4.38,0.71,4.4371725231,0.0,0.0,0.0,4.38,0.71,4.4371725231,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 08:30:00,6.88,1.81,7.1141057063,0.0,0.0,0.0,6.88,1.81,7.1141057063,1.3370880749,0.38998402190000003,1.3928000781,0.0,0.0,0.0,1.3370880749,0.38998402190000003,1.3928000781,5.14,0.84,5.2081858646,0.0,0.0,0.0,5.14,0.84,5.2081858646,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 09:00:00,6.88,1.97,7.1564865681,0.0,0.0,0.0,6.88,1.97,7.1564865681,1.3579619753,0.39607224280000003,1.4145437243,0.0,0.0,0.0,1.3579619753,0.39607224280000003,1.4145437243,4.99,0.98,5.0853220154,0.0,0.0,0.0,4.99,0.98,5.0853220154,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 09:30:00,6.95,1.97,7.2238078601,0.0,0.0,0.0,6.95,1.97,7.2238078601,1.3113758500000001,0.3824846229,1.3660165104,0.0,0.0,0.0,1.3113758500000001,0.3824846229,1.3660165104,5.41,1.07,5.5147982737,0.0,0.0,0.0,5.41,1.07,5.5147982737,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 10:00:00,6.72,1.57,6.9009637008,0.0,0.0,0.0,6.72,1.57,6.9009637008,1.3469175326,0.392850947,1.4030390964000001,0.0,0.0,0.0,1.3469175326,0.392850947,1.4030390964000001,5.82,1.0,5.9052857679,0.0,0.0,0.0,5.82,1.0,5.9052857679,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 10:30:00,6.5600000000000005,1.25,6.6780311470000004,0.0,0.0,0.0,6.5600000000000005,1.25,6.6780311470000004,1.3259157653,0.3867254315,1.3811622555,0.0,0.0,0.0,1.3259157653,0.3867254315,1.3811622555,5.53,1.1,5.6383419549,0.0,0.0,0.0,5.53,1.1,5.6383419549,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 11:00:00,7.36,2.0,7.6268997633,0.0,0.0,0.0,7.36,2.0,7.6268997633,1.2963341111,0.37809744910000004,1.3503480324,0.0,0.0,0.0,1.2963341111,0.37809744910000004,1.3503480324,5.48,1.04,5.5778131916,0.0,0.0,0.0,5.48,1.04,5.5778131916,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 11:30:00,7.55,2.05,7.8233624485,0.0,0.0,0.0,7.55,2.05,7.8233624485,1.4314111279000001,0.4174949123,1.4910532582,0.0,0.0,0.0,1.4314111279000001,0.4174949123,1.4910532582,5.73,1.04,5.8236157153,0.0,0.0,0.0,5.73,1.04,5.8236157153,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 12:00:00,7.55,2.11,7.839298438,0.0,0.0,0.0,7.55,2.11,7.839298438,1.406501854,0.41022970740000003,1.4651060979000001,0.0,0.0,0.0,1.406501854,0.41022970740000003,1.4651060979000001,5.47,1.13,5.5854990824,0.0,0.0,0.0,5.47,1.13,5.5854990824,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 12:30:00,7.55,2.2,7.8640002543000005,0.0,0.0,0.0,7.55,2.2,7.8640002543000005,1.3486265263,0.3933494035,1.4048192982,0.0,0.0,0.0,1.3486265263,0.3933494035,1.4048192982,5.36096,1.25028,5.5048244477,0.0009600000000000001,0.00028000000000000003,0.001,5.36,1.25,5.503825942,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 13:00:00,7.18,1.94,7.437472689,0.0,0.0,0.0,7.18,1.94,7.437472689,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,5.57384,1.1311200000000001,5.6874532789,0.0038400000000000005,0.0011200000000000001,0.004,5.57,1.13,5.6834672516,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 13:30:00,6.76,1.79,6.9929750464,0.0,0.0,0.0,6.76,1.79,6.9929750464,1.2945692483,0.3775826974,1.3485096337,0.0,0.0,0.0,1.2945692483,0.3775826974,1.3485096337,5.09152,1.13336,5.216136578,0.01152,0.00336,0.012,5.08,1.13,5.2041617961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 14:00:00,6.59,1.47,6.7519626776,0.0,0.0,0.0,6.59,1.47,6.7519626776,1.2968226326,0.37823993450000004,1.3508569089,0.0,0.0,0.0,1.2968226326,0.37823993450000004,1.3508569089,5.16192,1.13056,5.2842770556,0.0019200000000000003,0.0005600000000000001,0.002,5.16,1.13,5.282281704,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 14:30:00,6.46,1.54,6.6410240174,0.0,0.0,0.0,6.46,1.54,6.6410240174,1.2968226326,0.37823993450000004,1.3508569089,0.0,0.0,0.0,1.2968226326,0.37823993450000004,1.3508569089,5.35536,1.07448,5.4620864145,0.015360000000000002,0.0044800000000000005,0.016,5.34,1.07,5.4461454259,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 15:00:00,6.75,1.96,7.0288050193,0.0,0.0,0.0,6.75,1.96,7.0288050193,1.2478281529,0.3639498779,1.2998209926,0.0,0.0,0.0,1.2478281529,0.3639498779,1.2998209926,4.77632,1.07476,4.8957473178,0.01632,0.00476,0.017,4.76,1.07,4.8787805854,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 15:30:00,6.6,1.81,6.8436905249,0.0,0.0,0.0,6.6,1.81,6.8436905249,1.3149626085000001,0.38353076080000004,1.3697527172,0.0,0.0,0.0,1.3149626085000001,0.38353076080000004,1.3697527172,4.90384,1.10112,5.0259438914,0.0038400000000000005,0.0011200000000000001,0.004,4.9,1.1,5.0219518118,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 16:00:00,6.79,1.9500000000000002,7.0644603474,0.0,0.0,0.0,6.79,1.9500000000000002,7.0644603474,1.419796688,0.41410736730000003,1.4789548833000001,0.0,0.0,0.0,1.419796688,0.41410736730000003,1.4789548833000001,5.5600000000000005,1.08,5.6639209034,0.0,0.0,0.0,5.5600000000000005,1.08,5.6639209034,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 16:30:00,6.85,1.81,7.0850970353,0.0,0.0,0.0,6.85,1.81,7.0850970353,1.3654906598,0.3982681091,1.4223861039,0.0,0.0,0.0,1.3654906598,0.3982681091,1.4223861039,5.41384,1.02112,5.509296652,0.0038400000000000005,0.0011200000000000001,0.004,5.41,1.02,5.5053156131000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 17:00:00,6.77,1.6400000000000001,6.9658093571,0.0,0.0,0.0,6.77,1.6400000000000001,6.9658093571,1.3225890638,0.3857551436,1.3776969414,0.0,0.0,0.0,1.3225890638,0.3857551436,1.3776969414,4.89824,0.91532,4.9830277744,0.018240000000000003,0.00532,0.019,4.88,0.91,4.9641212717,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 17:30:00,6.11,1.37,6.2617090319,0.0,0.0,0.0,6.11,1.37,6.2617090319,1.3827146164,0.40329176310000003,1.4403277254,0.0,0.0,0.0,1.3827146164,0.40329176310000003,1.4403277254,4.88192,0.91056,4.9661113963,0.0019200000000000003,0.0005600000000000001,0.002,4.88,0.91,4.9641212717,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 18:00:00,5.51,0.9400000000000001,5.5896064262,0.0,0.0,0.0,5.51,0.9400000000000001,5.5896064262,1.4593735778,0.4256506269,1.5201808102,0.0,0.0,0.0,1.4593735778,0.4256506269,1.5201808102,5.06192,0.77056,5.1202340572,0.0019200000000000003,0.0005600000000000001,0.002,5.06,0.77,5.1182516546,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 18:30:00,6.01,1.24,6.1365869993,0.0,0.0,0.0,6.01,1.24,6.1365869993,1.3921824218,0.40605320640000003,1.4501900227,0.0,0.0,0.0,1.3921824218,0.40605320640000003,1.4501900227,4.78,0.7000000000000001,4.8309833368,0.0,0.0,0.0,4.78,0.7000000000000001,4.8309833368,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 19:00:00,5.96,1.22,6.0835844697,0.0,0.0,0.0,5.96,1.22,6.0835844697,1.390967603,0.4056988842,1.4489245864,0.0,0.0,0.0,1.390967603,0.4056988842,1.4489245864,4.59,0.7000000000000001,4.643070105,0.0,0.0,0.0,4.59,0.7000000000000001,4.643070105,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 19:30:00,5.62,1.05,5.7172458404,0.0,0.0,0.0,5.62,1.05,5.7172458404,1.376041759,0.4013455131,1.4333768323,0.0,0.0,0.0,1.376041759,0.4013455131,1.4333768323,4.04,0.8,4.118446309,0.0,0.0,0.0,4.04,0.8,4.118446309,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 20:00:00,5.27,0.6000000000000001,5.3040456257,0.0,0.0,0.0,5.27,0.6000000000000001,5.3040456257,1.3136744615,0.3831550513,1.3684108974,0.0,0.0,0.0,1.3136744615,0.3831550513,1.3684108974,4.23,0.75,4.2959748603,0.0,0.0,0.0,4.23,0.75,4.2959748603,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 20:30:00,5.02,0.64,5.0606323716,0.0,0.0,0.0,5.02,0.64,5.0606323716,1.3159611012,0.3838219878,1.3707928137,0.0,0.0,0.0,1.3159611012,0.3838219878,1.3707928137,3.94,0.65,3.9932568162,0.0,0.0,0.0,3.94,0.65,3.9932568162,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 21:00:00,5.38,1.05,5.4815052677,0.0,0.0,0.0,5.38,1.05,5.4815052677,1.3358518064,0.3896234435,1.3915122983,0.0,0.0,0.0,1.3358518064,0.3896234435,1.3915122983,3.70512,0.62316,3.7571588468,0.04512,0.013160000000000002,0.047,3.66,0.61,3.7104851435,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 21:30:00,5.55,1.15,5.6678920244,0.0,0.0,0.0,5.55,1.15,5.6678920244,1.2911891719,0.3765968418,1.3449887208,0.0,0.0,0.0,1.2911891719,0.3765968418,1.3449887208,3.71,0.65,3.7665103212,0.0,0.0,0.0,3.71,0.65,3.7665103212,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 22:00:00,5.19,1.15,5.3158818648,0.0,0.0,0.0,5.19,1.15,5.3158818648,1.2425761315,0.3624180383,1.294350137,0.0,0.0,0.0,1.2425761315,0.3624180383,1.294350137,3.54,0.6000000000000001,3.5904874320999998,0.0,0.0,0.0,3.54,0.6000000000000001,3.5904874320999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 22:30:00,5.4,1.2,5.5317266744,0.0,0.0,0.0,5.4,1.2,5.5317266744,1.1661742341,0.3401341516,1.2147648272,0.0,0.0,0.0,1.1661742341,0.3401341516,1.2147648272,3.62,0.5700000000000001,3.6646009333,0.0,0.0,0.0,3.62,0.5700000000000001,3.6646009333,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 23:00:00,4.91,1.02,5.014828013,0.0,0.0,0.0,4.91,1.02,5.014828013,1.0534614574,0.3072595917,1.0973556848000001,0.0,0.0,0.0,1.0534614574,0.3072595917,1.0973556848000001,3.18,0.54,3.2255232134,0.0,0.0,0.0,3.18,0.54,3.2255232134,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-14 23:30:00,4.08,0.74,4.1465648433,0.0,0.0,0.0,4.08,0.74,4.1465648433,0.9549081544,0.2785148784,0.9946959942,0.0,0.0,0.0,0.9549081544,0.2785148784,0.9946959942,2.94576,0.54168,2.9951492784,0.00576,0.00168,0.006,2.94,0.54,2.9891804897,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 00:00:00,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,0.35000000000000003,3.5970682507,0.8234238821000001,0.24016529900000003,0.8577332105000001,0.0,0.0,0.0,0.8234238821000001,0.24016529900000003,0.8577332105000001,3.2,0.45,3.2314857264,0.0,0.0,0.0,3.2,0.45,3.2314857264,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 00:30:00,3.58,0.51,3.6161443555,0.0,0.0,0.0,3.58,0.51,3.6161443555,0.7529364533,0.21960646550000001,0.7843088055,0.0,0.0,0.0,0.7529364533,0.21960646550000001,0.7843088055,2.9699999999999998,0.48,3.0085378509,0.0,0.0,0.0,2.9699999999999998,0.48,3.0085378509,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 01:00:00,3.44,0.51,3.477599747,0.0,0.0,0.0,3.44,0.51,3.477599747,0.7695443541,0.2244504366,0.8016087022,0.0,0.0,0.0,0.7695443541,0.2244504366,0.8016087022,2.6576,0.4268,2.6916530237,0.057600000000000005,0.016800000000000002,0.06,2.6,0.41000000000000003,2.6321284163,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 01:30:00,3.68,0.76,3.7576588456,0.0,0.0,0.0,3.68,0.76,3.7576588456,0.7729048098,0.2254305695,0.8051091769000001,0.0,0.0,0.0,0.7729048098,0.2254305695,0.8051091769000001,2.87,0.38,2.8950474953,0.0,0.0,0.0,2.87,0.38,2.8950474953,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 02:00:00,4.03,1.0,4.1522162757,0.0,0.0,0.0,4.03,1.0,4.1522162757,0.7231497797,0.2109186858,0.7532810206,0.0,0.0,0.0,0.7231497797,0.2109186858,0.7532810206,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 02:30:00,3.88,0.97,3.9994124568,0.0,0.0,0.0,3.88,0.97,3.9994124568,0.7218877382000001,0.2105505903,0.7519663940000001,0.0,0.0,0.0,0.7218877382000001,0.2105505903,0.7519663940000001,2.5331200000000003,0.40716,2.5656336839,0.09312000000000001,0.027160000000000004,0.097,2.44,0.38,2.4694128857,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 03:00:00,4.0,1.02,4.128001938,0.0,0.0,0.0,4.0,1.02,4.128001938,0.6958274958,0.20294968630000002,0.7248203081,0.0,0.0,0.0,0.6958274958,0.20294968630000002,0.7248203081,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 03:30:00,3.76,0.85,3.8548800241,0.0,0.0,0.0,3.76,0.85,3.8548800241,0.6344427284,0.1850457958,0.660877842,0.0,0.0,0.0,0.6344427284,0.1850457958,0.660877842,2.59,0.25,2.6020376631,0.0,0.0,0.0,2.59,0.25,2.6020376631,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 04:00:00,3.26,0.72,3.3385625649,0.0,0.0,0.0,3.26,0.72,3.3385625649,0.6394514867000001,0.1865066836,0.6660952987000001,0.0,0.0,0.0,0.6394514867000001,0.1865066836,0.6660952987000001,2.4958400000000003,0.36212000000000005,2.5219730768,0.31584,0.09212000000000001,0.329,2.18,0.27,2.1966565503,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 04:30:00,3.35,0.8300000000000001,3.4512896140000002,0.0,0.0,0.0,3.35,0.8300000000000001,3.4512896140000002,0.6400080154000001,0.1866690045,0.6666750161,0.0,0.0,0.0,0.6400080154000001,0.1866690045,0.6666750161,2.54632,0.27476,2.5611010523,0.01632,0.00476,0.017,2.5300000000000002,0.27,2.5443663258,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 05:00:00,3.35,0.81,3.4465344913,0.0,0.0,0.0,3.35,0.81,3.4465344913,0.6853267784,0.19988697700000002,0.7138820608,0.0,0.0,0.0,0.6853267784,0.19988697700000002,0.7138820608,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 05:30:00,3.51,0.81,3.6022492973,0.0,0.0,0.0,3.51,0.81,3.6022492973,0.7743214888000001,0.2258437676,0.8065848842000001,0.0,0.0,0.0,0.7743214888000001,0.2258437676,0.8065848842000001,2.70912,0.40516,2.7392491307,0.18912,0.05516000000000001,0.197,2.52,0.35000000000000003,2.5441894584,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 06:00:00,3.62,0.59,3.667764987,0.0,0.0,0.0,3.62,0.59,3.667764987,0.7922004101,0.23105845290000002,0.8252087605,0.0,0.0,0.0,0.7922004101,0.23105845290000002,0.8252087605,2.95,0.37,2.9731128468,0.0,0.0,0.0,2.95,0.37,2.9731128468,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 06:30:00,4.3,0.8300000000000001,4.3793721011,0.0,0.0,0.0,4.3,0.8300000000000001,4.3793721011,0.871969913,0.25432455800000003,0.9083019927,0.0,0.0,0.0,0.871969913,0.25432455800000003,0.9083019927,3.5,0.42,3.5251099274,0.0,0.0,0.0,3.5,0.42,3.5251099274,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 07:00:00,5.11,1.33,5.2802462064,0.0,0.0,0.0,5.11,1.33,5.2802462064,0.957494425,0.2792692073,0.997390026,0.0,0.0,0.0,0.957494425,0.2792692073,0.997390026,3.57928,0.50604,3.6148750739,0.32928,0.09604000000000001,0.343,3.25,0.41000000000000003,3.2757594539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 07:30:00,5.26,0.98,5.350513994,0.0,0.0,0.0,5.26,0.98,5.350513994,1.0584133491,0.3087038935,1.1025139053,0.0,0.0,0.0,1.0584133491,0.3087038935,1.1025139053,3.90456,0.54508,3.9424232396,0.15456,0.04508,0.161,3.75,0.5,3.7831864876,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 08:00:00,5.77,1.35,5.9258248371,0.0,0.0,0.0,5.77,1.35,5.9258248371,1.1365257367,0.3314866732,1.1838809757,0.0,0.0,0.0,1.1365257367,0.3314866732,1.1838809757,4.40096,0.6502800000000001,4.4487428561,0.0009600000000000001,0.00028000000000000003,0.001,4.4,0.65,4.4477522413,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 08:30:00,6.29,1.83,6.5508014777,0.0,0.0,0.0,6.29,1.83,6.5508014777,1.2022677897,0.3506614387,1.2523622809,0.0,0.0,0.0,1.2022677897,0.3506614387,1.2523622809,4.33592,0.8425600000000001,4.4170249716,0.14592000000000002,0.04256,0.152,4.19,0.8,4.26568869,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 09:00:00,6.23,1.52,6.4127451220000005,0.0,0.0,0.0,6.23,1.52,6.4127451220000005,1.2012140931,0.35035411050000004,1.2512646803,0.0,0.0,0.0,1.2012140931,0.35035411050000004,1.2512646803,4.45736,0.7954800000000001,4.5277860594,0.08736000000000001,0.025480000000000003,0.091,4.37,0.77,4.4373190104,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 09:30:00,6.28,1.48,6.4520384376,0.0,0.0,0.0,6.28,1.48,6.4520384376,1.1301307279,0.3296214623,1.1772195082999999,0.0,0.0,0.0,1.1301307279,0.3296214623,1.1772195082999999,4.68976,0.7986800000000001,4.7572826908,0.02976,0.00868,0.031,4.66,0.79,4.7264891833,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 10:00:00,6.28096,1.6002800000000001,6.4816166656,0.0009600000000000001,0.00028000000000000003,0.001,6.28,1.6,6.4806172546,1.1578058514,0.3376933733,1.2060477619,0.0,0.0,0.0,1.1578058514,0.3376933733,1.2060477619,4.46872,0.94796,4.5681600891,0.19872,0.057960000000000005,0.20700000000000002,4.27,0.89,4.3617656975,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 10:30:00,6.62096,1.86028,6.8773361849,0.0009600000000000001,0.00028000000000000003,0.001,6.62,1.8599999999999999,6.8763362338,1.0825532599,0.3157447008,1.1276596457,0.0,0.0,0.0,1.0825532599,0.3157447008,1.1276596457,4.65936,0.9014800000000001,4.7457667241,0.039360000000000006,0.01148,0.041,4.62,0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 11:00:00,6.93,2.06,7.2296957059,0.0,0.0,0.0,6.93,2.06,7.2296957059,1.1851796812,0.34567740700000005,1.234562168,0.0,0.0,0.0,1.1851796812,0.34567740700000005,1.234562168,4.9244,0.9242,5.0103753352,0.014400000000000001,0.004200000000000001,0.015,4.91,0.92,4.9954479279,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 11:30:00,6.89384,2.23112,7.2458903111,0.0038400000000000005,0.0011200000000000001,0.004,6.89,2.23,7.241892018,1.0880618465,0.3173513719,1.1333977568,0.0,0.0,0.0,1.0880618465,0.3173513719,1.1333977568,4.55128,1.10204,4.6828027718000005,0.041280000000000004,0.01204,0.043000000000000003,4.51,1.09,4.6398491355,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 12:00:00,6.8748000000000005,2.2614,7.2371821174,0.0048000000000000004,0.0014,0.005,6.87,2.26,7.2321850087,1.0880618465,0.3173513719,1.1333977568,0.0,0.0,0.0,1.0880618465,0.3173513719,1.1333977568,4.39896,1.08428,4.5306194057999996,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.35,1.07,4.4796651661,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 12:30:00,6.96096,2.15028,7.28551084,0.0009600000000000001,0.00028000000000000003,0.001,6.96,2.15,7.2845109651,1.1987708207,0.3496414894,1.2487196048,0.0,0.0,0.0,1.1987708207,0.3496414894,1.2487196048,4.98072,1.09896,5.1005180913,0.030720000000000004,0.008960000000000001,0.032,4.95,1.09,5.0685895474,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 13:00:00,6.63576,2.15168,6.9758897354,0.00576,0.00168,0.006,6.63,2.15,6.9698923952000005,1.0560992738,0.30802895480000003,1.1001034102,0.0,0.0,0.0,1.0560992738,0.30802895480000003,1.1001034102,4.68336,1.0884800000000001,4.8081856869,0.06336,0.01848,0.066,4.62,1.07,4.7422884771,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 13:30:00,6.67192,2.02056,6.9711677071,0.0019200000000000003,0.0005600000000000001,0.002,6.67,2.02,6.9691678126,1.1199831827,0.3266617616,1.1666491486,0.0,0.0,0.0,1.1199831827,0.3266617616,1.1666491486,4.37912,0.9501600000000001,4.4810150636,0.06912,0.02016,0.07200000000000001,4.31,0.93,4.4091949379,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 14:00:00,6.39384,1.9811200000000002,6.69373038,0.0038400000000000005,0.0011200000000000001,0.004,6.39,1.98,6.6897309363,1.0281112172,0.2998657717,1.0709491846,0.0,0.0,0.0,1.0281112172,0.2998657717,1.0709491846,4.61488,0.98184,4.7181698994,0.07488,0.021840000000000002,0.078,4.54,0.96,4.6403879148,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 14:30:00,6.19288,1.68084,6.416929624,0.00288,0.00084,0.003,6.19,1.6800000000000002,6.4139301524,1.0891946909,0.3176817849,1.134577803,0.0,0.0,0.0,1.0891946909,0.3176817849,1.134577803,4.4936,0.9198000000000001,4.5867715225,0.033600000000000005,0.0098,0.035,4.46,0.91,4.5518897175,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 15:00:00,6.06096,1.5602800000000001,6.2585709072,0.0009600000000000001,0.00028000000000000003,0.001,6.06,1.56,6.2575714139,1.0290754568,0.3001470082,1.0719536008,0.0,0.0,0.0,1.0290754568,0.3001470082,1.0719536008,4.20592,0.91756,4.3048437138,0.025920000000000002,0.007560000000000001,0.027,4.18,0.91,4.2779083674,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 15:30:00,6.23,1.8399999999999999,6.4960372536,0.0,0.0,0.0,6.23,1.8399999999999999,6.4960372536,1.058619865,0.3087641273,1.102729026,0.0,0.0,0.0,1.058619865,0.3087641273,1.102729026,4.21936,0.76148,4.2875226647,0.039360000000000006,0.01148,0.041,4.18,0.75,4.2467516998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 16:00:00,6.27,1.87,6.5429198375,0.0,0.0,0.0,6.27,1.87,6.5429198375,1.142491751,0.3332267607,1.190095574,0.0,0.0,0.0,1.142491751,0.3332267607,1.190095574,4.7549600000000005,0.7972800000000001,4.8213379886,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.73,0.79,4.7955187415000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 16:30:00,6.27,1.72,6.5016382551,0.0,0.0,0.0,6.27,1.72,6.5016382551,1.2607029716,0.3677050334,1.313232262,0.0,0.0,0.0,1.2607029716,0.3677050334,1.313232262,4.77192,0.76056,4.8321498321,0.0019200000000000003,0.0005600000000000001,0.002,4.77,0.76,4.8301656286,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 17:00:00,5.94,1.4100000000000001,6.1050552823,0.0,0.0,0.0,5.94,1.4100000000000001,6.1050552823,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,4.54288,0.70084,4.5966221729,0.00288,0.00084,0.003,4.54,0.7000000000000001,4.593647788,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 17:30:00,5.89,1.3900000000000001,6.0517931227,0.0,0.0,0.0,5.89,1.3900000000000001,6.0517931227,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,4.41056,0.6030800000000001,4.4516002741000005,0.010560000000000002,0.0030800000000000003,0.011,4.4,0.6000000000000001,4.4407206622,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 18:00:00,5.24,0.96,5.3272131551,0.0,0.0,0.0,5.24,0.96,5.3272131551,1.2425761315,0.3624180383,1.294350137,0.0,0.0,0.0,1.2425761315,0.3624180383,1.294350137,3.89048,0.57764,3.9331288563,0.060480000000000006,0.017640000000000003,0.063,3.83,0.56,3.8707234466,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 18:30:00,5.1,0.8200000000000001,5.1655009438,0.0,0.0,0.0,5.1,0.8200000000000001,5.1655009438,1.1903723418,0.347191933,1.2399711894,0.0,0.0,0.0,1.1903723418,0.347191933,1.2399711894,3.83864,0.5125200000000001,3.8727036809,0.00864,0.00252,0.009000000000000001,3.83,0.51,3.8638064134,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 19:00:00,5.03,0.77,5.088595091,0.0,0.0,0.0,5.03,0.77,5.088595091,1.2186349215,0.35543518550000003,1.2694113766,0.0,0.0,0.0,1.2186349215,0.35543518550000003,1.2694113766,4.12,0.44,4.143428532,0.0,0.0,0.0,4.12,0.44,4.143428532,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 19:30:00,5.01,0.92,5.0937707055,0.0,0.0,0.0,5.01,0.92,5.0937707055,1.2207542866,0.3560533336,1.2716190486,0.0,0.0,0.0,1.2207542866,0.3560533336,1.2716190486,3.98,0.41000000000000003,4.0010623589,0.0,0.0,0.0,3.98,0.41000000000000003,4.0010623589,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 20:00:00,5.01,1.04,5.1168056441,0.0,0.0,0.0,5.01,1.04,5.1168056441,1.1883075156,0.346589692,1.2378203287,0.0,0.0,0.0,1.1883075156,0.346589692,1.2378203287,3.7199999999999998,0.41000000000000003,3.742525885,0.0,0.0,0.0,3.7199999999999998,0.41000000000000003,3.742525885,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 20:30:00,5.01,1.05,5.1188475265,0.0,0.0,0.0,5.01,1.05,5.1188475265,1.2214170663,0.3562466443,1.272309444,0.0,0.0,0.0,1.2214170663,0.3562466443,1.272309444,3.47016,0.45088000000000006,3.4993289642,0.14016,0.04088000000000001,0.146,3.33,0.41000000000000003,3.3551453024,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 21:00:00,4.97,0.86,5.0438576506,0.0,0.0,0.0,4.97,0.86,5.0438576506,1.3421808032,0.39146940090000004,1.3981050033,0.0,0.0,0.0,1.3421808032,0.39146940090000004,1.3981050033,3.52632,0.41476,3.5506279163,0.01632,0.00476,0.017,3.51,0.41000000000000003,3.5338647399000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 21:30:00,4.75,0.74,4.8072965376,0.0,0.0,0.0,4.75,0.74,4.8072965376,1.2959904168,0.3779972049,1.3499900175000001,0.0,0.0,0.0,1.2959904168,0.3779972049,1.3499900175000001,3.76,0.38,3.7791533443,0.0,0.0,0.0,3.76,0.38,3.7791533443,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 22:00:00,4.54,0.74,4.5999130427,0.0,0.0,0.0,4.54,0.74,4.5999130427,1.1957089982,0.3487484578,1.2455302065,0.0,0.0,0.0,1.1957089982,0.3487484578,1.2455302065,3.27648,0.36564,3.2968187393,0.15648,0.04564000000000001,0.163,3.12,0.32,3.1363673254,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 22:30:00,4.33,0.85,4.4126409326000005,0.0,0.0,0.0,4.33,0.85,4.4126409326000005,1.0985331329,0.3204054971,1.1443053468,0.0,0.0,0.0,1.0985331329,0.3204054971,1.1443053468,3.04112,0.30616000000000004,3.0564922378,0.021120000000000003,0.0061600000000000005,0.022,3.02,0.30000000000000004,3.0348640826,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 23:00:00,4.2,0.93,4.3017322092,0.0,0.0,0.0,4.2,0.93,4.3017322092,1.0305649651,0.30058144810000004,1.0735051719,0.0,0.0,0.0,1.0305649651,0.30058144810000004,1.0735051719,3.3,0.30000000000000004,3.3136083052,0.0,0.0,0.0,3.3,0.30000000000000004,3.3136083052,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-15 23:30:00,4.06,1.0,4.1813394983,0.0,0.0,0.0,4.06,1.0,4.1813394983,0.9226155220000001,0.2690961939,0.9610578354,0.0,0.0,0.0,0.9226155220000001,0.2690961939,0.9610578354,2.77,0.33,2.7895877832,0.0,0.0,0.0,2.77,0.33,2.7895877832,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 00:00:00,3.5300000000000002,0.49,3.5638462369,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,0.8423852659000001,0.2456957025,0.8774846519,0.0,0.0,0.0,0.8423852659000001,0.2456957025,0.8774846519,2.61288,0.37084,2.6390650238,0.00288,0.00084,0.003,2.61,0.37,2.6360955977,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 00:30:00,3.8,1.06,3.9450728764000003,0.0,0.0,0.0,3.8,1.06,3.9450728764000003,0.7980372273,0.23276085800000001,0.8312887784,0.0,0.0,0.0,0.7980372273,0.23276085800000001,0.8312887784,2.99,0.34,3.0092690142,0.0,0.0,0.0,2.99,0.34,3.0092690142,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 01:00:00,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.7610619055000001,0.2219763891,0.7927728182,0.0,0.0,0.0,0.7610619055000001,0.2219763891,0.7927728182,2.7,0.34,2.7213232076000002,0.0,0.0,0.0,2.7,0.34,2.7213232076000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 01:30:00,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.7617248514,0.2221697483,0.7934633869000001,0.0,0.0,0.0,0.7617248514,0.2221697483,0.7934633869000001,2.39648,0.35064,2.4219960363,0.036480000000000005,0.01064,0.038,2.36,0.34,2.3843657438,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 02:00:00,3.12,0.25,3.13,0.0,0.0,0.0,3.12,0.25,3.13,0.7355518732,0.21453596300000002,0.7661998679,0.0,0.0,0.0,0.7355518732,0.21453596300000002,0.7661998679,2.68,0.34,2.7014810753000003,0.0,0.0,0.0,2.68,0.34,2.7014810753000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 02:30:00,3.06,0.23,3.0686316169,0.0,0.0,0.0,3.06,0.23,3.0686316169,0.7400644614,0.2158521346,0.7709004806,0.0,0.0,0.0,0.7400644614,0.2158521346,0.7709004806,2.71,0.27,2.7234169714,0.0,0.0,0.0,2.71,0.27,2.7234169714,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 03:00:00,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.7104771538,0.20722250320000002,0.7400803685,0.0,0.0,0.0,0.7104771538,0.20722250320000002,0.7400803685,2.33888,0.31384,2.3598421981,0.21888000000000002,0.06384000000000001,0.228,2.12,0.25,2.134689673,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 03:30:00,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.6876779335000001,0.2005727306,0.7163311807,0.0,0.0,0.0,0.6876779335000001,0.2005727306,0.7163311807,2.35,0.22,2.3602754077,0.0,0.0,0.0,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 04:00:00,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.6696164402,0.1953047951,0.6975171252,0.0,0.0,0.0,0.6696164402,0.1953047951,0.6975171252,2.54,0.22,2.5495097568,0.0,0.0,0.0,2.54,0.22,2.5495097568,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 04:30:00,3.05,0.26,3.0610619072,0.0,0.0,0.0,3.05,0.26,3.0610619072,0.668448844,0.1949642462,0.6963008791,0.0,0.0,0.0,0.668448844,0.1949642462,0.6963008791,2.36536,0.32448000000000005,2.3875123455000002,0.25536000000000003,0.07448,0.266,2.11,0.25,2.1247588098,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 05:00:00,3.09,0.24,3.099306374,0.0,0.0,0.0,3.09,0.24,3.099306374,0.6678650458000001,0.1947939717,0.6956927561,0.0,0.0,0.0,0.6678650458000001,0.1947939717,0.6956927561,2.41256,0.27408000000000005,2.4280785819,0.08256000000000001,0.02408,0.08600000000000001,2.33,0.25,2.3433736364,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 05:30:00,3.26,0.27,3.2711618731,0.0,0.0,0.0,3.26,0.27,3.2711618731,0.7317097134,0.21341533310000002,0.7621976181,0.0,0.0,0.0,0.7317097134,0.21341533310000002,0.7621976181,2.83,0.25,2.8410209433,0.0,0.0,0.0,2.83,0.25,2.8410209433,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 06:00:00,3.5,0.29,3.5119937358,0.0,0.0,0.0,3.5,0.29,3.5119937358,0.7642883420000001,0.2229174331,0.7961336896000001,0.0,0.0,0.0,0.7642883420000001,0.2229174331,0.7961336896000001,2.81664,0.35152000000000005,2.838490303,0.17664000000000002,0.05152,0.184,2.64,0.30000000000000004,2.6569907791,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 06:30:00,4.02,0.43,4.0429321043,0.0,0.0,0.0,4.02,0.43,4.0429321043,0.8533445748,0.2488921677,0.8889005988,0.0,0.0,0.0,0.8533445748,0.2488921677,0.8889005988,3.23168,0.46424000000000004,3.2648544225,0.15168,0.04424,0.158,3.08,0.42,3.1085044636,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 07:00:00,4.55,0.52,4.579617888,0.0,0.0,0.0,4.55,0.52,4.579617888,0.9207941251,0.2685649532,0.9591605470000001,0.0,0.0,0.0,0.9207941251,0.2685649532,0.9591605470000001,3.7,0.37,3.7184539798,0.0,0.0,0.0,3.7,0.37,3.7184539798,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 07:30:00,5.17,0.76,5.2255621707,0.0,0.0,0.0,5.17,0.76,5.2255621707,1.0410362514,0.3036355733,1.0844127619,0.0,0.0,0.0,1.0410362514,0.3036355733,1.0844127619,3.76792,0.44856,3.7945259519,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.67,0.42,3.6939545206,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 08:00:00,5.53,0.88,5.5995803414,0.0,0.0,0.0,5.53,0.88,5.5995803414,1.1348152464,0.3309877802,1.182099215,0.0,0.0,0.0,1.1348152464,0.3309877802,1.182099215,4.09296,0.6362800000000001,4.1421218958,0.19296000000000002,0.056280000000000004,0.201,3.9,0.58,3.9428923394,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 08:30:00,6.21,1.22,6.3287044488,0.0,0.0,0.0,6.21,1.22,6.3287044488,1.3381735304,0.390300613,1.3939307608,0.0,0.0,0.0,1.3381735304,0.390300613,1.3939307608,4.65,0.61,4.6898400826,0.0,0.0,0.0,4.65,0.61,4.6898400826,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 09:00:00,6.53,1.4,6.6783905247,0.0,0.0,0.0,6.53,1.4,6.6783905247,1.3440273079,0.3920079648,1.4000284457,0.0,0.0,0.0,1.3440273079,0.3920079648,1.4000284457,4.74,0.7000000000000001,4.7914089786,0.0,0.0,0.0,4.74,0.7000000000000001,4.7914089786,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 09:30:00,6.61,1.38,6.7525180488,0.0,0.0,0.0,6.61,1.38,6.7525180488,1.3096698492,0.3819870394,1.3642394263,0.0,0.0,0.0,1.3096698492,0.3819870394,1.3642394263,4.55416,0.7628800000000001,4.6176140159,0.28416,0.08288000000000001,0.296,4.27,0.68,4.3238061936,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 10:00:00,6.58,1.3599999999999999,6.7190773176,0.0,0.0,0.0,6.58,1.3599999999999999,6.7190773176,1.3931280384,0.40632901120000003,1.45117504,0.0,0.0,0.0,1.3931280384,0.40632901120000003,1.45117504,4.82,0.78,4.8827041688,0.0,0.0,0.0,4.82,0.78,4.8827041688,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 10:30:00,6.61,1.32,6.74051185,0.0,0.0,0.0,6.61,1.32,6.74051185,1.368311547,0.39909086790000003,1.4253245281,0.0,0.0,0.0,1.368311547,0.39909086790000003,1.4253245281,5.19,0.8200000000000001,5.254379126,0.0,0.0,0.0,5.19,0.8200000000000001,5.254379126,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 11:00:00,6.7,1.38,6.8406432446,0.0,0.0,0.0,6.7,1.38,6.8406432446,1.3671165151,0.3987423169,1.4240797031999999,0.0,0.0,0.0,1.3671165151,0.3987423169,1.4240797031999999,4.79288,0.96084,4.8882422403,0.00288,0.00084,0.003,4.79,0.96,4.8852533199,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 11:30:00,6.68,1.32,6.8091702872,0.0,0.0,0.0,6.68,1.32,6.8091702872,1.4024119416,0.4090368163,1.4608457725,0.0,0.0,0.0,1.4024119416,0.4090368163,1.4608457725,4.76,0.87,4.8388531699,0.0,0.0,0.0,4.76,0.87,4.8388531699,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 12:00:00,6.63,1.32,6.7601257385,0.0,0.0,0.0,6.63,1.32,6.7601257385,1.4636399099,0.4268949737,1.5246249062000001,0.0,0.0,0.0,1.4636399099,0.4268949737,1.5246249062000001,5.14,0.87,5.2131084777,0.0,0.0,0.0,5.14,0.87,5.2131084777,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 12:30:00,6.75,1.37,6.8876265869,0.0,0.0,0.0,6.75,1.37,6.8876265869,1.4610855645,0.4261499563,1.5219641297000002,0.0,0.0,0.0,1.4610855645,0.4261499563,1.5219641297000002,4.78,0.92,4.8677304773,0.0,0.0,0.0,4.78,0.92,4.8677304773,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 13:00:00,6.47,1.22,6.5840185297,0.0,0.0,0.0,6.47,1.22,6.5840185297,1.3938974015,0.4065534088,1.4519764599,0.0,0.0,0.0,1.3938974015,0.4065534088,1.4519764599,4.67192,0.9405600000000001,4.7656573104,0.0019200000000000003,0.0005600000000000001,0.002,4.67,0.9400000000000001,4.7636645558,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 13:30:00,6.27,1.1,6.3657599703,0.0,0.0,0.0,6.27,1.1,6.3657599703,1.3963300323,0.40726292610000003,1.4545104503,0.0,0.0,0.0,1.3963300323,0.40726292610000003,1.4545104503,5.2,0.9400000000000001,5.2842785695,0.0,0.0,0.0,5.2,0.9400000000000001,5.2842785695,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 14:00:00,6.34,1.32,6.475955528,0.0,0.0,0.0,6.34,1.32,6.475955528,1.3801606036,0.4025468427,1.4376672954,0.0,0.0,0.0,1.3801606036,0.4025468427,1.4376672954,5.09,0.9400000000000001,5.1760699377,0.0,0.0,0.0,5.09,0.9400000000000001,5.1760699377,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 14:30:00,6.26,1.32,6.3976558207,0.0,0.0,0.0,6.26,1.32,6.3976558207,1.3434785942,0.3918479233,1.3994568689,0.0,0.0,0.0,1.3434785942,0.3918479233,1.3994568689,4.61864,0.84752,4.6957561265,0.12864,0.037520000000000005,0.134,4.49,0.81,4.5624773972,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 15:00:00,6.2,1.19,6.3131687765,0.0,0.0,0.0,6.2,1.19,6.3131687765,1.2847316431,0.3747133959,1.3382621283,0.0,0.0,0.0,1.2847316431,0.3747133959,1.3382621283,4.75096,0.7702800000000001,4.8129982547,0.0009600000000000001,0.00028000000000000003,0.001,4.75,0.77,4.8120058188,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 15:30:00,5.96,0.9500000000000001,6.0352381892,0.0,0.0,0.0,5.96,0.9500000000000001,6.0352381892,1.2836096068,0.37438613530000003,1.3370933404,0.0,0.0,0.0,1.2836096068,0.37438613530000003,1.3370933404,4.97,0.7000000000000001,5.0190536957,0.0,0.0,0.0,4.97,0.7000000000000001,5.0190536957,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 16:00:00,5.67,0.76,5.7207079981,0.0,0.0,0.0,5.67,0.76,5.7207079981,1.3281876062,0.3873880518,1.3835287565,0.0,0.0,0.0,1.3281876062,0.3873880518,1.3835287565,4.7,0.66,4.7461142001,0.0,0.0,0.0,4.7,0.66,4.7461142001,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 16:30:00,5.5,0.63,5.535964234,0.0,0.0,0.0,5.5,0.63,5.535964234,1.3098401167,0.3820367007,1.3644167883,0.0,0.0,0.0,1.3098401167,0.3820367007,1.3644167883,4.29912,0.6801600000000001,4.3525912282,0.06912,0.02016,0.07200000000000001,4.23,0.66,4.2811797439,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 17:00:00,5.42,0.52,5.4448875103,0.0,0.0,0.0,5.42,0.52,5.4448875103,1.3607411271,0.3968828287,1.417438674,0.0,0.0,0.0,1.3607411271,0.3968828287,1.417438674,4.54096,0.56028,4.5753941251,0.0009600000000000001,0.00028000000000000003,0.001,4.54,0.56,4.5744070654,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 17:30:00,5.33,0.46,5.3498130808,0.0,0.0,0.0,5.33,0.46,5.3498130808,1.440830713,0.4202422913,1.500865326,0.0,0.0,0.0,1.440830713,0.4202422913,1.500865326,4.72,0.56,4.7531042488,0.0,0.0,0.0,4.72,0.56,4.7531042488,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 18:00:00,5.23,0.46,5.2501904727,0.0,0.0,0.0,5.23,0.46,5.2501904727,1.5005708358,0.4376664938,1.5630946206,0.0,0.0,0.0,1.5005708358,0.4376664938,1.5630946206,4.61,0.56,4.6438884569,0.0,0.0,0.0,4.61,0.56,4.6438884569,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 18:30:00,5.12,0.37,5.1333517316,0.0,0.0,0.0,5.12,0.37,5.1333517316,1.4552440916,0.4244461934,1.515879262,0.0,0.0,0.0,1.4552440916,0.4244461934,1.515879262,4.54,0.52,4.5696827023,0.0,0.0,0.0,4.54,0.52,4.5696827023,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 19:00:00,4.94,0.26,4.9468373735,0.0,0.0,0.0,4.94,0.26,4.9468373735,1.4615767464,0.4262932177,1.5224757775,0.0,0.0,0.0,1.4615767464,0.4262932177,1.5224757775,4.37,0.48,4.3962825205,0.0,0.0,0.0,4.37,0.48,4.3962825205,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 19:30:00,4.74,0.24,4.7460720601,0.0,0.0,0.0,4.74,0.24,4.7460720601,1.3935997659,0.4064665984,1.4516664228,0.0,0.0,0.0,1.3935997659,0.4064665984,1.4516664228,3.91,0.54,3.9471128689,0.0,0.0,0.0,3.91,0.54,3.9471128689,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 20:00:00,4.51,0.24,4.5163812948,0.0,0.0,0.0,4.51,0.24,4.5163812948,1.4102646997,0.4113272041,1.4690257289,0.0,0.0,0.0,1.4102646997,0.4113272041,1.4690257289,4.17,0.51,4.2010712919,0.0,0.0,0.0,4.17,0.51,4.2010712919,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 20:30:00,4.43,0.22,4.43545939,0.0,0.0,0.0,4.43,0.22,4.43545939,1.2957488165,0.3779267381,1.3497383505,0.0,0.0,0.0,1.2957488165,0.3779267381,1.3497383505,3.83,0.48,3.8599611397,0.0,0.0,0.0,3.83,0.48,3.8599611397,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 21:00:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.2980081867,0.3785857211,1.3520918611,0.0,0.0,0.0,1.2980081867,0.3785857211,1.3520918611,3.7199999999999998,0.54,3.7589892258,0.0,0.0,0.0,3.7199999999999998,0.54,3.7589892258,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 21:30:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.301397242,0.3795741956,1.3556221271,0.0,0.0,0.0,1.301397242,0.3795741956,1.3556221271,3.96,0.5700000000000001,4.0008124175,0.0,0.0,0.0,3.96,0.5700000000000001,4.0008124175,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 22:00:00,3.92,0.22,3.9261686158,0.0,0.0,0.0,3.92,0.22,3.9261686158,1.1671945091,0.3404317318,1.2158276136,0.0,0.0,0.0,1.1671945091,0.3404317318,1.2158276136,3.71,0.5700000000000001,3.7535316703,0.0,0.0,0.0,3.71,0.5700000000000001,3.7535316703,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 22:30:00,3.75,0.22,3.7564477901,0.0,0.0,0.0,3.75,0.22,3.7564477901,1.0781851663,0.3144706735,1.1231095482,0.0,0.0,0.0,1.0781851663,0.3144706735,1.1231095482,3.52,0.47000000000000003,3.5512392203000003,0.0,0.0,0.0,3.52,0.47000000000000003,3.5512392203000003,0.0,0.0,0.0,0.0,0.0,0.0
