Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-16 23:00:00,3.52,0.22,3.5268682992000002,0.0,0.0,0.0,3.52,0.22,3.5268682992000002,0.9993705915000001,0.2914830892,1.0410110328,0.0,0.0,0.0,0.9993705915000001,0.2914830892,1.0410110328,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-16 23:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9173611727000001,0.26756367540000003,0.9555845549,0.0,0.0,0.0,0.9173611727000001,0.26756367540000003,0.9555845549,3.19,0.4,3.2149805598,0.0,0.0,0.0,3.19,0.4,3.2149805598,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 00:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8472811222000001,0.2471236607,0.8825845023000001,0.0,0.0,0.0,0.8472811222000001,0.2471236607,0.8825845023000001,3.14,0.33,3.1572931445,0.0,0.0,0.0,3.14,0.33,3.1572931445,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 00:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.8025785814,0.2340854196,0.8360193556000001,0.0,0.0,0.0,0.8025785814,0.2340854196,0.8360193556000001,2.79,0.37,2.8144271175,0.0,0.0,0.0,2.79,0.37,2.8144271175,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8089147281,0.23593346240000002,0.8426195084,0.0,0.0,0.0,0.8089147281,0.23593346240000002,0.8426195084,2.69,0.33,2.7101660466,0.0,0.0,0.0,2.69,0.33,2.7101660466,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 01:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7291706655,0.21267477740000001,0.7595527765000001,0.0,0.0,0.0,0.7291706655,0.21267477740000001,0.7595527765000001,3.12,0.33,3.137403385,0.0,0.0,0.0,3.12,0.33,3.137403385,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 02:00:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.6744140269000001,0.19670409120000001,0.7025146114,0.0,0.0,0.0,0.6744140269000001,0.19670409120000001,0.7025146114,2.81,0.29,2.8249247778,0.0,0.0,0.0,2.81,0.29,2.8249247778,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 02:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.6738270696,0.1965328953,0.7019031975000001,0.0,0.0,0.0,0.6738270696,0.1965328953,0.7019031975000001,2.34744,0.30092,2.3666489812,0.03744,0.010920000000000001,0.039,2.31,0.29,2.3281322986,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 03:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.6726531548,0.1961905035,0.7006803696,0.0,0.0,0.0,0.6726531548,0.1961905035,0.7006803696,2.51,0.25,2.5224194734000003,0.0,0.0,0.0,2.51,0.25,2.5224194734000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 03:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.6257780403000001,0.18251859510000001,0.6518521253,0.0,0.0,0.0,0.6257780403000001,0.18251859510000001,0.6518521253,2.71,0.25,2.7215069355,0.0,0.0,0.0,2.71,0.25,2.7215069355,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 04:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6257780403000001,0.18251859510000001,0.6518521253,0.0,0.0,0.0,0.6257780403000001,0.18251859510000001,0.6518521253,2.48,0.27,2.4946542847,0.0,0.0,0.0,2.48,0.27,2.4946542847,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 04:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.6564235339000001,0.1914568641,0.6837745145,0.0,0.0,0.0,0.6564235339000001,0.1914568641,0.6837745145,2.4188,0.28340000000000004,2.435345766,0.14880000000000002,0.0434,0.155,2.27,0.24,2.2826519665,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 05:00:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6564235339000001,0.1914568641,0.6837745145,0.0,0.0,0.0,0.6564235339000001,0.1914568641,0.6837745145,2.7800000000000002,0.28,2.7940651388,0.0,0.0,0.0,2.7800000000000002,0.28,2.7940651388,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 05:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.6604577435,0.1926335085,0.6879768161,0.0,0.0,0.0,0.6604577435,0.1926335085,0.6879768161,2.71,0.28,2.7244265452,0.0,0.0,0.0,2.71,0.28,2.7244265452,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 06:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.6812919037,0.1987101386,0.7096790664,0.0,0.0,0.0,0.6812919037,0.1987101386,0.7096790664,2.4896000000000003,0.3528,2.5144733047,0.24960000000000002,0.0728,0.26,2.24,0.28,2.2574321695,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 06:30:00,3.24,0.23,3.2481533215,0.0,0.0,0.0,3.24,0.23,3.2481533215,0.7293726919,0.2127337018,0.7597632207,0.0,0.0,0.0,0.7293726919,0.2127337018,0.7597632207,2.77,0.35000000000000003,2.7920243552,0.0,0.0,0.0,2.77,0.35000000000000003,2.7920243552,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 07:00:00,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.7777544412,0.2268450454,0.8101608763,0.0,0.0,0.0,0.7777544412,0.2268450454,0.8101608763,3.03,0.29,3.043846251,0.0,0.0,0.0,3.03,0.29,3.043846251,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 07:30:00,3.67,0.34,3.68571567,0.0,0.0,0.0,3.67,0.34,3.68571567,0.8987127221000001,0.2621245439,0.9361590855,0.0,0.0,0.0,0.8987127221000001,0.2621245439,0.9361590855,3.08,0.42,3.1085044636,0.0,0.0,0.0,3.08,0.42,3.1085044636,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 08:00:00,3.95,0.34,3.9646059073,0.0,0.0,0.0,3.95,0.34,3.9646059073,0.9896367431,0.2886440501,1.0308716073,0.0,0.0,0.0,0.9896367431,0.2886440501,1.0308716073,3.2653600000000003,0.50948,3.3048669867,0.13536,0.03948,0.14100000000000001,3.13,0.47000000000000003,3.165090836,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 08:30:00,4.15,0.39,4.168285019,0.0,0.0,0.0,4.15,0.39,4.168285019,1.0751017279,0.31357133730000003,1.1198976332,0.0,0.0,0.0,1.0751017279,0.31357133730000003,1.1198976332,3.73192,0.50056,3.7653402502,0.0019200000000000003,0.0005600000000000001,0.002,3.73,0.5,3.7633628579,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 09:00:00,4.34192,0.42056000000000004,4.3622402501,0.0019200000000000003,0.0005600000000000001,0.002,4.34,0.42,4.3602752207,1.1783571756,0.3436875095,1.2274553912,0.0019200000000000003,0.0005600000000000001,0.002,1.1764371756,0.34312750950000004,1.2254553912000001,3.80864,0.5025200000000001,3.8416487346,0.00864,0.00252,0.009000000000000001,3.8,0.5,3.8327535793000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 09:30:00,4.51096,0.57028,4.546864788,0.0009600000000000001,0.00028000000000000003,0.001,4.51,0.5700000000000001,4.5458772531000005,1.112920157,0.32460171250000003,1.1592918303,0.0009600000000000001,0.00028000000000000003,0.001,1.111960157,0.3243217125,1.1582918303,3.56856,0.6570800000000001,3.6285499308,0.05856000000000001,0.01708,0.061,3.51,0.64,3.5678705133,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 10:00:00,4.44552,0.5503600000000001,4.4794580253,0.03552,0.010360000000000001,0.037,4.41,0.54,4.442938217,1.0843819882,0.3162780799,1.129564571,0.03264,0.00952,0.034,1.0517419882,0.30675807990000004,1.095564571,3.49288,0.6758400000000001,3.5576636154,0.12288000000000002,0.035840000000000004,0.128,3.37,0.64,3.4302332282,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 10:30:00,4.5830400000000004,0.5467200000000001,4.6155344653,0.02304,0.00672,0.024,4.5600000000000005,0.54,4.5918623673,1.1519166659,0.3359756942,1.1999131937,0.019200000000000002,0.0056,0.02,1.1327166659,0.3303756942,1.1799131937,3.90552,0.60036,3.9513945133,0.03552,0.010360000000000001,0.037,3.87,0.59,3.9147158262,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 11:00:00,4.65,0.6000000000000001,4.6885498824,0.0,0.0,0.0,4.65,0.6000000000000001,4.6885498824,1.1673295259,0.3404711117,1.2159682561,0.0,0.0,0.0,1.1673295259,0.3404711117,1.2159682561,3.9596,0.6428,4.0114366504,0.009600000000000001,0.0028,0.01,3.95,0.64,4.0015122142,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 11:30:00,4.34168,0.53924,4.375038857,0.03168,0.00924,0.033,4.31,0.53,4.3424647379,1.0975266706,0.3201119456,1.1432569486,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0725666706,0.3128319456,1.1172569486,3.46472,0.67596,3.5300434275,0.054720000000000005,0.015960000000000002,0.057,3.41,0.66,3.4732837488,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 12:00:00,4.22184,0.50512,4.2519500467,0.051840000000000004,0.015120000000000001,0.054,4.17,0.49,4.198690272,1.0615991502,0.3096330855,1.1058324481,0.041280000000000004,0.01204,0.043000000000000003,1.0203191502,0.2975930855,1.0628324481,3.41376,0.63568,3.4724409858,0.05376,0.015680000000000003,0.056,3.36,0.62,3.4167235768,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 12:30:00,4.14528,0.45904000000000006,4.1706191387,0.06528,0.01904,0.068,4.08,0.44,4.1036569057,1.0413688285,0.303732575,1.0847591963,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9914488285,0.28917257500000004,1.0327591963,3.78528,0.6590400000000001,3.8422231065,0.06528,0.01904,0.068,3.7199999999999998,0.64,3.7746523019,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 13:00:00,3.85352,0.35436,3.8697787275,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.77,0.33,3.7844154106,0.9475200861,0.2763600251,0.9870000897000001,0.062400000000000004,0.0182,0.065,0.8851200861,0.2581600251,0.9220000897,3.29696,0.6682800000000001,3.3640070452,0.09696,0.028280000000000003,0.101,3.2,0.64,3.2633724887,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 13:30:00,3.82256,0.33408000000000004,3.8371310116,0.08256000000000001,0.02408,0.08600000000000001,3.74,0.31,3.7528256021,1.0052699583,0.29320373780000003,1.0471562066,0.06336,0.01848,0.066,0.9419099583,0.27472373780000003,0.9811562066,3.29888,0.68884,3.3700311275,0.09888000000000001,0.02884,0.10300000000000001,3.2,0.66,3.2673536693,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 14:00:00,3.6164,0.3352,3.6319014304,0.0864,0.0252,0.09,3.5300000000000002,0.31,3.5435857546,0.9345696951,0.27258282770000003,0.9735100991000001,0.06336,0.01848,0.066,0.8712096951,0.25410282770000003,0.9075100991,3.5208,0.6294000000000001,3.5766152994000002,0.1008,0.029400000000000003,0.105,3.42,0.6000000000000001,3.4722327111,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 14:30:00,3.60272,0.33996000000000004,3.6187241122,0.10272,0.029960000000000004,0.107,3.5,0.31,3.5137017517,0.9591839983,0.2797619995,0.9991499983000001,0.07296000000000001,0.02128,0.076,0.8862239983,0.2584819995,0.9231499983,3.0552,0.6336,3.1202076854,0.11520000000000001,0.033600000000000005,0.12,2.94,0.6000000000000001,3.00059994,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 15:00:00,3.63544,0.33492000000000005,3.6508348908,0.08544,0.02492,0.089,3.55,0.31,3.5635095061,0.9342090415000001,0.2724776371,0.9731344182,0.06528,0.01904,0.068,0.8689290415,0.2534376371,0.9051344182000001,2.8964,0.5652,2.9510310063,0.0864,0.0252,0.09,2.81,0.54,2.8614157335,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 15:30:00,3.58832,0.33576,3.6039943396,0.08832000000000001,0.02576,0.092,3.5,0.31,3.5137017517,0.8828487744,0.2574975592,0.91963414,0.06528,0.01904,0.068,0.8175687744,0.2384575592,0.85163414,2.96064,0.54352,3.0101168084,0.08064,0.023520000000000003,0.084,2.88,0.52,2.9265679558,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 16:00:00,3.5612,0.2766,3.5719256711,0.0912,0.026600000000000002,0.095,3.47,0.25,3.4789941075,0.9269554634,0.2703620102,0.9655786078,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8587954634,0.2504820102,0.8945786078,3.22448,0.42464,3.2523207714,0.08448000000000001,0.024640000000000002,0.088,3.14,0.4,3.1653751752,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 16:30:00,3.61072,0.22896000000000002,3.6179720286,0.030720000000000004,0.008960000000000001,0.032,3.58,0.22,3.5867534065999997,1.059796867,0.30910741950000004,1.1039550698,0.024,0.007,0.025,1.035796867,0.30210741950000003,1.0789550698,3.03496,0.40728000000000003,3.0621657695,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.01,0.4,3.0364617567,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 17:00:00,3.83576,0.27168000000000003,3.8453692671,0.00576,0.00168,0.006,3.83,0.27,3.8395051765,1.1598203812,0.3382809445,1.2081462304000001,0.0048000000000000004,0.0014,0.005,1.1550203812,0.3368809445,1.2031462304,3.24384,0.44112,3.273695893,0.0038400000000000005,0.0011200000000000001,0.004,3.24,0.44,3.2697400508,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 17:30:00,3.86936,0.24148000000000003,3.8768878498,0.039360000000000006,0.01148,0.041,3.83,0.23,3.8368997902,1.1151371392,0.3252483323,1.1616011867,0.027840000000000004,0.00812,0.029,1.0872971392,0.31712833230000004,1.1326011867,3.53568,0.41624000000000005,3.5600967403,0.05568000000000001,0.01624,0.058,3.48,0.4,3.5029130734000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 18:00:00,3.8888,0.2384,3.8961006147,0.028800000000000003,0.008400000000000001,0.03,3.86,0.23,3.8668462602,1.1074459151,0.3230050586,1.1535894948,0.019200000000000002,0.0056,0.02,1.0882459151,0.3174050586,1.1335894948,3.51264,0.37952,3.5330829596999997,0.03264,0.00952,0.034,3.48,0.37,3.4996142645,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 18:30:00,3.92112,0.23616,3.9282252481,0.021120000000000003,0.0061600000000000005,0.022,3.9,0.23,3.9067761646,1.144209979,0.3337279105,1.1918853947,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.131729979,0.3300879105,1.1788853947,3.2792,0.3256,3.2953251736,0.019200000000000002,0.0056,0.02,3.26,0.32,3.2756678708,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 19:00:00,3.90576,0.23168000000000002,3.9126253079,0.00576,0.00168,0.006,3.9,0.23,3.9067761646,1.1355966659,0.3312156942,1.1829131937,0.00288,0.00084,0.003,1.1327166659,0.3303756942,1.1799131937,3.29096,0.32028,3.3065082791,0.0009600000000000001,0.00028000000000000003,0.001,3.29,0.32,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 19:30:00,3.80096,0.23028,3.8079293323,0.0009600000000000001,0.00028000000000000003,0.001,3.8,0.23,3.8069541631,1.2190795459000001,0.3555648676,1.269874527,0.0,0.0,0.0,1.2190795459000001,0.3555648676,1.269874527,3.29,0.32,3.3055256768,0.0,0.0,0.0,3.29,0.32,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 20:00:00,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,1.166946424,0.3403593737,1.2155691916,0.0,0.0,0.0,1.166946424,0.3403593737,1.2155691916,3.29,0.32,3.3055256768,0.0,0.0,0.0,3.29,0.32,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 20:30:00,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,1.1190101304,0.32637795470000003,1.1656355525,0.0,0.0,0.0,1.1190101304,0.32637795470000003,1.1656355525,2.9516,0.4388,2.9840388737,0.2016,0.058800000000000005,0.21,2.75,0.38,2.7761304004,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 21:00:00,3.89,0.23,3.8967935537000002,0.0,0.0,0.0,3.89,0.23,3.8967935537000002,1.1422195558000001,0.33314737040000003,1.1898120373,0.0,0.0,0.0,1.1422195558000001,0.33314737040000003,1.1898120373,3.03128,0.36204000000000003,3.0528235128,0.041280000000000004,0.01204,0.043000000000000003,2.99,0.35000000000000003,3.0104152537,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 21:30:00,3.85,0.23,3.8568640111,0.0,0.0,0.0,3.85,0.23,3.8568640111,1.1372403947,0.3316951151,1.1846254111,0.0,0.0,0.0,1.1372403947,0.3316951151,1.1846254111,3.18,0.35000000000000003,3.1992030258,0.0,0.0,0.0,3.18,0.35000000000000003,3.1992030258,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 22:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0142224422,0.29581487900000003,1.0564817106,0.0,0.0,0.0,1.0142224422,0.29581487900000003,1.0564817106,2.93,0.425,2.9606629325,0.12,0.035,0.125,2.81,0.39,2.8369349658000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 22:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.9818213973000001,0.2863645742,1.0227306221,0.0,0.0,0.0,0.9818213973000001,0.2863645742,1.0227306221,2.91,0.45,2.9445882564,0.0,0.0,0.0,2.91,0.45,2.9445882564,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 23:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9459574701000001,0.2759042621,0.9853723647,0.0,0.0,0.0,0.9459574701000001,0.2759042621,0.9853723647,2.69,0.33,2.7101660466,0.0,0.0,0.0,2.69,0.33,2.7101660466,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-17 23:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8740605122,0.2549343161,0.9104797002,0.0,0.0,0.0,0.8740605122,0.2549343161,0.9104797002,2.89,0.29,2.9045137287,0.0,0.0,0.0,2.89,0.29,2.9045137287,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 00:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.810822589,0.2364899218,0.8446068635,0.0,0.0,0.0,0.810822589,0.2364899218,0.8446068635,2.46424,0.32332000000000005,2.4853600544,0.11424000000000001,0.03332,0.11900000000000001,2.35,0.29,2.3678260071,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 00:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7668832590000001,0.22367428390000002,0.7988367281000001,0.0,0.0,0.0,0.7668832590000001,0.22367428390000002,0.7988367281000001,2.65,0.31,2.6680704638,0.0,0.0,0.0,2.65,0.31,2.6680704638,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 01:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.7668832590000001,0.22367428390000002,0.7988367281000001,0.0,0.0,0.0,0.7668832590000001,0.22367428390000002,0.7988367281000001,2.65,0.29,2.6658206991,0.0,0.0,0.0,2.65,0.29,2.6658206991,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 01:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.7156310719,0.2087257293,0.7454490332,0.0,0.0,0.0,0.7156310719,0.2087257293,0.7454490332,2.2612,0.30160000000000003,2.2812251095000002,0.2112,0.0616,0.22,2.05,0.24,2.064000969,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 02:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6898977298,0.20122017120000002,0.7186434685,0.0,0.0,0.0,0.6898977298,0.20122017120000002,0.7186434685,2.26728,0.22504000000000002,2.2784208566,0.01728,0.00504,0.018000000000000002,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 02:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6923120700000001,0.2019243538,0.7211584063,0.0,0.0,0.0,0.6923120700000001,0.2019243538,0.7211584063,2.44,0.22,2.4498979571,0.0,0.0,0.0,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 03:00:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.6732401122,0.1963616994,0.7012917835,0.0,0.0,0.0,0.6732401122,0.1963616994,0.7012917835,2.24896,0.30428000000000005,2.2694509028,0.28896000000000005,0.08428000000000001,0.301,1.96,0.22,1.9723082923000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 03:30:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.642408721,0.1873692103,0.669175751,0.0,0.0,0.0,0.642408721,0.1873692103,0.669175751,2.25552,0.26536000000000004,2.2710760445,0.15552000000000002,0.045360000000000004,0.162,2.1,0.22,2.1114923632,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 04:00:00,2.5700000000000003,0.0,2.5700000000000003,0.0,0.0,0.0,2.5700000000000003,0.0,2.5700000000000003,0.6446647657,0.18802722330000002,0.6715257976,0.0,0.0,0.0,0.6446647657,0.18802722330000002,0.6715257976,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 04:30:00,2.61,0.0,2.61,0.0,0.0,0.0,2.61,0.0,2.61,0.6446647657,0.18802722330000002,0.6715257976,0.0,0.0,0.0,0.6446647657,0.18802722330000002,0.6715257976,2.25336,0.27348,2.2698948434,0.18336000000000002,0.05348000000000001,0.191,2.07,0.22,2.081657993,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 05:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6435367433,0.1876982168,0.6703507743,0.0,0.0,0.0,0.6435367433,0.1876982168,0.6703507743,2.26264,0.26952000000000004,2.2786357322,0.03264,0.00952,0.034,2.23,0.26,2.2451057882,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 05:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6644061542,0.1937851283,0.692089744,0.0,0.0,0.0,0.6644061542,0.1937851283,0.692089744,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 06:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6638238526,0.19361529030000002,0.6914831798000001,0.0,0.0,0.0,0.6638238526,0.19361529030000002,0.6914831798000001,2.2573600000000003,0.29048,2.2759729348,0.20736000000000002,0.060480000000000006,0.216,2.05,0.23,2.0628620894,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 06:30:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.6678999640000001,0.1948041562,0.6957291292000001,0.0,0.0,0.0,0.6678999640000001,0.1948041562,0.6957291292000001,2.30488,0.28684000000000004,2.3226598976,0.19488000000000003,0.05684,0.203,2.11,0.23,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 07:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7441480552,0.2170431828,0.7751542242,0.0,0.0,0.0,0.7441480552,0.2170431828,0.7751542242,2.45,0.25,2.4627220712,0.0,0.0,0.0,2.45,0.25,2.4627220712,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 07:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.7834426069,0.22850409370000002,0.8160860489,0.0,0.0,0.0,0.7834426069,0.22850409370000002,0.8160860489,2.4424,0.3032,2.4611476998,0.1824,0.053200000000000004,0.19,2.26,0.25,2.27378539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 08:00:00,3.15096,0.00028000000000000003,3.1509600124,0.0009600000000000001,0.00028000000000000003,0.001,3.15,0.0,3.15,0.7827583776,0.22830452680000002,0.81537331,0.0,0.0,0.0,0.7827583776,0.22830452680000002,0.81537331,2.5552,0.3386,2.5775370026,0.23520000000000002,0.06860000000000001,0.245,2.32,0.27,2.3356583654,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 08:30:00,3.40288,0.22084,3.4100385042,0.00288,0.00084,0.003,3.4,0.22,3.4071102125,0.8569759792,0.2499513273,0.8926833116,0.0009600000000000001,0.00028000000000000003,0.001,0.8560159792,0.2496713273,0.8916833116,2.76096,0.27028,2.7741577821,0.0009600000000000001,0.00028000000000000003,0.001,2.76,0.27,2.7731750756,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 09:00:00,3.49608,0.23344,3.5038649517,0.04608,0.01344,0.048,3.45,0.22,3.4570073763,0.9072619465,0.2646180677,0.9450645276,0.033600000000000005,0.0098,0.035,0.8736619465000001,0.2548180677,0.9100645276,2.61792,0.38856,2.6465985718000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,2.52,0.36,2.5455844123,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 09:30:00,3.9438400000000002,0.25112,3.9518268181,0.0038400000000000005,0.0011200000000000001,0.004,3.94,0.25,3.9479235048,1.0932040435000001,0.3188511793,1.1387542119,0.00288,0.00084,0.003,1.0903240435,0.3180111793,1.1357542119,3.00656,0.42608,3.036601258,0.22656,0.06608,0.23600000000000002,2.7800000000000002,0.36,2.8032124429,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 10:00:00,3.97072,0.25896,3.9791553878,0.030720000000000004,0.008960000000000001,0.032,3.94,0.25,3.9479235048,1.1210118649,0.3269617939,1.1677206926,0.022080000000000002,0.00644,0.023,1.0989318649,0.3205217939,1.1447206926,2.9745600000000003,0.31008,2.9906783177,0.03456,0.01008,0.036000000000000004,2.94,0.30000000000000004,2.9552664854,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 10:30:00,4.01872,0.38296,4.0369256619,0.07872000000000001,0.02296,0.082,3.94,0.36,3.9564125164,1.049030538,0.3059672403,1.0927401438,0.057600000000000005,0.016800000000000002,0.06,0.991430538,0.2891672403,1.0327401438,2.91168,0.43424,2.9438826064,0.15168,0.04424,0.158,2.76,0.39,2.7874181602,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 11:00:00,3.95312,0.32716,3.9666347701999998,0.09312000000000001,0.027160000000000004,0.097,3.86,0.30000000000000004,3.8716404792,1.0786075409,0.3145938661,1.1235495218,0.06720000000000001,0.0196,0.07,1.0114075409,0.2949938661,1.0535495218,2.90112,0.56116,2.9548938729,0.14112000000000002,0.04116,0.147,2.76,0.52,2.808558349,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 11:30:00,3.90928,0.32604000000000005,3.922852559,0.08928000000000001,0.02604,0.093,3.8200000000000003,0.30000000000000004,3.8317619968,1.079273229,0.31478802510000004,1.1242429469,0.06432,0.018760000000000002,0.067,1.014953229,0.29602802510000004,1.0572429469,3.05216,0.6068800000000001,3.1119100244,0.09216,0.02688,0.096,2.96,0.58,3.0162891108,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 12:00:00,4.00272,0.35996,4.0188728022,0.10272,0.029960000000000004,0.107,3.9,0.33,3.9139366372,1.1482433858,0.3349043209,1.1960868602,0.07392,0.021560000000000003,0.077,1.0743233858,0.31334432090000003,1.1190868602,3.41944,0.61192,3.4737610741,0.10944000000000001,0.031920000000000004,0.114,3.31,0.58,3.3604315199,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 12:30:00,4.14448,0.35464,4.1596254639,0.08448000000000001,0.024640000000000002,0.088,4.06,0.33,4.0733892522,1.1550470986,0.3368887371,1.2031740611,0.06432,0.018760000000000002,0.067,1.0907270986,0.3181287371,1.1361740611,2.96544,0.5699200000000001,3.0197091251,0.20544,0.05992000000000001,0.214,2.76,0.51,2.8067240691,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 13:00:00,4.12048,0.34764,4.1351189826,0.060480000000000006,0.017640000000000003,0.063,4.06,0.33,4.0733892522,1.0679426975,0.31148328680000004,1.1124403099,0.044160000000000005,0.01288,0.046,1.0237826975,0.29860328680000003,1.0664403099,3.06648,0.52064,3.110364223,0.036480000000000005,0.01064,0.038,3.03,0.51,3.072621031,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 13:30:00,4.0776,0.2868,4.087673666,0.057600000000000005,0.016800000000000002,0.06,4.02,0.27,4.0290569616,1.1276620357,0.32890142710000003,1.1746479539,0.044160000000000005,0.01288,0.046,1.0835020357,0.31602142710000003,1.1286479539,3.43952,0.49736,3.475293484,0.05952,0.01736,0.062,3.38,0.48,3.4139127112,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 14:00:00,3.80232,0.30276000000000003,3.8143545981,0.11232,0.032760000000000004,0.117,3.69,0.27,3.6998648624,0.9803127221000001,0.2859245439,1.0211590855,0.0816,0.0238,0.085,0.8987127221000001,0.2621245439,0.9361590855,2.79328,0.57304,2.8514536644,0.11328,0.03304,0.11800000000000001,2.68,0.54,2.7338617375,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 14:30:00,3.7294400000000003,0.32192000000000004,3.7433080557,0.10944000000000001,0.031920000000000004,0.114,3.62,0.29,3.6315974447,0.9770880292,0.2849840085,1.0178000304,0.07680000000000001,0.0224,0.08,0.9002880292000001,0.2625840085,0.9378000304,2.6955999999999998,0.4908,2.7399167871,0.1056,0.0308,0.11,2.59,0.46,2.6305322655000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 15:00:00,3.77752,0.41136000000000006,3.7998518919,0.10752,0.031360000000000006,0.112,3.67,0.38,3.6896205767,0.9805833363,0.2860034731,1.0214409753,0.07872000000000001,0.02296,0.082,0.9018633363,0.26304347310000004,0.9394409753,3.00504,0.45772,3.0396994917,0.09504000000000001,0.02772,0.099,2.91,0.43,2.9415982051,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 15:30:00,3.9074400000000002,0.39092000000000005,3.9269461163,0.03744,0.010920000000000001,0.039,3.87,0.38,3.8886115774,1.1027367076,0.3216315397,1.1486840704,0.025920000000000002,0.007560000000000001,0.027,1.0768167076,0.3140715397,1.1216840704,2.91704,0.44372000000000006,2.9505948214,0.047040000000000005,0.013720000000000001,0.049,2.87,0.43,2.9020337696,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 16:00:00,4.04336,0.7784800000000001,4.1176196036,0.06336,0.01848,0.066,3.98,0.76,4.0519131284,1.0680101232,0.3115029526,1.112510545,0.04512,0.013160000000000002,0.047,1.0228901232,0.2983429526,1.065510545,3.18912,0.42016000000000003,3.2166785354,0.06912,0.02016,0.07200000000000001,3.12,0.4,3.1455365202,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 16:30:00,4.18376,0.74568,4.2496925065,0.05376,0.015680000000000003,0.056,4.13,0.73,4.1940195517,1.1308420783,0.32982893950000003,1.1779604983,0.038400000000000004,0.0112,0.04,1.0924420783,0.3186289395,1.1379604983,3.3137600000000003,0.38568,3.3361286546,0.05376,0.015680000000000003,0.056,3.26,0.37,3.2809297463,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 17:00:00,4.40072,0.9189600000000001,4.4956450038,0.030720000000000004,0.008960000000000001,0.032,4.37,0.91,4.4637428241,1.1785517285,0.34374425410000004,1.2276580505,0.021120000000000003,0.0061600000000000005,0.022,1.1574317285,0.33758425410000004,1.2056580505,3.36688,0.37784,3.3880147579,0.02688,0.007840000000000001,0.028,3.34,0.37,3.3604315199,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 17:30:00,4.64632,0.93476,4.7394161877,0.01632,0.00476,0.017,4.63,0.93,4.722478163,1.2112124925,0.3532703103,1.2616796797,0.009600000000000001,0.0028,0.01,1.2016124925,0.35047031030000003,1.2516796797,3.5292,0.4456,3.5572197008,0.019200000000000002,0.0056,0.02,3.51,0.44,3.5374708479,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 18:00:00,4.59592,0.9375600000000001,4.6905755937,0.025920000000000002,0.007560000000000001,0.027,4.57,0.93,4.6636680842,1.2405291876,0.361821013,1.2922179037000001,0.01632,0.00476,0.017,1.2242091876,0.35706101300000004,1.2752179037,3.15072,0.54896,3.1981859858,0.030720000000000004,0.008960000000000001,0.032,3.12,0.54,3.1663859525,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 18:30:00,4.78248,1.14364,4.9173191273,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.77,1.1400000000000001,4.9043348173,1.3237950736,0.3861068965,1.3789532016,0.007680000000000001,0.0022400000000000002,0.008,1.3161150736,0.3838668965,1.3709532016,3.24152,0.34336000000000005,3.2596545829,0.01152,0.00336,0.012,3.23,0.34,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 19:00:00,4.71152,1.06336,4.8300264181,0.01152,0.00336,0.012,4.7,1.06,4.8180493978,1.2373655983,0.3608982995,1.2889224983,0.0048000000000000004,0.0014,0.005,1.2325655983,0.3594982995,1.2839224983,3.3396,0.2828,3.3515524761,0.009600000000000001,0.0028,0.01,3.33,0.28,3.341751038,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 19:30:00,4.60192,1.00056,4.7094360597,0.0019200000000000003,0.0005600000000000001,0.002,4.6,1.0,4.7074409184,1.3375395167,0.3901156924,1.3932703299,0.0,0.0,0.0,1.3375395167,0.3901156924,1.3932703299,3.38,0.34,3.3970575503,0.0,0.0,0.0,3.38,0.34,3.3970575503,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 20:00:00,4.17,0.68,4.2250798809,0.0,0.0,0.0,4.17,0.68,4.2250798809,1.2647651157,0.36888982540000004,1.3174636622,0.0,0.0,0.0,1.2647651157,0.36888982540000004,1.3174636622,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 20:30:00,4.35,0.86,4.4341966578,0.0,0.0,0.0,4.35,0.86,4.4341966578,1.2274309684,0.3580006991,1.2785739254,0.0,0.0,0.0,1.2274309684,0.3580006991,1.2785739254,2.93392,0.39156,2.9599334113999998,0.07392,0.021560000000000003,0.077,2.86,0.37,2.8838342532,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 21:00:00,4.55,0.9400000000000001,4.6460843729,0.0,0.0,0.0,4.55,0.9400000000000001,4.6460843729,1.2653823355,0.3690698478,1.3181065994,0.0,0.0,0.0,1.2653823355,0.3690698478,1.3181065994,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 21:30:00,4.53,0.9400000000000001,4.6264997568,0.0,0.0,0.0,4.53,0.9400000000000001,4.6264997568,1.2439404333,0.3628159597,1.2957712846,0.0,0.0,0.0,1.2439404333,0.3628159597,1.2957712846,3.32,0.33,3.3363602923,0.0,0.0,0.0,3.32,0.33,3.3363602923,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 22:00:00,4.26,0.92,4.358210642,0.0,0.0,0.0,4.26,0.92,4.358210642,1.1928776356,0.34792264370000003,1.2425808704,0.0,0.0,0.0,1.1928776356,0.34792264370000003,1.2425808704,2.9108,0.4394,2.9437780147,0.1008,0.029400000000000003,0.105,2.81,0.41000000000000003,2.8397535104,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 22:30:00,4.17,0.9400000000000001,4.2746344873,0.0,0.0,0.0,4.17,0.9400000000000001,4.2746344873,1.0800840482,0.3150245141,1.1250875503,0.0,0.0,0.0,1.0800840482,0.3150245141,1.1250875503,2.81,0.33,2.8293108702,0.0,0.0,0.0,2.81,0.33,2.8293108702,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 23:00:00,3.75,0.8,3.834383914,0.0,0.0,0.0,3.75,0.8,3.834383914,0.9520127751,0.2776703927,0.9916799741000001,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,2.92,0.30000000000000004,2.9353705047,0.0,0.0,0.0,2.92,0.30000000000000004,2.9353705047,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-18 23:30:00,3.51,0.8,3.6000138889,0.0,0.0,0.0,3.51,0.8,3.6000138889,0.8495069045,0.2477728472,0.8849030255,0.0,0.0,0.0,0.8495069045,0.2477728472,0.8849030255,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 00:00:00,3.42,0.74,3.4991427522,0.0,0.0,0.0,3.42,0.74,3.4991427522,0.785142788,0.2289999798,0.8178570708,0.0,0.0,0.0,0.785142788,0.2289999798,0.8178570708,2.56,0.35000000000000003,2.5838150089000003,0.0,0.0,0.0,2.56,0.35000000000000003,2.5838150089000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 00:30:00,3.36,0.66,3.4242079376,0.0,0.0,0.0,3.36,0.66,3.4242079376,0.7276592087,0.2122339359,0.7579783424000001,0.0,0.0,0.0,0.7276592087,0.2122339359,0.7579783424000001,2.81,0.28,2.8239157211,0.0,0.0,0.0,2.81,0.28,2.8239157211,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 01:00:00,3.41,0.75,3.4915039739,0.0,0.0,0.0,3.41,0.75,3.4915039739,0.7499093828000001,0.21872357,0.7811556070000001,0.0,0.0,0.0,0.7499093828000001,0.21872357,0.7811556070000001,2.58,0.28,2.5951493213,0.0,0.0,0.0,2.58,0.28,2.5951493213,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 01:30:00,3.41,0.8,3.5025847599,0.0,0.0,0.0,3.41,0.8,3.5025847599,0.7920266507,0.2310077731,0.8250277612,0.0,0.0,0.0,0.7920266507,0.2310077731,0.8250277612,2.28408,0.30744000000000005,2.3046780252,0.09408000000000001,0.027440000000000003,0.098,2.19,0.28,2.207826986,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 02:00:00,3.34,0.9400000000000001,3.4697550346,0.0,0.0,0.0,3.34,0.9400000000000001,3.4697550346,0.7417824341,0.2163532099,0.7726900355,0.0,0.0,0.0,0.7417824341,0.2163532099,0.7726900355,2.49,0.28,2.5056935168,0.0,0.0,0.0,2.49,0.28,2.5056935168,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 02:30:00,3.1,0.97,3.2482148944,0.0,0.0,0.0,3.1,0.97,3.2482148944,0.7173490446,0.20922680470000002,0.7472385881,0.0,0.0,0.0,0.7173490446,0.20922680470000002,0.7472385881,2.61,0.26,2.6229182221,0.0,0.0,0.0,2.61,0.26,2.6229182221,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 03:00:00,2.94,0.97,3.0958843648,0.0,0.0,0.0,2.94,0.97,3.0958843648,0.6830557688000001,0.19922459920000002,0.7115164259,0.0,0.0,0.0,0.6830557688000001,0.19922459920000002,0.7115164259,2.26896,0.30928,2.2899418333,0.16896000000000003,0.049280000000000004,0.176,2.1,0.26,2.1160340262,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 03:30:00,2.83,0.22,2.8385383563,0.0,0.0,0.0,2.83,0.22,2.8385383563,0.6516922916,0.19007691840000002,0.6788461371000001,0.0,0.0,0.0,0.6516922916,0.19007691840000002,0.6788461371000001,2.27776,0.28268000000000004,2.2952338879,0.07776000000000001,0.022680000000000002,0.081,2.2,0.26,2.215310362,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 04:00:00,3.16,0.91,3.2884190731,0.0,0.0,0.0,3.16,0.91,3.2884190731,0.6516922916,0.19007691840000002,0.6788461371000001,0.0,0.0,0.0,0.6516922916,0.19007691840000002,0.6788461371000001,2.48,0.22,2.4897389421,0.0,0.0,0.0,2.48,0.22,2.4897389421,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 04:30:00,3.3,0.89,3.4179087173,0.0,0.0,0.0,3.3,0.89,3.4179087173,0.6562655709,0.1914107915,0.6836099697,0.0,0.0,0.0,0.6562655709,0.1914107915,0.6836099697,2.33232,0.25276000000000004,2.3459761721,0.11232,0.032760000000000004,0.117,2.22,0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 05:00:00,3.51,0.9,3.6235479851,0.0,0.0,0.0,3.51,0.9,3.6235479851,0.6806989604,0.1985371968,0.709061417,0.0,0.0,0.0,0.6806989604,0.1985371968,0.709061417,2.41184,0.31012,2.4316962393,0.17184000000000002,0.050120000000000005,0.179,2.24,0.26,2.2550388023,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 05:30:00,3.51,0.93,3.6311155311,0.0,0.0,0.0,3.51,0.93,3.6311155311,0.678327187,0.1978454295,0.7065908198,0.0,0.0,0.0,0.678327187,0.1978454295,0.7065908198,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 06:00:00,3.46,0.65,3.520525529,0.0,0.0,0.0,3.46,0.65,3.520525529,0.7470387787,0.2178863105,0.7781653945,0.0,0.0,0.0,0.7470387787,0.2178863105,0.7781653945,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,2.91,0.30000000000000004,2.9254230463,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 06:30:00,4.3,1.11,4.440957104,0.0,0.0,0.0,4.3,1.11,4.440957104,0.8874995083,0.2588540232,0.9244786544,0.0,0.0,0.0,0.8874995083,0.2588540232,0.9244786544,3.23408,0.47244,3.2684052686,0.21408000000000002,0.06244,0.223,3.02,0.41000000000000003,3.0477040539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 07:00:00,5.11,1.53,5.3341353564,0.0,0.0,0.0,5.11,1.53,5.3341353564,0.9600441146,0.28001286680000004,1.0000459527,0.0,0.0,0.0,0.9600441146,0.28001286680000004,1.0000459527,3.7,0.48,3.7310052264999998,0.0,0.0,0.0,3.7,0.48,3.7310052264999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 07:30:00,6.01,1.94,6.3153543052,0.0,0.0,0.0,6.01,1.94,6.3153543052,1.1009976888,0.3211243259,1.1468725925,0.0,0.0,0.0,1.1009976888,0.3211243259,1.1468725925,3.87,0.48,3.8996538308,0.0,0.0,0.0,3.87,0.48,3.8996538308,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 08:00:00,6.18,1.87,6.4567251761,0.0,0.0,0.0,6.18,1.87,6.4567251761,1.243491652,0.3626850652,1.2953038041,0.0,0.0,0.0,1.243491652,0.3626850652,1.2953038041,4.17432,0.7637600000000001,4.2436160052,0.18432,0.05376,0.192,3.99,0.71,4.0526781269,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 08:30:00,6.19,1.62,6.3984763811,0.0,0.0,0.0,6.19,1.62,6.3984763811,1.2595638087,0.3673727775,1.312045634,0.0,0.0,0.0,1.2595638087,0.3673727775,1.312045634,4.59,0.74,4.6492687597,0.0,0.0,0.0,4.59,0.74,4.6492687597,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 09:00:00,6.45,1.8399999999999999,6.7073169002,0.0,0.0,0.0,6.45,1.8399999999999999,6.7073169002,1.3376322992,0.3901427539,1.3933669783,0.0,0.0,0.0,1.3376322992,0.3901427539,1.3933669783,4.9,0.84,4.9714786533,0.0,0.0,0.0,4.9,0.84,4.9714786533,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 09:30:00,6.51,1.54,6.6896711429,0.0,0.0,0.0,6.51,1.54,6.6896711429,1.2635216972,0.3685271617,1.3161684346,0.0,0.0,0.0,1.2635216972,0.3685271617,1.3161684346,4.60888,1.04384,4.7256086169,0.21888000000000002,0.06384000000000001,0.228,4.39,0.98,4.4980551353,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 10:00:00,6.62,1.6400000000000001,6.820117301,0.0,0.0,0.0,6.62,1.6400000000000001,6.820117301,1.3369645312,0.3899479883,1.3926713867,0.0,0.0,0.0,1.3369645312,0.3899479883,1.3926713867,4.53752,1.03136,4.6532559783,0.10752,0.031360000000000006,0.112,4.43,1.0,4.5414645215,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 10:30:00,6.89,2.03,7.1828267416,0.0,0.0,0.0,6.89,2.03,7.1828267416,1.4002149252,0.4083960199,1.4585572138,0.0,0.0,0.0,1.4002149252,0.4083960199,1.4585572138,4.9592,1.0056,5.0601280616,0.019200000000000002,0.0056,0.02,4.94,1.0,5.0401984088,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 11:00:00,7.04096,2.31028,7.4102976593,0.0009600000000000001,0.00028000000000000003,0.001,7.04,2.31,7.4092982124,1.2597478772000001,0.3674264642,1.3122373721,0.0,0.0,0.0,1.2597478772000001,0.3674264642,1.3122373721,4.57488,1.11184,4.7080479182,0.07488,0.021840000000000002,0.078,4.5,1.09,4.6301295878,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 11:30:00,6.8628800000000005,2.31084,7.2414848892,0.00288,0.00084,0.003,6.86,2.31,7.2384874111,1.2619463901,0.36806769710000004,1.3145274896,0.0,0.0,0.0,1.2619463901,0.36806769710000004,1.3145274896,4.47344,1.0989200000000001,4.6064401223,0.13344,0.03892,0.139,4.34,1.06,4.4675720475,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 12:00:00,6.99096,2.31028,7.3628062177,0.0009600000000000001,0.00028000000000000003,0.001,6.99,2.31,7.3618068434,1.3789594194,0.4021964973,1.4364160619000002,0.0,0.0,0.0,1.3789594194,0.4021964973,1.4364160619000002,4.84016,1.06588,4.9561324639,0.02016,0.005880000000000001,0.021,4.82,1.06,4.9351798345999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 12:30:00,6.96384,2.35112,7.3500226394,0.0038400000000000005,0.0011200000000000001,0.004,6.96,2.35,7.3460261366,1.2534977792,0.36560351890000004,1.3057268533,0.0009600000000000001,0.00028000000000000003,0.001,1.2525377792,0.36532351890000003,1.3047268533,4.8566400000000005,1.05652,4.9702300349,0.05664,0.01652,0.059000000000000004,4.8,1.04,4.911374553,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 13:00:00,6.74672,2.19196,7.0938649127,0.00672,0.0019600000000000004,0.007,6.74,2.19,7.0868681376,1.2188738623,0.3555048765,1.2696602732,0.0019200000000000003,0.0005600000000000001,0.002,1.2169538623,0.3549448765,1.2676602732,4.55928,1.18604,4.7110216514,0.08928000000000001,0.02604,0.093,4.47,1.16,4.6180623642,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 13:30:00,7.29,2.16,7.6032690338,0.0,0.0,0.0,7.29,2.16,7.6032690338,1.3951137169,0.4069081674,1.4532434551,0.0,0.0,0.0,1.3951137169,0.4069081674,1.4532434551,5.18,1.07,5.2893572388,0.0,0.0,0.0,5.18,1.07,5.2893572388,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 14:00:00,7.2,2.23,7.5374332501,0.0,0.0,0.0,7.2,2.23,7.5374332501,1.3429268875,0.3916870089,1.3988821745,0.0,0.0,0.0,1.3429268875,0.3916870089,1.3988821745,5.24768,1.03224,5.3482394112,0.007680000000000001,0.0022400000000000002,0.008,5.24,1.03,5.3402715287,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 14:30:00,6.65768,1.96224,6.940827674,0.007680000000000001,0.0022400000000000002,0.008,6.65,1.96,6.9328277059,1.2819465899,0.3739010887,1.3353610312,0.00288,0.00084,0.003,1.2790665899,0.3730610887,1.3323610312,4.74744,1.15092,4.8849568473,0.03744,0.010920000000000001,0.039,4.71,1.1400000000000001,4.8459983492,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 15:00:00,6.39288,1.7108400000000001,6.6178461904,0.00288,0.00084,0.003,6.39,1.71,6.614846937,1.2355441161,0.3603670338,1.2870251209,0.0,0.0,0.0,1.2355441161,0.3603670338,1.2870251209,4.899760000000001,1.10868,5.0236261206,0.02976,0.00868,0.031,4.87,1.1,4.9926846486,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 15:30:00,6.48384,2.00112,6.7856217401,0.0038400000000000005,0.0011200000000000001,0.004,6.48,2.0,6.7816222247999995,1.1883365313,0.346598155,1.2378505535,0.0009600000000000001,0.00028000000000000003,0.001,1.1873765313,0.346318155,1.2368505535,4.9532,1.0326,5.0596890221,0.0432,0.0126,0.045,4.91,1.02,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 16:00:00,6.64192,2.11056,6.9691868105,0.0019200000000000003,0.0005600000000000001,0.002,6.64,2.11,6.9671873809000004,1.236362032,0.36060559270000003,1.2878771167,0.0,0.0,0.0,1.236362032,0.36060559270000003,1.2878771167,5.27936,1.07148,5.3869946538,0.039360000000000006,0.01148,0.041,5.24,1.06,5.3461387936,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 16:30:00,6.51096,1.69028,6.7267857555,0.0009600000000000001,0.00028000000000000003,0.001,6.51,1.69,6.7257861994,1.3672686584,0.398786692,1.4242381859,0.0,0.0,0.0,1.3672686584,0.398786692,1.4242381859,4.97016,1.02588,5.0749305611,0.02016,0.005880000000000001,0.021,4.95,1.02,5.0539984171,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 17:00:00,6.35,1.52,6.5293874138,0.0,0.0,0.0,6.35,1.52,6.5293874138,1.3696527363,0.39948204810000004,1.4267216003,0.0,0.0,0.0,1.3696527363,0.39948204810000004,1.4267216003,5.09744,0.9509200000000001,5.1853778454,0.03744,0.010920000000000001,0.039,5.06,0.9400000000000001,5.1465716744,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 17:30:00,6.26,1.46,6.4280012446,0.0,0.0,0.0,6.26,1.46,6.4280012446,1.2917245835,0.3767530035,1.3455464411,0.0,0.0,0.0,1.2917245835,0.3767530035,1.3455464411,4.99376,0.75568,5.0506129529,0.05376,0.015680000000000003,0.056,4.94,0.74,4.9951176162,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 18:00:00,5.53,1.13,5.6442714322,0.0,0.0,0.0,5.53,1.13,5.6442714322,1.3085295224,0.38165444400000004,1.3630515858,0.0,0.0,0.0,1.3085295224,0.38165444400000004,1.3630515858,4.75032,0.7517600000000001,4.8094368901,0.04032,0.011760000000000001,0.042,4.71,0.74,4.7677772599,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 18:30:00,5.53,1.23,5.6651390098,0.0,0.0,0.0,5.53,1.23,5.6651390098,1.3254581713,0.3865919666,1.3806855951,0.0,0.0,0.0,1.3254581713,0.3865919666,1.3806855951,4.55344,0.6639200000000001,4.6015872914,0.01344,0.003920000000000001,0.014,4.54,0.66,4.5877227466,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 19:00:00,5.53,1.23,5.6651390098,0.0,0.0,0.0,5.53,1.23,5.6651390098,1.4379931981,0.4194146828,1.4979095813,0.0,0.0,0.0,1.4379931981,0.4194146828,1.4979095813,4.01096,0.61028,4.0571223546,0.0009600000000000001,0.00028000000000000003,0.001,4.01,0.61,4.0561311616,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 19:30:00,4.9,0.7000000000000001,4.9497474683,0.0,0.0,0.0,4.9,0.7000000000000001,4.9497474683,1.4041167784,0.4095340604,1.4626216442,0.0,0.0,0.0,1.4041167784,0.4095340604,1.4626216442,4.04,0.56,4.0786272199999996,0.0,0.0,0.0,4.04,0.56,4.0786272199999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 20:00:00,4.78,0.73,4.835421388,0.0,0.0,0.0,4.78,0.73,4.835421388,1.3068145427,0.3811542416,1.3612651486,0.0,0.0,0.0,1.3068145427,0.3811542416,1.3612651486,4.15,0.5,4.1800119617,0.0,0.0,0.0,4.15,0.5,4.1800119617,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 20:30:00,5.25,1.4100000000000001,5.4360463574,0.0,0.0,0.0,5.25,1.4100000000000001,5.4360463574,1.2830745278,0.3742300706,1.3365359664,0.0,0.0,0.0,1.2830745278,0.3742300706,1.3365359664,3.81,0.63,3.8617353612,0.0,0.0,0.0,3.81,0.63,3.8617353612,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 21:00:00,5.54,1.38,5.709290674,0.0,0.0,0.0,5.54,1.38,5.709290674,1.3865246848,0.40440303310000003,1.4442965467,0.0,0.0,0.0,1.3865246848,0.40440303310000003,1.4442965467,3.7544,0.6042000000000001,3.8027065361,0.014400000000000001,0.004200000000000001,0.015,3.74,0.6000000000000001,3.7878225935,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 21:30:00,5.49,1.35,5.6535475588,0.0,0.0,0.0,5.49,1.35,5.6535475588,1.3352937812,0.3894606862,1.390931022,0.0,0.0,0.0,1.3352937812,0.3894606862,1.390931022,3.7,0.64,3.7549434084,0.0,0.0,0.0,3.7,0.64,3.7549434084,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 22:00:00,5.44,1.4100000000000001,5.6197597813,0.0,0.0,0.0,5.44,1.4100000000000001,5.6197597813,1.1875607661,0.3463718901,1.2370424647,0.0,0.0,0.0,1.1875607661,0.3463718901,1.2370424647,3.48,0.51,3.5171721596000003,0.0,0.0,0.0,3.48,0.51,3.5171721596000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 22:30:00,4.74,1.16,4.8798770476,0.0,0.0,0.0,4.74,1.16,4.8798770476,1.0970190157,0.3199638796,1.1427281413,0.0,0.0,0.0,1.0970190157,0.3199638796,1.1427281413,3.62,0.48,3.6516845428,0.0,0.0,0.0,3.62,0.48,3.6516845428,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 23:00:00,4.36,1.16,4.5116737471,0.0,0.0,0.0,4.36,1.16,4.5116737471,0.9582469941,0.2794887066,0.9981739522,0.0,0.0,0.0,0.9582469941,0.2794887066,0.9981739522,2.95,0.45,2.9841246623,0.0,0.0,0.0,2.95,0.45,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 23:30:00,4.05,0.91,4.1509757889,0.0,0.0,0.0,4.05,0.91,4.1509757889,0.8846733002,0.2580297126,0.9215346877,0.0,0.0,0.0,0.8846733002,0.2580297126,0.9215346877,2.95,0.39,2.9756679922,0.0,0.0,0.0,2.95,0.39,2.9756679922,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-20 00:00:00,3.95,1.01,4.0770822901,0.0,0.0,0.0,3.95,1.01,4.0770822901,0.8146660790000001,0.2376109397,0.8486104989000001,0.0,0.0,0.0,0.8146660790000001,0.2376109397,0.8486104989000001,3.24,0.41000000000000003,3.2658383304,0.0,0.0,0.0,3.24,0.41000000000000003,3.2658383304,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 00:30:00,4.33,0.5700000000000001,4.3673561797,0.0,0.0,0.0,4.33,0.5700000000000001,4.3673561797,0.7509705618,0.2190330805,0.7822610019,0.0,0.0,0.0,0.7509705618,0.2190330805,0.7822610019,2.84,0.32,2.8579713085,0.0,0.0,0.0,2.84,0.32,2.8579713085,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 01:00:00,4.02,0.54,4.0561065075,0.0,0.0,0.0,4.02,0.54,4.0561065075,0.7529364533,0.21960646550000001,0.7843088055,0.0,0.0,0.0,0.7529364533,0.21960646550000001,0.7843088055,2.49,0.34,2.5131056484,0.0,0.0,0.0,2.49,0.34,2.5131056484,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 01:30:00,3.41,0.33,3.4259305305,0.0,0.0,0.0,3.41,0.33,3.4259305305,0.7535917505,0.2197975939,0.7849914068,0.0,0.0,0.0,0.7535917505,0.2197975939,0.7849914068,2.37728,0.34004,2.4014760877,0.13728,0.040040000000000006,0.14300000000000002,2.24,0.30000000000000004,2.26,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 02:00:00,3.38,0.42,3.4059947152,0.0,0.0,0.0,3.38,0.42,3.4059947152,0.7312837120000001,0.2132910827,0.7617538667,0.0,0.0,0.0,0.7312837120000001,0.2132910827,0.7617538667,2.51,0.28,2.5255692428,0.0,0.0,0.0,2.51,0.28,2.5255692428,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 02:30:00,3.66,0.53,3.6981752257,0.0,0.0,0.0,3.66,0.53,3.6981752257,0.7068503225,0.2061646774,0.7363024193000001,0.0,0.0,0.0,0.7068503225,0.2061646774,0.7363024193000001,2.44536,0.25448000000000004,2.4585657608,0.015360000000000002,0.0044800000000000005,0.016,2.43,0.25,2.4428262321,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 03:00:00,3.62,0.55,3.6615433904,0.0,0.0,0.0,3.62,0.55,3.6615433904,0.6471414598,0.1887495924,0.6741056873,0.0,0.0,0.0,0.6471414598,0.1887495924,0.6741056873,2.40168,0.32924000000000003,2.4241422813,0.27168000000000003,0.07924,0.28300000000000003,2.13,0.25,2.1446211787,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 03:30:00,3.86,0.65,3.9143454114000003,0.0,0.0,0.0,3.86,0.65,3.9143454114000003,0.6170036094,0.1799593861,0.6427120932,0.0,0.0,0.0,0.6170036094,0.1799593861,0.6427120932,2.47,0.29,2.4869660231,0.0,0.0,0.0,2.47,0.29,2.4869660231,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 04:00:00,3.8200000000000003,0.55,3.8593911437,0.0,0.0,0.0,3.8200000000000003,0.55,3.8593911437,0.6180860719,0.18027510430000002,0.6438396582,0.0,0.0,0.0,0.6180860719,0.18027510430000002,0.6438396582,2.41824,0.25532000000000005,2.4316811057,0.018240000000000003,0.00532,0.019,2.4,0.25,2.4129857024,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 04:30:00,3.8200000000000003,0.55,3.8593911437,0.0,0.0,0.0,3.8200000000000003,0.55,3.8593911437,0.640682767,0.18686580700000002,0.6673778823000001,0.0,0.0,0.0,0.640682767,0.18686580700000002,0.6673778823000001,2.4612,0.3466,2.4854852645,0.3312,0.0966,0.34500000000000003,2.13,0.25,2.1446211787,0.0,0.0,0.0,0.0,0.0,0.0
