Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-21 05:00:00,3.12,0.25,3.13,0.0,0.0,0.0,3.12,0.25,3.13,0.6747695269,0.19680777870000002,0.7028849239,0.0,0.0,0.0,0.6747695269,0.19680777870000002,0.7028849239,2.54712,0.32416,2.5676643083,0.11712000000000002,0.03416,0.122,2.43,0.29,2.4472433471,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 05:30:00,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.7481929065,0.21822293110000002,0.7793676110000001,0.0,0.0,0.0,0.7481929065,0.21822293110000002,0.7793676110000001,2.74,0.29,2.755303976,0.0,0.0,0.0,2.74,0.29,2.755303976,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 06:00:00,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,0.8004500711,0.2334646041,0.8338021574000001,0.0,0.0,0.0,0.8004500711,0.2334646041,0.8338021574000001,2.87144,0.43292,2.9038917680000003,0.42144000000000004,0.12292000000000002,0.439,2.45,0.31,2.4695343691,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 06:30:00,4.13,0.45,4.1544434044,0.0,0.0,0.0,4.13,0.45,4.1544434044,0.9226155220000001,0.2690961939,0.9610578354,0.0,0.0,0.0,0.9226155220000001,0.2690961939,0.9610578354,3.3564,0.4902,3.3920078125,0.2064,0.060200000000000004,0.215,3.15,0.43,3.1792137393,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 07:00:00,4.72,0.9500000000000001,4.8146547124,0.0,0.0,0.0,4.72,0.9500000000000001,4.8146547124,0.9948545115,0.2901658992,1.0363067828,0.0,0.0,0.0,0.9948545115,0.2901658992,1.0363067828,3.7,0.46,3.728484947,0.0,0.0,0.0,3.7,0.46,3.728484947,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 07:30:00,5.5600000000000005,1.38,5.7286996779,0.0,0.0,0.0,5.5600000000000005,1.38,5.7286996779,1.130743292,0.32980012680000004,1.1778575958,0.0,0.0,0.0,1.130743292,0.32980012680000004,1.1778575958,3.95488,0.69684,4.015801514,0.43488000000000004,0.12684,0.453,3.52,0.5700000000000001,3.5658519319,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 08:00:00,6.65,1.78,6.8841048801,0.0,0.0,0.0,6.65,1.78,6.8841048801,1.3224399134,0.3857116414,1.3775415765,0.0,0.0,0.0,1.3224399134,0.3857116414,1.3775415765,4.28552,0.78036,4.355989371,0.27552000000000004,0.08036,0.28700000000000003,4.01,0.7000000000000001,4.0706387705000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 08:30:00,7.5,2.13,7.7965954108,0.0,0.0,0.0,7.5,2.13,7.7965954108,1.4082928222,0.4107520731,1.4669716898,0.0,0.0,0.0,1.4082928222,0.4107520731,1.4669716898,4.66,0.74,4.7183895558,0.0,0.0,0.0,4.66,0.74,4.7183895558,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 09:00:00,7.78,2.2800000000000002,8.1072066706,0.0,0.0,0.0,7.78,2.2800000000000002,8.1072066706,1.3125161768,0.38281721820000003,1.3672043508,0.0,0.0,0.0,1.3125161768,0.38281721820000003,1.3672043508,4.4996,0.9378000000000001,4.5962886115,0.1296,0.0378,0.135,4.37,0.9,4.4617149169,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 09:30:00,7.95,2.33,8.2844070397,0.0,0.0,0.0,7.95,2.33,8.2844070397,1.2696202342,0.3703059016,1.3225210773,0.0,0.0,0.0,1.2696202342,0.3703059016,1.3225210773,4.62248,0.8986400000000001,4.70902062,0.13248000000000001,0.03864,0.138,4.49,0.86,4.5716189692,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 10:00:00,7.68,2.3,8.0170069228,0.0,0.0,0.0,7.68,2.3,8.0170069228,1.2858536795,0.3750406565,1.3394309161,0.0,0.0,0.0,1.2858536795,0.3750406565,1.3394309161,4.72552,0.9303600000000001,4.8162339021000005,0.03552,0.010360000000000001,0.037,4.69,0.92,4.7793828053,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 10:30:00,6.20096,1.3302800000000001,6.342046184,0.0009600000000000001,0.00028000000000000003,0.001,6.2,1.33,6.3410488091,1.2071408661,0.3520827526,1.2574384022,0.0,0.0,0.0,1.2071408661,0.3520827526,1.2574384022,4.2684,0.5812,4.3077873670999995,0.038400000000000004,0.0112,0.04,4.23,0.5700000000000001,4.2682314839,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 11:00:00,6.25096,1.74028,6.488688265,0.0009600000000000001,0.00028000000000000003,0.001,6.25,1.74,6.4876883402,1.1448442363,0.33391290230000004,1.1925460795,0.0,0.0,0.0,1.1448442363,0.33391290230000004,1.1925460795,4.59704,0.55372,4.6302680916,0.047040000000000005,0.013720000000000001,0.049,4.55,0.54,4.581931907,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 11:30:00,6.42384,1.4211200000000002,6.5791566633,0.0038400000000000005,0.0011200000000000001,0.004,6.42,1.42,6.5751653972,1.1703853623,0.3413623973,1.2191514191,0.0,0.0,0.0,1.1703853623,0.3413623973,1.2191514191,4.80872,0.8029600000000001,4.8752982268,0.07872000000000001,0.02296,0.082,4.73,0.78,4.7938815171,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 12:00:00,6.65384,1.49112,6.8188727514,0.0038400000000000005,0.0011200000000000001,0.004,6.65,1.49,6.8148807767,1.1353536509,0.33114481490000003,1.1826600531,0.0,0.0,0.0,1.1353536509,0.33114481490000003,1.1826600531,4.8876,0.9368000000000001,4.9765678936,0.057600000000000005,0.016800000000000002,0.06,4.83,0.92,4.9168384151,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 12:30:00,6.97192,1.8305600000000002,7.2082326821,0.0019200000000000003,0.0005600000000000001,0.002,6.97,1.83,7.2062334128,1.1925843231,0.34783709430000004,1.2422753366000001,0.0,0.0,0.0,1.1925843231,0.34783709430000004,1.2422753366000001,5.00744,0.8509200000000001,5.0792243699,0.03744,0.010920000000000001,0.039,4.97,0.84,5.0404860877,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 13:00:00,7.12192,2.08056,7.4196006901,0.0019200000000000003,0.0005600000000000001,0.002,7.12,2.08,7.4176006903000005,1.1472722113,0.3346210616,1.1950752201000001,0.0,0.0,0.0,1.1472722113,0.3346210616,1.1950752201000001,4.99416,0.8528800000000001,5.0664621187,0.044160000000000005,0.01288,0.046,4.95,0.84,5.0207668737,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 13:30:00,7.0548,1.9814,7.3277656213,0.0048000000000000004,0.0014,0.005,7.05,1.98,7.3227658709,1.0754123331,0.3136619305,1.1202211803,0.0,0.0,0.0,1.0754123331,0.3136619305,1.1202211803,4.9876000000000005,0.9068,5.0693628791,0.057600000000000005,0.016800000000000002,0.06,4.93,0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 14:00:00,6.33288,1.8108400000000002,6.5866919315,0.00288,0.00084,0.003,6.33,1.81,6.5836919734,1.0707366273,0.312298183,1.1153506534,0.0,0.0,0.0,1.0707366273,0.312298183,1.1153506534,4.83936,0.9314800000000001,4.9281903575,0.039360000000000006,0.01148,0.041,4.8,0.92,4.8873714817,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 14:30:00,7.23384,2.33112,7.6001685244,0.0038400000000000005,0.0011200000000000001,0.004,7.23,2.33,7.5961700876,1.0698014861,0.3120254335,1.1143765481,0.0,0.0,0.0,1.0698014861,0.3120254335,1.1143765481,4.21312,0.98716,4.3272237058,0.09312000000000001,0.027160000000000004,0.097,4.12,0.96,4.2303664144,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 15:00:00,7.39096,2.21028,7.7143779659,0.0009600000000000001,0.00028000000000000003,0.001,7.39,2.21,7.7133779889,1.1685719467,0.3408334845,1.2172624445,0.0,0.0,0.0,1.1685719467,0.3408334845,1.2172624445,4.1968,0.9624,4.3057338515,0.07680000000000001,0.0224,0.08,4.12,0.9400000000000001,4.2258726909,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 15:30:00,7.25384,2.26112,7.5980825476,0.0038400000000000005,0.0011200000000000001,0.004,7.25,2.26,7.5940832231,1.1012075302,0.3211855296,1.1470911773,0.0,0.0,0.0,1.1012075302,0.3211855296,1.1470911773,4.29544,0.9149200000000001,4.3917972859,0.08544,0.02492,0.089,4.21,0.89,4.3030454332,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 16:00:00,6.73288,1.63084,6.9275762139,0.00288,0.00084,0.003,6.73,1.63,6.9245794096,1.0964029598,0.3197841966,1.1420864165,0.0,0.0,0.0,1.0964029598,0.3197841966,1.1420864165,4.3684,0.9012,4.4603901175,0.038400000000000004,0.0112,0.04,4.33,0.89,4.4205203314,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 16:30:00,6.31384,1.22112,6.4308405049,0.0038400000000000005,0.0011200000000000001,0.004,6.31,1.22,6.4268577081,1.0992857021,0.32062499640000003,1.145089273,0.0,0.0,0.0,1.0992857021,0.32062499640000003,1.145089273,4.27656,0.83108,4.3565650919,0.10656,0.031080000000000003,0.111,4.17,0.8,4.2460452188,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 17:00:00,5.89,1.38,6.0495041119,0.0,0.0,0.0,5.89,1.38,6.0495041119,1.1567323679000001,0.33738027400000004,1.2049295499000001,0.0,0.0,0.0,1.1567323679000001,0.33738027400000004,1.2049295499000001,4.27336,0.72848,4.3350073587,0.06336,0.01848,0.066,4.21,0.71,4.2694496132,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 17:30:00,6.05,1.48,6.2283946567,0.0,0.0,0.0,6.05,1.48,6.2283946567,1.2517946878,0.365106784,1.3039527998,0.0,0.0,0.0,1.2517946878,0.365106784,1.3039527998,4.25296,0.62128,4.2980993009,0.07296000000000001,0.02128,0.076,4.18,0.6000000000000001,4.2228426445,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 18:00:00,5.5600000000000005,1.23,5.6944271002,0.0,0.0,0.0,5.5600000000000005,1.23,5.6944271002,1.2807770802,0.3735599817,1.3341427918,0.0,0.0,0.0,1.2807770802,0.3735599817,1.3341427918,4.118,0.554,4.1550980735,0.048,0.014,0.05,4.07,0.54,4.1056668155,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 18:30:00,5.6,1.17,5.7209177585,0.0,0.0,0.0,5.6,1.17,5.7209177585,1.3595537439,0.3965365086,1.4162018165,0.0,0.0,0.0,1.3595537439,0.3965365086,1.4162018165,4.04,0.41000000000000003,4.060751162,0.0,0.0,0.0,4.04,0.41000000000000003,4.060751162,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 19:00:00,5.84,1.37,5.9985414894,0.0,0.0,0.0,5.84,1.37,5.9985414894,1.3834064945,0.4034935609,1.4410484318,0.0,0.0,0.0,1.3834064945,0.4034935609,1.4410484318,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,4.08,0.41000000000000003,4.1005487438,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 19:30:00,5.84,1.42,6.0101580678,0.0,0.0,0.0,5.84,1.42,6.0101580678,1.3584089276,0.3962026039,1.4150092995,0.0,0.0,0.0,1.3584089276,0.3962026039,1.4150092995,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,3.94,0.41000000000000003,3.9612750473,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 20:00:00,5.84,1.52,6.034567093,0.0,0.0,0.0,5.84,1.52,6.034567093,1.3363672647,0.3897737855,1.392049234,0.0,0.0,0.0,1.3363672647,0.3897737855,1.392049234,3.79,0.41000000000000003,3.8121122754,0.0,0.0,0.0,3.79,0.41000000000000003,3.8121122754,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 20:30:00,5.61,1.26,5.7497565166,0.0,0.0,0.0,5.61,1.26,5.7497565166,1.3422285246,0.3914833197,1.3981547131,0.0,0.0,0.0,1.3422285246,0.3914833197,1.3981547131,3.79,0.45,3.8166215427,0.0,0.0,0.0,3.79,0.45,3.8166215427,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 21:00:00,4.84,0.44,4.8599588476,0.0,0.0,0.0,4.84,0.44,4.8599588476,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,3.79,0.45,3.8166215427,0.0,0.0,0.0,3.79,0.45,3.8166215427,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 21:30:00,4.73,0.44,4.750421034,0.0,0.0,0.0,4.73,0.44,4.750421034,1.264587532,0.3688380302,1.3172786791,0.0,0.0,0.0,1.264587532,0.3688380302,1.3172786791,3.56,0.42,3.5846896658,0.0,0.0,0.0,3.56,0.42,3.5846896658,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 22:00:00,4.5600000000000005,0.55,4.5930490962,0.0,0.0,0.0,4.5600000000000005,0.55,4.5930490962,1.2242091876,0.35706101300000004,1.2752179037,0.0,0.0,0.0,1.2242091876,0.35706101300000004,1.2752179037,3.32,0.4,3.3440095694,0.0,0.0,0.0,3.32,0.4,3.3440095694,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 22:30:00,4.46,0.93,4.5559302014,0.0,0.0,0.0,4.46,0.93,4.5559302014,1.0738260517,0.3131992651,1.1185688038000001,0.0,0.0,0.0,1.0738260517,0.3131992651,1.1185688038000001,3.09112,0.32616,3.1082797815,0.021120000000000003,0.0061600000000000005,0.022,3.07,0.32,3.0866324692,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 23:00:00,4.91,1.16,5.0451660032,0.0,0.0,0.0,4.91,1.16,5.0451660032,0.9540734445000001,0.2782714213,0.9938265047,0.0,0.0,0.0,0.9540734445000001,0.2782714213,0.9938265047,2.88424,0.27332,2.8971614039,0.11424000000000001,0.03332,0.11900000000000001,2.77,0.24,2.7803776722,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 23:30:00,5.05,1.2,5.1906165337,0.0,0.0,0.0,5.05,1.2,5.1906165337,0.8653090276000001,0.2523817997,0.9013635704,0.0,0.0,0.0,0.8653090276000001,0.2523817997,0.9013635704,2.6960800000000003,0.25344,2.7079658787,0.04608,0.01344,0.048,2.65,0.24,2.6608457302,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 00:00:00,4.93,1.23,5.0811219234,0.0,0.0,0.0,4.93,1.23,5.0811219234,0.8004500711,0.2334646041,0.8338021574000001,0.0,0.0,0.0,0.8004500711,0.2334646041,0.8338021574000001,2.68,0.33,2.70024073,0.0,0.0,0.0,2.68,0.33,2.70024073,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 00:30:00,4.88,1.25,5.0375490072,0.0,0.0,0.0,4.88,1.25,5.0375490072,0.8004500711,0.2334646041,0.8338021574000001,0.0,0.0,0.0,0.8004500711,0.2334646041,0.8338021574000001,2.61,0.29,2.6260616901000002,0.0,0.0,0.0,2.61,0.29,2.6260616901000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 01:00:00,4.59,1.05,4.7085666609,0.0,0.0,0.0,4.59,1.05,4.7085666609,0.7554557143,0.22034125000000002,0.7869330357000001,0.0,0.0,0.0,0.7554557143,0.22034125000000002,0.7869330357000001,2.51136,0.27248,2.5260986521,0.11136000000000001,0.03248,0.116,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 01:30:00,3.43,0.37,3.4498985492,0.0,0.0,0.0,3.43,0.37,3.4498985492,0.7534763543,0.2197639367,0.7848712024000001,0.0,0.0,0.0,0.7534763543,0.2197639367,0.7848712024000001,2.4424,0.2932,2.4599357715,0.1824,0.053200000000000004,0.19,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 02:00:00,3.41,0.37,3.4300145772,0.0,0.0,0.0,3.41,0.37,3.4300145772,0.7103339894,0.20718074690000002,0.739931239,0.0,0.0,0.0,0.7103339894,0.20718074690000002,0.739931239,2.41624,0.29432,2.4340994228,0.18624000000000002,0.05432000000000001,0.194,2.23,0.24,2.2428776159,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 02:30:00,3.79,0.76,3.8654495211,0.0,0.0,0.0,3.79,0.76,3.8654495211,0.7336302113000001,0.21397547830000002,0.7641981368,0.0,0.0,0.0,0.7336302113000001,0.21397547830000002,0.7641981368,2.40584,0.27712000000000003,2.4217476334,0.19584000000000001,0.057120000000000004,0.20400000000000001,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 03:00:00,4.33,1.04,4.4531449561,0.0,0.0,0.0,4.33,1.04,4.4531449561,0.7067166359,0.20612568550000002,0.7361631624,0.0,0.0,0.0,0.7067166359,0.20612568550000002,0.7361631624,2.36776,0.33768000000000004,2.3917180436,0.19776000000000002,0.05768,0.20600000000000002,2.17,0.28,2.1879899451,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 03:30:00,4.33,1.1,4.4675384721,0.0,0.0,0.0,4.33,1.1,4.4675384721,0.6522669445,0.1902445255,0.6794447339,0.0,0.0,0.0,0.6522669445,0.1902445255,0.6794447339,2.3396,0.2878,2.3572350328000002,0.1296,0.0378,0.135,2.21,0.25,2.2240953217,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 04:00:00,4.33,1.1,4.4675384721,0.0,0.0,0.0,4.33,1.1,4.4675384721,0.6522669445,0.1902445255,0.6794447339,0.0,0.0,0.0,0.6522669445,0.1902445255,0.6794447339,2.41256,0.30908,2.4322779858,0.20256000000000002,0.05908000000000001,0.211,2.21,0.25,2.2240953217,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 04:30:00,4.33,1.1,4.4675384721,0.0,0.0,0.0,4.33,1.1,4.4675384721,0.6522669445,0.1902445255,0.6794447339,0.0,0.0,0.0,0.6522669445,0.1902445255,0.6794447339,2.4269600000000002,0.31328,2.4470960749,0.21696000000000001,0.06328,0.226,2.21,0.25,2.2240953217,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 05:00:00,4.06,0.89,4.1564046964,0.0,0.0,0.0,4.06,0.89,4.1564046964,0.6703053253,0.1955057199,0.6982347139,0.0,0.0,0.0,0.6703053253,0.1955057199,0.6982347139,2.4842400000000002,0.32832,2.5058416550000002,0.23424000000000003,0.06832,0.244,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 05:30:00,3.7800000000000002,0.38,3.7990525135,0.0,0.0,0.0,3.7800000000000002,0.38,3.7990525135,0.7238461473000001,0.211121793,0.7540064034,0.0,0.0,0.0,0.7238461473000001,0.211121793,0.7540064034,2.64576,0.29168000000000005,2.6617894733,0.24576000000000003,0.07168000000000001,0.256,2.4,0.22,2.4100622399000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 06:00:00,3.76,0.38,3.7791533443,0.0,0.0,0.0,3.76,0.38,3.7791533443,0.829770338,0.24201634860000001,0.8643441021,0.0,0.0,0.0,0.829770338,0.24201634860000001,0.8643441021,2.96584,0.35212000000000004,2.9866696168,0.31584,0.09212000000000001,0.329,2.65,0.26,2.662724169,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 06:30:00,4.48,0.5,4.5078154354,0.0,0.0,0.0,4.48,0.5,4.5078154354,0.9175829861,0.2676283709,0.9558156105000001,0.0,0.0,0.0,0.9175829861,0.2676283709,0.9558156105000001,3.36968,0.41324000000000005,3.3949242407,0.31968,0.09324,0.333,3.05,0.32,3.0667409411,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 07:00:00,5.46,1.11,5.5716873566,0.0,0.0,0.0,5.46,1.11,5.5716873566,0.9922743932,0.2894133647,1.0336191595,0.0,0.0,0.0,0.9922743932,0.2894133647,1.0336191595,3.5637600000000003,0.43568,3.5902928014,0.29376,0.08568,0.306,3.27,0.35000000000000003,3.2886775458,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 07:30:00,5.94,1.57,6.1439807942,0.0,0.0,0.0,5.94,1.57,6.1439807942,1.0791382654,0.3147486607,1.1241023598,0.0,0.0,0.0,1.0791382654,0.3147486607,1.1241023598,3.88936,0.52148,3.9241639364000003,0.27936,0.08148000000000001,0.291,3.61,0.44,3.6367155512,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 08:00:00,6.46,1.71,6.6824920501000005,0.0,0.0,0.0,6.46,1.71,6.6824920501000005,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,4.2616,0.5338,4.2949012794,0.0816,0.0238,0.085,4.18,0.51,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 08:30:00,7.55,2.18,7.8584285960999996,0.0,0.0,0.0,7.55,2.18,7.8584285960999996,1.316066687,0.38385278370000003,1.3709027989,0.0,0.0,0.0,1.316066687,0.38385278370000003,1.3709027989,4.5276,0.7318,4.5863594495,0.1776,0.051800000000000006,0.185,4.35,0.68,4.4028286362,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 09:00:00,7.06,2.15,7.3801151753,0.0,0.0,0.0,7.06,2.15,7.3801151753,1.3415945109,0.391298399,1.3974942822,0.0,0.0,0.0,1.3415945109,0.391298399,1.3974942822,4.57656,0.84108,4.6532050245,0.10656,0.031080000000000003,0.111,4.47,0.81,4.5427964956,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 09:30:00,7.27,2.34,7.6373097358,0.0,0.0,0.0,7.27,2.34,7.6373097358,1.2559590922,0.3663214019,1.3082907211,0.0,0.0,0.0,1.2559590922,0.3663214019,1.3082907211,4.71952,0.9273600000000001,4.8097677283,0.05952,0.01736,0.062,4.66,0.91,4.7480206402,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 10:00:00,7.74,2.34,8.0859878803,0.0,0.0,0.0,7.74,2.34,8.0859878803,1.2614628569,0.3679266666,1.3140238093,0.0,0.0,0.0,1.2614628569,0.3679266666,1.3140238093,4.62352,0.88436,4.7073378676,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.54,0.86,4.6207358721,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 10:30:00,7.27,1.82,7.4943512061,0.0,0.0,0.0,7.27,1.82,7.4943512061,1.3941074092,0.40661466100000004,1.452195218,0.0,0.0,0.0,1.3941074092,0.40661466100000004,1.452195218,5.09,0.89,5.1672236259,0.0,0.0,0.0,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 11:00:00,7.42,1.8399999999999999,7.6447367515,0.0,0.0,0.0,7.42,1.8399999999999999,7.6447367515,1.3398840206,0.390799506,1.3957125215000001,0.0,0.0,0.0,1.3398840206,0.390799506,1.3957125215000001,4.78056,0.9280800000000001,4.8698137952,0.13056,0.03808,0.136,4.65,0.89,4.7344059817,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 11:30:00,7.42,1.73,7.6190091219,0.0,0.0,0.0,7.42,1.73,7.6190091219,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,4.7676,1.0818,4.8887934094,0.4176,0.1218,0.435,4.35,0.96,4.4546717051,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 12:00:00,7.27,1.6400000000000001,7.4526840802,0.0,0.0,0.0,7.27,1.6400000000000001,7.4526840802,1.2606677209,0.3676947519,1.3131955426,0.0,0.0,0.0,1.2606677209,0.3676947519,1.3131955426,4.74144,1.07292,4.8613177843,0.18144000000000002,0.05292,0.189,4.5600000000000005,1.02,4.6726865934,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 12:30:00,7.47,1.6600000000000001,7.6522218996,0.0,0.0,0.0,7.47,1.6600000000000001,7.6522218996,1.3457452806,0.3925090402,1.4018180006,0.0,0.0,0.0,1.3457452806,0.3925090402,1.4018180006,4.75096,0.98028,4.8510380126,0.0009600000000000001,0.00028000000000000003,0.001,4.75,0.98,4.8500412369,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 13:00:00,6.95,1.79,7.1768098763,0.0,0.0,0.0,6.95,1.79,7.1768098763,1.3167080169,0.3840398383,1.3715708509,0.0,0.0,0.0,1.3167080169,0.3840398383,1.3715708509,4.99576,0.9416800000000001,5.0837367359,0.00576,0.00168,0.006,4.99,0.9400000000000001,5.0777652565,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 13:30:00,7.23,1.9300000000000002,7.4831677784,0.0,0.0,0.0,7.23,1.9300000000000002,7.4831677784,1.3121041427,0.3826970416,1.3667751487,0.0,0.0,0.0,1.3121041427,0.3826970416,1.3667751487,4.64328,0.99304,4.7482815418,0.11328,0.03304,0.11800000000000001,4.53,0.96,4.6306047121,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 14:00:00,7.7,2.22,8.0136383747,0.0,0.0,0.0,7.7,2.22,8.0136383747,1.3316782567,0.3884061582,1.3871648508,0.0,0.0,0.0,1.3316782567,0.3884061582,1.3871648508,4.76096,0.9302800000000001,4.8509958771,0.0009600000000000001,0.00028000000000000003,0.001,4.76,0.93,4.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 14:30:00,8.09,2.51,8.4704309217,0.0,0.0,0.0,8.09,2.51,8.4704309217,1.314432019,0.3833760055,1.3692000198,0.0,0.0,0.0,1.314432019,0.3833760055,1.3692000198,4.80576,0.9716800000000001,4.9030083826,0.00576,0.00168,0.006,4.8,0.97,4.897029712,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 15:00:00,8.09,2.5300000000000002,8.4763789439,0.0,0.0,0.0,8.09,2.5300000000000002,8.4763789439,1.314432019,0.3833760055,1.3692000198,0.0,0.0,0.0,1.314432019,0.3833760055,1.3692000198,4.60832,1.03576,4.723284027,0.08832000000000001,0.02576,0.092,4.52,1.01,4.6314684496,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 15:30:00,7.4,1.8599999999999999,7.6301769311,0.0,0.0,0.0,7.4,1.8599999999999999,7.6301769311,1.2596580877,0.3674002756,1.3121438413,0.0,0.0,0.0,1.2596580877,0.3674002756,1.3121438413,4.6192,0.9656,4.7190456661999995,0.019200000000000002,0.0056,0.02,4.6,0.96,4.699106298,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 16:00:00,7.04,1.49,7.19595025,0.0,0.0,0.0,7.04,1.49,7.19595025,1.3570497804000001,0.3958061859,1.4135935212000001,0.0,0.0,0.0,1.3570497804000001,0.3958061859,1.4135935212000001,4.95,0.79,5.0126440129,0.0,0.0,0.0,4.95,0.79,5.0126440129,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 16:30:00,6.45,1.21,6.5625147619,0.0,0.0,0.0,6.45,1.21,6.5625147619,1.382693333,0.4032855555,1.4403055552000001,0.0,0.0,0.0,1.382693333,0.4032855555,1.4403055552000001,4.78192,0.79056,4.8468282412,0.0019200000000000003,0.0005600000000000001,0.002,4.78,0.79,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 17:00:00,5.9,0.92,5.9712980163000005,0.0,0.0,0.0,5.9,0.92,5.9712980163000005,1.4275219117,0.4163605576,1.4870019914000001,0.0,0.0,0.0,1.4275219117,0.4163605576,1.4870019914000001,4.5048,0.6814,4.5560431297,0.0048000000000000004,0.0014,0.005,4.5,0.68,4.5510877821,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 17:30:00,5.57,0.77,5.6229707451,0.0,0.0,0.0,5.57,0.77,5.6229707451,1.3283302718,0.3874296626,1.3836773665,0.0,0.0,0.0,1.3283302718,0.3874296626,1.3836773665,4.12864,0.57752,4.1688364804,0.12864,0.037520000000000005,0.134,4.0,0.54,4.036285421,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 18:00:00,5.39,0.66,5.4302578208,0.0,0.0,0.0,5.39,0.66,5.4302578208,1.3648845806,0.398091336,1.4217547714,0.0,0.0,0.0,1.3648845806,0.398091336,1.4217547714,4.35192,0.44056000000000006,4.3741628685,0.0019200000000000003,0.0005600000000000001,0.002,4.35,0.44,4.3721962444999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 18:30:00,5.2,0.54,5.2279632745,0.0,0.0,0.0,5.2,0.54,5.2279632745,1.3636925416,0.397743658,1.4205130642000001,0.0,0.0,0.0,1.3636925416,0.397743658,1.4205130642000001,4.27096,0.40028,4.2896763747,0.0009600000000000001,0.00028000000000000003,0.001,4.27,0.4,4.28869444,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 19:00:00,5.02,0.54,5.048960289,0.0,0.0,0.0,5.02,0.54,5.048960289,1.4309488782,0.41736008950000003,1.4905717481,0.0,0.0,0.0,1.4309488782,0.41736008950000003,1.4905717481,4.05,0.4,4.069705149,0.0,0.0,0.0,4.05,0.4,4.069705149,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 19:30:00,4.95,0.49,4.9741934019,0.0,0.0,0.0,4.95,0.49,4.9741934019,1.4576615911,0.4251512974,1.5183974907,0.0,0.0,0.0,1.4576615911,0.4251512974,1.5183974907,3.8,0.35000000000000003,3.8160843806,0.0,0.0,0.0,3.8,0.35000000000000003,3.8160843806,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 20:00:00,4.8,0.43,4.8192219289,0.0,0.0,0.0,4.8,0.43,4.8192219289,1.3260604262,0.3867676243,1.3813129439,0.0,0.0,0.0,1.3260604262,0.3867676243,1.3813129439,3.56424,0.41332,3.5881248863,0.11424000000000001,0.03332,0.11900000000000001,3.45,0.38,3.4708644456,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 20:30:00,4.8,0.43,4.8192219289,0.0,0.0,0.0,4.8,0.43,4.8192219289,1.2697234922,0.37033601850000003,1.3226286377,0.0,0.0,0.0,1.2697234922,0.37033601850000003,1.3226286377,3.88,0.41000000000000003,3.901602235,0.0,0.0,0.0,3.88,0.41000000000000003,3.901602235,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 21:00:00,4.82,0.43,4.839142486,0.0,0.0,0.0,4.82,0.43,4.839142486,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,3.8,0.45,3.8265519727,0.0,0.0,0.0,3.8,0.45,3.8265519727,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 21:30:00,4.71,0.43,4.7295877199,0.0,0.0,0.0,4.71,0.43,4.7295877199,1.2756456094,0.3720633028,1.3287975098,0.0,0.0,0.0,1.2756456094,0.3720633028,1.3287975098,3.45992,0.49956000000000006,3.495798421,0.16992000000000002,0.04956000000000001,0.177,3.29,0.45,3.3206324699,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 22:00:00,4.5,0.38,4.5160159433,0.0,0.0,0.0,4.5,0.38,4.5160159433,1.1938084535,0.3481941323,1.2435504724,0.0,0.0,0.0,1.1938084535,0.3481941323,1.2435504724,3.21552,0.33036000000000004,3.232445916,0.03552,0.010360000000000001,0.037,3.18,0.32,3.1960600745,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 22:30:00,4.2,0.35000000000000003,4.2145581026,0.0,0.0,0.0,4.2,0.35000000000000003,4.2145581026,1.0808457626,0.3152466808,1.1258810027,0.0,0.0,0.0,1.0808457626,0.3152466808,1.1258810027,3.36,0.32,3.3752036976,0.0,0.0,0.0,3.36,0.32,3.3752036976,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 23:00:00,3.95,0.31,3.9621458832,0.0,0.0,0.0,3.95,0.31,3.9621458832,0.9922456273,0.28940497460000003,1.0335891951,0.0,0.0,0.0,0.9922456273,0.28940497460000003,1.0335891951,3.05,0.32,3.0667409411,0.0,0.0,0.0,3.05,0.32,3.0667409411,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 23:30:00,3.66,0.26,3.6692233511,0.0,0.0,0.0,3.66,0.26,3.6692233511,0.8736619465000001,0.2548180677,0.9100645276,0.0,0.0,0.0,0.8736619465000001,0.2548180677,0.9100645276,2.67176,0.31968,2.690817125,0.10176,0.02968,0.106,2.5700000000000003,0.29,2.5863101129,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 00:00:00,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,0.8311935018000001,0.24243143800000003,0.8658265644,0.0,0.0,0.0,0.8311935018000001,0.24243143800000003,0.8658265644,2.88,0.29,2.8945638704,0.0,0.0,0.0,2.88,0.29,2.8945638704,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 00:30:00,3.34,0.26,3.350104476,0.0,0.0,0.0,3.34,0.26,3.350104476,0.7396145162000001,0.2157209005,0.7704317877,0.0,0.0,0.0,0.7396145162000001,0.2157209005,0.7704317877,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,2.9699999999999998,0.29,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 01:00:00,3.22,0.26,3.2304798405,0.0,0.0,0.0,3.22,0.26,3.2304798405,0.7415574615,0.21628759290000002,0.7724556890000001,0.0,0.0,0.0,0.7415574615,0.21628759290000002,0.7724556890000001,2.54,0.29,2.5565015157,0.0,0.0,0.0,2.54,0.29,2.5565015157,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 01:30:00,3.22,0.26,3.2304798405,0.0,0.0,0.0,3.22,0.26,3.2304798405,0.7422051099,0.2164764904,0.7731303228,0.0,0.0,0.0,0.7422051099,0.2164764904,0.7731303228,2.38864,0.29252,2.4064847808,0.00864,0.00252,0.009000000000000001,2.38,0.29,2.3976029696,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 02:00:00,3.17,0.26,3.1806445888,0.0,0.0,0.0,3.17,0.26,3.1806445888,0.7178142873000001,0.20936250050000002,0.7477232159,0.0,0.0,0.0,0.7178142873000001,0.20936250050000002,0.7477232159,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 02:30:00,3.14,0.26,3.1507459434,0.0,0.0,0.0,3.14,0.26,3.1507459434,0.7190670173,0.20972788,0.7490281430000001,0.0,0.0,0.0,0.7190670173,0.20972788,0.7490281430000001,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 03:00:00,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.7190670173,0.20972788,0.7490281430000001,0.0,0.0,0.0,0.7190670173,0.20972788,0.7490281430000001,2.3476,0.2818,2.3644527908,0.1776,0.051800000000000006,0.185,2.17,0.23,2.1821548983,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 03:30:00,3.07,0.28,3.0827422857,0.0,0.0,0.0,3.07,0.28,3.0827422857,0.6633283475,0.19347076800000002,0.6909670287,0.0,0.0,0.0,0.6633283475,0.19347076800000002,0.6909670287,2.51,0.23,2.5205158202,0.0,0.0,0.0,2.51,0.23,2.5205158202,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 04:00:00,3.13,0.28,3.1424990056,0.0,0.0,0.0,3.13,0.28,3.1424990056,0.6146680844,0.1792781913,0.6402792546,0.0,0.0,0.0,0.6146680844,0.1792781913,0.6402792546,2.47,0.23,2.4806853892,0.0,0.0,0.0,2.47,0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 04:30:00,3.13,0.28,3.1424990056,0.0,0.0,0.0,3.13,0.28,3.1424990056,0.6305165987,0.1839006746,0.6567881237000001,0.0,0.0,0.0,0.6305165987,0.1839006746,0.6567881237000001,2.40152,0.30336,2.4206043873,0.25152,0.07336000000000001,0.262,2.15,0.23,2.1622673285,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 05:00:00,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.6575761652000001,0.1917930482,0.6849751721,0.0,0.0,0.0,0.6575761652000001,0.1917930482,0.6849751721,2.47,0.23,2.4806853892,0.0,0.0,0.0,2.47,0.23,2.4806853892,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 05:30:00,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.74002522,0.21584068920000002,0.7708596042,0.0,0.0,0.0,0.74002522,0.21584068920000002,0.7708596042,2.69,0.23,2.6998148085,0.0,0.0,0.0,2.69,0.23,2.6998148085,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 06:00:00,3.66,0.30000000000000004,3.6722744995000003,0.0,0.0,0.0,3.66,0.30000000000000004,3.6722744995000003,0.7730079015,0.2254606379,0.8052165640000001,0.0,0.0,0.0,0.7730079015,0.2254606379,0.8052165640000001,2.85808,0.36944000000000005,2.8818582894,0.23808,0.06944,0.248,2.62,0.30000000000000004,2.6371196408,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 06:30:00,4.24,0.48,4.267083313,0.0,0.0,0.0,4.24,0.48,4.267083313,0.8503582421,0.24802115400000002,0.8857898355,0.0,0.0,0.0,0.8503582421,0.24802115400000002,0.8857898355,3.29176,0.43968,3.3209941885,0.10176,0.02968,0.106,3.19,0.41000000000000003,3.2162400408,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 07:00:00,4.64,0.61,4.6799252131,0.0,0.0,0.0,4.64,0.61,4.6799252131,0.9577617982000001,0.2793471911,0.9976685398,0.0,0.0,0.0,0.9577617982000001,0.2793471911,0.9976685398,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 07:30:00,5.35,0.8200000000000001,5.4124763279,0.0,0.0,0.0,5.35,0.8200000000000001,5.4124763279,1.0922368927,0.31856909370000003,1.1377467632,0.0,0.0,0.0,1.0922368927,0.31856909370000003,1.1377467632,3.81664,0.5215200000000001,3.8521064367,0.17664000000000002,0.05152,0.184,3.64,0.47000000000000003,3.6702179772,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 08:00:00,5.64,0.99,5.7262291257,0.0,0.0,0.0,5.64,0.99,5.7262291257,1.237608776,0.3609692263,1.2891758084,0.0,0.0,0.0,1.237608776,0.3609692263,1.2891758084,4.09928,0.6910400000000001,4.1571183288,0.20928000000000002,0.061040000000000004,0.218,3.89,0.63,3.9406852196,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 08:30:00,6.06,1.11,6.1608197507,0.0,0.0,0.0,6.06,1.11,6.1608197507,1.3305941315,0.38808995500000004,1.3860355536,0.0,0.0,0.0,1.3305941315,0.38808995500000004,1.3860355536,4.57,0.73,4.6279369054,0.0,0.0,0.0,4.57,0.73,4.6279369054,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 09:00:00,6.3,1.1400000000000001,6.4023120824,0.0,0.0,0.0,6.3,1.1400000000000001,6.4023120824,1.3533461292,0.3947259543,1.4097355512,0.0,0.0,0.0,1.3533461292,0.3947259543,1.4097355512,4.5212,0.7966000000000001,4.5908409905,0.0912,0.026600000000000002,0.095,4.43,0.77,4.4964207988,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 09:30:00,6.46,1.18,6.5668866291,0.0,0.0,0.0,6.46,1.18,6.5668866291,1.3533461292,0.3947259543,1.4097355512,0.0,0.0,0.0,1.3533461292,0.3947259543,1.4097355512,4.53832,0.8657600000000001,4.6201611227,0.08832000000000001,0.02576,0.092,4.45,0.84,4.5285869761,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 10:00:00,6.44,1.23,6.5564090781,0.0,0.0,0.0,6.44,1.23,6.5564090781,1.3770693501,0.4016452271,1.4344472397,0.0,0.0,0.0,1.3770693501,0.4016452271,1.4344472397,4.89288,0.8808400000000001,4.9715343507,0.00288,0.00084,0.003,4.89,0.88,4.9685510966,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 10:30:00,6.24,1.12,6.339716082,0.0,0.0,0.0,6.24,1.12,6.339716082,1.2690091667,0.37012767360000004,1.3218845486,0.0,0.0,0.0,1.2690091667,0.37012767360000004,1.3218845486,4.5436,0.9598000000000001,4.6438687535,0.033600000000000005,0.0098,0.035,4.51,0.9500000000000001,4.6089695161,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 11:00:00,6.19192,1.18056,6.3034589869,0.0019200000000000003,0.0005600000000000001,0.002,6.19,1.18,6.3014680829,1.2036284334,0.35105829310000003,1.2537796181,0.0,0.0,0.0,1.2036284334,0.35105829310000003,1.2537796181,4.50264,1.00952,4.6144227808,0.03264,0.00952,0.034,4.47,1.0,4.58049124,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 11:30:00,6.08288,1.1808400000000001,6.1964354431,0.00288,0.00084,0.003,6.08,1.18,6.1934481511,1.2812258614,0.37369087630000003,1.3346102723,0.0,0.0,0.0,1.2812258614,0.37369087630000003,1.3346102723,4.87576,0.9716800000000001,4.9716393272,0.00576,0.00168,0.006,4.87,0.97,4.9656620908,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 12:00:00,6.32096,1.22028,6.4376718307,0.0009600000000000001,0.00028000000000000003,0.001,6.32,1.22,6.4366761609,1.3283746677,0.3874426114,1.3837236122,0.0,0.0,0.0,1.3283746677,0.3874426114,1.3837236122,4.66728,0.9350400000000001,4.7600212605,0.01728,0.00504,0.018000000000000002,4.65,0.93,4.7420881476000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 12:30:00,6.28096,1.18028,6.3908934743,0.0009600000000000001,0.00028000000000000003,0.001,6.28,1.18,6.3898982778,1.3113758500000001,0.3824846229,1.3660165104,0.0,0.0,0.0,1.3113758500000001,0.3824846229,1.3660165104,4.6188,1.0484,4.7362913762000005,0.028800000000000003,0.008400000000000001,0.03,4.59,1.04,4.7063467786,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 13:00:00,6.18,1.2,6.2954269117,0.0,0.0,0.0,6.18,1.2,6.2954269117,1.268613594,0.3700122983,1.3214724938,0.0,0.0,0.0,1.268613594,0.3700122983,1.3214724938,4.8632,1.0226,4.9695497784,0.0432,0.0126,0.045,4.82,1.01,4.9246827309,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 13:30:00,5.92576,1.16168,6.0385538004,0.00576,0.00168,0.006,5.92,1.16,6.0325782216,1.1313942659,0.3299899942,1.1785356937,0.0,0.0,0.0,1.1313942659,0.3299899942,1.1785356937,4.64776,0.9926800000000001,4.7525873585,0.07776000000000001,0.022680000000000002,0.081,4.57,0.97,4.6718090714,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 14:00:00,5.92384,1.20112,6.0443833101,0.0038400000000000005,0.0011200000000000001,0.004,5.92,1.2,6.0403973379,1.0609053406,0.3094307244,1.1051097298,0.0,0.0,0.0,1.0609053406,0.3094307244,1.1051097298,4.43736,1.06548,4.563486759,0.08736000000000001,0.025480000000000003,0.091,4.35,1.04,4.4725943254,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 14:30:00,5.76288,1.20084,5.8866631125,0.00288,0.00084,0.003,5.76,1.2,5.8836723226,1.0400176393,0.30333847810000003,1.0833517076,0.0,0.0,0.0,1.0400176393,0.30333847810000003,1.0833517076,4.666,1.018,4.7757596254,0.096,0.028,0.1,4.57,0.99,4.6760025663,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 15:00:00,5.71096,1.13028,5.8217348789,0.0009600000000000001,0.00028000000000000003,0.001,5.71,1.13,5.8207387847,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,4.43816,0.9598800000000001,4.5407745815,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.37,0.9400000000000001,4.469955257,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 15:30:00,5.53,1.03,5.6251044435,0.0,0.0,0.0,5.53,1.03,5.6251044435,1.0418390362,0.30386971890000003,1.085248996,0.0,0.0,0.0,1.0418390362,0.30386971890000003,1.085248996,4.152,0.996,4.269791564,0.192,0.056,0.2,3.96,0.9400000000000001,4.0700368549,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 16:00:00,5.36,0.88,5.431758463,0.0,0.0,0.0,5.36,0.88,5.431758463,1.0907270986,0.3181287371,1.1361740611,0.0,0.0,0.0,1.0907270986,0.3181287371,1.1361740611,4.42104,0.9207200000000001,4.5158963673,0.07104,0.020720000000000002,0.074,4.35,0.9,4.4421278685,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 16:30:00,5.08,0.65,5.1214158199,0.0,0.0,0.0,5.08,0.65,5.1214158199,1.146559216,0.3344131047,1.1943325167,0.0,0.0,0.0,1.146559216,0.3344131047,1.1943325167,4.39064,0.7835200000000001,4.4600026009,0.08064,0.023520000000000003,0.084,4.31,0.76,4.3764940306,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 17:00:00,4.98,0.61,5.017220346,0.0,0.0,0.0,4.98,0.61,5.017220346,1.2180167041,0.355254872,1.2687674001,0.0,0.0,0.0,1.2180167041,0.355254872,1.2687674001,4.28104,0.7607200000000001,4.3481028507,0.07104,0.020720000000000002,0.074,4.21,0.74,4.274540911,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 17:30:00,4.86,0.49,4.8846391882999995,0.0,0.0,0.0,4.86,0.49,4.8846391882999995,1.2137653369,0.3540148899,1.2643388926,0.0,0.0,0.0,1.2137653369,0.3540148899,1.2643388926,4.07608,0.5934400000000001,4.1190531922,0.04608,0.01344,0.048,4.03,0.58,4.0715230565,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 18:00:00,4.8,0.49,4.8249455955,0.0,0.0,0.0,4.8,0.49,4.8249455955,1.2606677209,0.3676947519,1.3131955426,0.0,0.0,0.0,1.2606677209,0.3676947519,1.3131955426,3.86016,0.6158800000000001,3.9089823996,0.02016,0.005880000000000001,0.021,3.84,0.61,3.8881486597,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 18:30:00,4.78,0.49,4.8050494274,0.0,0.0,0.0,4.78,0.49,4.8050494274,1.2694990184,0.370270547,1.3223948108,0.0,0.0,0.0,1.2694990184,0.370270547,1.3223948108,3.8248,0.5814,3.868736357,0.0048000000000000004,0.0014,0.005,3.8200000000000003,0.58,3.8637805321,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 19:00:00,4.58,0.37,4.5949211092,0.0,0.0,0.0,4.58,0.37,4.5949211092,1.3520759401,0.3943554825,1.4084124376,0.0,0.0,0.0,1.3520759401,0.3943554825,1.4084124376,4.02,0.5,4.0509751912,0.0,0.0,0.0,4.02,0.5,4.0509751912,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 19:30:00,4.53,0.33,4.542003963,0.0,0.0,0.0,4.53,0.33,4.542003963,1.3497224572,0.39366905,1.4059608929,0.0,0.0,0.0,1.3497224572,0.39366905,1.4059608929,3.93,0.45,3.9556794612,0.0,0.0,0.0,3.93,0.45,3.9556794612,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 20:00:00,4.45,0.33,4.4622191788,0.0,0.0,0.0,4.45,0.33,4.4622191788,1.3130713753,0.3829791511,1.3677826826000001,0.0,0.0,0.0,1.3130713753,0.3829791511,1.3677826826000001,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 20:30:00,4.42,0.26,4.4276404551,0.0,0.0,0.0,4.42,0.26,4.4276404551,1.2841386998,0.37454045410000003,1.3376444789,0.0,0.0,0.0,1.2841386998,0.37454045410000003,1.3376444789,3.27,0.59,3.3228000241,0.0,0.0,0.0,3.27,0.59,3.3228000241,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 21:00:00,4.44,0.26,4.4476060977,0.0,0.0,0.0,4.44,0.26,4.4476060977,1.3153804623,0.3836526348,1.3701879816,0.0,0.0,0.0,1.3153804623,0.3836526348,1.3701879816,3.33,0.47000000000000003,3.363004609,0.0,0.0,0.0,3.33,0.47000000000000003,3.363004609,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 21:30:00,4.23,0.24,4.23680304,0.0,0.0,0.0,4.23,0.24,4.23680304,1.3119549924,0.3826535394,1.3666197837,0.0,0.0,0.0,1.3119549924,0.3826535394,1.3666197837,3.69,0.47000000000000003,3.7198118232,0.0,0.0,0.0,3.69,0.47000000000000003,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 22:00:00,4.05,0.24,4.0571048791,0.0,0.0,0.0,4.05,0.24,4.0571048791,1.222094312,0.3564441743,1.2730149083,0.0,0.0,0.0,1.222094312,0.3564441743,1.2730149083,3.16,0.54,3.2058072306,0.0,0.0,0.0,3.16,0.54,3.2058072306,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 22:30:00,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,3.76,0.24,3.7676517886000003,1.2042988617,0.3512538347,1.254477981,0.0,0.0,0.0,1.2042988617,0.3512538347,1.254477981,3.23,0.41000000000000003,3.2559176894,0.0,0.0,0.0,3.23,0.41000000000000003,3.2559176894,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 23:00:00,3.56,0.22,3.5667912751,0.0,0.0,0.0,3.56,0.22,3.5667912751,1.1329690742,0.3304493133,1.180176119,0.0,0.0,0.0,1.1329690742,0.3304493133,1.180176119,3.32,0.41000000000000003,3.3452204711,0.0,0.0,0.0,3.32,0.41000000000000003,3.3452204711,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 23:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,1.0322769518,0.3010807776,1.0752884915,0.0,0.0,0.0,1.0322769518,0.3010807776,1.0752884915,2.77,0.34,2.7907884191,0.0,0.0,0.0,2.77,0.34,2.7907884191,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 00:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9359589089,0.27298801510000004,0.9749571968,0.0,0.0,0.0,0.9359589089,0.27298801510000004,0.9749571968,2.5859199999999998,0.34756000000000004,2.6091723209,0.025920000000000002,0.007560000000000001,0.027,2.56,0.34,2.5824794288,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 00:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8582647077000001,0.2503272064,0.8940257371,0.0,0.0,0.0,0.8582647077000001,0.2503272064,0.8940257371,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 01:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.8560159792,0.2496713273,0.8916833116,0.0,0.0,0.0,0.8560159792,0.2496713273,0.8916833116,2.7,0.30000000000000004,2.7166155414,0.0,0.0,0.0,2.7,0.30000000000000004,2.7166155414,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 01:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7746848038,0.22594973440000002,0.8069633373,0.0,0.0,0.0,0.7746848038,0.22594973440000002,0.8069633373,2.36376,0.37568,2.3934278347,0.05376,0.015680000000000003,0.056,2.31,0.36,2.3378836584,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 02:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7085682952,0.20666575280000002,0.7380919742000001,0.0,0.0,0.0,0.7085682952,0.20666575280000002,0.7380919742000001,2.64,0.36,2.6644323973,0.0,0.0,0.0,2.64,0.36,2.6644323973,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 02:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.6684822656,0.19497399410000002,0.6963356933,0.0,0.0,0.0,0.6684822656,0.19497399410000002,0.6963356933,2.68,0.25,2.6916351907,0.0,0.0,0.0,2.68,0.25,2.6916351907,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 03:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6673176624,0.19463431820000002,0.695122565,0.0,0.0,0.0,0.6673176624,0.19463431820000002,0.695122565,2.32,0.29,2.338054747,0.0,0.0,0.0,2.32,0.29,2.338054747,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6417713817,0.18718331970000002,0.6685118560000001,0.0,0.0,0.0,0.6417713817,0.18718331970000002,0.6685118560000001,2.28424,0.25332000000000005,2.2982435467,0.11424000000000001,0.03332,0.11900000000000001,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 04:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6428904251,0.1875097073,0.6696775262,0.0,0.0,0.0,0.6428904251,0.1875097073,0.6696775262,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 04:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6417713817,0.18718331970000002,0.6685118560000001,0.0,0.0,0.0,0.6417713817,0.18718331970000002,0.6685118560000001,2.37,0.22,2.3801890681,0.0,0.0,0.0,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 05:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6661834878,0.1943035173,0.6939411331,0.0,0.0,0.0,0.6661834878,0.1943035173,0.6939411331,2.35376,0.27068000000000003,2.369272842,0.17376000000000003,0.05068,0.181,2.18,0.22,2.1910727966,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 05:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.6644410724,0.1937953128,0.6921261171,0.0,0.0,0.0,0.6644410724,0.1937953128,0.6921261171,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 06:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.6650218775,0.1939647143,0.6927311224,0.0,0.0,0.0,0.6650218775,0.1939647143,0.6927311224,2.62,0.26,2.6328691574,0.0,0.0,0.0,2.62,0.26,2.6328691574,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 06:30:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7154744391000001,0.2086800447,0.745285874,0.0,0.0,0.0,0.7154744391000001,0.2086800447,0.745285874,2.62408,0.35744000000000004,2.6483125193,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.29,0.26,2.3047125634,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 07:00:00,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.7733316426,0.2255550624,0.8055537943000001,0.0,0.0,0.0,0.7733316426,0.2255550624,0.8055537943000001,2.88424,0.41332,2.9137044806,0.11424000000000001,0.03332,0.11900000000000001,2.77,0.38,2.7959434901,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 07:30:00,3.7199999999999998,0.31,3.7328943194,0.0,0.0,0.0,3.7199999999999998,0.31,3.7328943194,0.8776715471000001,0.2559875346,0.9142411949,0.0,0.0,0.0,0.8776715471000001,0.2559875346,0.9142411949,3.15,0.38,3.1728378465000002,0.0,0.0,0.0,3.15,0.38,3.1728378465000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 08:00:00,3.89096,0.31028,3.9033118502,0.0009600000000000001,0.00028000000000000003,0.001,3.89,0.31,3.9023326357,0.9236744568,0.2694050499,0.9621608925,0.0009600000000000001,0.00028000000000000003,0.001,0.9227144568000001,0.2691250499,0.9611608925,3.09224,0.48732000000000003,3.1304039675,0.16224000000000002,0.04732,0.169,2.93,0.44,2.9628533545,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 08:30:00,4.18576,0.41168000000000005,4.2059561576,0.00576,0.00168,0.006,4.18,0.41000000000000003,4.2000595234,1.0320800827,0.3010233574,1.0750834194,0.00576,0.00168,0.006,1.0263200827,0.2993433574,1.0690834194,3.228,0.5690000000000001,3.2777652448,0.168,0.049,0.17500000000000002,3.06,0.52,3.1038685539,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 09:00:00,4.35344,0.5739200000000001,4.3911073774,0.01344,0.003920000000000001,0.014,4.34,0.5700000000000001,4.3772708392,1.0686209266,0.3116811036,1.1131467985,0.01344,0.003920000000000001,0.014,1.0551809266,0.30776110360000003,1.0991467985,3.6312800000000003,0.5520400000000001,3.6730018513,0.041280000000000004,0.01204,0.043000000000000003,3.59,0.54,3.6303856544,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 09:30:00,4.424,0.577,4.4614689285,0.024,0.007,0.025,4.4,0.5700000000000001,4.4367668408,1.1640754980999999,0.3395220203,1.2125786439,0.02304,0.00672,0.024,1.1410354981,0.3328020203,1.1885786439000001,3.39056,0.6280800000000001,3.4482432629,0.13056,0.03808,0.136,3.26,0.59,3.3129594021,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 10:00:00,4.55056,0.54308,4.5828519723,0.010560000000000002,0.0030800000000000003,0.011,4.54,0.54,4.5720017498,1.1476614699,0.3347345954,1.1954806978,0.009600000000000001,0.0028,0.01,1.1380614699,0.33193459540000003,1.1854806978,3.53264,0.69952,3.6012322336,0.03264,0.00952,0.034,3.5,0.6900000000000001,3.5673659751,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 10:30:00,4.59056,0.54308,4.6225725522,0.010560000000000002,0.0030800000000000003,0.011,4.58,0.54,4.6117241895,1.1283674497,0.3291071728,1.1753827601,0.010560000000000002,0.0030800000000000003,0.011,1.1178074497,0.3260271728,1.1643827601,4.024,0.667,4.0789048775,0.024,0.007,0.025,4.0,0.66,4.0540843602,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 11:00:00,4.44264,0.57952,4.4802782949,0.03264,0.00952,0.034,4.41,0.5700000000000001,4.4466841579,1.0798748036,0.3149634844,1.124869587,0.03168,0.00924,0.033,1.0481948036,0.3057234844,1.091869587,3.65552,0.76036,3.7337613474999998,0.03552,0.010360000000000001,0.037,3.62,0.75,3.6968770604,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 11:30:00,4.22488,0.55184,4.2607673487,0.07488,0.021840000000000002,0.078,4.15,0.53,4.1837064907,1.035159311,0.3019214657,1.0782909489999999,0.07008,0.020440000000000003,0.073,0.9650793110000001,0.2814814657,1.005290949,3.4025600000000003,0.7440800000000001,3.482968504,0.08256000000000001,0.02408,0.08600000000000001,3.32,0.72,3.3971752972,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 12:00:00,4.1468,0.4424,4.1703318813,0.07680000000000001,0.0224,0.08,4.07,0.42,4.0916133737,1.0693618823,0.3118972157,1.1139186274,0.06912,0.02016,0.07200000000000001,1.0002418823,0.2917372157,1.0419186274,3.85584,0.8121200000000001,3.9404366509,0.07584,0.02212,0.079,3.7800000000000002,0.79,3.8616706229,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 12:30:00,3.8864,0.3552,3.902598109,0.0864,0.0252,0.09,3.8,0.33,3.8143020331,1.0318411732,0.3009536755,1.0748345554,0.07104,0.020720000000000002,0.074,0.9608011732,0.2802336755,1.0008345554,3.57736,0.6854800000000001,3.6424425047,0.08736000000000001,0.025480000000000003,0.091,3.49,0.66,3.5518586684,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 13:00:00,3.83792,0.32856,3.8519581514,0.09792000000000001,0.028560000000000002,0.10200000000000001,3.74,0.30000000000000004,3.7520127932,0.9876248286,0.2880572417,1.0287758632,0.07680000000000001,0.0224,0.08,0.9108248286,0.2656572417,0.9487758632000001,3.30832,0.7657600000000001,3.3957870369,0.08832000000000001,0.02576,0.092,3.22,0.74,3.3039370454,0.0,0.0,0.0,0.0,0.0,0.0
