Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-24 13:30:00,3.76176,0.32968000000000003,3.7761789153,0.10176,0.02968,0.106,3.66,0.30000000000000004,3.6722744995000003,0.9650302133,0.2814671456,1.0052398056,0.07968,0.02324,0.083,0.8853502133000001,0.2582271456,0.9222398056000001,3.44832,0.6357600000000001,3.5064371661,0.08832000000000001,0.02576,0.092,3.36,0.61,3.4149231324000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 14:00:00,3.6856,0.33080000000000004,3.7004156523000002,0.1056,0.0308,0.11,3.58,0.30000000000000004,3.5925478424,0.9362768688,0.2730807534,0.975288405,0.08256000000000001,0.02408,0.08600000000000001,0.8537168688000001,0.2490007534,0.8892884050000001,3.34832,0.6357600000000001,3.4081428374,0.08832000000000001,0.02576,0.092,3.26,0.61,3.3165795633,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 14:30:00,3.63176,0.35968000000000006,3.6495274215,0.10176,0.02968,0.106,3.5300000000000002,0.33,3.5453913747,0.9296947141,0.27116095830000003,0.9684319939,0.07968,0.02324,0.083,0.8500147141000001,0.24792095830000002,0.8854319939,2.87824,0.65032,2.9507933848,0.13824,0.04032,0.14400000000000002,2.74,0.61,2.8070803337,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 15:00:00,3.59984,0.37912,3.6197486101000003,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.5,0.35000000000000003,3.5174564674,0.8997455871000001,0.2624257962,0.9372349866,0.07776000000000001,0.022680000000000002,0.081,0.8219855871,0.2397457962,0.8562349866000001,3.22504,0.6377200000000001,3.2874868516999998,0.09504000000000001,0.02772,0.099,3.13,0.61,3.1888869532,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 15:30:00,3.51504,0.31772,3.5293699438,0.09504000000000001,0.02772,0.099,3.42,0.29,3.4322732991000002,0.941348061,0.27455985110000003,0.9805708969,0.07584,0.02212,0.079,0.8655080610000001,0.2524398511,0.9015708969,3.24256,0.55408,3.289559241,0.08256000000000001,0.02408,0.08600000000000001,3.16,0.53,3.2041379496,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 16:00:00,3.50544,0.27492,3.5162040043,0.08544,0.02492,0.089,3.42,0.25,3.4291252529,0.9351825108,0.27276156560000003,0.9741484487000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8670225108,0.2528815656,0.9031484487,2.9864,0.5752,3.0412892003,0.0864,0.0252,0.09,2.9,0.55,2.9516944286,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 16:30:00,3.6068,0.3024,3.6194546551,0.07680000000000001,0.0224,0.08,3.5300000000000002,0.28,3.5410874036,0.9743808682,0.2841944199,1.014980071,0.06144000000000001,0.017920000000000002,0.064,0.9129408682000001,0.2662744199,0.950980071,3.21928,0.6460400000000001,3.283463324,0.08928000000000001,0.02604,0.093,3.13,0.62,3.1908149429,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 17:00:00,3.7724,0.2982,3.784167676,0.062400000000000004,0.0182,0.065,3.71,0.28,3.7205510345,1.0526011641,0.3070086729,1.0964595459,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.0026811641,0.2924486729,1.0444595459,3.51624,0.52932,3.5558576181,0.06624000000000001,0.01932,0.069,3.45,0.51,3.4874919355,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 17:30:00,3.90608,0.29344000000000003,3.9170866725,0.04608,0.01344,0.048,3.86,0.28,3.8701421163000003,1.1031933084,0.3217647149,1.1491596962,0.03552,0.010360000000000001,0.037,1.0676733084,0.3114047149,1.1121596962,3.4922400000000002,0.47232,3.5240355276,0.04224000000000001,0.012320000000000001,0.044,3.45,0.46,3.4805315686,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 18:00:00,4.01072,0.28896000000000005,4.021115865,0.030720000000000004,0.008960000000000001,0.032,3.98,0.28,3.9898370894,1.1635956231,0.3393820567,1.212078774,0.02304,0.00672,0.024,1.1405556231,0.3326620567,1.188078774,3.45112,0.5261600000000001,3.4909989401,0.021120000000000003,0.0061600000000000005,0.022,3.43,0.52,3.4691929897,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 18:30:00,4.04824,0.24532,4.0556662831,0.018240000000000003,0.00532,0.019,4.03,0.24,4.0371400768,1.1849025866,0.3455965878,1.2342735277,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1724225866,0.3419565878,1.2212735277,3.52288,0.5208400000000001,3.5611736549,0.00288,0.00084,0.003,3.52,0.52,3.5582017930000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 19:00:00,4.0348,0.2414,4.0420149678,0.0048000000000000004,0.0014,0.005,4.03,0.24,4.0371400768,1.2011925616,0.3503478305,1.2512422516,0.00288,0.00084,0.003,1.1983125616,0.3495078305,1.2482422516,3.41,0.42,3.4357677454,0.0,0.0,0.0,3.41,0.42,3.4357677454,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 19:30:00,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,1.1983125616,0.3495078305,1.2482422516,0.0,0.0,0.0,1.1983125616,0.3495078305,1.2482422516,3.12,0.42,3.1481423094,0.0,0.0,0.0,3.12,0.42,3.1481423094,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 20:00:00,3.9699999999999998,0.24,3.9772477921,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,1.163197878,0.3392660478,1.2116644563,0.0,0.0,0.0,1.163197878,0.3392660478,1.2116644563,3.19,0.42,3.2175301086,0.0,0.0,0.0,3.19,0.42,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 20:30:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.1642058485,0.3395600391,1.2127144255,0.0,0.0,0.0,1.1642058485,0.3395600391,1.2127144255,3.48,0.42,3.5052532006,0.0,0.0,0.0,3.48,0.42,3.5052532006,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 21:00:00,4.04,0.22,4.0459856648,0.0,0.0,0.0,4.04,0.22,4.0459856648,1.2142388935,0.35415301060000004,1.2648321807,0.0,0.0,0.0,1.2142388935,0.35415301060000004,1.2648321807,3.15728,0.42504000000000003,3.1857614474,0.01728,0.00504,0.018000000000000002,3.14,0.42,3.1679646463,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 21:30:00,3.93,0.22,3.9361529442,0.0,0.0,0.0,3.93,0.22,3.9361529442,1.1554320827,0.3370010241,1.2035750862,0.0,0.0,0.0,1.1554320827,0.3370010241,1.2035750862,3.06208,0.41144000000000003,3.0895981616,0.14208,0.041440000000000005,0.148,2.92,0.37,2.9433484333,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 22:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,1.091488813,0.31835090380000003,1.1369675135,0.0,0.0,0.0,1.091488813,0.31835090380000003,1.1369675135,3.08,0.33,3.0976281249,0.0,0.0,0.0,3.08,0.33,3.0976281249,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 22:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.0385893209,0.3029218853,1.0818638759,0.0,0.0,0.0,1.0385893209,0.3029218853,1.0818638759,3.01,0.29,3.02393783,0.0,0.0,0.0,3.01,0.29,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 23:00:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.9843384966000001,0.2870987282,1.0253526007,0.0,0.0,0.0,0.9843384966000001,0.2870987282,1.0253526007,2.7416,0.44880000000000003,2.7780914312,0.2016,0.058800000000000005,0.21,2.54,0.39,2.5697665264,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 23:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.9043659696,0.2637734078,0.942047885,0.0,0.0,0.0,0.9043659696,0.2637734078,0.942047885,2.8,0.34,2.8205673188000002,0.0,0.0,0.0,2.8,0.34,2.8205673188000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 00:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8460806032,0.2467735093,0.8813339616,0.0,0.0,0.0,0.8460806032,0.2467735093,0.8813339616,2.87,0.30000000000000004,2.8856368448,0.0,0.0,0.0,2.87,0.30000000000000004,2.8856368448,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 00:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7966873916,0.2323671559,0.8298826996,0.0,0.0,0.0,0.7966873916,0.2323671559,0.8298826996,2.51,0.30000000000000004,2.5278647116,0.0,0.0,0.0,2.51,0.30000000000000004,2.5278647116,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 01:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7904470204,0.2305470476,0.8233823129000001,0.0,0.0,0.0,0.7904470204,0.2305470476,0.8233823129000001,2.39648,0.31564000000000003,2.4171770725,0.15648,0.04564000000000001,0.163,2.24,0.27,2.2562136424,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 01:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7280986785,0.2123621145,0.7584361234,0.0,0.0,0.0,0.7280986785,0.2123621145,0.7584361234,2.61,0.25,2.6219458423,0.0,0.0,0.0,2.61,0.25,2.6219458423,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 02:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7312837120000001,0.2132910827,0.7617538667,0.0,0.0,0.0,0.7312837120000001,0.2132910827,0.7617538667,2.49,0.22,2.499699982,0.0,0.0,0.0,2.49,0.22,2.499699982,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 02:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6994769407,0.2040141077,0.7286218132000001,0.0,0.0,0.0,0.6994769407,0.2040141077,0.7286218132000001,2.31304,0.27672,2.329533859,0.02304,0.00672,0.024,2.29,0.27,2.3058620947,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 03:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6754323065000001,0.1970010894,0.7035753193000001,0.0,0.0,0.0,0.6754323065000001,0.1970010894,0.7035753193000001,2.29672,0.30696,2.3171420328,0.12672,0.03696,0.132,2.17,0.27,2.1867327226,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 03:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6766152002,0.1973461001,0.7048075003000001,0.0,0.0,0.0,0.6766152002,0.1973461001,0.7048075003000001,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 04:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6423309034,0.1873465135,0.6690946911,0.0,0.0,0.0,0.6423309034,0.1873465135,0.6690946911,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 04:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6616103748000001,0.1929696927,0.6891774738,0.0,0.0,0.0,0.6616103748000001,0.1929696927,0.6891774738,2.28952,0.28236,2.3068656224,0.17952,0.052360000000000004,0.187,2.11,0.23,2.1224985277,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 05:00:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6610340592,0.1928016006,0.688577145,0.0,0.0,0.0,0.6610340592,0.1928016006,0.688577145,2.32,0.23,2.331372986,0.0,0.0,0.0,2.32,0.23,2.331372986,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 05:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6627630061,0.1933058768,0.6903781314,0.0,0.0,0.0,0.6627630061,0.1933058768,0.6903781314,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 06:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.6854461652,0.1999217982,0.7140064221,0.0,0.0,0.0,0.6854461652,0.1999217982,0.7140064221,2.41384,0.26612,2.4284652355,0.12384,0.036120000000000006,0.129,2.29,0.23,2.3015212361,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 06:30:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.6860437643,0.20009609790000002,0.7146289212,0.0,0.0,0.0,0.6860437643,0.20009609790000002,0.7146289212,2.38936,0.27648,2.4053029747,0.15936,0.04648,0.166,2.23,0.23,2.2418296099,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 07:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7295657393,0.2127900073,0.7599643118,0.0,0.0,0.0,0.7295657393,0.2127900073,0.7599643118,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,2.63,0.23,2.6400378785000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 07:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.7716211523000001,0.2250561694,0.8037720337,0.0,0.0,0.0,0.7716211523000001,0.2250561694,0.8037720337,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 08:00:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7749965729,0.2260406671,0.8072880968,0.0,0.0,0.0,0.7749965729,0.2260406671,0.8072880968,2.57456,0.38008000000000003,2.6024642169,0.27456,0.08008000000000001,0.28600000000000003,2.3,0.30000000000000004,2.3194827009,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 08:30:00,3.3388,0.22840000000000002,3.3466030538,0.028800000000000003,0.008400000000000001,0.03,3.31,0.22,3.3173031215,0.8848421646,0.2580789647,0.9217105882000001,0.022080000000000002,0.00644,0.023,0.8627621646,0.2516389647,0.8987105882,2.6326400000000003,0.26952000000000004,2.6464002721,0.03264,0.00952,0.034,2.6,0.26,2.6129676615,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 09:00:00,3.51552,0.23036,3.5230592672,0.03552,0.010360000000000001,0.037,3.48,0.22,3.4869470888,0.9905383088,0.2889070067,1.0318107383,0.02688,0.007840000000000001,0.028,0.9636583088,0.2810670067,1.0038107383,2.92648,0.31064,2.9429207261,0.036480000000000005,0.01064,0.038,2.89,0.30000000000000004,2.9055292117000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 09:30:00,3.7524800000000003,0.22364,3.7591383321,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.74,0.22,3.7464650004999998,1.0488181792,0.3059053023,1.0925189366,0.007680000000000001,0.0022400000000000002,0.008,1.0411381792,0.3036653023,1.0845189366,2.8937600000000003,0.40068000000000004,2.9213680699,0.17376000000000003,0.05068,0.181,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 10:00:00,3.79648,0.29064,3.8075887382999998,0.036480000000000005,0.01064,0.038,3.76,0.28,3.7704111182,1.0725567065,0.3128290394,1.1172465693,0.02688,0.007840000000000001,0.028,1.0456767065,0.3049890394,1.0892465693,2.906,0.378,2.9304811892,0.096,0.028,0.1,2.81,0.35000000000000003,2.8317132623,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 10:30:00,3.9636,0.2898,3.9741802928,0.033600000000000005,0.0098,0.035,3.93,0.28,3.9399619288,1.118348609,0.326185011,1.1649464677,0.024,0.007,0.025,1.094348609,0.319185011,1.1399464677,3.21608,0.40344,3.2412859177,0.04608,0.01344,0.048,3.17,0.39,3.1939004368,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 11:00:00,3.89256,0.30408,3.9044190349,0.08256000000000001,0.02408,0.08600000000000001,3.81,0.28,3.8202748592,1.0609880098,0.3094548362,1.1051958435,0.06336,0.01848,0.066,0.9976280098,0.29097483620000003,1.0391958435,2.99024,0.54132,3.0388423125,0.21024,0.061320000000000006,0.219,2.7800000000000002,0.48,2.8211345236,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 11:30:00,3.81928,0.33604,3.8340347677,0.08928000000000001,0.02604,0.093,3.73,0.31,3.7428598691,1.0334369306,0.3014191048,1.0764968027,0.06720000000000001,0.0196,0.07,0.9662369306,0.2818191048,1.0064968027,2.99752,0.5713600000000001,3.0514878994,0.10752,0.031360000000000006,0.112,2.89,0.54,2.9400170067999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 12:00:00,3.91696,0.33828,3.9315402834,0.09696,0.028280000000000003,0.101,3.8200000000000003,0.31,3.8325578926,1.0446129856,0.3046787875,1.0881385266,0.07584,0.02212,0.079,0.9687729856,0.2825587875,1.0091385266,3.39448,0.54464,3.4378957518,0.08448000000000001,0.024640000000000002,0.088,3.31,0.52,3.3505969617,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 12:30:00,3.93696,0.33828,3.9514664873000003,0.09696,0.028280000000000003,0.101,3.84,0.31,3.8524926995,1.0410022823,0.3036256657,1.0843773774,0.07392,0.021560000000000003,0.077,0.9670822823,0.2820656657,1.0073773774,3.35736,0.64548,3.4188463844,0.08736000000000001,0.025480000000000003,0.091,3.27,0.62,3.3282578025,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 13:00:00,3.89368,0.32024,3.9068270502,0.10368000000000001,0.030240000000000003,0.108,3.79,0.29,3.8010787942,1.0486822823,0.3058656657,1.0923773774,0.0816,0.0238,0.085,0.9670822823,0.2820656657,1.0073773774,3.13352,0.6843600000000001,3.2073815177,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.05,0.66,3.1205928924,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 13:30:00,3.84368,0.32024,3.8569974851,0.10368000000000001,0.030240000000000003,0.108,3.74,0.29,3.7512264661,1.0127668084,0.2953903191,1.0549654254,0.07968,0.02324,0.083,0.9330868084,0.2721503191,0.9719654254000001,3.47544,0.6649200000000001,3.5384745018,0.08544,0.02492,0.089,3.39,0.64,3.449884056,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 14:00:00,3.77984,0.31912,3.7932872288,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.68,0.29,3.6914089451,0.9844622424,0.2871348207,1.0254815025,0.07680000000000001,0.0224,0.08,0.9076622424,0.2647348207,0.9454815025000001,3.49832,0.6357600000000001,3.5556200022,0.08832000000000001,0.02576,0.092,3.41,0.61,3.4641304825,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 14:30:00,3.69984,0.29912,3.7119117446,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.6,0.27,3.6101108016,1.0114567111,0.2950082074,1.0536007407,0.07584,0.02212,0.079,0.9356167111,0.2728882074,0.9746007407,3.18312,0.6371600000000001,3.2462633596,0.09312000000000001,0.027160000000000004,0.097,3.09,0.61,3.1496348995,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 15:00:00,3.62984,0.25912,3.6390770258,0.09984000000000001,0.029120000000000004,0.10400000000000001,3.5300000000000002,0.23,3.5374849823,0.9992803398000001,0.2914567658,1.0409170206,0.07872000000000001,0.02296,0.082,0.9205603398000001,0.26849676580000004,0.9589170206000001,3.12832,0.6157600000000001,3.1883454016,0.08832000000000001,0.02576,0.092,3.04,0.59,3.0967240755,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 15:30:00,3.6921600000000003,0.27688,3.702527245,0.09216,0.02688,0.096,3.6,0.25,3.6086701152,0.9916003398000001,0.2892167658,1.0329170206,0.07104,0.020720000000000002,0.074,0.9205603398000001,0.26849676580000004,0.9589170206000001,3.48832,0.6157600000000001,3.5422502453,0.08832000000000001,0.02576,0.092,3.4,0.59,3.4508114988000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 16:00:00,3.7054400000000003,0.27492,3.7156246581,0.08544,0.02492,0.089,3.62,0.25,3.6286223281,1.0130786549,0.2954812743,1.0552902655,0.06720000000000001,0.0196,0.07,0.9458786549,0.27588127430000003,0.9852902655,3.33928,0.5560400000000001,3.3852579518,0.08928000000000001,0.02604,0.093,3.25,0.53,3.2929318244,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 16:30:00,3.69488,0.29184000000000004,3.7063875674,0.07488,0.021840000000000002,0.078,3.62,0.27,3.630055096,1.0437043571,0.30441377080000004,1.0871920386,0.057600000000000005,0.016800000000000002,0.06,0.9861043571,0.2876137708,1.0271920386,3.39312,0.5571600000000001,3.4385593786,0.09312000000000001,0.027160000000000004,0.097,3.3,0.53,3.3422896344,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 17:00:00,3.84856,0.28708,3.8592523887,0.05856000000000001,0.01708,0.061,3.79,0.27,3.7996052427,1.0506321115,0.3064343659,1.0944084495,0.04608,0.01344,0.048,1.0045521115,0.2929943659,1.0464084495,3.24816,0.48988000000000004,3.2848935751,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.18,0.47000000000000003,3.2145450689,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 17:30:00,3.98416,0.30288000000000004,3.9956560413,0.044160000000000005,0.01288,0.046,3.94,0.29,3.950658173,1.0686415548000001,0.3116871201,1.1131682862,0.03456,0.01008,0.036000000000000004,1.0340815548,0.3016071201,1.0771682862,3.29416,0.46288,3.3265219073,0.044160000000000005,0.01288,0.046,3.25,0.45,3.2810059433,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 18:00:00,4.07784,0.29812000000000005,4.0887228568,0.027840000000000004,0.00812,0.029,4.05,0.29,4.0603694413,1.1162261665,0.32556596520000003,1.1627355901,0.021120000000000003,0.0061600000000000005,0.022,1.0951061665,0.31940596520000003,1.1407355901,3.29728,0.45504000000000006,3.3285307269,0.01728,0.00504,0.018000000000000002,3.2800000000000002,0.45,3.3107249961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 18:30:00,3.9824800000000002,0.29364,3.9932907983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9699999999999998,0.29,3.9805778475,1.1066190157,0.3227638796,1.1527281413,0.009600000000000001,0.0028,0.01,1.0970190157,0.3199638796,1.1427281413,3.46288,0.5008400000000001,3.4989110592,0.00288,0.00084,0.003,3.46,0.5,3.4959405029,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 19:00:00,3.94192,0.29056000000000004,3.9526141223,0.0019200000000000003,0.0005600000000000001,0.002,3.94,0.29,3.950658173,1.1404344081,0.33262670240000003,1.1879525085,0.0019200000000000003,0.0005600000000000001,0.002,1.1385144081,0.3320667024,1.1859525085,3.39,0.45,3.419736832,0.0,0.0,0.0,3.39,0.45,3.419736832,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 19:30:00,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,1.1784956833,0.3437279076,1.2275996701,0.0,0.0,0.0,1.1784956833,0.3437279076,1.2275996701,3.33,0.42,3.3563819806,0.0,0.0,0.0,3.33,0.42,3.3563819806,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 20:00:00,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,1.1815834449,0.3446285048,1.2308160885000001,0.0,0.0,0.0,1.1815834449,0.3446285048,1.2308160885000001,3.33,0.42,3.3563819806,0.0,0.0,0.0,3.33,0.42,3.3563819806,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 20:30:00,3.9,0.22,3.9062001996999998,0.0,0.0,0.0,3.9,0.22,3.9062001996999998,1.2120229215,0.3535066854,1.2625238766,0.0,0.0,0.0,1.2120229215,0.3535066854,1.2625238766,3.1036,0.39980000000000004,3.1292447971,0.033600000000000005,0.0098,0.035,3.07,0.39,3.0946728422,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 21:00:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,1.2067394737,0.3519656798,1.2570202851,0.0,0.0,0.0,1.2067394737,0.3519656798,1.2570202851,3.14392,0.37156000000000006,3.1658000253,0.07392,0.021560000000000003,0.077,3.07,0.35000000000000003,3.0898867293,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 21:30:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.1795249372,0.3440281067,1.2286718096,0.0,0.0,0.0,1.1795249372,0.3440281067,1.2286718096,3.41,0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,0.35000000000000003,3.4279148181,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 22:00:00,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,1.0693987635,0.31190797270000004,1.1139570454,0.0,0.0,0.0,1.0693987635,0.31190797270000004,1.1139570454,2.94816,0.41988000000000003,2.9779097703,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.88,0.4,2.9076450953,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 22:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0325203811,0.3011517778,1.0755420637,0.0,0.0,0.0,1.0325203811,0.3011517778,1.0755420637,2.99,0.45,3.0236732628,0.0,0.0,0.0,2.99,0.45,3.0236732628,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 23:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9644689086,0.2813034317,1.0046551131,0.0,0.0,0.0,0.9644689086,0.2813034317,1.0046551131,3.06,0.30000000000000004,3.0746707141,0.0,0.0,0.0,3.06,0.30000000000000004,3.0746707141,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 23:30:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.904226297,0.26373267,0.9419023927,0.0,0.0,0.0,0.904226297,0.26373267,0.9419023927,2.86,0.30000000000000004,2.8756912213,0.0,0.0,0.0,2.86,0.30000000000000004,2.8756912213,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 00:00:00,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.8219855871,0.2397457962,0.8562349866000001,0.0,0.0,0.0,0.8219855871,0.2397457962,0.8562349866000001,2.5700000000000003,0.37,2.5964976411,0.0,0.0,0.0,2.5700000000000003,0.37,2.5964976411,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 00:30:00,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.7810463908,0.2278051973,0.8135899905,0.0,0.0,0.0,0.7810463908,0.2278051973,0.8135899905,2.75,0.43,2.7834151685,0.0,0.0,0.0,2.75,0.43,2.7834151685,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 01:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7364170118000001,0.2147882951,0.7671010540000001,0.0,0.0,0.0,0.7364170118000001,0.2147882951,0.7671010540000001,2.9699999999999998,0.36,2.9917386249,0.0,0.0,0.0,2.9699999999999998,0.36,2.9917386249,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 01:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7383464887000001,0.2153510592,0.7691109257000001,0.0,0.0,0.0,0.7383464887000001,0.2153510592,0.7691109257000001,2.66,0.29,2.6757615738,0.0,0.0,0.0,2.66,0.29,2.6757615738,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 02:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6924018596,0.20195054240000002,0.721251937,0.0,0.0,0.0,0.6924018596,0.20195054240000002,0.721251937,2.32712,0.32416,2.34958873,0.11712000000000002,0.03416,0.122,2.21,0.29,2.2289459392,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 02:30:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.6730888002000001,0.1963175667,0.7011341669000001,0.0,0.0,0.0,0.6730888002000001,0.1963175667,0.7011341669000001,2.33,0.27,2.3455916098,0.0,0.0,0.0,2.33,0.27,2.3455916098,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 03:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6358214962000001,0.1854479364,0.6623140586,0.0,0.0,0.0,0.6358214962000001,0.1854479364,0.6623140586,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 03:30:00,2.77,0.5,2.8147646438000002,0.0,0.0,0.0,2.77,0.5,2.8147646438000002,0.6358214962000001,0.1854479364,0.6623140586,0.0,0.0,0.0,0.6358214962000001,0.1854479364,0.6623140586,2.5,0.25,2.5124689053,0.0,0.0,0.0,2.5,0.25,2.5124689053,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 04:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6363748657,0.1856093358,0.6628904851,0.0,0.0,0.0,0.6363748657,0.1856093358,0.6628904851,2.32264,0.29452,2.3412386892,0.15264000000000003,0.044520000000000004,0.159,2.17,0.25,2.1843534513,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 04:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6730888002000001,0.1963175667,0.7011341669000001,0.0,0.0,0.0,0.6730888002000001,0.1963175667,0.7011341669000001,2.4,0.25,2.4129857024,0.0,0.0,0.0,2.4,0.25,2.4129857024,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 05:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6725035056,0.19614685580000002,0.7005244850000001,0.0,0.0,0.0,0.6725035056,0.19614685580000002,0.7005244850000001,2.74,0.25,2.7513814712,0.0,0.0,0.0,2.74,0.25,2.7513814712,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 05:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6713329164,0.195805434,0.6993051213,0.0,0.0,0.0,0.6713329164,0.195805434,0.6993051213,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 06:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7110960363000001,0.20740301060000002,0.7407250379,0.0,0.0,0.0,0.7110960363000001,0.20740301060000002,0.7407250379,2.5236,0.3148,2.5431586659,0.15360000000000001,0.0448,0.16,2.37,0.27,2.3853301658,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 06:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.7104771538,0.20722250320000002,0.7400803685,0.0,0.0,0.0,0.7104771538,0.20722250320000002,0.7400803685,2.58768,0.27224000000000004,2.6019612603,0.007680000000000001,0.0022400000000000002,0.008,2.58,0.27,2.5940894356,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 07:00:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.7533423352,0.2197248478,0.7847315991,0.0,0.0,0.0,0.7533423352,0.2197248478,0.7847315991,2.93,0.27,2.942413975,0.0,0.0,0.0,2.93,0.27,2.942413975,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 07:30:00,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.8578240739,0.2501986882,0.8935667437,0.0,0.0,0.0,0.8578240739,0.2501986882,0.8935667437,2.87,0.24,2.8800173611,0.0,0.0,0.0,2.87,0.24,2.8800173611,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 08:00:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.8820920179,0.2572768386,0.918845852,0.0,0.0,0.0,0.8820920179,0.2572768386,0.918845852,2.89,0.28,2.9035323315,0.0,0.0,0.0,2.89,0.28,2.9035323315,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 08:30:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.9426671832,0.2749445951,0.9819449825000001,0.0,0.0,0.0,0.9426671832,0.2749445951,0.9819449825000001,2.88984,0.35912000000000005,2.9120684058,0.33984000000000003,0.09912000000000001,0.354,2.55,0.26,2.5632206304,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 09:00:00,3.73,0.25,3.7383686282,0.0,0.0,0.0,3.73,0.25,3.7383686282,0.9426671832,0.2749445951,0.9819449825000001,0.0,0.0,0.0,0.9426671832,0.2749445951,0.9819449825000001,3.13,0.28,3.1424990056,0.0,0.0,0.0,3.13,0.28,3.1424990056,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 09:30:00,3.98,0.33,3.9936574715,0.0,0.0,0.0,3.98,0.33,3.9936574715,1.0254391478,0.29908641810000003,1.0681657789,0.0,0.0,0.0,1.0254391478,0.29908641810000003,1.0681657789,3.35,0.36,3.3692877586,0.0,0.0,0.0,3.35,0.36,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 10:00:00,4.02,0.33,4.0335220342,0.0,0.0,0.0,4.02,0.33,4.0335220342,1.0777563382,0.3143455987,1.1226628523,0.0,0.0,0.0,1.0777563382,0.3143455987,1.1226628523,3.29,0.33,3.3065087328000002,0.0,0.0,0.0,3.29,0.33,3.3065087328000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 10:30:00,4.04096,0.33028,4.0544349298,0.0009600000000000001,0.00028000000000000003,0.001,4.04,0.33,4.0534553161,1.1333739584,0.3305674045,1.1805978734,0.0,0.0,0.0,1.1333739584,0.3305674045,1.1805978734,3.17952,0.49236,3.2174160129000002,0.17952,0.052360000000000004,0.187,3.0,0.44,3.0320949853,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 11:00:00,4.06768,0.45224000000000003,4.0927425524,0.007680000000000001,0.0022400000000000002,0.008,4.06,0.45,4.0848622988,1.0775905602,0.31429724670000003,1.1224901669,0.0,0.0,0.0,1.0775905602,0.31429724670000003,1.1224901669,3.24784,0.5981200000000001,3.3024554804,0.027840000000000004,0.00812,0.029,3.22,0.59,3.2736065738,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 11:30:00,3.94688,0.45784,3.9733460962000002,0.02688,0.007840000000000001,0.028,3.92,0.45,3.9457445432,1.0125749762,0.2953343681,1.0547656002,0.01152,0.00336,0.012,1.0010549762,0.2919743681,1.0427656002,3.25008,0.55044,3.2963622677,0.07008,0.020440000000000003,0.073,3.18,0.53,3.2238641411,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 12:00:00,3.8826400000000003,0.45952000000000004,3.9097380986,0.03264,0.00952,0.034,3.85,0.45,3.8762094887,0.9736525540000001,0.28398199490000003,1.0142214104,0.015360000000000002,0.0044800000000000005,0.016,0.958292554,0.2795019949,0.9982214104,3.09352,0.64436,3.1599154736,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.01,0.62,3.0731905245,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 12:30:00,4.0088,0.4984,4.0396633523,0.028800000000000003,0.008400000000000001,0.03,3.98,0.49,4.010049875,0.9489937748,0.27678985100000003,0.9885351821,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9365137748000001,0.273149851,0.9755351821,3.0116,0.6938000000000001,3.0904842663,0.0816,0.0238,0.085,2.93,0.67,3.0056280542,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 13:00:00,3.9936,0.4998,4.0247535328,0.033600000000000005,0.0098,0.035,3.96,0.49,3.9902004962,0.9735698308,0.2839578673,1.0141352404,0.014400000000000001,0.004200000000000001,0.015,0.9591698308000001,0.2797578673,0.9991352404,3.37624,0.66932,3.4419450606,0.06624000000000001,0.01932,0.069,3.31,0.65,3.3732180481,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 13:30:00,3.99168,0.49924,4.0227788654,0.03168,0.00924,0.033,3.96,0.49,3.9902004962,0.9398239385,0.2741153154,0.9789832693,0.014400000000000001,0.004200000000000001,0.015,0.9254239385,0.2699153154,0.9639832693,3.4368,0.6924,3.5058539616,0.07680000000000001,0.0224,0.08,3.36,0.67,3.4261494422,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 14:00:00,3.81744,0.50092,3.8501648017,0.03744,0.010920000000000001,0.039,3.7800000000000002,0.49,3.8116269492,0.9018501267000001,0.2630396203,0.9394272153000001,0.02016,0.005880000000000001,0.021,0.8816901267,0.2571596203,0.9184272153,3.31928,0.74604,3.4020869183,0.08928000000000001,0.02604,0.093,3.23,0.72,3.309274845,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 14:30:00,3.78744,0.50092,3.820421783,0.03744,0.010920000000000001,0.039,3.75,0.49,3.7818778404,0.8955114005,0.2611908251,0.9328243755000001,0.015360000000000002,0.0044800000000000005,0.016,0.8801514005000001,0.2567108251,0.9168243755000001,2.9868,0.7724000000000001,3.0850568876,0.07680000000000001,0.0224,0.08,2.91,0.75,3.0050956724,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 15:00:00,3.9607200000000002,0.7789600000000001,4.0365928207,0.030720000000000004,0.008960000000000001,0.032,3.93,0.77,4.0047222126,0.8634777412,0.2518476745,0.8994559804000001,0.00864,0.00252,0.009000000000000001,0.8548377412,0.2493276745,0.8904559804000001,3.44776,0.79268,3.5377097959,0.07776000000000001,0.022680000000000002,0.081,3.37,0.77,3.4568482755,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 15:30:00,4.25784,1.17812,4.4178239213,0.027840000000000004,0.00812,0.029,4.23,1.17,4.3888267225,0.859851158,0.25078992110000004,0.8956782896000001,0.00576,0.00168,0.006,0.854091158,0.24910992110000002,0.8896782896000001,3.60024,0.81632,3.691626525,0.09024,0.026320000000000003,0.094,3.51,0.79,3.5978048863,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 16:00:00,4.34304,1.21672,4.5102554251,0.02304,0.00672,0.024,4.32,1.21,4.4862567916,0.9326879119,0.27203397430000004,0.9715499083,0.0038400000000000005,0.0011200000000000001,0.004,0.9288479119,0.2709139743,0.9675499083,3.56448,0.7546400000000001,3.6434872307,0.08448000000000001,0.024640000000000002,0.088,3.48,0.73,3.5557418354,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 16:30:00,4.47824,1.21532,4.6402194129000005,0.018240000000000003,0.00532,0.019,4.46,1.21,4.6212227819,1.0106294487,0.29476692250000003,1.0527390091,0.0009600000000000001,0.00028000000000000003,0.001,1.0096694487,0.2944869225,1.0517390091,3.62584,0.75212,3.7030258168,0.07584,0.02212,0.079,3.55,0.73,3.6242792387,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 17:00:00,4.8444,1.2642,5.0066368952,0.014400000000000001,0.004200000000000001,0.015,4.83,1.26,4.9916430161,1.0596599268,0.3090674787,1.1038124238,0.0,0.0,0.0,1.0596599268,0.3090674787,1.1038124238,3.7528,0.7054,3.8185202631,0.0528,0.0154,0.055,3.7,0.6900000000000001,3.7637879855,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 17:30:00,4.94056,1.30308,5.1095156913,0.010560000000000002,0.0030800000000000003,0.011,4.93,1.3,5.0985193929,1.2095440658,0.35278368590000003,1.2599417352,0.0,0.0,0.0,1.2095440658,0.35278368590000003,1.2599417352,3.76784,0.5981200000000001,3.8150184534,0.027840000000000004,0.00812,0.029,3.74,0.59,3.7862514444,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 18:00:00,5.08768,1.33224,5.2592158351,0.007680000000000001,0.0022400000000000002,0.008,5.08,1.33,5.2512189061,1.2095440658,0.35278368590000003,1.2599417352,0.0,0.0,0.0,1.2095440658,0.35278368590000003,1.2599417352,3.6844,0.5642,3.7273482531,0.014400000000000001,0.004200000000000001,0.015,3.67,0.56,3.7124789562,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 18:30:00,5.14864,1.27252,5.3035649331,0.00864,0.00252,0.009000000000000001,5.14,1.27,5.2945726929,1.227756623,0.3580956817,1.2789131489,0.00288,0.00084,0.003,1.224876623,0.3572556817,1.2759131489,3.60384,0.51112,3.639904724,0.0038400000000000005,0.0011200000000000001,0.004,3.6,0.51,3.6359455441,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 19:00:00,5.08384,1.22112,5.2284379312,0.0038400000000000005,0.0011200000000000001,0.004,5.08,1.22,5.224442554,1.2542572484,0.3658250308,1.3065179671,0.0,0.0,0.0,1.2542572484,0.3658250308,1.3065179671,3.64,0.51,3.67555438,0.0,0.0,0.0,3.64,0.51,3.67555438,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 19:30:00,4.69,0.81,4.7594327393,0.0,0.0,0.0,4.69,0.81,4.7594327393,1.2928497791,0.37708118560000004,1.3467185199,0.0,0.0,0.0,1.2928497791,0.37708118560000004,1.3467185199,3.52,0.4,3.5426543721,0.0,0.0,0.0,3.52,0.4,3.5426543721,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 20:00:00,4.28,0.34,4.2934834342,0.0,0.0,0.0,4.28,0.34,4.2934834342,1.2894741922000001,0.3760966394,1.3432022836,0.0,0.0,0.0,1.2894741922000001,0.3760966394,1.3432022836,3.63,0.48,3.6615980117999998,0.0,0.0,0.0,3.63,0.48,3.6615980117999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 20:30:00,4.38,0.47000000000000003,4.4051447195,0.0,0.0,0.0,4.38,0.47000000000000003,4.4051447195,1.3207249337,0.38521143900000004,1.3757551393,0.0,0.0,0.0,1.3207249337,0.38521143900000004,1.3757551393,3.58,0.52,3.617568244,0.0,0.0,0.0,3.58,0.52,3.617568244,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 21:00:00,4.73,0.97,4.8284366,0.0,0.0,0.0,4.73,0.97,4.8284366,1.4095227723,0.4111108086,1.4682528878,0.0,0.0,0.0,1.4095227723,0.4111108086,1.4682528878,3.34,0.61,3.3952466773,0.0,0.0,0.0,3.34,0.61,3.3952466773,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 21:30:00,4.84,1.0,4.942226219,0.0,0.0,0.0,4.84,1.0,4.942226219,1.2914638614,0.3766769596,1.3452748556,0.0,0.0,0.0,1.2914638614,0.3766769596,1.3452748556,3.61,0.52,3.647259245,0.0,0.0,0.0,3.61,0.52,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 22:00:00,4.7,1.06,4.8180493978,0.0,0.0,0.0,4.7,1.06,4.8180493978,1.1987708207,0.3496414894,1.2487196048,0.0,0.0,0.0,1.1987708207,0.3496414894,1.2487196048,3.16,0.52,3.2024990242,0.0,0.0,0.0,3.16,0.52,3.2024990242,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 22:30:00,4.54,1.04,4.6575959464,0.0,0.0,0.0,4.54,1.04,4.6575959464,1.1707001245,0.341454203,1.2194792963,0.0,0.0,0.0,1.1707001245,0.341454203,1.2194792963,3.0,0.49,3.0397532795,0.0,0.0,0.0,3.0,0.49,3.0397532795,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 23:00:00,4.52,1.08,4.6472357375,0.0,0.0,0.0,4.52,1.08,4.6472357375,1.070988703,0.3123717051,1.1156132323,0.0,0.0,0.0,1.070988703,0.3123717051,1.1156132323,3.26,0.44,3.289559241,0.0,0.0,0.0,3.26,0.44,3.289559241,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 23:30:00,4.39,1.13,4.5331004842,0.0,0.0,0.0,4.39,1.13,4.5331004842,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,3.05,0.47000000000000003,3.0860006481,0.0,0.0,0.0,3.05,0.47000000000000003,3.0860006481,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 00:00:00,3.54,0.49,3.5737515303,0.0,0.0,0.0,3.54,0.49,3.5737515303,0.9120210245,0.2660061321,0.9500219005,0.0,0.0,0.0,0.9120210245,0.2660061321,0.9500219005,2.6028000000000002,0.4454,2.6406342041,0.0528,0.0154,0.055,2.55,0.43,2.5860007734,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 00:30:00,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.8028659078,0.23416922310000002,0.836318654,0.0,0.0,0.0,0.8028659078,0.23416922310000002,0.836318654,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0.0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 01:00:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.7623877973000001,0.22236310750000002,0.7941539555,0.0,0.0,0.0,0.7623877973000001,0.22236310750000002,0.7941539555,2.68,0.27,2.6935664091,0.0,0.0,0.0,2.68,0.27,2.6935664091,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 01:30:00,3.45,0.78,3.5370750628,0.0,0.0,0.0,3.45,0.78,3.5370750628,0.7300096986,0.21291949540000002,0.7604267694,0.0,0.0,0.0,0.7300096986,0.21291949540000002,0.7604267694,2.35,0.30000000000000004,2.3690715481,0.0,0.0,0.0,2.35,0.30000000000000004,2.3690715481,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 02:00:00,3.58,0.86,3.6818473624,0.0,0.0,0.0,3.58,0.86,3.6818473624,0.7287356852,0.2125479082,0.7590996721000001,0.0,0.0,0.0,0.7287356852,0.2125479082,0.7590996721000001,2.30984,0.36912,2.339147366,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.21,0.34,2.2360008945,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 02:30:00,3.84,0.9400000000000001,3.9533783022,0.0,0.0,0.0,3.84,0.9400000000000001,3.9533783022,0.7293726919,0.2127337018,0.7597632207,0.0,0.0,0.0,0.7293726919,0.2127337018,0.7597632207,2.76,0.36,2.7833792411,0.0,0.0,0.0,2.76,0.36,2.7833792411,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 03:00:00,3.86,0.99,3.9849341274,0.0,0.0,0.0,3.86,0.99,3.9849341274,0.6998627030000001,0.2041266217,0.729023649,0.0,0.0,0.0,0.6998627030000001,0.2041266217,0.729023649,2.62,0.34,2.6419689627,0.0,0.0,0.0,2.62,0.34,2.6419689627,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 03:30:00,3.86,0.99,3.9849341274,0.0,0.0,0.0,3.86,0.99,3.9849341274,0.6783895408,0.1978636161,0.7066557717,0.0,0.0,0.0,0.6783895408,0.1978636161,0.7066557717,2.30976,0.35368000000000005,2.3366815786,0.14976,0.043680000000000004,0.156,2.16,0.31,2.182131985,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 04:00:00,3.79,0.99,3.9171673439,0.0,0.0,0.0,3.79,0.99,3.9171673439,0.6591268634,0.1922453352,0.6865904827,0.0,0.0,0.0,0.6591268634,0.1922453352,0.6865904827,2.32608,0.35844000000000004,2.3535350858,0.16608,0.048440000000000004,0.17300000000000001,2.16,0.31,2.182131985,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 04:30:00,3.08,0.78,3.1772314993,0.0,0.0,0.0,3.08,0.78,3.1772314993,0.6591268634,0.1922453352,0.6865904827,0.0,0.0,0.0,0.6591268634,0.1922453352,0.6865904827,2.56,0.25,2.5721780654,0.0,0.0,0.0,2.56,0.25,2.5721780654,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 05:00:00,3.01,0.22,3.0180291582,0.0,0.0,0.0,3.01,0.22,3.0180291582,0.6783895408,0.1978636161,0.7066557717,0.0,0.0,0.0,0.6783895408,0.1978636161,0.7066557717,2.49,0.29,2.5068306684,0.0,0.0,0.0,2.49,0.29,2.5068306684,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 05:30:00,3.2,0.49,3.2372982563,0.0,0.0,0.0,3.2,0.49,3.2372982563,0.7511090704000001,0.2190734789,0.7824052817,0.0,0.0,0.0,0.7511090704000001,0.2190734789,0.7824052817,2.7484,0.4312,2.7820201293,0.27840000000000004,0.08120000000000001,0.29,2.47,0.35000000000000003,2.4946743274,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 06:00:00,3.88,0.79,3.9596085665,0.0,0.0,0.0,3.88,0.79,3.9596085665,0.8153775777000001,0.2378184602,0.8493516435,0.0,0.0,0.0,0.8153775777000001,0.2378184602,0.8493516435,3.1,0.4,3.1256999216,0.0,0.0,0.0,3.1,0.4,3.1256999216,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 06:30:00,4.57,1.07,4.6935913755000005,0.0,0.0,0.0,4.57,1.07,4.6935913755000005,0.8755899269,0.2553803953,0.9120728405,0.0,0.0,0.0,0.8755899269,0.2553803953,0.9120728405,3.47,0.47000000000000003,3.5016853085,0.0,0.0,0.0,3.47,0.47000000000000003,3.5016853085,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 07:00:00,5.16,1.28,5.3163897525,0.0,0.0,0.0,5.16,1.28,5.3163897525,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,3.60056,0.57808,3.6466709202,0.37056000000000006,0.10808000000000001,0.386,3.23,0.47000000000000003,3.2640159313,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 07:30:00,5.99,1.6800000000000002,6.2211333373,0.0,0.0,0.0,5.99,1.6800000000000002,6.2211333373,1.1478412107,0.33478701980000003,1.1956679278,0.0,0.0,0.0,1.1478412107,0.33478701980000003,1.1956679278,3.9226400000000003,0.54952,3.9609439279,0.03264,0.00952,0.034,3.89,0.54,3.9273018728,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 08:00:00,6.59,1.87,6.8501824793,0.0,0.0,0.0,6.59,1.87,6.8501824793,1.3005442416,0.3793254038,1.354733585,0.0,0.0,0.0,1.3005442416,0.3793254038,1.354733585,4.22,0.54,4.2544094772,0.0,0.0,0.0,4.22,0.54,4.2544094772,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 08:30:00,7.26,2.03,7.5384680141,0.0,0.0,0.0,7.26,2.03,7.5384680141,1.4265824474,0.41608654710000004,1.4860233827,0.0,0.0,0.0,1.4265824474,0.41608654710000004,1.4860233827,4.49672,0.7619600000000001,4.560819422,0.24672000000000002,0.07196000000000001,0.257,4.25,0.6900000000000001,4.3056474542,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 09:00:00,7.36,2.16,7.67041068,0.0,0.0,0.0,7.36,2.16,7.67041068,1.4253386963,0.4157237864,1.4847278087,0.0,0.0,0.0,1.4253386963,0.4157237864,1.4847278087,4.68864,0.82752,4.761106426,0.12864,0.037520000000000005,0.134,4.5600000000000005,0.79,4.6279261014,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 09:30:00,7.11,1.94,7.3699185884,0.0,0.0,0.0,7.11,1.94,7.3699185884,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,4.73584,0.9321200000000001,4.8266995141999995,0.07584,0.02212,0.079,4.66,0.91,4.7480206402,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 10:00:00,6.69,1.49,6.8539185872,0.0,0.0,0.0,6.69,1.49,6.8539185872,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,4.7416,1.0938,4.8661246388,0.0816,0.0238,0.085,4.66,1.07,4.7812655229,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 10:30:00,6.62,1.44,6.7748062703,0.0,0.0,0.0,6.62,1.44,6.7748062703,1.2894741922000001,0.3760966394,1.3432022836,0.0,0.0,0.0,1.2894741922000001,0.3760966394,1.3432022836,4.8128,1.1554,4.9495447265,0.0528,0.0154,0.055,4.76,1.1400000000000001,4.8946092796,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 11:00:00,7.13,1.8,7.3536997491000005,0.0,0.0,0.0,7.13,1.8,7.3536997491000005,1.2894741922000001,0.3760966394,1.3432022836,0.0,0.0,0.0,1.2894741922000001,0.3760966394,1.3432022836,4.78304,1.11672,4.9116733605,0.02304,0.00672,0.024,4.76,1.11,4.8877090748,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 11:30:00,7.02,2.26,7.3748220318,0.0,0.0,0.0,7.02,2.26,7.3748220318,1.3062458758,0.3809883804,1.3606727873,0.0,0.0,0.0,1.3062458758,0.3809883804,1.3606727873,4.69896,1.08428,4.8224359197,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.65,1.07,4.7715196741,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 12:00:00,7.20096,2.24028,7.5413977086,0.0009600000000000001,0.00028000000000000003,0.001,7.2,2.24,7.5403978675,1.3434785942,0.3918479233,1.3994568689,0.0,0.0,0.0,1.3434785942,0.3918479233,1.3994568689,5.03472,1.17596,5.1702308846,0.054720000000000005,0.015960000000000002,0.057,4.98,1.16,5.1133159496,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 12:30:00,7.92,2.34,8.2584502178,0.0,0.0,0.0,7.92,2.34,8.2584502178,1.4188179823,0.41382191150000003,1.4779353982,0.0,0.0,0.0,1.4188179823,0.41382191150000003,1.4779353982,5.06152,1.30336,5.2266367771,0.01152,0.00336,0.012,5.05,1.3,5.2146428449,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 13:00:00,8.17,2.41,8.5180396806,0.0,0.0,0.0,8.17,2.41,8.5180396806,1.4992693867,0.4372869045,1.5617389445,0.0,0.0,0.0,1.4992693867,0.4372869045,1.5617389445,5.27,1.21,5.4071249292,0.0,0.0,0.0,5.27,1.21,5.4071249292,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 13:30:00,8.24,2.43,8.590838143,0.0,0.0,0.0,8.24,2.43,8.590838143,1.4001740211,0.4083840895,1.4585146053,0.0,0.0,0.0,1.4001740211,0.4083840895,1.4585146053,5.4148,1.1314,5.5317379728,0.0048000000000000004,0.0014,0.005,5.41,1.13,5.5267531155,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 14:00:00,8.08,2.43,8.4374937037,0.0,0.0,0.0,8.08,2.43,8.4374937037,1.4315574515,0.41753759,1.4912056787,0.0,0.0,0.0,1.4315574515,0.41753759,1.4912056787,5.21,1.13,5.3311349636,0.0,0.0,0.0,5.21,1.13,5.3311349636,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 14:30:00,7.02,1.65,7.2113036269,0.0,0.0,0.0,7.02,1.65,7.2113036269,1.4077796918,0.41060241010000004,1.4664371789000001,0.0,0.0,0.0,1.4077796918,0.41060241010000004,1.4664371789000001,5.12,1.21,5.2610360196,0.0,0.0,0.0,5.12,1.21,5.2610360196,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 15:00:00,6.91,1.6,7.0928203135,0.0,0.0,0.0,6.91,1.6,7.0928203135,1.3043007689000001,0.3804210576,1.3586466342,0.0,0.0,0.0,1.3043007689000001,0.3804210576,1.3586466342,5.20304,1.15672,5.3300681422,0.02304,0.00672,0.024,5.18,1.15,5.3061191091,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 15:30:00,6.49,1.72,6.7140524276,0.0,0.0,0.0,6.49,1.72,6.7140524276,1.2639917619,0.3686642639,1.3166580853,0.0,0.0,0.0,1.2639917619,0.3686642639,1.3166580853,4.6874400000000005,1.18092,4.8339079222,0.03744,0.010920000000000001,0.039,4.65,1.17,4.7949348275,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 16:00:00,6.69,1.9300000000000002,6.9628298845,0.0,0.0,0.0,6.69,1.9300000000000002,6.9628298845,1.4146815124,0.41261544110000004,1.4736265754,0.0,0.0,0.0,1.4146815124,0.41261544110000004,1.4736265754,5.04384,1.12112,5.1669364231,0.0038400000000000005,0.0011200000000000001,0.004,5.04,1.12,5.1629448961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 16:30:00,6.95,2.03,7.2404005414,0.0,0.0,0.0,6.95,2.03,7.2404005414,1.3201319904,0.3850384972,1.37513749,0.0,0.0,0.0,1.3201319904,0.3850384972,1.37513749,4.9893600000000005,1.07148,5.1031149899,0.039360000000000006,0.01148,0.041,4.95,1.06,5.0622228319,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 17:00:00,7.13,1.9,7.3788142679,0.0,0.0,0.0,7.13,1.9,7.3788142679,1.4371919098000001,0.4191809737,1.497074906,0.0,0.0,0.0,1.4371919098000001,0.4191809737,1.497074906,5.01864,0.94252,5.1063775223,0.00864,0.00252,0.009000000000000001,5.01,0.9400000000000001,5.0974209165,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 17:30:00,7.35,1.94,7.6017169113000005,0.0,0.0,0.0,7.35,1.94,7.6017169113000005,1.4193088316,0.41396507590000003,1.4784466996,0.0,0.0,0.0,1.4193088316,0.41396507590000003,1.4784466996,4.86096,0.83028,4.9313585349,0.0009600000000000001,0.00028000000000000003,0.001,4.86,0.8300000000000001,4.930365098,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 18:00:00,6.0,1.34,6.1478126191,0.0,0.0,0.0,6.0,1.34,6.1478126191,1.4119101757,0.4118071346,1.4707397663,0.0,0.0,0.0,1.4119101757,0.4118071346,1.4707397663,4.7,0.77,4.7626568216,0.0,0.0,0.0,4.7,0.77,4.7626568216,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 18:30:00,6.1,1.52,6.2865252724000005,0.0,0.0,0.0,6.1,1.52,6.2865252724000005,1.4818468955,0.43220534450000003,1.5435905161,0.0,0.0,0.0,1.4818468955,0.43220534450000003,1.5435905161,4.45,0.59,4.4889419689,0.0,0.0,0.0,4.45,0.59,4.4889419689,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 19:00:00,6.6,1.6099999999999999,6.7935336902,0.0,0.0,0.0,6.6,1.6099999999999999,6.7935336902,1.5027439083,0.4383003066,1.5653582378,0.0,0.0,0.0,1.5027439083,0.4383003066,1.5653582378,4.22,0.51,4.2507058237,0.0,0.0,0.0,4.22,0.51,4.2507058237,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 19:30:00,5.76,1.28,5.9005084527000005,0.0,0.0,0.0,5.76,1.28,5.9005084527000005,1.4244762181000001,0.4154722303,1.4838293939,0.0,0.0,0.0,1.4244762181000001,0.4154722303,1.4838293939,4.13,0.54,4.1651530584,0.0,0.0,0.0,4.13,0.54,4.1651530584,0.0,0.0,0.0,0.0,0.0,0.0
