Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-27 20:00:00,5.8,1.22,5.9269216293,0.0,0.0,0.0,5.8,1.22,5.9269216293,1.387893476,0.4048022638,1.4457223709,0.0,0.0,0.0,1.387893476,0.4048022638,1.4457223709,3.91,0.61,3.9572970573,0.0,0.0,0.0,3.91,0.61,3.9572970573,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 20:30:00,5.21,1.05,5.3147530516,0.0,0.0,0.0,5.21,1.05,5.3147530516,1.4535246224,0.42394468150000003,1.5140881483,0.0,0.0,0.0,1.4535246224,0.42394468150000003,1.5140881483,4.39,0.61,4.4321777943,0.0,0.0,0.0,4.39,0.61,4.4321777943,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 21:00:00,5.28,0.8200000000000001,5.3432948637,0.0,0.0,0.0,5.28,0.8200000000000001,5.3432948637,1.4547896569,0.42431364990000003,1.5154058926,0.0,0.0,0.0,1.4547896569,0.42431364990000003,1.5154058926,3.88208,0.5864400000000001,3.9261249342999998,0.022080000000000002,0.00644,0.023,3.86,0.58,3.90333191,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 21:30:00,4.92,0.46,4.9414572749,0.0,0.0,0.0,4.92,0.46,4.9414572749,1.3574253997999999,0.39591574160000004,1.4139847915,0.0,0.0,0.0,1.3574253997999999,0.39591574160000004,1.4139847915,3.6970400000000003,0.56372,3.7397707149,0.047040000000000005,0.013720000000000001,0.049,3.65,0.55,3.6912057651,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 22:00:00,4.8100000000000005,0.52,4.8380264571,0.0,0.0,0.0,4.8100000000000005,0.52,4.8380264571,1.2863797795,0.3751941024,1.3399789370000001,0.0,0.0,0.0,1.2863797795,0.3751941024,1.3399789370000001,3.49832,0.49576000000000003,3.5332733831,0.08832000000000001,0.02576,0.092,3.41,0.47000000000000003,3.4422376443,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 22:30:00,4.63,0.66,4.6768044646,0.0,0.0,0.0,4.63,0.66,4.6768044646,1.1726650183,0.342027297,1.2215260608,0.0,0.0,0.0,1.1726650183,0.342027297,1.2215260608,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0.0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 23:00:00,4.79,1.07,4.9080546044,0.0,0.0,0.0,4.79,1.07,4.9080546044,1.0708472014,0.3123304337,1.1154658348,0.0,0.0,0.0,1.0708472014,0.3123304337,1.1154658348,3.2800000000000002,0.46,3.3120990323,0.0,0.0,0.0,3.2800000000000002,0.46,3.3120990323,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 23:30:00,4.82,1.19,4.9647255715,0.0,0.0,0.0,4.82,1.19,4.9647255715,0.9582469941,0.2794887066,0.9981739522,0.0,0.0,0.0,0.9582469941,0.2794887066,0.9981739522,2.86424,0.47332,2.9030850143,0.11424000000000001,0.03332,0.11900000000000001,2.75,0.44,2.7849775583,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 00:00:00,4.59,1.21,4.7468094548,0.0,0.0,0.0,4.59,1.21,4.7468094548,0.8738764437000001,0.2548806294,0.9102879622000001,0.0,0.0,0.0,0.8738764437000001,0.2548806294,0.9102879622000001,2.96,0.34,2.9794630389,0.0,0.0,0.0,2.96,0.34,2.9794630389,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 00:30:00,4.79,1.26,4.9529486167000005,0.0,0.0,0.0,4.79,1.26,4.9529486167000005,0.8272992973000001,0.24129562840000002,0.8617701014,0.0,0.0,0.0,0.8272992973000001,0.24129562840000002,0.8617701014,3.04,0.42,3.0688760157,0.0,0.0,0.0,3.04,0.42,3.0688760157,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 01:00:00,4.19,1.16,4.347608538,0.0,0.0,0.0,4.19,1.16,4.347608538,0.8301818733,0.24213637970000002,0.8647727846000001,0.0,0.0,0.0,0.8301818733,0.24213637970000002,0.8647727846000001,2.61752,0.47136000000000006,2.6596223792,0.10752,0.031360000000000006,0.112,2.51,0.44,2.5482739256,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 01:30:00,4.31,1.2,4.4739356276,0.0,0.0,0.0,4.31,1.2,4.4739356276,0.7533423352,0.2197248478,0.7847315991,0.0,0.0,0.0,0.7533423352,0.2197248478,0.7847315991,2.71,0.48,2.7521809534,0.0,0.0,0.0,2.71,0.48,2.7521809534,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 02:00:00,3.94,0.88,4.0370781513,0.0,0.0,0.0,3.94,0.88,4.0370781513,0.7507151605,0.2189585885,0.7819949589,0.0,0.0,0.0,0.7507151605,0.2189585885,0.7819949589,3.05,0.48,3.0875394734,0.0,0.0,0.0,3.05,0.48,3.0875394734,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 02:30:00,3.68,0.74,3.7536648758,0.0,0.0,0.0,3.68,0.74,3.7536648758,0.7074660458,0.2063442634,0.7369437977000001,0.0,0.0,0.0,0.7074660458,0.2063442634,0.7369437977000001,2.62,0.5,2.6672832619999998,0.0,0.0,0.0,2.62,0.5,2.6672832619999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 03:00:00,3.77,0.8200000000000001,3.8581472237,0.0,0.0,0.0,3.77,0.8200000000000001,3.8581472237,0.7062345993,0.2059850915,0.7356610409000001,0.0,0.0,0.0,0.7062345993,0.2059850915,0.7356610409000001,2.6,0.39,2.6290872941,0.0,0.0,0.0,2.6,0.39,2.6290872941,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 03:30:00,3.77,0.8200000000000001,3.8581472237,0.0,0.0,0.0,3.77,0.8200000000000001,3.8581472237,0.6742593894000001,0.1966589886,0.7023535307000001,0.0,0.0,0.0,0.6742593894000001,0.1966589886,0.7023535307000001,2.89,0.32,2.9076622913,0.0,0.0,0.0,2.89,0.32,2.9076622913,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 04:00:00,3.91,0.86,4.0034610027,0.0,0.0,0.0,3.91,0.86,4.0034610027,0.6736740948000001,0.19648827770000002,0.7017438488000001,0.0,0.0,0.0,0.6736740948000001,0.19648827770000002,0.7017438488000001,2.51856,0.33708000000000005,2.5410170011,0.05856000000000001,0.01708,0.061,2.46,0.32,2.4807257003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 04:30:00,3.86,0.86,3.954642841,0.0,0.0,0.0,3.86,0.86,3.954642841,0.7162544439,0.2089075461,0.7460983791,0.0,0.0,0.0,0.7162544439,0.2089075461,0.7460983791,2.52656,0.35108,2.5508356670000003,0.10656,0.031080000000000003,0.111,2.42,0.32,2.4410653412,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 05:00:00,3.8200000000000003,1.13,3.9836289988,0.0,0.0,0.0,3.8200000000000003,1.13,3.9836289988,0.7131375838,0.20799846200000002,0.7428516498000001,0.0,0.0,0.0,0.7131375838,0.20799846200000002,0.7428516498000001,2.88,0.32,2.8977232442,0.0,0.0,0.0,2.88,0.32,2.8977232442,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 05:30:00,4.12,1.3,4.3202314753,0.0,0.0,0.0,4.12,1.3,4.3202314753,0.8140731356,0.2374379979,0.8479928496,0.0,0.0,0.0,0.8140731356,0.2374379979,0.8479928496,2.8067200000000003,0.38196,2.8325907929,0.00672,0.0019600000000000004,0.007,2.8,0.38,2.8256680626,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 06:00:00,4.03,0.98,4.1474449966,0.0,0.0,0.0,4.03,0.98,4.1474449966,0.8832288529000001,0.2576084154,0.9200300551,0.0,0.0,0.0,0.8832288529000001,0.2576084154,0.9200300551,3.06688,0.5078400000000001,3.10864189,0.26688,0.07784,0.278,2.8,0.43,2.8328254447,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 06:30:00,4.55,1.11,4.6834389075,0.0,0.0,0.0,4.55,1.11,4.6834389075,0.9376679026,0.2734864716,0.9767373986000001,0.0,0.0,0.0,0.9376679026,0.2734864716,0.9767373986000001,3.55,0.47000000000000003,3.5809775202000003,0.0,0.0,0.0,3.55,0.47000000000000003,3.5809775202000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 07:00:00,5.64,1.57,5.8544427574,0.0,0.0,0.0,5.64,1.57,5.8544427574,1.0865294388,0.3169044197,1.1318014988,0.0,0.0,0.0,1.0865294388,0.3169044197,1.1318014988,3.87,0.47000000000000003,3.8984355837,0.0,0.0,0.0,3.87,0.47000000000000003,3.8984355837,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 07:30:00,6.65,2.08,6.9677040695,0.0,0.0,0.0,6.65,2.08,6.9677040695,1.2206013119,0.356008716,1.2714596999,0.0,0.0,0.0,1.2206013119,0.356008716,1.2714596999,3.98752,0.62136,4.0356417086,0.34752000000000005,0.10136,0.362,3.64,0.52,3.6769552622,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 08:00:00,6.71,1.88,6.9683929281,0.0,0.0,0.0,6.71,1.88,6.9683929281,1.2847316431,0.3747133959,1.3382621283,0.0,0.0,0.0,1.2847316431,0.3747133959,1.3382621283,4.24288,0.6308400000000001,4.289520929,0.00288,0.00084,0.003,4.24,0.63,4.2865487283,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 08:30:00,6.46,1.38,6.6057550666000004,0.0,0.0,0.0,6.46,1.38,6.6057550666000004,1.4046152765,0.4096794556,1.4631409130000002,0.0,0.0,0.0,1.4046152765,0.4096794556,1.4631409130000002,4.5448,0.8114,4.6166629723,0.0048000000000000004,0.0014,0.005,4.54,0.81,4.6116916636,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 09:00:00,6.67,1.6800000000000002,6.8783210161,0.0,0.0,0.0,6.67,1.6800000000000002,6.8783210161,1.4150468227,0.41272199,1.474007107,0.0,0.0,0.0,1.4150468227,0.41272199,1.474007107,4.59328,0.8980400000000001,4.6802453995,0.23328000000000002,0.06804,0.243,4.36,0.8300000000000001,4.4382992238,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 09:30:00,6.94,2.0,7.2224372618,0.0,0.0,0.0,6.94,2.0,7.2224372618,1.3492728445,0.393537913,1.4054925464,0.0,0.0,0.0,1.3492728445,0.393537913,1.4054925464,4.7692,0.9556,4.8639942434000005,0.019200000000000002,0.0056,0.02,4.75,0.9500000000000001,4.8440685379,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 10:00:00,7.79,2.42,8.1572360515,0.0,0.0,0.0,7.79,2.42,8.1572360515,1.390967603,0.4056988842,1.4489245864,0.0,0.0,0.0,1.390967603,0.4056988842,1.4489245864,5.03192,1.02056,5.1343706138,0.0019200000000000003,0.0005600000000000001,0.002,5.03,1.02,5.1323776167,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 10:30:00,7.92,2.51,8.3082188223,0.0,0.0,0.0,7.92,2.51,8.3082188223,1.376041759,0.4013455131,1.4333768323,0.0,0.0,0.0,1.376041759,0.4013455131,1.4333768323,4.88016,1.08588,4.999509676,0.02016,0.005880000000000001,0.021,4.86,1.08,4.9785540069,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 11:00:00,7.48096,2.61028,7.9232773648,0.0009600000000000001,0.00028000000000000003,0.001,7.48,2.61,7.9222787126,1.2430368847,0.3625524247,1.2948300882,0.0,0.0,0.0,1.2430368847,0.3625524247,1.2948300882,5.08072,1.08896,5.1961090828,0.030720000000000004,0.008960000000000001,0.032,5.05,1.08,5.164194032,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 11:30:00,7.04,2.32,7.4124220063,0.0,0.0,0.0,7.04,2.32,7.4124220063,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,5.11672,1.02196,5.2177797769,0.00672,0.0019600000000000004,0.007,5.11,1.02,5.2108060797,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 12:00:00,7.32,2.56,7.7547404857,0.0,0.0,0.0,7.32,2.56,7.7547404857,1.2586486207,0.3671058477,1.3110923133,0.0,0.0,0.0,1.2586486207,0.3671058477,1.3110923133,4.60872,1.06296,4.7297128877,0.07872000000000001,0.02296,0.082,4.53,1.04,4.6478489648,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 12:30:00,7.5,2.08,7.7830842216,0.0,0.0,0.0,7.5,2.08,7.7830842216,1.3155799946,0.38371083170000003,1.3703958277,0.0,0.0,0.0,1.3155799946,0.38371083170000003,1.3703958277,4.8844,1.0542,4.9968691198,0.014400000000000001,0.004200000000000001,0.015,4.87,1.05,4.9819072653,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 13:00:00,7.29,1.57,7.4571442255000004,0.0,0.0,0.0,7.29,1.57,7.4571442255000004,1.3201718968,0.38505013660000004,1.3751790592,0.0,0.0,0.0,1.3201718968,0.38505013660000004,1.3751790592,5.28864,1.03252,5.3884887121,0.00864,0.00252,0.009000000000000001,5.28,1.03,5.3795260014,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 13:30:00,6.98096,1.77028,7.2019229238,0.0009600000000000001,0.00028000000000000003,0.001,6.98,1.77,7.2009235519,1.252074033,0.3651882596,1.3042437844,0.0,0.0,0.0,1.252074033,0.3651882596,1.3042437844,4.96264,1.03952,5.0703449192,0.03264,0.00952,0.034,4.93,1.03,5.0364471604,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 14:00:00,6.74,2.06,7.0477797922,0.0,0.0,0.0,6.74,2.06,7.0477797922,1.3150114939,0.3835450191,1.3698036395,0.0,0.0,0.0,1.3150114939,0.3835450191,1.3698036395,4.69864,1.03252,4.8107499831,0.00864,0.00252,0.009000000000000001,4.69,1.03,4.8017705068000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 14:30:00,7.12,2.12,7.4289164755,0.0,0.0,0.0,7.12,2.12,7.4289164755,1.372442696,0.4002957863,1.4296278084,0.0,0.0,0.0,1.372442696,0.4002957863,1.4296278084,5.09096,1.01028,5.1902350043,0.0009600000000000001,0.00028000000000000003,0.001,5.09,1.01,5.1892388652,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 15:00:00,6.77,1.6400000000000001,6.9658093571,0.0,0.0,0.0,6.77,1.6400000000000001,6.9658093571,1.4425516787000001,0.4207442396,1.5026579986000002,0.0,0.0,0.0,1.4425516787000001,0.4207442396,1.5026579986000002,5.35,1.06,5.4539985332,0.0,0.0,0.0,5.35,1.06,5.4539985332,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 15:30:00,7.09,1.53,7.2532061876,0.0,0.0,0.0,7.09,1.53,7.2532061876,1.3619285102,0.3972291488,1.4186755315,0.0,0.0,0.0,1.3619285102,0.3972291488,1.4186755315,5.03,1.1400000000000001,5.157567256,0.0,0.0,0.0,5.03,1.1400000000000001,5.157567256,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 16:00:00,7.24,1.58,7.4103981,0.0,0.0,0.0,7.24,1.58,7.4103981,1.4082826793,0.41074911480000004,1.4669611243,0.0,0.0,0.0,1.4082826793,0.41074911480000004,1.4669611243,5.3,0.9500000000000001,5.3844684046,0.0,0.0,0.0,5.3,0.9500000000000001,5.3844684046,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 16:30:00,6.68,1.29,6.8034182585,0.0,0.0,0.0,6.68,1.29,6.8034182585,1.4339135949,0.4182247985,1.4936599947,0.0,0.0,0.0,1.4339135949,0.4182247985,1.4936599947,5.21,0.93,5.2923529739,0.0,0.0,0.0,5.21,0.93,5.2923529739,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 17:00:00,6.27,1.09,6.3640395976,0.0,0.0,0.0,6.27,1.09,6.3640395976,1.4534042379,0.4239095694,1.5139627478,0.0,0.0,0.0,1.4534042379,0.4239095694,1.5139627478,5.09,0.76,5.1464259443,0.0,0.0,0.0,5.09,0.76,5.1464259443,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 17:30:00,6.06,0.93,6.1309460934,0.0,0.0,0.0,6.06,0.93,6.1309460934,1.4648583869,0.4272503628,1.525894153,0.0,0.0,0.0,1.4648583869,0.4272503628,1.525894153,5.12,0.71,5.1689940994,0.0,0.0,0.0,5.12,0.71,5.1689940994,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 18:00:00,5.78,0.8,5.8351006846,0.0,0.0,0.0,5.78,0.8,5.8351006846,1.4888577937,0.4342501898,1.5508935351000002,0.0,0.0,0.0,1.4888577937,0.4342501898,1.5508935351000002,4.87,0.65,4.9131863388,0.0,0.0,0.0,4.87,0.65,4.9131863388,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 18:30:00,5.67,0.68,5.7106304381,0.0,0.0,0.0,5.67,0.68,5.7106304381,1.4514444986,0.4233379788,1.5119213527,0.0,0.0,0.0,1.4514444986,0.4233379788,1.5119213527,4.77,0.63,4.8114239057,0.0,0.0,0.0,4.77,0.63,4.8114239057,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 19:00:00,5.8100000000000005,0.77,5.8608019929,0.0,0.0,0.0,5.8100000000000005,0.77,5.8608019929,1.4811279143,0.4319956417,1.5428415774,0.0,0.0,0.0,1.4811279143,0.4319956417,1.5428415774,5.19,0.78,5.2482854343,0.0,0.0,0.0,5.19,0.78,5.2482854343,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 19:30:00,5.79,0.78,5.8423026282,0.0,0.0,0.0,5.79,0.78,5.8423026282,1.441873269,0.4205463701,1.5019513219,0.0,0.0,0.0,1.441873269,0.4205463701,1.5019513219,5.27,0.78,5.3274102526,0.0,0.0,0.0,5.27,0.78,5.3274102526,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 20:00:00,5.84,0.81,5.8959053588,0.0,0.0,0.0,5.84,0.81,5.8959053588,1.4406128903,0.4201787597,1.5006384274,0.0,0.0,0.0,1.4406128903,0.4201787597,1.5006384274,4.87,0.84,4.9419125852,0.0,0.0,0.0,4.87,0.84,4.9419125852,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 20:30:00,5.79,0.8300000000000001,5.8491879778,0.0,0.0,0.0,5.79,0.8300000000000001,5.8491879778,1.4204775918,0.4143059643,1.4796641581,0.0,0.0,0.0,1.4204775918,0.4143059643,1.4796641581,5.26,0.84,5.3266499791,0.0,0.0,0.0,5.26,0.84,5.3266499791,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 21:00:00,5.8100000000000005,0.8300000000000001,5.8689862838,0.0,0.0,0.0,5.8100000000000005,0.8300000000000001,5.8689862838,1.4489114367,0.42259916900000005,1.5092827465,0.0,0.0,0.0,1.4489114367,0.42259916900000005,1.5092827465,4.8100000000000005,0.84,4.88279633,0.0,0.0,0.0,4.8100000000000005,0.84,4.88279633,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 21:30:00,4.87,0.53,4.8987549439,0.0,0.0,0.0,4.87,0.53,4.8987549439,1.3882456505,0.40490498140000003,1.4460892192,0.0,0.0,0.0,1.3882456505,0.40490498140000003,1.4460892192,4.51,0.84,4.5875592639,0.0,0.0,0.0,4.51,0.84,4.5875592639,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 22:00:00,4.87,0.63,4.9105804138,0.0,0.0,0.0,4.87,0.63,4.9105804138,1.2480117226,0.3640034191,1.3000122111,0.0,0.0,0.0,1.2480117226,0.3640034191,1.3000122111,4.28,0.75,4.3452157599,0.0,0.0,0.0,4.28,0.75,4.3452157599,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 22:30:00,4.69,0.66,4.7362115662,0.0,0.0,0.0,4.69,0.66,4.7362115662,1.1692350589,0.3410268922,1.2179531864,0.0,0.0,0.0,1.1692350589,0.3410268922,1.2179531864,4.0,0.65,4.0524683836,0.0,0.0,0.0,4.0,0.65,4.0524683836,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 23:00:00,4.5,0.66,4.548142478,0.0,0.0,0.0,4.5,0.66,4.548142478,1.0846348801,0.31635184,1.1298280001,0.0,0.0,0.0,1.0846348801,0.31635184,1.1298280001,3.34,0.65,3.4026607236,0.0,0.0,0.0,3.34,0.65,3.4026607236,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-28 23:30:00,4.46,0.6900000000000001,4.5130588297,0.0,0.0,0.0,4.46,0.6900000000000001,4.5130588297,0.9314569624000001,0.27167494740000003,0.9702676692000001,0.0,0.0,0.0,0.9314569624000001,0.27167494740000003,0.9702676692000001,3.46,0.59,3.5099430195,0.0,0.0,0.0,3.46,0.59,3.5099430195,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 00:00:00,4.2,0.54,4.2345719973,0.0,0.0,0.0,4.2,0.54,4.2345719973,0.8504769638,0.2480557811,0.885913504,0.0,0.0,0.0,0.8504769638,0.2480557811,0.885913504,3.39,0.52,3.4296501279,0.0,0.0,0.0,3.39,0.52,3.4296501279,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 00:30:00,3.9,0.54,3.937207132,0.0,0.0,0.0,3.9,0.54,3.937207132,0.7682181297,0.2240636212,0.8002272185,0.0,0.0,0.0,0.7682181297,0.2240636212,0.8002272185,3.08,0.54,3.1269793731,0.0,0.0,0.0,3.08,0.54,3.1269793731,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 01:00:00,3.5700000000000003,0.34,3.5861539287,0.0,0.0,0.0,3.5700000000000003,0.34,3.5861539287,0.7695530005,0.22445295850000002,0.8016177089000001,0.0,0.0,0.0,0.7695530005,0.22445295850000002,0.8016177089000001,2.85,0.56,2.904496514,0.0,0.0,0.0,2.85,0.56,2.904496514,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 01:30:00,3.55,0.43,3.5759474269,0.0,0.0,0.0,3.55,0.43,3.5759474269,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,3.26,0.54,3.3044212806,0.0,0.0,0.0,3.26,0.54,3.3044212806,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 02:00:00,4.05,0.61,4.0956806516,0.0,0.0,0.0,4.05,0.61,4.0956806516,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,3.21,0.58,3.2619779276,0.0,0.0,0.0,3.21,0.58,3.2619779276,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 02:30:00,3.99,0.66,4.044218095,0.0,0.0,0.0,3.99,0.66,4.044218095,0.6970439774,0.2033044934,0.7260874765,0.0,0.0,0.0,0.6970439774,0.2033044934,0.7260874765,2.75,0.53,2.800607077,0.0,0.0,0.0,2.75,0.53,2.800607077,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 03:00:00,3.92,0.58,3.9626758636,0.0,0.0,0.0,3.92,0.58,3.9626758636,0.6656256289,0.1941408084,0.6933600301,0.0,0.0,0.0,0.6656256289,0.1941408084,0.6933600301,2.71,0.45,2.7471075698,0.0,0.0,0.0,2.71,0.45,2.7471075698,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 03:30:00,3.77,0.49,3.8017101415,0.0,0.0,0.0,3.77,0.49,3.8017101415,0.6428904251,0.1875097073,0.6696775262,0.0,0.0,0.0,0.6428904251,0.1875097073,0.6696775262,3.03,0.41000000000000003,3.0576134484,0.0,0.0,0.0,3.03,0.41000000000000003,3.0576134484,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 04:00:00,3.5300000000000002,0.41000000000000003,3.5537304343000002,0.0,0.0,0.0,3.5300000000000002,0.41000000000000003,3.5537304343000002,0.6428904251,0.1875097073,0.6696775262,0.0,0.0,0.0,0.6428904251,0.1875097073,0.6696775262,2.91,0.44,2.9430766215,0.0,0.0,0.0,2.91,0.44,2.9430766215,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 04:30:00,3.76,0.44,3.7856571424,0.0,0.0,0.0,3.76,0.44,3.7856571424,0.6690645672000001,0.1951438321,0.6969422575,0.0,0.0,0.0,0.6690645672000001,0.1951438321,0.6969422575,2.59856,0.43208,2.6342374988,0.17856000000000002,0.05208,0.186,2.42,0.38,2.4496530367,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 05:00:00,3.47,0.44,3.4977850134,0.0,0.0,0.0,3.47,0.44,3.4977850134,0.6957450225,0.2029256315,0.7247343984,0.0,0.0,0.0,0.6957450225,0.2029256315,0.7247343984,2.63,0.35000000000000003,2.6531867631,0.0,0.0,0.0,2.63,0.35000000000000003,2.6531867631,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 05:30:00,3.9,0.54,3.937207132,0.0,0.0,0.0,3.9,0.54,3.937207132,0.7703221973000001,0.22467730760000001,0.8024189556,0.0,0.0,0.0,0.7703221973000001,0.22467730760000001,0.8024189556,2.94,0.29,2.9542680989,0.0,0.0,0.0,2.94,0.29,2.9542680989,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 06:00:00,3.85,0.5,3.8823317736,0.0,0.0,0.0,3.85,0.5,3.8823317736,0.8419667469000001,0.2455736345,0.8770486947,0.0,0.0,0.0,0.8419667469000001,0.2455736345,0.8770486947,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 06:30:00,4.41,0.66,4.4591142618,0.0,0.0,0.0,4.41,0.66,4.4591142618,0.9506965274,0.2772864872,0.9903088827000001,0.0,0.0,0.0,0.9506965274,0.2772864872,0.9903088827000001,3.42416,0.6178800000000001,3.4794607916,0.16416,0.047880000000000006,0.171,3.26,0.5700000000000001,3.3094561487,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 07:00:00,5.16,0.78,5.2186205074,0.0,0.0,0.0,5.16,0.78,5.2186205074,1.0481948036,0.3057234844,1.091869587,0.0,0.0,0.0,1.0481948036,0.3057234844,1.091869587,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0.0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 07:30:00,5.93,0.9400000000000001,6.0040403063,0.0,0.0,0.0,5.93,0.9400000000000001,6.0040403063,1.1827926104,0.344981178,1.2320756358,0.0,0.0,0.0,1.1827926104,0.344981178,1.2320756358,4.26,0.55,4.2953579595,0.0,0.0,0.0,4.26,0.55,4.2953579595,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 08:00:00,6.41,1.27,6.5346002173,0.0,0.0,0.0,6.41,1.27,6.5346002173,1.2421093923,0.3622819061,1.2938639503,0.0,0.0,0.0,1.2421093923,0.3622819061,1.2938639503,4.36,0.6900000000000001,4.4142609801,0.0,0.0,0.0,4.36,0.6900000000000001,4.4142609801,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 08:30:00,6.47,1.42,6.6239942633,0.0,0.0,0.0,6.47,1.42,6.6239942633,1.3259417045,0.38673299710000003,1.3811892755000001,0.0,0.0,0.0,1.3259417045,0.38673299710000003,1.3811892755000001,4.54432,0.9137600000000001,4.635277942,0.18432,0.05376,0.192,4.36,0.86,4.4440072007,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 09:00:00,6.82,1.6,7.0051695197,0.0,0.0,0.0,6.82,1.6,7.0051695197,1.3861083275000001,0.40428159550000003,1.4438628411,0.0,0.0,0.0,1.3861083275000001,0.40428159550000003,1.4438628411,4.81248,0.8836400000000001,4.8929319840000005,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.8,0.88,4.88,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 09:30:00,7.13,1.77,7.3464140912,0.0,0.0,0.0,7.13,1.77,7.3464140912,1.3016830719999999,0.3796575627,1.3559198666,0.0,0.0,0.0,1.3016830719999999,0.3796575627,1.3559198666,4.92304,0.9467200000000001,5.0132426233,0.02304,0.00672,0.024,4.9,0.9400000000000001,4.9893486549,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 10:00:00,7.44,1.74,7.6407591246,0.0,0.0,0.0,7.44,1.74,7.6407591246,1.3281876062,0.3873880518,1.3835287565,0.0,0.0,0.0,1.3281876062,0.3873880518,1.3835287565,4.58056,0.9830800000000001,4.6848667217,0.010560000000000002,0.0030800000000000003,0.011,4.57,0.98,4.6738955915,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 10:30:00,7.0,1.55,7.1695536821,0.0,0.0,0.0,7.0,1.55,7.1695536821,1.3761739492,0.4013840685,1.4335145304,0.0,0.0,0.0,1.3761739492,0.4013840685,1.4335145304,4.92344,1.01392,5.0267579214,0.01344,0.003920000000000001,0.014,4.91,1.01,5.0128036068,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 11:00:00,7.05,1.58,7.2248806219,0.0,0.0,0.0,7.05,1.58,7.2248806219,1.3810026297,0.4027924337,1.4385444059,0.0,0.0,0.0,1.3810026297,0.4027924337,1.4385444059,5.09016,1.11588,5.2110379964,0.02016,0.005880000000000001,0.021,5.07,1.11,5.1900867045,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 11:30:00,6.83288,1.58084,7.0133661105,0.00288,0.00084,0.003,6.83,1.58,7.0103708889,1.3281775469000001,0.3873851179,1.3835182781,0.0009600000000000001,0.00028000000000000003,0.001,1.3272175469,0.3871051179,1.3825182781,4.79344,1.20392,4.9423162991,0.01344,0.003920000000000001,0.014,4.78,1.2,4.9283262879,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 12:00:00,7.15096,1.79028,7.3716573035,0.0009600000000000001,0.00028000000000000003,0.001,7.15,1.79,7.3706580439,1.3028054409,0.37998492030000003,1.3570890009,0.0,0.0,0.0,1.3028054409,0.37998492030000003,1.3570890009,4.6984,1.0712,4.8189658642,0.038400000000000004,0.0112,0.04,4.66,1.06,4.77903756,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 12:30:00,7.3448,1.8414000000000001,7.5721094155,0.0048000000000000004,0.0014,0.005,7.34,1.8399999999999999,7.5671130558,1.2539812288,0.3657445251,1.3062304466999999,0.0,0.0,0.0,1.2539812288,0.3657445251,1.3062304466999999,4.95624,0.9993200000000001,5.05598214,0.06624000000000001,0.01932,0.069,4.89,0.98,4.9872337022,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 13:00:00,7.00768,1.80224,7.235720282,0.007680000000000001,0.0022400000000000002,0.008,7.0,1.8,7.2277243998,1.2344855983,0.3600582995,1.2859224983,0.0019200000000000003,0.0005600000000000001,0.002,1.2325655983,0.3594982995,1.2839224983,4.3664,1.0052,4.480611119,0.0864,0.0252,0.09,4.28,0.98,4.3907630316,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 13:30:00,6.6448,1.7314,6.8666668042,0.0048000000000000004,0.0014,0.005,6.64,1.73,6.8616688932,1.1794556833,0.3440079076,1.2285996701,0.0009600000000000001,0.00028000000000000003,0.001,1.1784956833,0.3437279076,1.2275996701,4.54648,0.9706400000000001,4.6489377711,0.036480000000000005,0.01064,0.038,4.51,0.96,4.6110410972,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 14:00:00,6.58,1.53,6.7555384685,0.0,0.0,0.0,6.58,1.53,6.7555384685,1.3770693501,0.4016452271,1.4344472397,0.0,0.0,0.0,1.3770693501,0.4016452271,1.4344472397,5.2248,1.0314,5.3256286953,0.0048000000000000004,0.0014,0.005,5.22,1.03,5.3206484567,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 14:30:00,6.70096,1.65028,6.9011802614,0.0009600000000000001,0.00028000000000000003,0.001,6.7,1.65,6.9001811570000005,1.3316859055,0.38840838910000003,1.3871728182,0.0,0.0,0.0,1.3316859055,0.38840838910000003,1.3871728182,4.7896,0.9428000000000001,4.8815100123,0.009600000000000001,0.0028,0.01,4.78,0.9400000000000001,4.8715500613,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 15:00:00,6.79192,1.7705600000000001,7.0189073224,0.0019200000000000003,0.0005600000000000001,0.002,6.79,1.77,7.016908151,1.1567323679000001,0.33738027400000004,1.2049295499000001,0.0,0.0,0.0,1.1567323679000001,0.33738027400000004,1.2049295499000001,4.31424,0.9633200000000001,4.4204809919,0.11424000000000001,0.03332,0.11900000000000001,4.2,0.93,4.3017322092,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 15:30:00,6.82288,1.6908400000000001,7.0292696207,0.00288,0.00084,0.003,6.82,1.69,7.0262721268,1.2214466635,0.35625527690000003,1.2723402745,0.0,0.0,0.0,1.2214466635,0.35625527690000003,1.2723402745,4.35608,0.8534400000000001,4.4388954482,0.04608,0.01344,0.048,4.31,0.84,4.3910932579,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 16:00:00,6.67096,1.72028,6.8891995616,0.0009600000000000001,0.00028000000000000003,0.001,6.67,1.72,6.8882000552000004,1.2225124983,0.3565661453,1.2734505191,0.0,0.0,0.0,1.2225124983,0.3565661453,1.2734505191,4.67048,0.8576400000000001,4.748571343,0.060480000000000006,0.017640000000000003,0.063,4.61,0.84,4.6859043951,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 16:30:00,6.98,1.6600000000000001,7.1746776931,0.0,0.0,0.0,6.98,1.6600000000000001,7.1746776931,1.2781038468,0.3727802886,1.3313581737,0.0,0.0,0.0,1.2781038468,0.3727802886,1.3313581737,4.61376,0.8256800000000001,4.687059718,0.05376,0.015680000000000003,0.056,4.5600000000000005,0.81,4.6313820831,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 17:00:00,6.08,1.31,6.2195257054,0.0,0.0,0.0,6.08,1.31,6.2195257054,1.2999725817,0.3791586697,1.354138106,0.0,0.0,0.0,1.2999725817,0.3791586697,1.354138106,4.54128,0.6820400000000001,4.5922110796,0.041280000000000004,0.01204,0.043000000000000003,4.5,0.67,4.5496043784,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 17:30:00,5.53,0.91,5.6043732923,0.0,0.0,0.0,5.53,0.91,5.6043732923,1.2583543107000001,0.3670200073,1.3107857403,0.0,0.0,0.0,1.2583543107000001,0.3670200073,1.3107857403,4.39688,0.55784,4.4321258105,0.02688,0.007840000000000001,0.028,4.37,0.55,4.4044749971,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 18:00:00,5.23,0.6000000000000001,5.2643043225,0.0,0.0,0.0,5.23,0.6000000000000001,5.2643043225,1.2463283354999999,0.3635124312,1.2982586828,0.0,0.0,0.0,1.2463283354999999,0.3635124312,1.2982586828,4.24056,0.5030800000000001,4.2702972496000005,0.010560000000000002,0.0030800000000000003,0.011,4.23,0.5,4.2594483211,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 18:30:00,5.23,0.5,5.2538462102,0.0,0.0,0.0,5.23,0.5,5.2538462102,1.2751210059,0.37191029340000004,1.3282510478,0.0,0.0,0.0,1.2751210059,0.37191029340000004,1.3282510478,3.97192,0.38056,3.9901095724,0.0019200000000000003,0.0005600000000000001,0.002,3.9699999999999998,0.38,3.9881449322,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 19:00:00,5.48,0.59,5.5116694386,0.0,0.0,0.0,5.48,0.59,5.5116694386,1.305099563,0.3806540392,1.3594787114,0.0,0.0,0.0,1.305099563,0.3806540392,1.3594787114,3.9,0.38,3.9184690888,0.0,0.0,0.0,3.9,0.38,3.9184690888,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 19:30:00,5.36,0.56,5.3891743338,0.0,0.0,0.0,5.36,0.56,5.3891743338,1.3571789775,0.3958438684,1.4137281016,0.0,0.0,0.0,1.3571789775,0.3958438684,1.4137281016,3.71232,0.47276,3.7423016714,0.11232,0.032760000000000004,0.117,3.6,0.44,3.6267892136,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 20:00:00,5.25,0.5,5.2737557774,0.0,0.0,0.0,5.25,0.5,5.2737557774,1.3631158934,0.3975754689,1.419912389,0.0,0.0,0.0,1.3631158934,0.3975754689,1.419912389,3.92,0.35000000000000003,3.9355939831,0.0,0.0,0.0,3.92,0.35000000000000003,3.9355939831,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 20:30:00,5.34,0.52,5.3652586145,0.0,0.0,0.0,5.34,0.52,5.3652586145,1.4362797148,0.41891491680000004,1.496124703,0.0,0.0,0.0,1.4362797148,0.41891491680000004,1.496124703,4.11,0.46,4.1356619785,0.0,0.0,0.0,4.11,0.46,4.1356619785,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 21:00:00,5.43,0.56,5.4588002345,0.0,0.0,0.0,5.43,0.56,5.4588002345,1.406579339,0.4102523072,1.4651868114,0.0,0.0,0.0,1.406579339,0.4102523072,1.4651868114,3.64744,0.5409200000000001,3.6873314199,0.03744,0.010920000000000001,0.039,3.61,0.53,3.6486983981,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 21:30:00,4.96,0.49,4.9841448615,0.0,0.0,0.0,4.96,0.49,4.9841448615,1.4053508854,0.4098940082,1.4639071723,0.0,0.0,0.0,1.4053508854,0.4098940082,1.4639071723,3.49152,0.42336,3.5170933454,0.01152,0.00336,0.012,3.48,0.42,3.5052532006,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 22:00:00,4.89,0.46,4.9115883378,0.0,0.0,0.0,4.89,0.46,4.9115883378,1.3276212672,0.3872228696,1.3829388200000001,0.0,0.0,0.0,1.3276212672,0.3872228696,1.3829388200000001,3.44,0.29,3.4522021957,0.0,0.0,0.0,3.44,0.29,3.4522021957,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 22:30:00,4.51,0.4,4.5277036122,0.0,0.0,0.0,4.51,0.4,4.5277036122,1.202580889,0.3507527593,1.2526884261,0.0,0.0,0.0,1.202580889,0.3507527593,1.2526884261,3.48,0.36,3.4985711369,0.0,0.0,0.0,3.48,0.36,3.4985711369,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 23:00:00,4.51,0.44,4.5314125833,0.0,0.0,0.0,4.51,0.44,4.5314125833,1.1165957901,0.32567377210000004,1.1631206147,0.0,0.0,0.0,1.1165957901,0.32567377210000004,1.1631206147,2.90856,0.32208000000000003,2.926338463,0.17856000000000002,0.05208,0.186,2.73,0.27,2.7433191575,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-29 23:30:00,3.65,0.31,3.6631407289,0.0,0.0,0.0,3.65,0.31,3.6631407289,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,3.09,0.33,3.1075713990000002,0.0,0.0,0.0,3.09,0.33,3.1075713990000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 00:00:00,3.65,0.28,3.6607239721,0.0,0.0,0.0,3.65,0.28,3.6607239721,0.8700603893000001,0.2537676136,0.9063129056,0.0,0.0,0.0,0.8700603893000001,0.2537676136,0.9063129056,3.07,0.27,3.0818500937,0.0,0.0,0.0,3.07,0.27,3.0818500937,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 00:30:00,3.63,0.28,3.6407828828,0.0,0.0,0.0,3.63,0.28,3.6407828828,0.7921530211000001,0.23104463120000002,0.8251593970000001,0.0,0.0,0.0,0.7921530211000001,0.23104463120000002,0.8251593970000001,2.75,0.24,2.7604528614,0.0,0.0,0.0,2.75,0.24,2.7604528614,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 01:00:00,3.65,0.31,3.6631407289,0.0,0.0,0.0,3.65,0.31,3.6631407289,0.8118200839,0.23678085780000002,0.8456459208,0.0,0.0,0.0,0.8118200839,0.23678085780000002,0.8456459208,2.4992,0.2806,2.5149029802,0.13920000000000002,0.040600000000000004,0.145,2.36,0.24,2.3721720005,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 01:30:00,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,3.59,0.34,3.6060643366000003,0.7628786466,0.2225062719,0.7946652569,0.0,0.0,0.0,0.7628786466,0.2225062719,0.7946652569,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,2.74,0.24,2.7504908652999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 02:00:00,3.59,0.34,3.6060643366000003,0.0,0.0,0.0,3.59,0.34,3.6060643366000003,0.7648809528,0.2230902779,0.7967509925,0.0,0.0,0.0,0.7648809528,0.2230902779,0.7967509925,2.7199999999999998,0.24,2.7305677065,0.0,0.0,0.0,2.7199999999999998,0.24,2.7305677065,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 02:30:00,3.62,0.27,3.630055096,0.0,0.0,0.0,3.62,0.27,3.630055096,0.7314952162,0.2133527714,0.7619741836,0.0,0.0,0.0,0.7314952162,0.2133527714,0.7619741836,2.4296,0.24280000000000002,2.4417018655,0.009600000000000001,0.0028,0.01,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 03:00:00,3.4,0.27,3.4107037397,0.0,0.0,0.0,3.4,0.27,3.4107037397,0.7327785412000001,0.2137270745,0.7633109804,0.0,0.0,0.0,0.7327785412000001,0.2137270745,0.7633109804,2.38896,0.28928000000000004,2.4064107713,0.16896000000000003,0.049280000000000004,0.176,2.22,0.24,2.2329352879,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 03:30:00,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,0.6939252883,0.2023948758,0.722838842,0.0,0.0,0.0,0.6939252883,0.2023948758,0.722838842,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 04:00:00,3.21,0.30000000000000004,3.2239882134,0.0,0.0,0.0,3.21,0.30000000000000004,3.2239882134,0.6667353607000001,0.1944644802,0.6945160008,0.0,0.0,0.0,0.6667353607000001,0.1944644802,0.6945160008,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 04:30:00,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.6644061542,0.1937851283,0.692089744,0.0,0.0,0.0,0.6644061542,0.1937851283,0.692089744,2.38152,0.29836,2.4001367044,0.13152,0.038360000000000005,0.137,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 05:00:00,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.7073827411,0.2063199662,0.736857022,0.0,0.0,0.0,0.7073827411,0.2063199662,0.736857022,2.44184,0.27512000000000003,2.4572898893,0.051840000000000004,0.015120000000000001,0.054,2.39,0.26,2.4041006634,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 05:30:00,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.776752623,0.2265528484,0.8091173157,0.0,0.0,0.0,0.776752623,0.2265528484,0.8091173157,2.92,0.26,2.9315524897,0.0,0.0,0.0,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 06:00:00,3.58,0.22,3.5867534065999997,0.0,0.0,0.0,3.58,0.22,3.5867534065999997,0.8723500219,0.2544354231,0.9086979395,0.0,0.0,0.0,0.8723500219,0.2544354231,0.9086979395,2.9105600000000003,0.32308000000000003,2.928436477,0.010560000000000002,0.0030800000000000003,0.011,2.9,0.32,2.9176017549,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 06:30:00,4.19,0.37,4.2063047916,0.0,0.0,0.0,4.19,0.37,4.2063047916,0.9497721942,0.27701689,0.9893460356,0.0,0.0,0.0,0.9497721942,0.27701689,0.9893460356,3.3692,0.5306000000000001,3.4107249962,0.13920000000000002,0.040600000000000004,0.145,3.23,0.49,3.2669557695,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 07:00:00,4.48,0.51,4.5089355728000005,0.0,0.0,0.0,4.48,0.51,4.5089355728000005,1.0764761726,0.313972217,1.1213293464,0.0,0.0,0.0,1.0764761726,0.313972217,1.1213293464,3.75,0.38,3.76920416,0.0,0.0,0.0,3.75,0.38,3.76920416,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 07:30:00,5.08,0.73,5.1321827715,0.0,0.0,0.0,5.08,0.73,5.1321827715,1.160469607,0.338470302,1.2088225073,0.0,0.0,0.0,1.160469607,0.338470302,1.2088225073,4.0,0.44,4.0241272346,0.0,0.0,0.0,4.0,0.44,4.0241272346,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 08:00:00,5.4,0.8200000000000001,5.4619044298,0.0,0.0,0.0,5.4,0.8200000000000001,5.4619044298,1.2342790816,0.3599980655,1.2857073766,0.0,0.0,0.0,1.2342790816,0.3599980655,1.2857073766,4.10432,0.7137600000000001,4.1659207866,0.18432,0.05376,0.192,3.92,0.66,3.9751729522,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 08:30:00,5.88,0.98,5.9611072797,0.0,0.0,0.0,5.88,0.98,5.9611072797,1.3689851346,0.3992873309,1.4260261819,0.0,0.0,0.0,1.3689851346,0.3992873309,1.4260261819,4.46,0.6900000000000001,4.5130588297,0.0,0.0,0.0,4.46,0.6900000000000001,4.5130588297,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 09:00:00,5.92,1.02,6.0072289785,0.0,0.0,0.0,5.92,1.02,6.0072289785,1.3630174575,0.39754675840000003,1.4198098516,0.0,0.0,0.0,1.3630174575,0.39754675840000003,1.4198098516,4.60344,0.6939200000000001,4.6554467884,0.01344,0.003920000000000001,0.014,4.59,0.6900000000000001,4.6415730092,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 09:30:00,6.23,1.19,6.3426335224,0.0,0.0,0.0,6.23,1.19,6.3426335224,1.451505356,0.4233557288,1.5119847458,0.0,0.0,0.0,1.451505356,0.4233557288,1.5119847458,4.50392,0.8215600000000001,4.5782372372,0.07392,0.021560000000000003,0.077,4.43,0.8,4.5016552511,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 10:00:00,6.35,1.22,6.4661348579,0.0,0.0,0.0,6.35,1.22,6.4661348579,1.4976079481,0.43680231820000004,1.5600082792999999,0.0,0.0,0.0,1.4976079481,0.43680231820000004,1.5600082792999999,4.8,0.89,4.8818131877,0.0,0.0,0.0,4.8,0.89,4.8818131877,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 10:30:00,6.25,1.19,6.3622794657,0.0,0.0,0.0,6.25,1.19,6.3622794657,1.3352937812,0.3894606862,1.390931022,0.0,0.0,0.0,1.3352937812,0.3894606862,1.390931022,5.11632,0.95476,5.2046418705,0.01632,0.00476,0.017,5.1,0.9500000000000001,5.1877258987,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 11:00:00,6.25096,1.23028,6.3708782596999995,0.0009600000000000001,0.00028000000000000003,0.001,6.25,1.23,6.3698822595,1.2923857004000001,0.37694582930000003,1.3462351045,0.0,0.0,0.0,1.2923857004000001,0.37694582930000003,1.3462351045,4.62112,0.9561600000000001,4.7190032846,0.021120000000000003,0.0061600000000000005,0.022,4.6,0.9500000000000001,4.697073557,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 11:30:00,6.19,1.23,6.3110221042,0.0,0.0,0.0,6.19,1.23,6.3110221042,1.2714354789,0.370835348,1.3244119572,0.0,0.0,0.0,1.2714354789,0.370835348,1.3244119572,4.48824,0.9553200000000001,4.5887835643,0.018240000000000003,0.00532,0.019,4.47,0.9500000000000001,4.5698358833,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 12:00:00,6.05096,1.23028,6.174763623,0.0009600000000000001,0.00028000000000000003,0.001,6.05,1.23,6.1737670834,1.1754079217,0.34282731050000004,1.2243832518,0.0,0.0,0.0,1.1754079217,0.34282731050000004,1.2243832518,4.9276,0.9668,5.0215479685,0.057600000000000005,0.016800000000000002,0.06,4.87,0.9500000000000001,4.9617940304,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 12:30:00,6.03288,1.20084,6.151232218,0.00288,0.00084,0.003,6.03,1.2,6.1482436516,1.143215388,0.3334378215,1.1908493625,0.0,0.0,0.0,1.143215388,0.3334378215,1.1908493625,4.59568,0.9662400000000001,4.6961574079,0.05568000000000001,0.01624,0.058,4.54,0.9500000000000001,4.6383294406,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 13:00:00,5.9448,1.1314,6.0515050194,0.0048000000000000004,0.0014,0.005,5.94,1.13,6.0465279293,1.1642128321,0.33956207600000005,1.2127217001,0.0,0.0,0.0,1.1642128321,0.33956207600000005,1.2127217001,4.482,0.881,4.5677658653,0.07200000000000001,0.021,0.075,4.41,0.86,4.4930724454,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 13:30:00,5.88288,1.08084,5.9813453503,0.00288,0.00084,0.003,5.88,1.08,5.9783609794,1.1952480787,0.348614023,1.2450500820000001,0.0,0.0,0.0,1.1952480787,0.348614023,1.2450500820000001,4.76256,0.80408,4.8299609108,0.08256000000000001,0.02408,0.08600000000000001,4.68,0.78,4.7445547736,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 14:00:00,5.92384,1.19112,6.0424040911,0.0038400000000000005,0.0011200000000000001,0.004,5.92,1.19,6.0384186672,1.1587034976,0.33795518680000003,1.20698281,0.0009600000000000001,0.00028000000000000003,0.001,1.1577434976,0.3376751868,1.20598281,4.61984,0.8791200000000001,4.702741073,0.09984000000000001,0.029120000000000004,0.10400000000000001,4.52,0.85,4.5992281961,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 14:30:00,5.57056,1.08308,5.6748745361,0.010560000000000002,0.0030800000000000003,0.011,5.5600000000000005,1.08,5.6639209034,1.0131871196,0.2955129099,1.0554032496,0.0009600000000000001,0.00028000000000000003,0.001,1.0122271196,0.2952329099,1.0544032496,4.0108,0.9894000000000001,4.1310324375,0.1008,0.029400000000000003,0.105,3.91,0.96,4.0261271714,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 15:00:00,5.56288,1.08084,5.6669082399,0.00288,0.00084,0.003,5.5600000000000005,1.08,5.6639209034,1.0140029567,0.29575086240000004,1.0562530799,0.0,0.0,0.0,1.0140029567,0.29575086240000004,1.0562530799,4.26024,0.8863200000000001,4.3514604445,0.09024,0.026320000000000003,0.094,4.17,0.86,4.2577576258,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 15:30:00,5.42,0.99,5.5096733115,0.0,0.0,0.0,5.42,0.99,5.5096733115,1.038515494,0.3029003524,1.0817869729,0.0,0.0,0.0,1.038515494,0.3029003524,1.0817869729,4.03832,0.78576,4.1140548368,0.08832000000000001,0.02576,0.092,3.95,0.76,4.0224495025,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 16:00:00,5.15,0.8300000000000001,5.2164547348,0.0,0.0,0.0,5.15,0.8300000000000001,5.2164547348,1.1031293584,0.3217460629,1.1490930816,0.0,0.0,0.0,1.1031293584,0.3217460629,1.1490930816,4.42792,0.8485600000000001,4.50849527,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.33,0.8200000000000001,4.4069604037,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 16:30:00,5.18,0.81,5.2429476442,0.0,0.0,0.0,5.18,0.81,5.2429476442,1.1050511865,0.3223065961,1.1510949859,0.0,0.0,0.0,1.1050511865,0.3223065961,1.1510949859,4.47928,0.75604,4.5426364371,0.08928000000000001,0.02604,0.093,4.39,0.73,4.45028089,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 17:00:00,4.91,0.64,4.9515351155000005,0.0,0.0,0.0,4.91,0.64,4.9515351155000005,1.1382362269,0.3319855662,1.1856627364,0.0,0.0,0.0,1.1382362269,0.3319855662,1.1856627364,4.2876,0.6068,4.3303256229,0.057600000000000005,0.016800000000000002,0.06,4.23,0.59,4.2709483724,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 17:30:00,4.97,0.5700000000000001,5.0025793347,0.0,0.0,0.0,4.97,0.5700000000000001,5.0025793347,1.2269916649,0.3578725689,1.2781163175999999,0.0,0.0,0.0,1.2269916649,0.3578725689,1.2781163175999999,4.2948,0.5214,4.3263338983,0.0048000000000000004,0.0014,0.005,4.29,0.52,4.321400236,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 18:00:00,4.97,0.55,5.0003399884,0.0,0.0,0.0,4.97,0.55,5.0003399884,1.3677915992,0.3989392164,1.4247829158,0.0,0.0,0.0,1.3677915992,0.3989392164,1.4247829158,4.19056,0.49308,4.2194692794,0.010560000000000002,0.0030800000000000003,0.011,4.18,0.49,4.2086221023,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 18:30:00,4.93,0.49,4.9542910694,0.0,0.0,0.0,4.93,0.49,4.9542910694,1.4004836287,0.4084743917,1.4588371132,0.0,0.0,0.0,1.4004836287,0.4084743917,1.4588371132,4.15,0.46,4.1754161469,0.0,0.0,0.0,4.15,0.46,4.1754161469,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 19:00:00,4.65,0.4,4.6671725916,0.0,0.0,0.0,4.65,0.4,4.6671725916,1.3866907954,0.40445148200000003,1.4444695785000001,0.0,0.0,0.0,1.3866907954,0.40445148200000003,1.4444695785000001,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 19:30:00,4.67,0.36,4.6838552497,0.0,0.0,0.0,4.67,0.36,4.6838552497,1.5093898289,0.4402387001,1.5722810717,0.0,0.0,0.0,1.5093898289,0.4402387001,1.5722810717,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,3.93,0.41000000000000003,3.9513288904,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 20:00:00,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,4.5600000000000005,0.34,4.5726578704000005,1.4146815124,0.41261544110000004,1.4736265754,0.0,0.0,0.0,1.4146815124,0.41261544110000004,1.4736265754,3.5247200000000003,0.5159600000000001,3.5622837899,0.054720000000000005,0.015960000000000002,0.057,3.47,0.5,3.5058379883,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 20:30:00,4.61,0.34,4.6225209572,0.0,0.0,0.0,4.61,0.34,4.6225209572,1.3851319497,0.40399681870000004,1.4428457809,0.0,0.0,0.0,1.3851319497,0.40399681870000004,1.4428457809,3.91,0.44,3.9346791483,0.0,0.0,0.0,3.91,0.44,3.9346791483,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 21:00:00,4.53,0.25,4.5368932101,0.0,0.0,0.0,4.53,0.25,4.5368932101,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,3.5,0.41000000000000003,3.5239324625,0.0,0.0,0.0,3.5,0.41000000000000003,3.5239324625,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 21:30:00,4.22,0.22,4.225730706,0.0,0.0,0.0,4.22,0.22,4.225730706,1.3486370018,0.3933524588,1.4048302102,0.0,0.0,0.0,1.3486370018,0.3933524588,1.4048302102,3.54,0.51,3.5765486156,0.0,0.0,0.0,3.54,0.51,3.5765486156,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 22:00:00,4.03,0.22,4.0360004955,0.0,0.0,0.0,4.03,0.22,4.0360004955,1.2103064453,0.3530060465,1.2607358805,0.0,0.0,0.0,1.2103064453,0.3530060465,1.2607358805,3.38,0.4,3.4035863438,0.0,0.0,0.0,3.38,0.4,3.4035863438,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 22:30:00,3.79,0.22,3.7963798545,0.0,0.0,0.0,3.79,0.22,3.7963798545,1.1292807205,0.32937354350000003,1.1763340839,0.0,0.0,0.0,1.1292807205,0.32937354350000003,1.1763340839,3.34,0.31,3.3543553777,0.0,0.0,0.0,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 23:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,1.0979754403,0.32024283670000003,1.1437244169,0.0,0.0,0.0,1.0979754403,0.32024283670000003,1.1437244169,2.80144,0.32792000000000004,2.8205668934,0.06144000000000001,0.017920000000000002,0.064,2.74,0.31,2.7574807343,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-30 23:30:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.0070741992,0.2937299748,1.0490356242,0.0,0.0,0.0,1.0070741992,0.2937299748,1.0490356242,2.86,0.28,2.8736736071,0.0,0.0,0.0,2.86,0.28,2.8736736071,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 00:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9548625945,0.27850159010000003,0.994648536,0.0,0.0,0.0,0.9548625945,0.27850159010000003,0.994648536,2.86,0.22,2.8684490583,0.0,0.0,0.0,2.86,0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 00:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8714012461,0.25415869680000003,0.9077096313,0.0,0.0,0.0,0.8714012461,0.25415869680000003,0.9077096313,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 01:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8204274065,0.23929132690000002,0.8546118818,0.0,0.0,0.0,0.8204274065,0.23929132690000002,0.8546118818,2.50608,0.26344,2.5198884102,0.04608,0.01344,0.048,2.46,0.25,2.472670621,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 01:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.7396145162000001,0.2157209005,0.7704317877,0.0,0.0,0.0,0.7396145162000001,0.2157209005,0.7704317877,2.92,0.31,2.936409372,0.0,0.0,0.0,2.92,0.31,2.936409372,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 02:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7142247021,0.2083155381,0.7439840647,0.0,0.0,0.0,0.7142247021,0.2083155381,0.7439840647,2.7,0.27,2.7134664177000003,0.0,0.0,0.0,2.7,0.27,2.7134664177000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 02:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7135998336,0.2081332848,0.74333316,0.0,0.0,0.0,0.7135998336,0.2081332848,0.74333316,2.31568,0.28124000000000005,2.3326958224,0.17568,0.05124,0.183,2.14,0.23,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 03:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7160993076000001,0.208862298,0.7459367787000001,0.0,0.0,0.0,0.7160993076000001,0.208862298,0.7459367787000001,2.44,0.23,2.4508161906,0.0,0.0,0.0,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 03:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6854461652,0.1999217982,0.7140064221,0.0,0.0,0.0,0.6854461652,0.1999217982,0.7140064221,2.52,0.29,2.5366316248,0.0,0.0,0.0,2.52,0.29,2.5366316248,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 04:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6872389625,0.2004446974,0.7158739193,0.0,0.0,0.0,0.6872389625,0.2004446974,0.7158739193,2.33672,0.25696,2.3508059894,0.12672,0.03696,0.132,2.21,0.22,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 04:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7137609559,0.2081802788,0.7435009957000001,0.0,0.0,0.0,0.7137609559,0.2081802788,0.7435009957000001,2.32032,0.26676,2.3356039476,0.16032000000000002,0.04676,0.167,2.16,0.22,2.1711747972,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 05:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.6945318664,0.2025717944,0.7234706941,0.0,0.0,0.0,0.6945318664,0.2025717944,0.7234706941,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 05:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7178142873000001,0.20936250050000002,0.7477232159,0.0,0.0,0.0,0.7178142873000001,0.20936250050000002,0.7477232159,2.56,0.22,2.5694357357,0.0,0.0,0.0,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
