Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-08-31 06:00:00,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.7400644614,0.2158521346,0.7709004806,0.0,0.0,0.0,0.7400644614,0.2158521346,0.7709004806,2.52496,0.29728000000000004,2.5424001259,0.26496000000000003,0.07728,0.276,2.26,0.22,2.2706827167,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 06:30:00,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.7980372273,0.23276085800000001,0.8312887784,0.0,0.0,0.0,0.7980372273,0.23276085800000001,0.8312887784,2.85,0.30000000000000004,2.8657459762,0.0,0.0,0.0,2.85,0.30000000000000004,2.8657459762,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 07:00:00,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002,0.8297429023,0.2420083465,0.8643155232,0.0,0.0,0.0,0.8297429023,0.2420083465,0.8643155232,3.0,0.30000000000000004,3.0149626863,0.0,0.0,0.0,3.0,0.30000000000000004,3.0149626863,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 07:30:00,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.9238060645,0.2694434355,0.9622979838000001,0.0,0.0,0.0,0.9238060645,0.2694434355,0.9622979838000001,2.9745600000000003,0.45008000000000004,3.0084180561,0.27456,0.08008000000000001,0.28600000000000003,2.7,0.37,2.7252339349,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 08:00:00,3.86,0.34,3.8749451609000003,0.0,0.0,0.0,3.86,0.34,3.8749451609000003,0.9775384374,0.2851153776,1.0182692057,0.0,0.0,0.0,0.9775384374,0.2851153776,1.0182692057,3.15528,0.41904,3.1829838831,0.06528,0.01904,0.068,3.09,0.4,3.1157824058,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 08:30:00,4.2148,0.47140000000000004,4.2410796974,0.0048000000000000004,0.0014,0.005,4.21,0.47000000000000003,4.236153916,1.0458362514,0.30503557330000003,1.0894127619,0.0048000000000000004,0.0014,0.005,1.0410362514,0.3036355733,1.0844127619,3.55728,0.40504,3.5802651298,0.01728,0.00504,0.018000000000000002,3.54,0.4,3.5625271929,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 09:00:00,4.32576,0.47168000000000004,4.3513999586,0.00576,0.00168,0.006,4.32,0.47000000000000003,4.3454919169,1.1842556833,0.3454079076,1.2335996701,0.00576,0.00168,0.006,1.1784956833,0.3437279076,1.2275996701,3.47896,0.5292800000000001,3.5189913327999998,0.16896000000000003,0.049280000000000004,0.176,3.31,0.48,3.3446225497,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 09:30:00,4.2884,0.5912000000000001,4.3289596903,0.038400000000000004,0.0112,0.04,4.25,0.58,4.2893938966,1.1175240482,0.3259445141,1.1640875503,0.03744,0.010920000000000001,0.039,1.0800840482,0.3150245141,1.1250875503,3.52768,0.6772400000000001,3.5920996924,0.12768000000000002,0.03724,0.133,3.4,0.64,3.4597109705999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 10:00:00,4.384,0.517,4.4143793448,0.024,0.007,0.025,4.36,0.51,4.389726643,1.1883323016,0.3465969213,1.2378461475,0.02304,0.00672,0.024,1.1652923016,0.3398769213,1.2138461475,3.9684,0.5812,4.0107345961,0.038400000000000004,0.0112,0.04,3.93,0.5700000000000001,3.9711207486,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 10:30:00,4.29992,0.50456,4.3294217628,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.25,0.49,4.2781538074,1.1466616623,0.3344429848,1.1944392315,0.04224000000000001,0.012320000000000001,0.044,1.1044216623,0.3221229848,1.1504392315,3.62048,0.6476400000000001,3.6779495646,0.060480000000000006,0.017640000000000003,0.063,3.56,0.63,3.6153146474,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 11:00:00,4.39824,0.5853200000000001,4.4370164075,0.018240000000000003,0.00532,0.019,4.38,0.58,4.4182349417,1.2248666535,0.3572527739,1.2759027641,0.015360000000000002,0.0044800000000000005,0.016,1.2095066535,0.3527727739,1.2599027641,3.70976,0.6786800000000001,3.7713294473000003,0.02976,0.00868,0.031,3.68,0.67,3.7404946197,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 11:30:00,4.47096,0.55028,4.5046965936,0.0009600000000000001,0.00028000000000000003,0.001,4.47,0.55,4.5037095821,1.2341611086,0.3599636567,1.2855844881,0.0009600000000000001,0.00028000000000000003,0.001,1.2332011086,0.3596836567,1.2845844881000001,4.11672,0.57196,4.1562629609,0.00672,0.0019600000000000004,0.007,4.11,0.5700000000000001,4.1493372965,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 12:00:00,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,4.42,0.41000000000000003,4.4389751069,1.2332011086,0.3596836567,1.2845844881000001,0.0,0.0,0.0,1.2332011086,0.3596836567,1.2845844881000001,4.11384,0.55112,4.1505918614,0.0038400000000000005,0.0011200000000000001,0.004,4.11,0.55,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 12:30:00,4.3248,0.3114,4.3359964253,0.0048000000000000004,0.0014,0.005,4.32,0.31,4.3311084032,1.2393150276,0.361466883,1.2909531537,0.00288,0.00084,0.003,1.2364350276,0.360626883,1.2879531537,3.6292,0.6356,3.6844375419,0.019200000000000002,0.0056,0.02,3.61,0.63,3.6645600009,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 13:00:00,4.35344,0.29392,4.3633506391,0.01344,0.003920000000000001,0.014,4.34,0.29,4.349678149,1.2282349215,0.3582351855,1.2794113766,0.009600000000000001,0.0028,0.01,1.2186349215,0.35543518550000003,1.2694113766,3.83168,0.5792400000000001,3.8752149102,0.03168,0.00924,0.033,3.8,0.5700000000000001,3.8425121991,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 13:30:00,4.128,0.274,4.1370835138,0.048,0.014,0.05,4.08,0.26,4.0882759202,1.0428910043,0.3041765429,1.0863447962,0.03744,0.010920000000000001,0.039,1.0054510043,0.29325654290000003,1.0473447962,3.79296,0.5412800000000001,3.8313874249,0.07296000000000001,0.02128,0.076,3.7199999999999998,0.52,3.7561682603,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 14:00:00,3.84608,0.23344,3.8531578737,0.04608,0.01344,0.048,3.8,0.22,3.8063630936,1.135764788,0.3312647298,1.1830883208,0.03744,0.010920000000000001,0.039,1.098324788,0.3203447298,1.1440883208,3.35992,0.53456,3.4021782434,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.31,0.52,3.3505969617,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 14:30:00,3.67176,0.24968,3.68023934,0.10176,0.02968,0.106,3.5700000000000003,0.22,3.576772288,0.9016655871,0.2629857962,0.9392349866,0.07968,0.02324,0.083,0.8219855871,0.2397457962,0.8562349866000001,3.036,0.47800000000000004,3.0733987701,0.096,0.028,0.1,2.94,0.45,2.9742393986,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 15:00:00,3.65064,0.24352000000000001,3.6587531209,0.08064,0.023520000000000003,0.084,3.5700000000000003,0.22,3.576772288,0.9858706013,0.2875455921,1.026948543,0.06336,0.01848,0.066,0.9225106013000001,0.26906559210000003,0.9609485430000001,3.312,0.451,3.3425656314,0.07200000000000001,0.021,0.075,3.24,0.43,3.2684093991,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 15:30:00,3.65992,0.23456000000000002,3.667428636,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.61,0.22,3.6166973885,0.9576934763,0.2793272639,0.9975973711,0.038400000000000004,0.0112,0.04,0.9192934763,0.2681272639,0.9575973711,2.83144,0.44792000000000004,2.8666504496,0.06144000000000001,0.017920000000000002,0.064,2.77,0.43,2.8031767693000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 16:00:00,3.62048,0.23764000000000002,3.62827069,0.060480000000000006,0.017640000000000003,0.063,3.56,0.22,3.5667912751,0.9892968964000001,0.2885449281,1.0305176004,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9393768964,0.2739849281,0.9785176004,3.16528,0.38904000000000005,3.189098556,0.06528,0.01904,0.068,3.1,0.37,3.1220025625,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 16:30:00,3.62144,0.23792000000000002,3.6292469742,0.06144000000000001,0.017920000000000002,0.064,3.56,0.22,3.5667912751,0.9934097550000001,0.2897445119,1.0348018281,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9434897550000001,0.2751845119,0.9828018281,3.42704,0.41372000000000003,3.4519222761,0.047040000000000005,0.013720000000000001,0.049,3.38,0.4,3.4035863438,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 17:00:00,3.71376,0.23568000000000003,3.7212307641,0.05376,0.015680000000000003,0.056,3.66,0.22,3.6666060601,1.0444264086,0.3046243692,1.0879441756000001,0.04512,0.013160000000000002,0.047,0.9993064086000001,0.2914643692,1.0409441756,3.35376,0.41568000000000005,3.3794224359,0.05376,0.015680000000000003,0.056,3.3,0.4,3.3241540277,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 17:30:00,3.93784,0.22812000000000002,3.9444419884,0.027840000000000004,0.00812,0.029,3.91,0.22,3.9161843675,1.1128070986,0.3245687371,1.1591740611,0.022080000000000002,0.00644,0.023,1.0907270986,0.3181287371,1.1361740611,3.42416,0.34288,3.4412844114,0.044160000000000005,0.01288,0.046,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 18:00:00,4.02168,0.22924000000000003,4.0282081624,0.03168,0.00924,0.033,3.99,0.22,3.9960605601,1.191254784,0.347449312,1.2408904,0.02304,0.00672,0.024,1.168214784,0.340729312,1.2168904,3.35072,0.33896000000000004,3.3678210165999998,0.030720000000000004,0.008960000000000001,0.032,3.32,0.33,3.3363602923,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 18:30:00,4.04728,0.22504000000000002,4.053531596,0.01728,0.00504,0.018000000000000002,4.03,0.22,4.0360004955,1.1958737849,0.3487965206,1.2457018593,0.01344,0.003920000000000001,0.014,1.1824337849,0.3448765206,1.2317018593,3.2138400000000003,0.26112,3.2244303683,0.0038400000000000005,0.0011200000000000001,0.004,3.21,0.26,3.2205123816,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 19:00:00,4.0348,0.2214,4.0408698321,0.0048000000000000004,0.0014,0.005,4.03,0.22,4.0360004955,1.2332055989,0.35968496640000003,1.2845891656,0.0019200000000000003,0.0005600000000000001,0.002,1.2312855989,0.3591249664,1.2825891656000001,3.13,0.23,3.1384391025,0.0,0.0,0.0,3.13,0.23,3.1384391025,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 19:30:00,3.96,0.22,3.966106403,0.0,0.0,0.0,3.96,0.22,3.966106403,1.2269916649,0.3578725689,1.2781163175999999,0.0,0.0,0.0,1.2269916649,0.3578725689,1.2781163175999999,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 20:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1973431674000001,0.3492250905,1.247232466,0.0,0.0,0.0,1.1973431674000001,0.3492250905,1.247232466,2.98416,0.26288,2.9957164085,0.044160000000000005,0.01288,0.046,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 20:30:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.2004858004,0.3501416918,1.250506042,0.0,0.0,0.0,1.2004858004,0.3501416918,1.250506042,3.07672,0.25196,3.0870195659,0.00672,0.0019600000000000004,0.007,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 21:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.2246441679,0.35718788230000004,1.2756710082,0.0,0.0,0.0,1.2246441679,0.35718788230000004,1.2756710082,3.46,0.25,3.4690200345,0.0,0.0,0.0,3.46,0.25,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 21:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.1614822332,0.33876565140000003,1.2098773263,0.0,0.0,0.0,1.1614822332,0.33876565140000003,1.2098773263,2.9140800000000002,0.35744000000000004,2.9359198899,0.09408000000000001,0.027440000000000003,0.098,2.8200000000000003,0.33,2.8392428568,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 22:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.0788542645,0.3146658271,1.1238065255,0.0,0.0,0.0,1.0788542645,0.3146658271,1.1238065255,2.83056,0.25308,2.8418514035999998,0.010560000000000002,0.0030800000000000003,0.011,2.8200000000000003,0.25,2.8310598722,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 22:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0368919665,0.3024268236,1.0800957985,0.0,0.0,0.0,1.0368919665,0.3024268236,1.0800957985,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 23:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.9408763813000001,0.2744222779,0.9800795638,0.0,0.0,0.0,0.9408763813000001,0.2744222779,0.9800795638,2.66,0.25,2.671722291,0.0,0.0,0.0,2.66,0.25,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-31 23:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,0.8835753740000001,0.2577094841,0.9203910145,0.0,0.0,0.0,0.8835753740000001,0.2577094841,0.9203910145,2.504,0.332,2.5259136961,0.14400000000000002,0.042,0.15,2.36,0.29,2.3777510383,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 00:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.8126561241,0.2370247029,0.8465167959000001,0.0,0.0,0.0,0.8126561241,0.2370247029,0.8465167959000001,2.75,0.32,2.7685555801,0.0,0.0,0.0,2.75,0.32,2.7685555801,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 00:30:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7683109122,0.22409068270000002,0.8003238669,0.0,0.0,0.0,0.7683109122,0.22409068270000002,0.8003238669,2.75,0.23,2.7596014205,0.0,0.0,0.0,2.75,0.23,2.7596014205,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 01:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7383464887000001,0.2153510592,0.7691109257000001,0.0,0.0,0.0,0.7383464887000001,0.2153510592,0.7691109257000001,2.28832,0.25576000000000004,2.3025684789,0.08832000000000001,0.02576,0.092,2.2,0.23,2.2119900542,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 01:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7351306939000001,0.214413119,0.7657611395,0.0,0.0,0.0,0.7351306939000001,0.214413119,0.7657611395,2.27,0.23,2.2816222299,0.0,0.0,0.0,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 02:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.668991738,0.1951225902,0.6968663937,0.0,0.0,0.0,0.668991738,0.1951225902,0.6968663937,2.54,0.23,2.5503921267000003,0.0,0.0,0.0,2.54,0.23,2.5503921267000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 02:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6678211487,0.1947811684,0.6956470299,0.0,0.0,0.0,0.6678211487,0.1947811684,0.6956470299,2.24,0.23,2.2517770759999998,0.0,0.0,0.0,2.24,0.23,2.2517770759999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 03:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6239488283,0.18198507490000002,0.6499466962,0.0,0.0,0.0,0.6239488283,0.18198507490000002,0.6499466962,2.1888,0.27340000000000003,2.2058089219,0.14880000000000002,0.0434,0.155,2.04,0.23,2.0529247429,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 03:30:00,2.7,0.0,2.7,0.0,0.0,0.0,2.7,0.0,2.7,0.6223111674,0.1815074238,0.6482407993,0.0,0.0,0.0,0.6223111674,0.1815074238,0.6482407993,2.46,0.0,2.46,0.0,0.0,0.0,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6228570544,0.1816666409,0.6488094316,0.0,0.0,0.0,0.6228570544,0.1816666409,0.6488094316,2.46,0.28,2.4758836806,0.0,0.0,0.0,2.46,0.28,2.4758836806,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 04:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6223111674,0.1815074238,0.6482407993,0.0,0.0,0.0,0.6223111674,0.1815074238,0.6482407993,2.22664,0.30152,2.246962394,0.17664000000000002,0.05152,0.184,2.05,0.25,2.0651876428,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 05:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6401217488000001,0.1867021767,0.6667934884000001,0.0,0.0,0.0,0.6401217488000001,0.1867021767,0.6667934884000001,2.25088,0.37484,2.2818776917,0.05088,0.01484,0.053,2.2,0.36,2.2292599669,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 05:30:00,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,2.7199999999999998,0.0,2.7199999999999998,0.6649884559,0.1939549663,0.6926963082,0.0,0.0,0.0,0.6649884559,0.1939549663,0.6926963082,2.51,0.0,2.51,0.0,0.0,0.0,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 06:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6649884559,0.1939549663,0.6926963082,0.0,0.0,0.0,0.6649884559,0.1939549663,0.6926963082,2.31,0.30000000000000004,2.3293990641,0.0,0.0,0.0,2.31,0.30000000000000004,2.3293990641,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 06:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7036305371,0.20522557330000002,0.7329484761,0.0,0.0,0.0,0.7036305371,0.20522557330000002,0.7329484761,2.30528,0.32904000000000005,2.328644069,0.30528000000000005,0.08904000000000001,0.318,2.0,0.24,2.0143485299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 07:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7323631815,0.21360592790000002,0.7628783141000001,0.0,0.0,0.0,0.7323631815,0.21360592790000002,0.7628783141000001,2.32,0.31,2.3406195761,0.0,0.0,0.0,2.32,0.31,2.3406195761,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 07:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.7630507432,0.22255646680000002,0.7948445242000001,0.0,0.0,0.0,0.7630507432,0.22255646680000002,0.7948445242000001,2.59,0.31,2.608486151,0.0,0.0,0.0,2.59,0.31,2.608486151,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 08:00:00,3.22096,0.00028000000000000003,3.2209600122,0.0009600000000000001,0.00028000000000000003,0.001,3.22,0.0,3.22,0.7587071759,0.221289593,0.7903199749,0.0009600000000000001,0.00028000000000000003,0.001,0.7577471759000001,0.221009593,0.7893199749,2.53688,0.30784,2.5554893074000002,0.26688,0.07784,0.278,2.27,0.23,2.2816222299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 08:30:00,3.48016,0.005880000000000001,3.4801649674,0.02016,0.005880000000000001,0.021,3.46,0.0,3.46,0.8612188725000001,0.2511888378,0.8971029922,0.014400000000000001,0.004200000000000001,0.015,0.8468188725,0.2469888378,0.8821029922,2.6164,0.25520000000000004,2.6288164636999998,0.0864,0.0252,0.09,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 09:00:00,3.5384,0.23120000000000002,3.54594529,0.038400000000000004,0.0112,0.04,3.5,0.22,3.5069074695999998,0.9758414291,0.2846204168,1.0165014886,0.028800000000000003,0.008400000000000001,0.03,0.9470414291,0.27622041680000003,0.9865014886000001,2.87128,0.24204000000000003,2.8814635517,0.041280000000000004,0.01204,0.043000000000000003,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 09:30:00,3.72704,0.23372,3.7343610163000003,0.047040000000000005,0.013720000000000001,0.049,3.68,0.22,3.6865702218000003,1.03990783,0.30330645040000004,1.0832373229,0.03552,0.010360000000000001,0.037,1.00438783,0.2929464504,1.0462373229,2.738,0.374,2.7634254106,0.28800000000000003,0.084,0.30000000000000004,2.45,0.29,2.4671035649,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 10:00:00,3.86912,0.24016,3.8765663157,0.06912,0.02016,0.07200000000000001,3.8,0.22,3.8063630936,1.0588686393,0.3088366865,1.102988166,0.051840000000000004,0.015120000000000001,0.054,1.0070286393,0.2937166865,1.048988166,2.83384,0.42612000000000005,2.865698414,0.12384,0.036120000000000006,0.129,2.71,0.39,2.7379189177,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 10:30:00,3.86928,0.24604,3.8770947112,0.08928000000000001,0.02604,0.093,3.7800000000000002,0.22,3.786396704,1.1156114632,0.3253866768,1.1620952742,0.06912,0.02016,0.07200000000000001,1.0464914632,0.3052266768,1.0900952742,3.18776,0.34268000000000004,3.2061259177,0.07776000000000001,0.022680000000000002,0.081,3.11,0.32,3.1264196775,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 11:00:00,3.93048,0.26764000000000004,3.9395817291,0.060480000000000006,0.017640000000000003,0.063,3.87,0.25,3.8780665286,1.1091573328,0.3235042221,1.1553722217,0.047040000000000005,0.013720000000000001,0.049,1.0621173328,0.3097842221,1.1063722217,2.86656,0.35108,2.8879791204,0.10656,0.031080000000000003,0.111,2.76,0.32,2.7784887979,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 11:30:00,3.88808,0.31444000000000005,3.9007741027,0.11808,0.034440000000000005,0.123,3.77,0.28,3.7803835784,1.1570213165,0.33746455070000003,1.205230538,0.0912,0.026600000000000002,0.095,1.0658213165000001,0.3108645507,1.110230538,2.77344,0.46892000000000006,2.8128020549,0.13344,0.03892,0.139,2.64,0.43,2.6747897114,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 12:00:00,3.94008,0.30044000000000004,3.9515180121,0.07008,0.020440000000000003,0.073,3.87,0.28,3.8801159776,1.0867844491,0.31697879760000003,1.1320671344,0.0528,0.0154,0.055,1.0339844491,0.3015787976,1.0770671344,3.33584,0.42212000000000005,3.3624416426,0.07584,0.02212,0.079,3.26,0.4,3.2844482033,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 12:30:00,4.32784,0.28812000000000004,4.3374199935,0.027840000000000004,0.00812,0.029,4.3,0.28,4.309106636,1.3159088165,0.3838067381,1.3707383505,0.02016,0.005880000000000001,0.021,1.2957488165,0.3779267381,1.3497383505,3.47112,0.34616,3.4883378277,0.021120000000000003,0.0061600000000000005,0.022,3.45,0.34,3.4667131407,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 13:00:00,4.09504,0.32772,4.1081325441,0.09504000000000001,0.02772,0.099,4.0,0.30000000000000004,4.011234224,1.1357233185,0.3312526346,1.1830451234,0.07296000000000001,0.02128,0.076,1.0627633185,0.3099726346,1.1070451234,2.81848,0.34164000000000005,2.8391103184,0.10848000000000001,0.03164,0.113,2.71,0.31,2.7276730009,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 13:30:00,3.996,0.308,4.0078522927,0.096,0.028,0.1,3.9,0.28,3.910038363,1.1011356499,0.32116456460000004,1.147016302,0.07392,0.021560000000000003,0.077,1.0272156499,0.2996045646,1.070016302,2.87488,0.38184,2.9001270317000003,0.07488,0.021840000000000002,0.078,2.8,0.36,2.8230479982,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 14:00:00,4.03568,0.29624,4.0465381748,0.05568000000000001,0.01624,0.058,3.98,0.28,3.9898370894,1.0650422464,0.3106373219,1.1094190066,0.0432,0.0126,0.045,1.0218422464,0.2980373219,1.0644190066,3.35912,0.38016000000000005,3.380563385,0.06912,0.02016,0.07200000000000001,3.29,0.36,3.3096374424,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 14:30:00,3.85584,0.30212,3.8676580252,0.07584,0.02212,0.079,3.7800000000000002,0.28,3.7903561838,1.0984144381,0.3203708778,1.1441817063,0.057600000000000005,0.016800000000000002,0.06,1.0408144381,0.3035708778,1.0841817063,3.0968,0.4524,3.1296702702,0.07680000000000001,0.0224,0.08,3.02,0.43,3.0504589819,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 15:00:00,3.71424,0.34332,3.7300733773,0.11424000000000001,0.03332,0.11900000000000001,3.6,0.31,3.6133225707000003,1.0125759252,0.2953346449,1.0547665888,0.08544,0.02492,0.089,0.9271359252,0.2704146449,0.9657665888,2.7668,0.47240000000000004,2.8068387912,0.07680000000000001,0.0224,0.08,2.69,0.45,2.7273796948999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 15:30:00,3.73832,0.38576000000000005,3.7581707252000003,0.08832000000000001,0.02576,0.092,3.65,0.36,3.6677104575,0.9940367922000001,0.28992739770000003,1.0354549919,0.06528,0.01904,0.068,0.9287567922000001,0.27088739770000003,0.9674549919000001,3.04144,0.38792000000000004,3.0660787987,0.06144000000000001,0.017920000000000002,0.064,2.98,0.37,3.0028819491,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 16:00:00,4.15696,0.9182800000000001,4.2571768345,0.09696,0.028280000000000003,0.101,4.06,0.89,4.1564046964,1.0287028643,0.3000383354,1.0715654837,0.07296000000000001,0.02128,0.076,0.9557428643,0.2787583354,0.9955654837000001,3.29736,0.37548000000000004,3.3186696431,0.08736000000000001,0.025480000000000003,0.091,3.21,0.35000000000000003,3.2290246205,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 16:30:00,4.66912,1.09016,4.7946981553,0.06912,0.02016,0.07200000000000001,4.6,1.07,4.7228063691,1.1774161553,0.3434130453,1.2264751618,0.0528,0.0154,0.055,1.1246161553,0.32801304530000003,1.1714751618,3.35144,0.36792,3.3715745876,0.06144000000000001,0.017920000000000002,0.064,3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 17:00:00,4.869120000000001,1.15016,5.0031187873,0.06912,0.02016,0.07200000000000001,4.8,1.13,4.9312168884,1.2116214706,0.3533895956,1.2621056986,0.0528,0.0154,0.055,1.1588214706,0.3379895956,1.2071056986,3.222,0.291,3.235114372,0.07200000000000001,0.021,0.075,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 17:30:00,4.92912,1.12016,5.0547979584,0.06912,0.02016,0.07200000000000001,4.86,1.1,4.9829308645,1.1798831218,0.3441325772,1.2290449185,0.051840000000000004,0.015120000000000001,0.054,1.1280431218,0.3290125772,1.1750449185,3.13624,0.26932,3.1477824893,0.06624000000000001,0.01932,0.069,3.07,0.25,3.0801623334,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 18:00:00,5.27744,1.15092,5.4014803341,0.03744,0.010920000000000001,0.039,5.24,1.1400000000000001,5.3625740088,1.2904016972,0.3763671617,1.3441684346,0.02688,0.007840000000000001,0.028,1.2635216972,0.3685271617,1.3161684346,3.12784,0.22812000000000002,3.1361476049,0.027840000000000004,0.00812,0.029,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 18:30:00,5.33632,1.14476,5.4577272376,0.01632,0.00476,0.017,5.32,1.1400000000000001,5.440772004,1.2475479809,0.36386816110000003,1.2995291467,0.009600000000000001,0.0028,0.01,1.2379479809,0.3610681611,1.2895291467,2.90384,0.22112,2.9122466928,0.0038400000000000005,0.0011200000000000001,0.004,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 19:00:00,5.45192,1.14056,5.5699469297,0.0019200000000000003,0.0005600000000000001,0.002,5.45,1.1400000000000001,5.5679529452,1.2347185514,0.3601262441,1.2861651577,0.0,0.0,0.0,1.2347185514,0.3601262441,1.2861651577,2.88208,0.22644000000000003,2.8909618123,0.022080000000000002,0.00644,0.023,2.86,0.22,2.8684490583,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 19:30:00,5.53,1.1400000000000001,5.6462819625,0.0,0.0,0.0,5.53,1.1400000000000001,5.6462819625,1.2574141812000001,0.36674580290000003,1.3098064388,0.0,0.0,0.0,1.2574141812000001,0.36674580290000003,1.3098064388,3.32,0.22,3.3272811724,0.0,0.0,0.0,3.32,0.22,3.3272811724,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 20:00:00,4.85,0.8300000000000001,4.9205081038,0.0,0.0,0.0,4.85,0.8300000000000001,4.9205081038,1.290341825,0.37634969900000004,1.3441060677,0.0,0.0,0.0,1.290341825,0.37634969900000004,1.3441060677,3.35,0.24,3.358586012,0.0,0.0,0.0,3.35,0.24,3.358586012,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 20:30:00,4.61,0.28,4.618495426,0.0,0.0,0.0,4.61,0.28,4.618495426,1.4273504801999999,0.4163105567,1.4868234169,0.0,0.0,0.0,1.4273504801999999,0.4163105567,1.4868234169,3.15,0.30000000000000004,3.1642534665,0.0,0.0,0.0,3.15,0.30000000000000004,3.1642534665,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 21:00:00,4.61,0.31,4.6204112371,0.0,0.0,0.0,4.61,0.31,4.6204112371,1.4603102155,0.4259238128,1.5211564744000001,0.0,0.0,0.0,1.4603102155,0.4259238128,1.5211564744000001,3.07576,0.30168,3.0905194385,0.00576,0.00168,0.006,3.07,0.30000000000000004,3.0846231536,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 21:30:00,4.91,0.8300000000000001,4.9796586228,0.0,0.0,0.0,4.91,0.8300000000000001,4.9796586228,1.3509863278,0.3940376789,1.4072774247,0.0,0.0,0.0,1.3509863278,0.3940376789,1.4072774247,3.25,0.26,3.260383413,0.0,0.0,0.0,3.25,0.26,3.260383413,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 22:00:00,5.07,0.97,5.1619569932000005,0.0,0.0,0.0,5.07,0.97,5.1619569932000005,1.2295656309,0.358623309,1.2807975322,0.0,0.0,0.0,1.2295656309,0.358623309,1.2807975322,2.80392,0.28156000000000003,2.8180211852,0.07392,0.021560000000000003,0.077,2.73,0.26,2.7423530043,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 22:30:00,4.38,0.91,4.4735332792,0.0,0.0,0.0,4.38,0.91,4.4735332792,1.1389493884,0.3321935716,1.1864056129,0.0,0.0,0.0,1.1389493884,0.3321935716,1.1864056129,2.77,0.28,2.7841156585,0.0,0.0,0.0,2.77,0.28,2.7841156585,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 23:00:00,4.23,0.97,4.3397926218,0.0,0.0,0.0,4.23,0.97,4.3397926218,1.0174907805,0.29676814430000004,1.0598862297,0.0,0.0,0.0,1.0174907805,0.29676814430000004,1.0598862297,3.0,0.25,3.0103986447,0.0,0.0,0.0,3.0,0.25,3.0103986447,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-01 23:30:00,4.14,1.0,4.2590609294,0.0,0.0,0.0,4.14,1.0,4.2590609294,0.9628159502,0.2808213188,1.0029332814,0.0,0.0,0.0,0.9628159502,0.2808213188,1.0029332814,2.63,0.25,2.6418554086,0.0,0.0,0.0,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 00:00:00,4.09,1.0,4.2104750326,0.0,0.0,0.0,4.09,1.0,4.2104750326,0.8639493815,0.2519852363,0.8999472724,0.0,0.0,0.0,0.8639493815,0.2519852363,0.8999472724,2.42352,0.27436000000000005,2.439000328,0.08352000000000001,0.024360000000000003,0.08700000000000001,2.34,0.25,2.3533168083,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 00:30:00,3.86,0.97,3.9800125628,0.0,0.0,0.0,3.86,0.97,3.9800125628,0.7987335949000001,0.2329639652,0.8320141613,0.0,0.0,0.0,0.7987335949000001,0.2329639652,0.8320141613,2.64,0.23,2.65,0.0,0.0,0.0,2.64,0.23,2.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 01:00:00,3.22,0.92,3.3488505491,0.0,0.0,0.0,3.22,0.92,3.3488505491,0.7574350742,0.2209185633,0.788994869,0.0,0.0,0.0,0.7574350742,0.2209185633,0.788994869,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 01:30:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.8049900949000001,0.2347887777,0.8385313489,0.0,0.0,0.0,0.8049900949000001,0.2347887777,0.8385313489,2.3,0.27,2.3157936005,0.0,0.0,0.0,2.3,0.27,2.3157936005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 02:00:00,3.36,0.47000000000000003,3.3927127789,0.0,0.0,0.0,3.36,0.47000000000000003,3.3927127789,0.7503152646,0.2188419522,0.7815784006000001,0.0,0.0,0.0,0.7503152646,0.2188419522,0.7815784006000001,2.32,0.22,2.3304076897,0.0,0.0,0.0,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 02:30:00,4.05,0.86,4.1403019214,0.0,0.0,0.0,4.05,0.86,4.1403019214,0.7159351923,0.2088144311,0.7457658253,0.0,0.0,0.0,0.7159351923,0.2088144311,0.7457658253,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 03:00:00,4.12,0.9400000000000001,4.2258726909,0.0,0.0,0.0,4.12,0.9400000000000001,4.2258726909,0.7203197473,0.2100932596,0.7503330701,0.0,0.0,0.0,0.7203197473,0.2100932596,0.7503330701,2.19608,0.23344,2.2084523087,0.04608,0.01344,0.048,2.15,0.22,2.1612265036,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 03:30:00,3.7199999999999998,0.92,3.8320751558,0.0,0.0,0.0,3.7199999999999998,0.92,3.8320751558,0.6987589571,0.20380469580000002,0.7278739137,0.0,0.0,0.0,0.6987589571,0.20380469580000002,0.7278739137,2.21896,0.26928,2.2352394054999998,0.16896000000000003,0.049280000000000004,0.176,2.05,0.22,2.0617710833,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 04:00:00,3.45,0.88,3.560463453,0.0,0.0,0.0,3.45,0.88,3.560463453,0.649959354,0.1895714783,0.6770409938,0.0,0.0,0.0,0.649959354,0.1895714783,0.6770409938,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 04:30:00,3.7800000000000002,0.97,3.9024735745,0.0,0.0,0.0,3.7800000000000002,0.97,3.9024735745,0.649959354,0.1895714783,0.6770409938,0.0,0.0,0.0,0.649959354,0.1895714783,0.6770409938,2.44,0.22,2.4498979571,0.0,0.0,0.0,2.44,0.22,2.4498979571,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 05:00:00,4.21,1.05,4.3389630098,0.0,0.0,0.0,4.21,1.05,4.3389630098,0.6743681345,0.1966907059,0.7024668068000001,0.0,0.0,0.0,0.6743681345,0.1966907059,0.7024668068000001,2.3072,0.30960000000000004,2.327879722,0.30720000000000003,0.0896,0.32,2.0,0.22,2.0120636173,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 05:30:00,4.12,1.01,4.2419924564,0.0,0.0,0.0,4.12,1.01,4.2419924564,0.7310695474000001,0.213228618,0.7615307786000001,0.0,0.0,0.0,0.7310695474000001,0.213228618,0.7615307786000001,2.68,0.26,2.6925824036,0.0,0.0,0.0,2.68,0.26,2.6925824036,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 06:00:00,3.73,0.64,3.784507894,0.0,0.0,0.0,3.73,0.64,3.784507894,0.8032825977,0.23429075770000002,0.8367527059000001,0.0,0.0,0.0,0.8032825977,0.23429075770000002,0.8367527059000001,3.13,0.33,3.1473480901,0.0,0.0,0.0,3.13,0.33,3.1473480901,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 06:30:00,4.61,1.01,4.7193431746000005,0.0,0.0,0.0,4.61,1.01,4.7193431746000005,0.9167802013,0.2673942254,0.9549793763000001,0.0,0.0,0.0,0.9167802013,0.2673942254,0.9549793763000001,3.28616,0.42388000000000003,3.3133852477,0.11616000000000001,0.03388,0.121,3.17,0.39,3.1939004368,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 07:00:00,5.25,0.76,5.3047243095,0.0,0.0,0.0,5.25,0.76,5.3047243095,1.0389900482,0.3030387641,1.0822813002,0.0,0.0,0.0,1.0389900482,0.3030387641,1.0822813002,3.6406400000000003,0.47852000000000006,3.6719532948999998,0.20064,0.05852,0.209,3.44,0.42,3.4655446901999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 07:30:00,5.93,0.91,5.9994166383,0.0,0.0,0.0,5.93,0.91,5.9994166383,1.2012140931,0.35035411050000004,1.2512646803,0.0,0.0,0.0,1.2012140931,0.35035411050000004,1.2512646803,4.07,0.42,4.0916133737,0.0,0.0,0.0,4.07,0.42,4.0916133737,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 08:00:00,5.73,0.99,5.814894668,0.0,0.0,0.0,5.73,0.99,5.814894668,1.3486265263,0.3933494035,1.4048192982,0.0,0.0,0.0,1.3486265263,0.3933494035,1.4048192982,4.2072,0.5896,4.2483126062,0.06720000000000001,0.0196,0.07,4.14,0.5700000000000001,4.1790549171,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 08:30:00,6.46,1.4100000000000001,6.6120874162,0.0,0.0,0.0,6.46,1.4100000000000001,6.6120874162,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,4.47024,0.7413200000000001,4.5312913171,0.21024,0.061320000000000006,0.219,4.26,0.68,4.313930922,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 09:00:00,6.39,1.79,6.6359776973999995,0.0,0.0,0.0,6.39,1.79,6.6359776973999995,1.2751210059,0.37191029340000004,1.3282510478,0.0,0.0,0.0,1.2751210059,0.37191029340000004,1.3282510478,4.65576,0.6816800000000001,4.7053999617,0.00576,0.00168,0.006,4.65,0.68,4.6994574155,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 09:30:00,7.18,1.92,7.4322809419,0.0,0.0,0.0,7.18,1.92,7.4322809419,1.2773560997,0.3725621957,1.3305792705,0.0,0.0,0.0,1.2773560997,0.3725621957,1.3305792705,4.74208,0.8964400000000001,4.8260674881,0.022080000000000002,0.00644,0.023,4.72,0.89,4.8031760326,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 10:00:00,7.36,2.0,7.6268997633,0.0,0.0,0.0,7.36,2.0,7.6268997633,1.3109531742,0.38236134250000003,1.3655762231,0.0,0.0,0.0,1.3109531742,0.38236134250000003,1.3655762231,4.47904,0.9647200000000001,4.5817555587,0.11904,0.03472,0.124,4.36,0.93,4.4580825475,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 10:30:00,7.58,2.15,7.8790164361,0.0,0.0,0.0,7.58,2.15,7.8790164361,1.2386943978,0.361285866,1.2903066644,0.0,0.0,0.0,1.2386943978,0.361285866,1.2903066644,4.54568,0.90624,4.6351351221,0.05568000000000001,0.01624,0.058,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 11:00:00,7.8,2.36,8.1492085505,0.0,0.0,0.0,7.8,2.36,8.1492085505,1.2046759777,0.3513638268,1.2548708101,0.0,0.0,0.0,1.2046759777,0.3513638268,1.2548708101,4.80008,0.9804400000000001,4.8991867284,0.07008,0.020440000000000003,0.073,4.73,0.96,4.8264376097,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 11:30:00,7.16096,2.22028,7.4972655949,0.0009600000000000001,0.00028000000000000003,0.001,7.16,2.22,7.496265737,1.202580889,0.3507527593,1.2526884261,0.0,0.0,0.0,1.202580889,0.3507527593,1.2526884261,4.398,1.009,4.5122594119,0.168,0.049,0.17500000000000002,4.23,0.96,4.3375684433,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 12:00:00,6.2548,1.7114,6.4847060843,0.0048000000000000004,0.0014,0.005,6.25,1.71,6.4797067835,1.2663423355,0.3693498478,1.3191065994,0.0009600000000000001,0.00028000000000000003,0.001,1.2653823355,0.3690698478,1.3181065994,4.75528,1.02904,4.865348004,0.06528,0.01904,0.068,4.69,1.01,4.7975201928,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 12:30:00,6.33,1.4,6.4829699984,0.0,0.0,0.0,6.33,1.4,6.4829699984,1.4101966925,0.4113073686,1.468954888,0.0,0.0,0.0,1.4101966925,0.4113073686,1.468954888,5.13672,1.01196,5.2354517857,0.00672,0.0019600000000000004,0.007,5.13,1.01,5.2284797026,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 13:00:00,6.41384,1.4011200000000001,6.5650956429,0.0038400000000000005,0.0011200000000000001,0.004,6.41,1.4,6.5611050898,1.23577865,0.3604354396,1.2872694271,0.0009600000000000001,0.00028000000000000003,0.001,1.23481865,0.3601554396,1.2862694271000001,4.5488800000000005,1.03884,4.6659937634,0.09888000000000001,0.02884,0.10300000000000001,4.45,1.01,4.5631787166,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 13:30:00,6.66384,1.53112,6.8374770201,0.0038400000000000005,0.0011200000000000001,0.004,6.66,1.53,6.8334837382,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,4.3816,1.0038,4.4951121232,0.0816,0.0238,0.085,4.3,0.98,4.4102607633,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 14:00:00,7.18288,1.9808400000000002,7.45100612,0.00288,0.00084,0.003,7.18,1.98,7.4480064447,1.4182874763,0.4136671806,1.4773827878999999,0.0009600000000000001,0.00028000000000000003,0.001,1.4173274763,0.4133871806,1.4763827879,5.07824,0.92532,5.1618541824,0.018240000000000003,0.00532,0.019,5.06,0.92,5.1429563482,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 14:30:00,7.43,2.09,7.718354747,0.0,0.0,0.0,7.43,2.09,7.718354747,1.3583663607,0.39619018850000004,1.414964959,0.0,0.0,0.0,1.3583663607,0.39619018850000004,1.414964959,4.915760000000001,0.92168,5.0014188387,0.00576,0.00168,0.006,4.91,0.92,4.9954479279,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 15:00:00,7.43,2.2,7.7488644329,0.0,0.0,0.0,7.43,2.2,7.7488644329,1.3548042111,0.39515122820000004,1.4112543866,0.0,0.0,0.0,1.3548042111,0.39515122820000004,1.4112543866,4.6484,0.9912000000000001,4.7529043752,0.038400000000000004,0.0112,0.04,4.61,0.98,4.7130138977,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 15:30:00,7.87,2.31,8.2020119483,0.0,0.0,0.0,7.87,2.31,8.2020119483,1.3548042111,0.39515122820000004,1.4112543866,0.0,0.0,0.0,1.3548042111,0.39515122820000004,1.4112543866,4.77,0.93,4.8598148113,0.0,0.0,0.0,4.77,0.93,4.8598148113,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 16:00:00,7.06,2.06,7.3544000435,0.0,0.0,0.0,7.06,2.06,7.3544000435,1.3936694359000001,0.40648691880000004,1.4517389958,0.0,0.0,0.0,1.3936694359000001,0.40648691880000004,1.4517389958,5.2,0.8200000000000001,5.2642568326,0.0,0.0,0.0,5.2,0.8200000000000001,5.2642568326,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 16:30:00,6.97,1.81,7.2011804588,0.0,0.0,0.0,6.97,1.81,7.2011804588,1.4543322292,0.4241802335,1.5149294054,0.0,0.0,0.0,1.4543322292,0.4241802335,1.5149294054,5.1,0.8,5.1623637997,0.0,0.0,0.0,5.1,0.8,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 17:00:00,6.31,0.93,6.3781658806,0.0,0.0,0.0,6.31,0.93,6.3781658806,1.4454874632,0.4216005101,1.5057161075,0.0,0.0,0.0,1.4454874632,0.4216005101,1.5057161075,4.94,0.65,4.9825796532,0.0,0.0,0.0,4.94,0.65,4.9825796532,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 17:30:00,6.02,0.75,6.066539376,0.0,0.0,0.0,6.02,0.75,6.066539376,1.4802978601,0.43175354250000003,1.5419769375999999,0.0,0.0,0.0,1.4802978601,0.43175354250000003,1.5419769375999999,4.74,0.5700000000000001,4.7741491389,0.0,0.0,0.0,4.74,0.5700000000000001,4.7741491389,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 18:00:00,5.6,0.58,5.6299555949,0.0,0.0,0.0,5.6,0.58,5.6299555949,1.441873269,0.4205463701,1.5019513219,0.0,0.0,0.0,1.441873269,0.4205463701,1.5019513219,4.3852,0.5836,4.4238634699,0.11520000000000001,0.033600000000000005,0.12,4.27,0.55,4.3052758332,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 18:30:00,5.41,0.44,5.4278632997,0.0,0.0,0.0,5.41,0.44,5.4278632997,1.4481751627000001,0.4223844224,1.5085157944,0.0,0.0,0.0,1.4481751627000001,0.4223844224,1.5085157944,4.38,0.5,4.4084464384,0.0,0.0,0.0,4.38,0.5,4.4084464384,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 19:00:00,5.54,0.48,5.5607553444,0.0,0.0,0.0,5.54,0.48,5.5607553444,1.4261986803,0.4159746151,1.4856236253000001,0.0,0.0,0.0,1.4261986803,0.4159746151,1.4856236253000001,4.54,0.52,4.5696827023,0.0,0.0,0.0,4.54,0.52,4.5696827023,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 19:30:00,5.54,0.51,5.563425204,0.0,0.0,0.0,5.54,0.51,5.563425204,1.3906599907000001,0.405609164,1.4486041570000001,0.0,0.0,0.0,1.3906599907000001,0.405609164,1.4486041570000001,4.43,0.48,4.455928635,0.0,0.0,0.0,4.43,0.48,4.455928635,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 20:00:00,5.7,0.51,5.7227703082,0.0,0.0,0.0,5.7,0.51,5.7227703082,1.4451968112,0.4215157366,1.505413345,0.0,0.0,0.0,1.4451968112,0.4215157366,1.505413345,4.26,0.5,4.2892423573,0.0,0.0,0.0,4.26,0.5,4.2892423573,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 20:30:00,5.12,0.62,5.157402447,0.0,0.0,0.0,5.12,0.62,5.157402447,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,3.89256,0.6190800000000001,3.9414823861,0.20256000000000002,0.05908000000000001,0.211,3.69,0.56,3.7322513313,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 21:00:00,5.15,0.93,5.2332972398,0.0,0.0,0.0,5.15,0.93,5.2332972398,1.2963615468,0.3781054511,1.3503766112,0.0,0.0,0.0,1.2963615468,0.3781054511,1.3503766112,3.95,0.62,3.9983621647,0.0,0.0,0.0,3.95,0.62,3.9983621647,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 21:30:00,5.1,1.01,5.1990479898,0.0,0.0,0.0,5.1,1.01,5.1990479898,1.2244509542,0.3571315283,1.2754697439,0.0,0.0,0.0,1.2244509542,0.3571315283,1.2754697439,4.08,0.51,4.1117514516,0.0,0.0,0.0,4.08,0.51,4.1117514516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 22:00:00,5.08,1.09,5.195623158,0.0,0.0,0.0,5.08,1.09,5.195623158,1.2212399814000001,0.35619499460000004,1.2721249806000001,0.0,0.0,0.0,1.2212399814000001,0.35619499460000004,1.2721249806000001,3.37,0.4,3.3936558458,0.0,0.0,0.0,3.37,0.4,3.3936558458,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 22:30:00,4.95,1.17,5.0863936143,0.0,0.0,0.0,4.95,1.17,5.0863936143,1.1002466161,0.320905263,1.1460902251,0.0,0.0,0.0,1.1002466161,0.320905263,1.1460902251,3.16,0.42,3.1877892026,0.0,0.0,0.0,3.16,0.42,3.1877892026,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 23:00:00,4.77,1.22,4.9235454705,0.0,0.0,0.0,4.77,1.22,4.9235454705,1.0061483695,0.2934599411,1.0480712183,0.0,0.0,0.0,1.0061483695,0.2934599411,1.0480712183,3.4,0.38,3.4211693907000003,0.0,0.0,0.0,3.4,0.38,3.4211693907000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-02 23:30:00,4.54,1.22,4.7010637094,0.0,0.0,0.0,4.54,1.22,4.7010637094,0.923521731,0.2693605049,0.9620018031,0.0,0.0,0.0,0.923521731,0.2693605049,0.9620018031,3.21,0.45,3.2413885913,0.0,0.0,0.0,3.21,0.45,3.2413885913,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 00:00:00,3.93,0.79,4.0086157212,0.0,0.0,0.0,3.93,0.79,4.0086157212,0.8246844271,0.2405329579,0.8590462783,0.0,0.0,0.0,0.8246844271,0.2405329579,0.8590462783,2.79,0.39,2.8171261953,0.0,0.0,0.0,2.79,0.39,2.8171261953,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 00:30:00,3.29,0.24,3.2987421845,0.0,0.0,0.0,3.29,0.24,3.2987421845,0.7534763543,0.2197639367,0.7848712024000001,0.0,0.0,0.0,0.7534763543,0.2197639367,0.7848712024000001,2.76,0.37,2.784690288,0.0,0.0,0.0,2.76,0.37,2.784690288,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 01:00:00,3.21,0.28,3.2221886971,0.0,0.0,0.0,3.21,0.28,3.2221886971,0.7736859786,0.2256584104,0.8059228944,0.0,0.0,0.0,0.7736859786,0.2256584104,0.8059228944,2.87,0.33,2.888909829,0.0,0.0,0.0,2.87,0.33,2.888909829,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 01:30:00,3.77,0.84,3.8624474106,0.0,0.0,0.0,3.77,0.84,3.8624474106,0.7723298244,0.2252628654,0.8045102337000001,0.0,0.0,0.0,0.7723298244,0.2252628654,0.8045102337000001,2.69,0.28,2.7045332314,0.0,0.0,0.0,2.69,0.28,2.7045332314,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 02:00:00,3.86,0.93,3.9704533746,0.0,0.0,0.0,3.86,0.93,3.9704533746,0.7560366857,0.22051069999999998,0.7875382143,0.0,0.0,0.0,0.7560366857,0.22051069999999998,0.7875382143,2.45,0.34,2.4734793308,0.0,0.0,0.0,2.45,0.34,2.4734793308,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 02:30:00,3.96,1.0,4.0843114475,0.0,0.0,0.0,3.96,1.0,4.0843114475,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.45,0.34,2.4734793308,0.0,0.0,0.0,2.45,0.34,2.4734793308,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 03:00:00,4.04,1.07,4.1792941988,0.0,0.0,0.0,4.04,1.07,4.1792941988,0.6981492198,0.2036268558,0.7272387707,0.0,0.0,0.0,0.6981492198,0.2036268558,0.7272387707,2.79,0.31,2.8071693928,0.0,0.0,0.0,2.79,0.31,2.8071693928,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 03:30:00,4.02,1.12,4.1731043601,0.0,0.0,0.0,4.02,1.12,4.1731043601,0.6610340592,0.1928016006,0.688577145,0.0,0.0,0.0,0.6610340592,0.1928016006,0.688577145,2.67,0.25,2.6816785788,0.0,0.0,0.0,2.67,0.25,2.6816785788,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 04:00:00,3.7,0.8300000000000001,3.7919520039,0.0,0.0,0.0,3.7,0.8300000000000001,3.7919520039,0.6616103748000001,0.1929696927,0.6891774738,0.0,0.0,0.0,0.6616103748000001,0.1929696927,0.6891774738,2.69,0.29,2.7055868125,0.0,0.0,0.0,2.69,0.29,2.7055868125,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 04:30:00,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527,0.6610340592,0.1928016006,0.688577145,0.0,0.0,0.0,0.6610340592,0.1928016006,0.688577145,2.49216,0.35188,2.5168792184,0.21216000000000002,0.061880000000000004,0.221,2.2800000000000002,0.29,2.2983689869,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 05:00:00,3.22,0.25,3.2296903876,0.0,0.0,0.0,3.22,0.25,3.2296903876,0.6875851510000001,0.200545669,0.7162345323,0.0,0.0,0.0,0.6875851510000001,0.200545669,0.7162345323,2.62,0.26,2.6328691574,0.0,0.0,0.0,2.62,0.26,2.6328691574,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 05:30:00,3.44,0.49,3.4747230105,0.0,0.0,0.0,3.44,0.49,3.4747230105,0.7581287814000001,0.2211208946,0.7897174806,0.0,0.0,0.0,0.7581287814000001,0.2211208946,0.7897174806,3.08,0.32,3.0965787573,0.0,0.0,0.0,3.08,0.32,3.0965787573,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 06:00:00,3.9699999999999998,0.81,4.051789728,0.0,0.0,0.0,3.9699999999999998,0.81,4.051789728,0.8154248004,0.2378322334,0.8494008337000001,0.0,0.0,0.0,0.8154248004,0.2378322334,0.8494008337000001,3.24,0.35000000000000003,3.2588494902000003,0.0,0.0,0.0,3.24,0.35000000000000003,3.2588494902000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 06:30:00,4.5,0.85,4.579574216,0.0,0.0,0.0,4.5,0.85,4.579574216,0.9038352138,0.26361860400000003,0.9414950144,0.0,0.0,0.0,0.9038352138,0.26361860400000003,0.9414950144,3.56,0.45,3.5883283016,0.0,0.0,0.0,3.56,0.45,3.5883283016,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 07:00:00,5.71,1.25,5.8452202696,0.0,0.0,0.0,5.71,1.25,5.8452202696,1.0096346968,0.2944767866,1.0517028092,0.0,0.0,0.0,1.0096346968,0.2944767866,1.0517028092,3.76656,0.56608,3.8088608271,0.22656,0.06608,0.23600000000000002,3.54,0.5,3.575136361,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 07:30:00,6.8100000000000005,1.7000000000000002,7.0189814076,0.0,0.0,0.0,6.8100000000000005,1.7000000000000002,7.0189814076,1.2717060114,0.3709142533,1.3246937618999999,0.0,0.0,0.0,1.2717060114,0.3709142533,1.3246937618999999,4.19456,0.55008,4.2304753397,0.03456,0.01008,0.036000000000000004,4.16,0.54,4.1949016675,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 08:00:00,7.19,1.88,7.431722546,0.0,0.0,0.0,7.19,1.88,7.431722546,1.3161150736,0.3838668965,1.3709532016,0.0,0.0,0.0,1.3161150736,0.3838668965,1.3709532016,4.69,0.64,4.7334659606,0.0,0.0,0.0,4.69,0.64,4.7334659606,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 08:30:00,7.51,2.12,7.8034928077,0.0,0.0,0.0,7.51,2.12,7.8034928077,1.3712430084,0.39994587740000004,1.4283781336999999,0.0,0.0,0.0,1.3712430084,0.39994587740000004,1.4283781336999999,6.74,1.3,6.8642261035,0.0,0.0,0.0,6.74,1.3,6.8642261035,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.898,3.199,12.3205521386,0.168,0.049,0.17500000000000002,11.73,3.15,12.1455917929,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.683440000000001,3.05392,12.0759760516,0.01344,0.003920000000000001,0.014,11.67,3.05,12.0619815951,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.32592,2.70756,11.6450566765,0.025920000000000002,0.007560000000000001,0.027,11.3,2.7,11.6180893438,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.70648,2.22064,10.9343475343,0.036480000000000005,0.01064,0.038,10.67,2.21,10.8964673174,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.8844,2.2842000000000002,11.121498685,0.014400000000000001,0.004200000000000001,0.015,10.87,2.2800000000000002,11.1065431166,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.79536,2.58448,12.0751834106,0.015360000000000002,0.0044800000000000005,0.016,11.78,2.58,12.0592205387,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.26192,2.9105600000000003,12.6026204259,0.0019200000000000003,0.0005600000000000001,0.002,12.26,2.91,12.6006230005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 12:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.46056,3.15308,12.8533057616,0.010560000000000002,0.0030800000000000003,0.011,12.45,3.15,12.8423128758,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 13:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.61168,3.30924,13.038617327,0.03168,0.00924,0.033,12.58,3.3,13.0056295503,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.11096,3.27028,13.5126608557,0.0009600000000000001,0.00028000000000000003,0.001,13.11,3.27,13.5116616299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.72344,3.27392,13.1379023288,0.01344,0.003920000000000001,0.014,12.71,3.27,13.1239094785,0.0,0.0,0.0,0.0,0.0,0.0
