Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-03 14:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,12.21976,3.36868,12.6755883256,0.02976,0.00868,0.031,12.19,3.36,12.6445917293,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.48344,3.06392,11.8851588126,0.01344,0.003920000000000001,0.014,11.47,3.06,11.8711625378,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 15:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,11.21552,2.20036,11.4293251332,0.03552,0.010360000000000001,0.037,11.18,2.19,11.392475587,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.14536,2.25448,11.3710918385,0.015360000000000002,0.0044800000000000005,0.016,11.13,2.25,11.355148612,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.09,1.94,11.2584057486,0.0,0.0,0.0,11.09,1.94,11.2584057486,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.96,1.62,11.0790793841,0.0,0.0,0.0,10.96,1.62,11.0790793841,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.88,1.7000000000000002,11.0120116237,0.0,0.0,0.0,10.88,1.7000000000000002,11.0120116237,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.51,1.77,10.6580016889,0.0,0.0,0.0,10.51,1.77,10.6580016889,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.21,1.57,10.330004840299999,0.0,0.0,0.0,10.21,1.57,10.330004840299999,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.25,1.63,10.3787956912,0.0,0.0,0.0,10.25,1.63,10.3787956912,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.14,1.7000000000000002,10.2815173977,0.0,0.0,0.0,10.14,1.7000000000000002,10.2815173977,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.21,1.85,10.3762517317,0.0,0.0,0.0,10.21,1.85,10.3762517317,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.87416,1.9828800000000002,10.0712883386,0.044160000000000005,0.01288,0.046,9.83,1.97,10.0254575955,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.76,1.85,9.9337857839,0.0,0.0,0.0,9.76,1.85,9.9337857839,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.77,1.02,8.8291166036,0.0,0.0,0.0,8.77,1.02,8.8291166036,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.7236,0.8298000000000001,7.7680476955,0.033600000000000005,0.0098,0.035,7.69,0.8200000000000001,7.7335955415,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.38,0.73,7.4160164509,0.0,0.0,0.0,7.38,0.73,7.4160164509,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.76,1.45,7.8943080761,0.0,0.0,0.0,7.76,1.45,7.8943080761,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.32,1.48,7.4681189064,0.0,0.0,0.0,7.32,1.48,7.4681189064,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.11,1.48,7.2624031835,0.0,0.0,0.0,7.11,1.48,7.2624031835,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8601600000000005,1.5358800000000001,7.0299873826,0.02016,0.005880000000000001,0.021,6.84,1.53,7.0090298901,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.76,1.48,6.920115606,0.0,0.0,0.0,6.76,1.48,6.920115606,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.07,1.51,7.2294536446,0.0,0.0,0.0,7.07,1.51,7.2294536446,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.63,1.29,6.7543319433,0.0,0.0,0.0,6.63,1.29,6.7543319433,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.01,0.66,6.0461309943,0.0,0.0,0.0,6.01,0.66,6.0461309943,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.65632,0.65976,5.694667611,0.13632000000000002,0.039760000000000004,0.14200000000000002,5.52,0.62,5.5547097134,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.13,0.9,6.1957162621,0.0,0.0,0.0,6.13,0.9,6.1957162621,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.5600000000000005,1.23,6.6743164444000005,0.0,0.0,0.0,6.5600000000000005,1.23,6.6743164444000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8,1.44,6.9507985153,0.0,0.0,0.0,6.8,1.44,6.9507985153,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.8,1.44,6.9507985153,0.0,0.0,0.0,6.8,1.44,6.9507985153,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.0464,1.5502,7.2149063057,0.2064,0.060200000000000004,0.215,6.84,1.49,7.000407131,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.52,1.52,7.6720792488,0.0,0.0,0.0,7.52,1.52,7.6720792488,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.7,1.74,8.8722939537,0.0,0.0,0.0,8.7,1.74,8.8722939537,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.6,1.81,9.7691401873,0.0,0.0,0.0,9.6,1.81,9.7691401873,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.24768,1.50724,10.357930189,0.12768000000000002,0.03724,0.133,10.12,1.47,10.2262065303,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.06648,1.7956400000000001,11.2112132528,0.15648,0.04564000000000001,0.163,10.91,1.75,11.0494615253,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.98096,2.01028,12.1484413897,0.0009600000000000001,0.00028000000000000003,0.001,11.98,2.01,12.1474482917,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.07192,2.44056,12.3161514119,0.0019200000000000003,0.0005600000000000001,0.002,12.07,2.44,12.3141585177,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.33632,3.04476,12.706508356,0.01632,0.00476,0.017,12.32,3.04,12.6895232377,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.742560000000001,3.15908,12.1600781988,0.20256000000000002,0.05908000000000001,0.211,11.54,3.1,11.949125491,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.29992,3.22456,12.715573884,0.049920000000000006,0.014560000000000002,0.052000000000000005,12.25,3.21,12.6635934868,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 11:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.13552,3.24036,12.5606838428,0.03552,0.010360000000000001,0.037,12.1,3.23,12.5236935446,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 11:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,12.41648,3.34064,12.8580267226,0.036480000000000005,0.01064,0.038,12.38,3.33,12.8200351014,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 12:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,11.5832,3.2276,12.0244718803,0.1632,0.0476,0.17,11.42,3.18,11.8544843836,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 12:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.88784,2.97812,12.2552004716,0.027840000000000004,0.00812,0.029,11.86,2.9699999999999998,12.2262218203,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 13:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,11.2816,2.5338000000000003,11.5626398802,0.0816,0.0238,0.085,11.2,2.51,11.4778090244,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 13:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,10.93184,2.2751200000000003,11.1660779507,0.051840000000000004,0.015120000000000001,0.054,10.88,2.26,11.1122454976,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 14:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,11.0212,2.5016,11.3015420187,0.2112,0.0616,0.22,10.81,2.44,11.0819537989,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 14:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,11.26072,2.46896,11.528207944,0.030720000000000004,0.008960000000000001,0.032,11.23,2.46,11.4962820077,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 15:00:00,6.27288,1.28084,6.4023100987,0.00288,0.00084,0.003,6.27,1.28,6.3993202764,1.1946794127,0.348448162,1.2444577216,0.0019200000000000003,0.0005600000000000001,0.002,1.1927594127,0.347888162,1.2424577216000001,8.91184,1.85512,9.1028766003,0.051840000000000004,0.015120000000000001,0.054,8.86,1.8399999999999999,9.0490441484,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 15:30:00,6.08288,1.28084,6.2162673849,0.00288,0.00084,0.003,6.08,1.28,6.2132761085,1.1503067652,0.3355061398,1.1982362137,0.0019200000000000003,0.0005600000000000001,0.002,1.1483867652,0.3349461398,1.1962362137,4.45016,1.03588,4.5691324559,0.02016,0.005880000000000001,0.021,4.43,1.03,4.5481644649,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 16:00:00,6.25096,1.30028,6.3847653833,0.0009600000000000001,0.00028000000000000003,0.001,6.25,1.3,6.3837684795000005,1.2509538257,0.36486153250000003,1.3030769017,0.0,0.0,0.0,1.2509538257,0.36486153250000003,1.3030769017,4.86072,0.9089600000000001,4.9449779777,0.030720000000000004,0.008960000000000001,0.032,4.83,0.9,4.9131354551,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 16:30:00,6.02,1.12,6.123299764,0.0,0.0,0.0,6.02,1.12,6.123299764,1.2728859121,0.371258391,1.3259228251000001,0.0,0.0,0.0,1.2728859121,0.371258391,1.3259228251000001,4.8872800000000005,0.87504,4.9649975629,0.01728,0.00504,0.018000000000000002,4.87,0.87,4.9471001607,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 17:00:00,5.89,0.92,5.9614176166,0.0,0.0,0.0,5.89,0.92,5.9614176166,1.2773560997,0.3725621957,1.3305792705,0.0,0.0,0.0,1.2773560997,0.3725621957,1.3305792705,4.6436,0.6998000000000001,4.6960346038,0.033600000000000005,0.0098,0.035,4.61,0.6900000000000001,4.6613517353,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 17:30:00,5.59,0.75,5.6400886518,0.0,0.0,0.0,5.59,0.75,5.6400886518,1.4068287543,0.4103250533,1.4654466191,0.0,0.0,0.0,1.4068287543,0.4103250533,1.4654466191,4.61576,0.61168,4.6561134866,0.00576,0.00168,0.006,4.61,0.61,4.6501827921,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 18:00:00,5.42,0.6000000000000001,5.4531092048,0.0,0.0,0.0,5.42,0.6000000000000001,5.4531092048,1.4505416152000001,0.42307463780000004,1.5109808492,0.0,0.0,0.0,1.4505416152000001,0.42307463780000004,1.5109808492,4.55,0.5700000000000001,4.5855643055,0.0,0.0,0.0,4.55,0.5700000000000001,4.5855643055,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 18:30:00,5.4,0.5700000000000001,5.43,0.0,0.0,0.0,5.4,0.5700000000000001,5.43,1.3754817385,0.40118217370000003,1.4327934776,0.0,0.0,0.0,1.3754817385,0.40118217370000003,1.4327934776,4.36,0.53,4.392095172,0.0,0.0,0.0,4.36,0.53,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 19:00:00,5.4,0.55,5.427936993,0.0,0.0,0.0,5.4,0.55,5.427936993,1.4102646997,0.4113272041,1.4690257289,0.0,0.0,0.0,1.4102646997,0.4113272041,1.4690257289,4.25,0.48,4.2770199906,0.0,0.0,0.0,4.25,0.48,4.2770199906,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 19:30:00,5.4,0.55,5.427936993,0.0,0.0,0.0,5.4,0.55,5.427936993,1.3549423872,0.39519152960000004,1.41139832,0.0,0.0,0.0,1.3549423872,0.39519152960000004,1.41139832,4.19,0.46,4.2151749667,0.0,0.0,0.0,4.19,0.46,4.2151749667,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 20:00:00,5.5600000000000005,0.59,5.5912163256,0.0,0.0,0.0,5.5600000000000005,0.59,5.5912163256,1.3525736068,0.3945006353,1.4089308404,0.0,0.0,0.0,1.3525736068,0.3945006353,1.4089308404,4.24,0.48,4.267083313,0.0,0.0,0.0,4.24,0.48,4.267083313,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 20:30:00,5.75,0.61,5.7822659918,0.0,0.0,0.0,5.75,0.61,5.7822659918,1.3931767575,0.40634322100000003,1.4512257891,0.0,0.0,0.0,1.3931767575,0.40634322100000003,1.4512257891,4.09176,0.5896800000000001,4.1340322205,0.10176,0.02968,0.106,3.99,0.56,4.0291066007,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 21:00:00,5.44,0.55,5.4677326197,0.0,0.0,0.0,5.44,0.55,5.4677326197,1.4397066813000001,0.4199144487,1.4996944597000001,0.0,0.0,0.0,1.4397066813000001,0.4199144487,1.4996944597000001,3.86,0.56,3.9004102348,0.0,0.0,0.0,3.86,0.56,3.9004102348,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 21:30:00,4.6,0.38,4.6156689656,0.0,0.0,0.0,4.6,0.38,4.6156689656,1.3457452806,0.3925090402,1.4018180006,0.0,0.0,0.0,1.3457452806,0.3925090402,1.4018180006,4.19,0.58,4.2299527184,0.0,0.0,0.0,4.19,0.58,4.2299527184,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 22:00:00,4.53,0.41000000000000003,4.5485162416,0.0,0.0,0.0,4.53,0.41000000000000003,4.5485162416,1.2182335292,0.3553181127,1.2689932595,0.0,0.0,0.0,1.2182335292,0.3553181127,1.2689932595,3.5700000000000003,0.46,3.5995138561,0.0,0.0,0.0,3.5700000000000003,0.46,3.5995138561,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 22:30:00,4.31,0.36,4.3250086705,0.0,0.0,0.0,4.31,0.36,4.3250086705,1.1250875503,0.3281505355,1.1719661982,0.0,0.0,0.0,1.1250875503,0.3281505355,1.1719661982,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,3.2,0.41000000000000003,3.2261587066,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 23:00:00,4.16,0.36,4.1755478682,0.0,0.0,0.0,4.16,0.36,4.1755478682,0.9957469195,0.2904261848,1.0372363744,0.0,0.0,0.0,0.9957469195,0.2904261848,1.0372363744,3.44,0.38,3.4609247319,0.0,0.0,0.0,3.44,0.38,3.4609247319,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 23:30:00,3.92,0.32,3.9330395371,0.0,0.0,0.0,3.92,0.32,3.9330395371,0.8998149715,0.2624460333,0.9373072619,0.0,0.0,0.0,0.8998149715,0.2624460333,0.9373072619,3.15,0.36,3.1705046917,0.0,0.0,0.0,3.15,0.36,3.1705046917,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 00:00:00,4.0,0.32,4.0127795853,0.0,0.0,0.0,4.0,0.32,4.0127795853,0.8302537049000001,0.2421573306,0.8648476092,0.0,0.0,0.0,0.8302537049000001,0.2421573306,0.8648476092,2.67856,0.37708,2.7049719037,0.05856000000000001,0.01708,0.061,2.62,0.36,2.6446171746,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 00:30:00,3.83,0.34,3.845061768,0.0,0.0,0.0,3.83,0.34,3.845061768,0.7419726548000001,0.21640869100000001,0.7728881821,0.0,0.0,0.0,0.7419726548000001,0.21640869100000001,0.7728881821,2.9,0.38,2.9247905908,0.0,0.0,0.0,2.9,0.38,2.9247905908,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 01:00:00,3.93,0.38,3.9483287604,0.0,0.0,0.0,3.93,0.38,3.9483287604,0.7419726548000001,0.21640869100000001,0.7728881821,0.0,0.0,0.0,0.7419726548000001,0.21640869100000001,0.7728881821,2.95,0.31,2.9662434155,0.0,0.0,0.0,2.95,0.31,2.9662434155,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 01:30:00,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.7220643243,0.2106020946,0.7521503378000001,0.0,0.0,0.0,0.7220643243,0.2106020946,0.7521503378000001,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 02:00:00,3.22,0.23,3.228203835,0.0,0.0,0.0,3.22,0.23,3.228203835,0.7220643243,0.2106020946,0.7521503378000001,0.0,0.0,0.0,0.7220643243,0.2106020946,0.7521503378000001,2.45048,0.30264,2.4690976489,0.18048,0.052640000000000006,0.188,2.27,0.25,2.2837250272,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 02:30:00,3.34,0.23,3.3479097957,0.0,0.0,0.0,3.34,0.23,3.3479097957,0.7214347999999999,0.21041848330000001,0.7514945834000001,0.0,0.0,0.0,0.7214347999999999,0.21041848330000001,0.7514945834000001,2.69,0.25,2.7015921232,0.0,0.0,0.0,2.69,0.25,2.7015921232,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 03:00:00,3.58,0.28,3.5909330264,0.0,0.0,0.0,3.58,0.28,3.5909330264,0.7233233728,0.2109693171,0.7534618467,0.0,0.0,0.0,0.7233233728,0.2109693171,0.7534618467,2.74,0.29,2.755303976,0.0,0.0,0.0,2.74,0.29,2.755303976,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 03:30:00,3.89,0.37,3.9075567814000003,0.0,0.0,0.0,3.89,0.37,3.9075567814000003,0.7214347999999999,0.21041848330000001,0.7514945834000001,0.0,0.0,0.0,0.7214347999999999,0.21041848330000001,0.7514945834000001,2.41272,0.25996,2.4266843635,0.10272,0.029960000000000004,0.107,2.31,0.23,2.321421978,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 04:00:00,3.63,0.34,3.6458880948,0.0,0.0,0.0,3.63,0.34,3.6458880948,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,2.4074400000000002,0.30592,2.4267992088,0.15744000000000002,0.04592,0.164,2.25,0.26,2.264972406,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 04:30:00,3.92,0.79,3.9988123237,0.0,0.0,0.0,3.92,0.79,3.9988123237,0.6784429157,0.19787918370000002,0.7067113705,0.0,0.0,0.0,0.6784429157,0.19787918370000002,0.7067113705,2.67,0.26,2.6826293072,0.0,0.0,0.0,2.67,0.26,2.6826293072,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 05:00:00,3.98,0.87,4.0739783996,0.0,0.0,0.0,3.98,0.87,4.0739783996,0.7062345993,0.2059850915,0.7356610409000001,0.0,0.0,0.0,0.7062345993,0.2059850915,0.7356610409000001,2.67,0.28,2.6846415031,0.0,0.0,0.0,2.67,0.28,2.6846415031,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 05:30:00,4.09,0.9400000000000001,4.1966296,0.0,0.0,0.0,4.09,0.9400000000000001,4.1966296,0.7329900454,0.2137887632,0.7635312972,0.0,0.0,0.0,0.7329900454,0.2137887632,0.7635312972,2.70664,0.41652000000000006,2.7385012324,0.29664,0.08652000000000001,0.309,2.41,0.33,2.4324884378,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 06:00:00,4.23,1.0,4.3465963696,0.0,0.0,0.0,4.23,1.0,4.3465963696,0.8448316975,0.2464092451,0.8800330183,0.0,0.0,0.0,0.8448316975,0.2464092451,0.8800330183,3.0,0.35000000000000003,3.0203476621,0.0,0.0,0.0,3.0,0.35000000000000003,3.0203476621,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 06:30:00,4.94,1.18,5.0789762748,0.0,0.0,0.0,4.94,1.18,5.0789762748,0.9541115219,0.2782825272,0.9938661686,0.0,0.0,0.0,0.9541115219,0.2782825272,0.9938661686,3.6,0.44,3.6267892136,0.0,0.0,0.0,3.6,0.44,3.6267892136,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 07:00:00,5.7,1.06,5.7977236912,0.0,0.0,0.0,5.7,1.06,5.7977236912,1.1241023598,0.3278631883,1.1709399581,0.0,0.0,0.0,1.1241023598,0.3278631883,1.1709399581,3.77208,0.44644000000000006,3.7984070609,0.022080000000000002,0.00644,0.023,3.75,0.44,3.7757250959,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 07:30:00,6.79,1.72,7.0044628631,0.0,0.0,0.0,6.79,1.72,7.0044628631,1.3363503044,0.3897688388,1.3920315671,0.0,0.0,0.0,1.3363503044,0.3897688388,1.3920315671,4.14464,0.55552,4.181703385,0.22464,0.06552000000000001,0.234,3.92,0.49,3.9505062967,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 08:00:00,6.6,1.76,6.8306368664,0.0,0.0,0.0,6.6,1.76,6.8306368664,1.368311547,0.39909086790000003,1.4253245281,0.0,0.0,0.0,1.368311547,0.39909086790000003,1.4253245281,4.61,-0.37,4.624824321,0.0,0.0,0.0,4.61,-0.37,4.624824321,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 08:30:00,7.09,1.83,7.3223630066,0.0,0.0,0.0,7.09,1.83,7.3223630066,1.368311547,0.39909086790000003,1.4253245281,0.0,0.0,0.0,1.368311547,0.39909086790000003,1.4253245281,4.69,0.67,4.7376154339,0.0,0.0,0.0,4.69,0.67,4.7376154339,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 09:00:00,6.59,1.85,6.8447498128,0.0,0.0,0.0,6.59,1.85,6.8447498128,1.3195724687000001,0.38487530340000004,1.3745546549,0.0,0.0,0.0,1.3195724687000001,0.38487530340000004,1.3745546549,4.4748,0.7864,4.5433753972,0.12480000000000001,0.0364,0.13,4.35,0.75,4.4141816909,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 09:30:00,6.55,1.6099999999999999,6.7449684951,0.0,0.0,0.0,6.55,1.6099999999999999,6.7449684951,1.2900624798,0.37626822330000004,1.3438150832,0.0,0.0,0.0,1.2900624798,0.37626822330000004,1.3438150832,4.5830400000000004,0.7567200000000001,4.6450921196,0.02304,0.00672,0.024,4.5600000000000005,0.75,4.6212660603,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 10:00:00,6.55,1.44,6.7064222951,0.0,0.0,0.0,6.55,1.44,6.7064222951,1.3166701058,0.3840287808,1.3715313602,0.0,0.0,0.0,1.3166701058,0.3840287808,1.3715313602,4.67072,0.80896,4.7402575457000005,0.030720000000000004,0.008960000000000001,0.032,4.64,0.8,4.7084604703,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 10:30:00,6.37,1.3,6.50129987,0.0,0.0,0.0,6.37,1.3,6.50129987,1.3224399134,0.3857116414,1.3775415765,0.0,0.0,0.0,1.3224399134,0.3857116414,1.3775415765,4.5368,0.8524,4.6161824054,0.07680000000000001,0.0224,0.08,4.46,0.8300000000000001,4.5365735969,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 11:00:00,6.43192,1.32056,6.5660851045,0.0019200000000000003,0.0005600000000000001,0.002,6.43,1.32,6.5640917117,1.2702283088,0.37048325670000004,1.3231544883,0.0,0.0,0.0,1.2702283088,0.37048325670000004,1.3231544883,4.82592,0.8575600000000001,4.9015214985,0.025920000000000002,0.007560000000000001,0.027,4.8,0.85,4.8746794766,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 11:30:00,6.88,1.4,7.0209970802,0.0,0.0,0.0,6.88,1.4,7.0209970802,1.4123890531,0.41194680720000004,1.4712385970000001,0.0,0.0,0.0,1.4123890531,0.41194680720000004,1.4712385970000001,5.11096,0.9102800000000001,5.1913891975,0.0009600000000000001,0.00028000000000000003,0.001,5.11,0.91,5.1903949753,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 12:00:00,7.02,1.49,7.1763848838,0.0,0.0,0.0,7.02,1.49,7.1763848838,1.4099198415,0.4112266204,1.4686665015,0.0,0.0,0.0,1.4099198415,0.4112266204,1.4686665015,4.85096,0.86028,4.9266514592,0.0009600000000000001,0.00028000000000000003,0.001,4.85,0.86,4.9256573165,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 12:30:00,6.96,1.3599999999999999,7.0916288679,0.0,0.0,0.0,6.96,1.3599999999999999,7.0916288679,1.3554684873,0.39534497550000003,1.4119463409000002,0.0,0.0,0.0,1.3554684873,0.39534497550000003,1.4119463409000002,4.48256,0.8840800000000001,4.5689103295999995,0.08256000000000001,0.02408,0.08600000000000001,4.4,0.86,4.4832577441,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 13:00:00,7.26,1.34,7.3826282583000005,0.0,0.0,0.0,7.26,1.34,7.3826282583000005,1.3542826006,0.39499909180000004,1.4107110423,0.0,0.0,0.0,1.3542826006,0.39499909180000004,1.4107110423,5.0,0.86,5.0734209366,0.0,0.0,0.0,5.0,0.86,5.0734209366,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 13:30:00,7.11,1.28,7.224299274,0.0,0.0,0.0,7.11,1.28,7.224299274,1.3880407974,0.4048452326,1.4458758306,0.0,0.0,0.0,1.3880407974,0.4048452326,1.4458758306,5.04,0.79,5.1015389835,0.0,0.0,0.0,5.04,0.79,5.1015389835,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 14:00:00,6.78,1.35,6.9130962672,0.0,0.0,0.0,6.78,1.35,6.9130962672,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,4.89192,0.8805600000000001,4.9705399304,0.0019200000000000003,0.0005600000000000001,0.002,4.89,0.88,4.9685510966,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 14:30:00,6.84288,1.40084,6.9847948717,0.00288,0.00084,0.003,6.84,1.4,6.9818049242,1.0666487938,0.3111058982,1.1110924936,0.0009600000000000001,0.00028000000000000003,0.001,1.0656887938,0.3108258982,1.1100924936,4.0732,0.9126000000000001,4.1741821954,0.0432,0.0126,0.045,4.03,0.9,4.1292735439,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 15:00:00,6.16288,1.40084,6.3200824836,0.00288,0.00084,0.003,6.16,1.4,6.3170879367,1.0193198261,0.297301616,1.0617914855,0.0,0.0,0.0,1.0193198261,0.297301616,1.0617914855,4.40744,0.8509200000000001,4.4888297139,0.03744,0.010920000000000001,0.039,4.37,0.84,4.45,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 15:30:00,6.32096,1.29028,6.4513066738,0.0009600000000000001,0.00028000000000000003,0.001,6.32,1.29,6.4503100701000005,1.1997136105,0.3499164697,1.2497016777,0.0,0.0,0.0,1.1997136105,0.3499164697,1.2497016777,4.6988,0.8284,4.7712648218,0.028800000000000003,0.008400000000000001,0.03,4.67,0.8200000000000001,4.7414449274,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 16:00:00,6.47192,1.35056,6.6113357803,0.0019200000000000003,0.0005600000000000001,0.002,6.47,1.35,6.6093418734,1.176275887,0.343080467,1.2252873823,0.0,0.0,0.0,1.176275887,0.343080467,1.2252873823,4.52856,0.83708,4.6052750841,0.05856000000000001,0.01708,0.061,4.47,0.8200000000000001,4.5445901905,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 16:30:00,6.67,1.21,6.7788642117,0.0,0.0,0.0,6.67,1.21,6.7788642117,1.3028204058,0.379989285,1.3571045894,0.0,0.0,0.0,1.3028204058,0.379989285,1.3571045894,4.54248,0.69364,4.595134492,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.53,0.6900000000000001,4.5822483564,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 17:00:00,6.2,0.99,6.2785428246,0.0,0.0,0.0,6.2,0.99,6.2785428246,1.3741546828,0.4007951158,1.4314111279000001,0.0,0.0,0.0,1.3741546828,0.4007951158,1.4314111279000001,4.38264,0.6495200000000001,4.430508955,0.03264,0.00952,0.034,4.35,0.64,4.3968284024,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 17:30:00,5.76,0.86,5.8238475255,0.0,0.0,0.0,5.76,0.86,5.8238475255,1.3323061182,0.3885892845,1.3878188732,0.0,0.0,0.0,1.3323061182,0.3885892845,1.3878188732,4.3644,0.5642,4.4007168734,0.014400000000000001,0.004200000000000001,0.015,4.35,0.56,4.3858978556,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 18:00:00,5.7,0.74,5.7478343748,0.0,0.0,0.0,5.7,0.74,5.7478343748,1.2959904168,0.3779972049,1.3499900175000001,0.0,0.0,0.0,1.2959904168,0.3779972049,1.3499900175000001,4.30192,0.53056,4.3345137674,0.0019200000000000003,0.0005600000000000001,0.002,4.3,0.53,4.3325396709,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 18:30:00,5.43,0.62,5.4652813285,0.0,0.0,0.0,5.43,0.62,5.4652813285,1.3763744790999999,0.40144255640000004,1.4337234157,0.0,0.0,0.0,1.3763744790999999,0.40144255640000004,1.4337234157,4.16,0.47000000000000003,4.1864662903,0.0,0.0,0.0,4.16,0.47000000000000003,4.1864662903,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 19:00:00,5.36,0.62,5.3957390597,0.0,0.0,0.0,5.36,0.62,5.3957390597,1.3433050011,0.391797292,1.3992760428,0.0,0.0,0.0,1.3433050011,0.391797292,1.3992760428,4.11,0.43,4.1324326976,0.0,0.0,0.0,4.11,0.43,4.1324326976,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 19:30:00,5.5,0.5700000000000001,5.5294574779,0.0,0.0,0.0,5.5,0.5700000000000001,5.5294574779,1.349181226,0.39351119090000003,1.4053971104,0.0,0.0,0.0,1.349181226,0.39351119090000003,1.4053971104,4.02,0.36,4.0360872141,0.0,0.0,0.0,4.02,0.36,4.0360872141,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 20:00:00,5.69,0.61,5.7226043022,0.0,0.0,0.0,5.69,0.61,5.7226043022,1.4041167784,0.4095340604,1.4626216442,0.0,0.0,0.0,1.4041167784,0.4095340604,1.4626216442,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,4.06,0.41000000000000003,4.0806494581,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 20:30:00,5.24,0.5,5.2638009081,0.0,0.0,0.0,5.24,0.5,5.2638009081,1.4358191278999999,0.41878057900000004,1.4956449249000001,0.0,0.0,0.0,1.4358191278999999,0.41878057900000004,1.4956449249000001,3.89,0.46,3.9171035217,0.0,0.0,0.0,3.89,0.46,3.9171035217,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 21:00:00,4.93,0.45,4.9504949248,0.0,0.0,0.0,4.93,0.45,4.9504949248,1.4345662316,0.41841515090000003,1.4943398246,0.0,0.0,0.0,1.4345662316,0.41841515090000003,1.4943398246,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 21:30:00,4.7,0.4,4.716990566,0.0,0.0,0.0,4.7,0.4,4.716990566,1.3381735304,0.390300613,1.3939307608,0.0,0.0,0.0,1.3381735304,0.390300613,1.3939307608,3.75,0.27,3.7597074354,0.0,0.0,0.0,3.75,0.27,3.7597074354,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 22:00:00,4.42,0.35000000000000003,4.4338358111,0.0,0.0,0.0,4.42,0.35000000000000003,4.4338358111,1.2137393977,0.35400732430000004,1.2643118726,0.0,0.0,0.0,1.2137393977,0.35400732430000004,1.2643118726,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 22:30:00,4.13,0.32,4.1423785438,0.0,0.0,0.0,4.13,0.32,4.1423785438,1.0804596677,0.3151340697,1.1254788205,0.0,0.0,0.0,1.0804596677,0.3151340697,1.1254788205,2.96,0.32,2.9772470505,0.0,0.0,0.0,2.96,0.32,2.9772470505,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 23:00:00,3.91,0.32,3.9230727753,0.0,0.0,0.0,3.91,0.32,3.9230727753,1.0062256883,0.2934824924,1.0481517586,0.0,0.0,0.0,1.0062256883,0.2934824924,1.0481517586,3.17,0.27,3.1814776441,0.0,0.0,0.0,3.17,0.27,3.1814776441,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 23:30:00,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.8823472529,0.2573512821,0.9191117218,0.0,0.0,0.0,0.8823472529,0.2573512821,0.9191117218,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 00:00:00,3.43,0.26,3.4398401125999998,0.0,0.0,0.0,3.43,0.26,3.4398401125999998,0.7925271441,0.2311537504,0.8255491085000001,0.0,0.0,0.0,0.7925271441,0.2311537504,0.8255491085000001,2.77,0.30000000000000004,2.7861981265,0.0,0.0,0.0,2.77,0.30000000000000004,2.7861981265,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 00:30:00,3.29,0.26,3.3002575657,0.0,0.0,0.0,3.29,0.26,3.3002575657,0.7385516744,0.215410905,0.7693246608000001,0.0,0.0,0.0,0.7385516744,0.215410905,0.7693246608000001,2.66,0.30000000000000004,2.6768638367,0.0,0.0,0.0,2.66,0.30000000000000004,2.6768638367,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 01:00:00,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.7411362821,0.21616474900000002,0.7720169606,0.0,0.0,0.0,0.7411362821,0.21616474900000002,0.7720169606,2.45016,0.24588000000000002,2.4624664465,0.02016,0.005880000000000001,0.021,2.43,0.24,2.4418230894,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 01:30:00,3.14,0.22,3.1476975712,0.0,0.0,0.0,3.14,0.22,3.1476975712,0.7560366857,0.22051069999999998,0.7875382143,0.0,0.0,0.0,0.7560366857,0.22051069999999998,0.7875382143,2.38,0.22,2.390146439,0.0,0.0,0.0,2.38,0.22,2.390146439,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 02:00:00,3.12,0.22,3.1277467928,0.0,0.0,0.0,3.12,0.22,3.1277467928,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 02:30:00,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.7201571285,0.2100458291,0.7501636755000001,0.0,0.0,0.0,0.7201571285,0.2100458291,0.7501636755000001,2.5300000000000002,0.32,2.5501568579000002,0.0,0.0,0.0,2.5300000000000002,0.32,2.5501568579000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 03:00:00,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,2.44,0.26,2.4538133588,0.0,0.0,0.0,2.44,0.26,2.4538133588,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 03:30:00,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.6824581697000001,0.1990502995,0.7108939268000001,0.0,0.0,0.0,0.6824581697000001,0.1990502995,0.7108939268000001,2.2524800000000003,0.38864000000000004,2.2857618424,0.13248000000000001,0.03864,0.138,2.12,0.35000000000000003,2.1486972797,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 04:00:00,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.6423917608,0.1873642636,0.6691580841,0.0,0.0,0.0,0.6423917608,0.1873642636,0.6691580841,2.25184,0.35012000000000004,2.2788960924,0.17184000000000002,0.050120000000000005,0.179,2.08,0.30000000000000004,2.1015232571,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 04:30:00,3.11,0.22,3.1177716401,0.0,0.0,0.0,3.11,0.22,3.1177716401,0.6743681345,0.1966907059,0.7024668068000001,0.0,0.0,0.0,0.6743681345,0.1966907059,0.7024668068000001,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 05:00:00,3.17,0.22,3.1776248992,0.0,0.0,0.0,3.17,0.22,3.1776248992,0.6929156551,0.20210039940000002,0.7217871407,0.0,0.0,0.0,0.6929156551,0.20210039940000002,0.7217871407,2.54,0.30000000000000004,2.5576551761,0.0,0.0,0.0,2.54,0.30000000000000004,2.5576551761,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 05:30:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.7547959276,0.22014881220000002,0.7862457579000001,0.0,0.0,0.0,0.7547959276,0.22014881220000002,0.7862457579000001,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 06:00:00,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.8348788625,0.2435063349,0.8696654818,0.0,0.0,0.0,0.8348788625,0.2435063349,0.8696654818,2.80592,0.27256,2.8191268152,0.14592000000000002,0.04256,0.152,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 06:30:00,4.18,0.4,4.1990951406,0.0,0.0,0.0,4.18,0.4,4.1990951406,0.9064550723,0.2643827294,0.9442240336000001,0.0,0.0,0.0,0.9064550723,0.2643827294,0.9442240336000001,3.2880000000000003,0.394,3.3115223085,0.28800000000000003,0.084,0.30000000000000004,3.0,0.31,3.0159741378,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 07:00:00,4.69,0.52,4.7187392383999995,0.0,0.0,0.0,4.69,0.52,4.7187392383999995,1.1036735826,0.3219047949,1.1496599819,0.0,0.0,0.0,1.1036735826,0.3219047949,1.1496599819,3.89,0.39,3.909501247,0.0,0.0,0.0,3.89,0.39,3.909501247,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 07:30:00,5.4,0.65,5.4389796837,0.0,0.0,0.0,5.4,0.65,5.4389796837,1.3335847874,0.3889622297,1.3891508202,0.0,0.0,0.0,1.3335847874,0.3889622297,1.3891508202,4.23,0.39,4.2479406776,0.0,0.0,0.0,4.23,0.39,4.2479406776,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 08:00:00,5.78,0.84,5.8407191338,0.0,0.0,0.0,5.78,0.84,5.8407191338,1.4783956526,0.43119873200000003,1.5399954715000002,0.0,0.0,0.0,1.4783956526,0.43119873200000003,1.5399954715000002,4.47,0.53,4.5013109202,0.0,0.0,0.0,4.47,0.53,4.5013109202,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 08:30:00,6.22,1.0,6.2998730146,0.0,0.0,0.0,6.22,1.0,6.2998730146,1.4835648682,0.4327064199,1.545380071,0.0,0.0,0.0,1.4835648682,0.4327064199,1.545380071,4.65,0.59,4.6872806615,0.0,0.0,0.0,4.65,0.59,4.6872806615,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 09:00:00,6.34,1.09,6.4330163998,0.0,0.0,0.0,6.34,1.09,6.4330163998,1.4469147839,0.422016812,1.5072028999,0.0,0.0,0.0,1.4469147839,0.422016812,1.5072028999,4.62784,0.77312,4.6919737425,0.14784,0.043120000000000006,0.154,4.48,0.73,4.539085811,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 09:30:00,6.51,1.12,6.6056415283,0.0,0.0,0.0,6.51,1.12,6.6056415283,1.4431336477,0.4209139806,1.5032642163999999,0.0,0.0,0.0,1.4431336477,0.4209139806,1.5032642163999999,5.02,0.7000000000000001,5.068569818,0.0,0.0,0.0,5.02,0.7000000000000001,5.068569818,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 10:00:00,6.4,1.1,6.493843238,0.0,0.0,0.0,6.4,1.1,6.493843238,1.3863406163,0.40434934640000003,1.4441048086000001,0.0,0.0,0.0,1.3863406163,0.40434934640000003,1.4441048086000001,5.09,0.77,5.1479121982,0.0,0.0,0.0,5.09,0.77,5.1479121982,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 10:30:00,6.37,1.07,6.4592414415,0.0,0.0,0.0,6.37,1.07,6.4592414415,1.3827146164,0.40329176310000003,1.4403277254,0.0,0.0,0.0,1.3827146164,0.40329176310000003,1.4403277254,5.06,0.86,5.1325627127,0.0,0.0,0.0,5.06,0.86,5.1325627127,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 11:00:00,6.44,1.12,6.5366658168,0.0,0.0,0.0,6.44,1.12,6.5366658168,1.3357999280000001,0.38960831230000004,1.3914582583000001,0.0,0.0,0.0,1.3357999280000001,0.38960831230000004,1.3914582583000001,4.68424,0.8333200000000001,4.7577858926,0.11424000000000001,0.03332,0.11900000000000001,4.57,0.8,4.6394935068,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 11:30:00,6.52,1.12,6.6154969579,0.0,0.0,0.0,6.52,1.12,6.6154969579,1.4048658558,0.4097525413,1.4634019331,0.0,0.0,0.0,1.4048658558,0.4097525413,1.4634019331,4.78,0.73,4.835421388,0.0,0.0,0.0,4.78,0.73,4.835421388,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 12:00:00,6.26,1.16,6.3665689347,0.0,0.0,0.0,6.26,1.16,6.3665689347,1.4200414475,0.4141787555,1.4792098412,0.0,0.0,0.0,1.4200414475,0.4141787555,1.4792098412,5.14,0.81,5.20343156,0.0,0.0,0.0,5.14,0.81,5.20343156,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 12:30:00,6.39,1.12,6.4874108857,0.0,0.0,0.0,6.39,1.12,6.4874108857,1.3989909611,0.4080390303,1.4572822512,0.0,0.0,0.0,1.3989909611,0.4080390303,1.4572822512,5.09096,0.7702800000000001,5.1489032813,0.0009600000000000001,0.00028000000000000003,0.001,5.09,0.77,5.1479121982,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 13:00:00,6.22,1.09,6.3147842402,0.0,0.0,0.0,6.22,1.09,6.3147842402,1.4002149252,0.4083960199,1.4585572138,0.0,0.0,0.0,1.4002149252,0.4083960199,1.4585572138,4.85864,0.6625200000000001,4.9036022881,0.00864,0.00252,0.009000000000000001,4.85,0.66,4.8947012166,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 13:30:00,6.2,1.11,6.2985792049,0.0,0.0,0.0,6.2,1.11,6.2985792049,1.3125311417,0.382821583,1.3672199393,0.0,0.0,0.0,1.3125311417,0.382821583,1.3672199393,4.50408,0.7174400000000001,4.5608614099,0.09408000000000001,0.027440000000000003,0.098,4.41,0.6900000000000001,4.4636532123,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 14:00:00,6.06,1.1400000000000001,6.1662954843,0.0,0.0,0.0,6.06,1.1400000000000001,6.1662954843,1.2216242473,0.3563070721,1.2725252576,0.0,0.0,0.0,1.2216242473,0.3563070721,1.2725252576,4.59304,0.7867200000000001,4.659929699,0.02304,0.00672,0.024,4.57,0.78,4.6360867119,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 14:30:00,5.95,1.06,6.0436826522,0.0,0.0,0.0,5.95,1.06,6.0436826522,1.1984558922,0.3495496352,1.2483915544,0.0,0.0,0.0,1.1984558922,0.3495496352,1.2483915544,4.6470400000000005,0.6737200000000001,4.6956234304,0.047040000000000005,0.013720000000000001,0.049,4.6,0.66,4.6471066267,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 15:00:00,6.08,1.02,6.1649655311,0.0,0.0,0.0,6.08,1.02,6.1649655311,1.3184200036,0.3845391677,1.3733541704,0.0,0.0,0.0,1.3184200036,0.3845391677,1.3733541704,4.86,0.72,4.913043863,0.0,0.0,0.0,4.86,0.72,4.913043863,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 15:30:00,5.93,0.98,6.0104325967,0.0,0.0,0.0,5.93,0.98,6.0104325967,1.360212034,0.3967285099,1.4168875354,0.0,0.0,0.0,1.360212034,0.3967285099,1.4168875354,4.82,0.63,4.86099784,0.0,0.0,0.0,4.82,0.63,4.86099784,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 16:00:00,5.67096,0.9202800000000001,5.7451460034,0.0009600000000000001,0.00028000000000000003,0.001,5.67,0.92,5.7441535495,1.2918992578,0.3768039502,1.3457283935,0.0009600000000000001,0.00028000000000000003,0.001,1.2909392578,0.3765239502,1.3447283935,4.53112,0.59616,4.57017015,0.021120000000000003,0.0061600000000000005,0.022,4.51,0.59,4.5484283,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 16:30:00,5.5600000000000005,0.8300000000000001,5.6216100896,0.0,0.0,0.0,5.5600000000000005,0.8300000000000001,5.6216100896,1.2943098564,0.3775070414,1.3482394336999999,0.0,0.0,0.0,1.2943098564,0.3775070414,1.3482394336999999,4.44632,0.64476,4.4928250578,0.01632,0.00476,0.017,4.43,0.64,4.4759915103,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 17:00:00,5.41,0.63,5.4465585465,0.0,0.0,0.0,5.41,0.63,5.4465585465,1.3508991987,0.3940122663,1.4071866653,0.0,0.0,0.0,1.3508991987,0.3940122663,1.4071866653,4.36784,0.53812,4.4008634835,0.027840000000000004,0.00812,0.029,4.34,0.53,4.3722419878,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 17:30:00,5.01,0.55,5.0400992054,0.0,0.0,0.0,5.01,0.55,5.0400992054,1.3508991987,0.3940122663,1.4071866653,0.0,0.0,0.0,1.3508991987,0.3940122663,1.4071866653,4.2436,0.5398000000000001,4.2777944083,0.033600000000000005,0.0098,0.035,4.21,0.53,4.2432299019,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 18:00:00,4.96,0.53,4.9882361612,0.0,0.0,0.0,4.96,0.53,4.9882361612,1.3485457157,0.3933258338,1.4047351206,0.0,0.0,0.0,1.3485457157,0.3933258338,1.4047351206,4.22152,0.5333600000000001,4.2550797877,0.01152,0.00336,0.012,4.21,0.53,4.2432299019,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 18:30:00,4.73,0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,0.41000000000000003,4.7477363027,1.3730916747,0.40048507180000004,1.4303038278,0.0,0.0,0.0,1.3730916747,0.40048507180000004,1.4303038278,4.07384,0.41112000000000004,4.0945319635,0.0038400000000000005,0.0011200000000000001,0.004,4.07,0.41000000000000003,4.0905989781,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 19:00:00,4.67,0.32,4.6809507581,0.0,0.0,0.0,4.67,0.32,4.6809507581,1.4309488782,0.41736008950000003,1.4905717481,0.0,0.0,0.0,1.4309488782,0.41736008950000003,1.4905717481,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 19:30:00,4.59,0.26,4.5973579369,0.0,0.0,0.0,4.59,0.26,4.5973579369,1.4627583098999999,0.4266378404,1.5237065728,0.0,0.0,0.0,1.4627583098999999,0.4266378404,1.5237065728,3.94,0.36,3.9564125164,0.0,0.0,0.0,3.94,0.36,3.9564125164,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 20:00:00,4.41,0.27,4.4182575751,0.0,0.0,0.0,4.41,0.27,4.4182575751,1.4779744733,0.431075888,1.539556743,0.0,0.0,0.0,1.4779744733,0.431075888,1.539556743,3.98,0.36,3.9962482405,0.0,0.0,0.0,3.98,0.36,3.9962482405,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 20:30:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,1.4553184173,0.4244678717,1.5159566847,0.0,0.0,0.0,1.4553184173,0.4244678717,1.5159566847,3.69,0.39,3.7105525195,0.0,0.0,0.0,3.69,0.39,3.7105525195,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 21:00:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.3446478532000001,0.3921889572,1.4006748471,0.0,0.0,0.0,1.3446478532000001,0.3921889572,1.4006748471,3.5700000000000003,0.42,3.5946209814,0.0,0.0,0.0,3.5700000000000003,0.42,3.5946209814,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 21:30:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.3073876991,0.3813214122,1.3618621865,0.0,0.0,0.0,1.3073876991,0.3813214122,1.3618621865,3.81,0.34,3.8251405203,0.0,0.0,0.0,3.81,0.34,3.8251405203,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 22:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,1.1659308047999999,0.3400631514,1.2145112550000001,0.0,0.0,0.0,1.1659308047999999,0.3400631514,1.2145112550000001,3.34,0.27,3.3508954027,0.0,0.0,0.0,3.34,0.27,3.3508954027,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 22:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.0808457626,0.3152466808,1.1258810027,0.0,0.0,0.0,1.0808457626,0.3152466808,1.1258810027,2.85384,0.27612000000000003,2.86716672,0.12384,0.036120000000000006,0.129,2.73,0.24,2.740529146,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 23:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,1.0174907805,0.29676814430000004,1.0598862297,0.0,0.0,0.0,1.0174907805,0.29676814430000004,1.0598862297,2.86,0.24,2.8700522643,0.0,0.0,0.0,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 23:30:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.9524040246000001,0.27778450720000003,0.9920875257,0.0,0.0,0.0,0.9524040246000001,0.27778450720000003,0.9920875257,2.98,0.24,2.9896488088,0.0,0.0,0.0,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 00:00:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.9088404804,0.2650784734,0.9467088337,0.0,0.0,0.0,0.9088404804,0.2650784734,0.9467088337,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,2.8200000000000003,0.24,2.8301943396,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 00:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.8807430136000001,0.256883379,0.9174406392000001,0.0,0.0,0.0,0.8807430136000001,0.256883379,0.9174406392000001,2.7,0.24,2.7106456795,0.0,0.0,0.0,2.7,0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 01:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.8307280928,0.2422956937,0.8653417633,0.0,0.0,0.0,0.8307280928,0.2422956937,0.8653417633,2.68,0.24,2.6907248094,0.0,0.0,0.0,2.68,0.24,2.6907248094,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 01:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7841268363,0.2287036606,0.8167987878,0.0,0.0,0.0,0.7841268363,0.2287036606,0.8167987878,2.59,0.24,2.6010959229,0.0,0.0,0.0,2.59,0.24,2.6010959229,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 02:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7550588114,0.2202254867,0.7865195952,0.0,0.0,0.0,0.7550588114,0.2202254867,0.7865195952,2.29752,0.30636,2.3178556038,0.22752000000000003,0.06636,0.23700000000000002,2.07,0.24,2.0838665984,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 02:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6782558542,0.1978246241,0.7065165148,0.0,0.0,0.0,0.6782558542,0.1978246241,0.7065165148,2.42,0.24,2.4318717071,0.0,0.0,0.0,2.42,0.24,2.4318717071,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 03:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6499862909,0.1895793348,0.6770690530000001,0.0,0.0,0.0,0.6499862909,0.1895793348,0.6770690530000001,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6522609585,0.1902427796,0.6794384985,0.0,0.0,0.0,0.6522609585,0.1902427796,0.6794384985,2.49,0.24,2.501539526,0.0,0.0,0.0,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 04:00:00,2.65,0.0,2.65,0.0,0.0,0.0,2.65,0.0,2.65,0.6341020270000001,0.18494642460000002,0.6605229448000001,0.0,0.0,0.0,0.6341020270000001,0.18494642460000002,0.6605229448000001,2.46,0.24,2.4716795909,0.0,0.0,0.0,2.46,0.24,2.4716795909,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 04:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6585567,0.1920790375,0.6859965625000001,0.0,0.0,0.0,0.6585567,0.1920790375,0.6859965625000001,2.48,0.24,2.4915858404,0.0,0.0,0.0,2.48,0.24,2.4915858404,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 05:00:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6597030128,0.1924133787,0.6871906383,0.0,0.0,0.0,0.6597030128,0.1924133787,0.6871906383,2.3024,0.2932,2.3209937527,0.1824,0.053200000000000004,0.19,2.12,0.24,2.1335416565,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 05:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.673657966,0.1964835734,0.7017270479000001,0.0,0.0,0.0,0.673657966,0.1964835734,0.7017270479000001,2.37,0.25,2.383149177,0.0,0.0,0.0,2.37,0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 06:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7111003595000001,0.20740427150000001,0.7407295412,0.0,0.0,0.0,0.7111003595000001,0.20740427150000001,0.7407295412,2.7,0.23,2.7097785887,0.0,0.0,0.0,2.7,0.23,2.7097785887,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 06:30:00,3.35,0.22,3.3572161086,0.0,0.0,0.0,3.35,0.22,3.3572161086,0.7584101218,0.2212029522,0.7900105436,0.0,0.0,0.0,0.7584101218,0.2212029522,0.7900105436,2.91,0.28,2.9234397548,0.0,0.0,0.0,2.91,0.28,2.9234397548,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 07:00:00,3.5,0.22,3.5069074695999998,0.0,0.0,0.0,3.5,0.22,3.5069074695999998,0.8389732643000001,0.2447005354,0.8739304837,0.0,0.0,0.0,0.8389732643000001,0.2447005354,0.8739304837,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 07:30:00,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,0.9688095665,0.2825694569,1.0091766317,0.0,0.0,0.0,0.9688095665,0.2825694569,1.0091766317,3.18,0.34,3.1981244504,0.0,0.0,0.0,3.18,0.34,3.1981244504,0.0,0.0,0.0,0.0,0.0,0.0
