Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-07 08:00:00,3.9699999999999998,0.37,3.9872045345,0.0,0.0,0.0,3.9699999999999998,0.37,3.9872045345,1.0377951825,0.3026902616,1.0810366485,0.0,0.0,0.0,1.0377951825,0.3026902616,1.0810366485,3.2416,0.4188,3.2685415708,0.2016,0.058800000000000005,0.21,3.04,0.36,3.0612415782,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 08:30:00,4.33,0.39,4.3475280333,0.0,0.0,0.0,4.33,0.39,4.3475280333,1.1527091326,0.33620683030000004,1.2007386798,0.0,0.0,0.0,1.1527091326,0.33620683030000004,1.2007386798,3.46528,0.37904000000000004,3.4859484793,0.06528,0.01904,0.068,3.4,0.36,3.4190057034,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 09:00:00,4.4596,0.45280000000000004,4.4825283044,0.009600000000000001,0.0028,0.01,4.45,0.45,4.4726949371,1.1874099575,0.3463279043,1.2368853724,0.009600000000000001,0.0028,0.01,1.1778099575,0.3435279043,1.2268853724,3.7444,0.38420000000000004,3.7640591122,0.014400000000000001,0.004200000000000001,0.015,3.73,0.38,3.7493066026,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 09:30:00,4.58152,0.45336000000000004,4.6038962629,0.01152,0.00336,0.012,4.57,0.45,4.5921019152,1.2712678772000001,0.3707864642,1.3242373721,0.01152,0.00336,0.012,1.2597478772000001,0.3674264642,1.3122373721,3.74536,0.43448000000000003,3.7704766807,0.015360000000000002,0.0044800000000000005,0.016,3.73,0.43,3.7547037167,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 10:00:00,4.58248,0.49364,4.6089915817,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.57,0.49,4.5961940777,1.3156012007,0.38371701690000004,1.3704179174,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3031212007000001,0.3800770169,1.3574179174,3.74536,0.49448000000000003,3.7778607703000002,0.015360000000000002,0.0044800000000000005,0.016,3.73,0.49,3.7620473150000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 10:30:00,4.51496,0.44728,4.5370610752000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.49,0.44,4.5115075086,1.2074213868,0.3521645712,1.2577306113,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1824613868,0.3448845712,1.2317306113,3.66456,0.59008,3.7117643244,0.03456,0.01008,0.036000000000000004,3.63,0.58,3.6760440694,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 11:00:00,4.55016,0.50588,4.5781951247,0.02016,0.005880000000000001,0.021,4.53,0.5,4.5575102852,1.2520870951,0.3651920694,1.3042573908000001,0.02016,0.005880000000000001,0.021,1.2319270951,0.3593120694,1.2832573908,3.35848,0.55164,3.4034827163,0.10848000000000001,0.03164,0.113,3.25,0.52,3.2913371143,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 11:30:00,4.54344,0.52392,4.5735477695,0.01344,0.003920000000000001,0.014,4.53,0.52,4.5597478,1.2475170552,0.3638591411,1.2994969325,0.01344,0.003920000000000001,0.014,1.2340770552,0.3599391411,1.2854969325,3.7907200000000003,0.5089600000000001,3.8247350758,0.030720000000000004,0.008960000000000001,0.032,3.76,0.5,3.7930989969,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 12:00:00,4.5453600000000005,0.5244800000000001,4.5755192929,0.015360000000000002,0.0044800000000000005,0.016,4.53,0.52,4.5597478,1.3338044463,0.3890262968,1.3893796316,0.015360000000000002,0.0044800000000000005,0.016,1.3184444463,0.3845462968,1.3733796316,3.94536,0.5344800000000001,3.9813985482,0.015360000000000002,0.0044800000000000005,0.016,3.93,0.53,3.9655768811,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 12:30:00,4.3692,0.48560000000000003,4.3961023646,0.019200000000000002,0.0056,0.02,4.35,0.48,4.3764026323,1.27001831,0.3704220071,1.3229357396,0.019200000000000002,0.0056,0.02,1.25081831,0.3648220071,1.3029357396,3.90784,0.50812,3.9407358957,0.027840000000000004,0.00812,0.029,3.88,0.5,3.9120838437,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 13:00:00,4.25208,0.30644000000000005,4.2631079977,0.022080000000000002,0.00644,0.023,4.23,0.30000000000000004,4.2406249539,1.2762927688999999,0.3722520576,1.3294716343,0.021120000000000003,0.0061600000000000005,0.022,1.2551727689,0.3660920576,1.3074716343000001,3.70016,0.47588,3.730636112,0.02016,0.005880000000000001,0.021,3.68,0.47000000000000003,3.7098921817,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 13:30:00,4.0892,0.2856,4.0991613776,0.019200000000000002,0.0056,0.02,4.07,0.28,4.0796200804,1.215878725,0.3546312948,1.2665403385,0.019200000000000002,0.0056,0.02,1.196678725,0.3490312948,1.2465403385,3.30304,0.47672000000000003,3.3372646284,0.02304,0.00672,0.024,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 14:00:00,4.01768,0.24224,4.0249761242,0.007680000000000001,0.0022400000000000002,0.008,4.01,0.24,4.0171756247,1.2054047728,0.3515763921,1.2556299717,0.007680000000000001,0.0022400000000000002,0.008,1.1977247728,0.3493363921,1.2476299717,3.5957600000000003,0.40168000000000004,3.6181261448,0.00576,0.00168,0.006,3.59,0.4,3.6122153867,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 14:30:00,3.8616800000000002,0.24924000000000002,3.8697148474,0.03168,0.00924,0.033,3.83,0.24,3.8375122150000003,1.0525264132,0.3069868705,1.0963816805,0.02976,0.00868,0.031,1.0227664132,0.2983068705,1.0653816805,3.33416,0.43288000000000004,3.362143364,0.044160000000000005,0.01288,0.046,3.29,0.42,3.3167001673,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 15:00:00,3.67912,0.26016,3.6883068202000002,0.06912,0.02016,0.07200000000000001,3.61,0.24,3.6179690435,1.0316743921,0.30090503100000004,1.0746608252,0.05952,0.01736,0.062,0.9721543921,0.283545031,1.0126608252,2.9172000000000002,0.43960000000000005,2.950136268,0.06720000000000001,0.0196,0.07,2.85,0.42,2.8807811441,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 15:30:00,3.78744,0.25092000000000003,3.7957426941,0.03744,0.010920000000000001,0.039,3.75,0.24,3.7576721517,1.0790298672,0.3147170446,1.123989445,0.030720000000000004,0.008960000000000001,0.032,1.0483098672,0.3057570446,1.091989445,2.8816800000000002,0.42924,2.913473288,0.03168,0.00924,0.033,2.85,0.42,2.8807811441,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 16:00:00,3.7932,0.2326,3.8003248545,0.0432,0.0126,0.045,3.75,0.22,3.7564477901,1.0599991478,0.3091664181,1.1041657789000001,0.03456,0.01008,0.036000000000000004,1.0254391478,0.29908641810000003,1.0681657789,3.29704,0.31372,3.3119319136,0.047040000000000005,0.013720000000000001,0.049,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 16:30:00,3.8182400000000003,0.22532000000000002,3.8248824557,0.018240000000000003,0.00532,0.019,3.8,0.22,3.8063630936,1.1485518026000001,0.3349942758,1.1964081277,0.01632,0.00476,0.017,1.1322318026,0.33023427580000003,1.1794081277,3.39208,0.30644000000000005,3.4058937447,0.022080000000000002,0.00644,0.023,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 17:00:00,3.96016,0.22588000000000003,3.9665966520000002,0.02016,0.005880000000000001,0.021,3.94,0.22,3.9461373519,1.2273100931,0.3579654438,1.2784480137,0.01728,0.00504,0.018000000000000002,1.2100300931,0.3529254438,1.2604480137,3.4292,0.30560000000000004,3.4427901475000002,0.019200000000000002,0.0056,0.02,3.41,0.30000000000000004,3.4231710445,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 17:30:00,4.02344,0.003920000000000001,4.0234419096,0.01344,0.003920000000000001,0.014,4.01,0.0,4.01,1.2592010806,0.3672669818,1.3116677923,0.010560000000000002,0.0030800000000000003,0.011,1.2486410806000001,0.36418698180000003,1.3006677923,3.5048,0.3014,3.5177357775,0.0048000000000000004,0.0014,0.005,3.5,0.30000000000000004,3.5128336141,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 18:00:00,4.054,0.227,4.0603503543,0.024,0.007,0.025,4.03,0.22,4.0360004955,1.3020116431,0.3797533959,1.3562621283,0.01728,0.00504,0.018000000000000002,1.2847316431,0.3747133959,1.3382621283,3.3648,0.2914,3.3773944099,0.0048000000000000004,0.0014,0.005,3.36,0.29,3.3724916605,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 18:30:00,4.22288,0.22084,4.2286505885,0.00288,0.00084,0.003,4.22,0.22,4.225730706,1.3719450302,0.4001506338,1.4291094065,0.0019200000000000003,0.0005600000000000001,0.002,1.3700250301999999,0.39959063380000004,1.4271094065,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 19:00:00,4.13,0.22,4.1358554133,0.0,0.0,0.0,4.13,0.22,4.1358554133,1.3132840434,0.38304117930000003,1.3680042119,0.0,0.0,0.0,1.3132840434,0.38304117930000003,1.3680042119,3.44,0.26,3.4498115891,0.0,0.0,0.0,3.44,0.26,3.4498115891,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 19:30:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.3549423872,0.39519152960000004,1.41139832,0.0,0.0,0.0,1.3549423872,0.39519152960000004,1.41139832,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 20:00:00,4.09,0.22,4.0959125967,0.0,0.0,0.0,4.09,0.22,4.0959125967,1.3051040524,0.3806553486,1.3594833880000001,0.0,0.0,0.0,1.3051040524,0.3806553486,1.3594833880000001,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 20:30:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,1.2830181599000001,0.37421363,1.3364772499,0.0,0.0,0.0,1.2830181599000001,0.37421363,1.3364772499,3.21232,0.27276,3.2238793092,0.11232,0.032760000000000004,0.117,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 21:00:00,3.99,0.22,3.9960605601,0.0,0.0,0.0,3.99,0.22,3.9960605601,1.2424075267,0.362368862,1.2941745070000001,0.0,0.0,0.0,1.2424075267,0.362368862,1.2941745070000001,3.13,0.34,3.1484122983,0.0,0.0,0.0,3.13,0.34,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 21:30:00,3.83,0.22,3.8363133343999998,0.0,0.0,0.0,3.83,0.22,3.8363133343999998,1.1910638874,0.3473936338,1.2406915494,0.0,0.0,0.0,1.1910638874,0.3473936338,1.2406915494,3.36,0.28,3.3716464821,0.0,0.0,0.0,3.36,0.28,3.3716464821,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 22:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.1008447141,0.3210797083,1.1467132438,0.0,0.0,0.0,1.1008447141,0.3210797083,1.1467132438,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,2.85,0.23,2.8592656400000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 22:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.0254245154,0.2990821503,1.0681505369,0.0,0.0,0.0,1.0254245154,0.2990821503,1.0681505369,2.68392,0.25156,2.6956834013,0.07392,0.021560000000000003,0.077,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 23:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.9384176451,0.2737051465,0.9775183803,0.0,0.0,0.0,0.9384176451,0.2737051465,0.9775183803,2.89,0.25,2.900792995,0.0,0.0,0.0,2.89,0.25,2.900792995,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 23:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.8858924422000001,0.2583852957,0.9228046273,0.0,0.0,0.0,0.8858924422000001,0.2583852957,0.9228046273,2.7,0.25,2.7115493726,0.0,0.0,0.0,2.7,0.25,2.7115493726,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 00:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.7885847194000001,0.2300038765,0.821442416,0.0,0.0,0.0,0.7885847194000001,0.2300038765,0.821442416,2.44248,0.29364,2.460067682,0.25248000000000004,0.07364000000000001,0.263,2.19,0.22,2.2010224897,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 00:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.7637136891,0.222749826,0.7955350928,0.0,0.0,0.0,0.7637136891,0.222749826,0.7955350928,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 01:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.7303838216,0.2130286146,0.7608164808,0.0,0.0,0.0,0.7303838216,0.2130286146,0.7608164808,2.75,0.22,2.7587859649,0.0,0.0,0.0,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 01:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6987779127,0.2038102245,0.7278936591,0.0,0.0,0.0,0.6987779127,0.2038102245,0.7278936591,2.33,0.22,2.3403632197,0.0,0.0,0.0,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 02:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6754931639,0.19701883950000001,0.7036387124,0.0,0.0,0.0,0.6754931639,0.19701883950000001,0.7036387124,2.24608,0.26844,2.2620644111,0.16608,0.048440000000000004,0.17300000000000001,2.08,0.22,2.0916022566,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 02:30:00,2.59,0.0,2.59,0.0,0.0,0.0,2.59,0.0,2.59,0.6772630150000001,0.19753504600000002,0.7054823073,0.0,0.0,0.0,0.6772630150000001,0.19753504600000002,0.7054823073,2.45,0.22,2.4598577195,0.0,0.0,0.0,2.45,0.22,2.4598577195,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 03:00:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.52,0.29,2.5366316248,0.0,0.0,0.0,2.52,0.29,2.5366316248,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 03:30:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7511090704000001,0.2190734789,0.7824052817,0.0,0.0,0.0,0.7511090704000001,0.2190734789,0.7824052817,2.22816,0.34488,2.2546927063,0.18816000000000002,0.054880000000000005,0.196,2.04,0.29,2.0605096457,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 04:00:00,2.55,-0.22,2.5594726019,0.0,0.0,0.0,2.55,-0.22,2.5594726019,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,2.2800000000000002,0.22,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 04:30:00,2.5700000000000003,-0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,-0.22,2.5793991548,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.43,0.30000000000000004,2.4484484883,0.0,0.0,0.0,2.43,0.30000000000000004,2.4484484883,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 05:00:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.26688,0.26284,2.2820670016,0.14688,0.04284,0.153,2.12,0.22,2.1313845265,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 05:30:00,2.61,-0.22,2.6192556194,0.0,0.0,0.0,2.61,-0.22,2.6192556194,0.6713635113,0.1958143575,0.699336991,0.0,0.0,0.0,0.6713635113,0.1958143575,0.699336991,2.31568,0.27124000000000004,2.3315113124,0.17568,0.05124,0.183,2.14,0.22,2.1512786895,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 06:00:00,2.75,-0.22,2.7587859649,0.0,0.0,0.0,2.75,-0.22,2.7587859649,0.6743132632000001,0.19667470180000002,0.7024096491,0.0,0.0,0.0,0.6743132632000001,0.19667470180000002,0.7024096491,2.62,0.22,2.6292204168,0.0,0.0,0.0,2.62,0.22,2.6292204168,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 06:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7092393887,0.20686148840000002,0.7387910299,0.0,0.0,0.0,0.7092393887,0.20686148840000002,0.7387910299,2.5592,0.2606,2.5724340614,0.13920000000000002,0.040600000000000004,0.145,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 07:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7295657393,0.2127900073,0.7599643118,0.0,0.0,0.0,0.7295657393,0.2127900073,0.7599643118,2.54064,0.31352,2.5599114047000002,0.32064000000000004,0.09352,0.334,2.22,0.22,2.2308742681,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 07:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.7740082232000001,0.2257523984,0.8062585658,0.0,0.0,0.0,0.7740082232000001,0.2257523984,0.8062585658,2.63,0.25,2.6418554086,0.0,0.0,0.0,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 08:00:00,3.18096,0.00028000000000000003,3.1809600123,0.0009600000000000001,0.00028000000000000003,0.001,3.18,0.0,3.18,0.8343792841000001,0.2433606245,0.8691450876,0.0009600000000000001,0.00028000000000000003,0.001,0.8334192841,0.2430806245,0.8681450876000001,2.70376,0.26568,2.7167819198,0.05376,0.015680000000000003,0.056,2.65,0.25,2.6617663308,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 08:30:00,3.45152,0.00336,3.4515216355,0.01152,0.00336,0.012,3.44,0.0,3.44,0.9676875337,0.2822421973,1.0080078476,0.007680000000000001,0.0022400000000000002,0.008,0.9600075337,0.28000219730000003,1.0000078476,2.8008,0.34940000000000004,2.8225096988000002,0.3408,0.0994,0.355,2.46,0.25,2.472670621,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 09:00:00,3.53072,0.008960000000000001,3.530731369,0.030720000000000004,0.008960000000000001,0.032,3.5,0.0,3.5,0.9855606424000001,0.28745518740000003,1.0266256692,0.02304,0.00672,0.024,0.9625206424,0.28073518740000003,1.0026256692,2.91104,0.27072,2.9236010672,0.07104,0.020720000000000002,0.074,2.84,0.25,2.8509822869,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 09:30:00,3.70472,0.015960000000000002,3.7047543778,0.054720000000000005,0.015960000000000002,0.057,3.65,0.0,3.65,1.0860038573,0.31675112510000003,1.1312540181,0.04224000000000001,0.012320000000000001,0.044,1.0437638573,0.30443112510000003,1.0872540180999999,2.9592,0.3406,2.9787368128000002,0.13920000000000002,0.040600000000000004,0.145,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 10:00:00,3.79528,0.24904,3.8034420201,0.06528,0.01904,0.068,3.73,0.23,3.7370844251,1.1129973328,0.3246242221,1.1593722217,0.05088,0.01484,0.053,1.0621173328,0.3097842221,1.1063722217,2.9527200000000002,0.44996,2.9868075599,0.34272,0.09996000000000001,0.357,2.61,0.35000000000000003,2.633362869,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 10:30:00,3.75352,0.25436000000000003,3.762128573,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.67,0.23,3.6772000218,1.1255453409,0.32828405780000003,1.1724430635,0.06528,0.01904,0.068,1.0602653409,0.3092440578,1.1044430635,3.06176,0.41968000000000005,3.0903892311,0.10176,0.02968,0.106,2.96,0.39,2.9855820203,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 11:00:00,3.8064,0.25520000000000004,3.8149453469,0.0864,0.0252,0.09,3.7199999999999998,0.23,3.727103433,1.0788547119,0.3146659576,1.1238069916,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0106947119,0.29478595760000004,1.0528069916,3.286,0.388,3.3088275869,0.096,0.028,0.1,3.19,0.36,3.2102492115,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 11:30:00,3.80352,0.25436000000000003,3.812015661,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.7199999999999998,0.23,3.727103433,1.0778947119,0.3143859576,1.1228069916,0.06720000000000001,0.0196,0.07,1.0106947119,0.29478595760000004,1.0528069916,2.86656,0.49108,2.9083200993,0.34656000000000003,0.10108,0.361,2.52,0.39,2.55,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 12:00:00,3.7968,0.2524,3.8051801534000003,0.07680000000000001,0.0224,0.08,3.7199999999999998,0.23,3.727103433,1.0344919538,0.3017268199,1.0775957852,0.05952,0.01736,0.062,0.9749719538,0.2843668199,1.0155957852,2.91176,0.42468000000000006,2.9425668047,0.22176,0.06468,0.231,2.69,0.36,2.7139823139,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 12:30:00,3.9244,0.2692,3.9336222493,0.13440000000000002,0.0392,0.14,3.79,0.23,3.7969724782,1.1753766273,0.342818183,1.2243506534,0.10464000000000001,0.030520000000000002,0.109,1.0707366273,0.312298183,1.1153506534,3.2204,0.3922,3.244194353,0.11040000000000001,0.0322,0.115,3.11,0.36,3.1307666793,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 13:00:00,3.89448,0.25464000000000003,3.9027959209,0.08448000000000001,0.024640000000000002,0.088,3.81,0.23,3.8169359439,1.1747018614,0.3426213762,1.2236477723,0.07392,0.021560000000000003,0.077,1.1007818614,0.3210613762,1.1466477723,3.02832,0.38576000000000005,3.0527909853,0.08832000000000001,0.02576,0.092,2.94,0.36,2.9619588113,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 13:30:00,3.89352,0.25436000000000003,3.9018197037,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.81,0.23,3.8169359439,1.0437844234,0.3044371235,1.0872754411,0.06624000000000001,0.01932,0.069,0.9775444234,0.2851171235,1.0182754411,2.83616,0.43388000000000004,2.8691558689,0.11616000000000001,0.03388,0.121,2.7199999999999998,0.4,2.7492544444,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 14:00:00,3.78864,0.26752000000000004,3.7980731957,0.12864,0.037520000000000005,0.134,3.66,0.23,3.6672196553000003,1.081867914,0.31554480830000003,1.1269457438,0.10176,0.02968,0.106,0.9801079140000001,0.2858648083,1.0209457438,3.03584,0.42212000000000005,3.0650464597,0.07584,0.02212,0.079,2.96,0.4,2.9869047524,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 14:30:00,3.74576,0.26668000000000003,3.755241164,0.12576,0.036680000000000004,0.131,3.62,0.23,3.6272992708,1.0483462448,0.3057676547,1.0920273383,0.09888000000000001,0.02884,0.10300000000000001,0.9494662448000001,0.2769276547,0.9890273383,3.0808,0.39940000000000003,3.1065815618,0.1008,0.029400000000000003,0.105,2.98,0.37,3.0028819491,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 15:00:00,3.92176,0.34968000000000005,3.9373185799,0.10176,0.02968,0.106,3.8200000000000003,0.32,3.8333797099,1.0320262448,0.3010076547,1.0750273383,0.08256000000000001,0.02408,0.08600000000000001,0.9494662448000001,0.2769276547,0.9890273383,2.67264,0.44452,2.7093546464,0.15264000000000003,0.044520000000000004,0.159,2.52,0.4,2.5515485494,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 15:30:00,3.9464,0.38520000000000004,3.9651547259,0.0864,0.0252,0.09,3.86,0.36,3.8767512172,1.0314653848,0.3008440706,1.0744431092,0.06528,0.01904,0.068,0.9661853848,0.2818040706,1.0064431092,2.69544,0.36492,2.7200300366,0.08544,0.02492,0.089,2.61,0.34,2.6320524311,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 16:00:00,4.03656,0.39108000000000004,4.055460541,0.10656,0.031080000000000003,0.111,3.93,0.36,3.9464541046,1.1212805143,0.32704015000000003,1.1680005357,0.08448000000000001,0.024640000000000002,0.088,1.0368005143,0.30240015,1.0800005357,3.08984,0.33912000000000003,3.1083940548,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.99,0.31,3.0060272787,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 16:30:00,4.25968,0.43324,4.2816551239,0.07968,0.02324,0.083,4.18,0.41000000000000003,4.2000595234,1.2036237236,0.3510569194,1.253774712,0.062400000000000004,0.0182,0.065,1.1412237236,0.3328569194,1.188774712,3.13816,0.37988000000000005,3.1610689648,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.07,0.36,3.0910354252,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 17:00:00,4.34144,0.42792,4.3624782865,0.06144000000000001,0.017920000000000002,0.064,4.28,0.41000000000000003,4.299593004,1.2690269807,0.3701328694,1.3219031049,0.048,0.014,0.05,1.2210269807,0.3561328694,1.2719031049,3.27936,0.40148000000000006,3.3038444576,0.039360000000000006,0.01148,0.041,3.24,0.39,3.2633878102000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 17:30:00,4.32032,0.48176,4.3470976064,0.04032,0.011760000000000001,0.042,4.28,0.47000000000000003,4.305728742,1.3176198936,0.3843058023,1.3725207225,0.030720000000000004,0.008960000000000001,0.032,1.2868998936,0.37534580230000003,1.3405207225,3.29208,0.29644000000000004,3.3053997338,0.022080000000000002,0.00644,0.023,3.27,0.29,3.2828341414,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 18:00:00,4.41784,0.42812000000000006,4.4385354567,0.027840000000000004,0.00812,0.029,4.39,0.42,4.4100453512,1.3961676723,0.4072155711,1.4543413253000002,0.02016,0.005880000000000001,0.021,1.3760076723,0.4013355711,1.4333413253,3.30672,0.29196,3.31958398,0.00672,0.0019600000000000004,0.007,3.3,0.29,3.3127179174,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 18:30:00,4.67576,0.47168000000000004,4.6994907809,0.00576,0.00168,0.006,4.67,0.47000000000000003,4.6935913755000005,1.4632824991,0.4267907289,1.5242526033,0.00288,0.00084,0.003,1.4604024991,0.4259507289,1.5212526033,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 19:00:00,4.96,0.59,4.9949674674,0.0,0.0,0.0,4.96,0.59,4.9949674674,1.537184838,0.4483455777,1.6012342062,0.0,0.0,0.0,1.537184838,0.4483455777,1.6012342062,3.37,0.29,3.3824547299,0.0,0.0,0.0,3.37,0.29,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 19:30:00,5.04,0.5700000000000001,5.0721297302,0.0,0.0,0.0,5.04,0.5700000000000001,5.0721297302,1.5116250889,0.4408906509,1.5746094676,0.0,0.0,0.0,1.5116250889,0.4408906509,1.5746094676,3.09712,0.32416,3.1140378932,0.11712000000000002,0.03416,0.122,2.98,0.29,2.9940774873000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 20:00:00,5.2,0.53,5.2269398313,0.0,0.0,0.0,5.2,0.53,5.2269398313,1.5412123965,0.4495202823,1.6054295797,0.0,0.0,0.0,1.5412123965,0.4495202823,1.6054295797,3.48,0.27,3.4904584226,0.0,0.0,0.0,3.48,0.27,3.4904584226,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 20:30:00,5.24,0.48,5.2619388062,0.0,0.0,0.0,5.24,0.48,5.2619388062,1.4792652807,0.43145237350000004,1.540901334,0.0,0.0,0.0,1.4792652807,0.43145237350000004,1.540901334,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,3.55,0.30000000000000004,3.5626535055,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 21:00:00,4.65,0.33,4.6616949707,0.0,0.0,0.0,4.65,0.33,4.6616949707,1.3451157563,0.3923254289,1.4011622462,0.0,0.0,0.0,1.3451157563,0.3923254289,1.4011622462,3.16328,0.38304000000000005,3.1863866683,0.11328,0.03304,0.11800000000000001,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 21:30:00,4.21,0.33,4.2229136861,0.0,0.0,0.0,4.21,0.33,4.2229136861,1.2853215935,0.3748854648,1.3388766599,0.0,0.0,0.0,1.2853215935,0.3748854648,1.3388766599,3.14,0.33,3.1572931445,0.0,0.0,0.0,3.14,0.33,3.1572931445,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 22:00:00,4.23,0.37,4.2461511984,0.0,0.0,0.0,4.23,0.37,4.2461511984,1.1407722818,0.3327252489,1.1883044602,0.0,0.0,0.0,1.1407722818,0.3327252489,1.1883044602,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 22:30:00,4.09,0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,0.41000000000000003,4.1104987532,1.0804139416,0.31512073300000004,1.1254311891,0.0,0.0,0.0,1.0804139416,0.31512073300000004,1.1254311891,2.7684,0.3412,2.789346877,0.038400000000000004,0.0112,0.04,2.73,0.33,2.7498727243000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 23:00:00,3.98,0.46,4.0064947273,0.0,0.0,0.0,3.98,0.46,4.0064947273,0.9869753153,0.28786780030000003,1.0280992868,0.0,0.0,0.0,0.9869753153,0.28786780030000003,1.0280992868,2.85,0.31,2.8668100739,0.0,0.0,0.0,2.85,0.31,2.8668100739,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 23:30:00,3.98,0.52,4.0138261049,0.0,0.0,0.0,3.98,0.52,4.0138261049,0.906211643,0.2643117292,0.9439704614000001,0.0,0.0,0.0,0.906211643,0.2643117292,0.9439704614000001,2.87,0.26,2.8817529388,0.0,0.0,0.0,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 00:00:00,3.8200000000000003,0.46,3.8475966525,0.0,0.0,0.0,3.8200000000000003,0.46,3.8475966525,0.7996778812,0.23323938200000002,0.8329977930000001,0.0,0.0,0.0,0.7996778812,0.23323938200000002,0.8329977930000001,2.4644,0.3342,2.486957378,0.014400000000000001,0.004200000000000001,0.015,2.45,0.33,2.4721245923,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 00:30:00,3.5,0.35000000000000003,3.5174564674,0.0,0.0,0.0,3.5,0.35000000000000003,3.5174564674,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.44,0.28,2.4560130293,0.0,0.0,0.0,2.44,0.28,2.4560130293,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 01:00:00,3.19,0.30000000000000004,3.2040755297,0.0,0.0,0.0,3.19,0.30000000000000004,3.2040755297,0.7655483882,0.2232849466,0.7974462377,0.0,0.0,0.0,0.7655483882,0.2232849466,0.7974462377,2.61,0.22,2.6192556194,0.0,0.0,0.0,2.61,0.22,2.6192556194,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 01:30:00,2.96,0.27,2.9722886805,0.0,0.0,0.0,2.96,0.27,2.9722886805,0.80881862,0.2359054308,0.8425193959,0.0,0.0,0.0,0.80881862,0.2359054308,0.8425193959,2.31,0.26,2.3245859846,0.0,0.0,0.0,2.31,0.26,2.3245859846,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 02:00:00,3.31,0.34,3.3274164152,0.0,0.0,0.0,3.31,0.34,3.3274164152,0.7610619055000001,0.2219763891,0.7927728182,0.0,0.0,0.0,0.7610619055000001,0.2219763891,0.7927728182,2.2632,0.2876,2.2814004471000002,0.1632,0.0476,0.17,2.1,0.24,2.1136697945,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 02:30:00,3.35,0.4,3.3737960816,0.0,0.0,0.0,3.35,0.4,3.3737960816,0.7162544439,0.2089075461,0.7460983791,0.0,0.0,0.0,0.7162544439,0.2089075461,0.7460983791,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 03:00:00,3.49,0.48,3.5228539567,0.0,0.0,0.0,3.49,0.48,3.5228539567,0.6994769407,0.2040141077,0.7286218132000001,0.0,0.0,0.0,0.6994769407,0.2040141077,0.7286218132000001,2.5,0.24,2.5114935795,0.0,0.0,0.0,2.5,0.24,2.5114935795,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 03:30:00,3.73,0.53,3.7674659919,0.0,0.0,0.0,3.73,0.53,3.7674659919,0.6807553282000001,0.1985536374,0.7091201336,0.0,0.0,0.0,0.6807553282000001,0.1985536374,0.7091201336,2.28088,0.32484,2.3038955271,0.29088,0.08484000000000001,0.303,1.99,0.24,2.0044201156,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 04:00:00,3.4,0.44,3.428352374,0.0,0.0,0.0,3.4,0.44,3.428352374,0.6394514867000001,0.1865066836,0.6660952987000001,0.0,0.0,0.0,0.6394514867000001,0.1865066836,0.6660952987000001,2.2768800000000002,0.24784000000000003,2.2903290593,0.02688,0.007840000000000001,0.028,2.25,0.24,2.2627637968,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 04:30:00,3.5700000000000003,0.42,3.5946209814,0.0,0.0,0.0,3.5700000000000003,0.42,3.5946209814,0.6344427284,0.1850457958,0.660877842,0.0,0.0,0.0,0.6344427284,0.1850457958,0.660877842,2.45,0.27,2.4648326515,0.0,0.0,0.0,2.45,0.27,2.4648326515,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 05:00:00,3.19,0.27,3.2014059411,0.0,0.0,0.0,3.19,0.27,3.2014059411,0.6811716855000001,0.1986750749,0.7095538391,0.0,0.0,0.0,0.6811716855000001,0.1986750749,0.7095538391,2.36824,0.31032000000000004,2.3884847079,0.13824,0.04032,0.14400000000000002,2.23,0.27,2.2462858233,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 05:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7165615573,0.2089971209,0.7464182889000001,0.0,0.0,0.0,0.7165615573,0.2089971209,0.7464182889000001,2.6072800000000003,0.35004,2.6306723475,0.37728,0.11004000000000001,0.393,2.23,0.24,2.2428776159,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 06:00:00,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.8175687744,0.2384575592,0.85163414,0.0,0.0,0.0,0.8175687744,0.2384575592,0.85163414,2.98,0.24,2.9896488088,0.0,0.0,0.0,2.98,0.24,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 06:30:00,4.21,0.47000000000000003,4.236153916,0.0,0.0,0.0,4.21,0.47000000000000003,4.236153916,0.9549081544,0.2785148784,0.9946959942,0.0,0.0,0.0,0.9549081544,0.2785148784,0.9946959942,3.46,0.34,3.4766650687,0.0,0.0,0.0,3.46,0.34,3.4766650687,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 07:00:00,4.9,0.9400000000000001,4.9893486549,0.0,0.0,0.0,4.9,0.9400000000000001,4.9893486549,1.0661872919,0.3109712935,1.1106117624,0.0,0.0,0.0,1.0661872919,0.3109712935,1.1106117624,3.69512,0.42316000000000004,3.7192709232,0.28512000000000004,0.08316000000000001,0.297,3.41,0.34,3.4269082275000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 07:30:00,5.5600000000000005,1.15,5.6776843871,0.0,0.0,0.0,5.5600000000000005,1.15,5.6776843871,1.2731474656000001,0.3713346775,1.3261952767,0.0,0.0,0.0,1.2731474656000001,0.3713346775,1.3261952767,4.03256,0.36408,4.0489621386,0.08256000000000001,0.02408,0.08600000000000001,3.95,0.34,3.9646059073,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 08:00:00,6.35,1.5,6.524760532,0.0,0.0,0.0,6.35,1.5,6.524760532,1.3943490095,0.4066851278,1.4524468849,0.0,0.0,0.0,1.3943490095,0.4066851278,1.4524468849,4.59,0.51,4.6182464205,0.0,0.0,0.0,4.59,0.51,4.6182464205,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 08:30:00,6.65,1.5899999999999999,6.8374410418,0.0,0.0,0.0,6.65,1.5899999999999999,6.8374410418,1.4153371421,0.41280666650000003,1.474309523,0.0,0.0,0.0,1.4153371421,0.41280666650000003,1.474309523,4.7832,0.6776,4.830956841,0.1632,0.0476,0.17,4.62,0.63,4.6627566953,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 09:00:00,6.42,1.4,6.570875132,0.0,0.0,0.0,6.42,1.4,6.570875132,1.419045449,0.413888256,1.4781723428,0.0,0.0,0.0,1.419045449,0.413888256,1.4781723428,4.76856,0.7620800000000001,4.8290713807,0.17856000000000002,0.05208,0.186,4.59,0.71,4.6445882487,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 09:30:00,7.11,1.92,7.3646792191,0.0,0.0,0.0,7.11,1.92,7.3646792191,1.456143982,0.4247086614,1.5168166479,0.0,0.0,0.0,1.456143982,0.4247086614,1.5168166479,5.2,0.79,5.2596672899,0.0,0.0,0.0,5.2,0.79,5.2596672899,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 10:00:00,7.5,2.02,7.7672646408,0.0,0.0,0.0,7.5,2.02,7.7672646408,1.5175664943,0.44262356080000004,1.5807984315999999,0.0,0.0,0.0,1.5175664943,0.44262356080000004,1.5807984315999999,4.97,0.79,5.032395056,0.0,0.0,0.0,4.97,0.79,5.032395056,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 10:30:00,7.98,2.21,8.2803683493,0.0,0.0,0.0,7.98,2.21,8.2803683493,1.4724053618,0.4294515639,1.5337555852,0.0,0.0,0.0,1.4724053618,0.4294515639,1.5337555852,4.9752,0.8536,5.047895403,0.11520000000000001,0.033600000000000005,0.12,4.86,0.8200000000000001,4.9286915099,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 11:00:00,8.21,2.34,8.5369608175,0.0,0.0,0.0,8.21,2.34,8.5369608175,1.4866609436,0.4336094419,1.5486051496000002,0.0,0.0,0.0,1.4866609436,0.4336094419,1.5486051496000002,5.23,0.77,5.2863787227,0.0,0.0,0.0,5.23,0.77,5.2863787227,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 11:30:00,7.97,2.14,8.2523027089,0.0,0.0,0.0,7.97,2.14,8.2523027089,1.3642109929,0.39789487290000003,1.4210531176,0.0,0.0,0.0,1.3642109929,0.39789487290000003,1.4210531176,5.08,0.74,5.1336147109,0.0,0.0,0.0,5.08,0.74,5.1336147109,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 12:00:00,7.7,1.9100000000000001,7.9333536414,0.0,0.0,0.0,7.7,1.9100000000000001,7.9333536414,1.4325165366000001,0.41781732320000003,1.4922047256,0.0,0.0,0.0,1.4325165366000001,0.41781732320000003,1.4922047256,4.97472,0.9009600000000001,5.0556471396,0.17472000000000001,0.050960000000000005,0.182,4.8,0.85,4.8746794766,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 12:30:00,7.42,1.54,7.5781264175,0.0,0.0,0.0,7.42,1.54,7.5781264175,1.3863288106,0.4043459031,1.4440925111,0.0,0.0,0.0,1.3863288106,0.4043459031,1.4440925111,5.15,0.85,5.2196743193,0.0,0.0,0.0,5.15,0.85,5.2196743193,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 13:00:00,6.72,1.48,6.881046432,0.0,0.0,0.0,6.72,1.48,6.881046432,1.3887524624,0.4050528015,1.4466171483,0.0,0.0,0.0,1.3887524624,0.4050528015,1.4466171483,5.41384,0.8811200000000001,5.4850739284,0.0038400000000000005,0.0011200000000000001,0.004,5.41,0.88,5.4811039034,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 13:30:00,7.17,1.81,7.3949306961,0.0,0.0,0.0,7.17,1.81,7.3949306961,1.3899642883,0.4054062507,1.447879467,0.0,0.0,0.0,1.3899642883,0.4054062507,1.447879467,5.21,0.87,5.282139718,0.0,0.0,0.0,5.21,0.87,5.282139718,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 14:00:00,7.88,2.12,8.1601960761,0.0,0.0,0.0,7.88,2.12,8.1601960761,1.4379931981,0.4194146828,1.4979095813,0.0,0.0,0.0,1.4379931981,0.4194146828,1.4979095813,5.07,0.8300000000000001,5.1374896594,0.0,0.0,0.0,5.07,0.8300000000000001,5.1374896594,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 14:30:00,8.3,2.37,8.6317379478,0.0,0.0,0.0,8.3,2.37,8.6317379478,1.3839051589,0.4036390047,1.4415678738,0.0,0.0,0.0,1.3839051589,0.4036390047,1.4415678738,5.3,0.8300000000000001,5.3645969094,0.0,0.0,0.0,5.3,0.8300000000000001,5.3645969094,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 15:00:00,8.12,2.41,8.4700944505,0.0,0.0,0.0,8.12,2.41,8.4700944505,1.3022472494000001,0.3798221144,1.3565075515,0.0,0.0,0.0,1.3022472494000001,0.3798221144,1.3565075515,5.13,0.93,5.2136167868,0.0,0.0,0.0,5.13,0.93,5.2136167868,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 15:30:00,8.02,2.38,8.3656918423,0.0,0.0,0.0,8.02,2.38,8.3656918423,1.4011849845,0.4086789538,1.4595676922,0.0,0.0,0.0,1.4011849845,0.4086789538,1.4595676922,4.99,0.98,5.0853220154,0.0,0.0,0.0,4.99,0.98,5.0853220154,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 16:00:00,7.01,1.49,7.1666031005,0.0,0.0,0.0,7.01,1.49,7.1666031005,1.5141365349,0.441623156,1.5772255572,0.0,0.0,0.0,1.5141365349,0.441623156,1.5772255572,5.5600000000000005,1.01,5.6509910635,0.0,0.0,0.0,5.5600000000000005,1.01,5.6509910635,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 16:30:00,6.46,1.25,6.5798252256000005,0.0,0.0,0.0,6.46,1.25,6.5798252256000005,1.5551470639,0.4535845603,1.6199448583,0.0,0.0,0.0,1.5551470639,0.4535845603,1.6199448583,5.65,0.98,5.7343613419,0.0,0.0,0.0,5.65,0.98,5.7343613419,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 17:00:00,6.37,1.03,6.4527358539,0.0,0.0,0.0,6.37,1.03,6.4527358539,1.6054110675,0.4682448947,1.6723031953,0.0,0.0,0.0,1.6054110675,0.4682448947,1.6723031953,5.49,0.8300000000000001,5.5523868741,0.0,0.0,0.0,5.49,0.8300000000000001,5.5523868741,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 17:30:00,7.01,1.53,7.1750261324,0.0,0.0,0.0,7.01,1.53,7.1750261324,1.5723590486,0.4586047225,1.637874009,0.0,0.0,0.0,1.5723590486,0.4586047225,1.637874009,5.39,0.8,5.449045788,0.0,0.0,0.0,5.39,0.8,5.449045788,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 18:00:00,6.27,1.19,6.3819276085,0.0,0.0,0.0,6.27,1.19,6.3819276085,1.5900791755,0.4637730929,1.6563324745,0.0,0.0,0.0,1.5900791755,0.4637730929,1.6563324745,5.28,0.6900000000000001,5.3248943651000005,0.0,0.0,0.0,5.28,0.6900000000000001,5.3248943651000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 18:30:00,6.45,1.33,6.5856966222,0.0,0.0,0.0,6.45,1.33,6.5856966222,1.5185322304,0.44290523390000003,1.5818044066999999,0.0,0.0,0.0,1.5185322304,0.44290523390000003,1.5818044066999999,4.98,0.63,5.0196912256,0.0,0.0,0.0,4.98,0.63,5.0196912256,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 19:00:00,6.54,1.42,6.6923837308,0.0,0.0,0.0,6.54,1.42,6.6923837308,1.6054631122,0.4682600744,1.6723574085,0.0,0.0,0.0,1.6054631122,0.4682600744,1.6723574085,4.73,0.56,4.7630347469,0.0,0.0,0.0,4.73,0.56,4.7630347469,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 19:30:00,6.34,1.4,6.4927344009,0.0,0.0,0.0,6.34,1.4,6.4927344009,1.5524377485,0.4527943433,1.6171226547000002,0.0,0.0,0.0,1.5524377485,0.4527943433,1.6171226547000002,4.23,0.53,4.2630740083,0.0,0.0,0.0,4.23,0.53,4.2630740083,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 20:00:00,6.54,1.45,6.6988133277,0.0,0.0,0.0,6.54,1.45,6.6988133277,1.5483737753,0.4516090178,1.6128893493,0.0,0.0,0.0,1.5483737753,0.4516090178,1.6128893493,4.53,0.53,4.5608990342,0.0,0.0,0.0,4.53,0.53,4.5608990342,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 20:30:00,6.03,1.3900000000000001,6.1881338059,0.0,0.0,0.0,6.03,1.3900000000000001,6.1881338059,1.4215176537,0.41460931570000004,1.4807475559,0.0,0.0,0.0,1.4215176537,0.41460931570000004,1.4807475559,4.91,0.6000000000000001,4.9465240321,0.0,0.0,0.0,4.91,0.6000000000000001,4.9465240321,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 21:00:00,6.28,1.49,6.4543396254,0.0,0.0,0.0,6.28,1.49,6.4543396254,1.3504342885,0.3938766675,1.4067023839,0.0,0.0,0.0,1.3504342885,0.3938766675,1.4067023839,3.99,0.63,4.039430653,0.0,0.0,0.0,3.99,0.63,4.039430653,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 21:30:00,4.97,0.86,5.0438576506,0.0,0.0,0.0,4.97,0.86,5.0438576506,1.255697705,0.366245164,1.3080184427,0.0,0.0,0.0,1.255697705,0.366245164,1.3080184427,3.9,0.63,3.9505569228,0.0,0.0,0.0,3.9,0.63,3.9505569228,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 22:00:00,4.6,0.47000000000000003,4.6239485291,0.0,0.0,0.0,4.6,0.47000000000000003,4.6239485291,1.1914010969,0.3474919866,1.2410428093,0.0,0.0,0.0,1.1914010969,0.3474919866,1.2410428093,4.06,0.58,4.1012193309,0.0,0.0,0.0,4.06,0.58,4.1012193309,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 22:30:00,4.45,0.38,4.4661952488,0.0,0.0,0.0,4.45,0.38,4.4661952488,1.0791382654,0.3147486607,1.1241023598,0.0,0.0,0.0,1.0791382654,0.3147486607,1.1241023598,3.35,0.49,3.3856461717,0.0,0.0,0.0,3.35,0.49,3.3856461717,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 23:00:00,4.25,0.42,4.2707025183,0.0,0.0,0.0,4.25,0.42,4.2707025183,0.9783989203000001,0.2853663517,1.019165542,0.0,0.0,0.0,0.9783989203000001,0.2853663517,1.019165542,3.39,0.51,3.4281481882,0.0,0.0,0.0,3.39,0.51,3.4281481882,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 23:30:00,4.46,1.13,4.6009238203,0.0,0.0,0.0,4.46,1.13,4.6009238203,0.8465787687,0.2469188075,0.8818528841000001,0.0,0.0,0.0,0.8465787687,0.2469188075,0.8818528841000001,3.49,0.51,3.5270667700000002,0.0,0.0,0.0,3.49,0.51,3.5270667700000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 00:00:00,4.18,1.08,4.3172676544,0.0,0.0,0.0,4.18,1.08,4.3172676544,0.7807056895000001,0.2277058261,0.8132350932,0.0,0.0,0.0,0.7807056895000001,0.2277058261,0.8132350932,3.06,0.44,3.0914721412,0.0,0.0,0.0,3.06,0.44,3.0914721412,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 00:30:00,4.39,1.19,4.5484283,0.0,0.0,0.0,4.39,1.19,4.5484283,0.7415574615,0.21628759290000002,0.7724556890000001,0.0,0.0,0.0,0.7415574615,0.21628759290000002,0.7724556890000001,2.6984,0.4862,2.7418521113,0.1584,0.046200000000000005,0.165,2.54,0.44,2.5778285436,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 01:00:00,3.7199999999999998,1.03,3.8599611397,0.0,0.0,0.0,3.7199999999999998,1.03,3.8599611397,0.7756716570000001,0.2262375666,0.8079913094000001,0.0,0.0,0.0,0.7756716570000001,0.2262375666,0.8079913094000001,2.74,0.32,2.7586228448,0.0,0.0,0.0,2.74,0.32,2.7586228448,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 01:30:00,3.76,1.03,3.8985253622,0.0,0.0,0.0,3.76,1.03,3.8985253622,0.7484288534,0.2182917489,0.7796133890000001,0.0,0.0,0.0,0.7484288534,0.2182917489,0.7796133890000001,2.83,0.32,2.8480344099,0.0,0.0,0.0,2.83,0.32,2.8480344099,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 02:00:00,3.88,1.03,4.0143866281,0.0,0.0,0.0,3.88,1.03,4.0143866281,0.7206256967,0.21018249490000002,0.7506517674000001,0.0,0.0,0.0,0.7206256967,0.21018249490000002,0.7506517674000001,2.5198400000000003,0.37912,2.5482004631,0.09984000000000001,0.029120000000000004,0.10400000000000001,2.42,0.35000000000000003,2.4451789301,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 02:30:00,4.39,1.23,4.55905692,0.0,0.0,0.0,4.39,1.23,4.55905692,0.7225187590000001,0.210734638,0.7526237073,0.0,0.0,0.0,0.7225187590000001,0.210734638,0.7526237073,2.598,0.434,2.6340007593,0.048,0.014,0.05,2.55,0.42,2.5843567865,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 03:00:00,4.22,1.23,4.3956000728,0.0,0.0,0.0,4.22,1.23,4.3956000728,0.6818224932,0.1988648939,0.7102317638,0.0,0.0,0.0,0.6818224932,0.1988648939,0.7102317638,2.74,0.27,2.7532707822,0.0,0.0,0.0,2.74,0.27,2.7532707822,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 03:30:00,4.0,0.87,4.0935192683,0.0,0.0,0.0,4.0,0.87,4.0935192683,0.6585567,0.1920790375,0.6859965625000001,0.0,0.0,0.0,0.6585567,0.1920790375,0.6859965625000001,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,2.5700000000000003,0.24,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 04:00:00,3.9699999999999998,0.76,4.042091043,0.0,0.0,0.0,3.9699999999999998,0.76,4.042091043,0.6574103872,0.19174469630000002,0.6848024866,0.0,0.0,0.0,0.6574103872,0.19174469630000002,0.6848024866,2.48872,0.33296000000000003,2.5108941834,0.31872,0.09296,0.332,2.17,0.24,2.1832315498,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 04:30:00,3.9,0.39,3.9194514922,0.0,0.0,0.0,3.9,0.39,3.9194514922,0.6568372308,0.19157752560000002,0.6842054487,0.0,0.0,0.0,0.6568372308,0.19157752560000002,0.6842054487,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,2.63,0.24,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 05:00:00,3.23,0.27,3.2412651851,0.0,0.0,0.0,3.23,0.27,3.2412651851,0.7086205062,0.206680981,0.7381463606,0.0,0.0,0.0,0.7086205062,0.206680981,0.7381463606,2.75,0.24,2.7604528614,0.0,0.0,0.0,2.75,0.24,2.7604528614,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 05:30:00,3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,3.5300000000000002,0.27,3.5403107208,0.7500583668,0.2187670237,0.7813107988,0.0,0.0,0.0,0.7500583668,0.2187670237,0.7813107988,2.77552,0.33536000000000005,2.7957069947,0.15552000000000002,0.045360000000000004,0.162,2.62,0.29,2.6360007587,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 06:00:00,3.74,0.27,3.7497333239,0.0,0.0,0.0,3.74,0.27,3.7497333239,0.8165699492,0.23816623520000002,0.8505936971,0.0,0.0,0.0,0.8165699492,0.23816623520000002,0.8505936971,3.06936,0.46148000000000006,3.1038580187,0.27936,0.08148000000000001,0.291,2.79,0.38,2.8157592227,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 06:30:00,4.38,0.42,4.4000909082,0.0,0.0,0.0,4.38,0.42,4.4000909082,0.9469850612,0.27620397620000003,0.9864427721000001,0.0,0.0,0.0,0.9469850612,0.27620397620000003,0.9864427721000001,3.7199999999999998,0.43,3.7447696858,0.0,0.0,0.0,3.7199999999999998,0.43,3.7447696858,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 07:00:00,4.94,0.52,4.9672930254,0.0,0.0,0.0,4.94,0.52,4.9672930254,1.0878717921,0.3172959394,1.1331997834,0.0,0.0,0.0,1.0878717921,0.3172959394,1.1331997834,3.96,0.45,3.9854861686,0.0,0.0,0.0,3.96,0.45,3.9854861686,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 07:30:00,6.24,0.88,6.3017457899,0.0,0.0,0.0,6.24,0.88,6.3017457899,1.3359203124,0.3896434245,1.3915836588000001,0.0,0.0,0.0,1.3359203124,0.3896434245,1.3915836588000001,4.3312,0.6566000000000001,4.3806868183,0.3312,0.0966,0.34500000000000003,4.0,0.56,4.0390097796,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 08:00:00,6.47,0.9500000000000001,6.5393730586,0.0,0.0,0.0,6.47,0.9500000000000001,6.5393730586,1.5625655068,0.4557482728,1.627672403,0.0,0.0,0.0,1.5625655068,0.4557482728,1.627672403,4.73192,0.5905600000000001,4.7686295725,0.0019200000000000003,0.0005600000000000001,0.002,4.73,0.59,4.7666550116,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 08:30:00,7.17,1.42,7.3092612486,0.0,0.0,0.0,7.17,1.42,7.3092612486,1.4580979016,0.4252785546,1.5188519808,0.0,0.0,0.0,1.4580979016,0.4252785546,1.5188519808,5.25,0.73,5.3005094095,0.0,0.0,0.0,5.25,0.73,5.3005094095,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 09:00:00,6.68,1.48,6.8419880152,0.0,0.0,0.0,6.68,1.48,6.8419880152,1.3844008302,0.4037835755,1.4420841982,0.0,0.0,0.0,1.3844008302,0.4037835755,1.4420841982,4.98032,0.8617600000000001,5.0543266218,0.04032,0.011760000000000001,0.042,4.94,0.85,5.0125941388,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 09:30:00,6.82,1.48,6.9787391411,0.0,0.0,0.0,6.82,1.48,6.9787391411,1.4224813944,0.4148904067,1.4817514525,0.0,0.0,0.0,1.4224813944,0.4148904067,1.4817514525,5.04272,0.7999600000000001,5.105777218,0.10272,0.029960000000000004,0.107,4.94,0.77,4.9996499877,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 10:00:00,7.03,1.45,7.1779802173,0.0,0.0,0.0,7.03,1.45,7.1779802173,1.4509945534,0.4232067447,1.5114526598,0.0,0.0,0.0,1.4509945534,0.4232067447,1.5114526598,5.42,0.89,5.4925859119,0.0,0.0,0.0,5.42,0.89,5.4925859119,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 10:30:00,7.22,1.33,7.3414780528,0.0,0.0,0.0,7.22,1.33,7.3414780528,1.3919589457,0.40598802580000004,1.4499572351,0.0,0.0,0.0,1.3919589457,0.40598802580000004,1.4499572351,5.04576,0.8716800000000001,5.1204999756,0.00576,0.00168,0.006,5.04,0.87,5.1145381023,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 11:00:00,7.31,1.47,7.4563395845,0.0,0.0,0.0,7.31,1.47,7.4563395845,1.3992658168,0.4081191966,1.4575685592,0.0,0.0,0.0,1.3992658168,0.4081191966,1.4575685592,4.9932,1.0176,5.0958371246,0.1632,0.0476,0.17,4.83,0.97,4.9264388761,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 11:30:00,7.88,2.19,8.1786612596,0.0,0.0,0.0,7.88,2.19,8.1786612596,1.341759125,0.3913464115,1.3976657552,0.0,0.0,0.0,1.341759125,0.3913464115,1.3976657552,5.06248,0.8936400000000001,5.1407486031,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.05,0.89,5.1278260501,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 12:00:00,7.6519200000000005,2.29056,7.9873991261,0.0019200000000000003,0.0005600000000000001,0.002,7.65,2.29,7.985399176,1.223989037,0.3569968025,1.2749885802,0.0,0.0,0.0,1.223989037,0.3569968025,1.2749885802,4.8484,0.9712000000000001,4.9447155631,0.038400000000000004,0.0112,0.04,4.8100000000000005,0.96,4.9048649319,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 12:30:00,7.20192,2.10056,7.502,0.0019200000000000003,0.0005600000000000001,0.002,7.2,2.1,7.5,1.3090712525,0.3818124486,1.363615888,0.0,0.0,0.0,1.3090712525,0.3818124486,1.363615888,4.84328,1.06304,4.9585698745,0.11328,0.03304,0.11800000000000001,4.73,1.03,4.8408470333,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 13:00:00,7.76,2.2800000000000002,8.0880158259,0.0,0.0,0.0,7.76,2.2800000000000002,8.0880158259,1.290341825,0.37634969900000004,1.3441060677,0.0,0.0,0.0,1.290341825,0.37634969900000004,1.3441060677,5.00536,0.9144800000000001,5.0882121025,0.015360000000000002,0.0044800000000000005,0.016,4.99,0.91,5.0722973099,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 13:30:00,7.76,2.26,8.0824006335,0.0,0.0,0.0,7.76,2.26,8.0824006335,1.2128047554,0.3537347203,1.2633382869,0.0,0.0,0.0,1.2128047554,0.3537347203,1.2633382869,5.07536,0.9144800000000001,5.1570876277,0.015360000000000002,0.0044800000000000005,0.016,5.06,0.91,5.1411769081,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 14:00:00,7.35288,2.31084,7.7074526142,0.00288,0.00084,0.003,7.35,2.31,7.7044532577,1.1265805503,0.32858599380000003,1.1735214066,0.0,0.0,0.0,1.1265805503,0.32858599380000003,1.1735214066,4.5908,0.9094000000000001,4.6800056624,0.1008,0.029400000000000003,0.105,4.49,0.88,4.5754234777,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 14:30:00,6.90096,2.10028,7.2134891003,0.0009600000000000001,0.00028000000000000003,0.001,6.9,2.1,7.2124891681,1.1896405573,0.3469784959,1.2392089139,0.0,0.0,0.0,1.1896405573,0.3469784959,1.2392089139,4.7792,0.9256000000000001,4.8680065735,0.019200000000000002,0.0056,0.02,4.76,0.92,4.8480924084,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 15:00:00,7.4,1.9300000000000002,7.6475420888,0.0,0.0,0.0,7.4,1.9300000000000002,7.6475420888,1.2923597612,0.3769382637,1.3462080845,0.0,0.0,0.0,1.2923597612,0.3769382637,1.3462080845,5.20536,0.9244800000000001,5.28681719,0.015360000000000002,0.0044800000000000005,0.016,5.19,0.92,5.2709107372,0.0,0.0,0.0,0.0,0.0,0.0
