Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-10 15:30:00,8.07,2.36,8.4080021408,0.0,0.0,0.0,8.07,2.36,8.4080021408,1.3184200036,0.3845391677,1.3733541704,0.0,0.0,0.0,1.3184200036,0.3845391677,1.3733541704,4.71096,0.85028,4.7870784619,0.0009600000000000001,0.00028000000000000003,0.001,4.71,0.85,4.7860839942,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 16:00:00,7.09192,1.72056,7.2976472921,0.0019200000000000003,0.0005600000000000001,0.002,7.09,1.72,7.2956493885,1.23986798,0.3616281608,1.2915291458,0.0,0.0,0.0,1.23986798,0.3616281608,1.2915291458,4.91456,0.7800800000000001,4.9760852887,0.03456,0.01008,0.036000000000000004,4.88,0.77,4.9403744797,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 16:30:00,7.18288,1.7708400000000002,7.3979483237,0.00288,0.00084,0.003,7.18,1.77,7.3949509802,1.346830736,0.39282563130000003,1.4029486834,0.0,0.0,0.0,1.346830736,0.39282563130000003,1.4029486834,4.95536,0.7744800000000001,5.0155171219,0.015360000000000002,0.0044800000000000005,0.016,4.94,0.77,4.9996499877,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 17:00:00,5.86,0.99,5.9430379437,0.0,0.0,0.0,5.86,0.99,5.9430379437,1.3515317159,0.3941967505,1.4078455374,0.0,0.0,0.0,1.3515317159,0.3941967505,1.4078455374,4.77864,0.72252,4.8329530724000005,0.00864,0.00252,0.009000000000000001,4.77,0.72,4.824033582,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 17:30:00,5.74,0.76,5.7900949906,0.0,0.0,0.0,5.74,0.76,5.7900949906,1.4090362461,0.4109689051,1.4677460897,0.0,0.0,0.0,1.4090362461,0.4109689051,1.4677460897,4.86,0.65,4.9032744161,0.0,0.0,0.0,4.86,0.65,4.9032744161,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 18:00:00,5.53,0.65,5.5680696835,0.0,0.0,0.0,5.53,0.65,5.5680696835,1.3229994351,0.3858748352,1.3781244116,0.0,0.0,0.0,1.3229994351,0.3858748352,1.3781244116,4.34208,0.65644,4.3914202942,0.022080000000000002,0.00644,0.023,4.32,0.65,4.3686267865,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 18:30:00,5.7,0.65,5.736941694,0.0,0.0,0.0,5.7,0.65,5.736941694,1.3206885191,0.3852008181,1.3757172074000001,0.0,0.0,0.0,1.3206885191,0.3852008181,1.3757172074000001,4.32,0.52,4.351183747,0.0,0.0,0.0,4.32,0.52,4.351183747,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 19:00:00,5.9,1.11,6.0035073082,0.0,0.0,0.0,5.9,1.11,6.0035073082,1.4944714674,0.43588751130000003,1.5567411119,0.0,0.0,0.0,1.4944714674,0.43588751130000003,1.5567411119,4.5,0.5,4.5276925691,0.0,0.0,0.0,4.5,0.5,4.5276925691,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 19:30:00,5.87,1.38,6.0300331674,0.0,0.0,0.0,5.87,1.38,6.0300331674,1.4629904325,0.4267055428,1.5239483671,0.0,0.0,0.0,1.4629904325,0.4267055428,1.5239483671,4.36,0.5,4.3885760789,0.0,0.0,0.0,4.36,0.5,4.3885760789,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 20:00:00,5.79,1.27,5.9276470880000005,0.0,0.0,0.0,5.79,1.27,5.9276470880000005,1.4351257533,0.4185783447,1.4949226597,0.0,0.0,0.0,1.4351257533,0.4185783447,1.4949226597,4.41,0.53,4.4417338957,0.0,0.0,0.0,4.41,0.53,4.4417338957,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 20:30:00,5.86,1.24,5.989757925,0.0,0.0,0.0,5.86,1.24,5.989757925,1.4753928585,0.43032291710000004,1.5368675609,0.0,0.0,0.0,1.4753928585,0.43032291710000004,1.5368675609,4.13336,0.6934800000000001,4.1911310407,0.18336000000000002,0.05348000000000001,0.191,3.95,0.64,4.0015122142,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 21:00:00,5.86,1.33,6.0090348643,0.0,0.0,0.0,5.86,1.33,6.0090348643,1.3811911877,0.40284742970000004,1.4387408205,0.0,0.0,0.0,1.3811911877,0.40284742970000004,1.4387408205,3.96152,0.59336,4.0057105237,0.01152,0.00336,0.012,3.95,0.59,3.9938202263,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 21:30:00,5.79,1.3,5.934146948,0.0,0.0,0.0,5.79,1.3,5.934146948,1.2620755872,0.3681053796,1.31466207,0.0,0.0,0.0,1.2620755872,0.3681053796,1.31466207,4.08,0.54,4.1155801535,0.0,0.0,0.0,4.08,0.54,4.1155801535,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 22:00:00,4.86,1.16,4.9965187881,0.0,0.0,0.0,4.86,1.16,4.9965187881,1.1855400032,0.3457825009,1.2349375034,0.0,0.0,0.0,1.1855400032,0.3457825009,1.2349375034,3.5,0.56,3.5445168923,0.0,0.0,0.0,3.5,0.56,3.5445168923,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 22:30:00,5.07,1.26,5.2242224302,0.0,0.0,0.0,5.07,1.26,5.2242224302,1.1009976888,0.3211243259,1.1468725925,0.0,0.0,0.0,1.1009976888,0.3211243259,1.1468725925,3.23,0.51,3.2700152905,0.0,0.0,0.0,3.23,0.51,3.2700152905,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 23:00:00,4.7,1.06,4.8180493978,0.0,0.0,0.0,4.7,1.06,4.8180493978,0.9749764433,0.2843681293,1.0156004618,0.0,0.0,0.0,0.9749764433,0.2843681293,1.0156004618,3.35,0.45,3.3800887562,0.0,0.0,0.0,3.35,0.45,3.3800887562,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 23:30:00,4.09,0.51,4.121674417,0.0,0.0,0.0,4.09,0.51,4.121674417,0.8675926742000001,0.2530478633,0.903742369,0.0,0.0,0.0,0.8675926742000001,0.2530478633,0.903742369,2.9,0.33,2.9187154709,0.0,0.0,0.0,2.9,0.33,2.9187154709,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 00:00:00,3.8200000000000003,0.39,3.8398567681999998,0.0,0.0,0.0,3.8200000000000003,0.39,3.8398567681999998,0.7914581501,0.23084196040000002,0.824435573,0.0,0.0,0.0,0.7914581501,0.23084196040000002,0.824435573,2.80992,0.42456000000000005,2.8418130832,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.76,0.41000000000000003,2.7902867236,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 00:30:00,4.13,0.43,4.1523246501,0.0,0.0,0.0,4.13,0.43,4.1523246501,0.7648397161,0.22307825050000002,0.7967080376,0.0,0.0,0.0,0.7648397161,0.22307825050000002,0.7967080376,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 01:00:00,4.75,1.53,4.9903306504,0.0,0.0,0.0,4.75,1.53,4.9903306504,0.7634955339,0.2226861974,0.7953078478000001,0.0,0.0,0.0,0.7634955339,0.2226861974,0.7953078478000001,2.76,0.37,2.784690288,0.0,0.0,0.0,2.76,0.37,2.784690288,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 01:30:00,3.74,1.03,3.8792396162,0.0,0.0,0.0,3.74,1.03,3.8792396162,0.7157690817,0.2087659822,0.7455927934000001,0.0,0.0,0.0,0.7157690817,0.2087659822,0.7455927934000001,2.6256,0.4358,2.6615215573,0.22560000000000002,0.0658,0.23500000000000001,2.4,0.37,2.4283533516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 02:00:00,4.08,1.29,4.2790770033,0.0,0.0,0.0,4.08,1.29,4.2790770033,0.7412699688000001,0.2162037409,0.7721562174000001,0.0,0.0,0.0,0.7412699688000001,0.2162037409,0.7721562174000001,2.7,0.31,2.7177380301,0.0,0.0,0.0,2.7,0.31,2.7177380301,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 02:30:00,4.06,1.19,4.2308037062,0.0,0.0,0.0,4.06,1.19,4.2308037062,0.6954488833,0.20283925760000002,0.7244259201000001,0.0,0.0,0.0,0.6954488833,0.20283925760000002,0.7244259201000001,2.66,0.34,2.6816412885,0.0,0.0,0.0,2.66,0.34,2.6816412885,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 03:00:00,4.21,1.19,4.3749514283,0.0,0.0,0.0,4.21,1.19,4.3749514283,0.6765483569,0.1973266041,0.7047378718,0.0,0.0,0.0,0.6765483569,0.1973266041,0.7047378718,2.5496,0.3628,2.5752832854000003,0.24960000000000002,0.0728,0.26,2.3,0.29,2.3182105168,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 03:30:00,4.46,1.26,4.6345657833,0.0,0.0,0.0,4.46,1.26,4.6345657833,0.6592836625,0.1922910682,0.6867538151,0.0,0.0,0.0,0.6592836625,0.1922910682,0.6867538151,2.66,0.29,2.6757615738,0.0,0.0,0.0,2.66,0.29,2.6757615738,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 04:00:00,4.03,0.59,4.0729596119,0.0,0.0,0.0,4.03,0.59,4.0729596119,0.6627505354000001,0.1933022395,0.690365141,0.0,0.0,0.0,0.6627505354000001,0.1933022395,0.690365141,2.60472,0.30596,2.6226280331,0.054720000000000005,0.015960000000000002,0.057,2.55,0.29,2.5664372192,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 04:30:00,3.5,0.32,3.5145981278000002,0.0,0.0,0.0,3.5,0.32,3.5145981278000002,0.6598614746,0.1924595968,0.6873557027,0.0,0.0,0.0,0.6598614746,0.1924595968,0.6873557027,2.59952,0.40736000000000006,2.6312442684,0.29952,0.08736000000000001,0.312,2.3,0.32,2.3221541723,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 05:00:00,3.2,0.23,3.2082549774,0.0,0.0,0.0,3.2,0.23,3.2082549774,0.7043874294,0.2054463336,0.7337369057,0.0,0.0,0.0,0.7043874294,0.2054463336,0.7337369057,2.65,0.28,2.6647513955,0.0,0.0,0.0,2.65,0.28,2.6647513955,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 05:30:00,3.55,0.53,3.5893453442,0.0,0.0,0.0,3.55,0.53,3.5893453442,0.7747139022,0.2259582215,0.8069936482000001,0.0,0.0,0.0,0.7747139022,0.2259582215,0.8069936482000001,2.79816,0.29988000000000004,2.8141832562999998,0.06816000000000001,0.019880000000000002,0.07100000000000001,2.73,0.28,2.7443214097,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 06:00:00,4.07,1.18,4.2376054559,0.0,0.0,0.0,4.07,1.18,4.2376054559,0.8191089971000001,0.23890679080000002,0.8532385387,0.0,0.0,0.0,0.8191089971000001,0.23890679080000002,0.8532385387,3.10896,0.46928000000000003,3.144178112,0.40896000000000005,0.11928000000000001,0.426,2.7,0.35000000000000003,2.722590678,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 06:30:00,4.8,1.25,4.960090725,0.0,0.0,0.0,4.8,1.25,4.960090725,0.9575265164000001,0.2792785673,0.9974234546,0.0,0.0,0.0,0.9575265164000001,0.2792785673,0.9974234546,3.6652,0.4736,3.6956715222,0.11520000000000001,0.033600000000000005,0.12,3.55,0.44,3.5771636809,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 07:00:00,6.22,1.73,6.4561056373,0.0,0.0,0.0,6.22,1.73,6.4561056373,1.1803629726,0.3442725337,1.2295447632,0.0,0.0,0.0,1.1803629726,0.3442725337,1.2295447632,4.0536,0.5398000000000001,4.0893834499,0.033600000000000005,0.0098,0.035,4.02,0.53,4.0547872941,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 07:30:00,7.47,1.97,7.725399666,0.0,0.0,0.0,7.47,1.97,7.725399666,1.3578904763000001,0.3960513889,1.4144692461,0.0,0.0,0.0,1.3578904763000001,0.3960513889,1.4144692461,4.396,0.6880000000000001,4.4495123328,0.336,0.098,0.35000000000000003,4.06,0.59,4.102645488,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 08:00:00,7.91,2.15,8.1969872514,0.0,0.0,0.0,7.91,2.15,8.1969872514,1.5149180362,0.4418510939,1.578039621,0.0,0.0,0.0,1.5149180362,0.4418510939,1.578039621,4.77032,0.78176,4.8339529994,0.28032,0.08176000000000001,0.292,4.49,0.7000000000000001,4.54423811,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 08:30:00,7.1,1.9100000000000001,7.3524213699,0.0,0.0,0.0,7.1,1.9100000000000001,7.3524213699,1.5330854478,0.4471499223,1.5969640082,0.0,0.0,0.0,1.5330854478,0.4471499223,1.5969640082,5.2,0.81,5.2627084282,0.0,0.0,0.0,5.2,0.81,5.2627084282,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 09:00:00,6.89,1.56,7.064396648,0.0,0.0,0.0,6.89,1.56,7.064396648,1.406684426,0.4102829576,1.4652962771,0.0,0.0,0.0,1.406684426,0.4102829576,1.4652962771,5.00672,0.9369600000000001,5.0936371288,0.12672,0.03696,0.132,4.88,0.9,4.9622978548,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 09:30:00,7.09,1.48,7.2428240349,0.0,0.0,0.0,7.09,1.48,7.2428240349,1.3677915992,0.3989392164,1.4247829158,0.0,0.0,0.0,1.3677915992,0.3989392164,1.4247829158,5.07,0.98,5.1638454663,0.0,0.0,0.0,5.07,0.98,5.1638454663,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 10:00:00,7.62,1.81,7.83201762,0.0,0.0,0.0,7.62,1.81,7.83201762,1.3485457157,0.3933258338,1.4047351206,0.0,0.0,0.0,1.3485457157,0.3933258338,1.4047351206,5.27096,0.9102800000000001,5.3489839222,0.0009600000000000001,0.00028000000000000003,0.001,5.27,0.91,5.3479902767,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 10:30:00,7.76,2.07,8.0313448438,0.0,0.0,0.0,7.76,2.07,8.0313448438,1.3184200036,0.3845391677,1.3733541704,0.0,0.0,0.0,1.3184200036,0.3845391677,1.3733541704,5.2796,0.9328000000000001,5.3613703472,0.009600000000000001,0.0028,0.01,5.27,0.93,5.3514297155,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 11:00:00,7.96096,2.32028,8.2922001544,0.0009600000000000001,0.00028000000000000003,0.001,7.96,2.32,8.2912001544,1.3323197529,0.3885932613,1.387833076,0.0,0.0,0.0,1.3323197529,0.3885932613,1.387833076,5.25824,0.93532,5.3407781643,0.018240000000000003,0.00532,0.019,5.24,0.93,5.3218887625,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 11:30:00,6.99,1.96,7.2595936524999995,0.0,0.0,0.0,6.99,1.96,7.2595936524999995,1.3063961901,0.38103222210000004,1.3608293646,0.0,0.0,0.0,1.3063961901,0.38103222210000004,1.3608293646,5.15672,0.9319600000000001,5.2402586387,0.00672,0.0019600000000000004,0.007,5.15,0.93,5.2332972398,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 12:00:00,8.07192,2.40056,8.4213170466,0.0019200000000000003,0.0005600000000000001,0.002,8.07,2.4,8.4193170744,1.3121360679,0.3827063531,1.366808404,0.0,0.0,0.0,1.3121360679,0.3827063531,1.366808404,4.95648,0.94064,5.0449477302,0.036480000000000005,0.01064,0.038,4.92,0.93,5.0071249235,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 12:30:00,7.78192,2.15056,8.073610543,0.0019200000000000003,0.0005600000000000001,0.002,7.78,2.15,8.0716107438,1.3155799946,0.38371083170000003,1.3703958277,0.0,0.0,0.0,1.3155799946,0.38371083170000003,1.3703958277,5.04592,0.9575600000000001,5.1359740848,0.025920000000000002,0.007560000000000001,0.027,5.02,0.9500000000000001,5.109099725,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 13:00:00,7.3548,1.5914000000000001,7.5250007973,0.0048000000000000004,0.0014,0.005,7.35,1.5899999999999999,7.5200132979,1.2567973775999999,0.36656590180000004,1.309163935,0.0009600000000000001,0.00028000000000000003,0.001,1.2558373776,0.36628590180000004,1.308163935,5.01032,1.02176,5.1134430671,0.04032,0.011760000000000001,0.042,4.97,1.01,5.0715875227,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 13:30:00,6.66,1.31,6.7876137191,0.0,0.0,0.0,6.66,1.31,6.7876137191,1.3648845806,0.398091336,1.4217547714,0.0,0.0,0.0,1.3648845806,0.398091336,1.4217547714,5.29384,0.9411200000000001,5.3768437582,0.0038400000000000005,0.0011200000000000001,0.004,5.29,0.9400000000000001,5.3728670186,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 14:00:00,6.84,1.8900000000000001,7.0963159456,0.0,0.0,0.0,6.84,1.8900000000000001,7.0963159456,1.2725468735,0.37115950480000004,1.3255696599,0.0,0.0,0.0,1.2725468735,0.37115950480000004,1.3255696599,5.14824,1.07532,5.2593429438,0.018240000000000003,0.00532,0.019,5.13,1.07,5.240400748,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 14:30:00,6.96096,2.56028,7.416872508,0.0009600000000000001,0.00028000000000000003,0.001,6.96,2.56,7.4158748641,1.1876548788,0.34639933970000003,1.2371404988,0.0,0.0,0.0,1.1876548788,0.34639933970000003,1.2371404988,4.80344,1.26892,4.9682183728,0.37344000000000005,0.10892,0.389,4.43,1.16,4.5793558499,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 15:00:00,7.20192,2.6205600000000002,7.6638754165,0.0019200000000000003,0.0005600000000000001,0.002,7.2,2.62,7.6618796649,1.1918330842,0.3476179829,1.2414927961,0.0,0.0,0.0,1.1918330842,0.3476179829,1.2414927961,4.76496,1.13728,4.8988008329,0.26496000000000003,0.07728,0.276,4.5,1.06,4.6231590931,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 15:30:00,7.20384,2.49112,7.6224005143,0.0038400000000000005,0.0011200000000000001,0.004,7.2,2.49,7.618405345,1.1530011148,0.3362919918,1.2010428279,0.0,0.0,0.0,1.1530011148,0.3362919918,1.2010428279,4.73248,0.9986400000000001,4.8366981299,0.13248000000000001,0.03864,0.138,4.6,0.96,4.699106298,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 16:00:00,7.68192,2.3705600000000002,8.0393687314,0.0019200000000000003,0.0005600000000000001,0.002,7.68,2.37,8.0373689725,1.2861350200000001,0.37512271420000004,1.3397239791,0.0,0.0,0.0,1.2861350200000001,0.37512271420000004,1.3397239791,5.114,0.897,5.1920713593,0.024,0.007,0.025,5.09,0.89,5.1672236259,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 16:30:00,7.33192,2.17056,7.6464620316000005,0.0019200000000000003,0.0005600000000000001,0.002,7.33,2.17,7.6444620478,1.3421297561,0.3914545122,1.3980518293,0.0,0.0,0.0,1.3421297561,0.3914545122,1.3980518293,5.15632,0.92476,5.2385892185,0.01632,0.00476,0.017,5.14,0.92,5.2216855516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 17:00:00,6.47,1.51,6.6438693545,0.0,0.0,0.0,6.47,1.51,6.6438693545,1.3444802461,0.3921400718,1.4005002563,0.0,0.0,0.0,1.3444802461,0.3921400718,1.4005002563,4.90344,0.8339200000000001,4.9738462381,0.01344,0.003920000000000001,0.014,4.89,0.8300000000000001,4.9599395158,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 17:30:00,5.9,0.79,5.9526548699,0.0,0.0,0.0,5.9,0.79,5.9526548699,1.3729365384,0.40043982370000003,1.4301422275,0.0,0.0,0.0,1.3729365384,0.40043982370000003,1.4301422275,4.80128,0.73204,4.856765611,0.041280000000000004,0.01204,0.043000000000000003,4.76,0.72,4.8141458225000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 18:00:00,5.8,0.66,5.8374309418,0.0,0.0,0.0,5.8,0.66,5.8374309418,1.473257032,0.4296999677,1.5346427416,0.0,0.0,0.0,1.473257032,0.4296999677,1.5346427416,4.94,0.62,4.9787548644,0.0,0.0,0.0,4.94,0.62,4.9787548644,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 18:30:00,5.62,0.64,5.6563238945,0.0,0.0,0.0,5.62,0.64,5.6563238945,1.4560546913,0.42468261830000004,1.5167236368,0.0,0.0,0.0,1.4560546913,0.42468261830000004,1.5167236368,4.78,0.62,4.8200414936,0.0,0.0,0.0,4.78,0.62,4.8200414936,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 19:00:00,6.25,1.71,6.4797067835,0.0,0.0,0.0,6.25,1.71,6.4797067835,1.5093883324,0.4402382636,1.5722795129,0.0,0.0,0.0,1.5093883324,0.4402382636,1.5722795129,4.57,0.59,4.6079279508,0.0,0.0,0.0,4.57,0.59,4.6079279508,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 19:30:00,5.84,1.57,6.0473547936,0.0,0.0,0.0,5.84,1.57,6.0473547936,1.491460692,0.4350093685,1.5536048875000001,0.0,0.0,0.0,1.491460692,0.4350093685,1.5536048875000001,4.2424800000000005,0.6436400000000001,4.2910265672,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.23,0.64,4.2781421201,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 20:00:00,5.84,1.3900000000000001,6.0031408446,0.0,0.0,0.0,5.84,1.3900000000000001,6.0031408446,1.5259473477999999,0.4450679764,1.5895284873,0.0,0.0,0.0,1.5259473477999999,0.4450679764,1.5895284873,4.48,0.73,4.539085811,0.0,0.0,0.0,4.48,0.73,4.539085811,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 20:30:00,6.02,1.3900000000000001,6.1783897579,0.0,0.0,0.0,6.02,1.3900000000000001,6.1783897579,1.460649254,0.4260226991,1.5215096396,0.0,0.0,0.0,1.460649254,0.4260226991,1.5215096396,4.52,0.73,4.5785696456,0.0,0.0,0.0,4.52,0.73,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 21:00:00,6.2,1.46,6.3695839739,0.0,0.0,0.0,6.2,1.46,6.3695839739,1.3967909518,0.4073973609,1.4549905747,0.0,0.0,0.0,1.3967909518,0.4073973609,1.4549905747,4.01208,0.7364400000000001,4.0791089468,0.022080000000000002,0.00644,0.023,3.99,0.73,4.0562297765,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 21:30:00,5.7,1.33,5.8531102843,0.0,0.0,0.0,5.7,1.33,5.8531102843,1.2789937606000001,0.3730398469,1.3322851673,0.0,0.0,0.0,1.2789937606000001,0.3730398469,1.3322851673,3.85208,0.6964400000000001,3.9145304955,0.022080000000000002,0.00644,0.023,3.83,0.6900000000000001,3.8916577445,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 22:00:00,5.18,1.28,5.3358035946,0.0,0.0,0.0,5.18,1.28,5.3358035946,1.1709500386,0.3415270946,1.2197396236,0.0,0.0,0.0,1.1709500386,0.3415270946,1.2197396236,3.54,0.5,3.575136361,0.0,0.0,0.0,3.54,0.5,3.575136361,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 22:30:00,4.57,0.92,4.661684245,0.0,0.0,0.0,4.57,0.92,4.661684245,1.0786959689,0.3146196576,1.1236416342,0.0,0.0,0.0,1.0786959689,0.3146196576,1.1236416342,3.54,0.44,3.5672398293,0.0,0.0,0.0,3.54,0.44,3.5672398293,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 23:00:00,4.36,0.42,4.3801826446,0.0,0.0,0.0,4.36,0.42,4.3801826446,0.9879639977,0.288156166,1.0291291642,0.0,0.0,0.0,0.9879639977,0.288156166,1.0291291642,3.09424,0.47332,3.1302321,0.11424000000000001,0.03332,0.11900000000000001,2.98,0.44,3.0123080852,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 23:30:00,4.18,0.38,4.1972371865,0.0,0.0,0.0,4.18,0.38,4.1972371865,0.8632363863,0.2517772793,0.8992045691,0.0,0.0,0.0,0.8632363863,0.2517772793,0.8992045691,2.98,0.44,3.0123080852,0.0,0.0,0.0,2.98,0.44,3.0123080852,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 00:00:00,4.24,0.49,4.2682197694,0.0,0.0,0.0,4.24,0.49,4.2682197694,0.7854951287,0.22910274590000002,0.8182240924,0.0,0.0,0.0,0.7854951287,0.22910274590000002,0.8182240924,3.19,0.44,3.220201857,0.0,0.0,0.0,3.19,0.44,3.220201857,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 00:30:00,4.34,1.4100000000000001,4.5632992451,0.0,0.0,0.0,4.34,1.4100000000000001,4.5632992451,0.7344875349000001,0.21422553100000002,0.7650911822,0.0,0.0,0.0,0.7344875349000001,0.21422553100000002,0.7650911822,2.79936,0.47148000000000007,2.8387866774,0.039360000000000006,0.01148,0.041,2.76,0.46,2.7980707639,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 01:00:00,3.6,1.2,3.7947331922,0.0,0.0,0.0,3.6,1.2,3.7947331922,0.7357738528000001,0.2146007071,0.7664310967,0.0,0.0,0.0,0.7357738528000001,0.2146007071,0.7664310967,2.6970400000000003,0.43872000000000005,2.7324897072,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.5300000000000002,0.39,2.5598828098,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 01:30:00,4.06,1.28,4.2569942447999995,0.0,0.0,0.0,4.06,1.28,4.2569942447999995,0.7554557143,0.22034125000000002,0.7869330357000001,0.0,0.0,0.0,0.7554557143,0.22034125000000002,0.7869330357000001,2.86,0.39,2.8864684305,0.0,0.0,0.0,2.86,0.39,2.8864684305,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 02:00:00,4.42,1.28,4.6016084145,0.0,0.0,0.0,4.42,1.28,4.6016084145,0.7554557143,0.22034125000000002,0.7869330357000001,0.0,0.0,0.0,0.7554557143,0.22034125000000002,0.7869330357000001,2.64,0.44,2.6764155133000003,0.0,0.0,0.0,2.64,0.44,2.6764155133000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 02:30:00,4.19,1.19,4.3557088975,0.0,0.0,0.0,4.19,1.19,4.3557088975,0.7289302291,0.2126046502,0.759302322,0.0,0.0,0.0,0.7289302291,0.2126046502,0.759302322,2.65776,0.48268000000000005,2.7012345696,0.07776000000000001,0.022680000000000002,0.081,2.58,0.46,2.6206869328,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 03:00:00,4.58,1.28,4.7555020765,0.0,0.0,0.0,4.58,1.28,4.7555020765,0.6871626414,0.20042243710000002,0.7157944181,0.0,0.0,0.0,0.6871626414,0.20042243710000002,0.7157944181,2.76,0.36,2.7833792411,0.0,0.0,0.0,2.76,0.36,2.7833792411,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 03:30:00,4.0,0.8,4.0792156109,0.0,0.0,0.0,4.0,0.8,4.0792156109,0.7083162195,0.20659223070000002,0.7378293953,0.0,0.0,0.0,0.7083162195,0.20659223070000002,0.7378293953,2.56736,0.35548,2.5918532752,0.08736000000000001,0.025480000000000003,0.091,2.48,0.33,2.5018593086000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 04:00:00,3.33,0.30000000000000004,3.3434862045,0.0,0.0,0.0,3.33,0.30000000000000004,3.3434862045,0.6908923981,0.2015102828,0.7196795813,0.0,0.0,0.0,0.6908923981,0.2015102828,0.7196795813,2.63512,0.41316,2.6673129925,0.28512000000000004,0.08316000000000001,0.297,2.35,0.33,2.3730571,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 04:30:00,3.4,0.30000000000000004,3.4132096332,0.0,0.0,0.0,3.4,0.30000000000000004,3.4132096332,0.6908923981,0.2015102828,0.7196795813,0.0,0.0,0.0,0.6908923981,0.2015102828,0.7196795813,2.77,0.38,2.7959434901,0.0,0.0,0.0,2.77,0.38,2.7959434901,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 05:00:00,3.67,0.34,3.68571567,0.0,0.0,0.0,3.67,0.34,3.68571567,0.6896792420000001,0.2011564456,0.7184158770000001,0.0,0.0,0.0,0.6896792420000001,0.2011564456,0.7184158770000001,2.73584,0.40212000000000003,2.7652343481,0.07584,0.02212,0.079,2.66,0.38,2.6870057685,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 05:30:00,3.67,0.54,3.7095147931,0.0,0.0,0.0,3.67,0.54,3.7095147931,0.7544324464000001,0.2200427969,0.7858671316,0.0,0.0,0.0,0.7544324464000001,0.2200427969,0.7858671316,2.9039200000000003,0.49156000000000005,2.9452304833,0.31392000000000003,0.09156,0.327,2.59,0.4,2.6207060117000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 06:00:00,3.7,0.66,3.7584039166,0.0,0.0,0.0,3.7,0.66,3.7584039166,0.8317077962,0.2425814405,0.8663622877,0.0,0.0,0.0,0.8317077962,0.2425814405,0.8663622877,3.074,0.34700000000000003,3.0935230725,0.024,0.007,0.025,3.05,0.34,3.0688923083,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 06:30:00,4.53,1.03,4.6456215946,0.0,0.0,0.0,4.53,1.03,4.6456215946,0.9549813162,0.2785362172,0.9947722044,0.0,0.0,0.0,0.9549813162,0.2785362172,0.9947722044,3.56664,0.41652000000000006,3.5908786946999998,0.05664,0.01652,0.059000000000000004,3.51,0.4,3.5327185,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 07:00:00,5.76,1.69,6.0028076764,0.0,0.0,0.0,5.76,1.69,6.0028076764,1.1375200724,0.3317766878,1.1849167421,0.0,0.0,0.0,1.1375200724,0.3317766878,1.1849167421,3.89304,0.57172,3.9347965894,0.38304000000000005,0.11172000000000001,0.399,3.51,0.46,3.5400141243,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 07:30:00,6.71,1.9500000000000002,6.9876033087,0.0,0.0,0.0,6.71,1.9500000000000002,6.9876033087,1.3732622748,0.4005348301,1.4304815362,0.0,0.0,0.0,1.3732622748,0.4005348301,1.4304815362,4.31104,0.56072,4.3473523897,0.07104,0.020720000000000002,0.074,4.24,0.54,4.274248472,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 08:00:00,7.0,2.09,7.3053473566000005,0.0,0.0,0.0,7.0,2.09,7.3053473566000005,1.4262751677,0.41599692390000004,1.4857032997,0.0,0.0,0.0,1.4262751677,0.41599692390000004,1.4857032997,4.7,0.66,4.7461142001,0.0,0.0,0.0,4.7,0.66,4.7461142001,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 08:30:00,7.35,2.2,7.6721900394,0.0,0.0,0.0,7.35,2.2,7.6721900394,1.4325088878,0.4178150923,1.4921967581,0.0,0.0,0.0,1.4325088878,0.4178150923,1.4921967581,4.98992,0.90456,5.0712454486,0.28992,0.08456000000000001,0.302,4.7,0.8200000000000001,4.7709957032,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 09:00:00,7.66,2.3,7.997849711,0.0,0.0,0.0,7.66,2.3,7.997849711,1.4009478737,0.4086097965,1.4593207018,0.0,0.0,0.0,1.4009478737,0.4086097965,1.4593207018,4.98,0.8,5.0438477376,0.0,0.0,0.0,4.98,0.8,5.0438477376,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 09:30:00,7.93,2.02,8.1832328575,0.0,0.0,0.0,7.93,2.02,8.1832328575,1.3625005027000001,0.39739598,1.419271357,0.0,0.0,0.0,1.3625005027000001,0.39739598,1.419271357,5.28,0.93,5.3612778328,0.0,0.0,0.0,5.28,0.93,5.3612778328,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 10:00:00,7.72,1.85,7.9385704003,0.0,0.0,0.0,7.72,1.85,7.9385704003,1.3815059498,0.40293923540000004,1.4390686977,0.0,0.0,0.0,1.3815059498,0.40293923540000004,1.4390686977,5.06296,1.02128,5.1649372503,0.07296000000000001,0.02128,0.076,4.99,1.0,5.0892140847,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 10:30:00,6.96,1.5,7.1198033681,0.0,0.0,0.0,6.96,1.5,7.1198033681,1.2875003194,0.3755209265,1.3411461661000001,0.0,0.0,0.0,1.2875003194,0.3755209265,1.3411461661000001,5.24,0.98,5.3308535902,0.0,0.0,0.0,5.24,0.98,5.3308535902,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 11:00:00,6.8,1.4,6.9426219831000004,0.0,0.0,0.0,6.8,1.4,6.9426219831000004,1.3142491144,0.3833226584,1.3690094942,0.0,0.0,0.0,1.3142491144,0.3833226584,1.3690094942,5.27,0.9500000000000001,5.354941643,0.0,0.0,0.0,5.27,0.9500000000000001,5.354941643,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 11:30:00,7.07,1.74,7.2809683421999996,0.0,0.0,0.0,7.07,1.74,7.2809683421999996,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,4.90264,0.97452,4.9985566117,0.15264000000000003,0.044520000000000004,0.159,4.75,0.93,4.8401859468,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 12:00:00,7.52384,2.63112,7.9706311419,0.0038400000000000005,0.0011200000000000001,0.004,7.52,2.63,7.9666366806,1.3659214832,0.39839376590000003,1.4228348783,0.0,0.0,0.0,1.3659214832,0.39839376590000003,1.4228348783,5.03704,1.00372,5.136071047,0.047040000000000005,0.013720000000000001,0.049,4.99,0.99,5.0872585938,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 12:30:00,7.81288,2.61084,8.2375712076,0.00288,0.00084,0.003,7.8100000000000005,2.61,8.2345734559,1.2095066535,0.3527727739,1.2599027641,0.0,0.0,0.0,1.2095066535,0.3527727739,1.2599027641,5.00728,0.9650400000000001,5.0994269482,0.01728,0.00504,0.018000000000000002,4.99,0.96,5.0815056824,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 13:00:00,7.75,2.44,8.1250292307,0.0,0.0,0.0,7.75,2.44,8.1250292307,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,5.09608,1.00844,5.1948996718,0.16608,0.048440000000000004,0.17300000000000001,4.93,0.96,5.0225989288,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 13:30:00,7.12384,2.22112,7.4620687748,0.0038400000000000005,0.0011200000000000001,0.004,7.12,2.22,7.4580694553,1.1580492808,0.3377643736,1.2063013342,0.0,0.0,0.0,1.1580492808,0.3377643736,1.2063013342,4.99824,0.9653200000000001,5.0906036774,0.018240000000000003,0.00532,0.019,4.98,0.96,5.0716861102,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 14:00:00,7.0748,2.3614,7.4584854361,0.0048000000000000004,0.0014,0.005,7.07,2.36,7.4534891158,1.181920987,0.3447269545,1.2311676948,0.0,0.0,0.0,1.181920987,0.3447269545,1.2311676948,5.07608,1.00344,5.1743096158,0.04608,0.01344,0.048,5.03,0.99,5.1264997806,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 14:30:00,7.32096,2.42028,7.7106556531,0.0009600000000000001,0.00028000000000000003,0.001,7.32,2.42,7.7096562829,1.0830745379,0.3158967402,1.1282026435999999,0.0,0.0,0.0,1.0830745379,0.3158967402,1.1282026435999999,4.70024,1.09132,4.8252705002,0.21024,0.061320000000000006,0.219,4.49,1.03,4.6066256631,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 15:00:00,7.40576,2.53168,7.8265372164,0.00576,0.00168,0.006,7.4,2.5300000000000002,7.8205434594,1.0666162863,0.3110964168,1.1110586315,0.0,0.0,0.0,1.0666162863,0.3110964168,1.1110586315,4.4888,1.0734,4.6153562159,0.14880000000000002,0.0434,0.155,4.34,1.03,4.4605492935,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 15:30:00,7.16192,1.94056,7.420166521,0.0019200000000000003,0.0005600000000000001,0.002,7.16,1.94,7.4181668895,1.0235497436,0.29853534190000003,1.0661976496,0.0,0.0,0.0,1.0235497436,0.29853534190000003,1.0661976496,4.508,0.9540000000000001,4.6078389729,0.048,0.014,0.05,4.46,0.9400000000000001,4.5579820096,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 16:00:00,6.69,1.42,6.8390423306,0.0,0.0,0.0,6.69,1.42,6.8390423306,1.1824337849,0.3448765206,1.2317018593,0.0,0.0,0.0,1.1824337849,0.3448765206,1.2317018593,4.99264,0.94952,5.0821297111,0.03264,0.00952,0.034,4.96,0.9400000000000001,5.0482868381,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 16:30:00,6.52,1.29,6.6463899976,0.0,0.0,0.0,6.52,1.29,6.6463899976,1.3324170249,0.3886216323,1.3879344009,0.0,0.0,0.0,1.3324170249,0.3886216323,1.3879344009,4.61264,0.8895200000000001,4.6976263794,0.03264,0.00952,0.034,4.58,0.88,4.6637752948,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 17:00:00,6.32,1.07,6.4099375972,0.0,0.0,0.0,6.32,1.07,6.4099375972,1.3844008302,0.4037835755,1.4420841982,0.0,0.0,0.0,1.3844008302,0.4037835755,1.4420841982,4.56496,0.72728,4.6225313412,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.54,0.72,4.5967379738,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 17:30:00,5.8100000000000005,0.78,5.8621241884,0.0,0.0,0.0,5.8100000000000005,0.78,5.8621241884,1.4885581628,0.43416279750000003,1.5505814196,0.0,0.0,0.0,1.4885581628,0.43416279750000003,1.5505814196,4.98384,0.66112,5.0274984635,0.0038400000000000005,0.0011200000000000001,0.004,4.98,0.66,5.0235445653,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 18:00:00,5.6,0.62,5.6342168932,0.0,0.0,0.0,5.6,0.62,5.6342168932,1.527657838,0.4455668694,1.5913102479,0.0,0.0,0.0,1.527657838,0.4455668694,1.5913102479,4.85,0.6000000000000001,4.8869724779,0.0,0.0,0.0,4.85,0.6000000000000001,4.8869724779,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 18:30:00,5.67,0.58,5.6995877044,0.0,0.0,0.0,5.67,0.58,5.6995877044,1.4527763764000001,0.4237264431,1.5133087254,0.0,0.0,0.0,1.4527763764000001,0.4237264431,1.5133087254,4.48,0.55,4.5136348988,0.0,0.0,0.0,4.48,0.55,4.5136348988,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 19:00:00,5.78,0.58,5.8090274573,0.0,0.0,0.0,5.78,0.58,5.8090274573,1.5790699834000002,0.4605620785,1.6448645660999999,0.0,0.0,0.0,1.5790699834000002,0.4605620785,1.6448645660999999,4.11536,0.5594800000000001,4.1532163199,0.13536,0.03948,0.14100000000000001,3.98,0.52,4.0138261049,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 19:30:00,5.78,0.54,5.8051701095,0.0,0.0,0.0,5.78,0.54,5.8051701095,1.5561354136999999,0.45387282900000003,1.6209743893000002,0.0,0.0,0.0,1.5561354136999999,0.45387282900000003,1.6209743893000002,4.37,0.59,4.4096485121,0.0,0.0,0.0,4.37,0.59,4.4096485121,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 20:00:00,5.87,0.54,5.8947858316,0.0,0.0,0.0,5.87,0.54,5.8947858316,1.5181002431000001,0.44277923760000004,1.5813544199,0.0,0.0,0.0,1.5181002431000001,0.44277923760000004,1.5813544199,4.5,0.56,4.5347105751,0.0,0.0,0.0,4.5,0.56,4.5347105751,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 20:30:00,5.5,0.49,5.5217841320000005,0.0,0.0,0.0,5.5,0.49,5.5217841320000005,1.471973707,0.4293256646,1.5333059448,0.0,0.0,0.0,1.471973707,0.4293256646,1.5333059448,4.07,0.68,4.1264149089,0.0,0.0,0.0,4.07,0.68,4.1264149089,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 21:00:00,5.05,0.42,5.0674352487,0.0,0.0,0.0,5.05,0.42,5.0674352487,1.3607411271,0.3968828287,1.417438674,0.0,0.0,0.0,1.3607411271,0.3968828287,1.417438674,3.84,0.6000000000000001,3.8865923378,0.0,0.0,0.0,3.84,0.6000000000000001,3.8865923378,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 21:30:00,5.19,0.51,5.2149976031,0.0,0.0,0.0,5.19,0.51,5.2149976031,1.3016696035,0.3796536344,1.355905837,0.0,0.0,0.0,1.3016696035,0.3796536344,1.355905837,3.5700000000000003,0.5,3.6048439633,0.0,0.0,0.0,3.5700000000000003,0.5,3.6048439633,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 22:00:00,4.98,0.48,5.0030790519,0.0,0.0,0.0,4.98,0.48,5.0030790519,1.1814304702,0.3445838871,1.2306567398000001,0.0,0.0,0.0,1.1814304702,0.3445838871,1.2306567398000001,3.31104,0.41072000000000003,3.3364167605,0.07104,0.020720000000000002,0.074,3.24,0.39,3.2633878102000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 22:30:00,4.66,0.42,4.678888757,0.0,0.0,0.0,4.66,0.42,4.678888757,1.1291393852,0.3293323207,1.1761868596,0.0,0.0,0.0,1.1291393852,0.3293323207,1.1761868596,3.2,0.43,3.2287613724,0.0,0.0,0.0,3.2,0.43,3.2287613724,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 23:00:00,4.44,0.4,4.4579816061,0.0,0.0,0.0,4.44,0.4,4.4579816061,1.0365996518,0.3023415651,1.0797913039,0.0,0.0,0.0,1.0365996518,0.3023415651,1.0797913039,3.13,0.45,3.1621827904,0.0,0.0,0.0,3.13,0.45,3.1621827904,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 23:30:00,4.15,0.38,4.1673612754,0.0,0.0,0.0,4.15,0.38,4.1673612754,0.8912325904,0.25994283890000003,0.9283672817,0.0,0.0,0.0,0.8912325904,0.25994283890000003,0.9283672817,2.88,0.37,2.9036700915,0.0,0.0,0.0,2.88,0.37,2.9036700915,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 00:00:00,3.54,0.30000000000000004,3.5526891223,0.0,0.0,0.0,3.54,0.30000000000000004,3.5526891223,0.7980372273,0.23276085800000001,0.8312887784,0.0,0.0,0.0,0.7980372273,0.23276085800000001,0.8312887784,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 00:30:00,3.84,0.38,3.8587562763000003,0.0,0.0,0.0,3.84,0.38,3.8587562763000003,0.7581287814000001,0.2211208946,0.7897174806,0.0,0.0,0.0,0.7581287814000001,0.2211208946,0.7897174806,2.63872,0.35796000000000006,2.6628891453,0.19872,0.057960000000000005,0.20700000000000002,2.44,0.30000000000000004,2.458373446,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 01:00:00,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,0.35000000000000003,3.7065617491,0.7783154594,0.2270086757,0.8107452702,0.0,0.0,0.0,0.7783154594,0.2270086757,0.8107452702,2.56704,0.31372,2.5861389367000003,0.047040000000000005,0.013720000000000001,0.049,2.52,0.30000000000000004,2.5377943179,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 01:30:00,3.69,0.28,3.7006080581000003,0.0,0.0,0.0,3.69,0.28,3.7006080581000003,0.7474311922,0.21800076440000002,0.7785741585,0.0,0.0,0.0,0.7474311922,0.21800076440000002,0.7785741585,2.7,0.26,2.7124896313,0.0,0.0,0.0,2.7,0.26,2.7124896313,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 02:00:00,3.84,0.36,3.8568380832,0.0,0.0,0.0,3.84,0.36,3.8568380832,0.7513719542,0.2191501533,0.7826791189000001,0.0,0.0,0.0,0.7513719542,0.2191501533,0.7826791189000001,2.48288,0.29584000000000005,2.5004428408,0.12288000000000002,0.035840000000000004,0.128,2.36,0.26,2.3742788379,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 02:30:00,3.8200000000000003,0.38,3.8388539957,0.0,0.0,0.0,3.8200000000000003,0.38,3.8388539957,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.4976000000000003,0.2818,2.5134472344,0.1776,0.051800000000000006,0.185,2.32,0.23,2.331372986,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 03:00:00,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.6981492198,0.2036268558,0.7272387707,0.0,0.0,0.0,0.6981492198,0.2036268558,0.7272387707,2.44656,0.26108000000000003,2.4604508936,0.10656,0.031080000000000003,0.111,2.34,0.23,2.3512762492,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 03:30:00,3.42,0.28,3.4314428452,0.0,0.0,0.0,3.42,0.28,3.4314428452,0.6938810587,0.2023819754,0.7227927694,0.0,0.0,0.0,0.6938810587,0.2023819754,0.7227927694,2.59,0.23,2.6001923006,0.0,0.0,0.0,2.59,0.23,2.6001923006,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 04:00:00,3.42,0.28,3.4314428452,0.0,0.0,0.0,3.42,0.28,3.4314428452,0.6951005333,0.2027376555,0.7240630555,0.0,0.0,0.0,0.6951005333,0.2027376555,0.7240630555,2.42472,0.31596,2.4452193767,0.29472000000000004,0.08596000000000001,0.307,2.13,0.23,2.1423818521,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 04:30:00,3.77,0.33,3.7844154106,0.0,0.0,0.0,3.77,0.33,3.7844154106,0.6981492198,0.2036268558,0.7272387707,0.0,0.0,0.0,0.6981492198,0.2036268558,0.7272387707,2.43296,0.28628000000000003,2.4497450071,0.19296000000000002,0.056280000000000004,0.201,2.24,0.23,2.2517770759999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 05:00:00,3.89,0.33,3.903972336,0.0,0.0,0.0,3.89,0.33,3.903972336,0.6981492198,0.2036268558,0.7272387707,0.0,0.0,0.0,0.6981492198,0.2036268558,0.7272387707,2.52,0.23,2.5304742638,0.0,0.0,0.0,2.52,0.23,2.5304742638,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 05:30:00,3.65,0.27,3.6599726775,0.0,0.0,0.0,3.65,0.27,3.6599726775,0.7534763543,0.2197639367,0.7848712024000001,0.0,0.0,0.0,0.7534763543,0.2197639367,0.7848712024000001,2.69192,0.36056000000000005,2.7159596462,0.24192000000000002,0.07056000000000001,0.252,2.45,0.29,2.4671035649,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 06:00:00,3.73,0.27,3.7397593505,0.0,0.0,0.0,3.73,0.27,3.7397593505,0.8222547894000001,0.2398243136,0.8565154056000001,0.0,0.0,0.0,0.8222547894000001,0.2398243136,0.8565154056000001,2.95088,0.37484,2.9745920393,0.29088,0.08484000000000001,0.303,2.66,0.29,2.6757615738,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 06:30:00,4.59,0.47000000000000003,4.6140004335,0.0,0.0,0.0,4.59,0.47000000000000003,4.6140004335,0.9670822823,0.2820656657,1.0073773774,0.0,0.0,0.0,0.9670822823,0.2820656657,1.0073773774,3.48304,0.43672000000000005,3.5103122368,0.26304,0.07672000000000001,0.274,3.22,0.36,3.2400617278,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 07:00:00,5.12,0.65,5.1610948451,0.0,0.0,0.0,5.12,0.65,5.1610948451,1.1500942624000001,0.33544415990000004,1.1980148567,0.0,0.0,0.0,1.1500942624000001,0.33544415990000004,1.1980148567,3.89,0.41000000000000003,3.9115470085,0.0,0.0,0.0,3.89,0.41000000000000003,3.9115470085,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 07:30:00,5.52,0.8200000000000001,5.5805734472,0.0,0.0,0.0,5.52,0.8200000000000001,5.5805734472,1.304533889,0.380489051,1.3588894677,0.0,0.0,0.0,1.304533889,0.380489051,1.3588894677,4.20568,0.64124,4.2542840761,0.41568000000000005,0.12124000000000001,0.433,3.79,0.52,3.8255065024,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 08:00:00,6.27,1.11,6.367495583,0.0,0.0,0.0,6.27,1.11,6.367495583,1.4024119416,0.4090368163,1.4608457725,0.0,0.0,0.0,1.4024119416,0.4090368163,1.4608457725,4.48728,0.75504,4.5503590188,0.25728,0.07504000000000001,0.268,4.23,0.68,4.284308579,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 08:30:00,7.03,1.3599999999999999,7.1603421706,0.0,0.0,0.0,7.03,1.3599999999999999,7.1603421706,1.408546727,0.4108261287,1.467236174,0.0,0.0,0.0,1.408546727,0.4108261287,1.467236174,4.71968,0.78824,4.7850498012,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.52,0.73,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 09:00:00,7.15,1.48,7.3015683247,0.0,0.0,0.0,7.15,1.48,7.3015683247,1.3102445021,0.38215464650000003,1.364838023,0.0,0.0,0.0,1.3102445021,0.38215464650000003,1.364838023,4.6676,0.8218000000000001,4.7393928936,0.1776,0.051800000000000006,0.185,4.49,0.77,4.5555460705,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 09:30:00,6.43,1.4100000000000001,6.5827805675,0.0,0.0,0.0,6.43,1.4100000000000001,6.5827805675,1.2517946878,0.365106784,1.3039527998,0.0,0.0,0.0,1.2517946878,0.365106784,1.3039527998,4.70144,0.89792,4.786418118,0.06144000000000001,0.017920000000000002,0.064,4.64,0.88,4.7227110858,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 10:00:00,6.43,1.32,6.5640917117,0.0,0.0,0.0,6.43,1.32,6.5640917117,1.2517946878,0.365106784,1.3039527998,0.0,0.0,0.0,1.2517946878,0.365106784,1.3039527998,4.56264,0.8695200000000001,4.6447549774,0.03264,0.00952,0.034,4.53,0.86,4.6109109729,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 10:30:00,6.61,1.32,6.74051185,0.0,0.0,0.0,6.61,1.32,6.74051185,1.1858943393,0.3458858489,1.2353066034,0.0,0.0,0.0,1.1858943393,0.3458858489,1.2353066034,4.54528,0.88904,4.6314104115,0.06528,0.01904,0.068,4.48,0.87,4.5636936795,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 11:00:00,7.26096,1.50028,7.4143361267,0.0009600000000000001,0.00028000000000000003,0.001,7.26,1.5,7.4133393285,1.1827926104,0.344981178,1.2320756358,0.0,0.0,0.0,1.1827926104,0.344981178,1.2320756358,4.59264,0.95952,4.6918035765,0.03264,0.00952,0.034,4.5600000000000005,0.9500000000000001,4.6579072554,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 11:30:00,7.1048,1.5014,7.2617067553,0.0048000000000000004,0.0014,0.005,7.1,1.5,7.2567210226,1.1807247911,0.3443780641,1.2299216574,0.0,0.0,0.0,1.1807247911,0.3443780641,1.2299216574,4.68416,0.9628800000000001,4.7821012955,0.044160000000000005,0.01288,0.046,4.64,0.9500000000000001,4.7362537939,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 12:00:00,6.28384,1.33112,6.4232799721,0.0038400000000000005,0.0011200000000000001,0.004,6.28,1.33,6.4192912381,1.128769918,0.3292245594,1.1758019979,0.0,0.0,0.0,1.128769918,0.3292245594,1.1758019979,4.53008,0.8904400000000001,4.6167638233,0.07008,0.020440000000000003,0.073,4.46,0.87,4.5440620594,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 12:30:00,6.28576,1.33168,6.4252743443,0.00576,0.00168,0.006,6.28,1.33,6.4192912381,1.1502781646,0.335497798,1.1982064215000001,0.0,0.0,0.0,1.1502781646,0.335497798,1.1982064215000001,4.83872,0.95296,4.9316674665,0.07872000000000001,0.02296,0.082,4.76,0.93,4.85,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 13:00:00,6.02768,1.25224,6.1563813397,0.007680000000000001,0.0022400000000000002,0.008,6.02,1.25,6.1484062976,1.1512801491,0.3357900435,1.1992501553000001,0.0,0.0,0.0,1.1512801491,0.3357900435,1.1992501553000001,4.33512,0.9481600000000001,4.4375976384,0.16512000000000002,0.04816,0.17200000000000001,4.17,0.9,4.2660168776,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 13:30:00,5.82672,1.17196,5.9434128411,0.00672,0.0019600000000000004,0.007,5.82,1.17,5.9364383261,1.0649535175,0.3106114426,1.1093265807,0.0,0.0,0.0,1.0649535175,0.3106114426,1.1093265807,4.30552,0.8353600000000001,4.3858099366,0.15552000000000002,0.045360000000000004,0.162,4.15,0.79,4.2245236418,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 14:00:00,5.84384,1.31112,5.9891152602,0.0038400000000000005,0.0011200000000000001,0.004,5.84,1.31,5.9851232235000005,0.9860893921,0.287609406,1.0271764502,0.0,0.0,0.0,0.9860893921,0.287609406,1.0271764502,4.38408,0.8674400000000001,4.469072566,0.09408000000000001,0.027440000000000003,0.098,4.29,0.84,4.3714642856,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 14:30:00,5.87384,1.39112,6.036324312,0.0038400000000000005,0.0011200000000000001,0.004,5.87,1.3900000000000001,6.0323295666,0.9792534172,0.28561558,1.0200556429,0.0,0.0,0.0,0.9792534172,0.28561558,1.0200556429,4.4312000000000005,0.8666,4.5151444052,0.0912,0.026600000000000002,0.095,4.34,0.84,4.4205429531,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 15:00:00,5.64192,1.28056,5.7854209181,0.0019200000000000003,0.0005600000000000001,0.002,5.64,1.28,5.783424591,0.9493994015,0.2769081588,0.9889577099,0.0,0.0,0.0,0.9493994015,0.2769081588,0.9889577099,4.23792,0.9385600000000001,4.3406060406,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.14,0.91,4.2388323864,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 15:30:00,5.43,1.16,5.5525219495,0.0,0.0,0.0,5.43,1.16,5.5525219495,0.9502249662000001,0.2771489485,0.9898176731,0.0,0.0,0.0,0.9502249662000001,0.2771489485,0.9898176731,4.1764,0.8452000000000001,4.2610655944,0.0864,0.0252,0.09,4.09,0.8200000000000001,4.1713906554,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 16:00:00,5.27,0.99,5.3621823915,0.0,0.0,0.0,5.27,0.99,5.3621823915,1.0290027938,0.3001258149,1.0718779102,0.0,0.0,0.0,1.0290027938,0.3001258149,1.0718779102,4.54488,0.73184,4.6034252465000005,0.07488,0.021840000000000002,0.078,4.47,0.71,4.5260357931,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 16:30:00,5.13,0.72,5.1802799152,0.0,0.0,0.0,5.13,0.72,5.1802799152,1.1600685472,0.33835332630000003,1.2084047367,0.0,0.0,0.0,1.1600685472,0.33835332630000003,1.2084047367,4.28472,0.7559600000000001,4.3508965743,0.054720000000000005,0.015960000000000002,0.057,4.23,0.74,4.2942403286,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 17:00:00,5.06,0.52,5.0866491918,0.0,0.0,0.0,5.06,0.52,5.0866491918,1.2774927793,0.3726020606,1.3307216451000001,0.0,0.0,0.0,1.2774927793,0.3726020606,1.3307216451000001,4.14536,0.6894800000000001,4.2023079611,0.13536,0.03948,0.14100000000000001,4.01,0.65,4.0623392276,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 17:30:00,4.93,0.46,4.9514139395,0.0,0.0,0.0,4.93,0.46,4.9514139395,1.2911891719,0.3765968418,1.3449887208,0.0,0.0,0.0,1.2911891719,0.3765968418,1.3449887208,4.25344,0.50392,4.2831865708,0.01344,0.003920000000000001,0.014,4.24,0.5,4.269379346,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 18:00:00,4.87,0.45,4.8907463643,0.0,0.0,0.0,4.87,0.45,4.8907463643,1.3851319497,0.40399681870000004,1.4428457809,0.0,0.0,0.0,1.3851319497,0.40399681870000004,1.4428457809,4.3,0.53,4.3325396709,0.0,0.0,0.0,4.3,0.53,4.3325396709,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 18:30:00,4.74,0.34,4.7521784478,0.0,0.0,0.0,4.74,0.34,4.7521784478,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,4.07,0.42,4.0916133737,0.0,0.0,0.0,4.07,0.42,4.0916133737,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 19:00:00,4.66,0.30000000000000004,4.6696466676,0.0,0.0,0.0,4.66,0.30000000000000004,4.6696466676,1.393592616,0.406464513,1.451658975,0.0,0.0,0.0,1.393592616,0.406464513,1.451658975,3.84,0.31,3.8524926995,0.0,0.0,0.0,3.84,0.31,3.8524926995,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 19:30:00,4.5600000000000005,0.26,4.5674062661,0.0,0.0,0.0,4.5600000000000005,0.26,4.5674062661,1.3948012826,0.40681704080000003,1.4529180028,0.0,0.0,0.0,1.3948012826,0.40681704080000003,1.4529180028,3.92,0.37,3.9374230151000003,0.0,0.0,0.0,3.92,0.37,3.9374230151000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 20:00:00,4.67,0.23,4.6756603812,0.0,0.0,0.0,4.67,0.23,4.6756603812,1.467471428,0.4280124998,1.5286160709,0.0,0.0,0.0,1.467471428,0.4280124998,1.5286160709,4.17,0.45,4.1942102951999995,0.0,0.0,0.0,4.17,0.45,4.1942102951999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 20:30:00,4.64,0.23,4.6456969337,0.0,0.0,0.0,4.64,0.23,4.6456969337,1.4649170826,0.4272674824,1.5259552944,0.0,0.0,0.0,1.4649170826,0.4272674824,1.5259552944,4.26,0.45,4.2837016703,0.0,0.0,0.0,4.26,0.45,4.2837016703,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 21:00:00,4.5,0.23,4.5058739441,0.0,0.0,0.0,4.5,0.23,4.5058739441,1.3665980638000002,0.3985911019,1.4235396498,0.0,0.0,0.0,1.3665980638000002,0.3985911019,1.4235396498,3.9699999999999998,0.38,3.9881449322,0.0,0.0,0.0,3.9699999999999998,0.38,3.9881449322,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 21:30:00,4.29,0.23,4.2961610771,0.0,0.0,0.0,4.29,0.23,4.2961610771,1.3155799946,0.38371083170000003,1.3703958277,0.0,0.0,0.0,1.3155799946,0.38371083170000003,1.3703958277,3.86,0.37,3.8776926129,0.0,0.0,0.0,3.86,0.37,3.8776926129,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 22:00:00,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594,1.153284118,0.33637453440000004,1.2013376230000001,0.0,0.0,0.0,1.153284118,0.33637453440000004,1.2013376230000001,3.56,0.33,3.5752622281,0.0,0.0,0.0,3.56,0.33,3.5752622281,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 22:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.0791528977,0.31475292850000003,1.1241176018,0.0,0.0,0.0,1.0791528977,0.31475292850000003,1.1241176018,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 23:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0474921175,0.30551853430000003,1.0911376224,0.0,0.0,0.0,1.0474921175,0.30551853430000003,1.0911376224,3.13,0.25,3.1399681527,0.0,0.0,0.0,3.13,0.25,3.1399681527,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 23:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,1.0044204202,0.2929559559,1.0462712711,0.0,0.0,0.0,1.0044204202,0.2929559559,1.0462712711,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 00:00:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.9027964822000001,0.2633156406,0.9404130023,0.0,0.0,0.0,0.9027964822000001,0.2633156406,0.9404130023,2.75,0.22,2.7587859649,0.0,0.0,0.0,2.75,0.22,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 00:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8214292247,0.2395835239,0.8556554424,0.0,0.0,0.0,0.8214292247,0.2395835239,0.8556554424,2.63,0.25,2.6418554086,0.0,0.0,0.0,2.63,0.25,2.6418554086,0.0,0.0,0.0,0.0,0.0,0.0
