Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-14 01:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.8207130702000001,0.2393746455,0.8549094481,0.0,0.0,0.0,0.8207130702000001,0.2393746455,0.8549094481,2.55,0.27,2.5642542776,0.0,0.0,0.0,2.55,0.27,2.5642542776,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 01:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7394198059,0.2156641101,0.7702289645,0.0,0.0,0.0,0.7394198059,0.2156641101,0.7702289645,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 02:00:00,2.88,0.0,2.88,0.0,0.0,0.0,2.88,0.0,2.88,0.7400644614,0.2158521346,0.7709004806,0.0,0.0,0.0,0.7400644614,0.2158521346,0.7709004806,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,2.58,0.23,2.5902316498999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 02:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6789201303,0.1980183713,0.7072084691,0.0,0.0,0.0,0.6789201303,0.1980183713,0.7072084691,2.52,0.23,2.5304742638,0.0,0.0,0.0,2.52,0.23,2.5304742638,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 03:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6812919037,0.1987101386,0.7096790664,0.0,0.0,0.0,0.6812919037,0.1987101386,0.7096790664,2.46,0.23,2.4707286375,0.0,0.0,0.0,2.46,0.23,2.4707286375,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6539774348,0.1907434185,0.6812264945000001,0.0,0.0,0.0,0.6539774348,0.1907434185,0.6812264945000001,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 04:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6551177616,0.1910760138,0.682414335,0.0,0.0,0.0,0.6551177616,0.1910760138,0.682414335,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 04:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6528371079,0.19041082310000002,0.6800386541,0.0,0.0,0.0,0.6528371079,0.19041082310000002,0.6800386541,2.43,0.0,2.43,0.0,0.0,0.0,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 05:00:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,2.7800000000000002,0.0,2.7800000000000002,0.6528371079,0.19041082310000002,0.6800386541,0.0,0.0,0.0,0.6528371079,0.19041082310000002,0.6800386541,2.47,0.33,2.4919470299,0.0,0.0,0.0,2.47,0.33,2.4919470299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 05:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.6766152002,0.1973461001,0.7048075003000001,0.0,0.0,0.0,0.6766152002,0.1973461001,0.7048075003000001,2.41,0.29,2.4273854247,0.0,0.0,0.0,2.41,0.29,2.4273854247,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 06:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7084728523,0.2066379153,0.7379925545,0.0,0.0,0.0,0.7084728523,0.2066379153,0.7379925545,2.52,0.23,2.5304742638,0.0,0.0,0.0,2.52,0.23,2.5304742638,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 06:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.776398287,0.2264495004,0.8087482156,0.0,0.0,0.0,0.776398287,0.2264495004,0.8087482156,2.89,0.23,2.8991378029,0.0,0.0,0.0,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 07:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.8331668758,0.2430070054,0.8678821623,0.0,0.0,0.0,0.8331668758,0.2430070054,0.8678821623,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 07:30:00,3.74,0.26,3.7490265403,0.0,0.0,0.0,3.74,0.26,3.7490265403,0.9993064086000001,0.2914643692,1.0409441756,0.0,0.0,0.0,0.9993064086000001,0.2914643692,1.0409441756,3.16536,0.27448,3.1772382976,0.015360000000000002,0.0044800000000000005,0.016,3.15,0.27,3.1615502526,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 08:00:00,4.05,0.41000000000000003,4.0707001855,0.0,0.0,0.0,4.05,0.41000000000000003,4.0707001855,1.0419454533999999,0.30390075720000004,1.0853598473,0.0,0.0,0.0,1.0419454533999999,0.30390075720000004,1.0853598473,3.39,0.27,3.4007352146,0.0,0.0,0.0,3.39,0.27,3.4007352146,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 08:30:00,4.24,0.44,4.2627690530999995,0.0,0.0,0.0,4.24,0.44,4.2627690530999995,1.1882903891,0.34658469680000004,1.2378024886,0.0,0.0,0.0,1.1882903891,0.34658469680000004,1.2378024886,3.55192,0.36056000000000005,3.5701735532,0.0019200000000000003,0.0005600000000000001,0.002,3.55,0.36,3.5682068326,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 09:00:00,4.39288,0.39084,4.4102324882,0.00288,0.00084,0.003,4.39,0.39,4.4072894164,1.1901334865,0.34712226690000003,1.2397223817,0.00288,0.00084,0.003,1.1872534865,0.3462822669,1.2367223817,3.6244,0.43420000000000003,3.6503157398,0.014400000000000001,0.004200000000000001,0.015,3.61,0.43,3.6355192201,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 09:30:00,4.32016,0.34588,4.3339837794000005,0.02016,0.005880000000000001,0.021,4.3,0.34,4.3134209162,1.2354123501,0.3603286021,1.2868878647,0.018240000000000003,0.00532,0.019,1.2171723501,0.3550086021,1.2678878647,3.7532,0.5126000000000001,3.7880428984,0.0432,0.0126,0.045,3.71,0.5,3.7435411044,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 10:00:00,4.29784,0.37812,4.3144412616,0.027840000000000004,0.00812,0.029,4.27,0.37,4.2860004666,1.2184639161,0.35538530890000003,1.2692332459,0.022080000000000002,0.00644,0.023,1.1963839161,0.34894530890000003,1.2462332459,3.78104,0.57072,3.8238703953,0.07104,0.020720000000000002,0.074,3.71,0.55,3.7505466268000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 10:30:00,4.26896,0.40428000000000003,4.2880603774,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.22,0.39,4.2379830108,1.1845312202,0.34548827260000003,1.2338866877,0.04032,0.011760000000000001,0.042,1.1442112202,0.3337282726,1.1918866877,3.67352,0.5343600000000001,3.7121812725,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.59,0.51,3.6260446771,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 11:00:00,4.28816,0.40988,4.3077044699,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.22,0.39,4.2379830108,1.1108609266,0.3240011036,1.1571467985,0.05568000000000001,0.01624,0.058,1.0551809266,0.30776110360000003,1.0991467985,3.6764,0.5652,3.7195924508,0.0864,0.0252,0.09,3.59,0.54,3.6303856544,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 11:30:00,4.23448,0.41464,4.25473233,0.08448000000000001,0.024640000000000002,0.088,4.15,0.39,4.168285019,1.0321585104,0.3010462322,1.075165115,0.06624000000000001,0.01932,0.069,0.9659185104,0.28172623220000004,1.006165115,3.61584,0.5621200000000001,3.6592728513,0.07584,0.02212,0.079,3.54,0.54,3.5809495947,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 12:00:00,4.09504,0.38772,4.1133537898,0.09504000000000001,0.02772,0.099,4.0,0.36,4.0161673272,1.0191923267,0.2972644286,1.0616586736,0.07488,0.021840000000000002,0.078,0.9443123267,0.2754244286,0.9836586736,3.55216,0.53688,3.5925034168,0.09216,0.02688,0.096,3.46,0.51,3.4973847372,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 12:30:00,3.91696,0.29828000000000005,3.9283007268,0.09696,0.028280000000000003,0.101,3.8200000000000003,0.27,3.8295299973,1.0219348984,0.2980643454,1.0645155191,0.07680000000000001,0.0224,0.08,0.9451348984000001,0.2756643454,0.9845155191,3.56272,0.53996,3.6034054171000003,0.10272,0.029960000000000004,0.107,3.46,0.51,3.4973847372,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 13:00:00,3.85464,0.30052,3.8663370003,0.10464000000000001,0.030520000000000002,0.109,3.75,0.27,3.7597074354,0.9943166443,0.2900090212,1.0357465044,0.08256000000000001,0.02408,0.08600000000000001,0.9117566443,0.2659290212,0.9497465044000001,3.6056,0.6308,3.6603633698999998,0.1056,0.0308,0.11,3.5,0.6000000000000001,3.5510561809,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 13:30:00,3.71464,0.30052,3.7267764355,0.10464000000000001,0.030520000000000002,0.109,3.61,0.27,3.6200828720000002,0.8819899624,0.2572470724,0.9187395442,0.08256000000000001,0.02408,0.08600000000000001,0.7994299624000001,0.2331670724,0.8327395442000001,3.54656,0.6310800000000001,3.6022700898,0.10656,0.031080000000000003,0.111,3.44,0.6000000000000001,3.4919335618,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 14:00:00,3.6117600000000003,0.29968,3.6241714087,0.10176,0.02968,0.106,3.51,0.27,3.5203692988,0.8380750742,0.24443856330000002,0.872994869,0.08064,0.023520000000000003,0.084,0.7574350742,0.2209185633,0.788994869,2.9132800000000003,0.60804,2.9760566191,0.23328000000000002,0.06804,0.243,2.68,0.54,2.7338617375,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 14:30:00,3.60504,0.29772000000000004,3.6173126213,0.09504000000000001,0.02772,0.099,3.51,0.27,3.5203692988,0.8573496382,0.2500603111,0.8930725398,0.07584,0.02212,0.079,0.7815096382000001,0.22794031110000001,0.8140725398,2.65688,0.55284,2.7137876483000003,0.38688000000000006,0.11284000000000001,0.403,2.27,0.44,2.3122499865,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 15:00:00,3.49888,0.26884,3.5091930981,0.09888000000000001,0.02884,0.10300000000000001,3.4,0.24,3.4084600628,0.8614700646000001,0.2512621022,0.8973646506,0.08064,0.023520000000000003,0.084,0.7808300646,0.22774210220000002,0.8133646506000001,2.63272,0.44996,2.670894719,0.10272,0.029960000000000004,0.107,2.5300000000000002,0.42,2.5646247289,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 15:30:00,3.5016,0.26380000000000003,3.511522889,0.0816,0.0238,0.085,3.42,0.24,3.4284107105,0.9091667469,0.26517363450000003,0.9470486947000001,0.06720000000000001,0.0196,0.07,0.8419667469000001,0.2455736345,0.8770486947,3.07544,0.38492000000000004,3.0994345613,0.08544,0.02492,0.089,2.99,0.36,3.0115942622,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 16:00:00,3.59568,0.25624,3.6047986906,0.05568000000000001,0.01624,0.058,3.54,0.24,3.5481262661,0.9304073607000001,0.27136881350000003,0.9691743340000001,0.04512,0.013160000000000002,0.047,0.8852873607,0.2582088135,0.922174334,3.03856,0.31708000000000003,3.0550591811,0.05856000000000001,0.01708,0.061,2.98,0.30000000000000004,2.9950626037,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 16:30:00,3.52776,0.26268,3.5375261695,0.07776000000000001,0.022680000000000002,0.081,3.45,0.24,3.458337751,0.9245029604,0.26964669680000003,0.9630239171,0.06336,0.01848,0.066,0.8611429604,0.25116669680000003,0.8970239171000001,2.92776,0.32268,2.9454882448,0.07776000000000001,0.022680000000000002,0.081,2.85,0.30000000000000004,2.8657459762,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 17:00:00,3.66168,0.24924000000000002,3.6701527216,0.03168,0.00924,0.033,3.63,0.24,3.6379252329,1.0244193006,0.2987889627,1.0671034381,0.025920000000000002,0.007560000000000001,0.027,0.9984993006,0.29122896270000004,1.0401034381,3.1792,0.3556,3.1990254766,0.019200000000000002,0.0056,0.02,3.16,0.35000000000000003,3.1793238275,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 17:30:00,3.71552,0.25036,3.7239453541,0.03552,0.010360000000000001,0.037,3.68,0.24,3.6878177829,1.079141021,0.3147494645,1.1241052302,0.025920000000000002,0.007560000000000001,0.027,1.053221021,0.3071894645,1.0971052302,3.17632,0.31476000000000004,3.1918775979,0.01632,0.00476,0.017,3.16,0.31,3.1751692868,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 18:00:00,3.90632,0.24476000000000003,3.9139805058,0.01632,0.00476,0.017,3.89,0.24,3.8973965669,1.1576783216,0.3376561771,1.2059149183,0.009600000000000001,0.0028,0.01,1.1480783216,0.3348561771,1.1959149183,3.23096,0.24028000000000002,3.2398822509,0.0009600000000000001,0.00028000000000000003,0.001,3.23,0.24,3.2389041357,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 18:30:00,3.9919200000000004,0.0005600000000000001,3.9919200393,0.0019200000000000003,0.0005600000000000001,0.002,3.99,0.0,3.99,1.2528928639,0.3654270853,1.3050967333,0.0009600000000000001,0.00028000000000000003,0.001,1.2519328639,0.3651470853,1.3040967333,3.19,0.22,3.1975772078,0.0,0.0,0.0,3.19,0.22,3.1975772078,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 19:00:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.3266167886,0.3869298967,1.3818924881,0.0,0.0,0.0,1.3266167886,0.3869298967,1.3818924881,3.11,0.25,3.1200320511,0.0,0.0,0.0,3.11,0.25,3.1200320511,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 19:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,1.2774154604999999,0.3725795093,1.3306411047,0.0,0.0,0.0,1.2774154604999999,0.3725795093,1.3306411047,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,3.24,0.30000000000000004,3.2538592471,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 20:00:00,4.08,0.22,4.0859270674,0.0,0.0,0.0,4.08,0.22,4.0859270674,1.2863797795,0.3751941024,1.3399789370000001,0.0,0.0,0.0,1.2863797795,0.3751941024,1.3399789370000001,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 20:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,1.2841386998,0.37454045410000003,1.3376444789,0.0,0.0,0.0,1.2841386998,0.37454045410000003,1.3376444789,3.14816,0.31988000000000005,3.1643695423000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 21:00:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2308521151,0.3589985336,1.2821376199,0.0,0.0,0.0,1.2308521151,0.3589985336,1.2821376199,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 21:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1615460835,0.33878427440000003,1.209943837,0.0,0.0,0.0,1.1615460835,0.33878427440000003,1.209943837,3.23,0.26,3.2404475,0.0,0.0,0.0,3.23,0.26,3.2404475,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 22:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.0677669223,0.311432019,1.1122572107,0.0,0.0,0.0,1.0677669223,0.311432019,1.1122572107,2.824,0.297,2.8395747921,0.264,0.077,0.275,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 22:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,1.0339844491,0.3015787976,1.0770671344,0.0,0.0,0.0,1.0339844491,0.3015787976,1.0770671344,2.70336,0.23848000000000003,2.7138585077,0.06336,0.01848,0.066,2.64,0.22,2.6491508073,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 23:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9428497553,0.2749978453,0.9821351617,0.0,0.0,0.0,0.9428497553,0.2749978453,0.9821351617,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 23:30:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.8851200861,0.2581600251,0.9220000897,0.0,0.0,0.0,0.8851200861,0.2581600251,0.9220000897,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,2.5700000000000003,0.22,2.5793991548,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 00:00:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.8292745003,0.2418717293,0.8638276045000001,0.0,0.0,0.0,0.8292745003,0.2418717293,0.8638276045000001,2.39304,0.22672,2.4037558944,0.02304,0.00672,0.024,2.37,0.22,2.3801890681,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 00:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7540523374,0.2199319318,0.7854711848,0.0,0.0,0.0,0.7540523374,0.2199319318,0.7854711848,2.7,0.25,2.7115493726,0.0,0.0,0.0,2.7,0.25,2.7115493726,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 01:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7338443760000001,0.214037943,0.7644212250000001,0.0,0.0,0.0,0.7338443760000001,0.214037943,0.7644212250000001,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 01:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.7039038963,0.2053053031,0.7332332253,0.0,0.0,0.0,0.7039038963,0.2053053031,0.7332332253,2.41,0.22,2.4200206611,0.0,0.0,0.0,2.41,0.22,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 02:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6836533679,0.19939889900000002,0.7121389249000001,0.0,0.0,0.0,0.6836533679,0.19939889900000002,0.7121389249000001,2.36,0.22,2.3702320561,0.0,0.0,0.0,2.36,0.22,2.3702320561,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 02:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6812629715,0.19870169999999998,0.7096489287000001,0.0,0.0,0.0,0.6812629715,0.19870169999999998,0.7096489287000001,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 03:00:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6621178518,0.1931177068,0.6897060957000001,0.0,0.0,0.0,0.6621178518,0.1931177068,0.6897060957000001,2.51,0.22,2.5196229877,0.0,0.0,0.0,2.51,0.22,2.5196229877,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 03:30:00,2.67,0.0,2.67,0.0,0.0,0.0,2.67,0.0,2.67,0.6355907039,0.18538062200000002,0.6620736499000001,0.0,0.0,0.0,0.6355907039,0.18538062200000002,0.6620736499000001,2.47,0.22,2.4797782159,0.0,0.0,0.0,2.47,0.22,2.4797782159,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 04:00:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.6581280382,0.19195401110000002,0.6855500398000001,0.0,0.0,0.0,0.6581280382,0.19195401110000002,0.6855500398000001,2.42,0.22,2.4299794238,0.0,0.0,0.0,2.42,0.22,2.4299794238,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 04:30:00,2.63,0.0,2.63,0.0,0.0,0.0,2.63,0.0,2.63,0.6569724139,0.191616954,0.6843462645,0.0,0.0,0.0,0.6569724139,0.191616954,0.6843462645,2.2204,0.25220000000000004,2.2346769341,0.11040000000000001,0.0322,0.115,2.11,0.22,2.1214381914000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 05:00:00,2.66,0.0,2.66,0.0,0.0,0.0,2.66,0.0,2.66,0.657550226,0.1917854826,0.6849481521,0.0,0.0,0.0,0.657550226,0.1917854826,0.6849481521,2.24584,0.24212000000000003,2.2588535588,0.07584,0.02212,0.079,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 05:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.657550226,0.1917854826,0.6849481521,0.0,0.0,0.0,0.657550226,0.1917854826,0.6849481521,2.49,0.26,2.5035374972,0.0,0.0,0.0,2.49,0.26,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 06:00:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6627505354000001,0.1933022395,0.690365141,0.0,0.0,0.0,0.6627505354000001,0.1933022395,0.690365141,2.56,0.26,2.5731692521,0.0,0.0,0.0,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 06:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.6898977298,0.20122017120000002,0.7186434685,0.0,0.0,0.0,0.6898977298,0.20122017120000002,0.7186434685,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 07:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.7190670173,0.20972788,0.7490281430000001,0.0,0.0,0.0,0.7190670173,0.20972788,0.7490281430000001,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 07:30:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7882258939,0.22989921900000002,0.8210686394000001,0.0,0.0,0.0,0.7882258939,0.22989921900000002,0.8210686394000001,2.89,0.23,2.8991378029,0.0,0.0,0.0,2.89,0.23,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 08:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.8611429604,0.25116669680000003,0.8970239171000001,0.0,0.0,0.0,0.8611429604,0.25116669680000003,0.8970239171000001,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 08:30:00,3.38864,0.00252,3.388640937,0.00864,0.00252,0.009000000000000001,3.38,0.0,3.38,0.926052634,0.2700986849,0.9646381605000001,0.00576,0.00168,0.006,0.920292634,0.26841868490000004,0.9586381605000001,2.92384,0.26112,2.9354767926000003,0.0038400000000000005,0.0011200000000000001,0.004,2.92,0.26,2.9315524897,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 09:00:00,3.644,0.007,3.6440067234,0.024,0.007,0.025,3.62,0.0,3.62,0.9558343247000001,0.2787850114,0.9956607549000001,0.01728,0.00504,0.018000000000000002,0.9385543247,0.2737450114,0.9776607549,3.01616,0.46888,3.0523875245,0.47616,0.13888,0.496,2.54,0.33,2.5613473017,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 09:30:00,3.80248,0.22364,3.8090509317,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.79,0.22,3.7963798545,1.0697973328,0.3120242221,1.1143722217,0.007680000000000001,0.0022400000000000002,0.008,1.0621173328,0.3097842221,1.1063722217,3.0728,0.4304,3.1027961583,0.1728,0.0504,0.18,2.9,0.38,2.9247905908,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 10:00:00,3.89304,0.22672,3.8996361882,0.02304,0.00672,0.024,3.87,0.22,3.8762481860999998,1.1441032309999999,0.3336967757,1.1917741989,0.01632,0.00476,0.017,1.127783231,0.3289367757,1.1747741989,3.23248,0.30364,3.2467097499,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.22,0.30000000000000004,3.2339449593,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 10:30:00,4.01208,0.22644000000000003,4.0184650054,0.022080000000000002,0.00644,0.023,3.99,0.22,3.9960605601,1.1750746273,0.3427300996,1.2240360701,0.01632,0.00476,0.017,1.1587546273,0.3379700996,1.2070360701,3.32152,0.47336000000000006,3.3550804461,0.01152,0.00336,0.012,3.31,0.47000000000000003,3.3432020579,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 11:00:00,4.0692,0.22560000000000002,4.0754489323,0.019200000000000002,0.0056,0.02,4.05,0.22,4.0559709072,1.213275576,0.353872043,1.263828725,0.01632,0.00476,0.017,1.1969555760000001,0.34911204300000004,1.246828725,3.28016,0.55588,3.3269283431,0.02016,0.005880000000000001,0.021,3.26,0.55,3.3060701747,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 11:30:00,4.04456,0.23008,4.0510989126,0.03456,0.01008,0.036000000000000004,4.01,0.22,4.0160303784,1.2028709711,0.35083736660000003,1.2529905949,0.025920000000000002,0.007560000000000001,0.027,1.1769509711,0.3432773666,1.2259905949,3.4992,0.4156,3.5237939781,0.019200000000000002,0.0056,0.02,3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 12:00:00,4.03704,0.23372,4.0437998219,0.047040000000000005,0.013720000000000001,0.049,3.99,0.22,3.9960605601,1.2359880923,0.3604965269,1.2874875962,0.036480000000000005,0.01064,0.038,1.1995080922999999,0.3498565269,1.2494875962,3.11744,0.37092,3.1394288971,0.03744,0.010920000000000001,0.039,3.08,0.36,3.1009675909,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 12:30:00,4.13816,0.23988,4.1451068261,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.07,0.22,4.075941609,1.1843883937,0.3454466148,1.2337379102,0.051840000000000004,0.015120000000000001,0.054,1.1325483937,0.33032661480000003,1.1797379102,2.9407200000000002,0.45396000000000003,2.9755526882,0.15072000000000002,0.043960000000000006,0.157,2.79,0.41000000000000003,2.8199645388,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 13:00:00,4.06384,0.30612,4.0753533589,0.12384,0.036120000000000006,0.129,3.94,0.27,3.9492404333,1.2324914009,0.3594766586,1.2838452093,0.09696,0.028280000000000003,0.101,1.1355314009,0.3311966586,1.1828452093,3.13776,0.45268,3.1702455741,0.07776000000000001,0.022680000000000002,0.081,3.06,0.43,3.0900647242,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 13:30:00,3.99256,0.29408,4.0033758754,0.08256000000000001,0.02408,0.08600000000000001,3.91,0.27,3.919311164,1.152949017,0.33627679660000004,1.2009885594,0.06432,0.018760000000000002,0.067,1.088629017,0.3175167966,1.1339885594,3.14352,0.5543600000000001,3.1920264723,0.08352000000000001,0.024360000000000003,0.08700000000000001,3.06,0.53,3.1055595309,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 14:00:00,4.0328,0.2854,4.0428862215,0.0528,0.0154,0.055,3.98,0.27,3.9891477787,1.0787350627,0.31463106,1.123682357,0.04032,0.011760000000000001,0.042,1.0384150627,0.30287106,1.081682357,2.95664,0.54652,3.0067264924,0.05664,0.01652,0.059000000000000004,2.9,0.53,2.9480332427000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 14:30:00,3.98896,0.24428000000000002,3.9964327343,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.94,0.23,3.9467074885,1.0804458846,0.3151300497,1.1254644632,0.038400000000000004,0.0112,0.04,1.0420458846,0.30393004970000004,1.0854644632000001,3.16992,0.40456000000000003,3.1956316434,0.049920000000000006,0.014560000000000002,0.052000000000000005,3.12,0.39,3.1442805218,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 15:00:00,3.99472,0.24596,4.0022848724,0.054720000000000005,0.015960000000000002,0.057,3.94,0.23,3.9467074885,1.1217128144,0.3271662375,1.1684508484,0.04224000000000001,0.012320000000000001,0.044,1.0794728144,0.3148462375,1.1244508484,3.31976,0.43868,3.3486186107,0.02976,0.00868,0.031,3.29,0.43,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 15:30:00,3.95472,0.24596,3.9623612405,0.054720000000000005,0.015960000000000002,0.057,3.9,0.23,3.9067761646,1.0335939671,0.3014649071,1.0766603823,0.041280000000000004,0.01204,0.043000000000000003,0.9923139671000001,0.2894249071,1.0336603823,2.83928,0.45604000000000006,2.8756709477999998,0.08928000000000001,0.02604,0.093,2.75,0.43,2.7834151685,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 16:00:00,4.0664,0.6552,4.1188464404,0.0864,0.0252,0.09,3.98,0.63,4.0295533251,1.0549985513,0.3077079108,1.0989568242,0.06528,0.01904,0.068,0.9897185513000001,0.28866791080000004,1.0309568242,3.1464,0.4152,3.1736767321,0.0864,0.0252,0.09,3.06,0.39,3.0847528264,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 16:30:00,4.42296,1.01128,4.5370984561,0.07296000000000001,0.02128,0.076,4.35,0.99,4.4612330134,1.1780511685,0.3435982575,1.2271366338,0.05664,0.01652,0.059000000000000004,1.1214111684999999,0.3270782575,1.1681366338,3.30952,0.31736000000000003,3.3247014904,0.05952,0.01736,0.062,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 17:00:00,4.52264,0.9795200000000001,4.6274973798,0.03264,0.00952,0.034,4.49,0.97,4.5935824799,1.2560051626,0.36633483910000003,1.308338711,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2310451626,0.3590548391,1.282338711,3.34032,0.26176000000000005,3.3505605501,0.04032,0.011760000000000001,0.042,3.3,0.25,3.3094561487,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 17:30:00,4.79384,0.9711200000000001,4.8912141642,0.0038400000000000005,0.0011200000000000001,0.004,4.79,0.97,4.8872282533,1.3283858092,0.387445861,1.3837352179,0.0019200000000000003,0.0005600000000000001,0.002,1.3264658092000001,0.386885861,1.3817352179,3.57192,0.25056,3.5806972505,0.0019200000000000003,0.0005600000000000001,0.002,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 18:00:00,4.73384,0.92112,4.822624099,0.0038400000000000005,0.0011200000000000001,0.004,4.73,0.92,4.8186408872,1.3572040026,0.39585116740000004,1.4137541694,0.0009600000000000001,0.00028000000000000003,0.001,1.3562440026,0.39557116740000003,1.4127541694,3.63,0.31,3.6432128678,0.0,0.0,0.0,3.63,0.31,3.6432128678,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 18:30:00,4.89,0.92,4.9757913943,0.0,0.0,0.0,4.89,0.92,4.9757913943,1.4265824474,0.41608654710000004,1.4860233827,0.0,0.0,0.0,1.4265824474,0.41608654710000004,1.4860233827,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,3.5700000000000003,0.26,3.5794552658,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 19:00:00,5.2,1.18,5.3322040471,0.0,0.0,0.0,5.2,1.18,5.3322040471,1.3638357060000001,0.39778541430000003,1.4206621938000001,0.0,0.0,0.0,1.3638357060000001,0.39778541430000003,1.4206621938000001,3.51,0.24,3.5181955602,0.0,0.0,0.0,3.51,0.24,3.5181955602,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 19:30:00,5.35,1.13,5.4680343817,0.0,0.0,0.0,5.35,1.13,5.4680343817,1.4229587754000002,0.41502964280000004,1.4822487243,0.0,0.0,0.0,1.4229587754000002,0.41502964280000004,1.4822487243,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 20:00:00,5.42,1.19,5.549099026,0.0,0.0,0.0,5.42,1.19,5.549099026,1.4204775918,0.4143059643,1.4796641581,0.0,0.0,0.0,1.4204775918,0.4143059643,1.4796641581,3.68,0.29,3.6914089451,0.0,0.0,0.0,3.68,0.29,3.6914089451,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 20:30:00,5.35,1.19,5.4807481241,0.0,0.0,0.0,5.35,1.19,5.4807481241,1.5555088824,0.4536900907,1.6203217525,0.0,0.0,0.0,1.5555088824,0.4536900907,1.6203217525,3.46,0.31,3.4738595251,0.0,0.0,0.0,3.46,0.31,3.4738595251,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 21:00:00,5.42,1.06,5.5226805086,0.0,0.0,0.0,5.42,1.06,5.5226805086,1.4224813944,0.4148904067,1.4817514525,0.0,0.0,0.0,1.4224813944,0.4148904067,1.4817514525,3.16536,0.31448000000000004,3.1809435078,0.015360000000000002,0.0044800000000000005,0.016,3.15,0.31,3.1652172121,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 21:30:00,4.09,0.65,4.1413282893,0.0,0.0,0.0,4.09,0.65,4.1413282893,1.2851789279,0.37484385400000003,1.3387280499,0.0,0.0,0.0,1.2851789279,0.37484385400000003,1.3387280499,3.47,0.31,3.4838197428,0.0,0.0,0.0,3.47,0.31,3.4838197428,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 22:00:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.1910638874,0.3473936338,1.2406915494,0.0,0.0,0.0,1.1910638874,0.3473936338,1.2406915494,3.24,0.25,3.2496307483,0.0,0.0,0.0,3.24,0.25,3.2496307483,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 22:30:00,3.9699999999999998,0.6900000000000001,4.0295161,0.0,0.0,0.0,3.9699999999999998,0.6900000000000001,4.0295161,1.0846348801,0.31635184,1.1298280001,0.0,0.0,0.0,1.0846348801,0.31635184,1.1298280001,3.03,0.25,3.0402960382,0.0,0.0,0.0,3.03,0.25,3.0402960382,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 23:00:00,4.21,1.28,4.4002840817,0.0,0.0,0.0,4.21,1.28,4.4002840817,0.9715659383,0.2833733987,1.0120478524,0.0,0.0,0.0,0.9715659383,0.2833733987,1.0120478524,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 23:30:00,4.15,1.2,4.3200115741000005,0.0,0.0,0.0,4.15,1.2,4.3200115741000005,0.9279463587000001,0.2706510213,0.9666107903000001,0.0,0.0,0.0,0.9279463587000001,0.2706510213,0.9666107903000001,2.74,0.23,2.7496363396,0.0,0.0,0.0,2.74,0.23,2.7496363396,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 00:00:00,4.1,1.17,4.2636721262,0.0,0.0,0.0,4.1,1.17,4.2636721262,0.8270196196,0.2412140557,0.8614787704,0.0,0.0,0.0,0.8270196196,0.2412140557,0.8614787704,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 00:30:00,3.41,0.98,3.5480276211,0.0,0.0,0.0,3.41,0.98,3.5480276211,0.7688855651000001,0.2242582898,0.8009224637,0.0,0.0,0.0,0.7688855651000001,0.2242582898,0.8009224637,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,2.7199999999999998,0.23,2.729706944,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 01:00:00,3.58,0.98,3.7117111957,0.0,0.0,0.0,3.58,0.98,3.7117111957,0.7355507093,0.2145356235,0.7661986555,0.0,0.0,0.0,0.7355507093,0.2145356235,0.7661986555,2.68,0.23,2.689851297,0.0,0.0,0.0,2.68,0.23,2.689851297,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 01:30:00,3.5,1.04,3.6512463625000002,0.0,0.0,0.0,3.5,1.04,3.6512463625000002,0.7784325183,0.22704281780000002,0.8108672066,0.0,0.0,0.0,0.7784325183,0.22704281780000002,0.8108672066,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 02:00:00,3.7,1.01,3.8353748187,0.0,0.0,0.0,3.7,1.01,3.8353748187,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.45,0.23,2.4607722365,0.0,0.0,0.0,2.45,0.23,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 02:30:00,3.68,0.79,3.7638411231,0.0,0.0,0.0,3.68,0.79,3.7638411231,0.7310861751000001,0.2132334677,0.7615480991,0.0,0.0,0.0,0.7310861751000001,0.2132334677,0.7615480991,2.45,0.23,2.4607722365,0.0,0.0,0.0,2.45,0.23,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 03:00:00,3.0,0.22,3.0080558505,0.0,0.0,0.0,3.0,0.22,3.0080558505,0.6829430331,0.19919171800000002,0.7113989928000001,0.0,0.0,0.0,0.6829430331,0.19919171800000002,0.7113989928000001,2.45,0.23,2.4607722365,0.0,0.0,0.0,2.45,0.23,2.4607722365,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 03:30:00,3.26,0.22,3.2674148803,0.0,0.0,0.0,3.26,0.22,3.2674148803,0.7039038963,0.2053053031,0.7332332253,0.0,0.0,0.0,0.7039038963,0.2053053031,0.7332332253,2.36,0.0,2.36,0.0,0.0,0.0,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 04:00:00,3.5300000000000002,1.19,3.7251845592,0.0,0.0,0.0,3.5300000000000002,1.19,3.7251845592,0.6760237534,0.1971735947,0.7041914098000001,0.0,0.0,0.0,0.6760237534,0.1971735947,0.7041914098000001,2.47,0.24,2.4816325272,0.0,0.0,0.0,2.47,0.24,2.4816325272,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 04:30:00,3.32,1.02,3.473154186,0.0,0.0,0.0,3.32,1.02,3.473154186,0.6361487291,0.1855433793,0.6626549262,0.0,0.0,0.0,0.6361487291,0.1855433793,0.6626549262,2.41,0.24,2.4219207254,0.0,0.0,0.0,2.41,0.24,2.4219207254,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 05:00:00,3.59,1.15,3.7696949479,0.0,0.0,0.0,3.59,1.15,3.7696949479,0.6789201303,0.1980183713,0.7072084691,0.0,0.0,0.0,0.6789201303,0.1980183713,0.7072084691,2.5,0.29,2.516763795,0.0,0.0,0.0,2.5,0.29,2.516763795,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 05:30:00,3.3,0.86,3.4102199343,0.0,0.0,0.0,3.3,0.86,3.4102199343,0.7013088131,0.2045484038,0.7305300136,0.0,0.0,0.0,0.7013088131,0.2045484038,0.7305300136,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,2.74,0.22,2.7488179278000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 06:00:00,3.59,0.7000000000000001,3.6576085083,0.0,0.0,0.0,3.59,0.7000000000000001,3.6576085083,0.8082107118,0.2357281243,0.8418861581,0.0,0.0,0.0,0.8082107118,0.2357281243,0.8418861581,3.01,0.22,3.0180291582,0.0,0.0,0.0,3.01,0.22,3.0180291582,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 06:30:00,4.62,1.18,4.7683120703,0.0,0.0,0.0,4.62,1.18,4.7683120703,0.9088404804,0.2650784734,0.9467088337,0.0,0.0,0.0,0.9088404804,0.2650784734,0.9467088337,3.43,0.24,3.4383862494,0.0,0.0,0.0,3.43,0.24,3.4383862494,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 07:00:00,5.64,1.58,5.8571324042,0.0,0.0,0.0,5.64,1.58,5.8571324042,1.1139092546,0.3248901993,1.1603221402,0.0,0.0,0.0,1.1139092546,0.3248901993,1.1603221402,3.84,0.39,3.8597538782000003,0.0,0.0,0.0,3.84,0.39,3.8597538782000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 07:30:00,6.5,1.54,6.6799401195,0.0,0.0,0.0,6.5,1.54,6.6799401195,1.3213118911000001,0.3853826349,1.3763665532,0.0,0.0,0.0,1.3213118911000001,0.3853826349,1.3763665532,4.24,0.45,4.2638128477,0.0,0.0,0.0,4.24,0.45,4.2638128477,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 08:00:00,6.88,1.73,7.0941736658,0.0,0.0,0.0,6.88,1.73,7.0941736658,1.4258084285,0.4158607916,1.485217113,0.0,0.0,0.0,1.4258084285,0.4158607916,1.485217113,4.50272,0.54996,4.5361815881,0.10272,0.029960000000000004,0.107,4.4,0.52,4.430620724,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 08:30:00,6.83,1.49,6.9906365948,0.0,0.0,0.0,6.83,1.49,6.9906365948,1.4258084285,0.4158607916,1.485217113,0.0,0.0,0.0,1.4258084285,0.4158607916,1.485217113,4.77744,0.76092,4.8376577184,0.27744,0.08092,0.289,4.5,0.68,4.5510877821,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 09:00:00,6.8,1.25,6.9139352036,0.0,0.0,0.0,6.8,1.25,6.9139352036,1.3980119229,0.4077534775,1.4562624197,0.0,0.0,0.0,1.3980119229,0.4077534775,1.4562624197,4.99,0.68,5.0361195379,0.0,0.0,0.0,4.99,0.68,5.0361195379,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 09:30:00,7.13,1.56,7.2986642614,0.0,0.0,0.0,7.13,1.56,7.2986642614,1.4405049766,0.4201472848,1.5005260173,0.0,0.0,0.0,1.4405049766,0.4201472848,1.5005260173,5.1,0.68,5.1451336230999996,0.0,0.0,0.0,5.1,0.68,5.1451336230999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 10:00:00,6.83,2.23,7.1848312437,0.0,0.0,0.0,6.83,2.23,7.1848312437,1.386827475,0.4044913469,1.4446119531,0.0,0.0,0.0,1.386827475,0.4044913469,1.4446119531,5.01,0.76,5.0673168442,0.0,0.0,0.0,5.01,0.76,5.0673168442,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 10:30:00,7.18,2.29,7.5363452681,0.0,0.0,0.0,7.18,2.29,7.5363452681,1.3880407974,0.4048452326,1.4458758306,0.0,0.0,0.0,1.3880407974,0.4048452326,1.4458758306,4.91176,0.8246800000000001,4.9805103554,0.22176,0.06468,0.231,4.69,0.76,4.7511788011,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 11:00:00,7.31,2.27,7.6543451712,0.0,0.0,0.0,7.31,2.27,7.6543451712,1.3462667249,0.39266112810000003,1.4023611717,0.0,0.0,0.0,1.3462667249,0.39266112810000003,1.4023611717,4.98,0.8200000000000001,5.0470585493,0.0,0.0,0.0,4.98,0.8200000000000001,5.0470585493,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 11:30:00,7.31,2.44,7.7064713066,0.0,0.0,0.0,7.31,2.44,7.7064713066,1.2906477744,0.3764389342,1.344424765,0.0,0.0,0.0,1.2906477744,0.3764389342,1.344424765,4.981920000000001,0.8205600000000001,5.0490440283,0.0019200000000000003,0.0005600000000000001,0.002,4.98,0.8200000000000001,5.0470585493,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 12:00:00,7.2,2.23,7.5374332501,0.0,0.0,0.0,7.2,2.23,7.5374332501,1.353616828,0.3948049082,1.4100175291,0.0,0.0,0.0,1.353616828,0.3948049082,1.4100175291,4.94288,0.8708400000000001,5.0190063758,0.00288,0.00084,0.003,4.94,0.87,5.0160243221,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 12:30:00,7.24,2.16,7.5553424807,0.0,0.0,0.0,7.24,2.16,7.5553424807,1.353616828,0.3948049082,1.4100175291,0.0,0.0,0.0,1.353616828,0.3948049082,1.4100175291,4.7549600000000005,0.85228,4.8307376041,0.14496,0.042280000000000005,0.151,4.61,0.81,4.6806196171,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 13:00:00,6.88,1.8399999999999999,7.1217975259,0.0,0.0,0.0,6.88,1.8399999999999999,7.1217975259,1.3559915943,0.3954975483,1.4124912441,0.0,0.0,0.0,1.3559915943,0.3954975483,1.4124912441,5.01056,0.81308,5.0761019099,0.010560000000000002,0.0030800000000000003,0.011,5.0,0.81,5.0651850904,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 13:30:00,6.51,1.27,6.6327219149,0.0,0.0,0.0,6.51,1.27,6.6327219149,1.3068145427,0.3811542416,1.3612651486,0.0,0.0,0.0,1.3068145427,0.3811542416,1.3612651486,5.26096,0.86028,5.3308331244,0.0009600000000000001,0.00028000000000000003,0.001,5.26,0.86,5.3298405229,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 14:00:00,6.58,1.34,6.7150577064,0.0,0.0,0.0,6.58,1.34,6.7150577064,1.3237461846,0.38609263720000003,1.3789022756,0.0,0.0,0.0,1.3237461846,0.38609263720000003,1.3789022756,5.22096,0.8902800000000001,5.2963215348,0.0009600000000000001,0.00028000000000000003,0.001,5.22,0.89,5.2953281296,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 14:30:00,6.36,1.3,6.4915021374,0.0,0.0,0.0,6.36,1.3,6.4915021374,1.2971262541,0.37832849080000003,1.3511731814,0.0,0.0,0.0,1.2971262541,0.37832849080000003,1.3511731814,4.83,0.8300000000000001,4.9007958537,0.0,0.0,0.0,4.83,0.8300000000000001,4.9007958537,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 15:00:00,6.5600000000000005,1.34,6.6954611492,0.0,0.0,0.0,6.5600000000000005,1.34,6.6954611492,1.3155570484,0.3837041391,1.3703719254,0.0,0.0,0.0,1.3155570484,0.3837041391,1.3703719254,5.04,0.72,5.0911688245,0.0,0.0,0.0,5.04,0.72,5.0911688245,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 15:30:00,6.85,1.43,6.9976710411,0.0,0.0,0.0,6.85,1.43,6.9976710411,1.3155570484,0.3837041391,1.3703719254,0.0,0.0,0.0,1.3155570484,0.3837041391,1.3703719254,4.78,0.72,4.8339218033,0.0,0.0,0.0,4.78,0.72,4.8339218033,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 16:00:00,7.24,1.43,7.3798712726,0.0,0.0,0.0,7.24,1.43,7.3798712726,1.3729534986,0.40044477040000004,1.4301598944,0.0,0.0,0.0,1.3729534986,0.40044477040000004,1.4301598944,4.85,0.65,4.8933628519,0.0,0.0,0.0,4.85,0.65,4.8933628519,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 16:30:00,6.87,1.23,6.9792406464,0.0,0.0,0.0,6.87,1.23,6.9792406464,1.4321986152,0.4177245961,1.4918735575,0.0,0.0,0.0,1.4321986152,0.4177245961,1.4918735575,4.77,0.5700000000000001,4.8039358863,0.0,0.0,0.0,4.77,0.5700000000000001,4.8039358863,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 17:00:00,6.54,1.01,6.6175297506,0.0,0.0,0.0,6.54,1.01,6.6175297506,1.4346980892,0.41845360930000003,1.4944771762,0.0,0.0,0.0,1.4346980892,0.41845360930000003,1.4944771762,4.74,0.5,4.7662983541,0.0,0.0,0.0,4.74,0.5,4.7662983541,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 17:30:00,6.2,0.8200000000000001,6.2539907259,0.0,0.0,0.0,6.2,0.8200000000000001,6.2539907259,1.4156095037,0.4128861052,1.474593233,0.0,0.0,0.0,1.4156095037,0.4128861052,1.474593233,4.8100000000000005,0.47000000000000003,4.8329080273,0.0,0.0,0.0,4.8100000000000005,0.47000000000000003,4.8329080273,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 18:00:00,5.78,0.65,5.8164336152,0.0,0.0,0.0,5.78,0.65,5.8164336152,1.4910780889000002,0.4348977759,1.5532063426,0.0,0.0,0.0,1.4910780889000002,0.4348977759,1.5532063426,4.8100000000000005,0.52,4.8380264571,0.0,0.0,0.0,4.8100000000000005,0.52,4.8380264571,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 18:30:00,6.1,1.09,6.1966200464,0.0,0.0,0.0,6.1,1.09,6.1966200464,1.4530686912,0.42381170160000003,1.5136132199999999,0.0,0.0,0.0,1.4530686912,0.42381170160000003,1.5136132199999999,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,4.42,0.41000000000000003,4.4389751069,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 19:00:00,5.73,1.5899999999999999,5.9465115824,0.0,0.0,0.0,5.73,1.5899999999999999,5.9465115824,1.416842613,0.4132457621,1.4758777218,0.0,0.0,0.0,1.416842613,0.4132457621,1.4758777218,4.29,0.38,4.3067969537,0.0,0.0,0.0,4.29,0.38,4.3067969537,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 19:30:00,5.99,1.5899999999999999,6.1974349533,0.0,0.0,0.0,5.99,1.5899999999999999,6.1974349533,1.4464556935,0.4218829106,1.5067246807,0.0,0.0,0.0,1.4464556935,0.4218829106,1.5067246807,4.29,0.41000000000000003,4.3095475401,0.0,0.0,0.0,4.29,0.41000000000000003,4.3095475401,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 20:00:00,6.47,1.5899999999999999,6.6625070356,0.0,0.0,0.0,6.47,1.5899999999999999,6.6625070356,1.4266805507,0.41611516060000003,1.4861255737,0.0,0.0,0.0,1.4266805507,0.41611516060000003,1.4861255737,4.4,0.46,4.4239801085,0.0,0.0,0.0,4.4,0.46,4.4239801085,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 20:30:00,6.29,1.53,6.47340714,0.0,0.0,0.0,6.29,1.53,6.47340714,1.3678654261,0.39896074930000003,1.4248598189,0.0,0.0,0.0,1.3678654261,0.39896074930000003,1.4248598189,4.17,0.46,4.1952949837,0.0,0.0,0.0,4.17,0.46,4.1952949837,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 21:00:00,6.18,1.5,6.3594339371,0.0,0.0,0.0,6.18,1.5,6.3594339371,1.3943945694,0.4066984161,1.4524943431000001,0.0,0.0,0.0,1.3943945694,0.4066984161,1.4524943431000001,3.93,0.46,3.9568295389,0.0,0.0,0.0,3.93,0.46,3.9568295389,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 21:30:00,5.77,1.37,5.9304131391,0.0,0.0,0.0,5.77,1.37,5.9304131391,1.2736582682,0.3714836616,1.3267273627,0.0,0.0,0.0,1.2736582682,0.3714836616,1.3267273627,3.75,0.51,3.7845211058,0.0,0.0,0.0,3.75,0.51,3.7845211058,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 22:00:00,5.24,0.8300000000000001,5.3053275111,0.0,0.0,0.0,5.24,0.8300000000000001,5.3053275111,1.1468422192,0.33449564730000003,1.1946273117,0.0,0.0,0.0,1.1468422192,0.33449564730000003,1.1946273117,3.47,0.4,3.4929786716,0.0,0.0,0.0,3.47,0.4,3.4929786716,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 22:30:00,3.98,0.27,3.9891477787,0.0,0.0,0.0,3.98,0.27,3.9891477787,1.0769779962000001,0.3141185822,1.1218520793,0.0,0.0,0.0,1.0769779962000001,0.3141185822,1.1218520793,3.3,0.38,3.3218067373,0.0,0.0,0.0,3.3,0.38,3.3218067373,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 23:00:00,3.98,0.27,3.9891477787,0.0,0.0,0.0,3.98,0.27,3.9891477787,0.9783914378,0.28536416940000003,1.0191577477,0.0,0.0,0.0,0.9783914378,0.28536416940000003,1.0191577477,2.89,0.38,2.9148756406,0.0,0.0,0.0,2.89,0.38,2.9148756406,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 23:30:00,4.12,0.84,4.2047592083,0.0,0.0,0.0,4.12,0.84,4.2047592083,0.8921705583,0.2602164128,0.9293443316000001,0.0,0.0,0.0,0.8921705583,0.2602164128,0.9293443316000001,3.21,0.38,3.2324139586,0.0,0.0,0.0,3.21,0.38,3.2324139586,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 00:00:00,4.12,1.26,4.3083639586,0.0,0.0,0.0,4.12,1.26,4.3083639586,0.7983564789,0.23285397300000002,0.8316213322,0.0,0.0,0.0,0.7983564789,0.23285397300000002,0.8316213322,3.18,0.34,3.1981244504,0.0,0.0,0.0,3.18,0.34,3.1981244504,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 00:30:00,4.06,1.3,4.263050551,0.0,0.0,0.0,4.06,1.3,4.263050551,0.7170178211,0.2091301978,0.7468935636,0.0,0.0,0.0,0.7170178211,0.2091301978,0.7468935636,2.99,0.34,3.0092690142,0.0,0.0,0.0,2.99,0.34,3.0092690142,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 01:00:00,4.32,1.3,4.5113634303,0.0,0.0,0.0,4.32,1.3,4.5113634303,0.7393760751,0.2156513552,0.7701834116,0.0,0.0,0.0,0.7393760751,0.2156513552,0.7701834116,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,2.75,0.27,2.7632227561000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 01:30:00,4.36,1.2,4.522123395,0.0,0.0,0.0,4.36,1.2,4.522123395,0.7195462273000001,0.2098676496,0.7495273201,0.0,0.0,0.0,0.7195462273000001,0.2098676496,0.7495273201,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,2.66,0.23,2.6699250925999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 02:00:00,4.36,1.12,4.5015552868,0.0,0.0,0.0,4.36,1.12,4.5015552868,0.7182871787,0.2095004271,0.7482158112,0.0,0.0,0.0,0.7182871787,0.2095004271,0.7482158112,2.59,0.25,2.6020376631,0.0,0.0,0.0,2.59,0.25,2.6020376631,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 02:30:00,3.79,0.9400000000000001,3.904830342,0.0,0.0,0.0,3.79,0.9400000000000001,3.904830342,0.7014469891,0.2045887052,0.730673947,0.0,0.0,0.0,0.7014469891,0.2045887052,0.730673947,2.4332000000000003,0.29760000000000003,2.4513318829,0.1632,0.0476,0.17,2.27,0.25,2.2837250272,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 03:00:00,3.24,0.25,3.2496307483,0.0,0.0,0.0,3.24,0.25,3.2496307483,0.6633083943,0.1934649483,0.6909462441,0.0,0.0,0.0,0.6633083943,0.1934649483,0.6909462441,2.52,0.25,2.532370431,0.0,0.0,0.0,2.52,0.25,2.532370431,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 03:30:00,3.52,0.27,3.530339927,0.0,0.0,0.0,3.52,0.27,3.530339927,0.6633083943,0.1934649483,0.6909462441,0.0,0.0,0.0,0.6633083943,0.1934649483,0.6909462441,2.85,0.27,2.8627609051,0.0,0.0,0.0,2.85,0.27,2.8627609051,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 04:00:00,3.66,1.0,3.794153397,0.0,0.0,0.0,3.66,1.0,3.794153397,0.6633083943,0.1934649483,0.6909462441,0.0,0.0,0.0,0.6633083943,0.1934649483,0.6909462441,2.77,0.27,2.7831277369,0.0,0.0,0.0,2.77,0.27,2.7831277369,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 04:30:00,3.94,1.19,4.1157866806,0.0,0.0,0.0,3.94,1.19,4.1157866806,0.6615704684,0.19295805330000002,0.6891359045000001,0.0,0.0,0.0,0.6615704684,0.19295805330000002,0.6891359045000001,2.7,0.22,2.7089481353,0.0,0.0,0.0,2.7,0.22,2.7089481353,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 05:00:00,4.35,1.23,4.5205530634999995,0.0,0.0,0.0,4.35,1.23,4.5205530634999995,0.6880869746,0.20069203430000002,0.7167572652,0.0,0.0,0.0,0.6880869746,0.20069203430000002,0.7167572652,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,2.7800000000000002,0.22,2.7886914494,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 05:30:00,4.44,1.23,4.6072225907,0.0,0.0,0.0,4.44,1.23,4.6072225907,0.7547137869,0.2201248545,0.7861601946000001,0.0,0.0,0.0,0.7547137869,0.2201248545,0.7861601946000001,2.96,0.26,2.9713969779,0.0,0.0,0.0,2.96,0.26,2.9713969779,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 06:00:00,4.05,0.97,4.164540791,0.0,0.0,0.0,4.05,0.97,4.164540791,0.8263673154000001,0.2410238003,0.8607992869000001,0.0,0.0,0.0,0.8263673154000001,0.2410238003,0.8607992869000001,3.1,0.26,3.1108841187,0.0,0.0,0.0,3.1,0.26,3.1108841187,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 06:30:00,4.97,1.22,5.1175482411,0.0,0.0,0.0,4.97,1.22,5.1175482411,0.9775444234,0.2851171235,1.0182754411,0.0,0.0,0.0,0.9775444234,0.2851171235,1.0182754411,3.64,0.37,3.6587566194,0.0,0.0,0.0,3.64,0.37,3.6587566194,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 07:00:00,5.77,1.29,5.9124445029,0.0,0.0,0.0,5.77,1.29,5.9124445029,1.1723304692,0.3419297202,1.2211775721,0.0,0.0,0.0,1.1723304692,0.3419297202,1.2211775721,3.9699999999999998,0.47000000000000003,3.9977243527,0.0,0.0,0.0,3.9699999999999998,0.47000000000000003,3.9977243527,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 07:30:00,5.93,1.42,6.0976470872,0.0,0.0,0.0,5.93,1.42,6.0976470872,1.3590261473,0.39638262630000004,1.4156522368,0.0,0.0,0.0,1.3590261473,0.39638262630000004,1.4156522368,4.2264800000000005,0.6506400000000001,4.2762677185,0.27648,0.08064,0.28800000000000003,3.95,0.5700000000000001,3.9909146821,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 08:00:00,6.0,1.29,6.1371084396,0.0,0.0,0.0,6.0,1.29,6.1371084396,1.4224813944,0.4148904067,1.4817514525,0.0,0.0,0.0,1.4224813944,0.4148904067,1.4817514525,4.63792,0.7285600000000001,4.6947951606,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.54,0.7000000000000001,4.593647788,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 08:30:00,6.43,1.12,6.5268139241,0.0,0.0,0.0,6.43,1.12,6.5268139241,1.441873269,0.4205463701,1.5019513219,0.0,0.0,0.0,1.441873269,0.4205463701,1.5019513219,5.15,0.72,5.2000865377,0.0,0.0,0.0,5.15,0.72,5.2000865377,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 09:00:00,7.04,1.28,7.155417528,0.0,0.0,0.0,7.04,1.28,7.155417528,1.3115720567,0.3825418499,1.3662208923999999,0.0,0.0,0.0,1.3115720567,0.3825418499,1.3662208923999999,4.84768,0.78224,4.9103870316,0.007680000000000001,0.0022400000000000002,0.008,4.84,0.78,4.9024483679,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 09:30:00,7.48,2.39,7.8525473574,0.0,0.0,0.0,7.48,2.39,7.8525473574,1.3081326195,0.3815386807,1.3626381453,0.0,0.0,0.0,1.3081326195,0.3815386807,1.3626381453,4.915760000000001,0.9716800000000001,5.0108740156,0.00576,0.00168,0.006,4.91,0.97,5.0048976014,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 10:00:00,7.1,2.32,7.4694310359,0.0,0.0,0.0,7.1,2.32,7.4694310359,1.3046931823,0.38053551150000003,1.3590553982,0.0,0.0,0.0,1.3046931823,0.38053551150000003,1.3590553982,5.2943999999999996,0.9742000000000001,5.3832831061,0.014400000000000001,0.004200000000000001,0.015,5.28,0.97,5.3683610162,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 10:30:00,7.46096,2.32028,7.8134258427,0.0009600000000000001,0.00028000000000000003,0.001,7.46,2.32,7.8124259996,1.2284362784,0.35829391450000003,1.2796211233,0.0,0.0,0.0,1.2284362784,0.35829391450000003,1.2796211233,4.8716800000000005,0.9792400000000001,4.9691223571,0.03168,0.00924,0.033,4.84,0.97,4.936243511,0.0,0.0,0.0,0.0,0.0,0.0
