Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-17 11:00:00,7.18096,2.25028,7.525287144,0.0009600000000000001,0.00028000000000000003,0.001,7.18,2.25,7.5242873417,1.2284362784,0.35829391450000003,1.2796211233,0.0,0.0,0.0,1.2284362784,0.35829391450000003,1.2796211233,4.7807200000000005,1.00896,4.8860294719,0.030720000000000004,0.008960000000000001,0.032,4.75,1.0,4.8541219597000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 11:30:00,7.14192,2.23056,7.4821400147,0.0019200000000000003,0.0005600000000000001,0.002,7.14,2.23,7.480140373,1.2305952173,0.3589236051,1.2818700181,0.0,0.0,0.0,1.2305952173,0.3589236051,1.2818700181,5.17032,0.9617600000000001,5.2590104773,0.04032,0.011760000000000001,0.042,5.13,0.9500000000000001,5.2172214827,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 12:00:00,7.22576,2.33168,7.592650341,0.00576,0.00168,0.006,7.22,2.33,7.5866527534,1.1462702268,0.33432881610000004,1.1940314862,0.0,0.0,0.0,1.1462702268,0.33432881610000004,1.1940314862,5.02816,1.05988,5.1386514379,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.96,1.04,5.0678595087,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 12:30:00,7.59672,2.08196,7.8768465898,0.00672,0.0019600000000000004,0.007,7.59,2.08,7.8698475208000005,1.1709500386,0.3415270946,1.2197396236,0.0,0.0,0.0,1.1709500386,0.3415270946,1.2197396236,4.6972000000000005,1.1096,4.8264790479,0.06720000000000001,0.0196,0.07,4.63,1.09,4.7565743976,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 13:00:00,7.22672,1.62196,7.4064995916,0.00672,0.0019600000000000004,0.007,7.22,1.62,7.3995134975,1.1918330842,0.3476179829,1.2414927961,0.0,0.0,0.0,1.1918330842,0.3476179829,1.2414927961,4.93336,1.01848,5.0373944058,0.06336,0.01848,0.066,4.87,1.0,4.9716093974,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 13:30:00,6.81768,1.46224,6.9727258945,0.007680000000000001,0.0022400000000000002,0.008,6.8100000000000005,1.46,6.9647469444,1.0627633185,0.3099726346,1.1070451234,0.0,0.0,0.0,1.0627633185,0.3099726346,1.1070451234,4.83856,0.95708,4.9323082831,0.05856000000000001,0.01708,0.061,4.78,0.9400000000000001,4.8715500613,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 14:00:00,6.28672,1.40196,6.4411443238,0.00672,0.0019600000000000004,0.007,6.28,1.4,6.4341588417,1.0618343295,0.3097016795,1.1060774266,0.0,0.0,0.0,1.0618343295,0.3097016795,1.1060774266,4.45528,0.99404,4.5648258893,0.18528000000000003,0.054040000000000005,0.193,4.27,0.9400000000000001,4.3722419878,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 14:30:00,6.42384,2.20112,6.7904822804,0.0038400000000000005,0.0011200000000000001,0.004,6.42,2.2,6.7864865726,1.1155648734999999,0.3253730881,1.1620467432,0.0,0.0,0.0,1.1155648734999999,0.3253730881,1.1620467432,4.75512,0.9331600000000001,4.8458181765,0.04512,0.013160000000000002,0.047,4.71,0.92,4.7990103146,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 15:00:00,6.78576,2.43168,7.2083012146,0.00576,0.00168,0.006,6.78,2.43,7.2023121288,1.1165425815,0.3256582529,1.1630651891000001,0.0,0.0,0.0,1.1165425815,0.3256582529,1.1630651891000001,4.79032,0.93176,4.8800965564,0.04032,0.011760000000000001,0.042,4.75,0.92,4.8382744858,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 15:30:00,7.4409600000000005,2.46028,7.8371463812,0.0009600000000000001,0.00028000000000000003,0.001,7.44,2.46,7.8361470124,1.1204534137,0.3267989123,1.1671389726,0.0,0.0,0.0,1.1204534137,0.3267989123,1.1671389726,4.48736,0.9154800000000001,4.5797929429,0.08736000000000001,0.025480000000000003,0.091,4.4,0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 16:00:00,7.02,2.23,7.3656839465,0.0,0.0,0.0,7.02,2.23,7.3656839465,1.1489856945,0.3351208276,1.1968600984,0.0,0.0,0.0,1.1489856945,0.3351208276,1.1968600984,4.67824,0.8953200000000001,4.7631425971,0.018240000000000003,0.00532,0.019,4.66,0.89,4.7442280721,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 16:30:00,6.89,2.12,7.2087793696,0.0,0.0,0.0,6.89,2.12,7.2087793696,1.2235783331,0.35687701380000003,1.2745607637,0.0,0.0,0.0,1.2235783331,0.35687701380000003,1.2745607637,4.8148,0.8614,4.8912482047,0.0048000000000000004,0.0014,0.005,4.8100000000000005,0.86,4.8862767011,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 17:00:00,6.6,1.9100000000000001,6.8708150899,0.0,0.0,0.0,6.6,1.9100000000000001,6.8708150899,1.2875686592,0.3755408589,1.3412173534,0.0,0.0,0.0,1.2875686592,0.3755408589,1.3412173534,4.66576,0.66168,4.7124448856,0.00576,0.00168,0.006,4.66,0.66,4.7065061351,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 17:30:00,6.17,1.55,6.3617136056,0.0,0.0,0.0,6.17,1.55,6.3617136056,1.2685133291000001,0.3699830543,1.3213680510999999,0.0,0.0,0.0,1.2685133291000001,0.3699830543,1.3213680510999999,4.60096,0.59028,4.6386704345,0.0009600000000000001,0.00028000000000000003,0.001,4.6,0.59,4.637682611,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 18:00:00,5.65,1.16,5.7678505528,0.0,0.0,0.0,5.65,1.16,5.7678505528,1.3655521822,0.39828605310000004,1.4224501898000002,0.0,0.0,0.0,1.3655521822,0.39828605310000004,1.4224501898000002,4.5,0.55,4.533486517,0.0,0.0,0.0,4.5,0.55,4.533486517,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 18:30:00,5.55,1.07,5.6522031103,0.0,0.0,0.0,5.55,1.07,5.6522031103,1.3918788002,0.4059646501,1.4498737503,0.0,0.0,0.0,1.3918788002,0.4059646501,1.4498737503,4.37,0.49,4.3973855869000005,0.0,0.0,0.0,4.37,0.49,4.3973855869000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 19:00:00,6.29,1.46,6.4572207644,0.0,0.0,0.0,6.29,1.46,6.4572207644,1.408546727,0.4108261287,1.467236174,0.0,0.0,0.0,1.408546727,0.4108261287,1.467236174,4.29,0.46,4.3145915218,0.0,0.0,0.0,4.29,0.46,4.3145915218,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 19:30:00,5.9,0.85,5.9609143594,0.0,0.0,0.0,5.9,0.85,5.9609143594,1.4481751627000001,0.4223844224,1.5085157944,0.0,0.0,0.0,1.4481751627000001,0.4223844224,1.5085157944,4.12,0.46,4.1456000772,0.0,0.0,0.0,4.12,0.46,4.1456000772,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 20:00:00,6.05,0.6900000000000001,6.0892199829,0.0,0.0,0.0,6.05,0.6900000000000001,6.0892199829,1.5479043757,0.4514721096,1.6124003914,0.0,0.0,0.0,1.5479043757,0.4514721096,1.6124003914,4.22,0.46,4.2449970554,0.0,0.0,0.0,4.22,0.46,4.2449970554,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 20:30:00,6.05,0.6900000000000001,6.0892199829,0.0,0.0,0.0,6.05,0.6900000000000001,6.0892199829,1.5781883834000001,0.46030494520000004,1.6439462327,0.0,0.0,0.0,1.5781883834000001,0.46030494520000004,1.6439462327,4.02,0.46,4.0462328158,0.0,0.0,0.0,4.02,0.46,4.0462328158,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 21:00:00,5.75,1.45,5.9300084317,0.0,0.0,0.0,5.75,1.45,5.9300084317,1.4818382491,0.43220282260000004,1.5435815095,0.0,0.0,0.0,1.4818382491,0.43220282260000004,1.5435815095,3.85,0.46,3.8773831381,0.0,0.0,0.0,3.85,0.46,3.8773831381,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 21:30:00,5.3,1.6099999999999999,5.5391425329,0.0,0.0,0.0,5.3,1.6099999999999999,5.5391425329,1.3142491144,0.3833226584,1.3690094942,0.0,0.0,0.0,1.3142491144,0.3833226584,1.3690094942,3.74,0.52,3.7759766947999998,0.0,0.0,0.0,3.74,0.52,3.7759766947999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 22:00:00,5.71,1.5899999999999999,5.9272421918,0.0,0.0,0.0,5.71,1.5899999999999999,5.9272421918,1.1781474995,0.343626354,1.2272369787,0.0,0.0,0.0,1.1781474995,0.343626354,1.2272369787,3.22448,0.52964,3.2676887551,0.20448000000000002,0.059640000000000006,0.213,3.02,0.47000000000000003,3.0563540371,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 22:30:00,5.54,1.45,5.7266133098,0.0,0.0,0.0,5.54,1.45,5.7266133098,1.1067721522,0.3228085444,1.1528876585,0.0,0.0,0.0,1.1067721522,0.3228085444,1.1528876585,3.0812,0.4466,3.1133976617,0.0912,0.026600000000000002,0.095,2.99,0.42,3.0193542356,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 23:00:00,5.43,1.38,5.6026154607,0.0,0.0,0.0,5.43,1.38,5.6026154607,0.9931884172000001,0.28967995500000004,1.0345712679,0.0,0.0,0.0,0.9931884172000001,0.28967995500000004,1.0345712679,3.07,0.43,3.0999677418,0.0,0.0,0.0,3.07,0.43,3.0999677418,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 23:30:00,4.76,0.88,4.8406611119,0.0,0.0,0.0,4.76,0.88,4.8406611119,0.9020134843000001,0.2630872663,0.9395973795,0.0,0.0,0.0,0.9020134843000001,0.2630872663,0.9395973795,3.18,0.4,3.2050585018,0.0,0.0,0.0,3.18,0.4,3.2050585018,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 00:00:00,3.93,0.39,3.9493037361,0.0,0.0,0.0,3.93,0.39,3.9493037361,0.8280309156000001,0.24150901700000002,0.8625322037,0.0,0.0,0.0,0.8280309156000001,0.24150901700000002,0.8625322037,2.75784,0.46312000000000003,2.7964551847,0.14784,0.043120000000000006,0.154,2.61,0.42,2.643577122,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 00:30:00,3.36,0.34,3.377158569,0.0,0.0,0.0,3.36,0.34,3.377158569,0.7580948609,0.2211110011,0.7896821467,0.0,0.0,0.0,0.7580948609,0.2211110011,0.7896821467,2.89,0.46,2.9263800163,0.0,0.0,0.0,2.89,0.46,2.9263800163,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 01:00:00,3.98,1.38,4.2124577149,0.0,0.0,0.0,3.98,1.38,4.2124577149,0.7561155009,0.22053368780000002,0.7876203135000001,0.0,0.0,0.0,0.7561155009,0.22053368780000002,0.7876203135000001,2.92,0.41000000000000003,2.948643756,0.0,0.0,0.0,2.92,0.41000000000000003,2.948643756,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 01:30:00,4.2,1.49,4.4564672107,0.0,0.0,0.0,4.2,1.49,4.4564672107,0.7561155009,0.22053368780000002,0.7876203135000001,0.0,0.0,0.0,0.7561155009,0.22053368780000002,0.7876203135000001,2.4913600000000002,0.39248000000000005,2.5220854863,0.11136000000000001,0.03248,0.116,2.38,0.36,2.4070729112,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 02:00:00,4.61,1.49,4.8448116578,0.0,0.0,0.0,4.61,1.49,4.8448116578,0.7184406523,0.20954519030000002,0.7483756795000001,0.0,0.0,0.0,0.7184406523,0.20954519030000002,0.7483756795000001,2.55,0.27,2.5642542776,0.0,0.0,0.0,2.55,0.27,2.5642542776,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 02:30:00,4.66,1.4100000000000001,4.8686445752,0.0,0.0,0.0,4.66,1.4100000000000001,4.8686445752,0.6993686944,0.2039825359,0.7285090567,0.0,0.0,0.0,0.6993686944,0.2039825359,0.7285090567,2.74,0.27,2.7532707822,0.0,0.0,0.0,2.74,0.27,2.7532707822,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 03:00:00,4.66,1.28,4.8325976452,0.0,0.0,0.0,4.66,1.28,4.8325976452,0.6591268634,0.1922453352,0.6865904827,0.0,0.0,0.0,0.6591268634,0.1922453352,0.6865904827,2.47128,0.37204000000000004,2.4991275678,0.28128000000000003,0.08204,0.293,2.19,0.29,2.2091174708,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 03:30:00,3.75,0.86,3.8473497372,0.0,0.0,0.0,3.75,0.86,3.8473497372,0.660850822,0.1927481564,0.688386273,0.0,0.0,0.0,0.660850822,0.1927481564,0.688386273,2.49424,0.34332,2.5177572957,0.11424000000000001,0.03332,0.11900000000000001,2.38,0.31,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 04:00:00,3.46,0.4,3.4830446451,0.0,0.0,0.0,3.46,0.4,3.4830446451,0.6614254749,0.1929157635,0.6889848697000001,0.0,0.0,0.0,0.6614254749,0.1929157635,0.6889848697000001,2.73,0.26,2.7423530043,0.0,0.0,0.0,2.73,0.26,2.7423530043,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 04:30:00,3.8,0.42,3.8231400707,0.0,0.0,0.0,3.8,0.42,3.8231400707,0.660850822,0.1927481564,0.688386273,0.0,0.0,0.0,0.660850822,0.1927481564,0.688386273,2.50856,0.33208000000000004,2.5304447039999998,0.17856000000000002,0.05208,0.186,2.33,0.28,2.3467637291,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 05:00:00,3.96,0.59,4.0037107788,0.0,0.0,0.0,3.96,0.59,4.0037107788,0.691799771,0.2017749332,0.7206247614,0.0,0.0,0.0,0.691799771,0.2017749332,0.7206247614,2.56976,0.27868000000000004,2.5848266866,0.02976,0.00868,0.031,2.54,0.27,2.554310083,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 05:30:00,3.99,0.71,4.0526781269,0.0,0.0,0.0,3.99,0.71,4.0526781269,0.7729048098,0.2254305695,0.8051091769000001,0.0,0.0,0.0,0.7729048098,0.2254305695,0.8051091769000001,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 06:00:00,3.89,0.62,3.9390988817,0.0,0.0,0.0,3.89,0.62,3.9390988817,0.8446117132000001,0.24634508300000002,0.8798038680000001,0.0,0.0,0.0,0.8446117132000001,0.24634508300000002,0.8798038680000001,3.25,0.28,3.2620392395,0.0,0.0,0.0,3.25,0.28,3.2620392395,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 06:30:00,4.53,0.59,4.5682600626,0.0,0.0,0.0,4.53,0.59,4.5682600626,0.9469227074000001,0.2761857896,0.9863778202000001,0.0,0.0,0.0,0.9469227074000001,0.2761857896,0.9863778202000001,3.77,0.4,3.7911607721,0.0,0.0,0.0,3.77,0.4,3.7911607721,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 07:00:00,5.54,0.65,5.5780014342,0.0,0.0,0.0,5.54,0.65,5.5780014342,1.1834923035,0.3451852552,1.2328044828,0.0,0.0,0.0,1.1834923035,0.3451852552,1.2328044828,4.04,0.46,4.0661037862,0.0,0.0,0.0,4.04,0.46,4.0661037862,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 07:30:00,5.58,0.73,5.6275483117,0.0,0.0,0.0,5.58,0.73,5.6275483117,1.3457452806,0.3925090402,1.4018180006,0.0,0.0,0.0,1.3457452806,0.3925090402,1.4018180006,4.2684,0.43620000000000003,4.2906303733,0.1584,0.046200000000000005,0.165,4.11,0.39,4.1284621834,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 08:00:00,5.91,0.88,5.9751569017,0.0,0.0,0.0,5.91,0.88,5.9751569017,1.3445730286,0.3921671333,1.4005969048,0.0,0.0,0.0,1.3445730286,0.3921671333,1.4005969048,4.63464,0.28552,4.6434264934,0.22464,0.06552000000000001,0.234,4.41,0.22,4.4154841184,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 08:30:00,6.33,1.08,6.4214717939,0.0,0.0,0.0,6.33,1.08,6.4214717939,1.416842613,0.4132457621,1.4758777218,0.0,0.0,0.0,1.416842613,0.4132457621,1.4758777218,4.72408,0.24744000000000002,4.7305558236,0.09408000000000001,0.027440000000000003,0.098,4.63,0.22,4.6352238349,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 09:00:00,7.17,1.29,7.2851218247,0.0,0.0,0.0,7.17,1.29,7.2851218247,1.8608509276,0.5427481872000001,1.938386383,0.0,0.0,0.0,1.8608509276,0.5427481872000001,1.938386383,4.63192,0.22056,4.6371682738,0.0019200000000000003,0.0005600000000000001,0.002,4.63,0.22,4.6352238349,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 09:30:00,7.17,1.26,7.2798695043,0.0,0.0,0.0,7.17,1.26,7.2798695043,1.5974671897000001,0.4659279303,1.6640283226,0.0,0.0,0.0,1.5974671897000001,0.4659279303,1.6640283226,4.71536,0.27448,4.7233419525,0.015360000000000002,0.0044800000000000005,0.016,4.7,0.27,4.7077489313,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 10:00:00,6.75,1.22,6.8593658599000005,0.0,0.0,0.0,6.75,1.22,6.8593658599000005,1.0629063166,0.3100143423,1.1071940798,0.0,0.0,0.0,1.0629063166,0.3100143423,1.1071940798,5.56312,0.63216,5.5989222534,0.9331200000000001,0.27216,0.972,4.63,0.36,4.6439745908,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 10:30:00,6.46,1.2,6.5705098737,0.0,0.0,0.0,6.46,1.2,6.5705098737,1.2252811746,0.3573736759,1.2763345569,0.0,0.0,0.0,1.2252811746,0.3573736759,1.2763345569,4.76104,0.41572000000000003,4.7791552601,0.19104000000000002,0.055720000000000006,0.199,4.57,0.36,4.5841575017,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 11:00:00,6.63,1.26,6.748666535,0.0,0.0,0.0,6.63,1.26,6.748666535,1.2696202342,0.3703059016,1.3225210773,0.0,0.0,0.0,1.2696202342,0.3703059016,1.3225210773,4.78472,0.6159600000000001,4.8242048257,0.054720000000000005,0.015960000000000002,0.057,4.73,0.6000000000000001,4.767903103,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 11:30:00,6.35384,1.30112,6.4856916362,0.0038400000000000005,0.0011200000000000001,0.004,6.35,1.3,6.4817050226,1.1509926564,0.3357061914,1.1989506837000001,0.0,0.0,0.0,1.1509926564,0.3357061914,1.1989506837000001,4.67952,0.8573600000000001,4.75741249,0.05952,0.01736,0.062,4.62,0.84,4.6957427527,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 12:00:00,6.4548,1.3014000000000001,6.5846856417,0.0048000000000000004,0.0014,0.005,6.45,1.3,6.5797036407,1.0973638739,0.32006446320000004,1.1430873687,0.0,0.0,0.0,1.0973638739,0.32006446320000004,1.1430873687,4.49352,0.86436,4.575897748,0.08352000000000001,0.024360000000000003,0.08700000000000001,4.41,0.84,4.4892872486,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 12:30:00,6.86096,1.41028,7.0044030295,0.0009600000000000001,0.00028000000000000003,0.001,6.86,1.4100000000000001,7.0034063141,1.1031293584,0.3217460629,1.1490930816,0.0,0.0,0.0,1.1031293584,0.3217460629,1.1490930816,4.78624,0.91932,4.8737298448,0.06624000000000001,0.01932,0.069,4.72,0.9,4.8050390217,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 13:00:00,6.9048,1.3714,7.0396733589,0.0048000000000000004,0.0014,0.005,6.9,1.37,7.0346926017,1.1031293584,0.3217460629,1.1490930816,0.0,0.0,0.0,1.1031293584,0.3217460629,1.1490930816,4.9672,0.9896,5.0648182593,0.06720000000000001,0.0196,0.07,4.9,0.97,4.9950875868,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 13:30:00,6.26192,1.2905600000000002,6.3935269766000005,0.0019200000000000003,0.0005600000000000001,0.002,6.26,1.29,6.3915334623,1.0552951588,0.3077944213,1.0992657904,0.0,0.0,0.0,1.0552951588,0.3077944213,1.0992657904,4.40808,0.8844400000000001,4.4959318723,0.11808,0.034440000000000005,0.123,4.29,0.85,4.3733968491,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 14:00:00,6.10576,1.38168,6.2601393595,0.00576,0.00168,0.006,6.1,1.38,6.2541506218,1.0168268369,0.29657449410000003,1.0591946218,0.0,0.0,0.0,1.0168268369,0.29657449410000003,1.0591946218,4.52432,0.81876,4.5978081082,0.06432,0.018760000000000002,0.067,4.46,0.8,4.5311808615,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 14:30:00,6.25576,1.46168,6.4242541668,0.00576,0.00168,0.006,6.25,1.46,6.4182630049,1.0168268369,0.29657449410000003,1.0591946218,0.0,0.0,0.0,1.0168268369,0.29657449410000003,1.0591946218,4.57608,0.8434400000000001,4.6531601305,0.04608,0.01344,0.048,4.53,0.8300000000000001,4.6054098623,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 15:00:00,6.76288,1.62084,6.9543991976,0.00288,0.00084,0.003,6.76,1.62,6.9514027361,1.0124096916,0.29528616010000003,1.0545934288,0.0,0.0,0.0,1.0124096916,0.29528616010000003,1.0545934288,4.2664,0.9252,4.3655657136,0.0864,0.0252,0.09,4.18,0.9,4.2757923242,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 15:30:00,6.68,1.55,6.8574703791000005,0.0,0.0,0.0,6.68,1.55,6.8574703791000005,1.0333442831,0.3013920826,1.0764002949,0.0,0.0,0.0,1.0333442831,0.3013920826,1.0764002949,4.37304,0.9067200000000001,4.4660519477000005,0.02304,0.00672,0.024,4.35,0.9,4.4421278685,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 16:00:00,6.35,1.28,6.4777233655,0.0,0.0,0.0,6.35,1.28,6.4777233655,1.2068734929,0.35200476880000003,1.2571598884,0.0,0.0,0.0,1.2068734929,0.35200476880000003,1.2571598884,4.86536,0.7844800000000001,4.9281981291,0.015360000000000002,0.0044800000000000005,0.016,4.85,0.78,4.9123212436,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 16:30:00,6.1,1.12,6.2019674298,0.0,0.0,0.0,6.1,1.12,6.2019674298,1.2591306574,0.36724644170000004,1.3115944348,0.0,0.0,0.0,1.2591306574,0.36724644170000004,1.3115944348,4.71192,0.7305600000000001,4.7682185353,0.0019200000000000003,0.0005600000000000001,0.002,4.71,0.73,4.7662354117,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 17:00:00,5.65,0.89,5.7196678225,0.0,0.0,0.0,5.65,0.89,5.7196678225,1.2613261773,0.3678868017,1.3138814347,0.0,0.0,0.0,1.2613261773,0.3678868017,1.3138814347,4.50192,0.6105600000000001,4.5431340724,0.0019200000000000003,0.0005600000000000001,0.002,4.5,0.61,4.5411562404,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 17:30:00,5.48,0.78,5.5352326058,0.0,0.0,0.0,5.48,0.78,5.5352326058,1.2646194571,0.3688473417,1.3173119345,0.0,0.0,0.0,1.2646194571,0.3688473417,1.3173119345,4.41,0.52,4.4405517675,0.0,0.0,0.0,4.41,0.52,4.4405517675,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 18:00:00,5.37,0.67,5.4116356123,0.0,0.0,0.0,5.37,0.67,5.4116356123,1.311932545,0.3826469923,1.366596401,0.0,0.0,0.0,1.311932545,0.3826469923,1.366596401,4.41,0.45,4.4328997282,0.0,0.0,0.0,4.41,0.45,4.4328997282,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 18:30:00,5.62,1.25,5.7573344527,0.0,0.0,0.0,5.62,1.25,5.7573344527,1.3620487284,0.3972642125,1.4188007588,0.0,0.0,0.0,1.3620487284,0.3972642125,1.4188007588,4.2,0.41000000000000003,4.2199644548,0.0,0.0,0.0,4.2,0.41000000000000003,4.2199644548,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 19:00:00,6.04,1.44,6.2092833725,0.0,0.0,0.0,6.04,1.44,6.2092833725,1.3923839494,0.4061119852,1.4503999473,0.0,0.0,0.0,1.3923839494,0.4061119852,1.4503999473,4.31,0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,0.47000000000000003,4.3355507147,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 19:30:00,6.21,1.44,6.3747705841,0.0,0.0,0.0,6.21,1.44,6.3747705841,1.3521582472,0.3943794888,1.4084981742,0.0,0.0,0.0,1.3521582472,0.3943794888,1.4084981742,4.31,0.47000000000000003,4.3355507147,0.0,0.0,0.0,4.31,0.47000000000000003,4.3355507147,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 20:00:00,6.18,1.3,6.3152513806,0.0,0.0,0.0,6.18,1.3,6.3152513806,1.3933972407000002,0.4064075285,1.4514554591,0.0,0.0,0.0,1.3933972407000002,0.4064075285,1.4514554591,4.52,0.51,4.5486811275,0.0,0.0,0.0,4.52,0.51,4.5486811275,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 20:30:00,6.27,1.6099999999999999,6.47340714,0.0,0.0,0.0,6.27,1.6099999999999999,6.47340714,1.4300153998,0.4170878249,1.4895993748,0.0,0.0,0.0,1.4300153998,0.4170878249,1.4895993748,4.12,0.47000000000000003,4.1467215966,0.0,0.0,0.0,4.12,0.47000000000000003,4.1467215966,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 21:00:00,5.94,1.52,6.1313946211,0.0,0.0,0.0,5.94,1.52,6.1313946211,1.3619805549000001,0.3972443285,1.4187297447,0.0,0.0,0.0,1.3619805549000001,0.3972443285,1.4187297447,4.08,0.47000000000000003,4.1069818602,0.0,0.0,0.0,4.08,0.47000000000000003,4.1069818602,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 21:30:00,5.28,1.27,5.4305892866,0.0,0.0,0.0,5.28,1.27,5.4305892866,1.3031212007000001,0.3800770169,1.3574179174,0.0,0.0,0.0,1.3031212007000001,0.3800770169,1.3574179174,3.54032,0.45176000000000005,3.5690268702,0.04032,0.011760000000000001,0.042,3.5,0.44,3.527548724,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 22:00:00,5.25,1.27,5.4014257377,0.0,0.0,0.0,5.25,1.27,5.4014257377,0.9520127751,0.2776703927,0.9916799741000001,0.0,0.0,0.0,0.9520127751,0.2776703927,0.9916799741000001,3.43,0.39,3.4521008097,0.0,0.0,0.0,3.43,0.39,3.4521008097,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 22:30:00,5.08,1.29,5.2412307715,0.0,0.0,0.0,5.08,1.29,5.2412307715,0.5397222737,0.15741899650000002,0.5622107018,0.0,0.0,0.0,0.5397222737,0.15741899650000002,0.5622107018,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,3.68,0.30000000000000004,3.6922080115,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 23:00:00,4.35,0.41000000000000003,4.3692791167,0.0,0.0,0.0,4.35,0.41000000000000003,4.3692791167,0.45788079460000003,0.13354856510000002,0.476959161,0.0,0.0,0.0,0.45788079460000003,0.13354856510000002,0.476959161,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,3.99,0.30000000000000004,4.0012623008,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 23:30:00,4.13,0.55,4.1664613283,0.0,0.0,0.0,4.13,0.55,4.1664613283,0.4338898678,0.1265512115,0.4519686123,0.0,0.0,0.0,0.4338898678,0.1265512115,0.4519686123,3.73,0.35000000000000003,3.7463849242,0.0,0.0,0.0,3.73,0.35000000000000003,3.7463849242,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 00:00:00,3.96,0.8300000000000001,4.046047454,0.0,0.0,0.0,3.96,0.8300000000000001,4.046047454,0.3926522046,0.1145235597,0.40901271310000004,0.0,0.0,0.0,0.3926522046,0.1145235597,0.40901271310000004,3.56,0.30000000000000004,3.5726180876,0.0,0.0,0.0,3.56,0.30000000000000004,3.5726180876,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 00:30:00,3.94,0.85,4.0306451097,0.0,0.0,0.0,3.94,0.85,4.0306451097,0.3491302295,0.1018296503,0.3636773224,0.0,0.0,0.0,0.3491302295,0.1018296503,0.3636773224,3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,3.48,0.41000000000000003,3.5040690632000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 01:00:00,4.05,0.93,4.1554061173,0.0,0.0,0.0,4.05,0.93,4.1554061173,0.3491302295,0.1018296503,0.3636773224,0.0,0.0,0.0,0.3491302295,0.1018296503,0.3636773224,3.08688,0.33784000000000003,3.1053122226,0.02688,0.007840000000000001,0.028,3.06,0.33,3.0777426793,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 01:30:00,3.51,0.98,3.6442420337,0.0,0.0,0.0,3.51,0.98,3.6442420337,0.3497384703,0.1020070539,0.36431090660000004,0.0,0.0,0.0,0.3497384703,0.1020070539,0.36431090660000004,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 02:00:00,3.9,1.09,4.0494567537,0.0,0.0,0.0,3.9,1.09,4.0494567537,0.3038211106,0.0886144906,0.3164803236,0.0,0.0,0.0,0.3038211106,0.0886144906,0.3164803236,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 02:30:00,3.95,1.25,4.1430664972,0.0,0.0,0.0,3.95,1.25,4.1430664972,0.2821901516,0.0823054609,0.2939480746,0.0,0.0,0.0,0.2821901516,0.0823054609,0.2939480746,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 03:00:00,4.11,1.3,4.3106959995,0.0,0.0,0.0,4.11,1.3,4.3106959995,0.28243790420000003,0.082377722,0.2942061502,0.0,0.0,0.0,0.28243790420000003,0.082377722,0.2942061502,3.15,0.25,3.1599050619,0.0,0.0,0.0,3.15,0.25,3.1599050619,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 03:30:00,4.33,1.5,4.5824556735,0.0,0.0,0.0,4.33,1.5,4.5824556735,0.2829334093,0.0825222444,0.2947223013,0.0,0.0,0.0,0.2829334093,0.0825222444,0.2947223013,3.09,0.29,3.1035785796,0.0,0.0,0.0,3.09,0.29,3.1035785796,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 04:00:00,3.75,0.8200000000000001,3.838606518,0.0,0.0,0.0,3.75,0.8200000000000001,3.838606518,0.2834289144,0.0826667667,0.2952384525,0.0,0.0,0.0,0.2834289144,0.0826667667,0.2952384525,2.95,0.29,2.9642199648,0.0,0.0,0.0,2.95,0.29,2.9642199648,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 04:30:00,3.81,0.68,3.8702067128,0.0,0.0,0.0,3.81,0.68,3.8702067128,0.284172172,0.0828835502,0.2960126792,0.0,0.0,0.0,0.284172172,0.0828835502,0.2960126792,2.9123200000000002,0.33776,2.9318406505,0.23232000000000003,0.06776,0.242,2.68,0.27,2.6935664091,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 05:00:00,3.5,0.86,3.6041087664,0.0,0.0,0.0,3.5,0.86,3.6041087664,0.284172172,0.0828835502,0.2960126792,0.0,0.0,0.0,0.284172172,0.0828835502,0.2960126792,3.22,0.27,3.231300048,0.0,0.0,0.0,3.22,0.27,3.231300048,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 05:30:00,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.34005300850000003,0.09918212750000001,0.35422188390000003,0.0,0.0,0.0,0.34005300850000003,0.09918212750000001,0.35422188390000003,3.55,0.29,3.5618253747,0.0,0.0,0.0,3.55,0.29,3.5618253747,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 06:00:00,3.54,0.23,3.5474638828,0.0,0.0,0.0,3.54,0.23,3.5474638828,0.3681932084,0.10738968580000001,0.3835345921,0.0,0.0,0.0,0.3681932084,0.10738968580000001,0.3835345921,3.87,0.29,3.8808504223,0.0,0.0,0.0,3.87,0.29,3.8808504223,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 06:30:00,4.26,0.32,4.2720018727,0.0,0.0,0.0,4.26,0.32,4.2720018727,0.44036518830000004,0.12843984660000002,0.4587137378,0.0,0.0,0.0,0.44036518830000004,0.12843984660000002,0.4587137378,4.5,0.48,4.5255275936,0.0,0.0,0.0,4.5,0.48,4.5255275936,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 07:00:00,4.79,0.48,4.8139900291,0.0,0.0,0.0,4.79,0.48,4.8139900291,0.514477453,0.15005592380000002,0.5359140136,0.0,0.0,0.0,0.514477453,0.15005592380000002,0.5359140136,4.75,0.51,4.777300493,0.0,0.0,0.0,4.75,0.51,4.777300493,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 07:30:00,5.5,0.68,5.5418769384,0.0,0.0,0.0,5.5,0.68,5.5418769384,0.5720789227,0.16685635240000002,0.5959155444,0.0,0.0,0.0,0.5720789227,0.16685635240000002,0.5959155444,5.24,0.64,5.2789392874,0.0,0.0,0.0,5.24,0.64,5.2789392874,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 08:00:00,5.76,0.86,5.8238475255,0.0,0.0,0.0,5.76,0.86,5.8238475255,0.5740862171000001,0.16744181330000002,0.5980064762,0.0,0.0,0.0,0.5740862171000001,0.16744181330000002,0.5980064762,5.37264,0.8595200000000001,5.4409590331,0.7526400000000001,0.21952000000000002,0.784,4.62,0.64,4.6641183518,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 08:30:00,6.21,1.09,6.3049345754,0.0,0.0,0.0,6.21,1.09,6.3049345754,0.5740862171000001,0.16744181330000002,0.5980064762,0.0,0.0,0.0,0.5740862171000001,0.16744181330000002,0.5980064762,5.67312,0.99716,5.7600884195,1.05312,0.30716000000000004,1.097,4.62,0.6900000000000001,4.6712418049,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 09:00:00,6.45,1.54,6.6312970074,0.0,0.0,0.0,6.45,1.54,6.6312970074,0.5073741048,0.1479841139,0.5285146925,0.0,0.0,0.0,0.5073741048,0.1479841139,0.5285146925,5.83,0.96,5.9085108107,0.0,0.0,0.0,5.83,0.96,5.9085108107,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 09:30:00,6.69,1.82,6.9331450295,0.0,0.0,0.0,6.69,1.82,6.9331450295,0.5336333807,0.1556430694,0.5558681049,0.0,0.0,0.0,0.5336333807,0.1556430694,0.5558681049,6.01192,0.9605600000000001,6.0881735849,0.0019200000000000003,0.0005600000000000001,0.002,6.01,0.96,6.0861892839,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 10:00:00,6.77,2.03,7.0678002235,0.0,0.0,0.0,6.77,2.03,7.0678002235,0.49358226920000003,0.1439614952,0.5141481971,0.0,0.0,0.0,0.49358226920000003,0.1439614952,0.5141481971,5.50752,1.06136,5.6088556409,0.10752,0.031360000000000006,0.112,5.4,1.03,5.4973539089,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 10:30:00,7.25,2.17,7.5677869949000005,0.0,0.0,0.0,7.25,2.17,7.5677869949000005,0.5171781221,0.1508436189,0.5387272105,0.0,0.0,0.0,0.5171781221,0.1508436189,0.5387272105,5.32072,1.03896,5.4212082786,0.030720000000000004,0.008960000000000001,0.032,5.29,1.03,5.3893413327,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 11:00:00,7.62,2.45,8.0041801579,0.0,0.0,0.0,7.62,2.45,8.0041801579,0.5153776760000001,0.1503184888,0.5368517459000001,0.0,0.0,0.0,0.5153776760000001,0.1503184888,0.5368517459000001,5.52512,1.03316,5.6208869941,0.04512,0.013160000000000002,0.047,5.48,1.02,5.5741187644,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 11:30:00,7.58,2.52,7.9879158734,0.0,0.0,0.0,7.58,2.52,7.9879158734,0.4856773002,0.1416558792,0.5059138544,0.0,0.0,0.0,0.4856773002,0.1416558792,0.5059138544,5.53088,1.09484,5.6382007946,0.05088,0.01484,0.053,5.48,1.08,5.5854095642,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 12:00:00,7.06384,2.28112,7.4230279536,0.0038400000000000005,0.0011200000000000001,0.004,7.06,2.2800000000000002,7.4190295861,0.4570810028,0.13331529250000002,0.4761260446,0.0,0.0,0.0,0.4570810028,0.13331529250000002,0.4761260446,5.2731200000000005,1.12716,5.3922429656,0.09312000000000001,0.027160000000000004,0.097,5.18,1.1,5.29550753,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 12:30:00,7.31288,2.55084,7.7449982957,0.00288,0.00084,0.003,7.31,2.55,7.742002325,0.4570810028,0.13331529250000002,0.4761260446,0.0,0.0,0.0,0.4570810028,0.13331529250000002,0.4761260446,5.57144,1.2179200000000001,5.7030055935,0.06144000000000001,0.017920000000000002,0.064,5.51,1.2,5.6391577385,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 13:00:00,6.43192,1.66056,6.6428197627,0.0019200000000000003,0.0005600000000000001,0.002,6.43,1.6600000000000001,6.6408207324,0.45788079460000003,0.13354856510000002,0.476959161,0.0,0.0,0.0,0.45788079460000003,0.13354856510000002,0.476959161,5.44528,1.16904,5.5693562285,0.06528,0.01904,0.068,5.38,1.15,5.5015361491,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 13:30:00,6.31288,1.29084,6.443502293,0.00288,0.00084,0.003,6.31,1.29,6.440512402,0.45908048220000003,0.13389847400000002,0.4782088357,0.0,0.0,0.0,0.45908048220000003,0.13389847400000002,0.4782088357,5.09064,1.17352,5.2241520652,0.08064,0.023520000000000003,0.084,5.01,1.15,5.1402918205,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 14:00:00,6.88096,1.54028,7.0512462019,0.0009600000000000001,0.00028000000000000003,0.001,6.88,1.54,7.0502482226,0.42206242730000004,0.1231015413,0.4396483617,0.0,0.0,0.0,0.42206242730000004,0.1231015413,0.4396483617,5.09856,1.19708,5.2372048461,0.05856000000000001,0.01708,0.061,5.04,1.18,5.1762921092,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 14:30:00,7.29,2.31,7.6472347944,0.0,0.0,0.0,7.29,2.31,7.6472347944,0.3948982726,0.1151786628,0.4113523673,0.0,0.0,0.0,0.3948982726,0.1151786628,0.4113523673,5.24416,1.17288,5.3737195312,0.044160000000000005,0.01288,0.046,5.2,1.16,5.3278138106,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 15:00:00,7.17,2.35,7.5452899215,0.0,0.0,0.0,7.17,2.35,7.5452899215,0.3948982726,0.1151786628,0.4113523673,0.0,0.0,0.0,0.3948982726,0.1151786628,0.4113523673,5.1888,1.0484,5.2936554478,0.028800000000000003,0.008400000000000001,0.03,5.16,1.04,5.2637629126,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 15:30:00,6.64,2.35,7.0435857346,0.0,0.0,0.0,6.64,2.35,7.0435857346,0.4153676214,0.1211488896,0.43267460560000004,0.0,0.0,0.0,0.4153676214,0.1211488896,0.43267460560000004,5.09656,1.12608,5.2194808171,0.22656,0.06608,0.23600000000000002,4.87,1.06,4.9840244783,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 16:00:00,7.49,2.67,7.951666492,0.0,0.0,0.0,7.49,2.67,7.951666492,0.47473312240000004,0.13846382740000002,0.4945136691,0.0,0.0,0.0,0.47473312240000004,0.13846382740000002,0.4945136691,5.50152,1.14336,5.6190741586,0.01152,0.00336,0.012,5.49,1.1400000000000001,5.6071115558999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 16:30:00,7.23,2.19,7.5544026898,0.0,0.0,0.0,7.23,2.19,7.5544026898,0.5331681380000001,0.1555073736,0.5553834771,0.0,0.0,0.0,0.5331681380000001,0.1555073736,0.5553834771,5.66096,0.98028,5.7452081773,0.0009600000000000001,0.00028000000000000003,0.001,5.66,0.98,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 17:00:00,6.97,2.32,7.3459716852,0.0,0.0,0.0,6.97,2.32,7.3459716852,0.6224159218,0.1815379772,0.6483499185,0.0,0.0,0.0,0.6224159218,0.1815379772,0.6483499185,5.31384,0.77112,5.3694991945,0.0038400000000000005,0.0011200000000000001,0.004,5.31,0.77,5.3655381836,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 17:30:00,5.6,0.81,5.6582771229,0.0,0.0,0.0,5.6,0.81,5.6582771229,0.6372253719000001,0.18585740010000001,0.6637764291,0.0,0.0,0.0,0.6372253719000001,0.18585740010000001,0.6637764291,4.99536,0.5594800000000001,5.0265932201,0.13536,0.03948,0.14100000000000001,4.86,0.52,4.8877397639,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 18:00:00,5.33,0.63,5.3671035019,0.0,0.0,0.0,5.33,0.63,5.3671035019,0.7135998336,0.2081332848,0.74333316,0.0,0.0,0.0,0.7135998336,0.2081332848,0.74333316,4.90728,0.44504000000000005,4.9274189593,0.01728,0.00504,0.018000000000000002,4.89,0.44,4.9097555947,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 18:30:00,5.39,0.85,5.4566106696,0.0,0.0,0.0,5.39,0.85,5.4566106696,0.6869830624000001,0.2003700599,0.7156073567,0.0,0.0,0.0,0.6869830624000001,0.2003700599,0.7156073567,4.7916,0.46380000000000005,4.8139942875,0.0816,0.0238,0.085,4.71,0.44,4.7305073724,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 19:00:00,5.64,1.3599999999999999,5.8016549363,0.0,0.0,0.0,5.64,1.3599999999999999,5.8016549363,0.7176456825,0.2093133241,0.747547586,0.0,0.0,0.0,0.7176456825,0.2093133241,0.747547586,4.68968,0.45824000000000004,4.7120146859,0.19968000000000002,0.05824000000000001,0.20800000000000002,4.49,0.4,4.5077821598,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 19:30:00,5.6,1.53,5.8052476261,0.0,0.0,0.0,5.6,1.53,5.8052476261,0.7239242974,0.2111445868,0.7540878098,0.0,0.0,0.0,0.7239242974,0.2111445868,0.7540878098,4.69,0.47000000000000003,4.7134912751,0.0,0.0,0.0,4.69,0.47000000000000003,4.7134912751,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 20:00:00,5.85,1.55,6.0518592185,0.0,0.0,0.0,5.85,1.55,6.0518592185,0.7594144342,0.2214958766,0.7910567023,0.0,0.0,0.0,0.7594144342,0.2214958766,0.7910567023,4.9,0.44,4.9197154389,0.0,0.0,0.0,4.9,0.44,4.9197154389,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 20:30:00,5.76,1.51,5.9546368487,0.0,0.0,0.0,5.76,1.51,5.9546368487,0.7090932313,0.2068188591,0.7386387827,0.0,0.0,0.0,0.7090932313,0.2068188591,0.7386387827,4.8100000000000005,0.44,4.830082815,0.0,0.0,0.0,4.8100000000000005,0.44,4.830082815,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 21:00:00,5.4,1.07,5.5049886467,0.0,0.0,0.0,5.4,1.07,5.5049886467,0.6824169331000001,0.1990382721,0.7108509719,0.0,0.0,0.0,0.6824169331000001,0.1990382721,0.7108509719,4.55496,0.35728000000000004,4.5689506016,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.53,0.35000000000000003,4.5435008529,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 21:30:00,5.23,1.26,5.3796375343000005,0.0,0.0,0.0,5.23,1.26,5.3796375343000005,0.6272241503,0.1829403772,0.6533584899,0.0,0.0,0.0,0.6272241503,0.1829403772,0.6533584899,4.29944,0.58192,4.3386420917,0.10944000000000001,0.031920000000000004,0.114,4.19,0.55,4.2259436816000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 22:00:00,4.49,0.54,4.5223555809,0.0,0.0,0.0,4.49,0.54,4.5223555809,0.5638768169,0.1644640716,0.5873716842,0.0,0.0,0.0,0.5638768169,0.1644640716,0.5873716842,3.9699999999999998,0.49,4.000124998,0.0,0.0,0.0,3.9699999999999998,0.49,4.000124998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 22:30:00,4.13,0.30000000000000004,4.1408815487,0.0,0.0,0.0,4.13,0.30000000000000004,4.1408815487,0.5376835529,0.1568243696,0.5600870343000001,0.0,0.0,0.0,0.5376835529,0.1568243696,0.5600870343000001,3.89,0.51,3.9232894362,0.0,0.0,0.0,3.89,0.51,3.9232894362,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 23:00:00,4.34,1.09,4.474784911,0.0,0.0,0.0,4.34,1.09,4.474784911,0.4790021149,0.13970895020000001,0.49896053640000004,0.0,0.0,0.0,0.4790021149,0.13970895020000001,0.49896053640000004,4.12,0.47000000000000003,4.1467215966,0.0,0.0,0.0,4.12,0.47000000000000003,4.1467215966,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 23:30:00,4.24,1.44,4.4778566301,0.0,0.0,0.0,4.24,1.44,4.4778566301,0.4386517051,0.1279400806,0.4569288594,0.0,0.0,0.0,0.4386517051,0.1279400806,0.4569288594,3.59,0.49,3.6232858016,0.0,0.0,0.0,3.59,0.49,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 00:00:00,4.03,1.21,4.20773098,0.0,0.0,0.0,4.03,1.21,4.20773098,0.3912840784,0.11412452290000001,0.40758758170000003,0.0,0.0,0.0,0.3912840784,0.11412452290000001,0.40758758170000003,3.4,0.46,3.4309765374,0.0,0.0,0.0,3.4,0.46,3.4309765374,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 00:30:00,3.99,1.35,4.2121965766,0.0,0.0,0.0,3.99,1.35,4.2121965766,0.3929942361,0.1146233189,0.40936899590000003,0.0,0.0,0.0,0.3929942361,0.1146233189,0.40936899590000003,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 01:00:00,3.79,1.11,3.9492024511,0.0,0.0,0.0,3.79,1.11,3.9492024511,0.351459436,0.1025090022,0.36610357920000003,0.0,0.0,0.0,0.351459436,0.1025090022,0.36610357920000003,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,3.15,0.41000000000000003,3.1765704777,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 01:30:00,3.65,0.89,3.7569402444,0.0,0.0,0.0,3.65,0.89,3.7569402444,0.3505425853,0.1022415874,0.3651485264,0.0,0.0,0.0,0.3505425853,0.1022415874,0.3651485264,2.91,0.36,2.9321834868,0.0,0.0,0.0,2.91,0.36,2.9321834868,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 02:00:00,3.2,0.28,3.2122266421,0.0,0.0,0.0,3.2,0.28,3.2122266421,0.3502369684,0.1021524491,0.3648301754,0.0,0.0,0.0,0.3502369684,0.1021524491,0.3648301754,2.98,0.29,2.9940774873000002,0.0,0.0,0.0,2.98,0.29,2.9940774873000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 02:30:00,3.42,0.81,3.5146123542,0.0,0.0,0.0,3.42,0.81,3.5146123542,0.3196716202,0.0932375559,0.3329912711,0.0,0.0,0.0,0.3196716202,0.0932375559,0.3329912711,2.98,0.27,2.9922065437,0.0,0.0,0.0,2.98,0.27,2.9922065437,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 03:00:00,3.48,1.07,3.6407828828,0.0,0.0,0.0,3.48,1.07,3.6407828828,0.2936341577,0.08564329600000001,0.3058689143,0.0,0.0,0.0,0.2936341577,0.08564329600000001,0.3058689143,2.76912,0.32516,2.7881453692,0.18912,0.05516000000000001,0.197,2.58,0.27,2.5940894356,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 03:30:00,3.76,1.45,4.0299007432,0.0,0.0,0.0,3.76,1.45,4.0299007432,0.2936341577,0.08564329600000001,0.3058689143,0.0,0.0,0.0,0.2936341577,0.08564329600000001,0.3058689143,2.76768,0.30724,2.7846811308,0.12768000000000002,0.03724,0.133,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 04:00:00,3.65,1.31,3.877963383,0.0,0.0,0.0,3.65,1.31,3.877963383,0.2936341577,0.08564329600000001,0.3058689143,0.0,0.0,0.0,0.2936341577,0.08564329600000001,0.3058689143,3.03,0.25,3.0402960382,0.0,0.0,0.0,3.03,0.25,3.0402960382,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 04:30:00,3.81,1.37,4.0488269906,0.0,0.0,0.0,3.81,1.37,4.0488269906,0.2938910555,0.08571822450000001,0.30613651610000003,0.0,0.0,0.0,0.2938910555,0.08571822450000001,0.30613651610000003,2.8502400000000003,0.39632,2.8776618286,0.33024000000000003,0.09632,0.34400000000000003,2.52,0.30000000000000004,2.5377943179,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 05:00:00,3.66,1.16,3.8394270406,0.0,0.0,0.0,3.66,1.16,3.8394270406,0.2936341577,0.08564329600000001,0.3058689143,0.0,0.0,0.0,0.2936341577,0.08564329600000001,0.3058689143,2.93064,0.35852,2.9524883404,0.20064,0.05852,0.209,2.73,0.30000000000000004,2.7464340516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 05:30:00,3.92,1.24,4.1114474337,0.0,0.0,0.0,3.92,1.24,4.1114474337,0.3553819076,0.1036530564,0.3701894871,0.0,0.0,0.0,0.3553819076,0.1036530564,0.3701894871,3.21,0.24,3.2189594592,0.0,0.0,0.0,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 06:00:00,3.77,0.79,3.8518826566,0.0,0.0,0.0,3.77,0.79,3.8518826566,0.3794413404,0.1106703909,0.3952513962,0.0,0.0,0.0,0.3794413404,0.1106703909,0.3952513962,3.44584,0.39212,3.4680789207,0.31584,0.09212000000000001,0.329,3.13,0.30000000000000004,3.1443441287000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 06:30:00,4.44,0.89,4.528321985,0.0,0.0,0.0,4.44,0.89,4.528321985,0.41672227910000004,0.12154399810000001,0.4340857074,0.0,0.0,0.0,0.41672227910000004,0.12154399810000001,0.4340857074,4.03272,0.5049600000000001,4.0642115102,0.22272000000000003,0.06496,0.232,3.81,0.44,3.8353226722000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 07:00:00,5.29,1.23,5.4311140662,0.0,0.0,0.0,5.29,1.23,5.4311140662,0.5222316089,0.15231755260000002,0.5439912593,0.0,0.0,0.0,0.5222316089,0.15231755260000002,0.5439912593,4.68,0.52,4.7088002718,0.0,0.0,0.0,4.68,0.52,4.7088002718,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 07:30:00,5.95,1.47,6.1288987592,0.0,0.0,0.0,5.95,1.47,6.1288987592,0.5707487076000001,0.1664683731,0.5945299038,0.0,0.0,0.0,0.5707487076000001,0.1664683731,0.5945299038,5.0548,0.6514,5.0965993564,0.24480000000000002,0.0714,0.255,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 08:00:00,5.92,1.06,6.0141499815,0.0,0.0,0.0,5.92,1.06,6.0141499815,0.597575154,0.1742927532,0.6224741187,0.0,0.0,0.0,0.597575154,0.1742927532,0.6224741187,5.38768,0.78224,5.4441707541,0.24768,0.07224000000000001,0.258,5.14,0.71,5.1888052575,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 08:30:00,6.3,1.22,6.417039816,0.0,0.0,0.0,6.3,1.22,6.417039816,0.5721840097,0.16688700280000002,0.5960250101,0.0,0.0,0.0,0.5721840097,0.16688700280000002,0.5960250101,5.66,0.77,5.7121362029,0.0,0.0,0.0,5.66,0.77,5.7121362029,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 09:00:00,6.41,1.44,6.5697564643,0.0,0.0,0.0,6.41,1.44,6.5697564643,0.5140273415000001,0.1499246413,0.5354451474,0.0,0.0,0.0,0.5140273415000001,0.1499246413,0.5354451474,5.4676,0.9118,5.5431064395,0.1776,0.051800000000000006,0.185,5.29,0.86,5.3594495986,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 09:30:00,6.39,1.44,6.5502442703,0.0,0.0,0.0,6.39,1.44,6.5502442703,0.4756210409,0.1387228036,0.49543858430000004,0.0,0.0,0.0,0.4756210409,0.1387228036,0.49543858430000004,5.4688,0.9834,5.5565141051,0.14880000000000002,0.0434,0.155,5.32,0.9400000000000001,5.402406871,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 10:00:00,6.3,1.34,6.4409316096,0.0,0.0,0.0,6.3,1.34,6.4409316096,0.4756210409,0.1387228036,0.49543858430000004,0.0,0.0,0.0,0.4756210409,0.1387228036,0.49543858430000004,5.4544,0.9442,5.5355210234,0.014400000000000001,0.004200000000000001,0.015,5.44,0.9400000000000001,5.5206159077,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 10:30:00,6.19,1.18,6.3014680829,0.0,0.0,0.0,6.19,1.18,6.3014680829,0.44662800690000004,0.130266502,0.4652375072,0.0,0.0,0.0,0.44662800690000004,0.130266502,0.4652375072,5.29112,1.00616,5.3859362046,0.021120000000000003,0.0061600000000000005,0.022,5.27,1.0,5.3640376583,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 11:00:00,6.14,1.33,6.2823960397,0.0,0.0,0.0,6.14,1.33,6.2823960397,0.4670461423,0.1362217915,0.48650639830000003,0.0,0.0,0.0,0.4670461423,0.1362217915,0.48650639830000003,5.05808,1.03444,5.1627743898,0.11808,0.034440000000000005,0.123,4.94,1.0,5.0401984088,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 11:30:00,6.2,1.44,6.3650294579,0.0,0.0,0.0,6.2,1.44,6.3650294579,0.4411343851,0.1286641957,0.4595149845,0.0,0.0,0.0,0.4411343851,0.1286641957,0.4595149845,5.30856,1.08708,5.4187223771,0.05856000000000001,0.01708,0.061,5.25,1.07,5.3579287043,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 12:00:00,6.08,1.3599999999999999,6.2302487912,0.0,0.0,0.0,6.08,1.3599999999999999,6.2302487912,0.44074978670000003,0.1285520211,0.45911436120000004,0.0,0.0,0.0,0.44074978670000003,0.1285520211,0.45911436120000004,5.1443200000000004,1.00876,5.2422919606,0.06432,0.018760000000000002,0.067,5.08,0.99,5.1755676017,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 12:30:00,6.14096,1.36028,6.2898133041,0.0009600000000000001,0.00028000000000000003,0.001,6.14,1.3599999999999999,6.2888154688,0.4399805899,0.128327672,0.4583131144,0.0,0.0,0.0,0.4399805899,0.128327672,0.4583131144,5.0064,0.9652000000000001,5.0985931393,0.0864,0.0252,0.09,4.92,0.9400000000000001,5.0089919145,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 13:00:00,5.98288,1.33084,6.1291099028,0.00288,0.00084,0.003,5.98,1.33,6.1261162248,0.4415189835,0.12877637020000002,0.4599156079,0.0,0.0,0.0,0.4415189835,0.12877637020000002,0.4599156079,5.22352,0.9143600000000001,5.3029440314,0.08352000000000001,0.024360000000000003,0.08700000000000001,5.14,0.89,5.2164834899,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 13:30:00,5.84384,1.26112,5.9783684731,0.0038400000000000005,0.0011200000000000001,0.004,5.84,1.26,5.9743786288,0.4422881804,0.1290007193,0.4607168546,0.0,0.0,0.0,0.4422881804,0.1290007193,0.4607168546,5.32024,0.8663200000000001,5.3903120503,0.09024,0.026320000000000003,0.094,5.23,0.84,5.2970274683,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 14:00:00,5.73096,1.32028,5.8810748847,0.0009600000000000001,0.00028000000000000003,0.001,5.73,1.32,5.8800765301,0.417812224,0.1218618987,0.4352210667,0.0,0.0,0.0,0.417812224,0.1218618987,0.4352210667,5.1164,0.8652000000000001,5.1890384466,0.0864,0.0252,0.09,5.03,0.84,5.0996568512,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 14:30:00,5.67,1.3599999999999999,5.8308232695,0.0,0.0,0.0,5.67,1.3599999999999999,5.8308232695,0.41817553900000004,0.12196786550000001,0.4355995198,0.0,0.0,0.0,0.41817553900000004,0.12196786550000001,0.4355995198,4.97024,0.81632,5.0368307496,0.09024,0.026320000000000003,0.094,4.88,0.79,4.9435311266,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 15:00:00,5.6,1.34,5.7580899611,0.0,0.0,0.0,5.6,1.34,5.7580899611,0.396929511,0.1157711074,0.41346824060000004,0.0,0.0,0.0,0.396929511,0.1157711074,0.41346824060000004,4.9564,0.8852000000000001,5.03482671,0.0864,0.0252,0.09,4.87,0.86,4.9453513525,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 15:30:00,5.36,1.05,5.4618769668,0.0,0.0,0.0,5.36,1.05,5.4618769668,0.396929511,0.1157711074,0.41346824060000004,0.0,0.0,0.0,0.396929511,0.1157711074,0.41346824060000004,4.67064,0.8835200000000001,4.7534709003,0.08064,0.023520000000000003,0.084,4.59,0.86,4.6698715186,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 16:00:00,5.24,0.86,5.3101035771,0.0,0.0,0.0,5.24,0.86,5.3101035771,0.4714248776,0.13749892260000002,0.4910675809,0.0,0.0,0.0,0.4714248776,0.13749892260000002,0.4910675809,4.75528,0.84904,4.8304820463,0.06528,0.01904,0.068,4.69,0.8300000000000001,4.7628772816,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 16:30:00,5.2,0.78,5.2581745882,0.0,0.0,0.0,5.2,0.78,5.2581745882,0.5560993822,0.1621956531,0.5792701898,0.0,0.0,0.0,0.5560993822,0.1621956531,0.5792701898,4.7512,0.6916,4.8012719148,0.2112,0.0616,0.22,4.54,0.63,4.5835030272,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 17:00:00,5.08,0.63,5.1189159009,0.0,0.0,0.0,5.08,0.63,5.1189159009,0.6123205875000001,0.17859350470000002,0.6378339453,0.0,0.0,0.0,0.6123205875000001,0.17859350470000002,0.6378339453,4.83336,0.6784800000000001,4.8807483033,0.06336,0.01848,0.066,4.77,0.66,4.8154439048,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 17:30:00,5.02,0.63,5.0593774321,0.0,0.0,0.0,5.02,0.63,5.0593774321,0.6811552241000001,0.1986702737,0.7095366918,0.0,0.0,0.0,0.6811552241000001,0.1986702737,0.7095366918,4.73728,0.59504,4.7745046235,0.01728,0.00504,0.018000000000000002,4.72,0.59,4.7567320715,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 18:00:00,5.02,0.5,5.0448389469,0.0,0.0,0.0,5.02,0.5,5.0448389469,0.6534072713,0.1905771208,0.6806325743,0.0,0.0,0.0,0.6534072713,0.1905771208,0.6806325743,4.55,0.52,4.579617888,0.0,0.0,0.0,4.55,0.52,4.579617888,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 18:30:00,4.96,0.46,4.9812849748,0.0,0.0,0.0,4.96,0.46,4.9812849748,0.6574088907,0.1917442598,0.6848009278,0.0,0.0,0.0,0.6574088907,0.1917442598,0.6848009278,4.43,0.47000000000000003,4.4548625119,0.0,0.0,0.0,4.43,0.47000000000000003,4.4548625119,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 19:00:00,4.84,0.34,4.8519274521,0.0,0.0,0.0,4.84,0.34,4.8519274521,0.6352057729,0.1852683504,0.6616726801,0.0,0.0,0.0,0.6352057729,0.1852683504,0.6616726801,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,4.58,0.47000000000000003,4.6040525627,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 19:30:00,4.76,0.25,4.7665606049,0.0,0.0,0.0,4.76,0.25,4.7665606049,0.6307907893,0.18398064690000002,0.6570737388,0.0,0.0,0.0,0.6307907893,0.18398064690000002,0.6570737388,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0
