Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-20 20:00:00,4.83,0.29,4.838698172,0.0,0.0,0.0,4.83,0.29,4.838698172,0.7573595845000001,0.2208965455,0.7889162339,0.0,0.0,0.0,0.7573595845000001,0.2208965455,0.7889162339,4.69,0.47000000000000003,4.7134912751,0.0,0.0,0.0,4.69,0.47000000000000003,4.7134912751,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 20:30:00,4.64,0.29,4.6490536671000005,0.0,0.0,0.0,4.64,0.29,4.6490536671000005,1.4237204897,0.4152518095,1.4830421768,0.0,0.0,0.0,1.4237204897,0.4152518095,1.4830421768,3.67,0.37,3.688604072,0.0,0.0,0.0,3.67,0.37,3.688604072,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 21:00:00,4.48,0.22,4.485398533,0.0,0.0,0.0,4.48,0.22,4.485398533,1.3563432699,0.39560012040000003,1.4128575728000001,0.0,0.0,0.0,1.3563432699,0.39560012040000003,1.4128575728000001,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,3.46,0.30000000000000004,3.4729814280999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 21:30:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.2928497791,0.37708118560000004,1.3467185199,0.0,0.0,0.0,1.2928497791,0.37708118560000004,1.3467185199,3.29,0.28,3.3018933962,0.0,0.0,0.0,3.29,0.28,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 22:00:00,4.07,0.22,4.075941609,0.0,0.0,0.0,4.07,0.22,4.075941609,1.2169139559,0.3549332371,1.267618704,0.0,0.0,0.0,1.2169139559,0.3549332371,1.267618704,3.22,0.33,3.236865768,0.0,0.0,0.0,3.22,0.33,3.236865768,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 22:30:00,3.8200000000000003,0.22,3.8263298342,0.0,0.0,0.0,3.8200000000000003,0.22,3.8263298342,1.0951118199,0.3194076141,1.140741479,0.0,0.0,0.0,1.0951118199,0.3194076141,1.140741479,3.22,0.39,3.2435320254,0.0,0.0,0.0,3.22,0.39,3.2435320254,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 23:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.0403279119,0.3034289743,1.0836749083,0.0,0.0,0.0,1.0403279119,0.3034289743,1.0836749083,3.04,0.30000000000000004,3.0547667669,0.0,0.0,0.0,3.04,0.30000000000000004,3.0547667669,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 23:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.9818243902,0.2863654472,1.0227337398,0.0,0.0,0.0,0.9818243902,0.2863654472,1.0227337398,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,2.7800000000000002,0.26,2.792131802,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 00:00:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.9076622424,0.2647348207,0.9454815025000001,0.0,0.0,0.0,0.9076622424,0.2647348207,0.9454815025000001,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,2.5700000000000003,0.23,2.5802713036,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 00:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.8297429023,0.2420083465,0.8643155232,0.0,0.0,0.0,0.8297429023,0.2420083465,0.8643155232,2.63,0.26,2.6428204631,0.0,0.0,0.0,2.63,0.26,2.6428204631,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 01:00:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8268417033000001,0.2411621635,0.861293441,0.0,0.0,0.0,0.8268417033000001,0.2411621635,0.861293441,2.37,0.26,2.3842189497,0.0,0.0,0.0,2.37,0.26,2.3842189497,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 01:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7813781132000001,0.2279019497,0.8139355346,0.0,0.0,0.0,0.7813781132000001,0.2279019497,0.8139355346,2.34,0.22,2.3503191273,0.0,0.0,0.0,2.34,0.22,2.3503191273,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 02:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7450728872,0.2173129254,0.7761175908,0.0,0.0,0.0,0.7450728872,0.2173129254,0.7761175908,2.31,0.22,2.3204525421,0.0,0.0,0.0,2.31,0.22,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 02:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.724677698,0.2113643286,0.7548726021000001,0.0,0.0,0.0,0.724677698,0.2113643286,0.7548726021000001,2.25,0.22,2.2607299706,0.0,0.0,0.0,2.25,0.22,2.2607299706,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 03:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6783895408,0.1978636161,0.7066557717,0.0,0.0,0.0,0.6783895408,0.1978636161,0.7066557717,2.22,0.26,2.2351733714,0.0,0.0,0.0,2.22,0.26,2.2351733714,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 03:30:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6760237534,0.1971735947,0.7041914098000001,0.0,0.0,0.0,0.6760237534,0.1971735947,0.7041914098000001,2.17,0.24,2.1832315498,0.0,0.0,0.0,2.17,0.24,2.1832315498,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 04:00:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6766152002,0.1973461001,0.7048075003000001,0.0,0.0,0.0,0.6766152002,0.1973461001,0.7048075003000001,2.18056,0.22308000000000003,2.1919412857,0.010560000000000002,0.0030800000000000003,0.011,2.17,0.22,2.1811235637,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 04:30:00,2.75,0.0,2.75,0.0,0.0,0.0,2.75,0.0,2.75,0.6766152002,0.1973461001,0.7048075003000001,0.0,0.0,0.0,0.6766152002,0.1973461001,0.7048075003000001,2.20864,0.22252000000000002,2.2198211189,0.00864,0.00252,0.009000000000000001,2.2,0.22,2.2109726366,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 05:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6766152002,0.1973461001,0.7048075003000001,0.0,0.0,0.0,0.6766152002,0.1973461001,0.7048075003000001,2.21456,0.30008,2.2347984249,0.03456,0.01008,0.036000000000000004,2.18,0.29,2.1992044016,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 05:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.6748408597000001,0.1968285841,0.7029592288000001,0.0,0.0,0.0,0.6748408597000001,0.1968285841,0.7029592288000001,2.28304,0.24672000000000002,2.2963323801,0.02304,0.00672,0.024,2.26,0.24,2.2727076363,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 06:00:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7291490495,0.2126684728,0.7595302599,0.0,0.0,0.0,0.7291490495,0.2126684728,0.7595302599,2.4288,0.2484,2.4414692298,0.028800000000000003,0.008400000000000001,0.03,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 06:30:00,3.4,0.22,3.4071102125,0.0,0.0,0.0,3.4,0.22,3.4071102125,0.7876735221000001,0.22973811060000002,0.8204932522,0.0,0.0,0.0,0.7876735221000001,0.22973811060000002,0.8204932522,2.6,0.24,2.6110534273,0.0,0.0,0.0,2.6,0.24,2.6110534273,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 07:00:00,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,0.8664598298,0.2527174504,0.9025623227,0.0,0.0,0.0,0.8664598298,0.2527174504,0.9025623227,2.62224,0.25232000000000004,2.6343515331000003,0.04224000000000001,0.012320000000000001,0.044,2.58,0.24,2.5911387458,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 07:30:00,3.76,0.29,3.7711669282,0.0,0.0,0.0,3.76,0.29,3.7711669282,0.9931425247000001,0.2896665697,1.0345234633,0.0,0.0,0.0,0.9931425247000001,0.2896665697,1.0345234633,2.75472,0.25596,2.7665859466000002,0.054720000000000005,0.015960000000000002,0.057,2.7,0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 08:00:00,4.15,0.46,4.1754161469,0.0,0.0,0.0,4.15,0.46,4.1754161469,1.0687035599,0.31170520500000004,1.1132328749,0.0,0.0,0.0,1.0687035599,0.31170520500000004,1.1132328749,2.99456,0.30008,3.0095577084,0.03456,0.01008,0.036000000000000004,2.96,0.29,2.9741721537,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 08:30:00,4.33,0.46,4.3543656254,0.0,0.0,0.0,4.33,0.46,4.3543656254,1.2188923182,0.35551025950000004,1.2696794981,0.0,0.0,0.0,1.2188923182,0.35551025950000004,1.2696794981,3.11592,0.33756,3.1341512727,0.025920000000000002,0.007560000000000001,0.027,3.09,0.33,3.1075713990000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 09:00:00,4.42192,0.52056,4.4524554125,0.0019200000000000003,0.0005600000000000001,0.002,4.42,0.52,4.4504831198,1.2719853574,0.3709957293,1.3249847473,0.0019200000000000003,0.0005600000000000001,0.002,1.2700653574,0.3704357293,1.3229847473,3.258,0.34400000000000003,3.2761104987,0.048,0.014,0.05,3.21,0.33,3.2269180343,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 09:30:00,4.55152,0.52336,4.5815106679,0.01152,0.00336,0.012,4.54,0.52,4.5696827023,1.2871656094000001,0.3754233028,1.3407975098,0.01152,0.00336,0.012,1.2756456094,0.3720633028,1.3287975098,3.26168,0.38924000000000003,3.2848233134,0.03168,0.00924,0.033,3.23,0.38,3.252276126,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 10:00:00,4.47976,0.48868000000000006,4.506335296,0.02976,0.00868,0.031,4.45,0.48,4.4758127754,1.3046016598,0.38050881750000004,1.3589600623,0.027840000000000004,0.00812,0.029,1.2767616598,0.3723888175,1.3299600623,3.3276,0.4868,3.3630188819,0.057600000000000005,0.016800000000000002,0.06,3.27,0.47000000000000003,3.3036040925,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 10:30:00,4.42416,0.49288000000000004,4.4515303436,0.044160000000000005,0.01288,0.046,4.38,0.48,4.4062228723,1.1797022889,0.3440798343,1.228856551,0.03744,0.010920000000000001,0.039,1.1422622889,0.3331598343,1.189856551,3.31968,0.49324000000000007,3.3561229119,0.07968,0.02324,0.083,3.24,0.47000000000000003,3.273912033,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 11:00:00,4.3824,0.5682,4.4190814656,0.062400000000000004,0.0182,0.065,4.32,0.55,4.3548708362,1.1474954626,0.3346861766,1.1953077735,0.0528,0.0154,0.055,1.0946954626,0.3192861766,1.1403077735,3.4516,0.6138,3.5057514173,0.0816,0.0238,0.085,3.37,0.59,3.4212570789,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 11:30:00,4.25104,0.5207200000000001,4.2828133744,0.07104,0.020720000000000002,0.074,4.18,0.5,4.2097980949,1.1257072919,0.3283312935,1.1726117624,0.05952,0.01736,0.062,1.0661872919,0.3109712935,1.1106117624,3.3116,0.5438000000000001,3.3559518769,0.0816,0.0238,0.085,3.23,0.52,3.2715898276,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 12:00:00,4.15872,0.5229600000000001,4.1914721996,0.07872000000000001,0.02296,0.082,4.08,0.5,4.1105230811,1.0835606783,0.31603853120000003,1.1287090399,0.06432,0.018760000000000002,0.067,1.0192406783,0.29727853120000003,1.0617090399,3.39064,0.6135200000000001,3.4456996967,0.08064,0.023520000000000003,0.084,3.31,0.59,3.3621719171,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 12:30:00,4.01216,0.44688000000000005,4.0369703492,0.09216,0.02688,0.096,3.92,0.42,3.9424357952999998,1.033172554,0.3013419949,1.0762214104,0.07488,0.021840000000000002,0.078,0.958292554,0.2795019949,0.9982214104,3.4668,0.6524,3.5276519103,0.07680000000000001,0.0224,0.08,3.39,0.63,3.4480429232,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 13:00:00,4.03408,0.37744000000000005,4.0516987055,0.09408000000000001,0.027440000000000003,0.098,3.94,0.35000000000000003,3.9555151371,1.0366411732,0.30235367550000003,1.0798345554,0.07584,0.02212,0.079,0.9608011732,0.2802336755,1.0008345554,3.4516,0.6138,3.5057514173,0.0816,0.0238,0.085,3.37,0.59,3.4212570789,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 13:30:00,3.786,0.278,3.7961928297,0.096,0.028,0.1,3.69,0.25,3.6984591386,0.961335374,0.28038948410000003,1.0013910145,0.07776000000000001,0.022680000000000002,0.081,0.8835753740000001,0.2577094841,0.9203910145,3.2573600000000003,0.5254800000000001,3.2994732004,0.08736000000000001,0.025480000000000003,0.091,3.17,0.5,3.2091899289,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 14:00:00,3.65696,0.25828,3.6660694211,0.09696,0.028280000000000003,0.101,3.56,0.23,3.5674220384,0.9599783057000001,0.2799936725,0.9999774017,0.07872000000000001,0.02296,0.082,0.8812583057000001,0.25703367250000003,0.9179774017000001,3.07064,0.43352,3.1010916787,0.08064,0.023520000000000003,0.084,2.99,0.41000000000000003,3.0179794565,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 14:30:00,3.566,0.278,3.5768198165,0.096,0.028,0.1,3.47,0.25,3.4789941075,0.9615230179,0.2804442135,1.0015864769,0.07872000000000001,0.02296,0.082,0.8828030179,0.2574842135,0.9195864769000001,3.13408,0.50744,3.17489414,0.09408000000000001,0.027440000000000003,0.098,3.04,0.48,3.0776614499,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 15:00:00,3.52928,0.29604,3.5416743216,0.08928000000000001,0.02604,0.093,3.44,0.27,3.4505796614,0.9209830497,0.2686200562,0.9593573434,0.07296000000000001,0.02128,0.076,0.8480230497,0.24734005620000002,0.8833573434,3.13408,0.55744,3.1832682576,0.09408000000000001,0.027440000000000003,0.098,3.04,0.53,3.0858548248,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 15:30:00,3.51064,0.25352,3.5197820387,0.08064,0.023520000000000003,0.084,3.43,0.23,3.4377027213,0.9174488319,0.2675892426,0.9556758666,0.06720000000000001,0.0196,0.07,0.8502488319,0.24798924260000002,0.8856758666000001,3.0164,0.4852,3.0551739721,0.0864,0.0252,0.09,2.93,0.46,2.9658894113,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 16:00:00,3.5681599999999998,0.24988000000000002,3.5768989083,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.5,0.23,3.5075490018,0.9781412998000001,0.2852912124,1.0188971873,0.054720000000000005,0.015960000000000002,0.057,0.9234212998,0.2693312124,0.9618971873000001,3.08432,0.44876000000000005,3.1167956943,0.06432,0.018760000000000002,0.067,3.02,0.43,3.0504589819,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 16:30:00,3.67512,0.24316000000000002,3.6831554134999998,0.04512,0.013160000000000002,0.047,3.63,0.23,3.6372792029000003,1.0489662626,0.3059484933,1.0926731902,0.03744,0.010920000000000001,0.039,1.0115262626,0.2950284933,1.0536731902,3.15456,0.41008000000000006,3.1811027019,0.03456,0.01008,0.036000000000000004,3.12,0.4,3.1455365202,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 17:00:00,3.8388,0.2684,3.8481715138,0.028800000000000003,0.008400000000000001,0.03,3.81,0.26,3.8188610868,1.117197058,0.32584914190000003,1.1637469355,0.02304,0.00672,0.024,1.094157058,0.3191291419,1.1397469355,3.27152,0.43336,3.3000975743,0.01152,0.00336,0.012,3.26,0.43,3.2882366095,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 17:30:00,3.96632,0.26476,3.9751468149,0.01632,0.00476,0.017,3.95,0.26,3.9585477135,1.2227371438,0.35663166690000003,1.2736845248,0.01152,0.00336,0.012,1.2112171438,0.3532716669,1.2616845248,3.39096,0.41028000000000003,3.4156901792,0.0009600000000000001,0.00028000000000000003,0.001,3.39,0.41000000000000003,3.414703501,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 18:00:00,4.11096,0.26028,4.1191914012,0.0009600000000000001,0.00028000000000000003,0.001,4.11,0.26,4.118215633,1.2719432885,0.3709834591,1.3249409255,0.0,0.0,0.0,1.2719432885,0.3709834591,1.3249409255,3.46,0.39,3.4819103952,0.0,0.0,0.0,3.46,0.39,3.4819103952,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 18:30:00,4.22,0.24,4.226819135,0.0,0.0,0.0,4.22,0.24,4.226819135,1.268613594,0.3700122983,1.3214724938,0.0,0.0,0.0,1.268613594,0.3700122983,1.3214724938,3.63,0.46,3.6590299261,0.0,0.0,0.0,3.63,0.46,3.6590299261,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 19:00:00,4.22,0.24,4.226819135,0.0,0.0,0.0,4.22,0.24,4.226819135,1.2997640705,0.3790978539,1.3539209068,0.0,0.0,0.0,1.2997640705,0.3790978539,1.3539209068,3.5,0.35000000000000003,3.5174564674,0.0,0.0,0.0,3.5,0.35000000000000003,3.5174564674,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 19:30:00,4.26,0.24,4.2667552074,0.0,0.0,0.0,4.26,0.24,4.2667552074,1.3328520052,0.3887485015,1.3883875053999999,0.0,0.0,0.0,1.3328520052,0.3887485015,1.3883875053999999,3.41,0.29,3.422309162,0.0,0.0,0.0,3.41,0.29,3.422309162,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 20:00:00,4.29,0.24,4.2967080422,0.0,0.0,0.0,4.29,0.24,4.2967080422,1.3363503044,0.3897688388,1.3920315671,0.0,0.0,0.0,1.3363503044,0.3897688388,1.3920315671,3.49,0.32,3.5046397818,0.0,0.0,0.0,3.49,0.32,3.5046397818,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 20:30:00,4.16,0.24,4.1669173258,0.0,0.0,0.0,4.16,0.24,4.1669173258,1.2946510565,0.3776065582,1.3485948506,0.0,0.0,0.0,1.2946510565,0.3776065582,1.3485948506,3.49,0.44,3.5176270411,0.0,0.0,0.0,3.49,0.44,3.5176270411,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 21:00:00,4.04,0.24,4.0471224345,0.0,0.0,0.0,4.04,0.24,4.0471224345,1.2197316838,0.3557550745,1.2705538373,0.0,0.0,0.0,1.2197316838,0.3557550745,1.2705538373,3.26,0.39,3.2832453457,0.0,0.0,0.0,3.26,0.39,3.2832453457,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 21:30:00,3.9,0.24,3.9073776372,0.0,0.0,0.0,3.9,0.24,3.9073776372,1.1373333435,0.3317222252,1.1847222328,0.0,0.0,0.0,1.1373333435,0.3317222252,1.1847222328,2.99,0.31,3.0060272787,0.0,0.0,0.0,2.99,0.31,3.0060272787,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 22:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.081793042,0.3155229706,1.1268677521,0.0,0.0,0.0,1.081793042,0.3155229706,1.1268677521,2.87,0.26,2.8817529388,0.0,0.0,0.0,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 22:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.0305694545,0.30058275760000003,1.0735098485,0.0,0.0,0.0,1.0305694545,0.30058275760000003,1.0735098485,2.84,0.26,2.8518765752,0.0,0.0,0.0,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 23:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.9409522035000001,0.2744443927,0.9801585453,0.0,0.0,0.0,0.9409522035000001,0.2744443927,0.9801585453,2.8,0.28,2.8139651739,0.0,0.0,0.0,2.8,0.28,2.8139651739,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 23:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.8857176852,0.2583343249,0.9226225888,0.0,0.0,0.0,0.8857176852,0.2583343249,0.9226225888,2.74,0.28,2.7542694131000003,0.0,0.0,0.0,2.74,0.28,2.7542694131000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 00:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8195574459,0.2390375884,0.8537056728,0.0,0.0,0.0,0.8195574459,0.2390375884,0.8537056728,2.62,0.26,2.6328691574,0.0,0.0,0.0,2.62,0.26,2.6328691574,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 00:30:00,2.92,0.0,2.92,0.0,0.0,0.0,2.92,0.0,2.92,0.7796809251,0.22740693650000002,0.8121676303,0.0,0.0,0.0,0.7796809251,0.22740693650000002,0.8121676303,2.55,0.23,2.5603515384,0.0,0.0,0.0,2.55,0.23,2.5603515384,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 01:00:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7413235099000001,0.2162193571,0.7722119895,0.0,0.0,0.0,0.7413235099000001,0.2162193571,0.7722119895,2.41,0.23,2.4209502267,0.0,0.0,0.0,2.41,0.23,2.4209502267,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 01:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7223346905,0.2106809514,0.7524319693,0.0,0.0,0.0,0.7223346905,0.2106809514,0.7524319693,2.36,0.23,2.3711811403,0.0,0.0,0.0,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 02:00:00,2.81,0.0,2.81,0.0,0.0,0.0,2.81,0.0,2.81,0.6852755651,0.1998720398,0.7138287137,0.0,0.0,0.0,0.6852755651,0.1998720398,0.7138287137,2.34,0.23,2.3512762492,0.0,0.0,0.0,2.34,0.23,2.3512762492,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 02:30:00,2.79,0.0,2.79,0.0,0.0,0.0,2.79,0.0,2.79,0.6888791176,0.200923076,0.7175824142,0.0,0.0,0.0,0.6888791176,0.200923076,0.7175824142,2.3,0.23,2.3114713929,0.0,0.0,0.0,2.3,0.23,2.3114713929,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 03:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6587287965,0.1921292323,0.6861758297,0.0,0.0,0.0,0.6587287965,0.1921292323,0.6861758297,2.3,0.23,2.3114713929,0.0,0.0,0.0,2.3,0.23,2.3114713929,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 03:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6604577435,0.1926335085,0.6879768161,0.0,0.0,0.0,0.6604577435,0.1926335085,0.6879768161,2.3,0.23,2.3114713929,0.0,0.0,0.0,2.3,0.23,2.3114713929,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 04:00:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6633393218,0.19347396890000002,0.6909784602,0.0,0.0,0.0,0.6633393218,0.19347396890000002,0.6909784602,2.32,0.23,2.331372986,0.0,0.0,0.0,2.32,0.23,2.331372986,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 04:30:00,2.74,0.0,2.74,0.0,0.0,0.0,2.74,0.0,2.74,0.6627630061,0.1933058768,0.6903781314,0.0,0.0,0.0,0.6627630061,0.1933058768,0.6903781314,2.3,0.23,2.3114713929,0.0,0.0,0.0,2.3,0.23,2.3114713929,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 05:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6406129307,0.1868454381,0.6673051362,0.0,0.0,0.0,0.6406129307,0.1868454381,0.6673051362,2.43,0.29,2.4472433471,0.0,0.0,0.0,2.43,0.29,2.4472433471,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 05:30:00,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.6755879417,0.19704648300000002,0.7037374393,0.0,0.0,0.0,0.6755879417,0.19704648300000002,0.7037374393,2.9699999999999998,0.42,2.9995499662,0.0,0.0,0.0,2.9699999999999998,0.42,2.9995499662,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 06:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.6744140269000001,0.19670409120000001,0.7025146114,0.0,0.0,0.0,0.6744140269000001,0.19670409120000001,0.7025146114,3.07,0.45,3.1028051824,0.0,0.0,0.0,3.07,0.45,3.1028051824,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 06:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.7454433521,0.21742097770000002,0.7765034918,0.0,0.0,0.0,0.7454433521,0.21742097770000002,0.7765034918,2.96,0.42,2.9896488088,0.0,0.0,0.0,2.96,0.42,2.9896488088,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 07:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.7647732054,0.2230588516,0.7966387556000001,0.0,0.0,0.0,0.7647732054,0.2230588516,0.7966387556000001,3.07,0.47000000000000003,3.1057688259,0.0,0.0,0.0,3.07,0.47000000000000003,3.1057688259,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 07:30:00,3.16,0.0,3.16,0.0,0.0,0.0,3.16,0.0,3.16,0.8182834325,0.2386660011,0.8523785755000001,0.0,0.0,0.0,0.8182834325,0.2386660011,0.8523785755000001,3.18,0.43,3.2089406352,0.0,0.0,0.0,3.18,0.43,3.2089406352,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 08:00:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,0.9113476031000001,0.2658097176,0.9493204199,0.0,0.0,0.0,0.9113476031000001,0.2658097176,0.9493204199,3.2800000000000002,0.43,3.3080659002,0.0,0.0,0.0,3.2800000000000002,0.43,3.3080659002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 08:30:00,3.51768,0.24224,3.5260108905000003,0.007680000000000001,0.0022400000000000002,0.008,3.51,0.24,3.5181955602,0.9901403984,0.2887909495,1.0313962483,0.00576,0.00168,0.006,0.9843803984,0.2871109495,1.0253962483,3.24192,0.43056000000000005,3.2703863992,0.0019200000000000003,0.0005600000000000001,0.002,3.24,0.43,3.2684093991,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 09:00:00,3.69288,0.22084,3.6994773954999998,0.00288,0.00084,0.003,3.69,0.22,3.6965524479000003,1.0668493247,0.3111643864,1.1113013799,0.00288,0.00084,0.003,1.0639693247,0.3103243864,1.1083013799,3.35,0.41000000000000003,3.3749962963,0.0,0.0,0.0,3.35,0.41000000000000003,3.3749962963,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 09:30:00,3.93,0.22,3.9361529442,0.0,0.0,0.0,3.93,0.22,3.9361529442,1.1980046168,0.3494180132,1.2479214758000001,0.0,0.0,0.0,1.1980046168,0.3494180132,1.2479214758000001,3.35,0.34,3.3672095272,0.0,0.0,0.0,3.35,0.34,3.3672095272,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 10:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.2519069247,0.3651395197,1.3040697133,0.0,0.0,0.0,1.2519069247,0.3651395197,1.3040697133,3.42,0.31,3.4340209667,0.0,0.0,0.0,3.42,0.31,3.4340209667,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 10:30:00,4.26,0.22,4.2656769685,0.0,0.0,0.0,4.26,0.22,4.2656769685,1.2905993879,0.3764248215,1.3443743624,0.0,0.0,0.0,1.2905993879,0.3764248215,1.3443743624,3.4,0.28,3.4115099296,0.0,0.0,0.0,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 11:00:00,4.38,0.27,4.388314027,0.0,0.0,0.0,4.38,0.27,4.388314027,1.2939749748,0.3774093676,1.3478905987,0.0,0.0,0.0,1.2939749748,0.3774093676,1.3478905987,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 11:30:00,4.41,0.24,4.4165257839,0.0,0.0,0.0,4.41,0.24,4.4165257839,1.3369645312,0.3899479883,1.3926713867,0.0,0.0,0.0,1.3369645312,0.3899479883,1.3926713867,3.42,0.33,3.4358841657,0.0,0.0,0.0,3.42,0.33,3.4358841657,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 12:00:00,4.40728,0.24504,4.4140867232,0.01728,0.00504,0.018000000000000002,4.39,0.24,4.3965554699,1.3173251593,0.3842198381,1.3722137077,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3048451593000001,0.3805798381,1.3592137077,3.41344,0.36392,3.4327846422,0.01344,0.003920000000000001,0.014,3.4,0.36,3.4190057034,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 12:30:00,4.51152,0.24336000000000002,4.5180788838,0.01152,0.00336,0.012,4.5,0.24,4.5063954554,1.3607982472,0.39689948880000003,1.4174981742,0.00864,0.00252,0.009000000000000001,1.3521582472,0.3943794888,1.4084981742,3.57576,0.41168000000000005,3.5993805023,0.00576,0.00168,0.006,3.5700000000000003,0.41000000000000003,3.5934662931,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 13:00:00,4.25912,0.26016,4.2670582841,0.06912,0.02016,0.07200000000000001,4.19,0.24,4.1968678797,1.2172674856,0.35503635,1.2679869641,0.05376,0.015680000000000003,0.056,1.1635074856,0.33935635000000003,1.2119869641,3.4532,0.4626,3.4840477896,0.0432,0.0126,0.045,3.41,0.45,3.4395639258,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 13:30:00,4.19608,0.25344,4.2037268227,0.04608,0.01344,0.048,4.15,0.24,4.1569339663000004,1.2050506165,0.3514730965,1.2552610588,0.036480000000000005,0.01064,0.038,1.1685706165,0.3408330965,1.2172610588000001,3.41896,0.46428,3.4503396065,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.37,0.45,3.3999117636,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 14:00:00,4.17976,0.24868,4.1871512273,0.02976,0.00868,0.031,4.15,0.24,4.1569339663000004,1.2127178033,0.3537093593,1.2632477118,0.02304,0.00672,0.024,1.1896778033,0.3469893593,1.2392477118,3.454,0.487,3.4881635569,0.024,0.007,0.025,3.43,0.48,3.4634231621,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 14:30:00,4.13168,0.24924000000000002,4.1391907663,0.03168,0.00924,0.033,4.1,0.24,4.1070183832,1.1717221565,0.34175229560000003,1.220543913,0.024,0.007,0.025,1.1477221565,0.3347522956,1.195543913,3.45784,0.48812000000000005,3.4921223633,0.027840000000000004,0.00812,0.029,3.43,0.48,3.4634231621,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 15:00:00,4.15304,0.24672000000000002,4.1603620035,0.02304,0.00672,0.024,4.13,0.24,4.1369674884,1.1650021565,0.3397922956,1.213543913,0.01728,0.00504,0.018000000000000002,1.1477221565,0.3347522956,1.195543913,3.45112,0.48616000000000004,3.4851945139,0.021120000000000003,0.0061600000000000005,0.022,3.43,0.48,3.4634231621,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 15:30:00,4.4444,0.7542,4.5079384423,0.014400000000000001,0.004200000000000001,0.015,4.43,0.75,4.4930390606,1.1951228776,0.34857750600000004,1.2449196642,0.01152,0.00336,0.012,1.1836028776,0.345217506,1.2329196642,3.54672,0.46196000000000004,3.5766785989,0.00672,0.0019600000000000004,0.007,3.54,0.46,3.5697618968000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 16:00:00,4.42896,0.71428,4.4861879809000005,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.38,0.7000000000000001,4.4355833889,1.1875545491,0.34637007680000004,1.2370359886,0.039360000000000006,0.01148,0.041,1.1481945491,0.3348900768,1.1960359886,3.51936,0.47148000000000007,3.5508010645,0.039360000000000006,0.01148,0.041,3.48,0.46,3.5102706448000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 16:30:00,4.48416,0.7128800000000001,4.5404723102,0.044160000000000005,0.01288,0.046,4.44,0.7000000000000001,4.4948414878000005,1.2201850534,0.3558873072,1.2710260973,0.033600000000000005,0.0098,0.035,1.1865850534,0.3460873072,1.2360260973,3.49144,0.47792,3.5239978434,0.06144000000000001,0.017920000000000002,0.064,3.43,0.46,3.46070802,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 17:00:00,4.6096,0.7628,4.6722880904,0.009600000000000001,0.0028,0.01,4.6,0.76,4.6623599175,1.2674229716,0.3696650334,1.320232262,0.00672,0.0019600000000000004,0.007,1.2607029716,0.3677050334,1.313232262,3.5122400000000003,0.39232000000000006,3.5340833041,0.04224000000000001,0.012320000000000001,0.044,3.47,0.38,3.4907449061999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 17:30:00,4.89096,0.7602800000000001,4.9496985161,0.0009600000000000001,0.00028000000000000003,0.001,4.89,0.76,4.9487069018,1.4624441302,0.42654620460000003,1.5233793023,0.0009600000000000001,0.00028000000000000003,0.001,1.4614841302000001,0.42626620460000003,1.5223793023,3.66,0.31,3.6731049536,0.0,0.0,0.0,3.66,0.31,3.6731049536,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 18:00:00,4.96,0.7000000000000001,5.0091516248,0.0,0.0,0.0,4.96,0.7000000000000001,5.0091516248,1.4858962363,0.4333864022,1.5478085795,0.0,0.0,0.0,1.4858962363,0.4333864022,1.5478085795,3.7800000000000002,0.36,3.7971041598,0.0,0.0,0.0,3.7800000000000002,0.36,3.7971041598,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 18:30:00,4.8100000000000005,0.66,4.8550695155,0.0,0.0,0.0,4.8100000000000005,0.66,4.8550695155,1.348005981,0.3931684111,1.4041728969,0.0,0.0,0.0,1.348005981,0.3931684111,1.4041728969,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 19:00:00,4.94,0.91,5.0231165625,0.0,0.0,0.0,4.94,0.91,5.0231165625,1.3763744790999999,0.40144255640000004,1.4337234157,0.0,0.0,0.0,1.3763744790999999,0.40144255640000004,1.4337234157,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,3.5300000000000002,0.26,3.5395621198000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 19:30:00,5.13,0.99,5.2246530985,0.0,0.0,0.0,5.13,0.99,5.2246530985,1.4937765963,0.4356848406,1.5560172878,0.0,0.0,0.0,1.4937765963,0.4356848406,1.5560172878,3.58,0.30000000000000004,3.5925478424,0.0,0.0,0.0,3.58,0.30000000000000004,3.5925478424,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 20:00:00,5.36,1.18,5.4883513007,0.0,0.0,0.0,5.36,1.18,5.4883513007,1.5135938071,0.4414648604,1.5766602158,0.0,0.0,0.0,1.5135938071,0.4414648604,1.5766602158,3.71,0.27,3.7198118232,0.0,0.0,0.0,3.71,0.27,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 20:30:00,5.36,1.26,5.5061057019,0.0,0.0,0.0,5.36,1.26,5.5061057019,1.5835446604999999,0.46186719260000003,1.649525688,0.0,0.0,0.0,1.5835446604999999,0.46186719260000003,1.649525688,3.68,0.31,3.6930339831,0.0,0.0,0.0,3.68,0.31,3.6930339831,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 21:00:00,5.08,0.99,5.1755676017,0.0,0.0,0.0,5.08,0.99,5.1755676017,1.4589357708000001,0.4255229331,1.5197247612,0.0,0.0,0.0,1.4589357708000001,0.4255229331,1.5197247612,3.38,0.25,3.3892329516,0.0,0.0,0.0,3.38,0.25,3.3892329516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 21:30:00,5.2,1.21,5.3389231124,0.0,0.0,0.0,5.2,1.21,5.3389231124,1.3388015582000001,0.39048378780000004,1.3945849564000001,0.0,0.0,0.0,1.3388015582000001,0.39048378780000004,1.3945849564000001,2.92856,0.26708000000000004,2.9407134168,0.05856000000000001,0.01708,0.061,2.87,0.25,2.8808679248,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 22:00:00,4.54,0.96,4.6403879148,0.0,0.0,0.0,4.54,0.96,4.6403879148,1.1896816277,0.3469904747,1.2392516955,0.0,0.0,0.0,1.1896816277,0.3469904747,1.2392516955,2.87,0.26,2.8817529388,0.0,0.0,0.0,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 22:30:00,3.94,0.22,3.9461373519,0.0,0.0,0.0,3.94,0.22,3.9461373519,1.1014113857,0.3212449875,1.1473035267,0.0,0.0,0.0,1.1014113857,0.3212449875,1.1473035267,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 23:00:00,3.67,0.33,3.6848066435,0.0,0.0,0.0,3.67,0.33,3.6848066435,1.0044819427,0.2929738999,1.046335357,0.0,0.0,0.0,1.0044819427,0.2929738999,1.046335357,2.94,0.23,2.9489828755,0.0,0.0,0.0,2.94,0.23,2.9489828755,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 23:30:00,3.5700000000000003,0.36,3.5881053496,0.0,0.0,0.0,3.5700000000000003,0.36,3.5881053496,0.9295672257,0.2711237742,0.9682991935,0.0,0.0,0.0,0.9295672257,0.2711237742,0.9682991935,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 00:00:00,3.51,0.31,3.523662867,0.0,0.0,0.0,3.51,0.31,3.523662867,0.8157926048,0.2379395097,0.8497839634000001,0.0,0.0,0.0,0.8157926048,0.2379395097,0.8497839634000001,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 00:30:00,3.46,0.34,3.4766650687,0.0,0.0,0.0,3.46,0.34,3.4766650687,0.7544005212,0.2200334854,0.7858338763,0.0,0.0,0.0,0.7544005212,0.2200334854,0.7858338763,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 01:00:00,3.43,0.46,3.46070802,0.0,0.0,0.0,3.43,0.46,3.46070802,0.7892704452,0.23020387990000002,0.8221567138,0.0,0.0,0.0,0.7892704452,0.23020387990000002,0.8221567138,2.51,0.27,2.5244801445,0.0,0.0,0.0,2.51,0.27,2.5244801445,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 01:30:00,3.54,0.5,3.575136361,0.0,0.0,0.0,3.54,0.5,3.575136361,0.816198653,0.2380579404,0.8502069302,0.0,0.0,0.0,0.816198653,0.2380579404,0.8502069302,2.22,0.23,2.2318826134,0.0,0.0,0.0,2.22,0.23,2.2318826134,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 02:00:00,3.42,0.5,3.4563564631,0.0,0.0,0.0,3.42,0.5,3.4563564631,0.7842279326,0.22873314700000003,0.8169040965000001,0.0,0.0,0.0,0.7842279326,0.22873314700000003,0.8169040965000001,2.2439999999999998,0.23700000000000002,2.2564806669,0.024,0.007,0.025,2.22,0.23,2.2318826134,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 02:30:00,3.2,0.45,3.2314857264,0.0,0.0,0.0,3.2,0.45,3.2314857264,0.7269359042,0.2120229721,0.7572249003,0.0,0.0,0.0,0.7269359042,0.2120229721,0.7572249003,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,2.25,0.23,2.2617250053999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 03:00:00,3.35,0.38,3.3714833531,0.0,0.0,0.0,3.35,0.38,3.3714833531,0.6905955938,0.2014237149,0.7193704102,0.0,0.0,0.0,0.6905955938,0.2014237149,0.7193704102,2.20344,0.23392000000000002,2.215821834,0.01344,0.003920000000000001,0.014,2.19,0.23,2.2020445045,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 03:30:00,3.21,0.41000000000000003,3.236077873,0.0,0.0,0.0,3.21,0.41000000000000003,3.236077873,0.6887893281,0.2008968874,0.7174888834,0.0,0.0,0.0,0.6887893281,0.2008968874,0.7174888834,2.26,0.23,2.271673392,0.0,0.0,0.0,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 04:00:00,3.26,0.47000000000000003,3.2937061193,0.0,0.0,0.0,3.26,0.47000000000000003,3.2937061193,0.6696468689,0.1953136701,0.6975488217,0.0,0.0,0.0,0.6696468689,0.1953136701,0.6975488217,2.2648,0.23140000000000002,2.2765906527,0.0048000000000000004,0.0014,0.005,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 04:30:00,3.4,0.51,3.4380372307,0.0,0.0,0.0,3.4,0.51,3.4380372307,0.6719760754,0.19599302200000002,0.6999750785000001,0.0,0.0,0.0,0.6719760754,0.19599302200000002,0.6999750785000001,2.27056,0.23308,2.2824918401,0.010560000000000002,0.0030800000000000003,0.011,2.26,0.23,2.271673392,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 05:00:00,3.2,0.43,3.2287613724,0.0,0.0,0.0,3.2,0.43,3.2287613724,0.6987779127,0.2038102245,0.7278936591,0.0,0.0,0.0,0.6987779127,0.2038102245,0.7278936591,2.3692,0.2356,2.3808855495,0.019200000000000002,0.0056,0.02,2.35,0.23,2.3612284938,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 05:30:00,3.23,0.29,3.2429924453,0.0,0.0,0.0,3.23,0.29,3.2429924453,0.6945318664,0.2025717944,0.7234706941,0.0,0.0,0.0,0.6945318664,0.2025717944,0.7234706941,2.51016,0.23588,2.5212184753,0.02016,0.005880000000000001,0.021,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 06:00:00,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.8158567877,0.2379582297,0.8498508205,0.0,0.0,0.0,0.8158567877,0.2379582297,0.8498508205,2.91936,0.24148000000000003,2.9293301965,0.039360000000000006,0.01148,0.041,2.88,0.23,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 06:30:00,4.25,0.4,4.2687820277,0.0,0.0,0.0,4.25,0.4,4.2687820277,0.9591287604000001,0.27974588840000003,0.9990924587000001,0.0,0.0,0.0,0.9591287604000001,0.27974588840000003,0.9990924587000001,3.47648,0.32064000000000004,3.4912351969,0.036480000000000005,0.01064,0.038,3.44,0.31,3.4539397794,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 07:00:00,5.26,1.03,5.3598973871,0.0,0.0,0.0,5.26,1.03,5.3598973871,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.7332,0.30260000000000004,3.7454437654,0.0432,0.0126,0.045,3.69,0.29,3.7013781217,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 07:30:00,6.18,1.4,6.336592144,0.0,0.0,0.0,6.18,1.4,6.336592144,1.3370027749,0.38995914270000004,1.3927112239000001,0.0,0.0,0.0,1.3370027749,0.38995914270000004,1.3927112239000001,4.0532,0.3926,4.0721695692,0.0432,0.0126,0.045,4.01,0.38,4.0279647466,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 08:00:00,6.39,1.46,6.5546700909,0.0,0.0,0.0,6.39,1.46,6.5546700909,1.4090362461,0.4109689051,1.4677460897,0.0,0.0,0.0,1.4090362461,0.4109689051,1.4677460897,4.3964,0.4852,4.4230930354,0.0864,0.0252,0.09,4.31,0.46,4.3344780539,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 08:30:00,6.93,1.74,7.1451032183,0.0,0.0,0.0,6.93,1.74,7.1451032183,1.3817019902,0.4029964138,1.4392729065,0.0,0.0,0.0,1.3817019902,0.4029964138,1.4392729065,4.60032,0.58176,4.6369590035,0.04032,0.011760000000000001,0.042,4.5600000000000005,0.5700000000000001,4.5954869165000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 09:00:00,7.98,2.13,8.2593764898,0.0,0.0,0.0,7.98,2.13,8.2593764898,1.6977201749000002,0.4951683844,1.7684585154999999,0.0,0.0,0.0,1.6977201749000002,0.4951683844,1.7684585154999999,4.65288,0.6608400000000001,4.6995746403,0.00288,0.00084,0.003,4.65,0.66,4.6966051569000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 09:30:00,8.01,2.4,8.361823963700001,0.0,0.0,0.0,8.01,2.4,8.361823963700001,1.8235132885,0.5318580425,1.8994930089,0.0,0.0,0.0,1.8235132885,0.5318580425,1.8994930089,4.93672,0.83196,5.0063321704,0.00672,0.0019600000000000004,0.007,4.93,0.8300000000000001,4.9993799616,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 10:00:00,7.78,2.35,8.1271704793,0.0,0.0,0.0,7.78,2.35,8.1271704793,1.5747715599,0.45930837160000004,1.6403870415,0.0,0.0,0.0,1.5747715599,0.45930837160000004,1.6403870415,4.76344,0.88392,4.8447574965,0.01344,0.003920000000000001,0.014,4.75,0.88,4.8308280864,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 10:30:00,6.75,1.71,6.9632320082,0.0,0.0,0.0,6.75,1.71,6.9632320082,1.3662137979,0.3984790244,1.4231393728000001,0.0,0.0,0.0,1.3662137979,0.3984790244,1.4231393728000001,4.79128,0.89204,4.8736125615,0.041280000000000004,0.01204,0.043000000000000003,4.75,0.88,4.8308280864,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 11:00:00,6.68,1.83,6.9261316765,0.0,0.0,0.0,6.68,1.83,6.9261316765,1.7274050870000002,0.5038264837,1.799380299,0.0,0.0,0.0,1.7274050870000002,0.5038264837,1.799380299,4.88672,0.96196,4.9805019225,0.00672,0.0019600000000000004,0.007,4.88,0.96,4.9735299336,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 11:30:00,6.63,1.62,6.8250494504,0.0,0.0,0.0,6.63,1.62,6.8250494504,2.047441685,0.5971704915,2.1327517552,0.0,0.0,0.0,2.047441685,0.5971704915,2.1327517552,4.76536,0.88448,4.8467474455,0.015360000000000002,0.0044800000000000005,0.016,4.75,0.88,4.8308280864,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 12:00:00,6.51,1.55,6.6919802749,0.0,0.0,0.0,6.51,1.55,6.6919802749,1.6306523964,0.4756069489,1.6985962462000002,0.0,0.0,0.0,1.6306523964,0.4756069489,1.6985962462000002,4.73648,0.8906400000000001,4.8194898485,0.036480000000000005,0.01064,0.038,4.7,0.88,4.7816733473,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 12:30:00,7.06,2.04,7.348823035,0.0,0.0,0.0,7.06,2.04,7.348823035,1.6643633705,0.48543931640000004,1.7337118443000001,0.0,0.0,0.0,1.6643633705,0.48543931640000004,1.7337118443000001,4.904,0.937,4.9927131902,0.024,0.007,0.025,4.88,0.93,4.9678264865,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 13:00:00,7.24,2.09,7.5356287064,0.0,0.0,0.0,7.24,2.09,7.5356287064,1.7473727784,0.5096503937,1.8201799775,0.0,0.0,0.0,1.7473727784,0.5096503937,1.8201799775,4.99456,0.94008,5.0822613077,0.03456,0.01008,0.036000000000000004,4.96,0.93,5.0464343848,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 13:30:00,7.96,2.16,8.2478603286,0.0,0.0,0.0,7.96,2.16,8.2478603286,1.9951175109000001,0.581909274,2.0782474072,0.0,0.0,0.0,1.9951175109000001,0.581909274,2.0782474072,5.0296,0.8828,5.1064872466,0.009600000000000001,0.0028,0.01,5.02,0.88,5.0965478512,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 14:00:00,8.2,2.36,8.5328541532,0.0,0.0,0.0,8.2,2.36,8.5328541532,2.4850761082,0.7248138649,2.588620946,0.0,0.0,0.0,2.4850761082,0.7248138649,2.588620946,5.02,0.84,5.089793709,0.0,0.0,0.0,5.02,0.84,5.089793709,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 14:30:00,8.25,2.4,8.592002095,0.0,0.0,0.0,8.25,2.4,8.592002095,2.5840933236,0.7536938861,2.6917638788,0.0,0.0,0.0,2.5840933236,0.7536938861,2.6917638788,5.14,0.86,5.2114489348,0.0,0.0,0.0,5.14,0.86,5.2114489348,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 15:00:00,7.68,1.98,7.9311285452,0.0,0.0,0.0,7.68,1.98,7.9311285452,2.6003176237,0.7584259736000001,2.7086641913,0.0,0.0,0.0,2.6003176237,0.7584259736000001,2.7086641913,5.26,0.8300000000000001,5.325082159,0.0,0.0,0.0,5.26,0.8300000000000001,5.325082159,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 15:30:00,6.79,1.96,7.067227179,0.0,0.0,0.0,6.79,1.96,7.067227179,2.6116826482,0.7617407724,2.7205027586,0.0,0.0,0.0,2.6116826482,0.7617407724,2.7205027586,5.36,0.81,5.4208578657,0.0,0.0,0.0,5.36,0.81,5.4208578657,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 16:00:00,6.97,1.5899999999999999,7.1490558817,0.0,0.0,0.0,6.97,1.5899999999999999,7.1490558817,2.7902274338,0.8138163349,2.9064869102,0.0,0.0,0.0,2.7902274338,0.8138163349,2.9064869102,5.44,0.75,5.4914570016,0.0,0.0,0.0,5.44,0.75,5.4914570016,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 16:30:00,6.76,1.25,6.8745981701000005,0.0,0.0,0.0,6.76,1.25,6.8745981701000005,2.7902274338,0.8138163349,2.9064869102,0.0,0.0,0.0,2.7902274338,0.8138163349,2.9064869102,5.37,0.77,5.4249239626,0.0,0.0,0.0,5.37,0.77,5.4249239626,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 17:00:00,6.69,1.38,6.8308491419,0.0,0.0,0.0,6.69,1.38,6.8308491419,2.6863366430999998,0.7835148542,2.7982673365,0.0,0.0,0.0,2.6863366430999998,0.7835148542,2.7982673365,5.09,0.58,5.1229386098,0.0,0.0,0.0,5.09,0.58,5.1229386098,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 17:30:00,6.44,1.54,6.6215708106,0.0,0.0,0.0,6.44,1.54,6.6215708106,2.7135581632,0.7914544643,2.8266230867,0.0,0.0,0.0,2.7135581632,0.7914544643,2.8266230867,5.14,0.6000000000000001,5.1749009652,0.0,0.0,0.0,5.14,0.6000000000000001,5.1749009652,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 18:00:00,6.17,1.12,6.2708292913,0.0,0.0,0.0,6.17,1.12,6.2708292913,2.6710998614,0.7790707929,2.7823956889,0.0,0.0,0.0,2.6710998614,0.7790707929,2.7823956889,5.14,0.65,5.1809362088,0.0,0.0,0.0,5.14,0.65,5.1809362088,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 18:30:00,6.49,1.22,6.6036732203,0.0,0.0,0.0,6.49,1.22,6.6036732203,2.6548268422,0.7743244956,2.7654446273,0.0,0.0,0.0,2.6548268422,0.7743244956,2.7654446273,4.96,0.62,4.9985998039,0.0,0.0,0.0,4.96,0.62,4.9985998039,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 19:00:00,6.83,1.43,6.9780942957,0.0,0.0,0.0,6.83,1.43,6.9780942957,2.5963341285,0.7572641208,2.7045147172,0.0,0.0,0.0,2.5963341285,0.7572641208,2.7045147172,4.75,0.6000000000000001,4.7877447718,0.0,0.0,0.0,4.75,0.6000000000000001,4.7877447718,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 19:30:00,6.97,1.5,7.1295792302,0.0,0.0,0.0,6.97,1.5,7.1295792302,2.6031486538,0.7592516907,2.711613181,0.0,0.0,0.0,2.6031486538,0.7592516907,2.711613181,4.91,0.58,4.9441379431,0.0,0.0,0.0,4.91,0.58,4.9441379431,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 20:00:00,6.73,1.35,6.8640658505,0.0,0.0,0.0,6.73,1.35,6.8640658505,2.5524771056,0.7444724891000001,2.6588303183,0.0,0.0,0.0,2.5524771056,0.7444724891000001,2.6588303183,4.91,0.6000000000000001,4.9465240321,0.0,0.0,0.0,4.91,0.6000000000000001,4.9465240321,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 20:30:00,5.92,1.07,6.0159205447,0.0,0.0,0.0,5.92,1.07,6.0159205447,2.4403419747,0.7117664093,2.5420228903,0.0,0.0,0.0,2.4403419747,0.7117664093,2.5420228903,4.25,0.62,4.2949854482,0.0,0.0,0.0,4.25,0.62,4.2949854482,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 21:00:00,5.52,0.97,5.6045784855,0.0,0.0,0.0,5.52,0.97,5.6045784855,2.405910024,0.701723757,2.506156275,0.0,0.0,0.0,2.405910024,0.701723757,2.506156275,4.01,0.6000000000000001,4.0546393181,0.0,0.0,0.0,4.01,0.6000000000000001,4.0546393181,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 21:30:00,5.16,0.6000000000000001,5.1947665973,0.0,0.0,0.0,5.16,0.6000000000000001,5.1947665973,2.1829733028,0.6367005466,2.2739305237,0.0,0.0,0.0,2.1829733028,0.6367005466,2.2739305237,4.1,0.5700000000000001,4.1394323282,0.0,0.0,0.0,4.1,0.5700000000000001,4.1394323282,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 22:00:00,4.78,0.35000000000000003,4.7927966783,0.0,0.0,0.0,4.78,0.35000000000000003,4.7927966783,2.1013483162,0.6128932589,2.188904496,0.0,0.0,0.0,2.1013483162,0.6128932589,2.188904496,3.49,0.53,3.5300141643,0.0,0.0,0.0,3.49,0.53,3.5300141643,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 22:30:00,4.76,0.55,4.7916698551,0.0,0.0,0.0,4.76,0.55,4.7916698551,1.9636338156000002,0.5727265295,2.0454518912,0.0,0.0,0.0,1.9636338156000002,0.5727265295,2.0454518912,3.15,0.42,3.1778766496,0.0,0.0,0.0,3.15,0.42,3.1778766496,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 23:00:00,4.76,1.0,4.8639078939000004,0.0,0.0,0.0,4.76,1.0,4.8639078939000004,1.8290040836,0.5334595244,1.9052125871,0.0,0.0,0.0,1.8290040836,0.5334595244,1.9052125871,3.3,0.33,3.316458955,0.0,0.0,0.0,3.3,0.33,3.316458955,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 23:30:00,4.67,1.09,4.7955187415000005,0.0,0.0,0.0,4.67,1.09,4.7955187415000005,1.6331044815,0.47632214040000004,1.7011505015,0.0,0.0,0.0,1.6331044815,0.47632214040000004,1.7011505015,2.83,0.33,2.8491753193,0.0,0.0,0.0,2.83,0.33,2.8491753193,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 00:00:00,4.79,1.22,4.9429242357,0.0,0.0,0.0,4.79,1.22,4.9429242357,1.4833397293,0.4326407544,1.5451455513,0.0,0.0,0.0,1.4833397293,0.4326407544,1.5451455513,2.62616,0.32388,2.6460564242,0.11616000000000001,0.03388,0.121,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 00:30:00,4.73,1.24,4.8898363981,0.0,0.0,0.0,4.73,1.24,4.8898363981,1.4254906734000001,0.4157681131,1.4848861181,0.0,0.0,0.0,1.4254906734000001,0.4157681131,1.4848861181,2.93,0.34,2.9496609975,0.0,0.0,0.0,2.93,0.34,2.9496609975,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 01:00:00,3.93,1.03,4.0627330702,0.0,0.0,0.0,3.93,1.03,4.0627330702,1.3700433207,0.3995959685,1.427128459,0.0,0.0,0.0,1.3700433207,0.3995959685,1.427128459,2.63,0.32,2.6493961576,0.0,0.0,0.0,2.63,0.32,2.6493961576,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 01:30:00,3.51,0.48,3.5426684858,0.0,0.0,0.0,3.51,0.48,3.5426684858,1.3700433207,0.3995959685,1.427128459,0.0,0.0,0.0,1.3700433207,0.3995959685,1.427128459,2.50264,0.39452000000000004,2.5335455394,0.15264000000000003,0.044520000000000004,0.159,2.35,0.35000000000000003,2.3759208741,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 02:00:00,3.91,0.87,4.0056210505,0.0,0.0,0.0,3.91,0.87,4.0056210505,1.368843633,0.39924605960000004,1.4258787844,0.0,0.0,0.0,1.368843633,0.39924605960000004,1.4258787844,2.68,0.35000000000000003,2.7027578508,0.0,0.0,0.0,2.68,0.35000000000000003,2.7027578508,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 02:30:00,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715,1.3358320194,0.3896176723,1.3914916869,0.0,0.0,0.0,1.3358320194,0.3896176723,1.3914916869,2.59,0.32,2.6096934686,0.0,0.0,0.0,2.59,0.32,2.6096934686,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 03:00:00,3.84,0.54,3.8777828717,0.0,0.0,0.0,3.84,0.54,3.8777828717,1.292959023,0.37711304840000004,1.3468323157,0.0,0.0,0.0,1.292959023,0.37711304840000004,1.3468323157,2.42848,0.31664000000000003,2.4490357286,0.22848000000000002,0.06664,0.23800000000000002,2.2,0.25,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 03:30:00,4.32,0.99,4.4319860108,0.0,0.0,0.0,4.32,0.99,4.4319860108,1.2433411714,0.36264117500000004,1.2951470535,0.0,0.0,0.0,1.2433411714,0.36264117500000004,1.2951470535,2.43864,0.25252,2.451679302,0.00864,0.00252,0.009000000000000001,2.43,0.25,2.4428262321,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 04:00:00,4.34,1.07,4.469955257,0.0,0.0,0.0,4.34,1.07,4.469955257,1.2629788032,0.3683688176,1.31560292,0.0,0.0,0.0,1.2629788032,0.3683688176,1.31560292,2.43672,0.25196,2.4497118606,0.00672,0.0019600000000000004,0.007,2.43,0.25,2.4428262321,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 04:30:00,4.48,1.15,4.6252459394,0.0,0.0,0.0,4.48,1.15,4.6252459394,1.2971262541,0.37832849080000003,1.3511731814,0.0,0.0,0.0,1.2971262541,0.37832849080000003,1.3511731814,2.464,0.377,2.4926742667,0.264,0.077,0.275,2.2,0.30000000000000004,2.2203603311,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 05:00:00,4.26,1.12,4.4047701416,0.0,0.0,0.0,4.26,1.12,4.4047701416,1.3196650849,0.3849023164,1.3746511301,0.0,0.0,0.0,1.3196650849,0.3849023164,1.3746511301,2.54336,0.31848000000000004,2.563222503,0.06336,0.01848,0.066,2.48,0.30000000000000004,2.4980792622,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 05:30:00,3.99,0.9500000000000001,4.1015362975,0.0,0.0,0.0,3.99,0.9500000000000001,4.1015362975,1.36524457,0.3981963329,1.4221297604,0.0,0.0,0.0,1.36524457,0.3981963329,1.4221297604,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 06:00:00,3.92,0.76,3.9929938643,0.0,0.0,0.0,3.92,0.76,3.9929938643,1.5019411236,0.438066161,1.5645220037,0.0,0.0,0.0,1.5019411236,0.438066161,1.5645220037,2.99608,0.53344,3.0431979232,0.04608,0.01344,0.048,2.95,0.52,2.9954799282,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 06:30:00,4.67,0.87,4.7503473557,0.0,0.0,0.0,4.67,0.87,4.7503473557,1.8142599803000001,0.5291591609,1.8898541461,0.0,0.0,0.0,1.8142599803000001,0.5291591609,1.8898541461,3.93,0.71,3.9936199118,0.0,0.0,0.0,3.93,0.71,3.9936199118,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 07:00:00,5.24,0.6000000000000001,5.2742392816,0.0,0.0,0.0,5.24,0.6000000000000001,5.2742392816,2.0435993589,0.596049813,2.1287493322,0.0,0.0,0.0,2.0435993589,0.596049813,2.1287493322,4.64,0.79,4.7067717174,0.0,0.0,0.0,4.64,0.79,4.7067717174,0.0,0.0,0.0,0.0,0.0,0.0
