Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-24 07:30:00,6.23,0.85,6.2877181871,0.0,0.0,0.0,6.23,0.85,6.2877181871,2.4121713461,0.7035499759,2.5126784855,0.0,0.0,0.0,2.4121713461,0.7035499759,2.5126784855,4.96,0.89,5.0392162089,0.0,0.0,0.0,4.96,0.89,5.0392162089,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 08:00:00,7.29,1.44,7.4308613229,0.0,0.0,0.0,7.29,1.44,7.4308613229,2.7139670381,0.7915737194,2.827048998,0.0,0.0,0.0,2.7139670381,0.7915737194,2.827048998,5.26,0.9400000000000001,5.3433322936,0.0,0.0,0.0,5.26,0.9400000000000001,5.3433322936,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 08:30:00,8.04,2.08,8.3046974659,0.0,0.0,0.0,8.04,2.08,8.3046974659,3.0108139976,0.8781540826,3.1362645808,0.0,0.0,0.0,3.0108139976,0.8781540826,3.1362645808,5.39,0.96,5.4748241981,0.0,0.0,0.0,5.39,0.96,5.4748241981,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 09:00:00,8.08,2.39,8.4260607641,0.0,0.0,0.0,8.08,2.39,8.4260607641,2.8010636979,0.8169769119,2.9177746853,0.0,0.0,0.0,2.8010636979,0.8169769119,2.9177746853,5.31,0.97,5.3978699503,0.0,0.0,0.0,5.31,0.97,5.3978699503,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 09:30:00,8.1,2.24,8.4040228462,0.0,0.0,0.0,8.1,2.24,8.4040228462,2.929362604,0.8543974262,3.0514193792,0.0,0.0,0.0,2.929362604,0.8543974262,3.0514193792,5.22,0.91,5.298726262,0.0,0.0,0.0,5.22,0.91,5.298726262,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 10:00:00,7.66,2.2,7.9696674962,0.0,0.0,0.0,7.66,2.2,7.9696674962,2.9006874914000003,0.8460338517,3.0215494702,0.0,0.0,0.0,2.9006874914000003,0.8460338517,3.0215494702,5.33,0.93,5.4105267766,0.0,0.0,0.0,5.33,0.93,5.4105267766,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 10:30:00,7.34,1.9300000000000002,7.5894993247,0.0,0.0,0.0,7.34,1.9300000000000002,7.5894993247,2.6218197181000003,0.7646974178,2.7310622063,0.0,0.0,0.0,2.6218197181000003,0.7646974178,2.7310622063,5.54,0.93,5.6175172452,0.0,0.0,0.0,5.54,0.93,5.6175172452,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 11:00:00,7.42,2.15,7.7252119712,0.0,0.0,0.0,7.42,2.15,7.7252119712,2.4929459928,0.7271092479,2.5968187425,0.0,0.0,0.0,2.4929459928,0.7271092479,2.5968187425,5.3,0.93,5.3809757479,0.0,0.0,0.0,5.3,0.93,5.3809757479,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 11:30:00,6.91,1.53,7.0773582642,0.0,0.0,0.0,6.91,1.53,7.0773582642,2.3794713354,0.6940124728,2.4786159743000002,0.0,0.0,0.0,2.3794713354,0.6940124728,2.4786159743000002,5.27288,0.97084,5.3615104029000005,0.00288,0.00084,0.003,5.27,0.97,5.3585259167,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 12:00:00,6.98,1.5899999999999999,7.1588057663,0.0,0.0,0.0,6.98,1.5899999999999999,7.1588057663,2.3212479902,0.6770306638,2.4179666565,0.0,0.0,0.0,2.3212479902,0.6770306638,2.4179666565,5.22864,0.9925200000000001,5.3220082864,0.00864,0.00252,0.009000000000000001,5.22,0.99,5.3130499715,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 12:30:00,7.06,1.77,7.2784957237,0.0,0.0,0.0,7.06,1.77,7.2784957237,2.4542280893,0.715816526,2.556487593,0.0,0.0,0.0,2.4542280893,0.715816526,2.556487593,5.24,0.97,5.3290243009000005,0.0,0.0,0.0,5.24,0.97,5.3290243009000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 13:00:00,7.29,2.35,7.6594125101,0.0,0.0,0.0,7.29,2.35,7.6594125101,1.8816393617,0.5488114805000001,1.9600410018,0.0,0.0,0.0,1.8816393617,0.5488114805000001,1.9600410018,5.12112,1.01616,5.2209626699000005,0.021120000000000003,0.0061600000000000005,0.022,5.1,1.01,5.1990479898,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 13:30:00,7.53672,2.44196,7.9224565004,0.00672,0.0019600000000000004,0.007,7.53,2.44,7.9154595571,1.2596067081,0.3673852899,1.3120903208999999,0.0,0.0,0.0,1.2596067081,0.3673852899,1.3120903208999999,4.84528,1.03904,4.9554356418,0.06528,0.01904,0.068,4.78,1.02,4.8876170063,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 14:00:00,7.63192,2.69056,8.0922997967,0.0019200000000000003,0.0005600000000000001,0.002,7.63,2.69,8.0903028373,1.3607411271,0.3968828287,1.417438674,0.0,0.0,0.0,1.3607411271,0.3968828287,1.417438674,4.9376,1.0768,5.0536513532,0.057600000000000005,0.016800000000000002,0.06,4.88,1.06,4.9937961512,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 14:30:00,7.02096,2.24028,7.3697173487,0.0009600000000000001,0.00028000000000000003,0.001,7.02,2.24,7.3687176632,1.5696221312,0.4578064549,1.6350230533999999,0.0,0.0,0.0,1.5696221312,0.4578064549,1.6350230533999999,4.61128,1.02204,4.7231842014000005,0.041280000000000004,0.01204,0.043000000000000003,4.57,1.01,4.6802777695,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 15:00:00,7.22096,2.29028,7.575463405,0.0009600000000000001,0.00028000000000000003,0.001,7.22,2.29,7.5744636774,1.7735013607,0.5172712302,1.8473972507,0.0,0.0,0.0,1.7735013607,0.5172712302,1.8473972507,4.79168,1.06924,4.9095286332,0.03168,0.00924,0.033,4.76,1.06,4.8765971743000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 15:30:00,6.74,1.5,6.9048968131,0.0,0.0,0.0,6.74,1.5,6.9048968131,1.376041759,0.4013455131,1.4333768323,0.0,0.0,0.0,1.376041759,0.4013455131,1.4333768323,4.60856,0.94708,4.7048683085,0.05856000000000001,0.01708,0.061,4.55,0.93,4.6440714895,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 16:00:00,7.07,1.73,7.2785850273,0.0,0.0,0.0,7.07,1.73,7.2785850273,1.4927621411,0.43538895780000003,1.5549605636,0.0,0.0,0.0,1.4927621411,0.43538895780000003,1.5549605636,5.02376,0.9856800000000001,5.1195438859,0.05376,0.015680000000000003,0.056,4.97,0.97,5.0637732967,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 16:30:00,7.15,1.98,7.4190902407,0.0,0.0,0.0,7.15,1.98,7.4190902407,1.5223363128,0.4440147579,1.5857669925,0.0,0.0,0.0,1.5223363128,0.4440147579,1.5857669925,4.69024,0.9663200000000001,4.7887498995,0.09024,0.026320000000000003,0.094,4.6,0.9400000000000001,4.695061235,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 17:00:00,7.02,1.6800000000000002,7.2182269291,0.0,0.0,0.0,7.02,1.6800000000000002,7.2182269291,2.3585470531,0.6879095572,2.4568198470000002,0.0,0.0,0.0,2.3585470531,0.6879095572,2.4568198470000002,4.95,0.77,5.0095309162,0.0,0.0,0.0,4.95,0.77,5.0095309162,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 17:30:00,6.98,1.87,7.2261538871,0.0,0.0,0.0,6.98,1.87,7.2261538871,2.5581331798,0.7461221775,2.6647220623,0.0,0.0,0.0,2.5581331798,0.7461221775,2.6647220623,4.95,0.63,4.9899298592,0.0,0.0,0.0,4.95,0.63,4.9899298592,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 18:00:00,6.04,1.4,6.2001290309,0.0,0.0,0.0,6.04,1.4,6.2001290309,2.5648474401,0.7480805034,2.6717160835,0.0,0.0,0.0,2.5648474401,0.7480805034,2.6717160835,4.59,0.63,4.6330335634,0.0,0.0,0.0,4.59,0.63,4.6330335634,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 18:30:00,6.0,1.3599999999999999,6.1522028575,0.0,0.0,0.0,6.0,1.3599999999999999,6.1522028575,2.6717905755,0.7792722512,2.7831151828,0.0,0.0,0.0,2.6717905755,0.7792722512,2.7831151828,4.32056,0.5130800000000001,4.3509182709,0.010560000000000002,0.0030800000000000003,0.011,4.31,0.51,4.3400691239,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 19:00:00,6.34,1.53,6.5220012266000005,0.0,0.0,0.0,6.34,1.53,6.5220012266000005,2.6834374394,0.7826692532,2.7952473327,0.0,0.0,0.0,2.6834374394,0.7826692532,2.7952473327,4.31,0.51,4.3400691239,0.0,0.0,0.0,4.31,0.51,4.3400691239,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 19:30:00,6.51,1.6,6.7037377634,0.0,0.0,0.0,6.51,1.6,6.7037377634,2.7512085692,0.8024358327000001,2.8658422595,0.0,0.0,0.0,2.7512085692,0.8024358327000001,2.8658422595,4.6,0.63,4.6429408784,0.0,0.0,0.0,4.6,0.63,4.6429408784,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 20:00:00,6.75,1.6400000000000001,6.9463731544,0.0,0.0,0.0,6.75,1.6400000000000001,6.9463731544,2.6909431777,0.7848584268000001,2.8030658101,0.0,0.0,0.0,2.6909431777,0.7848584268000001,2.8030658101,4.47,0.61,4.5114299285,0.0,0.0,0.0,4.47,0.61,4.5114299285,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 20:30:00,6.68,1.6400000000000001,6.8783719004,0.0,0.0,0.0,6.68,1.6400000000000001,6.8783719004,2.651930299,0.7734796705,2.7624273948,0.0,0.0,0.0,2.651930299,0.7734796705,2.7624273948,4.23,0.5700000000000001,4.2682314839,0.0,0.0,0.0,4.23,0.5700000000000001,4.2682314839,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 21:00:00,6.09,0.92,6.1590989601,0.0,0.0,0.0,6.09,0.92,6.1590989601,2.484250876,0.7245731722000001,2.5877613292,0.0,0.0,0.0,2.484250876,0.7245731722000001,2.5877613292,4.0,0.5700000000000001,4.0404083952,0.0,0.0,0.0,4.0,0.5700000000000001,4.0404083952,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 21:30:00,5.42,0.59,5.452017975,0.0,0.0,0.0,5.42,0.59,5.452017975,2.2829948306,0.6658734923,2.3781196152,0.0,0.0,0.0,2.2829948306,0.6658734923,2.3781196152,3.74,0.5,3.7732744401,0.0,0.0,0.0,3.74,0.5,3.7732744401,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 22:00:00,4.51,0.5,4.5376315408,0.0,0.0,0.0,4.51,0.5,4.5376315408,2.1315791153,0.6217105753000001,2.2203949117,0.0,0.0,0.0,2.1315791153,0.6217105753000001,2.2203949117,3.5300000000000002,0.52,3.5680947297,0.0,0.0,0.0,3.5300000000000002,0.52,3.5680947297,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 22:30:00,4.63,0.68,4.6796687917,0.0,0.0,0.0,4.63,0.68,4.6796687917,1.9949663652,0.5818651899,2.0780899638,0.0,0.0,0.0,1.9949663652,0.5818651899,2.0780899638,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 23:00:00,4.82,1.05,4.9330416580000005,0.0,0.0,0.0,4.82,1.05,4.9330416580000005,1.8547879739000002,0.5409798257,1.9320708061,0.0,0.0,0.0,1.8547879739000002,0.5409798257,1.9320708061,2.99,0.41000000000000003,3.0179794565,0.0,0.0,0.0,2.99,0.41000000000000003,3.0179794565,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 23:30:00,4.59,0.54,4.6216555475,0.0,0.0,0.0,4.59,0.54,4.6216555475,1.6352286686,0.47694169500000005,1.7033631965,0.0,0.0,0.0,1.6352286686,0.47694169500000005,1.7033631965,2.8457600000000003,0.43168,2.8783150627,0.00576,0.00168,0.006,2.84,0.43,2.8723683608,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 00:00:00,4.7,0.87,4.7798430937,0.0,0.0,0.0,4.7,0.87,4.7798430937,1.5303309051,0.446346514,1.5940946928000002,0.0,0.0,0.0,1.5303309051,0.446346514,1.5940946928000002,2.89,0.5,2.9329336849,0.0,0.0,0.0,2.89,0.5,2.9329336849,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 00:30:00,4.74,1.46,4.9597580586,0.0,0.0,0.0,4.74,1.46,4.9597580586,1.440964067,0.4202811862,1.5010042365,0.0,0.0,0.0,1.440964067,0.4202811862,1.5010042365,2.89,0.46,2.9263800163,0.0,0.0,0.0,2.89,0.46,2.9263800163,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 01:00:00,3.7800000000000002,1.4,4.0309304137,0.0,0.0,0.0,3.7800000000000002,1.4,4.0309304137,1.4043778331,0.40961020130000003,1.4628935762,0.0,0.0,0.0,1.4043778331,0.40961020130000003,1.4628935762,2.7800000000000002,0.43,2.8130588334,0.0,0.0,0.0,2.7800000000000002,0.43,2.8130588334,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 01:30:00,4.06,1.33,4.2722944655,0.0,0.0,0.0,4.06,1.33,4.2722944655,1.3746639888,0.40094366340000004,1.4319416550000001,0.0,0.0,0.0,1.3746639888,0.40094366340000004,1.4319416550000001,2.65,0.38,2.6771066471,0.0,0.0,0.0,2.65,0.38,2.6771066471,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 02:00:00,4.37,1.43,4.5980213136,0.0,0.0,0.0,4.37,1.43,4.5980213136,1.4156725226,0.4129044858,1.4746588777,0.0,0.0,0.0,1.4156725226,0.4129044858,1.4746588777,2.52,0.30000000000000004,2.5377943179,0.0,0.0,0.0,2.52,0.30000000000000004,2.5377943179,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 02:30:00,4.62,1.54,4.8699075967,0.0,0.0,0.0,4.62,1.54,4.8699075967,1.3661414675,0.398457928,1.4230640286,0.0,0.0,0.0,1.3661414675,0.398457928,1.4230640286,2.49,0.30000000000000004,2.508007177,0.0,0.0,0.0,2.49,0.30000000000000004,2.508007177,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 03:00:00,4.34,1.25,4.5164255778,0.0,0.0,0.0,4.34,1.25,4.5164255778,1.2706029306,0.37059252140000004,1.3235447193,0.0,0.0,0.0,1.2706029306,0.37059252140000004,1.3235447193,2.46,0.33,2.482035455,0.0,0.0,0.0,2.46,0.33,2.482035455,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 03:30:00,3.98,0.47000000000000003,4.0076551748,0.0,0.0,0.0,3.98,0.47000000000000003,4.0076551748,1.2959904168,0.3779972049,1.3499900175000001,0.0,0.0,0.0,1.2959904168,0.3779972049,1.3499900175000001,2.49,0.33,2.5117722827,0.0,0.0,0.0,2.49,0.33,2.5117722827,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 04:00:00,3.87,0.6900000000000001,3.9310303993,0.0,0.0,0.0,3.87,0.6900000000000001,3.9310303993,1.2971262541,0.37832849080000003,1.3511731814,0.0,0.0,0.0,1.2971262541,0.37832849080000003,1.3511731814,2.47,0.33,2.4919470299,0.0,0.0,0.0,2.47,0.33,2.4919470299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 04:30:00,3.87,1.23,4.060763475,0.0,0.0,0.0,3.87,1.23,4.060763475,1.3084846276,0.3816413497,1.3630048205,0.0,0.0,0.0,1.3084846276,0.3816413497,1.3630048205,2.54488,0.30184,2.56271762,0.07488,0.021840000000000002,0.078,2.47,0.28,2.4858197843,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 05:00:00,3.33,0.29,3.3426037754999998,0.0,0.0,0.0,3.33,0.29,3.3426037754999998,1.3813617877,0.4028971881,1.4389185289,0.0,0.0,0.0,1.3813617877,0.4028971881,1.4389185289,2.56144,0.29792,2.578707273,0.06144000000000001,0.017920000000000002,0.064,2.5,0.28,2.5156311335,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 05:30:00,4.06,1.1400000000000001,4.217013161,0.0,0.0,0.0,4.06,1.1400000000000001,4.217013161,1.4518914509,0.42346833980000004,1.5123869280000002,0.0,0.0,0.0,1.4518914509,0.42346833980000004,1.5123869280000002,2.74632,0.34476,2.7678751778,0.01632,0.00476,0.017,2.73,0.34,2.7510906928,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 06:00:00,4.0,0.92,4.1044366239,0.0,0.0,0.0,4.0,0.92,4.1044366239,1.5198197123,0.4432807494,1.5831455336,0.0,0.0,0.0,1.5198197123,0.4432807494,1.5831455336,3.1,0.41000000000000003,3.126995363,0.0,0.0,0.0,3.1,0.41000000000000003,3.126995363,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 06:30:00,4.78,1.24,4.9382183022,0.0,0.0,0.0,4.78,1.24,4.9382183022,1.7300172968,0.5045883782,1.8021013508000001,0.0,0.0,0.0,1.7300172968,0.5045883782,1.8021013508000001,3.73,0.6000000000000001,3.7779491791,0.0,0.0,0.0,3.73,0.6000000000000001,3.7779491791,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 07:00:00,5.72,1.6099999999999999,5.9422638784,0.0,0.0,0.0,5.72,1.6099999999999999,5.9422638784,1.9880959709,0.5798613249,2.0709333031,0.0,0.0,0.0,1.9880959709,0.5798613249,2.0709333031,3.91768,0.5972400000000001,3.9629423665,0.12768000000000002,0.03724,0.133,3.79,0.56,3.8311486528,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 07:30:00,6.83,1.92,7.0947374863,0.0,0.0,0.0,6.83,1.92,7.0947374863,2.3202441767,0.6767378849,2.4169210174,0.0,0.0,0.0,2.3202441767,0.6767378849,2.4169210174,4.38328,0.70804,4.4400973188,0.23328000000000002,0.06804,0.243,4.15,0.64,4.1990594185,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 08:00:00,7.06,1.97,7.3296998574,0.0,0.0,0.0,7.06,1.97,7.3296998574,2.5644927716,0.7479770584000001,2.6713466371,0.0,0.0,0.0,2.5644927716,0.7479770584000001,2.6713466371,4.63672,0.7369600000000001,4.6949209152,0.12672,0.03696,0.132,4.51,0.7000000000000001,4.5640004382,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 08:30:00,7.43,1.88,7.6641568356,0.0,0.0,0.0,7.43,1.88,7.6641568356,2.7196794802,0.7932398484000001,2.8329994585,0.0,0.0,0.0,2.7196794802,0.7932398484000001,2.8329994585,4.83496,0.9272800000000001,4.923076924,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.8100000000000005,0.92,4.8971930736000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 09:00:00,7.54,2.08,7.8216366574,0.0,0.0,0.0,7.54,2.08,7.8216366574,2.4097370526,0.7028399737000001,2.5101427631,0.0,0.0,0.0,2.4097370526,0.7028399737000001,2.5101427631,4.91,0.99,5.0088122345,0.0,0.0,0.0,4.91,0.99,5.0088122345,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 09:30:00,7.32,2.39,7.7002922022,0.0,0.0,0.0,7.32,2.39,7.7002922022,2.2847128033,0.6663745676,2.3799091701,0.0,0.0,0.0,2.2847128033,0.6663745676,2.3799091701,5.29192,0.9905600000000001,5.3838300865,0.0019200000000000003,0.0005600000000000001,0.002,5.29,0.99,5.3818398341,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 10:00:00,7.2,2.04,7.4834216773,0.0,0.0,0.0,7.2,2.04,7.4834216773,2.4689991294,0.7201247461,2.5718740931,0.0,0.0,0.0,2.4689991294,0.7201247461,2.5718740931,4.8312,1.0766,4.9497031224,0.0912,0.026600000000000002,0.095,4.74,1.05,4.8549047364,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 10:30:00,7.02,1.42,7.1621784396,0.0,0.0,0.0,7.02,1.42,7.1621784396,2.3877911652,0.6964390899,2.4872824638,0.0,0.0,0.0,2.3877911652,0.6964390899,2.4872824638,4.9019200000000005,1.02056,5.0070312961,0.0019200000000000003,0.0005600000000000001,0.002,4.9,1.02,5.0050374624,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 11:00:00,7.85,2.1,8.1260383952,0.0,0.0,0.0,7.85,2.1,8.1260383952,2.2766625083,0.6640265649,2.3715234461,0.0,0.0,0.0,2.2766625083,0.6640265649,2.3715234461,5.2548,0.9714,5.343832052,0.0048000000000000004,0.0014,0.005,5.25,0.97,5.3388575557,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 11:30:00,8.12,2.27,8.4313284837,0.0,0.0,0.0,8.12,2.27,8.4313284837,2.3333898604,0.6805720426,2.4306144379,0.0,0.0,0.0,2.3333898604,0.6805720426,2.4306144379,4.85,0.9400000000000001,4.94025303,0.0,0.0,0.0,4.85,0.9400000000000001,4.94025303,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 12:00:00,7.62,2.41,7.9920272772,0.0,0.0,0.0,7.62,2.41,7.9920272772,2.0763924847,0.6056144747000001,2.1629088383,0.0,0.0,0.0,2.0763924847,0.6056144747000001,2.1629088383,4.91,1.02,5.014828013,0.0,0.0,0.0,4.91,1.02,5.014828013,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 12:30:00,7.30288,2.44084,7.6999841688,0.00288,0.00084,0.003,7.3,2.44,7.6969864233,1.6263873945,0.4743629901,1.6941535359,0.0,0.0,0.0,1.6263873945,0.4743629901,1.6941535359,5.21768,1.01224,5.3149613733,0.007680000000000001,0.0022400000000000002,0.008,5.21,1.01,5.3069953835,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 13:00:00,7.36576,2.53168,7.7886984792,0.00576,0.00168,0.006,7.36,2.5300000000000002,7.7827051852,1.3020699156,0.379770392,1.3563228287,0.0009600000000000001,0.00028000000000000003,0.001,1.3011099156,0.379490392,1.3553228287,4.70184,1.02512,4.8122936735,0.051840000000000004,0.015120000000000001,0.054,4.65,1.01,4.7584241089,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 13:30:00,7.53384,2.18112,7.8432155141,0.0038400000000000005,0.0011200000000000001,0.004,7.53,2.18,7.839215522,0.8692941855,0.25354413740000004,0.9055147766,0.0,0.0,0.0,0.8692941855,0.25354413740000004,0.9055147766,4.71336,0.9684800000000001,4.8118308366,0.06336,0.01848,0.066,4.65,0.9500000000000001,4.74605099,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 14:00:00,7.65096,2.13028,7.941994825,0.0009600000000000001,0.00028000000000000003,0.001,7.65,2.13,7.9409948999,1.4090362461,0.4109689051,1.4677460897,0.0,0.0,0.0,1.4090362461,0.4109689051,1.4677460897,5.16016,0.9558800000000001,5.2479479609,0.02016,0.005880000000000001,0.021,5.14,0.9500000000000001,5.22705462,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 14:30:00,7.58,1.88,7.8096606841,0.0,0.0,0.0,7.58,1.88,7.8096606841,1.9374914322999999,0.5651016678,2.018220242,0.0,0.0,0.0,1.9374914322999999,0.5651016678,2.018220242,5.19056,1.01308,5.2885011298,0.010560000000000002,0.0030800000000000003,0.011,5.18,1.01,5.2775467786,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 15:00:00,6.77,1.53,6.9407348314,0.0,0.0,0.0,6.77,1.53,6.9407348314,2.1352185836,0.6227720869000001,2.2241860245,0.0,0.0,0.0,2.1352185836,0.6227720869000001,2.2241860245,4.82,0.9400000000000001,4.9108044148,0.0,0.0,0.0,4.82,0.9400000000000001,4.9108044148,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 15:30:00,7.11,2.16,7.4308613229,0.0,0.0,0.0,7.11,2.16,7.4308613229,2.3054182652,0.6724136607,2.4014773596,0.0,0.0,0.0,2.3054182652,0.6724136607,2.4014773596,4.87,0.9,4.9524640332,0.0,0.0,0.0,4.87,0.9,4.9524640332,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 16:00:00,7.51,2.38,7.8781025634,0.0,0.0,0.0,7.51,2.38,7.8781025634,2.4467414729,0.7136329296,2.5486890342,0.0,0.0,0.0,2.4467414729,0.7136329296,2.5486890342,5.01,0.86,5.0832765024,0.0,0.0,0.0,5.01,0.86,5.0832765024,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 16:30:00,7.39,2.09,7.6798567695,0.0,0.0,0.0,7.39,2.09,7.6798567695,2.5050755584,0.7306470379000001,2.6094537067,0.0,0.0,0.0,2.5050755584,0.7306470379000001,2.6094537067,4.89,0.75,4.9471810155,0.0,0.0,0.0,4.89,0.75,4.9471810155,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 17:00:00,7.42,2.02,7.6900455135,0.0,0.0,0.0,7.42,2.02,7.6900455135,2.231136398,0.6507481161,2.3241004146,0.0,0.0,0.0,2.231136398,0.6507481161,2.3241004146,5.08,0.67,5.1239925839,0.0,0.0,0.0,5.08,0.67,5.1239925839,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 17:30:00,6.95,1.9300000000000002,7.2130021489,0.0,0.0,0.0,6.95,1.9300000000000002,7.2130021489,2.4087886093,0.7025633444,2.5091548014000002,0.0,0.0,0.0,2.4087886093,0.7025633444,2.5091548014000002,4.89,0.59,4.9254644451,0.0,0.0,0.0,4.89,0.59,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 18:00:00,6.21,1.16,6.317412445,0.0,0.0,0.0,6.21,1.16,6.317412445,2.5985542574,0.7579116584000001,2.7068273514000003,0.0,0.0,0.0,2.5985542574,0.7579116584000001,2.7068273514000003,4.74,0.51,4.7673577588,0.0,0.0,0.0,4.74,0.51,4.7673577588,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 18:30:00,5.53,0.85,5.5949441463,0.0,0.0,0.0,5.53,0.85,5.5949441463,2.6030853023000002,0.7592332132,2.7115471899,0.0,0.0,0.0,2.6030853023000002,0.7592332132,2.7115471899,4.57,0.51,4.5983692762,0.0,0.0,0.0,4.57,0.51,4.5983692762,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 19:00:00,5.53,0.97,5.6144278426,0.0,0.0,0.0,5.53,0.97,5.6144278426,2.6030853023000002,0.7592332132,2.7115471899,0.0,0.0,0.0,2.6030853023000002,0.7592332132,2.7115471899,4.29,0.51,4.3202083283,0.0,0.0,0.0,4.29,0.51,4.3202083283,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 19:30:00,5.78,1.22,5.9073513523,0.0,0.0,0.0,5.78,1.22,5.9073513523,2.6740268333,0.779924493,2.785444618,0.0,0.0,0.0,2.6740268333,0.779924493,2.785444618,4.45,0.53,4.481450658,0.0,0.0,0.0,4.45,0.53,4.481450658,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 20:00:00,6.1,1.56,6.2963163834,0.0,0.0,0.0,6.1,1.56,6.2963163834,2.6693803922,0.7785692811,2.7806045752,0.0,0.0,0.0,2.6693803922,0.7785692811,2.7806045752,4.52,0.61,4.5609757728,0.0,0.0,0.0,4.52,0.61,4.5609757728,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 20:30:00,5.14,0.5,5.1642618059,0.0,0.0,0.0,5.14,0.5,5.1642618059,2.5841706424,0.7537164374,2.6918444191,0.0,0.0,0.0,2.5841706424,0.7537164374,2.6918444191,4.34,0.65,4.3884051773,0.0,0.0,0.0,4.34,0.65,4.3884051773,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 21:00:00,5.02,0.73,5.0728000158,0.0,0.0,0.0,5.02,0.73,5.0728000158,2.4345354198,0.7100728308,2.5359743957000003,0.0,0.0,0.0,2.4345354198,0.7100728308,2.5359743957000003,4.19,0.62,4.2356227405,0.0,0.0,0.0,4.19,0.62,4.2356227405,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 21:30:00,5.08,1.22,5.224442554,0.0,0.0,0.0,5.08,1.22,5.224442554,2.3542424773,0.6866540559000001,2.4523359138,0.0,0.0,0.0,2.3542424773,0.6866540559000001,2.4523359138,3.99,0.59,4.0333856746,0.0,0.0,0.0,3.99,0.59,4.0333856746,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 22:00:00,4.86,1.02,4.9658836072,0.0,0.0,0.0,4.86,1.02,4.9658836072,2.1875269614,0.6380286971,2.2786739181,0.0,0.0,0.0,2.1875269614,0.6380286971,2.2786739181,3.65,0.55,3.6912057651,0.0,0.0,0.0,3.65,0.55,3.6912057651,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 22:30:00,4.58,1.15,4.7221711108,0.0,0.0,0.0,4.58,1.15,4.7221711108,2.0598695514,0.6007952858,2.1456974494,0.0,0.0,0.0,2.0598695514,0.6007952858,2.1456974494,3.36,0.49,3.395541194,0.0,0.0,0.0,3.36,0.49,3.395541194,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 23:00:00,4.47,1.24,4.6388037251,0.0,0.0,0.0,4.47,1.24,4.6388037251,1.9046803486,0.5555317683000001,1.9840420297999999,0.0,0.0,0.0,1.9046803486,0.5555317683000001,1.9840420297999999,3.18,0.43,3.2089406352,0.0,0.0,0.0,3.18,0.43,3.2089406352,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 23:30:00,4.51,1.45,4.7373621352,0.0,0.0,0.0,4.51,1.45,4.7373621352,1.7785042994,0.5187304207,1.8526086452000001,0.0,0.0,0.0,1.7785042994,0.5187304207,1.8526086452000001,2.95,0.36,2.9718849237000002,0.0,0.0,0.0,2.95,0.36,2.9718849237000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 00:00:00,4.27,1.07,4.4020222626,0.0,0.0,0.0,4.27,1.07,4.4020222626,1.5880253235000001,0.4631740527,1.6541930453,0.0,0.0,0.0,1.5880253235000001,0.4631740527,1.6541930453,2.87,0.39,2.8963770473,0.0,0.0,0.0,2.87,0.39,2.8963770473,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 00:30:00,4.25,1.18,4.4107709077,0.0,0.0,0.0,4.25,1.18,4.4107709077,1.4762609901000001,0.4305761221,1.5377718646,0.0,0.0,0.0,1.4762609901000001,0.4305761221,1.5377718646,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,2.8,0.35000000000000003,2.8217902119,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 01:00:00,4.39,1.38,4.6017931288,0.0,0.0,0.0,4.39,1.38,4.6017931288,1.4451118438,0.4214909544,1.5053248371999999,0.0,0.0,0.0,1.4451118438,0.4214909544,1.5053248371999999,2.66,0.31,2.6780029873,0.0,0.0,0.0,2.66,0.31,2.6780029873,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 01:30:00,3.95,0.72,4.0150840589,0.0,0.0,0.0,3.95,0.72,4.0150840589,1.4463783747,0.42186035930000004,1.5066441403000002,0.0,0.0,0.0,1.4463783747,0.42186035930000004,1.5066441403000002,2.59,0.34,2.612221277,0.0,0.0,0.0,2.59,0.34,2.612221277,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 02:00:00,3.86,0.72,3.9265761167,0.0,0.0,0.0,3.86,0.72,3.9265761167,1.4273504801999999,0.4163105567,1.4868234169,0.0,0.0,0.0,1.4273504801999999,0.4163105567,1.4868234169,2.51,0.31,2.5290709757,0.0,0.0,0.0,2.51,0.31,2.5290709757,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 02:30:00,3.9699999999999998,1.06,4.1090753218,0.0,0.0,0.0,3.9699999999999998,1.06,4.1090753218,1.4422214528000001,0.42064792370000004,1.5023140133,0.0,0.0,0.0,1.4422214528000001,0.42064792370000004,1.5023140133,2.47192,0.29056000000000004,2.4889382475,0.0019200000000000003,0.0005600000000000001,0.002,2.47,0.29,2.4869660231,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 03:00:00,4.05,1.13,4.20468786,0.0,0.0,0.0,4.05,1.13,4.20468786,1.3907411338,0.4056328307,1.4486886811000002,0.0,0.0,0.0,1.3907411338,0.4056328307,1.4486886811000002,2.47,0.30000000000000004,2.4881519246,0.0,0.0,0.0,2.47,0.30000000000000004,2.4881519246,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 03:30:00,4.2,1.12,4.346768915,0.0,0.0,0.0,4.2,1.12,4.346768915,1.372442696,0.4002957863,1.4296278084,0.0,0.0,0.0,1.372442696,0.4002957863,1.4296278084,2.5,0.30000000000000004,2.5179356624,0.0,0.0,0.0,2.5,0.30000000000000004,2.5179356624,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 04:00:00,4.09,1.2,4.2624054242,0.0,0.0,0.0,4.09,1.2,4.2624054242,1.339131784,0.3905801037,1.3949289417,0.0,0.0,0.0,1.339131784,0.3905801037,1.3949289417,2.43296,0.29128000000000004,2.4503343445,0.07296000000000001,0.02128,0.076,2.36,0.27,2.375394704,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 04:30:00,3.67,1.23,3.8706330232,0.0,0.0,0.0,3.67,1.23,3.8706330232,1.339131784,0.3905801037,1.3949289417,0.0,0.0,0.0,1.339131784,0.3905801037,1.3949289417,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,2.51,0.29,2.5266974492000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 05:00:00,3.87,1.3599999999999999,4.1020117016,0.0,0.0,0.0,3.87,1.3599999999999999,4.1020117016,1.3695065789,0.3994394189,1.426569353,0.0,0.0,0.0,1.3695065789,0.3994394189,1.426569353,2.5682400000000003,0.28032,2.5834929843000003,0.13824,0.04032,0.14400000000000002,2.43,0.24,2.4418230894,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 05:30:00,3.98,1.24,4.1686928407,0.0,0.0,0.0,3.98,1.24,4.1686928407,1.4529951967999999,0.4237902657,1.5135366633,0.0,0.0,0.0,1.4529951967999999,0.4237902657,1.5135366633,2.70048,0.28764,2.7157556959,0.060480000000000006,0.017640000000000003,0.063,2.64,0.27,2.6537709018999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 06:00:00,4.24,1.21,4.4092743167,0.0,0.0,0.0,4.24,1.21,4.4092743167,1.5786760735,0.4604471881,1.6444542432,0.0,0.0,0.0,1.5786760735,0.4604471881,1.6444542432,3.07,0.34,3.0887699817,0.0,0.0,0.0,3.07,0.34,3.0887699817,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 06:30:00,4.89,1.44,5.0976170904,0.0,0.0,0.0,4.89,1.44,5.0976170904,1.8357511004,0.5354274043,1.9122407296000001,0.0,0.0,0.0,1.8357511004,0.5354274043,1.9122407296000001,3.5300000000000002,0.53,3.5695657999,0.24,0.07,0.25,3.29,0.46,3.3220024082,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 07:00:00,5.85,1.71,6.0948010632,0.0,0.0,0.0,5.85,1.71,6.0948010632,2.106442042,0.6143789289,2.1942104605,0.0,0.0,0.0,2.106442042,0.6143789289,2.1942104605,3.91248,0.46364000000000005,3.9398555557,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.9,0.46,3.9270345046,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 07:30:00,7.1,2.01,7.3790311017,0.0,0.0,0.0,7.1,2.01,7.3790311017,2.4373346911000002,0.7108892849,2.5388903032,0.0,0.0,0.0,2.4373346911000002,0.7108892849,2.5388903032,4.55,0.56,4.5843320124,0.0,0.0,0.0,4.55,0.56,4.5843320124,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 08:00:00,7.48,2.34,7.8374740829,0.0,0.0,0.0,7.48,2.34,7.8374740829,2.6218197181000003,0.7646974178,2.7310622063,0.0,0.0,0.0,2.6218197181000003,0.7646974178,2.7310622063,4.64792,0.8285600000000001,4.7211939168,0.09792000000000001,0.028560000000000002,0.10200000000000001,4.55,0.8,4.6197943677,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 08:30:00,7.87,2.47,8.2485028945,0.0,0.0,0.0,7.87,2.47,8.2485028945,2.5603712666,0.7467749528000001,2.6670534027,0.0,0.0,0.0,2.5603712666,0.7467749528000001,2.6670534027,4.97,0.87,5.0455723164,0.0,0.0,0.0,4.97,0.87,5.0455723164,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 09:00:00,7.84,2.31,8.1732306954,0.0,0.0,0.0,7.84,2.31,8.1732306954,2.210745532,0.6448007802,2.3028599291000003,0.0,0.0,0.0,2.210745532,0.6448007802,2.3028599291000003,5.16,0.89,5.236191364,0.0,0.0,0.0,5.16,0.89,5.236191364,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 09:30:00,7.36,1.6400000000000001,7.5405039619,0.0,0.0,0.0,7.36,1.6400000000000001,7.5405039619,1.9794538965,0.5773407198,2.0619311422,0.0,0.0,0.0,1.9794538965,0.5773407198,2.0619311422,4.7848,0.9614,4.8804304113,0.0048000000000000004,0.0014,0.005,4.78,0.96,4.8754486973,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 10:00:00,6.64,1.56,6.8207917429,0.0,0.0,0.0,6.64,1.56,6.8207917429,2.2770288162,0.6641334047,2.3719050169,0.0,0.0,0.0,2.2770288162,0.6641334047,2.3719050169,5.10384,0.9311200000000001,5.1880793363,0.0038400000000000005,0.0011200000000000001,0.004,5.1,0.93,5.1841006935,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 10:30:00,7.46,2.23,7.7861736431,0.0,0.0,0.0,7.46,2.23,7.7861736431,2.4433402793,0.7126409148,2.5451461243,0.0,0.0,0.0,2.4433402793,0.7126409148,2.5451461243,5.24,0.88,5.313379339,0.0,0.0,0.0,5.24,0.88,5.313379339,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 11:00:00,8.12,2.47,8.4873611918,0.0,0.0,0.0,8.12,2.47,8.4873611918,1.9845487863,0.5788267293,2.0672383191,0.0,0.0,0.0,1.9845487863,0.5788267293,2.0672383191,4.81728,0.9550400000000001,4.911037365,0.01728,0.00504,0.018000000000000002,4.8,0.9500000000000001,4.8931073971,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 11:30:00,8.31096,2.58028,8.7022928588,0.0009600000000000001,0.00028000000000000003,0.001,8.31,2.58,8.7012930074,1.8027973512000002,0.5258158941000001,1.8779139075,0.0,0.0,0.0,1.8027973512000002,0.5258158941000001,1.8779139075,5.1944,0.8742000000000001,5.2674488132,0.014400000000000001,0.004200000000000001,0.015,5.18,0.87,5.2525517608,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 12:00:00,8.23192,2.73056,8.6729732387,0.0019200000000000003,0.0005600000000000001,0.002,8.23,2.73,8.6709745704,1.6949756088,0.4943678859,1.7655995925,0.0,0.0,0.0,1.6949756088,0.4943678859,1.7655995925,5.06824,0.8553200000000001,5.1399055439,0.018240000000000003,0.00532,0.019,5.05,0.85,5.1210350516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 12:30:00,7.66096,2.27028,7.9902740504,0.0009600000000000001,0.00028000000000000003,0.001,7.66,2.27,7.9892740596,2.1816412587,0.6363120338,2.2725429778,0.0,0.0,0.0,2.1816412587,0.6363120338,2.2725429778,4.78952,0.87736,4.869215789,0.05952,0.01736,0.062,4.73,0.86,4.8075461516,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 13:00:00,6.97192,1.96056,7.2423382964,0.0019200000000000003,0.0005600000000000001,0.002,6.97,1.96,7.2403383899,1.6797350863,0.48992273350000004,1.7497240483,0.0009600000000000001,0.00028000000000000003,0.001,1.6787750863,0.48964273350000004,1.7487240483000002,5.37248,0.8636400000000001,5.4414534272,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.36,0.86,5.4285541353,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 13:30:00,7.74,2.38,8.0976539812,0.0,0.0,0.0,7.74,2.38,8.0976539812,1.3184444463,0.3845462968,1.3733796316,0.0,0.0,0.0,1.3184444463,0.3845462968,1.3733796316,5.26192,0.92056,5.3418379609,0.0019200000000000003,0.0005600000000000001,0.002,5.26,0.92,5.3398501851999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 14:00:00,7.34288,1.91084,7.5874367345,0.00288,0.00084,0.003,7.34,1.9100000000000001,7.5844380148,1.1170640258,0.3258103409,1.1636083602,0.0,0.0,0.0,1.1170640258,0.3258103409,1.1636083602,4.5956,0.9108,4.6849862326,0.1056,0.0308,0.11,4.49,0.88,4.5754234777,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 14:30:00,8.07096,2.63028,8.4887436173,0.0009600000000000001,0.00028000000000000003,0.001,8.07,2.63,8.4877441055,1.6142132666,0.4708122028,1.6814721527,0.0,0.0,0.0,1.6142132666,0.4708122028,1.6814721527,4.8496,0.8828,4.9292956901,0.009600000000000001,0.0028,0.01,4.84,0.88,4.9193495505,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 15:00:00,7.9,2.48,8.2801207721,0.0,0.0,0.0,7.9,2.48,8.2801207721,1.3602685682,0.39674499900000004,1.4169464252,0.0,0.0,0.0,1.3602685682,0.39674499900000004,1.4169464252,5.14576,0.8216800000000001,5.2109503932,0.00576,0.00168,0.006,5.14,0.8200000000000001,5.2049975985,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 15:30:00,7.27,1.6600000000000001,7.4571107005,0.0,0.0,0.0,7.27,1.6600000000000001,7.4571107005,1.5360584784,0.44801705620000004,1.600060915,0.0,0.0,0.0,1.5360584784,0.44801705620000004,1.600060915,4.8100000000000005,0.88,4.8898363981,0.0,0.0,0.0,4.8100000000000005,0.88,4.8898363981,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 16:00:00,6.69,1.9100000000000001,6.9573126996,0.0,0.0,0.0,6.69,1.9100000000000001,6.9573126996,1.4724053618,0.4294515639,1.5337555852,0.0,0.0,0.0,1.4724053618,0.4294515639,1.5337555852,5.23304,0.85672,5.3027046684,0.02304,0.00672,0.024,5.21,0.85,5.2788824575,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 16:30:00,7.31,2.3,7.6632956357,0.0,0.0,0.0,7.31,2.3,7.6632956357,2.0489451606,0.5976090052,2.1343178756,0.0,0.0,0.0,2.0489451606,0.5976090052,2.1343178756,4.99,0.62,5.0283695171,0.0,0.0,0.0,4.99,0.62,5.0283695171,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 17:00:00,6.82,1.87,7.0717253906,0.0,0.0,0.0,6.82,1.87,7.0717253906,2.0836431542,0.6077292533,2.170461619,0.0,0.0,0.0,2.0836431542,0.6077292533,2.170461619,4.59864,0.53252,4.6293700867,0.00864,0.00252,0.009000000000000001,4.59,0.53,4.6204978087,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 17:30:00,6.47,1.6099999999999999,6.6673083025,0.0,0.0,0.0,6.47,1.6099999999999999,6.6673083025,2.2979713889,0.6702416551,2.3937201968,0.0,0.0,0.0,2.2979713889,0.6702416551,2.3937201968,4.62096,0.49028000000000005,4.6468963621,0.0009600000000000001,0.00028000000000000003,0.001,4.62,0.49,4.6459121817,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 18:00:00,6.18,1.46,6.3501181091,0.0,0.0,0.0,6.18,1.46,6.3501181091,2.3100131604,0.6737538385,2.4062637088,0.0,0.0,0.0,2.3100131604,0.6737538385,2.4062637088,4.34,0.51,4.3698626981,0.0,0.0,0.0,4.34,0.51,4.3698626981,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 18:30:00,6.46,1.62,6.66003003,0.0,0.0,0.0,6.46,1.62,6.66003003,2.1395693843,0.6240410704,2.2287181087,0.0,0.0,0.0,2.1395693843,0.6240410704,2.2287181087,4.26,0.39,4.2778148628,0.0,0.0,0.0,4.26,0.39,4.2778148628,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 19:00:00,6.57,1.73,6.7939531938,0.0,0.0,0.0,6.57,1.73,6.7939531938,1.4768279942,0.4307414983,1.538362494,0.0,0.0,0.0,1.4768279942,0.4307414983,1.538362494,4.17,0.39,4.1881977031,0.0,0.0,0.0,4.17,0.39,4.1881977031,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 19:30:00,6.01,1.25,6.1386154791,0.0,0.0,0.0,6.01,1.25,6.1386154791,1.5523359871,0.4527646629,1.6170166531999999,0.0,0.0,0.0,1.5523359871,0.4527646629,1.6170166531999999,4.65,0.5,4.6768044646,0.0,0.0,0.0,4.65,0.5,4.6768044646,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 20:00:00,6.49,1.75,6.7218003541,0.0,0.0,0.0,6.49,1.75,6.7218003541,1.5536953005,0.4531611293,1.6184326047000002,0.0,0.0,0.0,1.5536953005,0.4531611293,1.6184326047000002,4.47,0.5,4.4978772771,0.0,0.0,0.0,4.47,0.5,4.4978772771,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 20:30:00,5.99,0.86,6.0514213206,0.0,0.0,0.0,5.99,0.86,6.0514213206,1.5303275795,0.44634554400000004,1.5940912287,0.0,0.0,0.0,1.5303275795,0.44634554400000004,1.5940912287,4.19,0.53,4.2233872662,0.0,0.0,0.0,4.19,0.53,4.2233872662,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 21:00:00,5.91,1.04,6.0008082789,0.0,0.0,0.0,5.91,1.04,6.0008082789,1.4531594783,0.4238381812,1.5137077899,0.0,0.0,0.0,1.4531594783,0.4238381812,1.5137077899,3.87,0.42,3.892723982,0.0,0.0,0.0,3.87,0.42,3.892723982,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 21:30:00,5.49,1.07,5.5932995629,0.0,0.0,0.0,5.49,1.07,5.5932995629,1.3875492829,0.40470187420000003,1.4453638363999999,0.0,0.0,0.0,1.3875492829,0.40470187420000003,1.4453638363999999,3.7,0.42,3.7237615391,0.0,0.0,0.0,3.7,0.42,3.7237615391,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 22:00:00,5.18,0.97,5.2700379505,0.0,0.0,0.0,5.18,0.97,5.2700379505,1.222094312,0.3564441743,1.2730149083,0.0,0.0,0.0,1.222094312,0.3564441743,1.2730149083,3.34,0.29,3.3525661813,0.0,0.0,0.0,3.34,0.29,3.3525661813,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 22:30:00,5.11,1.04,5.2147579043,0.0,0.0,0.0,5.11,1.04,5.2147579043,1.1472722113,0.3346210616,1.1950752201000001,0.0,0.0,0.0,1.1472722113,0.3346210616,1.1950752201000001,3.08,0.27,3.0918117666,0.0,0.0,0.0,3.08,0.27,3.0918117666,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 23:00:00,4.8,1.23,4.9550882939,0.0,0.0,0.0,4.8,1.23,4.9550882939,1.0897753298,0.3178511379,1.1351826352,0.0,0.0,0.0,1.0897753298,0.3178511379,1.1351826352,2.86,0.27,2.8727164844,0.0,0.0,0.0,2.86,0.27,2.8727164844,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 23:30:00,3.96,1.08,4.1046315304,0.0,0.0,0.0,3.96,1.08,4.1046315304,0.9826803836,0.2866151119,1.0236253996,0.0,0.0,0.0,0.9826803836,0.2866151119,1.0236253996,2.79,0.27,2.8030340704,0.0,0.0,0.0,2.79,0.27,2.8030340704,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 00:00:00,4.64,1.29,4.815983804,0.0,0.0,0.0,4.64,1.29,4.815983804,0.8790265374,0.2563827401,0.9156526431,0.0,0.0,0.0,0.8790265374,0.2563827401,0.9156526431,2.71,0.31,2.7276730009,0.0,0.0,0.0,2.71,0.31,2.7276730009,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 00:30:00,4.42,1.23,4.5879516126,0.0,0.0,0.0,4.42,1.23,4.5879516126,0.8348788625,0.2435063349,0.8696654818,0.0,0.0,0.0,0.8348788625,0.2435063349,0.8696654818,2.56,0.23,2.5703112652,0.0,0.0,0.0,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 01:00:00,4.19,1.35,4.4021131289,0.0,0.0,0.0,4.19,1.35,4.4021131289,0.7736464047,0.225646868,0.8058816715,0.0,0.0,0.0,0.7736464047,0.225646868,0.8058816715,2.48,0.23,2.4906424874,0.0,0.0,0.0,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 01:30:00,4.19,1.52,4.4571852104000005,0.0,0.0,0.0,4.19,1.52,4.4571852104000005,0.8089740889,0.23595077590000002,0.8426813426,0.0,0.0,0.0,0.8089740889,0.23595077590000002,0.8426813426,2.3976800000000003,0.23224000000000003,2.4089011603,0.007680000000000001,0.0022400000000000002,0.008,2.39,0.23,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 02:00:00,4.11,1.44,4.3549626864,0.0,0.0,0.0,4.11,1.44,4.3549626864,0.7692721589,0.22437104630000002,0.8013251655,0.0,0.0,0.0,0.7692721589,0.22437104630000002,0.8013251655,2.36928,0.25604000000000005,2.3830745267,0.08928000000000001,0.02604,0.093,2.2800000000000002,0.23,2.2915715132,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 02:30:00,4.31,1.25,4.487605152,0.0,0.0,0.0,4.31,1.25,4.487605152,0.7733316426,0.2255550624,0.8055537943000001,0.0,0.0,0.0,0.7733316426,0.2255550624,0.8055537943000001,2.3752,0.2836,2.3920710692,0.11520000000000001,0.033600000000000005,0.12,2.26,0.25,2.27378539,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 03:00:00,4.78,1.69,5.0699605521,0.0,0.0,0.0,4.78,1.69,5.0699605521,0.7476940759,0.2180774388,0.7788479957000001,0.0,0.0,0.0,0.7476940759,0.2180774388,0.7788479957000001,2.33576,0.25168,2.3492802301999998,0.00576,0.00168,0.006,2.33,0.25,2.3433736364,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 03:30:00,4.04,0.81,4.120400466,0.0,0.0,0.0,4.04,0.81,4.120400466,0.7496599674000001,0.2186508238,0.7808957994,0.0,0.0,0.0,0.7496599674000001,0.2186508238,0.7808957994,2.3844,0.25420000000000004,2.3979117999,0.014400000000000001,0.004200000000000001,0.015,2.37,0.25,2.383149177,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 04:00:00,3.4,0.53,3.4410608829,0.0,0.0,0.0,3.4,0.53,3.4410608829,0.6945318664,0.2025717944,0.7234706941,0.0,0.0,0.0,0.6945318664,0.2025717944,0.7234706941,2.49,0.32,2.5104780421,0.0,0.0,0.0,2.49,0.32,2.5104780421,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 04:30:00,3.19,0.26,3.2005780728,0.0,0.0,0.0,3.19,0.26,3.2005780728,0.711725228,0.2075865248,0.7413804459000001,0.0,0.0,0.0,0.711725228,0.2075865248,0.7413804459000001,2.55,0.32,2.5700000000000003,0.0,0.0,0.0,2.55,0.32,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 05:00:00,3.19,0.23,3.1982807882,0.0,0.0,0.0,3.19,0.23,3.1982807882,0.7380777853,0.2152726874,0.7688310263,0.0,0.0,0.0,0.7380777853,0.2152726874,0.7688310263,2.69,0.34,2.7114018514,0.0,0.0,0.0,2.69,0.34,2.7114018514,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 05:30:00,3.35,0.25,3.3593154064,0.0,0.0,0.0,3.35,0.25,3.3593154064,0.791508532,0.2308566552,0.8244880541,0.0,0.0,0.0,0.791508532,0.2308566552,0.8244880541,2.88,0.38,2.9049612734,0.0,0.0,0.0,2.88,0.38,2.9049612734,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 06:00:00,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.8668204844,0.2528226413,0.9029380046000001,0.0,0.0,0.0,0.8668204844,0.2528226413,0.9029380046000001,3.16,0.44,3.1904858564,0.0,0.0,0.0,3.16,0.44,3.1904858564,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 06:30:00,4.25,0.37,4.2660754799,0.0,0.0,0.0,4.25,0.37,4.2660754799,0.9941428464000001,0.2899583302,1.035565465,0.0,0.0,0.0,0.9941428464000001,0.2899583302,1.035565465,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0.0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 07:00:00,4.79,0.46,4.8120369907,0.0,0.0,0.0,4.79,0.46,4.8120369907,1.1350874417,0.3310671705,1.1823827517,0.0,0.0,0.0,1.1350874417,0.3310671705,1.1823827517,3.92,0.53,3.9556668212,0.0,0.0,0.0,3.92,0.53,3.9556668212,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 07:30:00,5.63,0.76,5.681065041,0.0,0.0,0.0,5.63,0.76,5.681065041,1.3870374827,0.4045525991,1.4448307111,0.0,0.0,0.0,1.3870374827,0.4045525991,1.4448307111,4.24,0.53,4.2729966066,0.0,0.0,0.0,4.24,0.53,4.2729966066,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 08:00:00,6.33,0.99,6.4069493521,0.0,0.0,0.0,6.33,0.99,6.4069493521,1.4867676934,0.4336405772,1.5487163473,0.0,0.0,0.0,1.4867676934,0.4336405772,1.5487163473,4.61,0.64,4.6542131451,0.0,0.0,0.0,4.61,0.64,4.6542131451,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 08:30:00,6.6,1.04,6.6814369712,0.0,0.0,0.0,6.6,1.04,6.6814369712,1.5268886412,0.4453425203,1.5905090012,0.0,0.0,0.0,1.5268886412,0.4453425203,1.5905090012,4.9,0.71,4.9511715785,0.0,0.0,0.0,4.9,0.71,4.9511715785,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 09:00:00,6.67,1.2,6.7770863946,0.0,0.0,0.0,6.67,1.2,6.7770863946,1.4762598261,0.4305757826,1.5377706521999999,0.0,0.0,0.0,1.4762598261,0.4305757826,1.5377706521999999,5.23,0.86,5.3002358438,0.0,0.0,0.0,5.23,0.86,5.3002358438,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 09:30:00,7.17,1.29,7.2851218247,0.0,0.0,0.0,7.17,1.29,7.2851218247,1.4963858131,0.43644586220000003,1.5587352220000001,0.0,0.0,0.0,1.4963858131,0.43644586220000003,1.5587352220000001,5.43,0.9500000000000001,5.5124767573,0.0,0.0,0.0,5.43,0.9500000000000001,5.5124767573,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 10:00:00,7.37,1.32,7.4872758731,0.0,0.0,0.0,7.37,1.32,7.4872758731,1.5486429776000001,0.45168753510000004,1.6131697683000001,0.0,0.0,0.0,1.5486429776000001,0.45168753510000004,1.6131697683000001,5.22,0.9500000000000001,5.3057421724000005,0.0,0.0,0.0,5.22,0.9500000000000001,5.3057421724000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 10:30:00,7.37,1.29,7.482045175,0.0,0.0,0.0,7.37,1.29,7.482045175,1.4536049341,0.4239681058,1.5141718064,0.0,0.0,0.0,1.4536049341,0.4239681058,1.5141718064,5.46864,0.8825200000000001,5.5393921147,0.00864,0.00252,0.009000000000000001,5.46,0.88,5.5304611019,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 11:00:00,7.07,1.37,7.2015137298,0.0,0.0,0.0,7.07,1.37,7.2015137298,1.4980093405,0.43691939100000005,1.5604263964,0.0,0.0,0.0,1.4980093405,0.43691939100000005,1.5604263964,5.50192,0.9905600000000001,5.5903785918,0.0019200000000000003,0.0005600000000000001,0.002,5.5,0.99,5.5883897502,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 11:30:00,6.6,1.27,6.7210787825,0.0,0.0,0.0,6.6,1.27,6.7210787825,1.4980093405,0.43691939100000005,1.5604263964,0.0,0.0,0.0,1.4980093405,0.43691939100000005,1.5604263964,5.07192,0.9605600000000001,5.1620778762,0.0019200000000000003,0.0005600000000000001,0.002,5.07,0.96,5.1600872086,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 12:00:00,6.47096,1.13028,6.5689311307,0.0009600000000000001,0.00028000000000000003,0.001,6.47,1.13,6.5679372713,1.3671165151,0.3987423169,1.4240797031999999,0.0,0.0,0.0,1.3671165151,0.3987423169,1.4240797031999999,5.39304,0.99672,5.484371541,0.02304,0.00672,0.024,5.37,0.99,5.4604944831,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 12:30:00,6.6,1.08,6.6877799007,0.0,0.0,0.0,6.6,1.08,6.6877799007,1.4875563446,0.43387060050000004,1.549537859,0.0,0.0,0.0,1.4875563446,0.43387060050000004,1.549537859,5.49,0.91,5.5649079058,0.0,0.0,0.0,5.49,0.91,5.5649079058,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 13:00:00,6.36096,0.99028,6.4375823568,0.0009600000000000001,0.00028000000000000003,0.001,6.36,0.99,6.4365907125,1.4578604582,0.42520930030000004,1.518604644,0.0,0.0,0.0,1.4578604582,0.42520930030000004,1.518604644,5.00824,0.91532,5.0911961856,0.018240000000000003,0.00532,0.019,4.99,0.91,5.0722973099,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 13:30:00,6.1909600000000005,0.97028,6.2665324542,0.0009600000000000001,0.00028000000000000003,0.001,6.19,0.97,6.265540679,1.3218928625,0.38555208490000004,1.3769717317999999,0.0,0.0,0.0,1.3218928625,0.38555208490000004,1.3769717317999999,4.79648,0.82064,4.8661761579,0.036480000000000005,0.01064,0.038,4.76,0.81,4.8284262446,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 14:00:00,6.03672,1.04196,6.1259831048,0.00672,0.0019600000000000004,0.007,6.03,1.04,6.1190277005,1.2517246044,0.3650863429,1.3038797962,0.0048000000000000004,0.0014,0.005,1.2469246044,0.3636863429,1.2988797962,4.788,0.874,4.8671161893,0.048,0.014,0.05,4.74,0.86,4.8173851829,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 14:30:00,6.18,1.01,6.2619885021,0.0,0.0,0.0,6.18,1.01,6.2619885021,1.3748420714,0.4009956042,1.4321271577,0.0,0.0,0.0,1.3748420714,0.4009956042,1.4321271577,5.23,0.86,5.3002358438,0.0,0.0,0.0,5.23,0.86,5.3002358438,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 15:00:00,6.06,0.97,6.1371410282,0.0,0.0,0.0,6.06,0.97,6.1371410282,1.3784411344,0.4020453309,1.4358761817,0.0,0.0,0.0,1.3784411344,0.4020453309,1.4358761817,5.46192,0.89056,5.534046187,0.0019200000000000003,0.0005600000000000001,0.002,5.46,0.89,5.5320610987,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 15:30:00,5.94,0.91,6.0093011241,0.0,0.0,0.0,5.94,0.91,6.0093011241,1.3520759401,0.3943554825,1.4084124376,0.0,0.0,0.0,1.3520759401,0.3943554825,1.4084124376,6.3448,1.2214,6.4612928273,0.0048000000000000004,0.0014,0.005,6.34,1.22,6.4563147383,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 16:00:00,5.72096,0.84028,5.7823398205,0.0009600000000000001,0.00028000000000000003,0.001,5.72,0.84,5.7813493235,1.3866907954,0.40445148200000003,1.4444695785000001,0.0,0.0,0.0,1.3866907954,0.40445148200000003,1.4444695785000001,6.044,1.127,6.1481757457,0.024,0.007,0.025,6.02,1.12,6.123299764,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 16:30:00,5.58,0.65,5.6177308586,0.0,0.0,0.0,5.58,0.65,5.6177308586,1.4155152247,0.4128586072,1.4744950257,0.0,0.0,0.0,1.4155152247,0.4128586072,1.4744950257,5.50536,0.9044800000000001,5.5791641668,0.015360000000000002,0.0044800000000000005,0.016,5.49,0.9,5.5632814058,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 17:00:00,5.5,0.51,5.5235948439,0.0,0.0,0.0,5.5,0.51,5.5235948439,1.4976904215,0.43682637290000004,1.560094189,0.0,0.0,0.0,1.4976904215,0.43682637290000004,1.560094189,5.06768,0.66224,5.1107673005,0.007680000000000001,0.0022400000000000002,0.008,5.06,0.66,5.1028619421,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 17:30:00,5.29,0.4,5.3051013185,0.0,0.0,0.0,5.29,0.4,5.3051013185,1.4766929774,0.4307021184,1.5382218514,0.0,0.0,0.0,1.4766929774,0.4307021184,1.5382218514,5.00192,0.6105600000000001,5.039046259,0.0019200000000000003,0.0005600000000000001,0.002,5.0,0.61,5.0370725625,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 18:00:00,5.06,0.33,5.0707494515,0.0,0.0,0.0,5.06,0.33,5.0707494515,1.4754066595,0.4303269423,1.5368819369,0.0,0.0,0.0,1.4754066595,0.4303269423,1.5368819369,4.83,0.58,4.8646993741,0.0,0.0,0.0,4.83,0.58,4.8646993741,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 18:30:00,4.99,0.29,4.9984197503,0.0,0.0,0.0,4.99,0.29,4.9984197503,1.5364369246,0.4481274363,1.6004551298,0.0,0.0,0.0,1.5364369246,0.4481274363,1.6004551298,4.59,0.46,4.6129925211,0.0,0.0,0.0,4.59,0.46,4.6129925211,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 19:00:00,5.02,0.24,5.0257337773,0.0,0.0,0.0,5.02,0.24,5.0257337773,1.5723590486,0.4586047225,1.637874009,0.0,0.0,0.0,1.5723590486,0.4586047225,1.637874009,4.18,0.41000000000000003,4.2000595234,0.0,0.0,0.0,4.18,0.41000000000000003,4.2000595234,0.0,0.0,0.0,0.0,0.0,0.0
