Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-09-27 19:30:00,5.05,0.26,5.0566886398,0.0,0.0,0.0,5.05,0.26,5.0566886398,1.650881475,0.48150709690000004,1.7196682031,0.0,0.0,0.0,1.650881475,0.48150709690000004,1.7196682031,4.9,0.53,4.9285799172,0.0,0.0,0.0,4.9,0.53,4.9285799172,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 20:00:00,4.93,0.26,4.9368512232,0.0,0.0,0.0,4.93,0.26,4.9368512232,1.5744265353,0.4592077395,1.640027641,0.0,0.0,0.0,1.5744265353,0.4592077395,1.640027641,4.54,0.47000000000000003,4.5642633579,0.0,0.0,0.0,4.54,0.47000000000000003,4.5642633579,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 20:30:00,4.65,0.22,4.655201392,0.0,0.0,0.0,4.65,0.22,4.655201392,1.4687848491,0.428395581,1.5299842178,0.0,0.0,0.0,1.4687848491,0.428395581,1.5299842178,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,4.26,0.47000000000000003,4.2858488074,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 21:00:00,4.57,0.22,4.5752923404,0.0,0.0,0.0,4.57,0.22,4.5752923404,1.3590261473,0.39638262630000004,1.4156522368,0.0,0.0,0.0,1.3590261473,0.39638262630000004,1.4156522368,4.03,0.47000000000000003,4.0573143826999996,0.0,0.0,0.0,4.03,0.47000000000000003,4.0573143826999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 21:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,1.3031212007000001,0.3800770169,1.3574179174,0.0,0.0,0.0,1.3031212007000001,0.3800770169,1.3574179174,3.56,0.37,3.5791758828,0.0,0.0,0.0,3.56,0.37,3.5791758828,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 22:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.2150516548,0.354390066,1.2656788071,0.0,0.0,0.0,1.2150516548,0.354390066,1.2656788071,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 22:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.1483867652,0.3349461398,1.1962362137,0.0,0.0,0.0,1.1483867652,0.3349461398,1.1962362137,3.16,0.34,3.1782385058,0.0,0.0,0.0,3.16,0.34,3.1782385058,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 23:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,1.0798984832,0.3149703909,1.1248942534,0.0,0.0,0.0,1.0798984832,0.3149703909,1.1248942534,3.16,0.34,3.1782385058,0.0,0.0,0.0,3.16,0.34,3.1782385058,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 23:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.965391579,0.2815725439,1.0056162281,0.0,0.0,0.0,0.965391579,0.2815725439,1.0056162281,2.87,0.30000000000000004,2.8856368448,0.0,0.0,0.0,2.87,0.30000000000000004,2.8856368448,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 00:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.9096356164,0.2653103881,0.9475371004,0.0,0.0,0.0,0.9096356164,0.2653103881,0.9475371004,2.84,0.30000000000000004,2.8558011135,0.0,0.0,0.0,2.84,0.30000000000000004,2.8558011135,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 00:30:00,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.8492742832,0.2477049993,0.8846607116,0.0,0.0,0.0,0.8492742832,0.2477049993,0.8846607116,2.87,0.36,2.8924902766000002,0.0,0.0,0.0,2.87,0.36,2.8924902766000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 01:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.8147816414,0.23764464540000002,0.8487308765,0.0,0.0,0.0,0.8147816414,0.23764464540000002,0.8487308765,2.81,0.36,2.8329666428999998,0.0,0.0,0.0,2.81,0.36,2.8329666428999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 01:30:00,2.87,-0.22,2.8784197053,0.0,0.0,0.0,2.87,-0.22,2.8784197053,0.7966873916,0.2323671559,0.8298826996,0.0,0.0,0.0,0.7966873916,0.2323671559,0.8298826996,2.74,0.31,2.7574807343,0.0,0.0,0.0,2.74,0.31,2.7574807343,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 02:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7268246650000001,0.2119905273,0.7571090261000001,0.0,0.0,0.0,0.7268246650000001,0.2119905273,0.7571090261000001,2.76,0.33,2.7796582524,0.0,0.0,0.0,2.76,0.33,2.7796582524,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 02:30:00,2.77,0.0,2.77,0.0,0.0,0.0,2.77,0.0,2.77,0.6731333624,0.196330564,0.7011805859,0.0,0.0,0.0,0.6731333624,0.196330564,0.7011805859,2.69,0.33,2.7101660466,0.0,0.0,0.0,2.69,0.33,2.7101660466,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 03:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6737233128,0.1965026329,0.7017951175,0.0,0.0,0.0,0.6737233128,0.1965026329,0.7017951175,2.63,0.33,2.6506225684,0.0,0.0,0.0,2.63,0.33,2.6506225684,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.63,0.33,2.6506225684,0.0,0.0,0.0,2.63,0.33,2.6506225684,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 04:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.63,0.33,2.6506225684,0.0,0.0,0.0,2.63,0.33,2.6506225684,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 04:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6725434121,0.1961584952,0.7005660542000001,0.0,0.0,0.0,0.6725434121,0.1961584952,0.7005660542000001,2.58,0.33,2.6010190311,0.0,0.0,0.0,2.58,0.33,2.6010190311,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 05:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.6719534617,0.19598642630000002,0.6999515226,0.0,0.0,0.0,0.6719534617,0.19598642630000002,0.6999515226,2.46,0.27,2.4747727168,0.0,0.0,0.0,2.46,0.27,2.4747727168,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 05:30:00,2.76,0.0,2.76,0.0,0.0,0.0,2.76,0.0,2.76,0.6737233128,0.1965026329,0.7017951175,0.0,0.0,0.0,0.6737233128,0.1965026329,0.7017951175,2.52,0.27,2.5344230113,0.0,0.0,0.0,2.52,0.27,2.5344230113,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 06:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.736628516,0.2148499838,0.7673213708000001,0.0,0.0,0.0,0.736628516,0.2148499838,0.7673213708000001,2.59,0.30000000000000004,2.6073166283,0.0,0.0,0.0,2.59,0.30000000000000004,2.6073166283,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 06:30:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.784120684,0.22870186620000002,0.8167923792,0.0,0.0,0.0,0.784120684,0.22870186620000002,0.8167923792,2.9,0.34,2.9198630105000003,0.0,0.0,0.0,2.9,0.34,2.9198630105000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 07:00:00,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.8991734753,0.2622589303,0.9366390367,0.0,0.0,0.0,0.8991734753,0.2622589303,0.9366390367,2.99,0.29,3.0040306257,0.0,0.0,0.0,2.99,0.29,3.0040306257,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 07:30:00,3.83,0.27,3.8395051765,0.0,0.0,0.0,3.83,0.27,3.8395051765,0.9966379973,0.2906860825,1.0381645805,0.0,0.0,0.0,0.9966379973,0.2906860825,1.0381645805,3.34,0.45,3.3701780368,0.0,0.0,0.0,3.34,0.45,3.3701780368,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 08:00:00,4.27,0.44,4.2926099287,0.0,0.0,0.0,4.27,0.44,4.2926099287,1.1072909361,0.3229598563,1.1534280584,0.0,0.0,0.0,1.1072909361,0.3229598563,1.1534280584,3.44,0.42,3.4655446901999998,0.0,0.0,0.0,3.44,0.42,3.4655446901999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 08:30:00,4.53,0.46,4.5532955098,0.0,0.0,0.0,4.53,0.46,4.5532955098,1.2012140931,0.35035411050000004,1.2512646803,0.0,0.0,0.0,1.2012140931,0.35035411050000004,1.2512646803,3.59096,0.45028,3.6190807949,0.0009600000000000001,0.00028000000000000003,0.001,3.59,0.45,3.6180934206,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 09:00:00,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,1.2543598411999999,0.36585495370000004,1.3066248346,0.0,0.0,0.0,1.2543598411999999,0.36585495370000004,1.3066248346,3.6696,0.4728,3.6999329724,0.009600000000000001,0.0028,0.01,3.66,0.47000000000000003,3.6900542001,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 09:30:00,4.69768,0.50224,4.7244515449,0.007680000000000001,0.0022400000000000002,0.008,4.69,0.5,4.7165771487,1.2162699691,0.3547454077,1.2669478845,0.007680000000000001,0.0022400000000000002,0.008,1.2085899691,0.3525054077,1.2589478845,3.70128,0.5220400000000001,3.7379137764,0.041280000000000004,0.01204,0.043000000000000003,3.66,0.51,3.6953619579,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 10:00:00,4.91192,0.53056,4.9404910687,0.0019200000000000003,0.0005600000000000001,0.002,4.91,0.53,4.9385220461,1.343679125,0.3919064115,1.3996657552,0.0019200000000000003,0.0005600000000000001,0.002,1.341759125,0.3913464115,1.3976657552,3.69056,0.5130800000000001,3.7260547768,0.010560000000000002,0.0030800000000000003,0.011,3.68,0.51,3.7151715977,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 10:30:00,4.97192,0.53056,5.0001482378,0.0019200000000000003,0.0005600000000000001,0.002,4.97,0.53,4.9981796686,1.3413436,0.3912252167,1.3972329166000002,0.0019200000000000003,0.0005600000000000001,0.002,1.3394236,0.39066521670000004,1.3952329166,3.7915200000000002,0.5733600000000001,3.8346271787,0.01152,0.00336,0.012,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 11:00:00,4.6392,0.4456,4.6605510404,0.019200000000000002,0.0056,0.02,4.62,0.44,4.6409050841,1.3210454409,0.3853049203,1.3760890009,0.018240000000000003,0.00532,0.019,1.3028054409,0.37998492030000003,1.3570890009,3.59744,0.5809200000000001,3.6440420689,0.03744,0.010920000000000001,0.039,3.56,0.5700000000000001,3.6053432569,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 11:30:00,4.64304,0.38672,4.6591171696,0.02304,0.00672,0.024,4.62,0.38,4.6356013634,1.2602315038,0.3675675219,1.3127411498,0.022080000000000002,0.00644,0.023,1.2381515038,0.3611275219,1.2897411498,3.5532,0.5626,3.5974642458,0.0432,0.0126,0.045,3.51,0.55,3.552829858,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 12:00:00,4.60056,0.34308000000000005,4.6133346074,0.010560000000000002,0.0030800000000000003,0.011,4.59,0.34,4.602575366,1.2508704427000001,0.3648372125,1.3029900445,0.010560000000000002,0.0030800000000000003,0.011,1.2403104427,0.36175721250000004,1.2919900444999999,3.5888,0.5584,3.6319823788,0.028800000000000003,0.008400000000000001,0.03,3.56,0.55,3.6022354171,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 12:30:00,4.46112,0.28616,4.4702884918,0.021120000000000003,0.0061600000000000005,0.022,4.44,0.28,4.4488200683,1.3426228596,0.3915983341,1.3985654788000002,0.02016,0.005880000000000001,0.021,1.3224628595999999,0.3857183341,1.3775654788,3.61112,0.49616000000000005,3.6450462823,0.021120000000000003,0.0061600000000000005,0.022,3.59,0.49,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 13:00:00,4.15072,0.26896000000000003,4.1594249603,0.030720000000000004,0.008960000000000001,0.032,4.12,0.26,4.1281957318,1.2244274399,0.35712467000000003,1.2754452499,0.02976,0.00868,0.031,1.1946674399,0.34844467,1.2444452499,3.378,0.534,3.419947368,0.048,0.014,0.05,3.33,0.52,3.3703560643,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 13:30:00,4.09976,0.25868,4.107912779,0.02976,0.00868,0.031,4.07,0.25,4.0776709038,1.2453386690000001,0.36322377840000003,1.2972277802,0.028800000000000003,0.008400000000000001,0.03,1.216538669,0.3548237784,1.2672277802,3.36744,0.48092,3.4016078845,0.03744,0.010920000000000001,0.039,3.33,0.47000000000000003,3.363004609,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 14:00:00,3.9528,0.2654,3.9616997615000002,0.0528,0.0154,0.055,3.9,0.25,3.9080046059,1.124999862,0.3281249598,1.1718748563,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.076039862,0.3138449598,1.1208748563,3.63664,0.52652,3.6745576332,0.05664,0.01652,0.059000000000000004,3.58,0.51,3.6161443555,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 14:30:00,3.9501600000000003,0.25588,3.9584389095,0.02016,0.005880000000000001,0.021,3.93,0.25,3.9379436258,1.0971161303,0.3199922047,1.1428293024,0.019200000000000002,0.0056,0.02,1.0779161303,0.3143922047,1.1228293024,3.65592,0.54756,3.6966975803,0.025920000000000002,0.007560000000000001,0.027,3.63,0.54,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 15:00:00,3.83896,0.23428000000000002,3.8461020527,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.79,0.22,3.7963798545,1.0670421419,0.3112206247,1.1115022312,0.044160000000000005,0.01288,0.046,1.0228821419,0.2983406247,1.0655022312,3.48416,0.45288000000000006,3.5134699657,0.044160000000000005,0.01288,0.046,3.44,0.44,3.4680253748,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 15:30:00,3.79264,0.22952000000000003,3.7995786082,0.03264,0.00952,0.034,3.76,0.22,3.7664306711,1.0746727479,0.3134462181,1.1194507790000001,0.030720000000000004,0.008960000000000001,0.032,1.0439527479,0.3044862181,1.087450779,3.08512,0.48316000000000003,3.1227246116,0.04512,0.013160000000000002,0.047,3.04,0.47000000000000003,3.0761176831,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 16:00:00,3.79344,0.003920000000000001,3.7934420254,0.01344,0.003920000000000001,0.014,3.7800000000000002,0.0,3.7800000000000002,1.1711834976,0.3415951868,1.21998281,0.01344,0.003920000000000001,0.014,1.1577434976,0.3376751868,1.20598281,3.09016,0.39588,3.1154148680000002,0.02016,0.005880000000000001,0.021,3.07,0.39,3.0946728422,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 16:30:00,4.01096,0.00028000000000000003,4.0109600098,0.0009600000000000001,0.00028000000000000003,0.001,4.01,0.0,4.01,1.2330831356,0.3596492479,1.2844615996,0.0009600000000000001,0.00028000000000000003,0.001,1.2321231356,0.3593692479,1.2834615996,3.15192,0.33056,3.1692064622,0.0019200000000000003,0.0005600000000000001,0.002,3.15,0.33,3.1672385449,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 17:00:00,4.16,0.22,4.1658132459,0.0,0.0,0.0,4.16,0.22,4.1658132459,1.2872238010000001,0.3754402753,1.340858126,0.0,0.0,0.0,1.2872238010000001,0.3754402753,1.340858126,3.43,0.33,3.4458380693,0.0,0.0,0.0,3.43,0.33,3.4458380693,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 17:30:00,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,1.4657519588,0.42751098800000004,1.5268249571,0.0,0.0,0.0,1.4657519588,0.42751098800000004,1.5268249571,3.88,0.33,3.8940082178,0.0,0.0,0.0,3.88,0.33,3.8940082178,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 18:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.5700943576,0.4579441876,1.6355149558000002,0.0,0.0,0.0,1.5700943576,0.4579441876,1.6355149558000002,3.88,0.33,3.8940082178,0.0,0.0,0.0,3.88,0.33,3.8940082178,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 18:30:00,4.57,0.22,4.5752923404,0.0,0.0,0.0,4.57,0.22,4.5752923404,1.5700943576,0.4579441876,1.6355149558000002,0.0,0.0,0.0,1.5700943576,0.4579441876,1.6355149558000002,3.64,0.27,3.65,0.0,0.0,0.0,3.64,0.27,3.65,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 19:00:00,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,1.5356770392999999,0.4479058031,1.5996635825999999,0.0,0.0,0.0,1.5356770392999999,0.4479058031,1.5996635825999999,3.54,0.25,3.5488167042,0.0,0.0,0.0,3.54,0.25,3.5488167042,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 19:30:00,4.57,0.22,4.5752923404,0.0,0.0,0.0,4.57,0.22,4.5752923404,1.4678550288,0.42812438340000003,1.529015655,0.0,0.0,0.0,1.4678550288,0.42812438340000003,1.529015655,3.54,0.31,3.5535475233,0.0,0.0,0.0,3.54,0.31,3.5535475233,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 20:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.3636925416,0.397743658,1.4205130642000001,0.0,0.0,0.0,1.3636925416,0.397743658,1.4205130642000001,3.42,0.35000000000000003,3.4378627081,0.0,0.0,0.0,3.42,0.35000000000000003,3.4378627081,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 20:30:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.2564501079000001,0.36646461480000003,1.3088021957,0.0,0.0,0.0,1.2564501079000001,0.36646461480000003,1.3088021957,3.3,0.35000000000000003,3.3185087012,0.0,0.0,0.0,3.3,0.35000000000000003,3.3185087012,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 21:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.1927602441,0.3478884045,1.2424585876,0.0,0.0,0.0,1.1927602441,0.3478884045,1.2424585876,3.1,0.27,3.11173585,0.0,0.0,0.0,3.1,0.27,3.11173585,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 21:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,1.1773972583,0.3434075337,1.2264554774,0.0,0.0,0.0,1.1773972583,0.3434075337,1.2264554774,3.15,0.36,3.1705046917,0.0,0.0,0.0,3.15,0.36,3.1705046917,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 22:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1241268025,0.3278703174,1.1709654192,0.0,0.0,0.0,1.1241268025,0.3278703174,1.1709654192,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,3.56,0.38,3.5802234566999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 22:30:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,1.0535726966,0.30729203650000003,1.097471559,0.0,0.0,0.0,1.0535726966,0.30729203650000003,1.097471559,3.46,0.43,3.4866172718,0.0,0.0,0.0,3.46,0.43,3.4866172718,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 23:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.9758324367000001,0.28461779400000004,1.0164921215,0.0,0.0,0.0,0.9758324367000001,0.28461779400000004,1.0164921215,3.46,0.45,3.4891402953,0.0,0.0,0.0,3.46,0.45,3.4891402953,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 23:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.880321668,0.2567604865,0.9170017375,0.0,0.0,0.0,0.880321668,0.2567604865,0.9170017375,3.41,0.47000000000000003,3.4422376443,0.0,0.0,0.0,3.41,0.47000000000000003,3.4422376443,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 00:00:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.8157926048,0.2379395097,0.8497839634000001,0.0,0.0,0.0,0.8157926048,0.2379395097,0.8497839634000001,3.91,0.73,3.9775620674,0.0,0.0,0.0,3.91,0.73,3.9775620674,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 00:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7746257755,0.22593251790000002,0.8069018495,0.0,0.0,0.0,0.7746257755,0.22593251790000002,0.8069018495,4.25,0.85,4.3341665866,0.0,0.0,0.0,4.25,0.85,4.3341665866,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 01:00:00,2.83,0.0,2.83,0.0,0.0,0.0,2.83,0.0,2.83,0.7583502622,0.22118549310000002,0.7899481898,0.0,0.0,0.0,0.7583502622,0.22118549310000002,0.7899481898,3.7800000000000002,0.68,3.8406770237,0.0,0.0,0.0,3.7800000000000002,0.68,3.8406770237,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 01:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7374712072,0.2150957688,0.7681991742000001,0.0,0.0,0.0,0.7374712072,0.2150957688,0.7681991742000001,3.29,0.47000000000000003,3.3234018716,0.0,0.0,0.0,3.29,0.47000000000000003,3.3234018716,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 02:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.7134358846000001,0.2080854663,0.7431623797,0.0,0.0,0.0,0.7134358846000001,0.2080854663,0.7431623797,3.29,0.49,3.3262892237,0.0,0.0,0.0,3.29,0.49,3.3262892237,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 02:30:00,2.8,0.0,2.8,0.0,0.0,0.0,2.8,0.0,2.8,0.7140562636000001,0.2082664102,0.7438086079,0.0,0.0,0.0,0.7140562636000001,0.2082664102,0.7438086079,3.04,0.41000000000000003,3.067523431,0.0,0.0,0.0,3.04,0.41000000000000003,3.067523431,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 03:00:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.8066864516000001,0.23528354840000001,0.8402983871,0.0,0.0,0.0,0.8066864516000001,0.23528354840000001,0.8402983871,3.04,0.39,3.0649143544,0.0,0.0,0.0,3.04,0.39,3.0649143544,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 03:30:00,2.73,0.0,2.73,0.0,0.0,0.0,2.73,0.0,2.73,0.7187479320000001,0.20963481350000002,0.7486957625,0.0,0.0,0.0,0.7187479320000001,0.20963481350000002,0.7486957625,3.04,0.37,3.0624336728,0.0,0.0,0.0,3.04,0.37,3.0624336728,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 04:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6766730646,0.1973629772,0.7048677756,0.0,0.0,0.0,0.6766730646,0.1973629772,0.7048677756,2.99,0.34,3.0092690142,0.0,0.0,0.0,2.99,0.34,3.0092690142,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 04:30:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.679032866,0.1980512526,0.7073259021,0.0,0.0,0.0,0.679032866,0.1980512526,0.7073259021,2.9,0.34,2.9198630105000003,0.0,0.0,0.0,2.9,0.34,2.9198630105000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 05:00:00,2.71,0.0,2.71,0.0,0.0,0.0,2.71,0.0,2.71,0.6778529653,0.1977071149,0.7060968389000001,0.0,0.0,0.0,0.6778529653,0.1977071149,0.7060968389000001,2.92,0.39,2.9459293949000003,0.0,0.0,0.0,2.92,0.39,2.9459293949000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 05:30:00,2.67,-0.22,2.6790483385,0.0,0.0,0.0,2.67,-0.22,2.6790483385,0.6796228164,0.1982233215,0.7079404338,0.0,0.0,0.0,0.6796228164,0.1982233215,0.7079404338,2.63,0.39,2.6587591091,0.0,0.0,0.0,2.63,0.39,2.6587591091,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 06:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.6784429157,0.19787918370000002,0.7067113705,0.0,0.0,0.0,0.6784429157,0.19787918370000002,0.7067113705,2.87,0.39,2.8963770473,0.0,0.0,0.0,2.87,0.39,2.8963770473,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 06:30:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.7085682952,0.20666575280000002,0.7380919742000001,0.0,0.0,0.0,0.7085682952,0.20666575280000002,0.7380919742000001,2.96,0.45,2.994010688,0.0,0.0,0.0,2.96,0.45,2.994010688,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 07:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.7625000342,0.2223958433,0.7942708690000001,0.0,0.0,0.0,0.7625000342,0.2223958433,0.7942708690000001,2.95,0.45,2.9841246623,0.0,0.0,0.0,2.95,0.45,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 07:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.8443664548,0.2462735493,0.8795483905,0.0,0.0,0.0,0.8443664548,0.2462735493,0.8795483905,3.34,0.43,3.3675658865,0.0,0.0,0.0,3.34,0.43,3.3675658865,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 08:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.9087172692000001,0.2650425369,0.9465804888,0.0,0.0,0.0,0.9087172692000001,0.2650425369,0.9465804888,3.81,0.49,3.8413799604000003,0.0,0.0,0.0,3.81,0.49,3.8413799604000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 08:30:00,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,1.0548023141,0.30765067500000004,1.0987524105,0.0,0.0,0.0,1.0548023141,0.30765067500000004,1.0987524105,3.47,0.49,3.5044257732,0.0,0.0,0.0,3.47,0.49,3.5044257732,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 09:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1053870658,0.3224045609,1.1514448602,0.0,0.0,0.0,1.1053870658,0.3224045609,1.1514448602,3.85096,0.47028000000000003,3.879569074,0.0009600000000000001,0.00028000000000000003,0.001,3.85,0.47000000000000003,3.8785822152,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 09:30:00,4.04192,0.22056,4.0479332998,0.0019200000000000003,0.0005600000000000001,0.002,4.04,0.22,4.0459856648,1.1399814699,0.33249459540000004,1.1874806978,0.0019200000000000003,0.0005600000000000001,0.002,1.1380614699,0.33193459540000003,1.1854806978,3.73384,0.51112,3.7686608762000002,0.0038400000000000005,0.0011200000000000001,0.004,3.73,0.51,3.7647045037,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 10:00:00,4.18384,0.24112000000000003,4.1907822659,0.0038400000000000005,0.0011200000000000001,0.004,4.18,0.24,4.1868842831,1.2723533291,0.3711030543,1.3253680510999999,0.0038400000000000005,0.0011200000000000001,0.004,1.2685133291000001,0.3699830543,1.3213680510999999,3.2696,0.6128,3.3265309258,0.009600000000000001,0.0028,0.01,3.26,0.61,3.3165795633,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 10:30:00,4.36864,0.24252,4.3753664304,0.00864,0.00252,0.009000000000000001,4.36,0.24,4.3666005084,1.3179190986,0.38439307040000004,1.3728323943,0.00864,0.00252,0.009000000000000001,1.3092790986,0.3818730704,1.3638323943000001,3.59248,0.5936400000000001,3.6411977425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.58,0.59,3.628291609,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 11:00:00,4.42672,0.28196000000000004,4.4356906339,0.00672,0.0019600000000000004,0.007,4.42,0.28,4.4288598984,1.2899580606,0.3762377677,1.3437063132,0.00576,0.00168,0.006,1.2841980606,0.3745577677,1.3377063132,4.45864,0.5125200000000001,4.4880003788,0.00864,0.00252,0.009000000000000001,4.45,0.51,4.4791293797,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 11:30:00,4.37976,0.24868,4.3868142655,0.02976,0.00868,0.031,4.35,0.24,4.356615659,1.2563382995999999,0.3664320041,1.3086857288,0.027840000000000004,0.00812,0.029,1.2284982996,0.3583120041,1.2796857288,4.48936,0.50148,4.5172818597,0.039360000000000006,0.01148,0.041,4.45,0.49,4.4768962463,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 12:00:00,4.53096,0.27028,4.5390141881,0.0009600000000000001,0.00028000000000000003,0.001,4.53,0.27,4.5380392242,1.3396425039,0.39072906360000004,1.3954609416000001,0.0009600000000000001,0.00028000000000000003,0.001,1.3386825038999999,0.39044906360000003,1.3944609416,4.68096,0.47028000000000003,4.7045243968,0.0009600000000000001,0.00028000000000000003,0.001,4.68,0.47000000000000003,4.7035412191,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 12:30:00,4.55496,0.24728000000000003,4.5616672391,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.53,0.24,4.5363531609,1.3109757159,0.3823679171,1.365599704,0.024,0.007,0.025,1.2869757159,0.3753679171,1.340599704,4.40744,0.45092000000000004,4.4304465012,0.03744,0.010920000000000001,0.039,4.37,0.44,4.392095172,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 13:00:00,4.55896,0.25428,4.5660458386,0.048960000000000004,0.014280000000000001,0.051000000000000004,4.51,0.24,4.5163812948,1.284867014,0.3747528791,1.3384031396,0.04608,0.01344,0.048,1.2387870140000001,0.36131287910000004,1.2904031396,3.75416,0.52288,3.7903985015,0.044160000000000005,0.01288,0.046,3.71,0.51,3.7448898515,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 13:30:00,4.46376,0.25568,4.4710765594,0.05376,0.015680000000000003,0.056,4.41,0.24,4.4165257839,1.2579473717,0.3669013168,1.3103618456000001,0.05088,0.01484,0.053,1.2070673717,0.3520613168,1.2573618456,3.2824,0.5582,3.3295250412,0.062400000000000004,0.0182,0.065,3.22,0.54,3.2649655435,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 14:00:00,4.35016,0.24588000000000002,4.3571032809,0.02016,0.005880000000000001,0.021,4.33,0.24,4.3366461696,1.227317909,0.3579677235,1.2784561553,0.019200000000000002,0.0056,0.02,1.208117909,0.3523677235,1.2584561553,3.4620800000000003,0.5864400000000001,3.5113971293,0.022080000000000002,0.00644,0.023,3.44,0.58,3.4885527085,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 14:30:00,4.21704,0.25372,4.2246656909,0.047040000000000005,0.013720000000000001,0.049,4.17,0.24,4.1769007649,1.1457671762000001,0.3341820931,1.1935074752000001,0.0432,0.0126,0.045,1.1025671762,0.3215820931,1.1485074752,3.5328,0.5954,3.5826215262,0.0528,0.0154,0.055,3.48,0.58,3.5280022676,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 15:00:00,4.41248,0.27364000000000005,4.4209567517,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.4,0.27,4.4082763071,1.1780127379,0.3435870486,1.227096602,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1655327379,0.3399470486,1.2140966020000001,3.874,0.517,3.9083455579,0.024,0.007,0.025,3.85,0.51,3.8836323204000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 15:30:00,4.494,0.427,4.5142402462,0.024,0.007,0.025,4.47,0.42,4.4896881852,1.2733530773,0.3713946475,1.3264094555,0.022080000000000002,0.00644,0.023,1.2512730773,0.3649546475,1.3034094555,3.7896,0.5528000000000001,3.8297070384,0.009600000000000001,0.0028,0.01,3.7800000000000002,0.55,3.8198036599,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 16:00:00,4.76056,0.7930800000000001,4.826169019,0.010560000000000002,0.0030800000000000003,0.011,4.75,0.79,4.8152466188,1.3649894231,0.3981219151,1.4218639824000001,0.010560000000000002,0.0030800000000000003,0.011,1.3544294231,0.39504191510000003,1.4108639824,3.8248,0.4914,3.8562376742,0.0048000000000000004,0.0014,0.005,3.8200000000000003,0.49,3.8512984823,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 16:30:00,5.09688,1.14784,5.2245308306,0.02688,0.007840000000000001,0.028,5.07,1.1400000000000001,5.1965854174,1.3562112577,0.3955616168,1.4127200601,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3312512577,0.3882816168,1.3867200601,3.83032,0.43176000000000003,3.8545775385,0.04032,0.011760000000000001,0.042,3.79,0.42,3.8132007553,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 17:00:00,5.42056,1.20308,5.5524654164000005,0.010560000000000002,0.0030800000000000003,0.011,5.41,1.2,5.5414889696,1.4261732444000002,0.4159671963,1.4855971296,0.009600000000000001,0.0028,0.01,1.4165732444,0.41316719630000004,1.4755971296000001,4.12784,0.44812,4.1520927976,0.027840000000000004,0.00812,0.029,4.1,0.44,4.1235421666,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 17:30:00,5.72,1.26,5.8571324042,0.0,0.0,0.0,5.72,1.26,5.8571324042,1.4846007731,0.4330085588,1.5464591387,0.0,0.0,0.0,1.4846007731,0.4330085588,1.5464591387,4.1,0.44,4.1235421666,0.0,0.0,0.0,4.1,0.44,4.1235421666,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 18:00:00,5.96,1.33,6.1065947958,0.0,0.0,0.0,5.96,1.33,6.1065947958,1.5935536971,0.464786495,1.6599517678,0.0,0.0,0.0,1.5935536971,0.464786495,1.6599517678,4.16,0.44,4.1832045133,0.0,0.0,0.0,4.16,0.44,4.1832045133,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 18:30:00,5.8,1.2,5.922837158,0.0,0.0,0.0,5.8,1.2,5.922837158,1.5824969499,0.46156161040000004,1.6484343228,0.0,0.0,0.0,1.5824969499,0.46156161040000004,1.6484343228,4.11,0.44,4.1334852123,0.0,0.0,0.0,4.11,0.44,4.1334852123,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 19:00:00,5.73,1.15,5.8442621433,0.0,0.0,0.0,5.73,1.15,5.8442621433,1.5459426411,0.45089993700000003,1.6103569178,0.0,0.0,0.0,1.5459426411,0.45089993700000003,1.6103569178,3.99,0.42,4.0120443667,0.0,0.0,0.0,3.99,0.42,4.0120443667,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 19:30:00,5.49,1.08,5.5952211753,0.0,0.0,0.0,5.49,1.08,5.5952211753,1.4962988503,0.43642049800000005,1.5586446357,0.0,0.0,0.0,1.4962988503,0.43642049800000005,1.5586446357,4.15,0.42,4.1711988684,0.0,0.0,0.0,4.15,0.42,4.1711988684,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 20:00:00,5.28,1.08,5.3893227775,0.0,0.0,0.0,5.28,1.08,5.3893227775,1.498917046,0.43718413840000003,1.5613719229,0.0,0.0,0.0,1.498917046,0.43718413840000003,1.5613719229,3.61,0.42,3.6343500107,0.0,0.0,0.0,3.61,0.42,3.6343500107,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 20:30:00,5.24,1.03,5.3402715287,0.0,0.0,0.0,5.24,1.03,5.3402715287,1.6280993812,0.4748623195,1.6959368554,0.0,0.0,0.0,1.6280993812,0.4748623195,1.6959368554,3.64,0.42,3.6641506519,0.0,0.0,0.0,3.64,0.42,3.6641506519,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 21:00:00,5.38,1.1400000000000001,5.4994545184,0.0,0.0,0.0,5.38,1.1400000000000001,5.4994545184,1.4400428931,0.4200125105,1.5000446804,0.0,0.0,0.0,1.4400428931,0.4200125105,1.5000446804,3.7199999999999998,0.44,3.7459311259,0.0,0.0,0.0,3.7199999999999998,0.44,3.7459311259,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 21:30:00,4.61,0.28,4.618495426,0.0,0.0,0.0,4.61,0.28,4.618495426,1.2968785016,0.3782562296,1.3509151058,0.0,0.0,0.0,1.2968785016,0.3782562296,1.3509151058,3.33,0.41000000000000003,3.3551453024,0.0,0.0,0.0,3.33,0.41000000000000003,3.3551453024,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 22:00:00,4.4,0.23,4.4060072628,0.0,0.0,0.0,4.4,0.23,4.4060072628,1.2039157598,0.3511420966,1.2540789165000001,0.0,0.0,0.0,1.2039157598,0.3511420966,1.2540789165000001,3.31,0.38,3.3317412865,0.0,0.0,0.0,3.31,0.38,3.3317412865,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 22:30:00,4.5,1.05,4.6208765402,0.0,0.0,0.0,4.5,1.05,4.6208765402,1.1187819985,0.32631141620000004,1.1653979151,0.0,0.0,0.0,1.1187819985,0.32631141620000004,1.1653979151,3.41,0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,0.35000000000000003,3.4279148181,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 23:00:00,4.5,1.1400000000000001,4.6421546721,0.0,0.0,0.0,4.5,1.1400000000000001,4.6421546721,1.0340815548,0.3016071201,1.0771682862,0.0,0.0,0.0,1.0340815548,0.3016071201,1.0771682862,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 23:30:00,3.7800000000000002,0.92,3.8903470282,0.0,0.0,0.0,3.7800000000000002,0.92,3.8903470282,0.9497721942,0.27701689,0.9893460356,0.0,0.0,0.0,0.9497721942,0.27701689,0.9893460356,3.02,0.39,3.0450779957,0.0,0.0,0.0,3.02,0.39,3.0450779957,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 00:00:00,3.45,0.8300000000000001,3.5484362753000003,0.0,0.0,0.0,3.45,0.8300000000000001,3.5484362753000003,0.8314548890000001,0.242507676,0.8660988427,0.0,0.0,0.0,0.8314548890000001,0.242507676,0.8660988427,2.91,0.39,2.9360177111,0.0,0.0,0.0,2.91,0.39,2.9360177111,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 00:30:00,3.54,0.91,3.6550923381000002,0.0,0.0,0.0,3.54,0.91,3.6550923381000002,0.7603989596,0.2217830299,0.7920822496000001,0.0,0.0,0.0,0.7603989596,0.2217830299,0.7920822496000001,2.47,0.36,2.4960969532,0.0,0.0,0.0,2.47,0.36,2.4960969532,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 01:00:00,3.76,1.02,3.8958952758,0.0,0.0,0.0,3.76,1.02,3.8958952758,0.7577471759000001,0.221009593,0.7893199749,0.0,0.0,0.0,0.7577471759000001,0.221009593,0.7893199749,2.69,0.30000000000000004,2.7066769294,0.0,0.0,0.0,2.69,0.30000000000000004,2.7066769294,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 01:30:00,3.7800000000000002,0.99,3.9074928023,0.0,0.0,0.0,3.7800000000000002,0.99,3.9074928023,0.7952517570000001,0.23194842910000002,0.8283872469,0.0,0.0,0.0,0.7952517570000001,0.23194842910000002,0.8283872469,2.89,0.30000000000000004,2.9055292117000002,0.0,0.0,0.0,2.89,0.30000000000000004,2.9055292117000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 02:00:00,3.74,0.99,3.8688111869,0.0,0.0,0.0,3.74,0.99,3.8688111869,0.7760730494,0.2263546394,0.8084094265,0.0,0.0,0.0,0.7760730494,0.2263546394,0.8084094265,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0.0,0.0,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 02:30:00,4.18,1.01,4.3002906878000005,0.0,0.0,0.0,4.18,1.01,4.3002906878000005,0.7242322422,0.21123440400000001,0.7544085856,0.0,0.0,0.0,0.7242322422,0.21123440400000001,0.7544085856,2.65,0.34,2.671722291,0.0,0.0,0.0,2.65,0.34,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 03:00:00,3.46,0.71,3.5320956951999998,0.0,0.0,0.0,3.46,0.71,3.5320956951999998,0.7261297939,0.21178785660000002,0.756385202,0.0,0.0,0.0,0.7261297939,0.21178785660000002,0.756385202,2.44,0.34,2.4635746386,0.0,0.0,0.0,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 03:30:00,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.6952387094,0.2027779569,0.7242069889,0.0,0.0,0.0,0.6952387094,0.2027779569,0.7242069889,2.86,0.31,2.8767516403,0.0,0.0,0.0,2.86,0.31,2.8767516403,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 04:00:00,2.9699999999999998,1.28,3.2340841053,0.0,0.0,0.0,2.9699999999999998,1.28,3.2340841053,0.6701623272,0.1954640121,0.6980857575,0.0,0.0,0.0,0.6701623272,0.1954640121,0.6980857575,2.92,0.31,2.936409372,0.0,0.0,0.0,2.92,0.31,2.936409372,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 04:30:00,3.65,1.28,3.8679322641000002,0.0,0.0,0.0,3.65,1.28,3.8679322641000002,0.668991738,0.1951225902,0.6968663937,0.0,0.0,0.0,0.668991738,0.1951225902,0.6968663937,2.87,0.31,2.8866936103,0.0,0.0,0.0,2.87,0.31,2.8866936103,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 05:00:00,3.76,1.03,3.8985253622,0.0,0.0,0.0,3.76,1.03,3.8985253622,0.7080016236000001,0.2065004736,0.7375016913,0.0,0.0,0.0,0.7080016236000001,0.2065004736,0.7375016913,2.59,0.29,2.6061849512,0.0,0.0,0.0,2.59,0.29,2.6061849512,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 05:30:00,3.61,0.88,3.7157098918,0.0,0.0,0.0,3.61,0.88,3.7157098918,0.7291706655,0.21267477740000001,0.7595527765000001,0.0,0.0,0.0,0.7291706655,0.21267477740000001,0.7595527765000001,2.7796000000000003,0.32780000000000004,2.7988620902,0.1296,0.0378,0.135,2.65,0.29,2.6658206991,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 06:00:00,3.75,0.61,3.7992894072,0.0,0.0,0.0,3.75,0.61,3.7992894072,0.8489901160000001,0.24762211720000002,0.8843647041,0.0,0.0,0.0,0.8489901160000001,0.24762211720000002,0.8843647041,3.34,0.34,3.3572607882,0.0,0.0,0.0,3.34,0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 06:30:00,4.99,1.09,5.1076609128,0.0,0.0,0.0,4.99,1.09,5.1076609128,0.9428497553,0.2749978453,0.9821351617,0.0,0.0,0.0,0.9428497553,0.2749978453,0.9821351617,3.91,0.44,3.9346791483,0.0,0.0,0.0,3.91,0.44,3.9346791483,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 07:00:00,6.46,1.6,6.6551934607,0.0,0.0,0.0,6.46,1.6,6.6551934607,1.1233785565,0.32765207900000004,1.1701859964,0.0,0.0,0.0,1.1233785565,0.32765207900000004,1.1701859964,4.17,0.51,4.2010712919,0.0,0.0,0.0,4.17,0.51,4.2010712919,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 07:30:00,6.39,1.5,6.5636956053999995,0.0,0.0,0.0,6.39,1.5,6.5636956053999995,1.3090951963,0.38181943230000004,1.3636408295,0.0,0.0,0.0,1.3090951963,0.38181943230000004,1.3636408295,4.29,0.63,4.3360119926,0.0,0.0,0.0,4.29,0.63,4.3360119926,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 08:00:00,6.46,1.48,6.6273675015,0.0,0.0,0.0,6.46,1.48,6.6273675015,1.497489559,0.43676778800000005,1.5598849573,0.0,0.0,0.0,1.497489559,0.43676778800000005,1.5598849573,4.74,0.74,4.7974159711,0.0,0.0,0.0,4.74,0.74,4.7974159711,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 08:30:00,7.1,1.26,7.2109361389,0.0,0.0,0.0,7.1,1.26,7.2109361389,1.4988031463,0.43715091770000003,1.5612532774,0.0,0.0,0.0,1.4988031463,0.43715091770000003,1.5612532774,5.41,0.8,5.4688298566,0.0,0.0,0.0,5.41,0.8,5.4688298566,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 09:00:00,7.48,1.4100000000000001,7.6117343622,0.0,0.0,0.0,7.48,1.4100000000000001,7.6117343622,1.4274989654999999,0.41635386490000004,1.4869780891,0.0,0.0,0.0,1.4274989654999999,0.41635386490000004,1.4869780891,5.88,0.8200000000000001,5.9369015488,0.0,0.0,0.0,5.88,0.8200000000000001,5.9369015488,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 09:30:00,7.48,1.96,7.7325286938,0.0,0.0,0.0,7.48,1.96,7.7325286938,1.4649398626,0.4272741266,1.5259790235000001,0.0,0.0,0.0,1.4649398626,0.4272741266,1.5259790235000001,5.9,0.88,5.9652661299,0.0,0.0,0.0,5.9,0.88,5.9652661299,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 10:00:00,7.17,2.12,7.4768509414,0.0,0.0,0.0,7.17,2.12,7.4768509414,1.4700665113,0.4287693991,1.5313192826000002,0.0,0.0,0.0,1.4700665113,0.4287693991,1.5313192826000002,5.56096,0.99028,5.6484449718,0.0009600000000000001,0.00028000000000000003,0.001,5.5600000000000005,0.99,5.6474507523,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 10:30:00,7.29,2.27,7.6352472128,0.0,0.0,0.0,7.29,2.27,7.6352472128,1.5138528665000002,0.4415404194,1.5769300693,0.0,0.0,0.0,1.5138528665000002,0.4415404194,1.5769300693,5.49,0.92,5.566551895,0.0,0.0,0.0,5.49,0.92,5.566551895,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 11:00:00,7.64,2.27,7.9701003758,0.0,0.0,0.0,7.64,2.27,7.9701003758,1.4569635608,0.4249477052,1.5176703757999999,0.0,0.0,0.0,1.4569635608,0.4249477052,1.5176703757999999,5.49,0.9400000000000001,5.569892279,0.0,0.0,0.0,5.49,0.9400000000000001,5.569892279,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 11:30:00,8.58,2.43,8.9174716148,0.0,0.0,0.0,8.58,2.43,8.9174716148,1.4493553959,0.4227286572,1.5097452041000001,0.0,0.0,0.0,1.4493553959,0.4227286572,1.5097452041000001,5.58,0.9400000000000001,5.6586217403,0.0,0.0,0.0,5.58,0.9400000000000001,5.6586217403,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 12:00:00,8.31,2.38,8.6441020355,0.0,0.0,0.0,8.31,2.38,8.6441020355,1.4783956526,0.43119873200000003,1.5399954715000002,0.0,0.0,0.0,1.4783956526,0.43119873200000003,1.5399954715000002,5.63,0.98,5.7146565951,0.0,0.0,0.0,5.63,0.98,5.7146565951,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 12:30:00,7.79,2.11,8.0707000935,0.0,0.0,0.0,7.79,2.11,8.0707000935,1.4809802604,0.4319525759,1.5426877712,0.0,0.0,0.0,1.4809802604,0.4319525759,1.5426877712,5.66,0.98,5.7442144807,0.0,0.0,0.0,5.66,0.98,5.7442144807,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 13:00:00,7.18,1.56,7.3475165873,0.0,0.0,0.0,7.18,1.56,7.3475165873,1.4627583098999999,0.4266378404,1.5237065728,0.0,0.0,0.0,1.4627583098999999,0.4266378404,1.5237065728,5.12784,1.09312,5.2430577338,0.14784,0.043120000000000006,0.154,4.98,1.05,5.0894891689,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 13:30:00,6.75,1.34,6.8817221682,0.0,0.0,0.0,6.75,1.34,6.8817221682,1.4320346662,0.4176767776,1.4917027773,0.0,0.0,0.0,1.4320346662,0.4176767776,1.4917027773,5.06,0.93,5.1447546103,0.0,0.0,0.0,5.06,0.93,5.1447546103,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 14:00:00,7.03,1.72,7.237354489,0.0,0.0,0.0,7.03,1.72,7.237354489,1.5188907234,0.44300979430000004,1.5821778368000001,0.0,0.0,0.0,1.5188907234,0.44300979430000004,1.5821778368000001,5.19,0.97,5.2798674226,0.0,0.0,0.0,5.19,0.97,5.2798674226,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 14:30:00,7.52,2.3,7.8638667334,0.0,0.0,0.0,7.52,2.3,7.8638667334,1.4216074432,0.4146355043,1.4808410866,0.0,0.0,0.0,1.4216074432,0.4146355043,1.4808410866,5.59,1.04,5.6859212094,0.0,0.0,0.0,5.59,1.04,5.6859212094,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 15:00:00,7.87,2.49,8.2545139166,0.0,0.0,0.0,7.87,2.49,8.2545139166,1.3839232830000001,0.40364429090000004,1.4415867532,0.0,0.0,0.0,1.3839232830000001,0.40364429090000004,1.4415867532,5.52,1.04,5.6171166981,0.0,0.0,0.0,5.52,1.04,5.6171166981,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 15:30:00,8.04,2.41,8.393431956,0.0,0.0,0.0,8.04,2.41,8.393431956,1.4425787818,0.4207521447,1.502686231,0.0,0.0,0.0,1.4425787818,0.4207521447,1.502686231,5.14,1.0,5.2363727904,0.0,0.0,0.0,5.14,1.0,5.2363727904,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 16:00:00,7.91,2.2800000000000002,8.2320410592,0.0,0.0,0.0,7.91,2.2800000000000002,8.2320410592,1.5280302982,0.4456755036,1.5916982273,0.0,0.0,0.0,1.5280302982,0.4456755036,1.5916982273,5.68,1.0,5.7673564135,0.0,0.0,0.0,5.68,1.0,5.7673564135,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 16:30:00,7.6,2.06,7.8742364709,0.0,0.0,0.0,7.6,2.06,7.8742364709,1.6619304072,0.4847297021,1.7311775076,0.0,0.0,0.0,1.6619304072,0.4847297021,1.7311775076,5.8100000000000005,0.88,5.8762658211000005,0.0,0.0,0.0,5.8100000000000005,0.88,5.8762658211000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 17:00:00,7.27,1.71,7.4684000964,0.0,0.0,0.0,7.27,1.71,7.4684000964,1.7410905053999999,0.5078180641,1.8136359432,0.0,0.0,0.0,1.7410905053999999,0.5078180641,1.8136359432,5.75,0.72,5.7949029328,0.0,0.0,0.0,5.75,0.72,5.7949029328,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 17:30:00,6.7,0.88,6.7575439325,0.0,0.0,0.0,6.7,0.88,6.7575439325,1.6858440152,0.4917045044,1.7560875159,0.0,0.0,0.0,1.6858440152,0.4917045044,1.7560875159,5.58,0.6900000000000001,5.6224994442,0.0,0.0,0.0,5.58,0.6900000000000001,5.6224994442,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 18:00:00,6.12,0.67,6.156565601,0.0,0.0,0.0,6.12,0.67,6.156565601,1.6260970750000001,0.4742783136,1.6938511198000001,0.0,0.0,0.0,1.6260970750000001,0.4742783136,1.6938511198000001,5.32,0.63,5.3571727618,0.0,0.0,0.0,5.32,0.63,5.3571727618,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 18:30:00,6.52,1.23,6.6350056518,0.0,0.0,0.0,6.52,1.23,6.6350056518,1.5953172297,0.46530085870000004,1.6617887809,0.0,0.0,0.0,1.5953172297,0.46530085870000004,1.6617887809,5.4,0.63,5.4366257918,0.0,0.0,0.0,5.4,0.63,5.4366257918,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 19:00:00,7.1,1.97,7.3682358811,0.0,0.0,0.0,7.1,1.97,7.3682358811,1.6653789897,0.4857355387,1.7347697809,0.0,0.0,0.0,1.6653789897,0.4857355387,1.7347697809,5.27,0.6900000000000001,5.3149788334,0.0,0.0,0.0,5.27,0.6900000000000001,5.3149788334,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 19:30:00,7.25,1.76,7.4605696833,0.0,0.0,0.0,7.25,1.76,7.4605696833,1.6543204134,0.48251012060000004,1.7232504306,0.0,0.0,0.0,1.6543204134,0.48251012060000004,1.7232504306,5.25,0.74,5.3018958873,0.0,0.0,0.0,5.25,0.74,5.3018958873,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 20:00:00,6.4,1.49,6.5711566714,0.0,0.0,0.0,6.4,1.49,6.5711566714,1.5146613047000002,0.4417762139,1.5777721923999999,0.0,0.0,0.0,1.5146613047000002,0.4417762139,1.5777721923999999,5.31,0.7000000000000001,5.355940627,0.0,0.0,0.0,5.31,0.7000000000000001,5.355940627,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 20:30:00,6.15,1.37,6.3007459876,0.0,0.0,0.0,6.15,1.37,6.3007459876,1.5146613047000002,0.4417762139,1.5777721923999999,0.0,0.0,0.0,1.5146613047000002,0.4417762139,1.5777721923999999,4.98,0.67,5.0248681575,0.0,0.0,0.0,4.98,0.67,5.0248681575,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 21:00:00,6.19,1.34,6.3333798244,0.0,0.0,0.0,6.19,1.34,6.3333798244,1.4614841302000001,0.42626620460000003,1.5223793023,0.0,0.0,0.0,1.4614841302000001,0.42626620460000003,1.5223793023,4.46,0.63,4.5042757464,0.0,0.0,0.0,4.46,0.63,4.5042757464,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 21:30:00,5.98,1.19,6.0972534801,0.0,0.0,0.0,5.98,1.19,6.0972534801,1.3388015582000001,0.39048378780000004,1.3945849564000001,0.0,0.0,0.0,1.3388015582000001,0.39048378780000004,1.3945849564000001,4.27,0.5700000000000001,4.3078765071,0.0,0.0,0.0,4.27,0.5700000000000001,4.3078765071,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 22:00:00,5.44,0.87,5.5091287877,0.0,0.0,0.0,5.44,0.87,5.5091287877,1.2252963058,0.3573780892,1.2763503186,0.0,0.0,0.0,1.2252963058,0.3573780892,1.2763503186,3.95,0.52,3.9840808225,0.0,0.0,0.0,3.95,0.52,3.9840808225,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 22:30:00,4.8100000000000005,0.48,4.8338907725,0.0,0.0,0.0,4.8100000000000005,0.48,4.8338907725,1.0960665817,0.3196860863,1.1417360226,0.0,0.0,0.0,1.0960665817,0.3196860863,1.1417360226,3.71,0.58,3.7550632485,0.0,0.0,0.0,3.71,0.58,3.7550632485,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 23:00:00,3.95,0.27,3.9592170943,0.0,0.0,0.0,3.95,0.27,3.9592170943,1.0018015594,0.2921921215,1.0435432911,0.0,0.0,0.0,1.0018015594,0.2921921215,1.0435432911,3.07,0.46,3.104271251,0.0,0.0,0.0,3.07,0.46,3.104271251,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 23:30:00,4.43,1.4,4.6459552301,0.0,0.0,0.0,4.43,1.4,4.6459552301,0.9070037860000001,0.2645427709,0.9447956104,0.0,0.0,0.0,0.9070037860000001,0.2645427709,0.9447956104,3.5,0.48,3.5327609599,0.0,0.0,0.0,3.5,0.48,3.5327609599,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 00:00:00,4.04,1.18,4.2088003041,0.0,0.0,0.0,4.04,1.18,4.2088003041,0.8297429023,0.2420083465,0.8643155232,0.0,0.0,0.0,0.8297429023,0.2420083465,0.8643155232,3.44,0.46,3.4706195412,0.0,0.0,0.0,3.44,0.46,3.4706195412,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 00:30:00,4.11,1.13,4.2625109971,0.0,0.0,0.0,4.11,1.13,4.2625109971,0.7896063245,0.2303018446,0.8225065880000001,0.0,0.0,0.0,0.7896063245,0.2303018446,0.8225065880000001,3.26,0.44,3.289559241,0.0,0.0,0.0,3.26,0.44,3.289559241,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 01:00:00,4.23,1.15,4.3835373844,0.0,0.0,0.0,4.23,1.15,4.3835373844,0.7377033297000001,0.2151634712,0.7684409685,0.0,0.0,0.0,0.7377033297000001,0.2151634712,0.7684409685,3.19,0.44,3.220201857,0.0,0.0,0.0,3.19,0.44,3.220201857,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 01:30:00,4.58,1.35,4.7748193683,0.0,0.0,0.0,4.58,1.35,4.7748193683,0.7377033297000001,0.2151634712,0.7684409685,0.0,0.0,0.0,0.7377033297000001,0.2151634712,0.7684409685,3.1,0.48,3.1369411853,0.0,0.0,0.0,3.1,0.48,3.1369411853,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 02:00:00,4.29,1.28,4.4768850778000004,0.0,0.0,0.0,4.29,1.28,4.4768850778000004,0.7344875349000001,0.21422553100000002,0.7650911822,0.0,0.0,0.0,0.7344875349000001,0.21422553100000002,0.7650911822,2.77,0.48,2.8112808469,0.0,0.0,0.0,2.77,0.48,2.8112808469,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 02:30:00,4.26,1.28,4.4481456811,0.0,0.0,0.0,4.26,1.28,4.4481456811,0.7143843279000001,0.20836209560000002,0.7441503415,0.0,0.0,0.0,0.7143843279000001,0.20836209560000002,0.7441503415,2.73,0.5,2.7754098796,0.0,0.0,0.0,2.73,0.5,2.7754098796,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 03:00:00,3.99,1.01,4.1158474219,0.0,0.0,0.0,3.99,1.01,4.1158474219,0.6764725347,0.1973044893,0.7046588903000001,0.0,0.0,0.0,0.6764725347,0.1973044893,0.7046588903000001,3.15,0.47000000000000003,3.184870484,0.0,0.0,0.0,3.15,0.47000000000000003,3.184870484,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 03:30:00,4.53,1.05,4.6500967732,0.0,0.0,0.0,4.53,1.05,4.6500967732,0.6764725347,0.1973044893,0.7046588903000001,0.0,0.0,0.0,0.6764725347,0.1973044893,0.7046588903000001,3.12,0.47000000000000003,3.1552020538,0.0,0.0,0.0,3.12,0.47000000000000003,3.1552020538,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 04:00:00,3.88,0.39,3.8995512562,0.0,0.0,0.0,3.88,0.39,3.8995512562,0.6587058503000001,0.1921225397,0.6861519274,0.0,0.0,0.0,0.6587058503000001,0.1921225397,0.6861519274,3.07,0.47000000000000003,3.1057688259,0.0,0.0,0.0,3.07,0.47000000000000003,3.1057688259,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 04:30:00,3.66,0.32,3.6739624386000003,0.0,0.0,0.0,3.66,0.32,3.6739624386000003,0.6604392868,0.1926281253,0.6879575904,0.0,0.0,0.0,0.6604392868,0.1926281253,0.6879575904,3.01,0.44,3.0419894806,0.0,0.0,0.0,3.01,0.44,3.0419894806,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 05:00:00,3.62,1.19,3.8105773841,0.0,0.0,0.0,3.62,1.19,3.8105773841,0.7338443760000001,0.214037943,0.7644212250000001,0.0,0.0,0.0,0.7338443760000001,0.214037943,0.7644212250000001,3.08,0.42,3.1085044636,0.0,0.0,0.0,3.08,0.42,3.1085044636,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 05:30:00,3.81,1.08,3.9601136347,0.0,0.0,0.0,3.81,1.08,3.9601136347,0.7488578478,0.2184168723,0.7800602581,0.0,0.0,0.0,0.7488578478,0.2184168723,0.7800602581,3.24,0.52,3.2814630882999998,0.0,0.0,0.0,3.24,0.52,3.2814630882999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 06:00:00,3.81,0.66,3.8667428153000003,0.0,0.0,0.0,3.81,0.66,3.8667428153000003,0.8416463314,0.24548018,0.8767149285,0.0,0.0,0.0,0.8416463314,0.24548018,0.8767149285,3.24,0.61,3.2969228077,0.0,0.0,0.0,3.24,0.61,3.2969228077,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 06:30:00,4.66,0.97,4.7598844524,0.0,0.0,0.0,4.66,0.97,4.7598844524,0.9783959273,0.2853654788,1.0191624243,0.0,0.0,0.0,0.9783959273,0.2853654788,1.0191624243,4.12,0.61,4.1649129643,0.0,0.0,0.0,4.12,0.61,4.1649129643,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 07:00:00,5.94,1.52,6.1313946211,0.0,0.0,0.0,5.94,1.52,6.1313946211,1.1328295679,0.33040862400000004,1.1800307999,0.0,0.0,0.0,1.1328295679,0.33040862400000004,1.1800307999,4.39,0.52,4.4206899914,0.0,0.0,0.0,4.39,0.52,4.4206899914,0.0,0.0,0.0,0.0,0.0,0.0
