Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-01 07:30:00,7.01,1.77,7.2300069156,0.0,0.0,0.0,7.01,1.77,7.2300069156,1.319533061,0.3848638095,1.3745136053,0.0,0.0,0.0,1.319533061,0.3848638095,1.3745136053,4.54,0.65,4.5862948008,0.0,0.0,0.0,4.54,0.65,4.5862948008,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 08:00:00,7.66,2.06,7.9321623786,0.0,0.0,0.0,7.66,2.06,7.9321623786,1.4245430614,0.41549172630000003,1.4838990223000001,0.0,0.0,0.0,1.4245430614,0.41549172630000003,1.4838990223000001,4.87,0.8,4.9352710159,0.0,0.0,0.0,4.87,0.8,4.9352710159,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 08:30:00,7.62,2.16,7.9202272695,0.0,0.0,0.0,7.62,2.16,7.9202272695,1.5513233609000001,0.45246931360000003,1.6159618342000002,0.0,0.0,0.0,1.5513233609000001,0.45246931360000003,1.6159618342000002,5.12,0.9,5.1984997836,0.0,0.0,0.0,5.12,0.9,5.1984997836,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 09:00:00,6.99,1.85,7.2306707849,0.0,0.0,0.0,6.99,1.85,7.2306707849,1.4932807587,0.43554022130000003,1.5555007903,0.0,0.0,0.0,1.4932807587,0.43554022130000003,1.5555007903,5.27,0.92,5.3497009262,0.0,0.0,0.0,5.27,0.92,5.3497009262,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 09:30:00,6.96,1.85,7.2016734166,0.0,0.0,0.0,6.96,1.85,7.2016734166,1.4589615437,0.4255304502,1.519751608,0.0,0.0,0.0,1.4589615437,0.4255304502,1.519751608,5.55,0.98,5.6358584084,0.0,0.0,0.0,5.55,0.98,5.6358584084,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 10:00:00,6.88,1.6099999999999999,7.0658686656,0.0,0.0,0.0,6.88,1.6099999999999999,7.0658686656,1.4052702411,0.409870487,1.4638231678,0.0,0.0,0.0,1.4052702411,0.409870487,1.4638231678,5.06384,0.9811200000000001,5.1580104692,0.0038400000000000005,0.0011200000000000001,0.004,5.06,0.98,5.1540275513000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 10:30:00,7.22,1.72,7.4220482348,0.0,0.0,0.0,7.22,1.72,7.4220482348,1.4391697733,0.41975785050000003,1.4991351805,0.0,0.0,0.0,1.4391697733,0.41975785050000003,1.4991351805,5.06,0.9400000000000001,5.1465716744,0.0,0.0,0.0,5.06,0.9400000000000001,5.1465716744,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 11:00:00,7.35,1.8599999999999999,7.5816950611,0.0,0.0,0.0,7.35,1.8599999999999999,7.5816950611,1.4914563688,0.4350081076,1.5536003841000001,0.0,0.0,0.0,1.4914563688,0.4350081076,1.5536003841000001,5.22,1.04,5.3225933529,0.0,0.0,0.0,5.22,1.04,5.3225933529,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 11:30:00,7.44,1.6099999999999999,7.6122073014,0.0,0.0,0.0,7.44,1.6099999999999999,7.6122073014,1.4790038934,0.4313761356,1.5406290556000002,0.0,0.0,0.0,1.4790038934,0.4313761356,1.5406290556000002,5.33,1.04,5.4305156293,0.0,0.0,0.0,5.33,1.04,5.4305156293,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 12:00:00,7.36,1.44,7.499546653,0.0,0.0,0.0,7.36,1.44,7.499546653,1.4198969529,0.4141366113,1.479059326,0.0,0.0,0.0,1.4198969529,0.4141366113,1.479059326,5.30576,1.06168,5.410938329,0.00576,0.00168,0.006,5.3,1.06,5.4049606844,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 12:30:00,7.52,1.81,7.7347592076,0.0,0.0,0.0,7.52,1.81,7.7347592076,1.2988352479,0.3788269473,1.3529533832,0.0,0.0,0.0,1.2988352479,0.3788269473,1.3529533832,5.15456,1.07008,5.2644619858,0.03456,0.01008,0.036000000000000004,5.12,1.06,5.2285753318,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 13:00:00,7.25096,2.26028,7.5950830542,0.0009600000000000001,0.00028000000000000003,0.001,7.25,2.26,7.5940832231,1.2675036959,0.36968857800000005,1.3203163498000001,0.0,0.0,0.0,1.2675036959,0.36968857800000005,1.3203163498000001,4.99784,1.06812,5.1107029849,0.027840000000000004,0.00812,0.029,4.97,1.06,5.0817811838,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 13:30:00,6.9409600000000005,2.13028,7.2605109049,0.0009600000000000001,0.00028000000000000003,0.001,6.94,2.13,7.2595110028,1.2267332706,0.3577972039,1.2778471569,0.0,0.0,0.0,1.2267332706,0.3577972039,1.2778471569,4.93704,1.05372,5.0482363059,0.047040000000000005,0.013720000000000001,0.049,4.89,1.04,4.9993699603,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 14:00:00,7.0,2.25,7.3527205849,0.0,0.0,0.0,7.0,2.25,7.3527205849,1.331141515,0.3882496085,1.3866057448,0.0,0.0,0.0,1.331141515,0.3882496085,1.3866057448,5.51096,0.9602800000000001,5.5939983733,0.0009600000000000001,0.00028000000000000003,0.001,5.51,0.96,5.5930045593,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 14:30:00,7.34,2.33,7.7009415009,0.0,0.0,0.0,7.34,2.33,7.7009415009,1.3626466601,0.3974386092,1.4194236042,0.0,0.0,0.0,1.3626466601,0.3974386092,1.4194236042,5.57,0.99,5.657296174,0.0,0.0,0.0,5.57,0.99,5.657296174,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 15:00:00,7.72096,2.41028,8.0884283393,0.0009600000000000001,0.00028000000000000003,0.001,7.72,2.41,8.0874285159,1.2535081711,0.3656065499,1.3057376782,0.0,0.0,0.0,1.2535081711,0.3656065499,1.3057376782,4.84344,1.04392,4.9546624507,0.01344,0.003920000000000001,0.014,4.83,1.04,4.9406983312,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 15:30:00,7.76192,2.4105600000000003,8.1276196761,0.0019200000000000003,0.0005600000000000001,0.002,7.76,2.41,8.1256199763,1.1172723707,0.32587110810000003,1.1638253862,0.0,0.0,0.0,1.1172723707,0.32587110810000003,1.1638253862,4.76032,1.05176,4.8751251881,0.04032,0.011760000000000001,0.042,4.72,1.04,4.8332183894,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 16:00:00,7.9,2.16,8.1899694749,0.0,0.0,0.0,7.9,2.16,8.1899694749,1.2946510565,0.3776065582,1.3485948506,0.0,0.0,0.0,1.2946510565,0.3776065582,1.3485948506,5.344,0.917,5.4221052185,0.024,0.007,0.025,5.32,0.91,5.3972678273,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 16:30:00,7.25,1.57,7.4180455647,0.0,0.0,0.0,7.25,1.57,7.4180455647,1.5807044851,0.46103880820000004,1.6465671720000001,0.0,0.0,0.0,1.5807044851,0.46103880820000004,1.6465671720000001,5.6,0.85,5.6641415943,0.0,0.0,0.0,5.6,0.85,5.6641415943,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 17:00:00,6.23,0.87,6.2904530838,0.0,0.0,0.0,6.23,0.87,6.2904530838,1.5848642337999999,0.46225206820000003,1.6509002435,0.0,0.0,0.0,1.5848642337999999,0.46225206820000003,1.6509002435,5.5600000000000005,0.8,5.6172591181,0.0,0.0,0.0,5.5600000000000005,0.8,5.6172591181,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 17:30:00,6.16,0.8,6.2117308377,0.0,0.0,0.0,6.16,0.8,6.2117308377,1.5904105653,0.46386974820000004,1.6566776722,0.0,0.0,0.0,1.5904105653,0.46386974820000004,1.6566776722,5.43,0.73,5.4788502443,0.0,0.0,0.0,5.43,0.73,5.4788502443,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 18:00:00,6.24,1.63,6.4493798151,0.0,0.0,0.0,6.24,1.63,6.4493798151,1.6481142952,0.4807000028,1.7167857242,0.0,0.0,0.0,1.6481142952,0.4807000028,1.7167857242,5.31,0.59,5.3426772315,0.0,0.0,0.0,5.31,0.59,5.3426772315,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 18:30:00,6.22,1.4100000000000001,6.3778131048,0.0,0.0,0.0,6.22,1.4100000000000001,6.3778131048,1.5821640636,0.46146451850000003,1.6480875662,0.0,0.0,0.0,1.5821640636,0.46146451850000003,1.6480875662,5.08,0.58,5.1130030315,0.0,0.0,0.0,5.08,0.58,5.1130030315,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 19:00:00,6.5,1.5,6.6708320321,0.0,0.0,0.0,6.5,1.5,6.6708320321,1.5807834666,0.46106184440000003,1.6466494444,0.0,0.0,0.0,1.5807834666,0.46106184440000003,1.6466494444,4.69,0.58,4.7257274572,0.0,0.0,0.0,4.69,0.58,4.7257274572,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 19:30:00,6.78,1.52,6.9482947548,0.0,0.0,0.0,6.78,1.52,6.9482947548,1.6241917083000001,0.4737225816,1.6918663628,0.0,0.0,0.0,1.6241917083000001,0.4737225816,1.6918663628,5.04,0.58,5.0732632496,0.0,0.0,0.0,5.04,0.58,5.0732632496,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 20:00:00,6.69,1.52,6.860502897,0.0,0.0,0.0,6.69,1.52,6.860502897,1.5893508828,0.4635606741,1.6555738361999999,0.0,0.0,0.0,1.5893508828,0.4635606741,1.6555738361999999,5.0,0.58,5.0335275901,0.0,0.0,0.0,5.0,0.58,5.0335275901,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 20:30:00,6.96,1.52,7.1240437955,0.0,0.0,0.0,6.96,1.52,7.1240437955,1.6352286686,0.47694169500000005,1.7033631965,0.0,0.0,0.0,1.6352286686,0.47694169500000005,1.7033631965,4.43,0.58,4.4678070684,0.0,0.0,0.0,4.43,0.58,4.4678070684,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 21:00:00,6.48,1.35,6.619131363,0.0,0.0,0.0,6.48,1.35,6.619131363,1.5032517179,0.43844841770000004,1.5658872062,0.0,0.0,0.0,1.5032517179,0.43844841770000004,1.5658872062,4.09,0.61,4.1352388081,0.0,0.0,0.0,4.09,0.61,4.1352388081,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 21:30:00,5.86,1.26,5.9939302632,0.0,0.0,0.0,5.86,1.26,5.9939302632,1.3457376318,0.39250680930000004,1.4018100332,0.0,0.0,0.0,1.3457376318,0.39250680930000004,1.4018100332,3.92,0.61,3.9671778382,0.0,0.0,0.0,3.92,0.61,3.9671778382,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 22:00:00,4.59,0.42,4.6091756313,0.0,0.0,0.0,4.59,0.42,4.6091756313,1.227661927,0.358068062,1.2788145072,0.0,0.0,0.0,1.227661927,0.358068062,1.2788145072,3.92,0.45,3.9457445432,0.0,0.0,0.0,3.92,0.45,3.9457445432,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 22:30:00,4.5,0.31,4.5106651394,0.0,0.0,0.0,4.5,0.31,4.5106651394,1.1611704641,0.3386747187,1.2095525667,0.0,0.0,0.0,1.1611704641,0.3386747187,1.2095525667,3.27,0.46,3.3021962389,0.0,0.0,0.0,3.27,0.46,3.3021962389,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 23:00:00,4.55,0.58,4.5868180692,0.0,0.0,0.0,4.55,0.58,4.5868180692,1.0373994436,0.3025748377,1.0806244204,0.0,0.0,0.0,1.0373994436,0.3025748377,1.0806244204,3.38,0.44,3.4085187399,0.0,0.0,0.0,3.38,0.44,3.4085187399,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 23:30:00,4.59,1.29,4.7678296949,0.0,0.0,0.0,4.59,1.29,4.7678296949,0.926412122,0.2702035356,0.9650126271,0.0,0.0,0.0,0.926412122,0.2702035356,0.9650126271,3.41,0.37,3.4300145772,0.0,0.0,0.0,3.41,0.37,3.4300145772,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 00:00:00,4.26,0.92,4.358210642,0.0,0.0,0.0,4.26,0.92,4.358210642,0.8375700538,0.2442912657,0.8724688060000001,0.0,0.0,0.0,0.8375700538,0.2442912657,0.8724688060000001,2.95,0.39,2.9756679922,0.0,0.0,0.0,2.95,0.39,2.9756679922,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 00:30:00,4.35,1.26,4.5288077901,0.0,0.0,0.0,4.35,1.26,4.5288077901,0.799054343,0.2330575167,0.8323482739,0.0,0.0,0.0,0.799054343,0.2330575167,0.8323482739,2.9699999999999998,0.45,3.0038974683,0.0,0.0,0.0,2.9699999999999998,0.45,3.0038974683,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 01:00:00,4.35,1.28,4.5344128617,0.0,0.0,0.0,4.35,1.28,4.5344128617,0.7794709174000001,0.2273456842,0.8119488723,0.0,0.0,0.0,0.7794709174000001,0.2273456842,0.8119488723,3.25,0.4,3.274522866,0.0,0.0,0.0,3.25,0.4,3.274522866,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 01:30:00,4.57,1.31,4.7540509042,0.0,0.0,0.0,4.57,1.31,4.7540509042,0.7794709174000001,0.2273456842,0.8119488723,0.0,0.0,0.0,0.7794709174000001,0.2273456842,0.8119488723,2.84,0.4,2.8680306831999998,0.0,0.0,0.0,2.84,0.4,2.8680306831999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 02:00:00,4.54,1.24,4.7062936585,0.0,0.0,0.0,4.54,1.24,4.7062936585,0.7753934758000001,0.2261564305,0.8077015373,0.0,0.0,0.0,0.7753934758000001,0.2261564305,0.8077015373,2.68,0.38,2.7068062361000003,0.0,0.0,0.0,2.68,0.38,2.7068062361000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 02:30:00,4.14,1.11,4.2862221128,0.0,0.0,0.0,4.14,1.11,4.2862221128,0.7014469891,0.2045887052,0.730673947,0.0,0.0,0.0,0.7014469891,0.2045887052,0.730673947,3.19,0.38,3.2125535015,0.0,0.0,0.0,3.19,0.38,3.2125535015,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 03:00:00,4.63,1.08,4.754292797,0.0,0.0,0.0,4.63,1.08,4.754292797,0.6731912268,0.19634744110000002,0.7012408612000001,0.0,0.0,0.0,0.6731912268,0.19634744110000002,0.7012408612000001,3.04,0.35000000000000003,3.0600816983,0.0,0.0,0.0,3.04,0.35000000000000003,3.0600816983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 03:30:00,4.49,0.9500000000000001,4.5894008324,0.0,0.0,0.0,4.49,0.9500000000000001,4.5894008324,0.6726027729,0.19617580880000002,0.7006278885,0.0,0.0,0.0,0.6726027729,0.19617580880000002,0.7006278885,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0.0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 04:00:00,3.8,0.39,3.8199607328000003,0.0,0.0,0.0,3.8,0.39,3.8199607328000003,0.6737796807,0.1965190735,0.701853834,0.0,0.0,0.0,0.6737796807,0.1965190735,0.701853834,2.62,0.27,2.6338754716,0.0,0.0,0.0,2.62,0.27,2.6338754716,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 04:30:00,3.56,0.36,3.5781559496,0.0,0.0,0.0,3.56,0.36,3.5781559496,0.6743681345,0.1966907059,0.7024668068000001,0.0,0.0,0.0,0.6743681345,0.1966907059,0.7024668068000001,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 05:00:00,3.44,0.6000000000000001,3.4919335618,0.0,0.0,0.0,3.44,0.6000000000000001,3.4919335618,0.7253117117,0.2115492492,0.7555330330000001,0.0,0.0,0.0,0.7253117117,0.2115492492,0.7555330330000001,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 05:30:00,3.65,0.73,3.7222842449,0.0,0.0,0.0,3.65,0.73,3.7222842449,0.7965716629,0.2323334017,0.8297621488,0.0,0.0,0.0,0.7965716629,0.2323334017,0.8297621488,2.81544,0.37492000000000003,2.8402935412,0.08544,0.02492,0.089,2.73,0.35000000000000003,2.7523444552000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 06:00:00,3.98,0.8200000000000001,4.063594468,0.0,0.0,0.0,3.98,0.8200000000000001,4.063594468,0.8958924999000001,0.2613019791,0.9332213541000001,0.0,0.0,0.0,0.8958924999000001,0.2613019791,0.9332213541000001,3.26,0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,3.26,0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 06:30:00,4.84,1.16,4.9770674096,0.0,0.0,0.0,4.84,1.16,4.9770674096,1.0183466076,0.2970177605,1.0607777162,0.0,0.0,0.0,1.0183466076,0.2970177605,1.0607777162,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 07:00:00,5.82,1.53,6.0177487485,0.0,0.0,0.0,5.82,1.53,6.0177487485,1.176275887,0.343080467,1.2252873823,0.0,0.0,0.0,1.176275887,0.343080467,1.2252873823,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,4.19,0.41000000000000003,4.2100118765,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 07:30:00,7.23,1.8399999999999999,7.4604624522,0.0,0.0,0.0,7.23,1.8399999999999999,7.4604624522,1.3746639888,0.40094366340000004,1.4319416550000001,0.0,0.0,0.0,1.3746639888,0.40094366340000004,1.4319416550000001,4.53096,0.60028,4.5705507983,0.24096,0.07028000000000001,0.251,4.29,0.53,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 08:00:00,7.85,2.06,8.1157932453,0.0,0.0,0.0,7.85,2.06,8.1157932453,1.5354713547999999,0.4478458118,1.5994493279,0.0,0.0,0.0,1.5354713547999999,0.4478458118,1.5994493279,5.04,0.62,5.077991729,0.0,0.0,0.0,5.04,0.62,5.077991729,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 08:30:00,7.85,2.14,8.1364672924,0.0,0.0,0.0,7.85,2.14,8.1364672924,1.4758110448,0.43044488810000003,1.5373031717,0.0,0.0,0.0,1.4758110448,0.43044488810000003,1.5373031717,5.42,0.73,5.4689395681,0.0,0.0,0.0,5.42,0.73,5.4689395681,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 09:00:00,7.14,1.81,7.3658468624,0.0,0.0,0.0,7.14,1.81,7.3658468624,1.3985029385,0.40789669040000004,1.4567738943,0.0,0.0,0.0,1.3985029385,0.40789669040000004,1.4567738943,5.022,0.781,5.0823660828,0.07200000000000001,0.021,0.075,4.95,0.76,5.0080035942,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 09:30:00,7.14,1.62,7.3214752612,0.0,0.0,0.0,7.14,1.62,7.3214752612,1.3985029385,0.40789669040000004,1.4567738943,0.0,0.0,0.0,1.3985029385,0.40789669040000004,1.4567738943,5.03264,0.8695200000000001,5.1072037751,0.03264,0.00952,0.034,5.0,0.86,5.0734209366,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 10:00:00,7.05,1.32,7.1725100209,0.0,0.0,0.0,7.05,1.32,7.1725100209,1.4326623614,0.41785985540000004,1.4923566263999999,0.0,0.0,0.0,1.4326623614,0.41785985540000004,1.4923566263999999,5.37304,0.86672,5.4424959715,0.02304,0.00672,0.024,5.35,0.86,5.4186806512,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 10:30:00,7.48,1.63,7.6555404773,0.0,0.0,0.0,7.48,1.63,7.6555404773,1.4815918267,0.43213094950000003,1.5433248195,0.0,0.0,0.0,1.4815918267,0.43213094950000003,1.5433248195,5.06672,0.7519600000000001,5.1222158682,0.00672,0.0019600000000000004,0.007,5.06,0.75,5.1152810284,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 11:00:00,7.71,2.44,8.0868844433,0.0,0.0,0.0,7.71,2.44,8.0868844433,1.3178240673000001,0.384365353,1.3727334034,0.0,0.0,0.0,1.3178240673000001,0.384365353,1.3727334034,4.7940000000000005,0.757,4.8533993242,0.024,0.007,0.025,4.77,0.75,4.8286022822,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 11:30:00,7.59,2.35,7.9454767006,0.0,0.0,0.0,7.59,2.35,7.9454767006,1.3143621827,0.3833556366,1.3691272737,0.0,0.0,0.0,1.3143621827,0.3833556366,1.3691272737,5.13632,0.65476,5.1778850702,0.01632,0.00476,0.017,5.12,0.65,5.1610948451,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 12:00:00,7.63,2.27,7.9605150587,0.0,0.0,0.0,7.63,2.27,7.9605150587,1.2895470215,0.3761178813,1.3432781474,0.0,0.0,0.0,1.2895470215,0.3761178813,1.3432781474,5.16496,0.72728,5.2159129594,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.14,0.72,5.1901830411,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 12:30:00,7.29,2.15,7.6004341981,0.0,0.0,0.0,7.29,2.15,7.6004341981,1.3219823195,0.38557817650000004,1.3770649161000001,0.0,0.0,0.0,1.3219823195,0.38557817650000004,1.3770649161000001,5.02728,0.8050400000000001,5.0913292567,0.01728,0.00504,0.018000000000000002,5.01,0.8,5.0734702128,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 13:00:00,7.25096,2.15028,7.5630764243,0.0009600000000000001,0.00028000000000000003,0.001,7.25,2.15,7.5620764344,1.2824875704,0.3740588747,1.3359245525,0.0,0.0,0.0,1.2824875704,0.3740588747,1.3359245525,4.802960000000001,0.9112800000000001,4.8886456202,0.07296000000000001,0.02128,0.076,4.73,0.89,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 13:30:00,7.25096,1.9502800000000002,7.5086625307,0.0009600000000000001,0.00028000000000000003,0.001,7.25,1.9500000000000002,7.5076627521,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,5.11744,0.8009200000000001,5.1797359971,0.03744,0.010920000000000001,0.039,5.08,0.79,5.1410602019,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 14:00:00,7.08,1.51,7.2392333848,0.0,0.0,0.0,7.08,1.51,7.2392333848,1.3335285857999999,0.3889458375,1.3890922769,0.0,0.0,0.0,1.3335285857999999,0.3889458375,1.3890922769,5.3,0.77,5.355641885,0.0,0.0,0.0,5.3,0.77,5.355641885,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 14:30:00,7.04096,1.45028,7.1887710911,0.0009600000000000001,0.00028000000000000003,0.001,7.04,1.45,7.1877743426,1.2351520352,0.3602526769,1.2866167033,0.0,0.0,0.0,1.2351520352,0.3602526769,1.2866167033,5.10304,0.84672,5.1728089081,0.02304,0.00672,0.024,5.08,0.84,5.1489804816,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 15:00:00,7.17,1.8399999999999999,7.402330714,0.0,0.0,0.0,7.17,1.8399999999999999,7.402330714,1.3370880749,0.38998402190000003,1.3928000781,0.0,0.0,0.0,1.3370880749,0.38998402190000003,1.3928000781,4.97688,0.84784,5.0485807114,0.02688,0.007840000000000001,0.028,4.95,0.84,5.0207668737,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 15:30:00,6.88,2.07,7.1846572639,0.0,0.0,0.0,6.88,2.07,7.1846572639,1.2906782031000001,0.37644780920000004,1.3444564616,0.0,0.0,0.0,1.2906782031000001,0.37644780920000004,1.3444564616,4.67864,0.81252,4.7486693926,0.00864,0.00252,0.009000000000000001,4.67,0.81,4.7397257305,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 16:00:00,6.99096,2.32028,7.3659501084,0.0009600000000000001,0.00028000000000000003,0.001,6.99,2.32,7.3649507806,1.3741546828,0.4007951158,1.4314111279000001,0.0,0.0,0.0,1.3741546828,0.4007951158,1.4314111279000001,5.16672,0.7719600000000001,5.2240709988,0.00672,0.0019600000000000004,0.007,5.16,0.77,5.2171352292,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 16:30:00,7.76,2.16,8.0550108628,0.0,0.0,0.0,7.76,2.16,8.0550108628,1.4980698653,0.43693704400000005,1.560489443,0.0,0.0,0.0,1.4980698653,0.43693704400000005,1.560489443,5.24,0.7000000000000001,5.2865489688,0.0,0.0,0.0,5.24,0.7000000000000001,5.2865489688,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 17:00:00,7.87,1.99,8.1176967177,0.0,0.0,0.0,7.87,1.99,8.1176967177,1.4871916994,0.4337642457,1.5491580202000002,0.0,0.0,0.0,1.4871916994,0.4337642457,1.5491580202000002,5.03288,0.61084,5.0698132707,0.00288,0.00084,0.003,5.03,0.61,5.0668530667,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 17:30:00,7.07,1.71,7.2738572986,0.0,0.0,0.0,7.07,1.71,7.2738572986,1.447561601,0.422205467,1.5078766677000002,0.0,0.0,0.0,1.447561601,0.422205467,1.5078766677000002,4.89,0.54,4.9197256021,0.0,0.0,0.0,4.89,0.54,4.9197256021,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 18:00:00,5.96,1.12,6.0643218912,0.0,0.0,0.0,5.96,1.12,6.0643218912,1.4867676934,0.4336405772,1.5487163473,0.0,0.0,0.0,1.4867676934,0.4336405772,1.5487163473,4.83,0.46,4.8518553152,0.0,0.0,0.0,4.83,0.46,4.8518553152,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 18:30:00,5.96,1.05,6.0517848607,0.0,0.0,0.0,5.96,1.05,6.0517848607,1.5133430616,0.4413917263,1.5763990225,0.0,0.0,0.0,1.5133430616,0.4413917263,1.5763990225,4.75,0.38,4.7651757575,0.0,0.0,0.0,4.75,0.38,4.7651757575,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 19:00:00,6.22,1.1,6.3165180282,0.0,0.0,0.0,6.22,1.1,6.3165180282,1.5612032004,0.4553509334,1.6262533337,0.0,0.0,0.0,1.5612032004,0.4553509334,1.6262533337,4.85,0.44,4.8699178638,0.0,0.0,0.0,4.85,0.44,4.8699178638,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 19:30:00,7.6,1.52,7.7505096607,0.0,0.0,0.0,7.6,1.52,7.7505096607,1.6298113679,0.47536164900000005,1.6977201749000002,0.0,0.0,0.0,1.6298113679,0.47536164900000005,1.6977201749000002,4.91,0.5,4.9353925882,0.0,0.0,0.0,4.91,0.5,4.9353925882,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 20:00:00,6.32,0.71,6.3597562846,0.0,0.0,0.0,6.32,0.71,6.3597562846,1.5632678603999999,0.45595312590000003,1.6284040212000002,0.0,0.0,0.0,1.5632678603999999,0.45595312590000003,1.6284040212000002,4.5,0.5,4.5276925691,0.0,0.0,0.0,4.5,0.5,4.5276925691,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 20:30:00,5.96,0.48,5.9792976176,0.0,0.0,0.0,5.96,0.48,5.9792976176,1.5166346787,0.4423517813,1.5798277903,0.0,0.0,0.0,1.5166346787,0.4423517813,1.5798277903,4.75,0.5,4.7762432936,0.0,0.0,0.0,4.75,0.5,4.7762432936,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 21:00:00,5.34,0.39,5.3542226327,0.0,0.0,0.0,5.34,0.39,5.3542226327,1.5219562038999999,0.44390389280000003,1.5853710457,0.0,0.0,0.0,1.5219562038999999,0.44390389280000003,1.5853710457,4.0,0.49,4.0299007432,0.0,0.0,0.0,4.0,0.49,4.0299007432,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 21:30:00,5.26,0.39,5.2744383587,0.0,0.0,0.0,5.26,0.39,5.2744383587,1.3933972407000002,0.4064075285,1.4514554591,0.0,0.0,0.0,1.3933972407000002,0.4064075285,1.4514554591,3.84,0.49,3.8711367839,0.0,0.0,0.0,3.84,0.49,3.8711367839,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 22:00:00,4.53,0.27,4.5380392242,0.0,0.0,0.0,4.53,0.27,4.5380392242,1.2342790816,0.3599980655,1.2857073766,0.0,0.0,0.0,1.2342790816,0.3599980655,1.2857073766,3.8,0.38,3.818952736,0.0,0.0,0.0,3.8,0.38,3.818952736,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 22:30:00,4.44,0.27,4.4482018839,0.0,0.0,0.0,4.44,0.27,4.4482018839,1.1493932391000001,0.33523969470000003,1.1972846241,0.0,0.0,0.0,1.1493932391000001,0.33523969470000003,1.1972846241,3.66,0.31,3.6731049536,0.0,0.0,0.0,3.66,0.31,3.6731049536,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 23:00:00,4.14,0.24,4.146950687,0.0,0.0,0.0,4.14,0.24,4.146950687,1.0777563382,0.3143455987,1.1226628523,0.0,0.0,0.0,1.0777563382,0.3143455987,1.1226628523,3.11,0.45,3.1423876273,0.0,0.0,0.0,3.11,0.45,3.1423876273,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 23:30:00,4.22,0.30000000000000004,4.2306500683,0.0,0.0,0.0,4.22,0.30000000000000004,4.2306500683,0.93724955,0.2733644521,0.9763016146000001,0.0,0.0,0.0,0.93724955,0.2733644521,0.9763016146000001,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,3.17,0.41000000000000003,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 00:00:00,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,0.8265786533,0.2410854406,0.8610194305000001,0.0,0.0,0.0,0.8265786533,0.2410854406,0.8610194305000001,3.23,0.34,3.2478454397,0.0,0.0,0.0,3.23,0.34,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 00:30:00,3.92,0.25,3.9279638491,0.0,0.0,0.0,3.92,0.25,3.9279638491,0.7664956676,0.2235612364,0.7984329870000001,0.0,0.0,0.0,0.7664956676,0.2235612364,0.7984329870000001,2.86,0.36,2.8825682993,0.0,0.0,0.0,2.86,0.36,2.8825682993,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 01:00:00,3.65,0.25,3.658551626,0.0,0.0,0.0,3.65,0.25,3.658551626,0.7226685745,0.2107783342,0.7527797651,0.0,0.0,0.0,0.7226685745,0.2107783342,0.7527797651,2.73,0.41000000000000003,2.7606158733,0.0,0.0,0.0,2.73,0.41000000000000003,2.7606158733,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 01:30:00,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,0.7781117702,0.2269492663,0.8105330940000001,0.0,0.0,0.0,0.7781117702,0.2269492663,0.8105330940000001,3.04,0.31,3.0557650433,0.0,0.0,0.0,3.04,0.31,3.0557650433,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 02:00:00,3.6,0.31,3.6133225707000003,0.0,0.0,0.0,3.6,0.31,3.6133225707000003,0.7787913438,0.2271474753,0.8112409832,0.0,0.0,0.0,0.7787913438,0.2271474753,0.8112409832,2.7199999999999998,0.33,2.7399452549000003,0.0,0.0,0.0,2.7199999999999998,0.33,2.7399452549000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 02:30:00,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.776752623,0.2265528484,0.8091173157,0.0,0.0,0.0,0.776752623,0.2265528484,0.8091173157,2.51744,0.28092,2.5330653762,0.03744,0.010920000000000001,0.039,2.48,0.27,2.4946542847,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 03:00:00,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.7355507093,0.2145356235,0.7661986555,0.0,0.0,0.0,0.7355507093,0.2145356235,0.7661986555,2.69,0.24,2.7006850983,0.0,0.0,0.0,2.69,0.24,2.7006850983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 03:30:00,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.6923120700000001,0.2019243538,0.7211584063,0.0,0.0,0.0,0.6923120700000001,0.2019243538,0.7211584063,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,2.71,0.24,2.7206065500000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 04:00:00,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.6713329164,0.195805434,0.6993051213,0.0,0.0,0.0,0.6713329164,0.195805434,0.6993051213,2.49872,0.29796,2.5164224208,0.19872,0.057960000000000005,0.20700000000000002,2.3,0.24,2.3124878378,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 04:30:00,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.6911976824,0.20159932400000002,0.7199975858000001,0.0,0.0,0.0,0.6911976824,0.20159932400000002,0.7199975858000001,2.55208,0.24644000000000002,2.5639510526000002,0.022080000000000002,0.00644,0.023,2.5300000000000002,0.24,2.5413579047,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 05:00:00,4.02,1.12,4.1731043601,0.0,0.0,0.0,4.02,1.12,4.1731043601,0.740909813,0.21609869550000002,0.7717810552000001,0.0,0.0,0.0,0.740909813,0.21609869550000002,0.7717810552000001,2.9,0.24,2.9099140881,0.0,0.0,0.0,2.9,0.24,2.9099140881,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 05:30:00,4.32,1.33,4.5200995564,0.0,0.0,0.0,4.32,1.33,4.5200995564,0.8000684656,0.2333533025,0.8334046517,0.0,0.0,0.0,0.8000684656,0.2333533025,0.8334046517,2.89008,0.39544,2.9170079191,0.19008000000000003,0.05544,0.198,2.7,0.34,2.7213232076000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 06:00:00,4.04,0.85,4.1284500724,0.0,0.0,0.0,4.04,0.85,4.1284500724,0.8960295121,0.261341941,0.9333640751000001,0.0,0.0,0.0,0.8960295121,0.261341941,0.9333640751000001,3.1892,0.3806,3.2118301636,0.13920000000000002,0.040600000000000004,0.145,3.05,0.34,3.0688923083,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 06:30:00,5.24,1.26,5.3893598878,0.0,0.0,0.0,5.24,1.26,5.3893598878,1.0660609215,0.3109344354,1.1104801266,0.0,0.0,0.0,1.0660609215,0.3109344354,1.1104801266,3.89,0.29,3.9007947908,0.0,0.0,0.0,3.89,0.29,3.9007947908,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 07:00:00,6.21,1.52,6.3933168231,0.0,0.0,0.0,6.21,1.52,6.3933168231,1.2265521951,0.35774439020000004,1.2776585365,0.0,0.0,0.0,1.2265521951,0.35774439020000004,1.2776585365,4.22952,0.52236,4.2616545379,0.17952,0.052360000000000004,0.187,4.05,0.47000000000000003,4.0771803983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 07:30:00,6.59,1.6600000000000001,6.7958590333,0.0,0.0,0.0,6.59,1.6600000000000001,6.7958590333,1.4953881518,0.4361548776,1.5576959915000002,0.0,0.0,0.0,1.4953881518,0.4361548776,1.5576959915000002,4.61312,0.6421600000000001,4.6576008416,0.21312,0.06216000000000001,0.222,4.4,0.58,4.4380626404,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 08:00:00,7.21,1.85,7.4435609758,0.0,0.0,0.0,7.21,1.85,7.4435609758,1.5915769976,0.4642099576,1.6578927058000001,0.0,0.0,0.0,1.5915769976,0.4642099576,1.6578927058000001,5.13,0.62,5.1673300649,0.0,0.0,0.0,5.13,0.62,5.1673300649,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 08:30:00,7.55,2.04,7.8207480461,0.0,0.0,0.0,7.55,2.04,7.8207480461,1.5915769976,0.4642099576,1.6578927058000001,0.0,0.0,0.0,1.5915769976,0.4642099576,1.6578927058000001,5.29,0.6900000000000001,5.3348102122,0.0,0.0,0.0,5.29,0.6900000000000001,5.3348102122,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 09:00:00,7.33,1.8,7.5477745064,0.0,0.0,0.0,7.33,1.8,7.5477745064,1.6119811658,0.4701611734,1.6791470477,0.0,0.0,0.0,1.6119811658,0.4701611734,1.6791470477,5.23816,0.8298800000000001,5.3034913972,0.06816000000000001,0.019880000000000002,0.07100000000000001,5.17,0.81,5.2330679338,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 09:30:00,7.5600000000000005,1.28,7.6675941468,0.0,0.0,0.0,7.5600000000000005,1.28,7.6675941468,1.6605074097,0.4843146612,1.7296952185,0.0,0.0,0.0,1.6605074097,0.4843146612,1.7296952185,5.39,0.76,5.4433170034,0.0,0.0,0.0,5.39,0.76,5.4433170034,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 10:00:00,7.54,1.32,7.6546717761,0.0,0.0,0.0,7.54,1.32,7.6546717761,1.6425328793,0.47907208980000004,1.7109717492,0.0,0.0,0.0,1.6425328793,0.47907208980000004,1.7109717492,5.8,0.85,5.8619535993,0.0,0.0,0.0,5.8,0.85,5.8619535993,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 10:30:00,7.93,2.23,8.2375845974,0.0,0.0,0.0,7.93,2.23,8.2375845974,1.5940342373,0.46492665250000004,1.6604523305,0.0,0.0,0.0,1.5940342373,0.46492665250000004,1.6604523305,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 11:00:00,8.17,2.47,8.5352094292,0.0,0.0,0.0,8.17,2.47,8.5352094292,1.591254753,0.4641159696,1.6575570344,0.0,0.0,0.0,1.591254753,0.4641159696,1.6575570344,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 11:30:00,7.94,2.29,8.2636372137,0.0,0.0,0.0,7.94,2.29,8.2636372137,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,5.53,0.6900000000000001,5.5728807631,0.0,0.0,0.0,5.53,0.6900000000000001,5.5728807631,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 12:00:00,8.19,2.26,8.4960991049,0.0,0.0,0.0,8.19,2.26,8.4960991049,1.6023492451,0.4673518632,1.669113797,0.0,0.0,0.0,1.6023492451,0.4673518632,1.669113797,5.68,0.8,5.7360613664999995,0.0,0.0,0.0,5.68,0.8,5.7360613664999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 12:30:00,7.89,2.15,8.1776891601,0.0,0.0,0.0,7.89,2.15,8.1776891601,1.5631188763,0.4559096723,1.6282488295,0.0,0.0,0.0,1.5631188763,0.4559096723,1.6282488295,5.72,0.8,5.7756731209000005,0.0,0.0,0.0,5.72,0.8,5.7756731209000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 13:00:00,7.79,1.92,8.0231228334,0.0,0.0,0.0,7.79,1.92,8.0231228334,1.4363846356,0.4189455187,1.4962339954,0.0,0.0,0.0,1.4363846356,0.4189455187,1.4962339954,5.5588,0.8784000000000001,5.627774338,0.028800000000000003,0.008400000000000001,0.03,5.53,0.87,5.5980175062,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 13:30:00,7.35,1.4100000000000001,7.4840229823,0.0,0.0,0.0,7.35,1.4100000000000001,7.4840229823,1.4659812547,0.4275778659,1.5270638069,0.0,0.0,0.0,1.4659812547,0.4275778659,1.5270638069,5.59288,0.84084,5.6557332504,0.00288,0.00084,0.003,5.59,0.84,5.6527603876,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 14:00:00,7.0,1.53,7.1652564504,0.0,0.0,0.0,7.0,1.53,7.1652564504,1.3773811193,0.4017361598,1.4347719993,0.0,0.0,0.0,1.3773811193,0.4017361598,1.4347719993,5.33016,0.81588,5.3922412594,0.02016,0.005880000000000001,0.021,5.31,0.81,5.3714243921,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 14:30:00,7.52,2.42,7.8997974658,0.0,0.0,0.0,7.52,2.42,7.8997974658,1.4270488540000001,0.41622258240000004,1.4865092229,0.0,0.0,0.0,1.4270488540000001,0.41622258240000004,1.4865092229,5.3148,0.7114,5.3622000149,0.0048000000000000004,0.0014,0.005,5.31,0.71,5.3572567607,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 15:00:00,7.79,2.42,8.1572360515,0.0,0.0,0.0,7.79,2.42,8.1572360515,1.505371083,0.43906656590000004,1.5680948781000001,0.0,0.0,0.0,1.505371083,0.43906656590000004,1.5680948781000001,4.85768,0.74724,4.9148166395,0.12768000000000002,0.03724,0.133,4.73,0.71,4.7829906962,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 15:30:00,7.73,2.25,8.0508012024,0.0,0.0,0.0,7.73,2.25,8.0508012024,1.5537107642999999,0.4531656396,1.6184487128,0.0,0.0,0.0,1.5537107642999999,0.4531656396,1.6184487128,4.96136,0.7774800000000001,5.0219088204,0.23136,0.06748000000000001,0.241,4.73,0.71,4.7829906962,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 16:00:00,7.68,2.25,8.002805758,0.0,0.0,0.0,7.68,2.25,8.002805758,1.6726768818000002,0.4878640905,1.7423717519,0.0,0.0,0.0,1.6726768818000002,0.4878640905,1.7423717519,5.05056,0.71308,5.10065088,0.010560000000000002,0.0030800000000000003,0.011,5.04,0.71,5.0897642382,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 16:30:00,7.52,1.9100000000000001,7.7587692323,0.0,0.0,0.0,7.52,1.9100000000000001,7.7587692323,1.6951960919,0.4944321935,1.7658292624,0.0,0.0,0.0,1.6951960919,0.4944321935,1.7658292624,5.22,0.5,5.2438916846,0.0,0.0,0.0,5.22,0.5,5.2438916846,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 17:00:00,6.95,1.6,7.1317950055,0.0,0.0,0.0,6.95,1.6,7.1317950055,1.7011441484,0.4961670433,1.7720251546,0.0,0.0,0.0,1.7011441484,0.4961670433,1.7720251546,5.28,0.5,5.3036214043,0.0,0.0,0.0,5.28,0.5,5.3036214043,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 17:30:00,6.84,1.19,6.9427444141,0.0,0.0,0.0,6.84,1.19,6.9427444141,1.7041181766,0.4970344682,1.7751231006000001,0.0,0.0,0.0,1.7041181766,0.4970344682,1.7751231006000001,5.31,0.54,5.3373870011,0.0,0.0,0.0,5.31,0.54,5.3373870011,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 18:00:00,6.39,1.13,6.4891447819,0.0,0.0,0.0,6.39,1.13,6.4891447819,1.6831573134000002,0.49092088310000004,1.7532888682,0.0,0.0,0.0,1.6831573134000002,0.49092088310000004,1.7532888682,4.91,0.48,4.933406531,0.0,0.0,0.0,4.91,0.48,4.933406531,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 18:30:00,7.13,1.37,7.2604269847000005,0.0,0.0,0.0,7.13,1.37,7.2604269847000005,1.6816885898,0.4904925054,1.7517589477,0.0,0.0,0.0,1.6816885898,0.4904925054,1.7517589477,4.538,0.424,4.5577648030999995,0.048,0.014,0.05,4.49,0.41000000000000003,4.5086805165,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 19:00:00,7.09,1.43,7.2327726357,0.0,0.0,0.0,7.09,1.43,7.2327726357,1.7353689181,0.5061492678,1.8076759563,0.0,0.0,0.0,1.7353689181,0.5061492678,1.8076759563,4.97,0.44,4.9894388462,0.0,0.0,0.0,4.97,0.44,4.9894388462,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 19:30:00,6.58,0.76,6.6237451642,0.0,0.0,0.0,6.58,0.76,6.6237451642,1.7726380511,0.5170194316,1.8464979699000001,0.0,0.0,0.0,1.7726380511,0.5170194316,1.8464979699000001,5.04,0.46,5.0609485277,0.0,0.0,0.0,5.04,0.46,5.0609485277,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 20:00:00,6.2,0.55,6.2243473553,0.0,0.0,0.0,6.2,0.55,6.2243473553,1.7045681218,0.4971657022,1.7755917936,0.0,0.0,0.0,1.7045681218,0.4971657022,1.7755917936,4.40824,0.50532,4.4371080897,0.018240000000000003,0.00532,0.019,4.39,0.5,4.4183820568,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 20:30:00,5.65,0.41000000000000003,5.6648565736,0.0,0.0,0.0,5.65,0.41000000000000003,5.6648565736,1.7177532131,0.5010113538000001,1.7893262637,0.0,0.0,0.0,1.7177532131,0.5010113538000001,1.7893262637,4.27,0.53,4.3027665519,0.0,0.0,0.0,4.27,0.53,4.3027665519,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 21:00:00,5.38,0.38,5.3934033782,0.0,0.0,0.0,5.38,0.38,5.3934033782,1.5470191176,0.4512139093,1.6114782475,0.0,0.0,0.0,1.5470191176,0.4512139093,1.6114782475,4.43,0.51,4.4592600283,0.0,0.0,0.0,4.43,0.51,4.4592600283,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 21:30:00,5.31,0.38,5.3235796228,0.0,0.0,0.0,5.31,0.38,5.3235796228,1.5280302982,0.4456755036,1.5916982273,0.0,0.0,0.0,1.5280302982,0.4456755036,1.5916982273,3.94,0.44,3.9644924013000002,0.0,0.0,0.0,3.94,0.44,3.9644924013000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 22:00:00,5.23,0.38,5.2437867996,0.0,0.0,0.0,5.23,0.38,5.2437867996,1.3513892165999999,0.3941551882,1.4076971007,0.0,0.0,0.0,1.3513892165999999,0.3941551882,1.4076971007,3.54,0.41000000000000003,3.5636638449999998,0.0,0.0,0.0,3.54,0.41000000000000003,3.5636638449999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 22:30:00,4.8100000000000005,0.30000000000000004,4.8193464287,0.0,0.0,0.0,4.8100000000000005,0.30000000000000004,4.8193464287,1.2352794033,0.36028982600000004,1.2867493784000001,0.0,0.0,0.0,1.2352794033,0.36028982600000004,1.2867493784000001,3.33,0.32,3.3453400425,0.0,0.0,0.0,3.33,0.32,3.3453400425,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 23:00:00,4.32,0.30000000000000004,4.3304041382000005,0.0,0.0,0.0,4.32,0.30000000000000004,4.3304041382000005,1.1241023598,0.3278631883,1.1709399581,0.0,0.0,0.0,1.1241023598,0.3278631883,1.1709399581,3.47,0.32,3.4847238054,0.0,0.0,0.0,3.47,0.32,3.4847238054,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 23:30:00,3.96,0.27,3.9691938728,0.0,0.0,0.0,3.96,0.27,3.9691938728,1.0017470206,0.2921762143,1.0434864798,0.0,0.0,0.0,1.0017470206,0.2921762143,1.0434864798,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 00:00:00,3.89,0.29,3.9007947908,0.0,0.0,0.0,3.89,0.29,3.9007947908,0.9048648002,0.2639189001,0.9425675003,0.0,0.0,0.0,0.9048648002,0.2639189001,0.9425675003,2.96,0.39,2.9855820203,0.0,0.0,0.0,2.96,0.39,2.9855820203,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 00:30:00,3.86,0.35000000000000003,3.8758353938,0.0,0.0,0.0,3.86,0.35000000000000003,3.8758353938,0.8181221439,0.23861895860000001,0.8522105665,0.0,0.0,0.0,0.8181221439,0.23861895860000001,0.8522105665,3.22,0.34,3.2379005544,0.0,0.0,0.0,3.22,0.34,3.2379005544,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 01:00:00,3.43,0.25,3.4390987191,0.0,0.0,0.0,3.43,0.25,3.4390987191,0.8181221439,0.23861895860000001,0.8522105665,0.0,0.0,0.0,0.8181221439,0.23861895860000001,0.8522105665,2.91,0.34,2.9297952147,0.0,0.0,0.0,2.91,0.34,2.9297952147,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 01:30:00,3.66,0.28,3.6706947571,0.0,0.0,0.0,3.66,0.28,3.6706947571,0.7994675410000001,0.23317803280000002,0.8327786885,0.0,0.0,0.0,0.7994675410000001,0.23317803280000002,0.8327786885,2.69,0.34,2.7114018514,0.0,0.0,0.0,2.69,0.34,2.7114018514,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 02:00:00,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,0.8222547894000001,0.2398243136,0.8565154056000001,0.0,0.0,0.0,0.8222547894000001,0.2398243136,0.8565154056000001,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,2.89,0.27,2.9025850547000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 02:30:00,3.75,0.25,3.7583240946,0.0,0.0,0.0,3.75,0.25,3.7583240946,0.8200928574,0.23919375010000002,0.8542633932,0.0,0.0,0.0,0.8200928574,0.23919375010000002,0.8542633932,2.79,0.22,2.7986603938,0.0,0.0,0.0,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 03:00:00,3.81,0.27,3.8195549479,0.0,0.0,0.0,3.81,0.27,3.8195549479,0.7917699192000001,0.2309328931,0.8247603325,0.0,0.0,0.0,0.7917699192000001,0.2309328931,0.8247603325,2.53008,0.24044000000000001,2.5414791363,0.07008,0.020440000000000003,0.073,2.46,0.22,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 03:30:00,3.91,0.29,3.9207397261,0.0,0.0,0.0,3.91,0.29,3.9207397261,0.7480879858,0.2181923292,0.7792583186,0.0,0.0,0.0,0.7480879858,0.2181923292,0.7792583186,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,2.6,0.22,2.6092910915000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 04:00:00,3.71,0.27,3.7198118232,0.0,0.0,0.0,3.71,0.27,3.7198118232,0.7480879858,0.2181923292,0.7792583186,0.0,0.0,0.0,0.7480879858,0.2181923292,0.7792583186,2.76,0.27,2.7731750756,0.0,0.0,0.0,2.76,0.27,2.7731750756,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 04:30:00,3.77,0.29,3.781137395,0.0,0.0,0.0,3.77,0.29,3.781137395,0.7487447795000001,0.21838389400000002,0.7799424786,0.0,0.0,0.0,0.7487447795000001,0.21838389400000002,0.7799424786,2.5716,0.26380000000000003,2.5850951627,0.0816,0.0238,0.085,2.49,0.24,2.501539526,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 05:00:00,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.7480879858,0.2181923292,0.7792583186,0.0,0.0,0.0,0.7480879858,0.2181923292,0.7792583186,2.5736,0.26980000000000004,2.587703422,0.033600000000000005,0.0098,0.035,2.54,0.26,2.5532724101,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 05:30:00,3.56,0.23,3.5674220384,0.0,0.0,0.0,3.56,0.23,3.5674220384,0.8302537049000001,0.2421573306,0.8648476092,0.0,0.0,0.0,0.8302537049000001,0.2421573306,0.8648476092,3.09,0.23,3.0985480471,0.0,0.0,0.0,3.09,0.23,3.0985480471,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 06:00:00,3.83,0.27,3.8395051765,0.0,0.0,0.0,3.83,0.27,3.8395051765,0.9037090097,0.2635817945,0.9413635517000001,0.0,0.0,0.0,0.9037090097,0.2635817945,0.9413635517000001,3.08064,0.32852000000000003,3.0981071963,0.20064,0.05852,0.209,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 06:30:00,4.74,0.43,4.7594642556,0.0,0.0,0.0,4.74,0.43,4.7594642556,1.0201347491,0.2975393018,1.0626403636,0.0,0.0,0.0,1.0201347491,0.2975393018,1.0626403636,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 07:00:00,5.39,0.59,5.4221951274,0.0,0.0,0.0,5.39,0.59,5.4221951274,1.2312202521,0.3591059069,1.282521096,0.0,0.0,0.0,1.2312202521,0.3591059069,1.282521096,4.48,0.48,4.5056409089,0.0,0.0,0.0,4.48,0.48,4.5056409089,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 07:30:00,6.4,0.84,6.4548896195,0.0,0.0,0.0,6.4,0.84,6.4548896195,1.4434043465,0.4209929344,1.5035461943000001,0.0,0.0,0.0,1.4434043465,0.4209929344,1.5035461943000001,4.464,0.522,4.4944165361,0.14400000000000002,0.042,0.15,4.32,0.48,4.3465848663,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 08:00:00,6.72,1.0,6.7939973506,0.0,0.0,0.0,6.72,1.0,6.7939973506,1.5724998852,0.45864579980000003,1.6380207137,0.0,0.0,0.0,1.5724998852,0.45864579980000003,1.6380207137,4.7372,0.6196,4.7775483252,0.06720000000000001,0.0196,0.07,4.67,0.6000000000000001,4.7083861354,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 08:30:00,7.05,1.18,7.1480696695,0.0,0.0,0.0,7.05,1.18,7.1480696695,1.6049676070999999,0.4681155521,1.6718412574000001,0.0,0.0,0.0,1.6049676070999999,0.4681155521,1.6718412574000001,5.45,0.62,5.485152687,0.0,0.0,0.0,5.45,0.62,5.485152687,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 09:00:00,7.43,1.3,7.5428708063,0.0,0.0,0.0,7.43,1.3,7.5428708063,1.6049676070999999,0.4681155521,1.6718412574000001,0.0,0.0,0.0,1.6049676070999999,0.4681155521,1.6718412574000001,5.09,0.62,5.1276212809,0.0,0.0,0.0,5.09,0.62,5.1276212809,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 09:30:00,6.88,1.16,6.977105417,0.0,0.0,0.0,6.88,1.16,6.977105417,1.5783506697,0.4603522786,1.6441152809,0.0,0.0,0.0,1.5783506697,0.4603522786,1.6441152809,5.18016,0.8258800000000001,5.2455824653,0.02016,0.005880000000000001,0.021,5.16,0.8200000000000001,5.2247487978,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 10:00:00,6.96,1.18,7.0593200806,0.0,0.0,0.0,6.96,1.18,7.0593200806,1.6376795898,0.47765654700000004,1.7059162393,0.0,0.0,0.0,1.6376795898,0.47765654700000004,1.7059162393,5.58,0.77,5.6328767073,0.0,0.0,0.0,5.58,0.77,5.6328767073,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 10:30:00,6.84,1.11,6.9294805,0.0,0.0,0.0,6.84,1.11,6.9294805,1.6376795898,0.47765654700000004,1.7059162393,0.0,0.0,0.0,1.6376795898,0.47765654700000004,1.7059162393,5.58,0.75,5.6301776171,0.0,0.0,0.0,5.58,0.75,5.6301776171,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 11:00:00,7.02,1.16,7.1151950079,0.0,0.0,0.0,7.02,1.16,7.1151950079,1.6305030797,0.4755633983,1.6984407081000001,0.0,0.0,0.0,1.6305030797,0.4755633983,1.6984407081000001,5.13,0.71,5.178899497,0.0,0.0,0.0,5.13,0.71,5.178899497,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 11:30:00,6.98,1.09,7.0645948221,0.0,0.0,0.0,6.98,1.09,7.0645948221,1.5925360826000001,0.4644896908,1.6588917527,0.0,0.0,0.0,1.5925360826000001,0.4644896908,1.6588917527,5.41,0.77,5.464521937,0.0,0.0,0.0,5.41,0.77,5.464521937,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 12:00:00,6.91,1.09,6.9954413728,0.0,0.0,0.0,6.91,1.09,6.9954413728,1.612843644,0.4704127295,1.6800454624999999,0.0,0.0,0.0,1.612843644,0.4704127295,1.6800454624999999,5.68,0.77,5.7319542915,0.0,0.0,0.0,5.68,0.77,5.7319542915,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 12:30:00,6.96,1.09,7.0448349874,0.0,0.0,0.0,6.96,1.09,7.0448349874,1.5894240445999999,0.463582013,1.6556500464,0.0,0.0,0.0,1.5894240445999999,0.463582013,1.6556500464,5.58,0.86,5.6458834561,0.0,0.0,0.0,5.58,0.86,5.6458834561,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 13:00:00,6.72,1.04,6.8,0.0,0.0,0.0,6.72,1.04,6.8,1.5608809558,0.4552569454,1.6259176623,0.0,0.0,0.0,1.5608809558,0.4552569454,1.6259176623,4.97112,0.75616,5.0283011047,0.021120000000000003,0.0061600000000000005,0.022,4.95,0.75,5.0064957805,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 13:30:00,6.45,1.04,6.5333069727,0.0,0.0,0.0,6.45,1.04,6.5333069727,1.481049099,0.4319726539,1.5427594781,0.0,0.0,0.0,1.481049099,0.4319726539,1.5427594781,5.20128,0.74204,5.2539448988,0.041280000000000004,0.01204,0.043000000000000003,5.16,0.73,5.2113817745,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 14:00:00,6.2,0.96,6.2738823706,0.0,0.0,0.0,6.2,0.96,6.2738823706,1.3098022056,0.3820256433,1.3643772975,0.0,0.0,0.0,1.3098022056,0.3820256433,1.3643772975,4.89552,0.7003600000000001,4.9453635053,0.03552,0.010360000000000001,0.037,4.86,0.6900000000000001,4.9087371085000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 14:30:00,6.35,1.05,6.436225602,0.0,0.0,0.0,6.35,1.05,6.436225602,1.3445592276,0.3921631081,1.4005825288,0.0,0.0,0.0,1.3445592276,0.3921631081,1.4005825288,4.8448,0.7514000000000001,4.902722611,0.0048000000000000004,0.0014,0.005,4.84,0.75,4.8977647963,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 15:00:00,6.35,1.1,6.4445713589,0.0,0.0,0.0,6.35,1.1,6.4445713589,1.3374888022,0.3901009006,1.3932175023,0.0,0.0,0.0,1.3374888022,0.3901009006,1.3932175023,5.3,0.75,5.352803004,0.0,0.0,0.0,5.3,0.75,5.352803004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 15:30:00,5.89,0.88,5.9553757228,0.0,0.0,0.0,5.89,0.88,5.9553757228,1.2131195175,0.3538265259,1.2636661641,0.0,0.0,0.0,1.2131195175,0.3538265259,1.2636661641,4.67248,0.7236400000000001,4.7281840277,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.66,0.72,4.7152942644,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 16:00:00,5.68,0.72,5.7254519472,0.0,0.0,0.0,5.68,0.72,5.7254519472,1.3150306158,0.3835505963,1.3698235581,0.0,0.0,0.0,1.3150306158,0.3835505963,1.3698235581,4.90536,0.72448,4.9585711652,0.015360000000000002,0.0044800000000000005,0.016,4.89,0.72,4.9427219222000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 16:30:00,5.78,0.56,5.807064663,0.0,0.0,0.0,5.78,0.56,5.807064663,1.5284270348,0.44579121850000003,1.5921114946000001,0.0,0.0,0.0,1.5284270348,0.44579121850000003,1.5921114946000001,4.9409600000000005,0.59028,4.9760944726,0.0009600000000000001,0.00028000000000000003,0.001,4.94,0.59,4.975108039,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 17:00:00,5.68,0.5,5.7019645737,0.0,0.0,0.0,5.68,0.5,5.7019645737,1.5581274107,0.4544538281,1.6230493861,0.0,0.0,0.0,1.5581274107,0.4544538281,1.6230493861,4.88288,0.55084,4.9138520328,0.00288,0.00084,0.003,4.88,0.55,4.9108960486,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 17:30:00,5.6,0.44,5.6172591181,0.0,0.0,0.0,5.6,0.44,5.6172591181,1.5284270348,0.44579121850000003,1.5921114946000001,0.0,0.0,0.0,1.5284270348,0.44579121850000003,1.5921114946000001,4.71096,0.48028000000000004,4.7353788654999995,0.0009600000000000001,0.00028000000000000003,0.001,4.71,0.48,4.7343954207,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 18:00:00,5.51,0.44,5.5275401401,0.0,0.0,0.0,5.51,0.44,5.5275401401,1.4832459491,0.4326134018,1.5450478637,0.0,0.0,0.0,1.4832459491,0.4326134018,1.5450478637,4.62,0.48,4.6448681359,0.0,0.0,0.0,4.62,0.48,4.6448681359,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 18:30:00,5.25,0.32,5.2597433397,0.0,0.0,0.0,5.25,0.32,5.2597433397,1.6714075242000002,0.48749386120000004,1.7410495043,0.0,0.0,0.0,1.6714075242000002,0.48749386120000004,1.7410495043,4.16,0.36,4.1755478682,0.0,0.0,0.0,4.16,0.36,4.1755478682,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 19:00:00,5.21,0.29,5.2180647754,0.0,0.0,0.0,5.21,0.29,5.2180647754,1.6012529817,0.4670321196,1.6679718559,0.0,0.0,0.0,1.6012529817,0.4670321196,1.6679718559,4.24,0.45,4.2638128477,0.0,0.0,0.0,4.24,0.45,4.2638128477,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 19:30:00,5.21,0.24,5.2155249017,0.0,0.0,0.0,5.21,0.24,5.2155249017,1.6728762478,0.4879222389,1.7425794248000002,0.0,0.0,0.0,1.6728762478,0.4879222389,1.7425794248000002,5.02,0.53,5.0479005537,0.0,0.0,0.0,5.02,0.53,5.0479005537,0.0,0.0,0.0,0.0,0.0,0.0
