Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-04 20:00:00,5.04,0.24,5.04571105,0.0,0.0,0.0,5.04,0.24,5.04571105,1.6417073146,0.4788313001,1.7101117860000001,0.0,0.0,0.0,1.6417073146,0.4788313001,1.7101117860000001,4.85,0.5,4.8757050772,0.0,0.0,0.0,4.85,0.5,4.8757050772,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 20:30:00,4.82,0.24,4.8259714048,0.0,0.0,0.0,4.82,0.24,4.8259714048,1.4823505480999999,0.43235224320000004,1.5441151543,0.0,0.0,0.0,1.4823505480999999,0.43235224320000004,1.5441151543,4.18,0.5,4.2097980949,0.0,0.0,0.0,4.18,0.5,4.2097980949,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 21:00:00,4.62,0.22,4.6252351292,0.0,0.0,0.0,4.62,0.22,4.6252351292,1.4091566306,0.4110040173,1.4678714902,0.0,0.0,0.0,1.4091566306,0.4110040173,1.4678714902,3.87,0.47000000000000003,3.8984355837,0.0,0.0,0.0,3.87,0.47000000000000003,3.8984355837,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 21:30:00,4.38,0.22,4.3855216337,0.0,0.0,0.0,4.38,0.22,4.3855216337,1.3846168239,0.40384657360000004,1.4423091916000002,0.0,0.0,0.0,1.3846168239,0.40384657360000004,1.4423091916000002,3.92,0.43,3.9435136617,0.0,0.0,0.0,3.92,0.43,3.9435136617,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 22:00:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,1.2466159945,0.3635963317,1.2985583276,0.0,0.0,0.0,1.2466159945,0.3635963317,1.2985583276,3.47,0.32,3.4847238054,0.0,0.0,0.0,3.47,0.32,3.4847238054,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 22:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1834011838,0.3451586786,1.2327095664,0.0,0.0,0.0,1.1834011838,0.3451586786,1.2327095664,3.19,0.35000000000000003,3.2091431878,0.0,0.0,0.0,3.19,0.35000000000000003,3.2091431878,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 23:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.0660323219,0.31092609390000003,1.1104503353,0.0,0.0,0.0,1.0660323219,0.31092609390000003,1.1104503353,3.36,0.28,3.3716464821,0.0,0.0,0.0,3.36,0.28,3.3716464821,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 23:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.9671128772,0.2820745892,1.0074092471,0.0,0.0,0.0,0.9671128772,0.2820745892,1.0074092471,3.12,0.28,3.1325389064,0.0,0.0,0.0,3.12,0.28,3.1325389064,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 00:00:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,0.8996310692,0.2623923952,0.9371156971000001,0.0,0.0,0.0,0.8996310692,0.2623923952,0.9371156971000001,2.6205600000000002,0.28308,2.6358051901,0.010560000000000002,0.0030800000000000003,0.011,2.61,0.28,2.6249761904,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 00:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.834638925,0.2434363531,0.8694155468,0.0,0.0,0.0,0.834638925,0.2434363531,0.8694155468,2.89,0.22,2.8983616061,0.0,0.0,0.0,2.89,0.22,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 01:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7875356785000001,0.2296979062,0.8203496651000001,0.0,0.0,0.0,0.7875356785000001,0.2296979062,0.8203496651000001,2.79,0.22,2.7986603938,0.0,0.0,0.0,2.79,0.22,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 01:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.7459865787000001,0.2175794188,0.7770693528,0.0,0.0,0.0,0.7459865787000001,0.2175794188,0.7770693528,2.4316,0.24380000000000002,2.4437915214,0.0816,0.0238,0.085,2.35,0.22,2.3602754077,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 02:00:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.7901247758000001,0.2304530596,0.8230466415000001,0.0,0.0,0.0,0.7901247758000001,0.2304530596,0.8230466415000001,2.59,0.22,2.5993268359,0.0,0.0,0.0,2.59,0.22,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 02:30:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,0.7729713206000001,0.22544996850000001,0.8051784589000001,0.0,0.0,0.0,0.7729713206000001,0.22544996850000001,0.8051784589000001,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 03:00:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.751625859,0.2192242089,0.7829436031,0.0,0.0,0.0,0.751625859,0.2192242089,0.7829436031,2.4265600000000003,0.25108,2.4395152387,0.10656,0.031080000000000003,0.111,2.32,0.22,2.3304076897,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 03:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7325577255,0.21366266990000002,0.763080964,0.0,0.0,0.0,0.7325577255,0.21366266990000002,0.763080964,2.44856,0.23708,2.4600107723,0.05856000000000001,0.01708,0.061,2.39,0.22,2.4001041644,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 04:00:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7306467053,0.2131052891,0.761090318,0.0,0.0,0.0,0.7306467053,0.2131052891,0.761090318,2.73,0.31,2.7475443581,0.0,0.0,0.0,2.73,0.31,2.7475443581,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 04:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7300096986,0.21291949540000002,0.7604267694,0.0,0.0,0.0,0.7300096986,0.21291949540000002,0.7604267694,2.4784,0.25120000000000003,2.4910977499999998,0.038400000000000004,0.0112,0.04,2.44,0.24,2.4517748673,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 05:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7319207188,0.2134768763,0.7624174154000001,0.0,0.0,0.0,0.7319207188,0.2134768763,0.7624174154000001,2.49024,0.26632,2.5044403766,0.09024,0.026320000000000003,0.094,2.4,0.24,2.4119701491,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 05:30:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.7494975149,0.2186034419,0.780726578,0.0,0.0,0.0,0.7494975149,0.2186034419,0.780726578,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,2.83,0.24,2.8401584463000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 06:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.7494975149,0.2186034419,0.780726578,0.0,0.0,0.0,0.7494975149,0.2186034419,0.780726578,2.7256,0.27080000000000004,2.7390195326,0.1056,0.0308,0.11,2.62,0.24,2.6309694031,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 06:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.8877746965000001,0.2589342865,0.9247653088000001,0.0,0.0,0.0,0.8877746965000001,0.2589342865,0.9247653088000001,3.05936,0.35648,3.0800587007,0.15936,0.04648,0.166,2.9,0.31,2.9165219012,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 07:00:00,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,0.9126673427,0.2661946416,0.9506951487,0.0,0.0,0.0,0.9126673427,0.2661946416,0.9506951487,3.4,0.31,3.4141031033,0.0,0.0,0.0,3.4,0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 07:30:00,4.01,0.22,4.0160303784,0.0,0.0,0.0,4.01,0.22,4.0160303784,1.0564138696,0.308120712,1.1004311142,0.0,0.0,0.0,1.0564138696,0.308120712,1.1004311142,3.51,0.37,3.5294475488,0.0,0.0,0.0,3.51,0.37,3.5294475488,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 08:00:00,4.31,0.25,4.3172444916,0.0,0.0,0.0,4.31,0.25,4.3172444916,1.1398492789,0.33245603970000004,1.1873429988,0.0,0.0,0.0,1.1398492789,0.33245603970000004,1.1873429988,3.6117600000000003,0.47468000000000005,3.6428191555,0.22176,0.06468,0.231,3.39,0.41000000000000003,3.414703501,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 08:30:00,4.57,0.25,4.5768329661,0.0,0.0,0.0,4.57,0.25,4.5768329661,1.2807770802,0.3735599817,1.3341427918,0.0,0.0,0.0,1.2807770802,0.3735599817,1.3341427918,3.95,0.44,3.9744307769000002,0.0,0.0,0.0,3.95,0.44,3.9744307769000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 09:00:00,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,4.77,0.35000000000000003,4.7828234339,1.4127216068,0.412043802,1.4715850071,0.0,0.0,0.0,1.4127216068,0.412043802,1.4715850071,4.08,0.34,4.0941421568,0.0,0.0,0.0,4.08,0.34,4.0941421568,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 09:30:00,4.77,0.35000000000000003,4.7828234339,0.0,0.0,0.0,4.77,0.35000000000000003,4.7828234339,1.440964067,0.4202811862,1.5010042365,0.0,0.0,0.0,1.440964067,0.4202811862,1.5010042365,4.04992,0.6095600000000001,4.0955360333,0.16992000000000002,0.04956000000000001,0.177,3.88,0.56,3.9202040763,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 10:00:00,4.77,0.32,4.7807217028,0.0,0.0,0.0,4.77,0.32,4.7807217028,1.4828857934,0.4325083564,1.5446727015000001,0.0,0.0,0.0,1.4828857934,0.4325083564,1.5446727015000001,4.09096,0.5202800000000001,4.1239113715,0.0009600000000000001,0.00028000000000000003,0.001,4.09,0.52,4.1229237199,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 10:30:00,4.83,0.35000000000000003,4.8426645558,0.0,0.0,0.0,4.83,0.35000000000000003,4.8426645558,1.5263319462,0.445180151,1.5899291106,0.0,0.0,0.0,1.5263319462,0.445180151,1.5899291106,4.26384,0.48112000000000005,4.2908982743,0.0038400000000000005,0.0011200000000000001,0.004,4.26,0.48,4.2869569627,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 11:00:00,4.83,0.35000000000000003,4.8426645558,0.0,0.0,0.0,4.83,0.35000000000000003,4.8426645558,1.4593735778,0.4256506269,1.5201808102,0.0,0.0,0.0,1.4593735778,0.4256506269,1.5201808102,3.7656,0.5158,3.8007621604,0.22560000000000002,0.0658,0.23500000000000001,3.54,0.45,3.5684870744,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 11:30:00,4.77,0.30000000000000004,4.7794246516,0.0,0.0,0.0,4.77,0.30000000000000004,4.7794246516,1.4345662316,0.41841515090000003,1.4943398246,0.0,0.0,0.0,1.4345662316,0.41841515090000003,1.4943398246,3.86576,0.5516800000000001,3.9049265294,0.00576,0.00168,0.006,3.86,0.55,3.8989870479,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 12:00:00,4.69384,0.30112,4.7034888328,0.0038400000000000005,0.0011200000000000001,0.004,4.69,0.30000000000000004,4.6995850881,1.4169832850000001,0.41328679150000003,1.4760242552,0.0038400000000000005,0.0011200000000000001,0.004,1.413143285,0.4121667915,1.4720242552,4.24592,0.48756000000000005,4.2738216388,0.025920000000000002,0.007560000000000001,0.027,4.22,0.48,4.2472108495,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 12:30:00,4.45672,0.23196000000000003,4.462752357,0.00672,0.0019600000000000004,0.007,4.45,0.23,4.455939856,1.3343412672000001,0.38918286960000004,1.38993882,0.00672,0.0019600000000000004,0.007,1.3276212672,0.3872228696,1.3829388200000001,4.20648,0.47064000000000006,4.2327267807,0.036480000000000005,0.01064,0.038,4.17,0.46,4.1952949837,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 13:00:00,4.45672,0.25196,4.4638365785000005,0.00672,0.0019600000000000004,0.007,4.45,0.25,4.4570169396,1.2657020059,0.369163085,1.3184395895,0.00672,0.0019600000000000004,0.007,1.2589820059,0.36720308500000004,1.3114395895,3.77464,0.5205200000000001,3.8103606391,0.10464000000000001,0.030520000000000002,0.109,3.67,0.49,3.7025666773,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 13:30:00,4.19128,0.23204000000000002,4.1976982502,0.041280000000000004,0.01204,0.043000000000000003,4.15,0.22,4.1558272341,1.1427897371,0.3333136733,1.1904059761,0.038400000000000004,0.0112,0.04,1.1043897371,0.3221136733,1.1504059761,3.446,0.588,3.4958060587,0.096,0.028,0.1,3.35,0.56,3.3964834756,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 14:00:00,4.18648,0.23064,4.1928283533,0.036480000000000005,0.01064,0.038,4.15,0.22,4.1558272341,1.1117498311,0.3242603674,1.1580727408,0.030720000000000004,0.008960000000000001,0.032,1.0810298311,0.3153003674,1.1260727408,3.51336,0.50848,3.5499648449,0.06336,0.01848,0.066,3.45,0.49,3.4846233656,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 14:30:00,4.02648,0.23064,4.0330802124,0.036480000000000005,0.01064,0.038,3.99,0.22,3.9960605601,1.045820385,0.3050309456,1.0893962343,0.03264,0.00952,0.034,1.013180385,0.2955109456,1.0553962343,3.64184,0.46512000000000003,3.6714214141,0.051840000000000004,0.015120000000000001,0.054,3.59,0.45,3.6180934206,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 15:00:00,3.91112,0.22616000000000003,3.9176533793,0.021120000000000003,0.0061600000000000005,0.022,3.89,0.22,3.8962161131,1.0808248198000001,0.31524057240000003,1.1258591873000001,0.01728,0.00504,0.018000000000000002,1.0635448198,0.3102005724,1.1078591873,3.17784,0.43812,3.2078990321,0.027840000000000004,0.00812,0.029,3.15,0.43,3.1792137393,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 15:30:00,3.83976,0.22868000000000002,3.8465635833,0.02976,0.00868,0.031,3.81,0.22,3.8163464203,1.1293356045,0.3293895513,1.1763912546,0.02688,0.007840000000000001,0.028,1.1024556045,0.3215495513,1.1483912546,3.16072,0.43896,3.1910557501,0.030720000000000004,0.008960000000000001,0.032,3.13,0.43,3.159398677,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 16:00:00,3.85496,0.007280000000000001,3.854966874,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.83,0.0,3.83,1.1254956045,0.3282695513,1.1723912546,0.02304,0.00672,0.024,1.1024556045,0.3215495513,1.1483912546,3.5797600000000003,0.33868000000000004,3.5957455138,0.02976,0.00868,0.031,3.55,0.33,3.565305036,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 16:30:00,4.03096,0.00028000000000000003,4.0309600097,0.0009600000000000001,0.00028000000000000003,0.001,4.03,0.0,4.03,1.1583917285,0.33786425410000004,1.2066580505,0.0009600000000000001,0.00028000000000000003,0.001,1.1574317285,0.33758425410000004,1.2056580505,3.7,0.33,3.7146870661999998,0.0,0.0,0.0,3.7,0.33,3.7146870661999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 17:00:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.2841386998,0.37454045410000003,1.3376444789,0.0,0.0,0.0,1.2841386998,0.37454045410000003,1.3376444789,3.80096,0.33028,3.8152826632,0.0009600000000000001,0.00028000000000000003,0.001,3.8,0.33,3.8143020331,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 17:30:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.4160928705,0.41302708720000003,1.4750967401000001,0.0,0.0,0.0,1.4160928705,0.41302708720000003,1.4750967401000001,3.9,0.33,3.9139366372,0.0,0.0,0.0,3.9,0.33,3.9139366372,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 18:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.4981022893,0.43694650100000004,1.5605232180000002,0.0,0.0,0.0,1.4981022893,0.43694650100000004,1.5605232180000002,3.6,0.33,3.6150933598,0.0,0.0,0.0,3.6,0.33,3.6150933598,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 18:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.4954900796000001,0.4361846065,1.5578021662000001,0.0,0.0,0.0,1.4954900796000001,0.4361846065,1.5578021662000001,3.77,0.33,3.7844154106,0.0,0.0,0.0,3.77,0.33,3.7844154106,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 19:00:00,4.78,0.22,4.7850600832,0.0,0.0,0.0,4.78,0.22,4.7850600832,1.5898650109,0.46371062820000003,1.6561093863,0.0,0.0,0.0,1.5898650109,0.46371062820000003,1.6561093863,4.15,0.28,4.1594350578,0.0,0.0,0.0,4.15,0.28,4.1594350578,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 19:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,1.4627975513,0.4266492858,1.5237474492,0.0,0.0,0.0,1.4627975513,0.4266492858,1.5237474492,4.13,0.28,4.1394806438,0.0,0.0,0.0,4.13,0.28,4.1394806438,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 20:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,1.3924501276,0.4061312872,1.4504688829,0.0,0.0,0.0,1.3924501276,0.4061312872,1.4504688829,3.59,0.31,3.6033595435,0.0,0.0,0.0,3.59,0.31,3.6033595435,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 20:30:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.3092790986,0.3818730704,1.3638323943000001,0.0,0.0,0.0,1.3092790986,0.3818730704,1.3638323943000001,3.38896,0.32428,3.4044393665,0.048960000000000004,0.014280000000000001,0.051000000000000004,3.34,0.31,3.3543553777,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 21:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.2486440736,0.3641878548,1.30067091,0.0,0.0,0.0,1.2486440736,0.3641878548,1.30067091,3.3,0.26,3.3102265783,0.0,0.0,0.0,3.3,0.26,3.3102265783,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 21:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,1.1662410774,0.3401536476,1.2148344557,0.0,0.0,0.0,1.1662410774,0.3401536476,1.2148344557,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 22:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,1.100560048,0.32099668070000004,1.1464167167000001,0.0,0.0,0.0,1.100560048,0.32099668070000004,1.1464167167000001,3.09,0.34,3.1086492243,0.0,0.0,0.0,3.09,0.34,3.1086492243,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 22:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0520338041,0.3068431929,1.0958685459,0.0,0.0,0.0,1.0520338041,0.3068431929,1.0958685459,3.05,0.25,3.0602287496,0.0,0.0,0.0,3.05,0.25,3.0602287496,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 23:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.9560602869,0.27885091700000003,0.9958961322000001,0.0,0.0,0.0,0.9560602869,0.27885091700000003,0.9958961322000001,3.33,0.25,3.3393711983,0.0,0.0,0.0,3.33,0.25,3.3393711983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 23:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.906567808,0.2644156107,0.9443414667000001,0.0,0.0,0.0,0.906567808,0.2644156107,0.9443414667000001,2.95,0.32,2.9673051747,0.0,0.0,0.0,2.95,0.32,2.9673051747,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 00:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.8382373229000001,0.2444858858,0.8731638780000001,0.0,0.0,0.0,0.8382373229000001,0.2444858858,0.8731638780000001,3.31,0.36,3.3295194849,0.0,0.0,0.0,3.31,0.36,3.3295194849,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 00:30:00,2.94,0.0,2.94,0.0,0.0,0.0,2.94,0.0,2.94,0.7883668966,0.2299403449,0.8212155173,0.0,0.0,0.0,0.7883668966,0.2299403449,0.8212155173,3.71,0.31,3.7229289545,0.0,0.0,0.0,3.71,0.31,3.7229289545,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 01:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7615437759,0.2221169346,0.7932747665000001,0.0,0.0,0.0,0.7615437759,0.2221169346,0.7932747665000001,3.23,0.36,3.25,0.0,0.0,0.0,3.23,0.36,3.25,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 01:30:00,2.89,0.0,2.89,0.0,0.0,0.0,2.89,0.0,2.89,0.7622112113,0.22231160330000002,0.7939700117,0.0,0.0,0.0,0.7622112113,0.22231160330000002,0.7939700117,3.19,0.39,3.2137517017,0.0,0.0,0.0,3.19,0.39,3.2137517017,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 02:00:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.7402621646,0.215909798,0.7711064215000001,0.0,0.0,0.0,0.7402621646,0.215909798,0.7711064215000001,3.42,0.36,3.4388951714,0.0,0.0,0.0,3.42,0.36,3.4388951714,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 02:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.7402621646,0.215909798,0.7711064215000001,0.0,0.0,0.0,0.7402621646,0.215909798,0.7711064215000001,3.15,0.32,3.1662122481,0.0,0.0,0.0,3.15,0.32,3.1662122481,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 03:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7182871787,0.2095004271,0.7482158112,0.0,0.0,0.0,0.7182871787,0.2095004271,0.7482158112,2.68,0.32,2.6990368653,0.0,0.0,0.0,2.68,0.32,2.6990368653,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 03:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.6770669745,0.1974778676,0.7052780985,0.0,0.0,0.0,0.6770669745,0.1974778676,0.7052780985,2.81,0.26,2.8220028349,0.0,0.0,0.0,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 04:00:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.6782558542,0.1978246241,0.7065165148,0.0,0.0,0.0,0.6782558542,0.1978246241,0.7065165148,2.81,0.26,2.8220028349,0.0,0.0,0.0,2.81,0.26,2.8220028349,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 04:30:00,2.84,0.0,2.84,0.0,0.0,0.0,2.84,0.0,2.84,0.6961953002,0.2030569626,0.7252034377000001,0.0,0.0,0.0,0.6961953002,0.2030569626,0.7252034377000001,2.43,0.26,2.443869882,0.0,0.0,0.0,2.43,0.26,2.443869882,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 05:00:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.7140560973000001,0.2082663617,0.7438084347,0.0,0.0,0.0,0.7140560973000001,0.2082663617,0.7438084347,2.76,0.29,2.7751936869,0.0,0.0,0.0,2.76,0.29,2.7751936869,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 05:30:00,2.8200000000000003,0.0,2.8200000000000003,0.0,0.0,0.0,2.8200000000000003,0.0,2.8200000000000003,0.6897929753,0.2011896178,0.7185343493,0.0,0.0,0.0,0.6897929753,0.2011896178,0.7185343493,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,2.9699999999999998,0.23,2.9788924116,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 06:00:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.722141643,0.21062464590000002,0.7522308782,0.0,0.0,0.0,0.722141643,0.21062464590000002,0.7522308782,2.55,0.32,2.5700000000000003,0.0,0.0,0.0,2.55,0.32,2.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 06:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.7602089051,0.2217275973,0.7918842761,0.0,0.0,0.0,0.7602089051,0.2217275973,0.7918842761,2.86,0.32,2.877846417,0.0,0.0,0.0,2.86,0.32,2.877846417,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 07:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.7582065989,0.2211435914,0.7897985406,0.0,0.0,0.0,0.7582065989,0.2211435914,0.7897985406,3.24,0.29,3.252952505,0.0,0.0,0.0,3.24,0.29,3.252952505,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 07:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.8537672507,0.2490154481,0.8893408861000001,0.0,0.0,0.0,0.8537672507,0.2490154481,0.8893408861000001,3.16,0.24,3.1691008188,0.0,0.0,0.0,3.16,0.24,3.1691008188,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 08:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.9282689359,0.2707451063,0.9669468082,0.0,0.0,0.0,0.9282689359,0.2707451063,0.9669468082,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 08:30:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,1.0279529216,0.2998196021,1.0707842933,0.0,0.0,0.0,1.0279529216,0.2998196021,1.0707842933,2.98456,0.31008,3.0006246016,0.03456,0.01008,0.036000000000000004,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 09:00:00,3.8057600000000003,0.22168000000000002,3.8122108021,0.00576,0.00168,0.006,3.8,0.22,3.8063630936,1.0848575266,0.3164167786,1.1300599236,0.0038400000000000005,0.0011200000000000001,0.004,1.0810175266,0.3152967786,1.1260599236,3.4448,0.3814,3.4658495351,0.0048000000000000004,0.0014,0.005,3.44,0.38,3.4609247319,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 09:30:00,4.07728,0.22504000000000002,4.0834856679,0.01728,0.00504,0.018000000000000002,4.06,0.22,4.0659562221,1.1441404752,0.3337076386,1.191812995,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1316604752,0.3300676386,1.178812995,3.72248,0.40364000000000005,3.7443000147000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.71,0.4,3.7315010385000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 10:00:00,4.164,0.227,4.1701828497,0.024,0.007,0.025,4.14,0.22,4.1458412898,1.190978928,0.347368854,1.2406030499,0.01728,0.00504,0.018000000000000002,1.173698928,0.342328854,1.2226030499,3.66496,0.40728000000000003,3.6875206847,0.024960000000000003,0.007280000000000001,0.026000000000000002,3.64,0.4,3.6619120689,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 10:30:00,4.12376,0.26568,4.1323095721,0.05376,0.015680000000000003,0.056,4.07,0.25,4.0776709038,1.2641196494,0.3687015644,1.3167913015,0.044160000000000005,0.01288,0.046,1.2199596494,0.3558215644,1.2707913015,3.58376,0.39568000000000003,3.6055371861000003,0.05376,0.015680000000000003,0.056,3.5300000000000002,0.38,3.5503943443,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 11:00:00,4.16952,0.26736000000000004,4.1780831011,0.05952,0.01736,0.062,4.11,0.25,4.1175963862,1.2265666853,0.3577486166,1.2776736306,0.051840000000000004,0.015120000000000001,0.054,1.1747266853,0.3426286166,1.2236736306,3.57104,0.40072,3.5934528242,0.07104,0.020720000000000002,0.074,3.5,0.38,3.520568136,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 11:30:00,4.29104,0.27072,4.2995713275,0.07104,0.020720000000000002,0.074,4.22,0.25,4.2273987273,1.2341111706,0.35994909140000003,1.2855324693,0.06144000000000001,0.017920000000000002,0.064,1.1726711706,0.3420290914,1.2215324693,3.572,0.401,3.5944380646000003,0.07200000000000001,0.021,0.075,3.5,0.38,3.520568136,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 12:00:00,4.34512,0.26316,4.3530817819,0.04512,0.013160000000000002,0.047,4.3,0.25,4.3072613109,1.321685534,0.3854916141,1.3767557646,0.04032,0.011760000000000001,0.042,1.281365534,0.3737316141,1.3347557646000001,3.6092,0.36560000000000004,3.6276697755000002,0.019200000000000002,0.0056,0.02,3.59,0.36,3.6080049889,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 12:30:00,4.42664,0.26652000000000003,4.4346560859,0.05664,0.01652,0.059000000000000004,4.37,0.25,4.3771451884,1.331285534,0.3882916141,1.3867557646,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.281365534,0.3737316141,1.3347557646000001,3.64264,0.34952000000000005,3.659370219,0.03264,0.00952,0.034,3.61,0.34,3.6259757308,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 13:00:00,4.34816,0.26988,4.3565273556,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.28,0.25,4.2872951846,1.2790524841,0.3730569745,1.3323463376,0.05952,0.01736,0.062,1.2195324841,0.35569697450000004,1.2703463376,3.64168,0.34924000000000005,3.6583878690000002,0.03168,0.00924,0.033,3.61,0.34,3.6259757308,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 13:30:00,4.1716,0.2738,4.1805756781,0.0816,0.0238,0.085,4.09,0.25,4.0976334634,1.1625220783,0.3390689395,1.2109604983,0.07008,0.020440000000000003,0.073,1.0924420783,0.3186289395,1.1379604983,3.56144,0.35792,3.5793800581,0.06144000000000001,0.017920000000000002,0.064,3.5,0.34,3.5164755082,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 14:00:00,4.10088,0.23484000000000002,4.1075986415,0.05088,0.01484,0.053,4.05,0.22,4.0559709072,1.1714259445,0.3416659005,1.2202353589000001,0.04608,0.01344,0.048,1.1253459445,0.3282259005,1.1722353589,3.6536,0.39980000000000004,3.6754092289,0.033600000000000005,0.0098,0.035,3.62,0.39,3.6409476788,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 14:30:00,3.98184,0.23512000000000002,3.9887756518,0.051840000000000004,0.015120000000000001,0.054,3.93,0.22,3.9361529442,1.1138235599,0.32486520500000005,1.1602328749,0.04512,0.013160000000000002,0.047,1.0687035599,0.31170520500000004,1.1132328749,3.68208,0.39644,3.7033603389,0.022080000000000002,0.00644,0.023,3.66,0.39,3.6807200383,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 15:00:00,4.04256,0.24408000000000002,4.049921777,0.08256000000000001,0.02408,0.08600000000000001,3.96,0.22,3.966106403,1.0990543614,0.3205575221,1.1448482931,0.07200000000000001,0.021,0.075,1.0270543614,0.29955752210000003,1.0698482931,3.6464,0.4152,3.6699623976,0.0864,0.0252,0.09,3.56,0.39,3.5812986471,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 15:30:00,4.1272,0.3496,4.1419802028,0.06720000000000001,0.0196,0.07,4.06,0.33,4.0733892522,1.140206801,0.332560317,1.1877154177,0.057600000000000005,0.016800000000000002,0.06,1.082606801,0.315760317,1.1277154177,3.6543200000000002,0.40876,3.6771101969,0.06432,0.018760000000000002,0.067,3.59,0.39,3.6111217094,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 16:00:00,4.19856,0.34708000000000006,4.2128815079,0.05856000000000001,0.01708,0.061,4.14,0.33,4.1531313488,1.1997591937,0.3499297648,1.2497491601,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1498391937,0.3353697648,1.1977491601,3.67472,0.40596000000000004,3.6970759527,0.054720000000000005,0.015960000000000002,0.057,3.62,0.39,3.6409476788,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 16:30:00,4.4436,0.38980000000000004,4.4606641882,0.033600000000000005,0.0098,0.035,4.41,0.38,4.4263416045,1.3071234977000001,0.3812443535,1.3615869767,0.02688,0.007840000000000001,0.028,1.2802434977,0.3734043535,1.3335869767,3.80976,0.39868000000000003,3.8305635356,0.02976,0.00868,0.031,3.7800000000000002,0.39,3.8000657889,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 17:00:00,4.66072,0.44896,4.6822938823,0.030720000000000004,0.008960000000000001,0.032,4.63,0.44,4.6508601355,1.3378650148,0.3902106293,1.3936093905,0.024,0.007,0.025,1.3138650148,0.3832106293,1.3686093905,3.7896,0.39280000000000004,3.8099028859,0.009600000000000001,0.0028,0.01,3.7800000000000002,0.39,3.8000657889,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 17:30:00,4.7748,0.4414,4.7951589129,0.0048000000000000004,0.0014,0.005,4.77,0.44,4.7902505154,1.4050845942999999,0.40981634,1.4636297858,0.00288,0.00084,0.003,1.4022045943,0.40897634,1.4606297858000001,3.96,0.34,3.974569159,0.0,0.0,0.0,3.96,0.34,3.974569159,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 18:00:00,5.06,0.52,5.0866491918,0.0,0.0,0.0,5.06,0.52,5.0866491918,1.5238417837,0.4444538536,1.5873351913,0.0,0.0,0.0,1.5238417837,0.4444538536,1.5873351913,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,3.92,0.30000000000000004,3.9314628321000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 18:30:00,5.12,0.46,5.1406225304,0.0,0.0,0.0,5.12,0.46,5.1406225304,1.5591719620000002,0.45475848890000004,1.6241374605,0.0,0.0,0.0,1.5591719620000002,0.45475848890000004,1.6241374605,4.27,0.27,4.2785277842,0.0,0.0,0.0,4.27,0.27,4.2785277842,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 19:00:00,5.66,0.5700000000000001,5.6886290087999996,0.0,0.0,0.0,5.66,0.5700000000000001,5.6886290087999996,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 19:30:00,5.92,0.63,5.9534275842,0.0,0.0,0.0,5.92,0.63,5.9534275842,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,4.62,0.30000000000000004,4.6297300137,0.0,0.0,0.0,4.62,0.30000000000000004,4.6297300137,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 20:00:00,5.54,0.45,5.5582461263,0.0,0.0,0.0,5.54,0.45,5.5582461263,1.5584785875,0.4545562547,1.6234151953,0.0,0.0,0.0,1.5584785875,0.4545562547,1.6234151953,4.49,0.25,4.496954525,0.0,0.0,0.0,4.49,0.25,4.496954525,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 20:30:00,5.42,0.51,5.4439415868,0.0,0.0,0.0,5.42,0.51,5.4439415868,1.6076406742,0.4688951966,1.6746257023000002,0.0,0.0,0.0,1.6076406742,0.4688951966,1.6746257023000002,3.58,0.38,3.6001111094000002,0.0,0.0,0.0,3.58,0.38,3.6001111094000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 21:00:00,5.09,0.33,5.1006862283,0.0,0.0,0.0,5.09,0.33,5.1006862283,1.4589357708000001,0.4255229331,1.5197247612,0.0,0.0,0.0,1.4589357708000001,0.4255229331,1.5197247612,3.62,0.32,3.6341161236,0.0,0.0,0.0,3.62,0.32,3.6341161236,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 21:30:00,4.46,0.36,4.4745055593,0.0,0.0,0.0,4.46,0.36,4.4745055593,1.3742867066,0.4008336228,1.4315486527,0.0,0.0,0.0,1.3742867066,0.4008336228,1.4315486527,3.75,0.26,3.7590025273,0.0,0.0,0.0,3.75,0.26,3.7590025273,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 22:00:00,4.33,0.36,4.3449395853,0.0,0.0,0.0,4.33,0.36,4.3449395853,1.2664701188,0.369387118,1.3192397071,0.0,0.0,0.0,1.2664701188,0.369387118,1.3192397071,3.58,0.26,3.5894289239,0.0,0.0,0.0,3.58,0.26,3.5894289239,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 22:30:00,4.08,0.30000000000000004,4.0910145441,0.0,0.0,0.0,4.08,0.30000000000000004,4.0910145441,1.1274348809,0.32883517360000003,1.1744113343,0.0,0.0,0.0,1.1274348809,0.32883517360000003,1.1744113343,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 23:00:00,4.0,0.30000000000000004,4.011234224,0.0,0.0,0.0,4.0,0.30000000000000004,4.011234224,1.0304753417999999,0.300555308,1.0734118144,0.0,0.0,0.0,1.0304753417999999,0.300555308,1.0734118144,3.34,0.28,3.3517159784,0.0,0.0,0.0,3.34,0.28,3.3517159784,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 23:30:00,3.89,0.24,3.8973965669,0.0,0.0,0.0,3.89,0.24,3.8973965669,0.9401994681,0.2742248449,0.9793744459,0.0,0.0,0.0,0.9401994681,0.2742248449,0.9793744459,3.23,0.28,3.2421135082,0.0,0.0,0.0,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 00:00:00,4.13,0.4,4.1493252464,0.0,0.0,0.0,4.13,0.4,4.1493252464,0.9024793922000001,0.263223156,0.9400827002000001,0.0,0.0,0.0,0.9024793922000001,0.263223156,0.9400827002000001,3.58,0.28,3.5909330264,0.0,0.0,0.0,3.58,0.28,3.5909330264,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 00:30:00,4.06,0.4,4.0796568483,0.0,0.0,0.0,4.06,0.4,4.0796568483,0.8089740889,0.23595077590000002,0.8426813426,0.0,0.0,0.0,0.8089740889,0.23595077590000002,0.8426813426,3.5,0.25,3.5089172119,0.0,0.0,0.0,3.5,0.25,3.5089172119,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 01:00:00,3.71,0.25,3.7184136403,0.0,0.0,0.0,3.71,0.25,3.7184136403,0.7823845871,0.22819550460000002,0.8149839449,0.0,0.0,0.0,0.7823845871,0.22819550460000002,0.8149839449,3.54,0.29,3.5518586684,0.0,0.0,0.0,3.54,0.29,3.5518586684,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 01:30:00,3.16,0.31,3.1751692868,0.0,0.0,0.0,3.16,0.31,3.1751692868,0.8217958652,0.2396904607,0.8560373596,0.0,0.0,0.0,0.8217958652,0.2396904607,0.8560373596,3.51,0.29,3.5219596818,0.0,0.0,0.0,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 02:00:00,3.67,0.31,3.6830693721000003,0.0,0.0,0.0,3.67,0.31,3.6830693721000003,0.8203515843,0.23926921210000002,0.8545329003000001,0.0,0.0,0.0,0.8203515843,0.23926921210000002,0.8545329003000001,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,3.5300000000000002,0.24,3.5381492337,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 02:30:00,3.7,0.34,3.7155887824000002,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,0.795472739,0.23201288220000002,0.8286174365000001,0.0,0.0,0.0,0.795472739,0.23201288220000002,0.8286174365000001,2.62768,0.28224000000000005,2.6427942788000003,0.007680000000000001,0.0022400000000000002,0.008,2.62,0.28,2.6349193536,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 03:00:00,3.96,0.43,3.9832775449,0.0,0.0,0.0,3.96,0.43,3.9832775449,0.7550953923,0.2202361561,0.7865577003,0.0,0.0,0.0,0.7550953923,0.2202361561,0.7865577003,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 03:30:00,3.7800000000000002,0.43,3.8043790558,0.0,0.0,0.0,3.7800000000000002,0.43,3.8043790558,0.7564212841,0.2206228745,0.7879388376,0.0,0.0,0.0,0.7564212841,0.2206228745,0.7879388376,3.09,0.24,3.099306374,0.0,0.0,0.0,3.09,0.24,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 04:00:00,4.03,0.39,4.0488269906,0.0,0.0,0.0,4.03,0.39,4.0488269906,0.7240436842,0.2111794079,0.7542121711,0.0,0.0,0.0,0.7240436842,0.2111794079,0.7542121711,2.96,0.24,2.9697137909,0.0,0.0,0.0,2.96,0.24,2.9697137909,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 04:30:00,3.87,0.32,3.8832074372000003,0.0,0.0,0.0,3.87,0.32,3.8832074372000003,0.722141643,0.21062464590000002,0.7522308782,0.0,0.0,0.0,0.722141643,0.21062464590000002,0.7522308782,2.92,0.27,2.9324563083,0.0,0.0,0.0,2.92,0.27,2.9324563083,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 05:00:00,3.5300000000000002,0.36,3.5483094566,0.0,0.0,0.0,3.5300000000000002,0.36,3.5483094566,0.7564212841,0.2206228745,0.7879388376,0.0,0.0,0.0,0.7564212841,0.2206228745,0.7879388376,3.24,0.27,3.2512305363,0.0,0.0,0.0,3.24,0.27,3.2512305363,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 05:30:00,3.62,0.36,3.6378565117,0.0,0.0,0.0,3.62,0.36,3.6378565117,0.7524436086,0.21946271920000002,0.7837954257,0.0,0.0,0.0,0.7524436086,0.21946271920000002,0.7837954257,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 06:00:00,3.89,0.32,3.9031397618,0.0,0.0,0.0,3.89,0.32,3.9031397618,0.8873475312,0.2588096966,0.924320345,0.0,0.0,0.0,0.8873475312,0.2588096966,0.924320345,3.92,0.25,3.9279638491,0.0,0.0,0.0,3.92,0.25,3.9279638491,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 06:30:00,4.79,0.78,4.853091798,0.0,0.0,0.0,4.79,0.78,4.853091798,1.0512491435,0.3066143335,1.0950511912,0.0,0.0,0.0,1.0512491435,0.3066143335,1.0950511912,4.28,0.29,4.2898135158,0.0,0.0,0.0,4.28,0.29,4.2898135158,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 07:00:00,6.33,1.3599999999999999,6.4744497836,0.0,0.0,0.0,6.33,1.3599999999999999,6.4744497836,1.1965619986,0.3489972496,1.2464187486,0.0,0.0,0.0,1.1965619986,0.3489972496,1.2464187486,4.78,0.37,4.7942986974,0.0,0.0,0.0,4.78,0.37,4.7942986974,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 07:30:00,6.97,1.56,7.1424435595,0.0,0.0,0.0,6.97,1.56,7.1424435595,1.4464212742,0.42187287160000003,1.5066888273,0.0,0.0,0.0,1.4464212742,0.42187287160000003,1.5066888273,4.83,0.52,4.8579110737,0.0,0.0,0.0,4.83,0.52,4.8579110737,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 08:00:00,7.58,1.8900000000000001,7.8120739884,0.0,0.0,0.0,7.58,1.8900000000000001,7.8120739884,1.5884752686999999,0.46330528670000004,1.6546617383000002,0.0,0.0,0.0,1.5884752686999999,0.46330528670000004,1.6546617383000002,4.93,0.68,4.9766755972,0.0,0.0,0.0,4.93,0.68,4.9766755972,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 08:30:00,7.6,2.13,7.8928385262,0.0,0.0,0.0,7.6,2.13,7.8928385262,1.591254753,0.4641159696,1.6575570344,0.0,0.0,0.0,1.591254753,0.4641159696,1.6575570344,5.57,0.72,5.616342226,0.0,0.0,0.0,5.57,0.72,5.616342226,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 09:00:00,7.6,2.09,7.8821380348000005,0.0,0.0,0.0,7.6,2.09,7.8821380348000005,1.5530293616000002,0.45296689710000004,1.6177389184000002,0.0,0.0,0.0,1.5530293616000002,0.45296689710000004,1.6177389184000002,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 09:30:00,8.07,2.09,8.3362461576,0.0,0.0,0.0,8.07,2.09,8.3362461576,1.5503047487,0.4521722184,1.6149007799000001,0.0,0.0,0.0,1.5503047487,0.4521722184,1.6149007799000001,5.67,0.7000000000000001,5.7130464728,0.0,0.0,0.0,5.67,0.7000000000000001,5.7130464728,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 10:00:00,8.57,2.21,8.850367224,0.0,0.0,0.0,8.57,2.21,8.850367224,1.5762283116,0.4597332575,1.6419044912,0.0,0.0,0.0,1.5762283116,0.4597332575,1.6419044912,5.64,0.7000000000000001,5.6832737045,0.0,0.0,0.0,5.64,0.7000000000000001,5.6832737045,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 10:30:00,8.08,1.99,8.3214481913,0.0,0.0,0.0,8.08,1.99,8.3214481913,1.5426038013999999,0.4499261087,1.6068789598,0.0,0.0,0.0,1.5426038013999999,0.4499261087,1.6068789598,5.39,0.8,5.449045788,0.0,0.0,0.0,5.39,0.8,5.449045788,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 11:00:00,7.45,1.45,7.5897957812,0.0,0.0,0.0,7.45,1.45,7.5897957812,1.5385443177,0.44874209270000004,1.602650331,0.0,0.0,0.0,1.5385443177,0.44874209270000004,1.602650331,5.27,0.87,5.3413294225,0.0,0.0,0.0,5.27,0.87,5.3413294225,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 11:30:00,7.51,1.6,7.6785480398,0.0,0.0,0.0,7.51,1.6,7.6785480398,1.5886443723,0.4633546086,1.6548378878,0.0,0.0,0.0,1.5886443723,0.4633546086,1.6548378878,5.51,0.8200000000000001,5.5706821844,0.0,0.0,0.0,5.51,0.8200000000000001,5.5706821844,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 12:00:00,7.12,1.3900000000000001,7.2544124504,0.0,0.0,0.0,7.12,1.3900000000000001,7.2544124504,1.5984249445,0.4662072755,1.6650259839000001,0.0,0.0,0.0,1.5984249445,0.4662072755,1.6650259839000001,5.26,0.84,5.3266499791,0.0,0.0,0.0,5.26,0.84,5.3266499791,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 12:30:00,7.09,1.37,7.221149493,0.0,0.0,0.0,7.09,1.37,7.221149493,1.5595141599,0.4548582966,1.6244939165,0.0,0.0,0.0,1.5595141599,0.4548582966,1.6244939165,5.19,0.89,5.2657573055,0.0,0.0,0.0,5.19,0.89,5.2657573055,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 13:00:00,8.07,2.0,8.3141385603,0.0,0.0,0.0,8.07,2.0,8.3141385603,1.5965204092,0.465651786,1.6630420929,0.0,0.0,0.0,1.5965204092,0.465651786,1.6630420929,5.29,0.96,5.3764021427,0.0,0.0,0.0,5.29,0.96,5.3764021427,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 13:30:00,8.34,2.03,8.5835016165,0.0,0.0,0.0,8.34,2.03,8.5835016165,1.6189588087,0.4721963192,1.6864154257,0.0,0.0,0.0,1.6189588087,0.4721963192,1.6864154257,5.28104,0.8807200000000001,5.3539752708,0.07104,0.020720000000000002,0.074,5.21,0.86,5.2805018701,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 14:00:00,8.43,2.29,8.7355022752,0.0,0.0,0.0,8.43,2.29,8.7355022752,1.6639194113,0.4853098283,1.7332493867,0.0,0.0,0.0,1.6639194113,0.4853098283,1.7332493867,5.28,0.86,5.3495794227,0.0,0.0,0.0,5.28,0.86,5.3495794227,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 14:30:00,8.02,2.06,8.2803381573,0.0,0.0,0.0,8.02,2.06,8.2803381573,1.5576390555000001,0.4543113912,1.6225406828,0.0,0.0,0.0,1.5576390555000001,0.4543113912,1.6225406828,5.76,0.97,5.8411043476,0.0,0.0,0.0,5.76,0.97,5.8411043476,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 15:00:00,8.41,2.31,8.7214792323,0.0,0.0,0.0,8.41,2.31,8.7214792323,1.5150783271,0.4418978454,1.5782065907,0.0,0.0,0.0,1.5150783271,0.4418978454,1.5782065907,5.67,0.9500000000000001,5.7490347016,0.0,0.0,0.0,5.67,0.9500000000000001,5.7490347016,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 15:30:00,7.12,1.6400000000000001,7.3064355195,0.0,0.0,0.0,7.12,1.6400000000000001,7.3064355195,1.5579691151000001,0.45440765860000004,1.6228844949,0.0,0.0,0.0,1.5579691151000001,0.45440765860000004,1.6228844949,5.3,0.9500000000000001,5.3844684046,0.0,0.0,0.0,5.3,0.9500000000000001,5.3844684046,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 16:00:00,7.18,1.58,7.3517888979,0.0,0.0,0.0,7.18,1.58,7.3517888979,1.6210612135,0.47280952060000003,1.6886054308,0.0,0.0,0.0,1.6210612135,0.47280952060000003,1.6886054308,5.86,0.86,5.9227696224,0.0,0.0,0.0,5.86,0.86,5.9227696224,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 16:30:00,6.96,1.07,7.0417682438,0.0,0.0,0.0,6.96,1.07,7.0417682438,1.7152416009,0.5002788003,1.7867100008999999,0.0,0.0,0.0,1.7152416009,0.5002788003,1.7867100008999999,5.63,0.72,5.6758523589,0.0,0.0,0.0,5.63,0.72,5.6758523589,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 17:00:00,6.96,0.85,7.0117116313,0.0,0.0,0.0,6.96,0.85,7.0117116313,1.7122403033,0.4994034218,1.7835836492000001,0.0,0.0,0.0,1.7122403033,0.4994034218,1.7835836492000001,5.46,0.58,5.4907194428,0.0,0.0,0.0,5.46,0.58,5.4907194428,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 17:30:00,6.62,0.87,6.676922944,0.0,0.0,0.0,6.62,0.87,6.676922944,1.6575942388,0.4834649863,1.7266606655,0.0,0.0,0.0,1.6575942388,0.4834649863,1.7266606655,5.3,0.54,5.3274384088,0.0,0.0,0.0,5.3,0.54,5.3274384088,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 18:00:00,6.16,0.9500000000000001,6.2328243999,0.0,0.0,0.0,6.16,0.9500000000000001,6.2328243999,1.5832295658,0.46177529,1.6491974644,0.0,0.0,0.0,1.5832295658,0.46177529,1.6491974644,5.1,0.54,5.1285085551,0.0,0.0,0.0,5.1,0.54,5.1285085551,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 18:30:00,6.44,1.1400000000000001,6.540122323,0.0,0.0,0.0,6.44,1.1400000000000001,6.540122323,1.5901857590000001,0.46380417970000004,1.6564434988999999,0.0,0.0,0.0,1.5901857590000001,0.46380417970000004,1.6564434988999999,5.0,0.56,5.0312622671,0.0,0.0,0.0,5.0,0.56,5.0312622671,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 19:00:00,6.57,1.08,6.6581754257,0.0,0.0,0.0,6.57,1.08,6.6581754257,1.7041254928,0.4970366021,1.7751307217,0.0,0.0,0.0,1.7041254928,0.4970366021,1.7751307217,5.0,0.53,5.0280115354,0.0,0.0,0.0,5.0,0.53,5.0280115354,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 19:30:00,6.59,1.28,6.71315872,0.0,0.0,0.0,6.59,1.28,6.71315872,1.622406726,0.4732019618,1.6900070063000001,0.0,0.0,0.0,1.622406726,0.4732019618,1.6900070063000001,5.03,0.53,5.0578453911,0.0,0.0,0.0,5.03,0.53,5.0578453911,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 20:00:00,6.0,1.28,6.1350142624,0.0,0.0,0.0,6.0,1.28,6.1350142624,1.5526801801999999,0.45286505260000004,1.6173751877,0.0,0.0,0.0,1.5526801801999999,0.45286505260000004,1.6173751877,4.78,0.48,4.8040399664999995,0.0,0.0,0.0,4.78,0.48,4.8040399664999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 20:30:00,6.04,1.4100000000000001,6.2023946988,0.0,0.0,0.0,6.04,1.4100000000000001,6.2023946988,1.5513133843,0.4524664037,1.6159514419,0.0,0.0,0.0,1.5513133843,0.4524664037,1.6159514419,4.35,0.56,4.3858978556,0.0,0.0,0.0,4.35,0.56,4.3858978556,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 21:00:00,6.01,1.49,6.1919463822,0.0,0.0,0.0,6.01,1.49,6.1919463822,1.5230416593,0.444220484,1.5865017285,0.0,0.0,0.0,1.5230416593,0.444220484,1.5865017285,4.14,0.6000000000000001,4.1832523233,0.0,0.0,0.0,4.14,0.6000000000000001,4.1832523233,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 21:30:00,5.5600000000000005,1.35,5.7215469936000005,0.0,0.0,0.0,5.5600000000000005,1.35,5.7215469936000005,1.3700433207,0.3995959685,1.427128459,0.0,0.0,0.0,1.3700433207,0.3995959685,1.427128459,4.24,0.52,4.271767784,0.0,0.0,0.0,4.24,0.52,4.271767784,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 22:00:00,5.32,1.05,5.4226285139,0.0,0.0,0.0,5.32,1.05,5.4226285139,1.2520530821,0.365182149,1.3042219605,0.0,0.0,0.0,1.2520530821,0.365182149,1.3042219605,4.05,0.5,4.0807474805,0.0,0.0,0.0,4.05,0.5,4.0807474805,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 22:30:00,5.08,1.2,5.2198084256,0.0,0.0,0.0,5.08,1.2,5.2198084256,1.1194437805,0.326504436,1.1660872713,0.0,0.0,0.0,1.1194437805,0.326504436,1.1660872713,3.45,0.44,3.4779447954,0.0,0.0,0.0,3.45,0.44,3.4779447954,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 23:00:00,4.44,0.33,4.4522466239,0.0,0.0,0.0,4.44,0.33,4.4522466239,1.0364902416,0.3023096538,1.079677335,0.0,0.0,0.0,1.0364902416,0.3023096538,1.079677335,3.45,0.42,3.4754711911,0.0,0.0,0.0,3.45,0.42,3.4754711911,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 23:30:00,4.02,0.51,4.0522216129,0.0,0.0,0.0,4.02,0.51,4.0522216129,0.9445557560000001,0.2754954288,0.9839122458,0.0,0.0,0.0,0.9445557560000001,0.2754954288,0.9839122458,3.55,0.38,3.5702801011,0.0,0.0,0.0,3.55,0.38,3.5702801011,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 00:00:00,3.79,0.77,3.8674280860000003,0.0,0.0,0.0,3.79,0.77,3.8674280860000003,0.8258595058,0.24087568920000002,0.8602703186,0.0,0.0,0.0,0.8258595058,0.24087568920000002,0.8602703186,3.29,0.32,3.3055256768,0.0,0.0,0.0,3.29,0.32,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 00:30:00,3.98,0.91,4.082707435,0.0,0.0,0.0,3.98,0.91,4.082707435,0.8008725806,0.23358783600000002,0.8342422715000001,0.0,0.0,0.0,0.8008725806,0.23358783600000002,0.8342422715000001,3.26,0.36,3.2798170681,0.0,0.0,0.0,3.26,0.36,3.2798170681,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 01:00:00,4.06,1.0,4.1813394983,0.0,0.0,0.0,4.06,1.0,4.1813394983,0.7803560092,0.227603836,0.812870843,0.0,0.0,0.0,0.7803560092,0.227603836,0.812870843,2.67016,0.30588000000000004,2.6876229274,0.02016,0.005880000000000001,0.021,2.65,0.30000000000000004,2.6669270706,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 01:30:00,4.38,1.27,4.5604056837,0.0,0.0,0.0,4.38,1.27,4.5604056837,0.7776131059,0.2268038225,0.8100136519000001,0.0,0.0,0.0,0.7776131059,0.2268038225,0.8100136519000001,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,2.8200000000000003,0.26,2.8319604517,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 02:00:00,4.52,1.4,4.7318495327,0.0,0.0,0.0,4.52,1.4,4.7318495327,0.8068395926,0.23532821450000002,0.8404579090000001,0.0,0.0,0.0,0.8068395926,0.23532821450000002,0.8404579090000001,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 02:30:00,4.34,1.0,4.4537175483,0.0,0.0,0.0,4.34,1.0,4.4537175483,0.7662204793,0.2234809731,0.7981463326,0.0,0.0,0.0,0.7662204793,0.2234809731,0.7981463326,3.05,0.26,3.0610619072,0.0,0.0,0.0,3.05,0.26,3.0610619072,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 03:00:00,4.42,1.38,4.6304211472,0.0,0.0,0.0,4.42,1.38,4.6304211472,0.7259781494,0.2117436269,0.756227239,0.0,0.0,0.0,0.7259781494,0.2117436269,0.756227239,2.67808,0.29444000000000004,2.6942174003,0.11808,0.034440000000000005,0.123,2.56,0.26,2.5731692521,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 03:30:00,3.84,0.5700000000000001,3.8820741879,0.0,0.0,0.0,3.84,0.5700000000000001,3.8820741879,0.7259781494,0.2117436269,0.756227239,0.0,0.0,0.0,0.7259781494,0.2117436269,0.756227239,3.03,0.37,3.0525071662,0.0,0.0,0.0,3.03,0.37,3.0525071662,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 04:00:00,3.2800000000000002,0.34,3.2975748665,0.0,0.0,0.0,3.2800000000000002,0.34,3.2975748665,0.7298091687,0.2128610075,0.7602178841,0.0,0.0,0.0,0.7298091687,0.2128610075,0.7602178841,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,3.1,0.29,3.1135349684999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 04:30:00,4.14,0.84,4.2243579394,0.0,0.0,0.0,4.14,0.84,4.2243579394,0.724701143,0.2113711667,0.754897024,0.0,0.0,0.0,0.724701143,0.2113711667,0.754897024,2.69,0.26,2.7025358462,0.0,0.0,0.0,2.69,0.26,2.7025358462,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 05:00:00,4.34,1.32,4.5362980502,0.0,0.0,0.0,4.34,1.32,4.5362980502,0.7534776845000001,0.2197643247,0.7848725881,0.0,0.0,0.0,0.7534776845000001,0.2197643247,0.7848725881,2.7040800000000003,0.29244000000000003,2.7198473854,0.21408000000000002,0.06244,0.223,2.49,0.23,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 05:30:00,4.34,1.26,4.5192034696,0.0,0.0,0.0,4.34,1.26,4.5192034696,0.8210393054,0.23946979740000002,0.8552492765,0.0,0.0,0.0,0.8210393054,0.23946979740000002,0.8552492765,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 06:00:00,4.02,0.7000000000000001,4.0804901666,0.0,0.0,0.0,4.02,0.7000000000000001,4.0804901666,0.9335625265,0.2722890702,0.9724609651,0.0,0.0,0.0,0.9335625265,0.2722890702,0.9724609651,3.16208,0.27644,3.1741406711,0.022080000000000002,0.00644,0.023,3.14,0.27,3.1515869019,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 06:30:00,4.93,1.02,5.0344115843,0.0,0.0,0.0,4.93,1.02,5.0344115843,1.0216629999,0.2979850416,1.0642322915,0.0,0.0,0.0,1.0216629999,0.2979850416,1.0642322915,3.67936,0.48148,3.7107294431,0.27936,0.08148000000000001,0.291,3.4,0.4,3.4234485537,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 07:00:00,6.33,1.47,6.4984459681,0.0,0.0,0.0,6.33,1.47,6.4984459681,1.2010411651,0.3503036732,1.251084547,0.0,0.0,0.0,1.2010411651,0.3503036732,1.251084547,4.14,0.48,4.1677331968,0.0,0.0,0.0,4.14,0.48,4.1677331968,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 07:30:00,7.1,2.0,7.3763134424,0.0,0.0,0.0,7.1,2.0,7.3763134424,1.368843633,0.39924605960000004,1.4258787844,0.0,0.0,0.0,1.368843633,0.39924605960000004,1.4258787844,4.67,0.48,4.6946032846,0.0,0.0,0.0,4.67,0.48,4.6946032846,0.0,0.0,0.0,0.0,0.0,0.0
