Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-08 08:00:00,7.06,1.81,7.2883262825,0.0,0.0,0.0,7.06,1.81,7.2883262825,1.5347884556,0.4476466329,1.5987379746000001,0.0,0.0,0.0,1.5347884556,0.4476466329,1.5987379746000001,4.82192,0.66056,4.8669551056,0.24192000000000002,0.07056000000000001,0.252,4.58,0.59,4.6178458181,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 08:30:00,6.73,1.19,6.834398291,0.0,0.0,0.0,6.73,1.19,6.834398291,1.5547353624,0.4534644807,1.6195160025000002,0.0,0.0,0.0,1.5547353624,0.4534644807,1.6195160025000002,4.96536,0.6494800000000001,5.0076565577,0.13536,0.03948,0.14100000000000001,4.83,0.61,4.8683672828,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 09:00:00,6.75,1.26,6.8665930417,0.0,0.0,0.0,6.75,1.26,6.8665930417,1.4948623843,0.43600152880000004,1.557148317,0.0,0.0,0.0,1.4948623843,0.43600152880000004,1.557148317,5.2,0.65,5.2404675364,0.0,0.0,0.0,5.2,0.65,5.2404675364,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 09:30:00,7.17,1.31,7.2886898686,0.0,0.0,0.0,7.17,1.31,7.2886898686,1.4421792185,0.4206356054,1.5022700192,0.0,0.0,0.0,1.4421792185,0.4206356054,1.5022700192,5.09152,0.9083600000000001,5.1719139397,0.13152,0.038360000000000005,0.137,4.96,0.87,5.0357223911,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 10:00:00,7.22,1.38,7.3507006469,0.0,0.0,0.0,7.22,1.38,7.3507006469,1.4421792185,0.4206356054,1.5022700192,0.0,0.0,0.0,1.4421792185,0.4206356054,1.5022700192,5.04912,0.9501600000000001,5.13774433,0.06912,0.02016,0.07200000000000001,4.98,0.93,5.0660931693,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 10:30:00,7.66,1.38,7.7833154889,0.0,0.0,0.0,7.66,1.38,7.7833154889,1.4113295368,0.41163778160000003,1.4701349342,0.0,0.0,0.0,1.4113295368,0.41163778160000003,1.4701349342,5.10768,0.89224,5.1850252844,0.007680000000000001,0.0022400000000000002,0.008,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 11:00:00,7.19,1.42,7.3288812243,0.0,0.0,0.0,7.19,1.42,7.3288812243,1.3911681329,0.4057573721,1.4491334717,0.0,0.0,0.0,1.3911681329,0.4057573721,1.4491334717,5.19768,0.8622400000000001,5.2687128599,0.007680000000000001,0.0022400000000000002,0.008,5.19,0.86,5.2607699056,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 11:30:00,7.35,1.3900000000000001,7.4802807434,0.0,0.0,0.0,7.35,1.3900000000000001,7.4802807434,1.4927621411,0.43538895780000003,1.5549605636,0.0,0.0,0.0,1.4927621411,0.43538895780000003,1.5549605636,4.93928,0.8360400000000001,5.0095358867,0.08928000000000001,0.02604,0.093,4.85,0.81,4.9171739851,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 12:00:00,7.15,1.3900000000000001,7.2838588674,0.0,0.0,0.0,7.15,1.3900000000000001,7.2838588674,1.4195821908,0.4140448057,1.4787314488,0.0,0.0,0.0,1.4195821908,0.4140448057,1.4787314488,4.98768,0.8622400000000001,5.0616607551,0.007680000000000001,0.0022400000000000002,0.008,4.98,0.86,5.0537115074,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 12:30:00,7.02,1.35,7.1486292392,0.0,0.0,0.0,7.02,1.35,7.1486292392,1.5236482374,0.4443974026,1.5871335806,0.0,0.0,0.0,1.5236482374,0.4443974026,1.5871335806,5.44,0.88,5.5107168318,0.0,0.0,0.0,5.44,0.88,5.5107168318,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 13:00:00,6.84,1.3,6.9624421003,0.0,0.0,0.0,6.84,1.3,6.9624421003,1.4049814182,0.40978624700000005,1.4635223106000002,0.0,0.0,0.0,1.4049814182,0.40978624700000005,1.4635223106000002,5.4019200000000005,0.8405600000000001,5.4669260833,0.0019200000000000003,0.0005600000000000001,0.002,5.4,0.84,5.4649428176,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 13:30:00,6.98,1.53,7.1457189980999996,0.0,0.0,0.0,6.98,1.53,7.1457189980999996,1.353616828,0.3948049082,1.4100175291,0.0,0.0,0.0,1.353616828,0.3948049082,1.4100175291,4.8556,0.9608000000000001,4.9497462561,0.1056,0.0308,0.11,4.75,0.93,4.8401859468,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 14:00:00,7.66,2.0,7.9167922797,0.0,0.0,0.0,7.66,2.0,7.9167922797,1.406216024,0.4101463403,1.4648083583,0.0,0.0,0.0,1.406216024,0.4101463403,1.4648083583,4.99536,0.9344800000000001,5.0820147973,0.015360000000000002,0.0044800000000000005,0.016,4.98,0.93,5.0660931693,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 14:30:00,7.68,2.25,8.002805758,0.0,0.0,0.0,7.68,2.25,8.002805758,1.2118541505,0.3534574606,1.2623480734,0.0,0.0,0.0,1.2118541505,0.3534574606,1.2623480734,4.66608,0.91344,4.7546477472,0.04608,0.01344,0.048,4.62,0.9,4.7068460778,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 15:00:00,7.44,2.39,7.8144545555,0.0,0.0,0.0,7.44,2.39,7.8144545555,1.0971480465,0.3200015136,1.1428625485,0.0,0.0,0.0,1.0971480465,0.3200015136,1.1428625485,4.70952,0.9773600000000001,4.8098660272,0.05952,0.01736,0.062,4.65,0.96,4.7480627629,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 15:30:00,7.6,2.5300000000000002,8.0100499374,0.0,0.0,0.0,7.6,2.5300000000000002,8.0100499374,1.2206013119,0.356008716,1.2714596999,0.0,0.0,0.0,1.2206013119,0.356008716,1.2714596999,4.78416,0.9828800000000001,4.8840802614,0.044160000000000005,0.01288,0.046,4.74,0.97,4.8382331486,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 16:00:00,7.21,2.02,7.4876231209,0.0,0.0,0.0,7.21,2.02,7.4876231209,1.4794189205000001,0.4314971851,1.5410613755,0.0,0.0,0.0,1.4794189205000001,0.4314971851,1.5410613755,5.61,0.89,5.6801584485,0.0,0.0,0.0,5.61,0.89,5.6801584485,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 16:30:00,6.98,1.73,7.1911960062,0.0,0.0,0.0,6.98,1.73,7.1911960062,1.5797327631,0.46075538920000003,1.6455549615,0.0,0.0,0.0,1.5797327631,0.46075538920000003,1.6455549615,5.05096,0.69028,5.0979097089,0.0009600000000000001,0.00028000000000000003,0.001,5.05,0.6900000000000001,5.096920639,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 17:00:00,6.37,0.92,6.4360935357,0.0,0.0,0.0,6.37,0.92,6.4360935357,1.4828857934,0.4325083564,1.5446727015000001,0.0,0.0,0.0,1.4828857934,0.4325083564,1.5446727015000001,4.71784,0.7331200000000001,4.7744611424,0.14784,0.043120000000000006,0.154,4.57,0.6900000000000001,4.6217961876,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 17:30:00,6.46,1.05,6.5447765432,0.0,0.0,0.0,6.46,1.05,6.5447765432,1.4949897524,0.4360386778,1.5572809921,0.0,0.0,0.0,1.4949897524,0.4360386778,1.5572809921,4.79,0.6900000000000001,4.8394421166,0.0,0.0,0.0,4.79,0.6900000000000001,4.8394421166,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 18:00:00,6.33,0.98,6.4054117744,0.0,0.0,0.0,6.33,0.98,6.4054117744,1.5876373995000002,0.4630609082,1.6537889579,0.0,0.0,0.0,1.5876373995000002,0.4630609082,1.6537889579,4.93,0.52,4.9573480814,0.0,0.0,0.0,4.93,0.52,4.9573480814,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 18:30:00,6.24,1.05,6.3277247096,0.0,0.0,0.0,6.24,1.05,6.3277247096,1.5890239824,0.4634653282,1.655233315,0.0,0.0,0.0,1.5890239824,0.4634653282,1.655233315,4.67,0.52,4.6988615643,0.0,0.0,0.0,4.67,0.52,4.6988615643,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 19:00:00,6.73,1.34,6.8621060907,0.0,0.0,0.0,6.73,1.34,6.8621060907,1.6636468835,0.485230341,1.7329655036,0.0,0.0,0.0,1.6636468835,0.485230341,1.7329655036,4.5656,0.5508000000000001,4.5987046002,0.1056,0.0308,0.11,4.46,0.52,4.4902115763,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 19:30:00,7.63,1.77,7.8326113142,0.0,0.0,0.0,7.63,1.77,7.8326113142,1.6941059807,0.4941142444,1.7646937299,0.0,0.0,0.0,1.6941059807,0.4941142444,1.7646937299,4.89,0.56,4.9219609913,0.0,0.0,0.0,4.89,0.56,4.9219609913,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 20:00:00,7.11,1.75,7.3221991232,0.0,0.0,0.0,7.11,1.75,7.3221991232,1.6173377754,0.4717235178,1.6847268494,0.0,0.0,0.0,1.6173377754,0.4717235178,1.6847268494,4.69,0.46,4.7125046419,0.0,0.0,0.0,4.69,0.46,4.7125046419,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 20:30:00,5.84,1.05,5.9336413778,0.0,0.0,0.0,5.84,1.05,5.9336413778,1.642260684,0.4789926995,1.7106882125,0.0,0.0,0.0,1.642260684,0.4789926995,1.7106882125,4.1368,0.5924,4.1790013161,0.07680000000000001,0.0224,0.08,4.06,0.5700000000000001,4.0998170691,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 21:00:00,6.02,1.02,6.1058005208,0.0,0.0,0.0,6.02,1.02,6.1058005208,1.5114940627,0.44085243500000004,1.574472982,0.0,0.0,0.0,1.5114940627,0.44085243500000004,1.574472982,3.96016,0.52588,3.9949239042,0.02016,0.005880000000000001,0.021,3.94,0.52,3.9741665793000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 21:30:00,5.46,0.5,5.4828459763,0.0,0.0,0.0,5.46,0.5,5.4828459763,1.4413122508,0.4203827398,1.5013669279,0.0,0.0,0.0,1.4413122508,0.4203827398,1.5013669279,4.11,0.48,4.1379342672,0.0,0.0,0.0,4.11,0.48,4.1379342672,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 22:00:00,5.41,0.55,5.4378856185,0.0,0.0,0.0,5.41,0.55,5.4378856185,1.3022532354,0.37982386030000004,1.3565137869,0.0,0.0,0.0,1.3022532354,0.37982386030000004,1.3565137869,3.7199999999999998,0.48,3.7508399059,0.0,0.0,0.0,3.7199999999999998,0.48,3.7508399059,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 22:30:00,5.28,0.98,5.3701769058,0.0,0.0,0.0,5.28,0.98,5.3701769058,1.1523685975,0.3361075076,1.2003839558,0.0,0.0,0.0,1.1523685975,0.3361075076,1.2003839558,3.43,0.45,3.4593930103,0.0,0.0,0.0,3.43,0.45,3.4593930103,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 23:00:00,4.34,0.84,4.4205429531,0.0,0.0,0.0,4.34,0.84,4.4205429531,1.0399700841,0.3033246079,1.0833021709,0.0,0.0,0.0,1.0399700841,0.3033246079,1.0833021709,3.56,0.36,3.5781559496,0.0,0.0,0.0,3.56,0.36,3.5781559496,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 23:30:00,4.66,1.15,4.7998020793,0.0,0.0,0.0,4.66,1.15,4.7998020793,0.9092583342,0.2652003475,0.9471440981,0.0,0.0,0.0,0.9092583342,0.2652003475,0.9471440981,3.19,0.4,3.2149805598,0.0,0.0,0.0,3.19,0.4,3.2149805598,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 00:00:00,4.58,1.3,4.76092428,0.0,0.0,0.0,4.58,1.3,4.76092428,0.8826854601,0.2574499259,0.9194640209,0.0,0.0,0.0,0.8826854601,0.2574499259,0.9194640209,2.95,0.44,2.9826330649,0.0,0.0,0.0,2.95,0.44,2.9826330649,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 00:30:00,4.47,1.3,4.655201392,0.0,0.0,0.0,4.47,1.3,4.655201392,0.8232401462000001,0.2401117093,0.8575418189,0.0,0.0,0.0,0.8232401462000001,0.2401117093,0.8575418189,3.13,0.28,3.1424990056,0.0,0.0,0.0,3.13,0.28,3.1424990056,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 01:00:00,4.15,0.86,4.2381717757,0.0,0.0,0.0,4.15,0.86,4.2381717757,0.8217958652,0.2396904607,0.8560373596,0.0,0.0,0.0,0.8217958652,0.2396904607,0.8560373596,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 01:30:00,4.31,1.05,4.4360568076,0.0,0.0,0.0,4.31,1.05,4.4360568076,0.7865940526,0.2294232653,0.8193688048000001,0.0,0.0,0.0,0.7865940526,0.2294232653,0.8193688048000001,2.76168,0.38424,2.7882820517,0.15168,0.04424,0.158,2.61,0.34,2.6320524311,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 02:00:00,4.09,0.54,4.1254939098,0.0,0.0,0.0,4.09,0.54,4.1254939098,0.7886786658,0.23003127750000002,0.8215402769,0.0,0.0,0.0,0.7886786658,0.23003127750000002,0.8215402769,2.94,0.31,2.9562983611,0.0,0.0,0.0,2.94,0.31,2.9562983611,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 02:30:00,3.75,0.46,3.7781079921,0.0,0.0,0.0,3.75,0.46,3.7781079921,0.7662204793,0.2234809731,0.7981463326,0.0,0.0,0.0,0.7662204793,0.2234809731,0.7981463326,2.84824,0.26532,2.8605708871,0.018240000000000003,0.00532,0.019,2.83,0.26,2.8419183662,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 03:00:00,4.6,1.06,4.7205508153,0.0,0.0,0.0,4.6,1.06,4.7205508153,0.7162085515000001,0.20889416090000001,0.7460505745,0.0,0.0,0.0,0.7162085515000001,0.20889416090000001,0.7460505745,2.83192,0.40056,2.8601082497,0.24192000000000002,0.07056000000000001,0.252,2.59,0.33,2.6109385286,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 03:30:00,4.68,1.37,4.8764023624,0.0,0.0,0.0,4.68,1.37,4.8764023624,0.7143154892,0.20834201770000002,0.7440786346,0.0,0.0,0.0,0.7143154892,0.20834201770000002,0.7440786346,2.84,0.26,2.8518765752,0.0,0.0,0.0,2.84,0.26,2.8518765752,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 04:00:00,4.68,1.52,4.9206503635,0.0,0.0,0.0,4.68,1.52,4.9206503635,0.71494651,0.20852606540000002,0.7447359479,0.0,0.0,0.0,0.71494651,0.20852606540000002,0.7447359479,2.8,0.23,2.8094305473,0.0,0.0,0.0,2.8,0.23,2.8094305473,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 04:30:00,4.36,1.05,4.484651603,0.0,0.0,0.0,4.36,1.05,4.484651603,0.7155775307000001,0.2087101131,0.7453932612,0.0,0.0,0.0,0.7155775307000001,0.2087101131,0.7453932612,2.7382400000000002,0.34032,2.7593071594,0.37824,0.11032000000000002,0.394,2.36,0.23,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 05:00:00,4.16,0.92,4.2605164006,0.0,0.0,0.0,4.16,0.92,4.2605164006,0.7346747627,0.21428013910000002,0.7652862111000001,0.0,0.0,0.0,0.7346747627,0.21428013910000002,0.7652862111000001,2.822,0.281,2.8359557472,0.07200000000000001,0.021,0.075,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 05:30:00,3.68,0.31,3.6930339831,0.0,0.0,0.0,3.68,0.31,3.6930339831,0.8215341454,0.2396141257,0.8557647348,0.0,0.0,0.0,0.8215341454,0.2396141257,0.8557647348,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 06:00:00,4.16,0.71,4.2201540256,0.0,0.0,0.0,4.16,0.71,4.2201540256,0.9247882620000001,0.2697299097,0.9633211062,0.0,0.0,0.0,0.9247882620000001,0.2697299097,0.9633211062,3.23392,0.44156000000000006,3.2639261327,0.31392000000000003,0.09156,0.327,2.92,0.35000000000000003,2.9409012224,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 06:30:00,5.13,1.0,5.2265571842,0.0,0.0,0.0,5.13,1.0,5.2265571842,1.0182599773,0.2969924934,1.0606874764,0.0,0.0,0.0,1.0182599773,0.2969924934,1.0606874764,3.73304,0.47672000000000003,3.7633561617,0.26304,0.07672000000000001,0.274,3.47,0.4,3.4929786716,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 07:00:00,6.67,1.6099999999999999,6.8615595895,0.0,0.0,0.0,6.67,1.6099999999999999,6.8615595895,1.1716434132,0.3417293288,1.2204618887,0.0,0.0,0.0,1.1716434132,0.3417293288,1.2204618887,4.26,0.43,4.2816468794,0.0,0.0,0.0,4.26,0.43,4.2816468794,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 07:30:00,7.55,2.06,7.8259887554,0.0,0.0,0.0,7.55,2.06,7.8259887554,1.4459344155,0.4217308712,1.5061816827999999,0.0,0.0,0.0,1.4459344155,0.4217308712,1.5061816827999999,4.54624,0.6093200000000001,4.586890995,0.30624,0.08932000000000001,0.319,4.24,0.52,4.271767784,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 08:00:00,7.36,1.8900000000000001,7.5987959573,0.0,0.0,0.0,7.36,1.8900000000000001,7.5987959573,1.5807834666,0.46106184440000003,1.6466494444,0.0,0.0,0.0,1.5807834666,0.46106184440000003,1.6466494444,4.85256,0.70908,4.9040934942,0.20256000000000002,0.05908000000000001,0.211,4.65,0.65,4.6952103254,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 08:30:00,7.22,1.8599999999999999,7.4557360468,0.0,0.0,0.0,7.22,1.8599999999999999,7.4557360468,1.5766416759,0.45985382210000003,1.6423350791,0.0,0.0,0.0,1.5766416759,0.45985382210000003,1.6423350791,5.28,0.6900000000000001,5.3248943651000005,0.0,0.0,0.0,5.28,0.6900000000000001,5.3248943651000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 09:00:00,6.89,1.49,7.0492694657,0.0,0.0,0.0,6.89,1.49,7.0492694657,1.4367373088,0.4190483817,1.4966013634,0.0,0.0,0.0,1.4367373088,0.4190483817,1.4966013634,4.97928,0.75104,5.0356022877,0.20928000000000002,0.061040000000000004,0.218,4.77,0.6900000000000001,4.81964729,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 09:30:00,7.66,1.54,7.813270762,0.0,0.0,0.0,7.66,1.54,7.813270762,1.4179964082,0.4135822857,1.4770795919,0.0,0.0,0.0,1.4179964082,0.4135822857,1.4770795919,5.02816,0.8498800000000001,5.0994792871,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.96,0.8300000000000001,5.0289660965,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 10:00:00,8.46,2.18,8.7363607984,0.0,0.0,0.0,8.46,2.18,8.7363607984,1.4771033487,0.43082181,1.5386493216,0.0,0.0,0.0,1.4771033487,0.43082181,1.5386493216,5.20192,0.89056,5.277600667,0.0019200000000000003,0.0005600000000000001,0.002,5.2,0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 10:30:00,8.32,2.44,8.670409448200001,0.0,0.0,0.0,8.32,2.44,8.670409448200001,1.4321986152,0.4177245961,1.4918735575,0.0,0.0,0.0,1.4321986152,0.4177245961,1.4918735575,5.25112,0.85616,5.3204577999,0.021120000000000003,0.0061600000000000005,0.022,5.23,0.85,5.2986224625,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 11:00:00,7.57,2.45,7.956594749,0.0,0.0,0.0,7.57,2.45,7.956594749,1.4559496044,0.42465196790000004,1.5166141712,0.0,0.0,0.0,1.4559496044,0.42465196790000004,1.5166141712,4.948,0.934,5.0353808198,0.048,0.014,0.05,4.9,0.92,4.9856193196,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 11:30:00,7.25,2.02,7.526147753,0.0,0.0,0.0,7.25,2.02,7.526147753,1.4546769211,0.42428076870000003,1.5152884595,0.0,0.0,0.0,1.4546769211,0.42428076870000003,1.5152884595,4.98576,0.92168,5.0702363653,0.00576,0.00168,0.006,4.98,0.92,5.0642669756,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 12:00:00,7.76,2.08,8.0339280554,0.0,0.0,0.0,7.76,2.08,8.0339280554,1.4225349355999999,0.4149060229,1.4818072246,0.0,0.0,0.0,1.4225349355999999,0.4149060229,1.4818072246,5.1948,0.8214,5.2593388368,0.0048000000000000004,0.0014,0.005,5.19,0.8200000000000001,5.254379126,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 12:30:00,7.5,1.5,7.6485292704,0.0,0.0,0.0,7.5,1.5,7.6485292704,1.3283302718,0.3874296626,1.3836773665,0.0,0.0,0.0,1.3283302718,0.3874296626,1.3836773665,4.89784,0.9581200000000001,4.9906743632,0.027840000000000004,0.00812,0.029,4.87,0.9500000000000001,4.9617940304,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 13:00:00,7.46,1.8900000000000001,7.695693601,0.0,0.0,0.0,7.46,1.8900000000000001,7.695693601,1.4779744733,0.431075888,1.539556743,0.0,0.0,0.0,1.4779744733,0.431075888,1.539556743,4.8148800000000005,0.9418400000000001,4.9061320814,0.07488,0.021840000000000002,0.078,4.74,0.92,4.8284573106,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 13:30:00,7.32,1.97,7.5804551315,0.0,0.0,0.0,7.32,1.97,7.5804551315,1.4175250133000001,0.4134447955,1.4765885555,0.0,0.0,0.0,1.4175250133000001,0.4134447955,1.4765885555,4.85304,0.87672,4.9315956039,0.02304,0.00672,0.024,4.83,0.87,4.9077285989,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 14:00:00,7.3,2.22,7.6300982956,0.0,0.0,0.0,7.3,2.22,7.6300982956,1.3826956609,0.4032862344,1.4403079801,0.0,0.0,0.0,1.3826956609,0.4032862344,1.4403079801,4.914,0.837,4.9847733148,0.024,0.007,0.025,4.89,0.8300000000000001,4.9599395158,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 14:30:00,7.0,2.35,7.3839352652,0.0,0.0,0.0,7.0,2.35,7.3839352652,1.3334707215,0.3889289604,1.3890320015,0.0,0.0,0.0,1.3334707215,0.3889289604,1.3890320015,4.88032,0.82176,4.9490213982,0.04032,0.011760000000000001,0.042,4.84,0.81,4.9073108726,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 15:00:00,6.5,1.9300000000000002,6.7804793341,0.0,0.0,0.0,6.5,1.9300000000000002,6.7804793341,1.1375548243,0.3317868237,1.1849529419,0.0,0.0,0.0,1.1375548243,0.3317868237,1.1849529419,4.44608,0.9684400000000001,4.550330032,0.16608,0.048440000000000004,0.17300000000000001,4.28,0.92,4.3777619853,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 15:30:00,7.17,2.12,7.4768509414,0.0,0.0,0.0,7.17,2.12,7.4768509414,1.3507249405000001,0.393961441,1.4070051464,0.0,0.0,0.0,1.3507249405000001,0.393961441,1.4070051464,4.90728,0.9450400000000001,4.9974491093,0.01728,0.00504,0.018000000000000002,4.89,0.9400000000000001,4.9795280901000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 16:00:00,7.75,2.12,8.0347308605,0.0,0.0,0.0,7.75,2.12,8.0347308605,1.4512906925,0.4232931187,1.511761138,0.0,0.0,0.0,1.4512906925,0.4232931187,1.511761138,5.45248,0.94364,5.533533645,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.44,0.9400000000000001,5.5206159077,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 16:30:00,7.87,2.12,8.1505398594,0.0,0.0,0.0,7.87,2.12,8.1505398594,1.5942332707,0.464984704,1.660659657,0.0,0.0,0.0,1.5942332707,0.464984704,1.660659657,5.18192,0.77056,5.2388985102,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.77,5.236917032,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 17:00:00,6.34,0.77,6.3865875082,0.0,0.0,0.0,6.34,0.77,6.3865875082,1.5998221690999999,0.4666147993,1.6664814262,0.0,0.0,0.0,1.5998221690999999,0.4666147993,1.6664814262,4.8273600000000005,0.63548,4.8690080509,0.08736000000000001,0.025480000000000003,0.091,4.74,0.61,4.7790898715,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 17:30:00,6.15,0.9,6.2155048065,0.0,0.0,0.0,6.15,0.9,6.2155048065,1.6136871666000001,0.47065875690000003,1.6809241317999999,0.0,0.0,0.0,1.6136871666000001,0.47065875690000003,1.6809241317999999,4.67528,0.5590400000000001,4.7085845856,0.06528,0.01904,0.068,4.61,0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 18:00:00,6.24,0.9400000000000001,6.3104041075,0.0,0.0,0.0,6.24,0.9400000000000001,6.3104041075,1.7181456266000001,0.5011258077,1.7897350277,0.0,0.0,0.0,1.7181456266000001,0.5011258077,1.7897350277,4.94,0.49,4.9642421375,0.0,0.0,0.0,4.94,0.49,4.9642421375,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 18:30:00,6.67,0.98,6.7416096001,0.0,0.0,0.0,6.67,0.98,6.7416096001,1.7302239789,0.5046486605,1.8023166447,0.0,0.0,0.0,1.7302239789,0.5046486605,1.8023166447,4.65,0.45,4.6717234507,0.0,0.0,0.0,4.65,0.45,4.6717234507,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 19:00:00,7.28,1.51,7.434951244,0.0,0.0,0.0,7.28,1.51,7.434951244,1.7815310374000002,0.5196132192,1.8557614973,0.0,0.0,0.0,1.7815310374000002,0.5196132192,1.8557614973,4.4412,0.5066,4.4700001119,0.0912,0.026600000000000002,0.095,4.35,0.48,4.3764026323,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 19:30:00,7.1,1.51,7.2587946658,0.0,0.0,0.0,7.1,1.51,7.2587946658,1.7056051907,0.49746818060000003,1.7766720737,0.0,0.0,0.0,1.7056051907,0.49746818060000003,1.7766720737,4.8100000000000005,0.5,4.8359176998999995,0.0,0.0,0.0,4.8100000000000005,0.5,4.8359176998999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 20:00:00,6.1,1.43,6.2653730934,0.0,0.0,0.0,6.1,1.43,6.2653730934,1.6544241702,0.482540383,1.7233585106,0.0,0.0,0.0,1.6544241702,0.482540383,1.7233585106,4.9,0.5,4.9254441424,0.0,0.0,0.0,4.9,0.5,4.9254441424,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 20:30:00,6.33,1.52,6.5099385558,0.0,0.0,0.0,6.33,1.52,6.5099385558,1.6102934555,0.46966892450000003,1.6773890161,0.0,0.0,0.0,1.6102934555,0.46966892450000003,1.6773890161,4.21,0.62,4.2554083235,0.0,0.0,0.0,4.21,0.62,4.2554083235,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 21:00:00,6.53,1.69,6.7451464032,0.0,0.0,0.0,6.53,1.69,6.7451464032,1.5829163002,0.46168392090000004,1.648871146,0.0,0.0,0.0,1.5829163002,0.46168392090000004,1.648871146,4.05,0.59,4.0927496869,0.0,0.0,0.0,4.05,0.59,4.0927496869,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 21:30:00,5.51,0.51,5.5335522045,0.0,0.0,0.0,5.51,0.51,5.5335522045,1.439989352,0.41999689430000003,1.4999889083,0.0,0.0,0.0,1.439989352,0.41999689430000003,1.4999889083,3.76,0.43,3.784507894,0.0,0.0,0.0,3.76,0.43,3.784507894,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 22:00:00,5.92,1.5,6.107077861,0.0,0.0,0.0,5.92,1.5,6.107077861,1.3462667249,0.39266112810000003,1.4023611717,0.0,0.0,0.0,1.3462667249,0.39266112810000003,1.4023611717,3.96,0.45,3.9854861686,0.0,0.0,0.0,3.96,0.45,3.9854861686,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 22:30:00,4.86,0.4,4.8764331227,0.0,0.0,0.0,4.86,0.4,4.8764331227,1.2323012181,0.3594211886,1.2836471022,0.0,0.0,0.0,1.2323012181,0.3594211886,1.2836471022,3.66,0.39,3.6807200383,0.0,0.0,0.0,3.66,0.39,3.6807200383,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 23:00:00,4.18,0.64,4.2287113876,0.0,0.0,0.0,4.18,0.64,4.2287113876,1.0814099401,0.3154112325,1.1264686876,0.0,0.0,0.0,1.0814099401,0.3154112325,1.1264686876,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,3.2,0.39,3.2236780235999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 23:30:00,4.25,0.86,4.3361388354,0.0,0.0,0.0,4.25,0.86,4.3361388354,0.9594633095,0.2798434653,0.9994409474,0.0,0.0,0.0,0.9594633095,0.2798434653,0.9994409474,3.33,0.37,3.3504925011,0.0,0.0,0.0,3.33,0.37,3.3504925011,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 00:00:00,4.3,0.9400000000000001,4.4015451832,0.0,0.0,0.0,4.3,0.9400000000000001,4.4015451832,0.8547206823,0.2492935323,0.890334044,0.0,0.0,0.0,0.8547206823,0.2492935323,0.890334044,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,3.39,0.34,3.4070074846000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 00:30:00,4.52,1.17,4.6689720496,0.0,0.0,0.0,4.52,1.17,4.6689720496,0.8375013814000001,0.24427123620000002,0.8723972723000001,0.0,0.0,0.0,0.8375013814000001,0.24427123620000002,0.8723972723000001,2.86096,0.39028,2.8874574629,0.0009600000000000001,0.00028000000000000003,0.001,2.86,0.39,2.8864684305,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 01:00:00,4.3,1.2,4.4643028571,0.0,0.0,0.0,4.3,1.2,4.4643028571,0.7920757024,0.2310220799,0.8250788567,0.0,0.0,0.0,0.7920757024,0.2310220799,0.8250788567,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,2.9,0.30000000000000004,2.9154759474,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 01:30:00,4.46,1.3599999999999999,4.6627459721,0.0,0.0,0.0,4.46,1.3599999999999999,4.6627459721,0.8186515695000001,0.23877337440000002,0.8527620515000001,0.0,0.0,0.0,0.8186515695000001,0.23877337440000002,0.8527620515000001,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 02:00:00,4.04,0.71,4.1019141873,0.0,0.0,0.0,4.04,0.71,4.1019141873,0.8186515695000001,0.23877337440000002,0.8527620515000001,0.0,0.0,0.0,0.8186515695000001,0.23877337440000002,0.8527620515000001,2.74992,0.28456000000000004,2.7646038414,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.7,0.27,2.7134664177000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 02:30:00,4.42,1.19,4.5773900861,0.0,0.0,0.0,4.42,1.19,4.5773900861,0.8208135014,0.2394039379,0.855014064,0.0,0.0,0.0,0.8208135014,0.2394039379,0.855014064,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,2.8200000000000003,0.27,2.8328960447,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 03:00:00,4.51,0.89,4.5969772677,0.0,0.0,0.0,4.51,0.89,4.5969772677,0.8222547894000001,0.2398243136,0.8565154056000001,0.0,0.0,0.0,0.8222547894000001,0.2398243136,0.8565154056000001,3.1,0.23,3.1085205484,0.0,0.0,0.0,3.1,0.23,3.1085205484,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 03:30:00,4.15,0.33,4.1630998066,0.0,0.0,0.0,4.15,0.33,4.1630998066,0.7914581501,0.23084196040000002,0.824435573,0.0,0.0,0.0,0.7914581501,0.23084196040000002,0.824435573,2.70304,0.27172,2.7166628425,0.14304,0.04172,0.149,2.56,0.23,2.5703112652,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 04:00:00,4.65,1.02,4.7605566901,0.0,0.0,0.0,4.65,1.02,4.7605566901,0.7655118073,0.2232742771,0.7974081326,0.0,0.0,0.0,0.7655118073,0.2232742771,0.7974081326,2.6828000000000003,0.28040000000000004,2.697413576,0.1728,0.0504,0.18,2.51,0.23,2.5205158202,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 04:30:00,4.45,1.1400000000000001,4.5937022106,0.0,0.0,0.0,4.45,1.1400000000000001,4.5937022106,0.7380159303,0.21525464630000002,0.768766594,0.0,0.0,0.0,0.7380159303,0.21525464630000002,0.768766594,2.83,0.23,2.8393309071,0.0,0.0,0.0,2.83,0.23,2.8393309071,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 05:00:00,4.02,1.08,4.162547297,0.0,0.0,0.0,4.02,1.08,4.162547297,0.7393175457000001,0.21563428410000002,0.7701224434,0.0,0.0,0.0,0.7393175457000001,0.21563428410000002,0.7701224434,2.71056,0.27808000000000005,2.7247869640999998,0.13056,0.03808,0.136,2.58,0.24,2.5911387458,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 05:30:00,4.23,1.01,4.3489079089,0.0,0.0,0.0,4.23,1.01,4.3489079089,0.8420876302,0.2456088922,0.8771746148,0.0,0.0,0.0,0.8420876302,0.2456088922,0.8771746148,2.79768,0.31224,2.8150501239,0.24768,0.07224000000000001,0.258,2.55,0.24,2.5612692166,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 06:00:00,4.17,0.73,4.2334146974,0.0,0.0,0.0,4.17,0.73,4.2334146974,0.9465304602000001,0.2760713842,0.9859692294000001,0.0,0.0,0.0,0.9465304602000001,0.2760713842,0.9859692294000001,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 06:30:00,5.16,1.05,5.2657478101,0.0,0.0,0.0,5.16,1.05,5.2657478101,1.0649570093,0.310612461,1.109330218,0.0,0.0,0.0,1.0649570093,0.310612461,1.109330218,3.65208,0.38144000000000006,3.6719456423,0.14208,0.041440000000000005,0.148,3.51,0.34,3.5264287884,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 07:00:00,6.75,1.6800000000000002,6.9559255315,0.0,0.0,0.0,6.75,1.6800000000000002,6.9559255315,1.2444327791,0.3629595606,1.2962841449,0.0,0.0,0.0,1.2444327791,0.3629595606,1.2962841449,4.09528,0.5190400000000001,4.1280407944,0.30528000000000005,0.08904000000000001,0.318,3.79,0.43,3.8143151417,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 07:30:00,6.9,1.08,6.9840103093,0.0,0.0,0.0,6.9,1.08,6.9840103093,1.4811279143,0.4319956417,1.5428415774,0.0,0.0,0.0,1.4811279143,0.4319956417,1.5428415774,4.69,0.5,4.7165771487,0.0,0.0,0.0,4.69,0.5,4.7165771487,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 08:00:00,6.92,1.24,7.0302204802,0.0,0.0,0.0,6.92,1.24,7.0302204802,1.5499625509000001,0.45207241070000004,1.6145443239000001,0.0,0.0,0.0,1.5499625509000001,0.45207241070000004,1.6145443239000001,4.85,0.58,4.8845572983,0.0,0.0,0.0,4.85,0.58,4.8845572983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 08:30:00,7.01,1.48,7.1645306894,0.0,0.0,0.0,7.01,1.48,7.1645306894,1.5567666007,0.4540569252,1.6216318758,0.0,0.0,0.0,1.5567666007,0.4540569252,1.6216318758,5.03928,0.7710400000000001,5.0979256173,0.20928000000000002,0.061040000000000004,0.218,4.83,0.71,4.8819053657,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 09:00:00,7.01,1.42,7.1523772272,0.0,0.0,0.0,7.01,1.42,7.1523772272,1.4655570823000001,0.427454149,1.5266219608,0.0,0.0,0.0,1.4655570823000001,0.427454149,1.5266219608,5.03096,0.6502800000000001,5.0728120998,0.0009600000000000001,0.00028000000000000003,0.001,5.03,0.65,5.0718241294,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 09:30:00,7.8,1.62,7.9664546694,0.0,0.0,0.0,7.8,1.62,7.9664546694,1.5466632851000002,0.4511101248,1.6111075886,0.0,0.0,0.0,1.5466632851000002,0.4511101248,1.6111075886,5.10864,0.71252,5.1580895107,0.00864,0.00252,0.009000000000000001,5.1,0.71,5.1491844014,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 10:00:00,7.91,1.6,8.0701982627,0.0,0.0,0.0,7.91,1.6,8.0701982627,1.4771033487,0.43082181,1.5386493216,0.0,0.0,0.0,1.4771033487,0.43082181,1.5386493216,4.9192,0.8706,4.9956454037,0.13920000000000002,0.040600000000000004,0.145,4.78,0.8300000000000001,4.8515255333,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 10:30:00,7.55,1.6,7.7176745202,0.0,0.0,0.0,7.55,1.6,7.7176745202,1.4073197699,0.41046826620000004,1.4659580937,0.0,0.0,0.0,1.4073197699,0.41046826620000004,1.4659580937,5.09688,0.83784,5.165284271,0.02688,0.007840000000000001,0.028,5.07,0.8300000000000001,5.1374896594,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 11:00:00,6.93,1.5,7.0904795324,0.0,0.0,0.0,6.93,1.5,7.0904795324,1.4060928128,0.4101104037,1.4646800134,0.0,0.0,0.0,1.4060928128,0.4101104037,1.4646800134,5.40632,0.8847600000000001,5.4782384212,0.01632,0.00476,0.017,5.39,0.88,5.4613642984,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 11:30:00,7.04,1.43,7.1837664216,0.0,0.0,0.0,7.04,1.43,7.1837664216,1.3524562154,0.3944663961,1.4088085577,0.0,0.0,0.0,1.3524562154,0.3944663961,1.4088085577,4.86456,0.9300800000000001,4.9526753174,0.03456,0.01008,0.036000000000000004,4.83,0.92,4.9168384151,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 12:00:00,7.83,1.7000000000000002,8.0124216065,0.0,0.0,0.0,7.83,1.7000000000000002,8.0124216065,1.4931756717,0.43550957090000003,1.5553913247,0.0,0.0,0.0,1.4931756717,0.43550957090000003,1.5553913247,5.27192,0.90056,5.3482846596,0.0019200000000000003,0.0005600000000000001,0.002,5.27,0.9,5.3462977844,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 12:30:00,8.26,1.97,8.4916723912,0.0,0.0,0.0,8.26,1.97,8.4916723912,1.5168202437,0.4424059044,1.5800210872,0.0,0.0,0.0,1.5168202437,0.4424059044,1.5800210872,5.5847999999999995,0.8814000000000001,5.6539240356,0.0048000000000000004,0.0014,0.005,5.58,0.88,5.6489645069000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 13:00:00,8.31,2.21,8.5988487602,0.0,0.0,0.0,8.31,2.21,8.5988487602,1.5601905742,0.4550555841,1.6251985148,0.0,0.0,0.0,1.5601905742,0.4550555841,1.6251985148,5.32,0.85,5.387476218,0.0,0.0,0.0,5.32,0.85,5.387476218,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 13:30:00,7.85,2.2800000000000002,8.1744051771,0.0,0.0,0.0,7.85,2.2800000000000002,8.1744051771,1.4945073832,0.4358979868,1.5567785242,0.0,0.0,0.0,1.4945073832,0.4358979868,1.5567785242,5.28,0.85,5.3479809274,0.0,0.0,0.0,5.28,0.85,5.3479809274,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 14:00:00,7.33,2.2800000000000002,7.6764119222,0.0,0.0,0.0,7.33,2.2800000000000002,7.6764119222,1.4693962492,0.428573906,1.5306210929000001,0.0,0.0,0.0,1.4693962492,0.428573906,1.5306210929000001,5.4548,0.8514,5.5208445912,0.0048000000000000004,0.0014,0.005,5.45,0.85,5.5158861482,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 14:30:00,7.6,2.34,7.9520814885,0.0,0.0,0.0,7.6,2.34,7.9520814885,1.4668206203,0.42782268090000003,1.5279381462,0.0,0.0,0.0,1.4668206203,0.42782268090000003,1.5279381462,5.07,0.92,5.1527953579,0.0,0.0,0.0,5.07,0.92,5.1527953579,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 15:00:00,7.91,2.34,8.2488605274,0.0,0.0,0.0,7.91,2.34,8.2488605274,1.4629571771,0.4266958433,1.5239137261,0.0,0.0,0.0,1.4629571771,0.4266958433,1.5239137261,5.18,0.92,5.2610645311,0.0,0.0,0.0,5.18,0.92,5.2610645311,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 15:30:00,7.69,1.9100000000000001,7.9236481497,0.0,0.0,0.0,7.69,1.9100000000000001,7.9236481497,1.4706840636,0.4289495185,1.5319625662,0.0,0.0,0.0,1.4706840636,0.4289495185,1.5319625662,5.5048,0.8714000000000001,5.5733437899,0.0048000000000000004,0.0014,0.005,5.5,0.87,5.5683839666,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 16:00:00,7.29,1.35,7.4139463176,0.0,0.0,0.0,7.29,1.35,7.4139463176,1.5492691763000002,0.4518701764,1.6138220587,0.0,0.0,0.0,1.5492691763000002,0.4518701764,1.6138220587,5.17,0.84,5.2377953377,0.0,0.0,0.0,5.17,0.84,5.2377953377,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 16:30:00,7.55,1.74,7.7479093954,0.0,0.0,0.0,7.55,1.74,7.7479093954,1.6260970750000001,0.4742783136,1.6938511198000001,0.0,0.0,0.0,1.6260970750000001,0.4742783136,1.6938511198000001,4.93712,0.6541600000000001,4.9802689887,0.11712000000000002,0.03416,0.122,4.82,0.62,4.8597119256,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 17:00:00,7.11,1.7000000000000002,7.3104103852,0.0,0.0,0.0,7.11,1.7000000000000002,7.3104103852,1.6711717435,0.4874250919,1.7408038995,0.0,0.0,0.0,1.6711717435,0.4874250919,1.7408038995,5.06192,0.49056000000000005,5.0856349849,0.0019200000000000003,0.0005600000000000001,0.002,5.06,0.49,5.0836699342,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 17:30:00,6.74,1.6400000000000001,6.936656255,0.0,0.0,0.0,6.74,1.6400000000000001,6.936656255,1.6244851869999999,0.47380817950000004,1.6921720698,0.0,0.0,0.0,1.6244851869999999,0.47380817950000004,1.6921720698,4.9,0.34,4.9117817541,0.0,0.0,0.0,4.9,0.34,4.9117817541,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 18:00:00,6.35,1.27,6.4757547823,0.0,0.0,0.0,6.35,1.27,6.4757547823,1.6230651825,0.47339401150000004,1.6906928984,0.0,0.0,0.0,1.6230651825,0.47339401150000004,1.6906928984,4.85,0.37,4.8640929267,0.0,0.0,0.0,4.85,0.37,4.8640929267,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 18:30:00,6.76,1.58,6.9421898562,0.0,0.0,0.0,6.76,1.58,6.9421898562,1.7192600142,0.5014508375,1.7908958481,0.0,0.0,0.0,1.7192600142,0.5014508375,1.7908958481,4.50168,0.46924000000000005,4.5260699288,0.03168,0.00924,0.033,4.47,0.46,4.4936065693,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 19:00:00,7.04,1.26,7.1518668891,0.0,0.0,0.0,7.04,1.26,7.1518668891,1.8159704705,0.5296580539,1.8916359068,0.0,0.0,0.0,1.8159704705,0.5296580539,1.8916359068,4.59,0.44,4.6110410972,0.0,0.0,0.0,4.59,0.44,4.6110410972,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 19:30:00,6.86,1.3,6.9820913772,0.0,0.0,0.0,6.86,1.3,6.9820913772,1.7241848027,0.5028872341,1.7960258362000001,0.0,0.0,0.0,1.7241848027,0.5028872341,1.7960258362000001,5.24,0.53,5.2667352316,0.0,0.0,0.0,5.24,0.53,5.2667352316,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 20:00:00,6.0,0.51,6.0216359903,0.0,0.0,0.0,6.0,0.51,6.0216359903,1.6546857237,0.48261666940000003,1.7236309622000001,0.0,0.0,0.0,1.6546857237,0.48261666940000003,1.7236309622000001,4.87,0.48,4.8935978584,0.0,0.0,0.0,4.87,0.48,4.8935978584,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 20:30:00,6.19,0.88,6.2522395987,0.0,0.0,0.0,6.19,0.88,6.2522395987,1.6241917083000001,0.4737225816,1.6918663628,0.0,0.0,0.0,1.6241917083000001,0.4737225816,1.6918663628,4.23,0.54,4.2643287866,0.0,0.0,0.0,4.23,0.54,4.2643287866,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 21:00:00,6.19,0.88,6.2522395987,0.0,0.0,0.0,6.19,0.88,6.2522395987,1.6241917083000001,0.4737225816,1.6918663628,0.0,0.0,0.0,1.6241917083000001,0.4737225816,1.6918663628,4.23,0.54,4.2643287866,0.0,0.0,0.0,4.23,0.54,4.2643287866,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 21:30:00,6.19,0.88,6.2522395987,0.0,0.0,0.0,6.19,0.88,6.2522395987,1.6241917083000001,0.4737225816,1.6918663628,0.0,0.0,0.0,1.6241917083000001,0.4737225816,1.6918663628,4.23,0.54,4.2643287866,0.0,0.0,0.0,4.23,0.54,4.2643287866,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 22:00:00,5.46,1.29,5.6103208464000005,0.0,0.0,0.0,5.46,1.29,5.6103208464000005,1.347836046,0.39311884680000003,1.4039958813,0.0,0.0,0.0,1.347836046,0.39311884680000003,1.4039958813,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 22:30:00,5.34,1.34,5.5055608252,0.0,0.0,0.0,5.34,1.34,5.5055608252,1.2141883453,0.35413826740000004,1.2647795263,0.0,0.0,0.0,1.2141883453,0.35413826740000004,1.2647795263,3.63,0.35000000000000003,3.6468342436,0.0,0.0,0.0,3.63,0.35000000000000003,3.6468342436,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 23:00:00,5.02,1.29,5.1830975295,0.0,0.0,0.0,5.02,1.29,5.1830975295,1.1181912168,0.32613910490000003,1.1647825175,0.0,0.0,0.0,1.1181912168,0.32613910490000003,1.1647825175,3.51,0.33,3.5254786909,0.0,0.0,0.0,3.51,0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 23:30:00,4.59,1.23,4.7519469694000005,0.0,0.0,0.0,4.59,1.23,4.7519469694000005,1.0319442318,0.3009837343,1.0749419081,0.0,0.0,0.0,1.0319442318,0.3009837343,1.0749419081,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 00:00:00,4.13,0.41000000000000003,4.1503011939,0.0,0.0,0.0,4.13,0.41000000000000003,4.1503011939,0.9473636736000001,0.2763144048,0.98683716,0.0,0.0,0.0,0.9473636736000001,0.2763144048,0.98683716,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 00:30:00,4.32,1.22,4.4889642458,0.0,0.0,0.0,4.32,1.22,4.4889642458,0.8556711209000001,0.2495707436,0.8913240843,0.0,0.0,0.0,0.8556711209000001,0.2495707436,0.8913240843,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 01:00:00,3.31,0.22,3.3173031215,0.0,0.0,0.0,3.31,0.22,3.3173031215,0.8358595635,0.2437923727,0.8706870453000001,0.0,0.0,0.0,0.8358595635,0.2437923727,0.8706870453000001,3.33,0.30000000000000004,3.3434862045,0.0,0.0,0.0,3.33,0.30000000000000004,3.3434862045,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 01:30:00,3.88,0.47000000000000003,3.9083628286,0.0,0.0,0.0,3.88,0.47000000000000003,3.9083628286,0.8351282778,0.243579081,0.8699252894,0.0,0.0,0.0,0.8351282778,0.243579081,0.8699252894,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 02:00:00,4.6,0.97,4.7011594315,0.0,0.0,0.0,4.6,0.97,4.7011594315,0.8314718493000001,0.2425126227,0.8661165097,0.0,0.0,0.0,0.8314718493000001,0.2425126227,0.8661165097,3.32,0.27,3.3309608223,0.0,0.0,0.0,3.32,0.27,3.3309608223,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 02:30:00,4.5,1.05,4.6208765402,0.0,0.0,0.0,4.5,1.05,4.6208765402,0.8336657064,0.2431524977,0.8684017775,0.0,0.0,0.0,0.8336657064,0.2431524977,0.8684017775,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 03:00:00,4.62,1.34,4.8104053883,0.0,0.0,0.0,4.62,1.34,4.8104053883,0.7834334617000001,0.2285014263,0.8160765226000001,0.0,0.0,0.0,0.7834334617000001,0.2285014263,0.8160765226000001,3.22,0.26,3.2304798405,0.0,0.0,0.0,3.22,0.26,3.2304798405,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 03:30:00,3.96,1.16,4.1264027918,0.0,0.0,0.0,3.96,1.16,4.1264027918,0.7344333287,0.2142097209,0.7650347173000001,0.0,0.0,0.0,0.7344333287,0.2142097209,0.7650347173000001,3.03,0.23,3.0387168345,0.0,0.0,0.0,3.03,0.23,3.0387168345,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 04:00:00,4.37,1.34,4.5708314342000005,0.0,0.0,0.0,4.37,1.34,4.5708314342000005,0.7344333287,0.2142097209,0.7650347173000001,0.0,0.0,0.0,0.7344333287,0.2142097209,0.7650347173000001,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 04:30:00,4.31,1.21,4.4766281954,0.0,0.0,0.0,4.31,1.21,4.4766281954,0.7344333287,0.2142097209,0.7650347173000001,0.0,0.0,0.0,0.7344333287,0.2142097209,0.7650347173000001,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,2.99,0.23,2.9988331064000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 05:00:00,3.43,0.41000000000000003,3.4544174617,0.0,0.0,0.0,3.43,0.41000000000000003,3.4544174617,0.7679189976,0.2239763743,0.7999156225,0.0,0.0,0.0,0.7679189976,0.2239763743,0.7999156225,3.04,0.23,3.0486882425,0.0,0.0,0.0,3.04,0.23,3.0486882425,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 05:30:00,3.76,0.31,3.7727576121,0.0,0.0,0.0,3.76,0.31,3.7727576121,0.8285467064,0.24165945600000002,0.8630694859,0.0,0.0,0.0,0.8285467064,0.24165945600000002,0.8630694859,3.16,0.23,3.1683591968,0.0,0.0,0.0,3.16,0.23,3.1683591968,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 06:00:00,3.92,0.28,3.9299872773,0.0,0.0,0.0,3.92,0.28,3.9299872773,0.9068634483,0.2645018391,0.9446494253000001,0.0,0.0,0.0,0.9068634483,0.2645018391,0.9446494253000001,3.39,0.23,3.3977934016,0.0,0.0,0.0,3.39,0.23,3.3977934016,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 06:30:00,4.7,0.48,4.7244470576,0.0,0.0,0.0,4.7,0.48,4.7244470576,0.9948318978,0.2901593035,1.0362832269,0.0,0.0,0.0,0.9948318978,0.2901593035,1.0362832269,4.0,0.39,4.0189675291,0.0,0.0,0.0,4.0,0.39,4.0189675291,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 07:00:00,6.34,1.6400000000000001,6.5486792562,0.0,0.0,0.0,6.34,1.6400000000000001,6.5486792562,1.2195324841,0.35569697450000004,1.2703463376,0.0,0.0,0.0,1.2195324841,0.35569697450000004,1.2703463376,4.4,0.47000000000000003,4.4250310733,0.0,0.0,0.0,4.4,0.47000000000000003,4.4250310733,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 07:30:00,6.82,1.0,6.8929239079,0.0,0.0,0.0,6.82,1.0,6.8929239079,1.4404333113,0.4201263824,1.5004513659,0.0,0.0,0.0,1.4404333113,0.4201263824,1.5004513659,5.08,0.5700000000000001,5.1118783241,0.0,0.0,0.0,5.08,0.5700000000000001,5.1118783241,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 08:00:00,6.93,1.04,7.0076030139,0.0,0.0,0.0,6.93,1.04,7.0076030139,1.5723647021,0.4586063714,1.637879898,0.0,0.0,0.0,1.5723647021,0.4586063714,1.637879898,5.32,0.65,5.3595615492,0.0,0.0,0.0,5.32,0.65,5.3595615492,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 08:30:00,7.48,1.34,7.5990788915,0.0,0.0,0.0,7.48,1.34,7.5990788915,1.6419854958,0.4789124363,1.7104015581,0.0,0.0,0.0,1.6419854958,0.4789124363,1.7104015581,5.26,0.73,5.3104142965,0.0,0.0,0.0,5.26,0.73,5.3104142965,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 09:00:00,7.0,1.31,7.1215237134,0.0,0.0,0.0,7.0,1.31,7.1215237134,1.599504414,0.4665221208,1.6661504313000002,0.0,0.0,0.0,1.599504414,0.4665221208,1.6661504313000002,5.4,0.64,5.4377936702,0.0,0.0,0.0,5.4,0.64,5.4377936702,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 09:30:00,6.96,1.27,7.0749204943,0.0,0.0,0.0,6.96,1.27,7.0749204943,1.5967129577999999,0.46570794600000004,1.6632426644,0.0,0.0,0.0,1.5967129577999999,0.46570794600000004,1.6632426644,5.43,0.67,5.471179032,0.0,0.0,0.0,5.43,0.67,5.471179032,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 10:00:00,7.57,1.37,7.6929708176,0.0,0.0,0.0,7.57,1.37,7.6929708176,1.5953172297,0.46530085870000004,1.6617887809,0.0,0.0,0.0,1.5953172297,0.46530085870000004,1.6617887809,5.43,0.6900000000000001,5.4736642206,0.0,0.0,0.0,5.43,0.6900000000000001,5.4736642206,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 10:30:00,7.7,1.37,7.820927055,0.0,0.0,0.0,7.7,1.37,7.820927055,1.6009001421,0.4669292081,1.6676043147000001,0.0,0.0,0.0,1.6009001421,0.4669292081,1.6676043147000001,5.02,0.72,5.0713706234,0.0,0.0,0.0,5.02,0.72,5.0713706234,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 11:00:00,7.5600000000000005,1.34,7.6778382374,0.0,0.0,0.0,7.5600000000000005,1.34,7.6778382374,1.5223363128,0.4440147579,1.5857669925,0.0,0.0,0.0,1.5223363128,0.4440147579,1.5857669925,4.94784,0.8181200000000001,5.0150215353,0.027840000000000004,0.00812,0.029,4.92,0.81,4.9862310416,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 11:30:00,7.03,1.3,7.1491887652,0.0,0.0,0.0,7.03,1.3,7.1491887652,1.454270873,0.424162338,1.5148654927,0.0,0.0,0.0,1.454270873,0.424162338,1.5148654927,5.15824,0.78532,5.2176783534,0.018240000000000003,0.00532,0.019,5.14,0.78,5.1988460258,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 12:00:00,6.9,1.3,7.0213958726,0.0,0.0,0.0,6.9,1.3,7.0213958726,1.4892668349,0.43436949350000004,1.5513196196,0.0,0.0,0.0,1.4892668349,0.43436949350000004,1.5513196196,5.00096,0.87028,5.0761194036,0.0009600000000000001,0.00028000000000000003,0.001,5.0,0.87,5.0751256142,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 12:30:00,6.98,1.3,7.100028169,0.0,0.0,0.0,6.98,1.3,7.100028169,1.4918727261,0.4351295451,1.5540340897,0.0,0.0,0.0,1.4918727261,0.4351295451,1.5540340897,5.06248,0.8736400000000001,5.1373096656,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.05,0.87,5.1243926469,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 13:00:00,6.73,1.08,6.8161059264,0.0,0.0,0.0,6.73,1.08,6.8161059264,1.485357998,0.43322941610000004,1.5472479146,0.0,0.0,0.0,1.485357998,0.43322941610000004,1.5472479146,5.42536,0.74448,5.4762013842,0.015360000000000002,0.0044800000000000005,0.016,5.41,0.74,5.460375445,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 13:30:00,6.54,1.08,6.6285745074,0.0,0.0,0.0,6.54,1.08,6.6285745074,1.5128152988,0.44123779550000003,1.5758492696,0.0,0.0,0.0,1.5128152988,0.44123779550000003,1.5758492696,5.25152,0.63336,5.2895753327,0.01152,0.00336,0.012,5.24,0.63,5.2777362571,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 14:00:00,6.42,1.11,6.5152513382,0.0,0.0,0.0,6.42,1.11,6.5152513382,1.3921824218,0.40605320640000003,1.4501900227,0.0,0.0,0.0,1.3921824218,0.40605320640000003,1.4501900227,5.09824,0.6153200000000001,5.1352380471,0.018240000000000003,0.00532,0.019,5.08,0.61,5.1164929395,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 14:30:00,6.37,1.06,6.4575924306,0.0,0.0,0.0,6.37,1.06,6.4575924306,1.346830736,0.39282563130000003,1.4029486834,0.0,0.0,0.0,1.346830736,0.39282563130000003,1.4029486834,5.09536,0.6544800000000001,5.1372208051,0.015360000000000002,0.0044800000000000005,0.016,5.08,0.65,5.1214158199,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 15:00:00,6.37,1.01,6.4495736293,0.0,0.0,0.0,6.37,1.01,6.4495736293,1.3456554911,0.3924828516,1.4017244699,0.0,0.0,0.0,1.3456554911,0.3924828516,1.4017244699,4.72576,0.8416800000000001,4.8001284149,0.00576,0.00168,0.006,4.72,0.84,4.7941631178,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 15:30:00,6.17,0.93,6.2396955054,0.0,0.0,0.0,6.17,0.93,6.2396955054,1.4031523725000001,0.40925277530000004,1.4616170547,0.0,0.0,0.0,1.4031523725000001,0.40925277530000004,1.4616170547,5.2828800000000005,0.86084,5.3525570151,0.00288,0.00084,0.003,5.28,0.86,5.3495794227,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 16:00:00,5.96,0.79,6.0121294065,0.0,0.0,0.0,5.96,0.79,6.0121294065,1.4375341075999999,0.4192807814,1.4974313621,0.0,0.0,0.0,1.4375341075999999,0.4192807814,1.4974313621,5.77192,0.8205600000000001,5.8299553343,0.0019200000000000003,0.0005600000000000001,0.002,5.77,0.8200000000000001,5.8279756348,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 16:30:00,5.85,0.68,5.8893887629,0.0,0.0,0.0,5.85,0.68,5.8893887629,1.5509766736000001,0.45236819650000004,1.6156007016,0.0,0.0,0.0,1.5509766736000001,0.45236819650000004,1.6156007016,5.57,0.8,5.6271573641,0.0,0.0,0.0,5.57,0.8,5.6271573641,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 17:00:00,5.8100000000000005,0.47000000000000003,5.8289793275,0.0,0.0,0.0,5.8100000000000005,0.47000000000000003,5.8289793275,1.6230651825,0.47339401150000004,1.6906928984,0.0,0.0,0.0,1.6230651825,0.47339401150000004,1.6906928984,5.53,0.76,5.5819799355,0.0,0.0,0.0,5.53,0.76,5.5819799355,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 17:30:00,5.71,0.39,5.723303242,0.0,0.0,0.0,5.71,0.39,5.723303242,1.5917971482,0.4642741682,1.6581220293999999,0.0,0.0,0.0,1.5917971482,0.4642741682,1.6581220293999999,5.64,0.79,5.6950592622,0.0,0.0,0.0,5.64,0.79,5.6950592622,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 18:00:00,5.43,0.39,5.4439875092,0.0,0.0,0.0,5.43,0.39,5.4439875092,1.5876373995000002,0.4630609082,1.6537889579,0.0,0.0,0.0,1.5876373995000002,0.4630609082,1.6537889579,4.84,0.76,4.8993060733,0.0,0.0,0.0,4.84,0.76,4.8993060733,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 18:30:00,5.41,0.36,5.4219645886,0.0,0.0,0.0,5.41,0.36,5.4219645886,1.6235440599,0.4735336841,1.691191729,0.0,0.0,0.0,1.6235440599,0.4735336841,1.691191729,5.14,0.65,5.1809362088,0.0,0.0,0.0,5.14,0.65,5.1809362088,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 19:00:00,5.46,0.32,5.4693692507,0.0,0.0,0.0,5.46,0.32,5.4693692507,1.6994321616999999,0.4956677138,1.7702418351,0.0,0.0,0.0,1.6994321616999999,0.4956677138,1.7702418351,5.33,0.6000000000000001,5.3636647919,0.0,0.0,0.0,5.33,0.6000000000000001,5.3636647919,0.0,0.0,0.0,0.0,0.0,0.0
