Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-11 19:30:00,5.36,0.27,5.3667960647,0.0,0.0,0.0,5.36,0.27,5.3667960647,1.7429895537,0.5083719532000001,1.8156141184,0.0,0.0,0.0,1.7429895537,0.5083719532000001,1.8156141184,5.54,0.71,5.5853110925,0.0,0.0,0.0,5.54,0.71,5.5853110925,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 20:00:00,5.09,0.23,5.0951938138,0.0,0.0,0.0,5.09,0.23,5.0951938138,1.6903000693,0.49300418690000003,1.7607292388,0.0,0.0,0.0,1.6903000693,0.49300418690000003,1.7607292388,5.29,0.67,5.3322603087000005,0.0,0.0,0.0,5.29,0.67,5.3322603087000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 20:30:00,4.79,0.23,4.7955187415000005,0.0,0.0,0.0,4.79,0.23,4.7955187415000005,1.5172048421,0.4425180789,1.5804217105,0.0,0.0,0.0,1.5172048421,0.4425180789,1.5804217105,4.6,0.64,4.6443083446,0.0,0.0,0.0,4.6,0.64,4.6443083446,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 21:00:00,4.66,0.23,4.6656725132,0.0,0.0,0.0,4.66,0.23,4.6656725132,1.4846007731,0.4330085588,1.5464591387,0.0,0.0,0.0,1.4846007731,0.4330085588,1.5464591387,4.3,0.64,4.3473670192,0.0,0.0,0.0,4.3,0.64,4.3473670192,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 21:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.3775786562,0.4017937747,1.4349777669,0.0,0.0,0.0,1.3775786562,0.4017937747,1.4349777669,4.3,0.48,4.3267077553,0.0,0.0,0.0,4.3,0.48,4.3267077553,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 22:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.2331141458000001,0.35965829250000003,1.2844939018,0.0,0.0,0.0,1.2331141458000001,0.35965829250000003,1.2844939018,3.96,0.35000000000000003,3.9754370829,0.0,0.0,0.0,3.96,0.35000000000000003,3.9754370829,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 22:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.1304044197,0.3297012891,1.1775046038,0.0,0.0,0.0,1.1304044197,0.3297012891,1.1775046038,3.46,0.32,3.4747661792,0.0,0.0,0.0,3.46,0.32,3.4747661792,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 23:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0477019589,0.30557973800000005,1.0913562072,0.0,0.0,0.0,1.0477019589,0.30557973800000005,1.0913562072,3.61,0.26,3.6193507705,0.0,0.0,0.0,3.61,0.26,3.6193507705,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 23:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,1.015749529,0.2962602793,1.058072426,0.0,0.0,0.0,1.015749529,0.2962602793,1.058072426,3.48,0.23,3.4875922927,0.0,0.0,0.0,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 00:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,0.934060027,0.2724341745,0.9729791947,0.0,0.0,0.0,0.934060027,0.2724341745,0.9729791947,3.02,0.28,3.032952357,0.0,0.0,0.0,3.02,0.28,3.032952357,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 00:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.8704494772,0.2538810975,0.9067182055,0.0,0.0,0.0,0.8704494772,0.2538810975,0.9067182055,3.09,0.28,3.102660149,0.0,0.0,0.0,3.09,0.28,3.102660149,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 01:00:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8409394884,0.2452740175,0.8759786338000001,0.0,0.0,0.0,0.8409394884,0.2452740175,0.8759786338000001,3.32,0.23,3.3279573315,0.0,0.0,0.0,3.32,0.23,3.3279573315,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 01:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.8146660790000001,0.2376109397,0.8486104989000001,0.0,0.0,0.0,0.8146660790000001,0.2376109397,0.8486104989000001,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,3.2800000000000002,0.23,3.2880541358,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 02:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.8103970864000001,0.2363658169,0.8441636317000001,0.0,0.0,0.0,0.8103970864000001,0.2363658169,0.8441636317000001,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,3.2800000000000002,0.25,3.2895136419,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 02:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.7786530015,0.2271071254,0.8110968765000001,0.0,0.0,0.0,0.7786530015,0.2271071254,0.8110968765000001,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,3.33,0.27,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 03:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.7793372308000001,0.2273066923,0.8118096154000001,0.0,0.0,0.0,0.7793372308000001,0.2273066923,0.8118096154000001,3.29,0.27,3.3010604357,0.0,0.0,0.0,3.29,0.27,3.3010604357,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 03:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.7349072178,0.2143479385,0.7655283518,0.0,0.0,0.0,0.7349072178,0.2143479385,0.7655283518,3.23,0.27,3.2412651851,0.0,0.0,0.0,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 04:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.7349072178,0.2143479385,0.7655283518,0.0,0.0,0.0,0.7349072178,0.2143479385,0.7655283518,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 04:30:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.738130495,0.215288061,0.7688859323,0.0,0.0,0.0,0.738130495,0.215288061,0.7688859323,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 05:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.7368411841,0.214912012,0.7675429001,0.0,0.0,0.0,0.7368411841,0.214912012,0.7675429001,3.09,0.22,3.0978218154,0.0,0.0,0.0,3.09,0.22,3.0978218154,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 05:30:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.7361965287000001,0.21472398750000002,0.7668713840000001,0.0,0.0,0.0,0.7361965287000001,0.21472398750000002,0.7668713840000001,2.98,0.22,2.9881097704,0.0,0.0,0.0,2.98,0.22,2.9881097704,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 06:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.7986697445000001,0.23294534220000002,0.8319476506,0.0,0.0,0.0,0.7986697445000001,0.23294534220000002,0.8319476506,3.19,0.29,3.203154695,0.0,0.0,0.0,3.19,0.29,3.203154695,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 06:30:00,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.8331733606,0.2430088968,0.8678889172,0.0,0.0,0.0,0.8331733606,0.2430088968,0.8678889172,3.5700000000000003,0.37,3.5891224554,0.0,0.0,0.0,3.5700000000000003,0.37,3.5891224554,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 07:00:00,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.9247046247,0.2697055155,0.9632339841,0.0,0.0,0.0,0.9247046247,0.2697055155,0.9632339841,3.66,0.33,3.6748469355999998,0.0,0.0,0.0,3.66,0.33,3.6748469355999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 07:30:00,4.15,0.27,4.1587738578,0.0,0.0,0.0,4.15,0.27,4.1587738578,1.0783614198,0.3145220808,1.1232931456,0.0,0.0,0.0,1.0783614198,0.3145220808,1.1232931456,3.91,0.42,3.9324928481,0.0,0.0,0.0,3.91,0.42,3.9324928481,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 08:00:00,4.36,0.32,4.3717273474,0.0,0.0,0.0,4.36,0.32,4.3717273474,1.1631134094,0.3392414111,1.2115764681,0.0,0.0,0.0,1.1631134094,0.3392414111,1.2115764681,4.12,0.45,4.1445023827,0.0,0.0,0.0,4.12,0.45,4.1445023827,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 08:30:00,4.66,0.34,4.6723869703,0.0,0.0,0.0,4.66,0.34,4.6723869703,1.3375164042,0.3901089512,1.3932462544,0.0,0.0,0.0,1.3375164042,0.3901089512,1.3932462544,4.49,0.52,4.5200110619,0.0,0.0,0.0,4.49,0.52,4.5200110619,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 09:00:00,4.82,0.42,4.8382641515,0.0,0.0,0.0,4.82,0.42,4.8382641515,1.3887524624,0.4050528015,1.4466171483,0.0,0.0,0.0,1.3887524624,0.4050528015,1.4466171483,4.49,0.5,4.5177538667,0.0,0.0,0.0,4.49,0.5,4.5177538667,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 09:30:00,5.04,0.47000000000000003,5.0618672444,0.0,0.0,0.0,5.04,0.47000000000000003,5.0618672444,1.471971878,0.42932513110000003,1.5333040396,0.0,0.0,0.0,1.471971878,0.42932513110000003,1.5333040396,4.34408,0.62744,4.3891584615,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.01,0.53,4.0448732984,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 10:00:00,5.13,0.47000000000000003,5.1514852227,0.0,0.0,0.0,5.13,0.47000000000000003,5.1514852227,1.5327893087,0.4470635484,1.5966555299,0.0,0.0,0.0,1.5327893087,0.4470635484,1.5966555299,4.3548,0.6564,4.4039918256,0.12480000000000001,0.0364,0.13,4.23,0.62,4.2751959019,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 10:30:00,5.1,0.47000000000000003,5.1216110747,0.0,0.0,0.0,5.1,0.47000000000000003,5.1216110747,1.4572540465000001,0.42503243020000003,1.5179729651,0.0,0.0,0.0,1.4572540465000001,0.42503243020000003,1.5179729651,4.3496,0.5928,4.3898100187,0.009600000000000001,0.0028,0.01,4.34,0.59,4.3799200906,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 11:00:00,5.01192,0.41056000000000004,5.0287077465,0.0019200000000000003,0.0005600000000000001,0.002,5.01,0.41000000000000003,5.026748452,1.4353397526,0.4186407612,1.4951455756,0.0019200000000000003,0.0005600000000000001,0.002,1.4334197526,0.41808076120000004,1.4931455756,4.63112,0.5561600000000001,4.6643956093,0.021120000000000003,0.0061600000000000005,0.022,4.61,0.55,4.6426931839000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 11:30:00,4.9276800000000005,0.41224000000000005,4.9448935277,0.007680000000000001,0.0022400000000000002,0.008,4.92,0.41000000000000003,4.9370537773,1.4049604709,0.4097801373,1.4635004905,0.007680000000000001,0.0022400000000000002,0.008,1.3972804709,0.4075401373,1.4555004905,4.3084,0.5612,4.3447964279,0.038400000000000004,0.0112,0.04,4.27,0.55,4.3052758332,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 12:00:00,4.86248,0.48364,4.8864731044,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.85,0.48,4.873694697,1.362286427,0.39733354120000003,1.4190483615,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.349806427,0.3936935412,1.4060483615,4.01952,0.50736,4.0514139754,0.05952,0.01736,0.062,3.96,0.49,3.9902004962,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 12:30:00,4.63824,0.35532,4.651830027,0.018240000000000003,0.00532,0.019,4.62,0.35000000000000003,4.6332386081,1.3069321921000001,0.381188556,1.3613877000999999,0.018240000000000003,0.00532,0.019,1.2886921921,0.375868556,1.3423877001,4.4024,0.4582,4.4261804075,0.062400000000000004,0.0182,0.065,4.34,0.44,4.3622471273,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 13:00:00,4.46016,0.26588,4.4680778194,0.02016,0.005880000000000001,0.021,4.44,0.26,4.4476060977,1.3607513625,0.3968858141,1.4174493359,0.02016,0.005880000000000001,0.021,1.3405913625,0.3910058141,1.3964493359,4.41376,0.45568000000000003,4.4372200306,0.05376,0.015680000000000003,0.056,4.36,0.44,4.3821455932,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 13:30:00,4.33344,0.23392000000000002,4.3397489328,0.01344,0.003920000000000001,0.014,4.32,0.23,4.3261183525,1.3020608593,0.3797677506,1.3563133951,0.01344,0.003920000000000001,0.014,1.2886208593,0.37584775060000003,1.3423133951000001,4.23376,0.42568000000000006,4.2551060151,0.05376,0.015680000000000003,0.056,4.18,0.41000000000000003,4.2000595234,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 14:00:00,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,1.2379479809,0.3610681611,1.2895291467,0.0,0.0,0.0,1.2379479809,0.3610681611,1.2895291467,4.00688,0.38784,4.0256064388,0.02688,0.007840000000000001,0.028,3.98,0.38,3.9980995485,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 14:30:00,4.11288,0.23084000000000002,4.1193529832,0.00288,0.00084,0.003,4.11,0.23,4.1164304926,1.2236342866,0.35689333360000003,1.2746190486,0.00288,0.00084,0.003,1.2207542866,0.3560533336,1.2716190486,3.954,0.447,3.9791864746,0.024,0.007,0.025,3.93,0.44,3.9545543365,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 15:00:00,4.13,0.23,4.1363994004,0.0,0.0,0.0,4.13,0.23,4.1363994004,1.2390244574,0.3613821334,1.2906504764,0.0,0.0,0.0,1.2390244574,0.3613821334,1.2906504764,3.9196,0.4128,3.9412774579,0.009600000000000001,0.0028,0.01,3.91,0.41000000000000003,3.9314373961999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 15:30:00,4.11,0.23,4.1164304926,0.0,0.0,0.0,4.11,0.23,4.1164304926,1.2736582682,0.3714836616,1.3267273627,0.0,0.0,0.0,1.2736582682,0.3714836616,1.3267273627,3.46672,0.41196000000000005,3.4911113703,0.00672,0.0019600000000000004,0.007,3.46,0.41000000000000003,3.4842072269,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 16:00:00,3.9948,0.23140000000000002,4.0014963451,0.0048000000000000004,0.0014,0.005,3.99,0.23,3.996623575,1.2806810575,0.3735319751,1.3340427682,0.0048000000000000004,0.0014,0.005,1.2758810575,0.3721319751,1.3290427682,3.81536,0.35448,3.831791748,0.015360000000000002,0.0044800000000000005,0.016,3.8,0.35000000000000003,3.8160843806,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 16:30:00,4.14,0.23,4.1463839668,0.0,0.0,0.0,4.14,0.23,4.1463839668,1.3207433904,0.38521682220000003,1.375774365,0.0,0.0,0.0,1.3207433904,0.38521682220000003,1.375774365,3.89288,0.35084000000000004,3.9086574933,0.00288,0.00084,0.003,3.89,0.35000000000000003,3.9057137632,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 17:00:00,4.3,0.23,4.3061467694,0.0,0.0,0.0,4.3,0.23,4.3061467694,1.4173274763,0.4133871806,1.4763827879,0.0,0.0,0.0,1.4173274763,0.4133871806,1.4763827879,4.02,0.31,4.0319350193,0.0,0.0,0.0,4.02,0.31,4.0319350193,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 17:30:00,4.55,0.23,4.5558094780000005,0.0,0.0,0.0,4.55,0.23,4.5558094780000005,1.4892668349,0.43436949350000004,1.5513196196,0.0,0.0,0.0,1.4892668349,0.43436949350000004,1.5513196196,4.3,0.38,4.3167580428,0.0,0.0,0.0,4.3,0.38,4.3167580428,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 18:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,1.6043653521999999,0.4679398944,1.6712139086,0.0,0.0,0.0,1.6043653521999999,0.4679398944,1.6712139086,4.28,0.34,4.2934834342,0.0,0.0,0.0,4.28,0.34,4.2934834342,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 18:30:00,4.92,0.22,4.9249162429,0.0,0.0,0.0,4.92,0.22,4.9249162429,1.6428020815000002,0.4791506071,1.7112521683000002,0.0,0.0,0.0,1.6428020815000002,0.4791506071,1.7112521683000002,4.28,0.26,4.287889924,0.0,0.0,0.0,4.28,0.26,4.287889924,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 19:00:00,4.92,0.25,4.9263475314,0.0,0.0,0.0,4.92,0.25,4.9263475314,1.6804616327000002,0.49013464290000003,1.7504808673999999,0.0,0.0,0.0,1.6804616327000002,0.49013464290000003,1.7504808673999999,4.34,0.32,4.3517812445,0.0,0.0,0.0,4.34,0.32,4.3517812445,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 19:30:00,4.8,0.22,4.8050390217,0.0,0.0,0.0,4.8,0.22,4.8050390217,1.5314482857,0.4466724167,1.5952586309,0.0,0.0,0.0,1.5314482857,0.4466724167,1.5952586309,4.21,0.39,4.2280255439,0.0,0.0,0.0,4.21,0.39,4.2280255439,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 20:00:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,1.4599525539,0.42581949490000004,1.5207839103,0.0,0.0,0.0,1.4599525539,0.42581949490000004,1.5207839103,4.05,0.37,4.0668661153,0.0,0.0,0.0,4.05,0.37,4.0668661153,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 20:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,1.3392470139000001,0.39061371240000003,1.3950489728,0.0,0.0,0.0,1.3392470139000001,0.39061371240000003,1.3950489728,3.64,0.37,3.6587566194,0.0,0.0,0.0,3.64,0.37,3.6587566194,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 21:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,1.264767111,0.3688904074,1.3174657405999999,0.0,0.0,0.0,1.264767111,0.3688904074,1.3174657405999999,3.46,0.37,3.4797270008,0.0,0.0,0.0,3.46,0.37,3.4797270008,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 21:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.1914484858,0.3475058084,1.2410921727,0.0,0.0,0.0,1.1914484858,0.3475058084,1.2410921727,3.71,0.32,3.7237749663,0.0,0.0,0.0,3.71,0.32,3.7237749663,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 22:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,1.154010748,0.3365864682,1.2020945292,0.0,0.0,0.0,1.154010748,0.3365864682,1.2020945292,3.5,0.27,3.5103988377,0.0,0.0,0.0,3.5,0.27,3.5103988377,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 22:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.1006513341,0.3210233058,1.1465118063,0.0,0.0,0.0,1.1006513341,0.3210233058,1.1465118063,3.09688,0.31284,3.1126410972,0.14688,0.04284,0.153,2.95,0.27,2.9623301639,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 23:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,1.0035075602,0.29268970510000003,1.0453203752,0.0,0.0,0.0,1.0035075602,0.29268970510000003,1.0453203752,3.26,0.27,3.2711618731,0.0,0.0,0.0,3.26,0.27,3.2711618731,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 23:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9289330457,0.270938805,0.9676385893,0.0,0.0,0.0,0.9289330457,0.270938805,0.9676385893,3.22,0.29,3.2330326321,0.0,0.0,0.0,3.22,0.29,3.2330326321,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 00:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.8782601673,0.25615921550000004,0.9148543409000001,0.0,0.0,0.0,0.8782601673,0.25615921550000004,0.9148543409000001,3.15,0.29,3.1633210397,0.0,0.0,0.0,3.15,0.29,3.1633210397,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 00:30:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8297394105,0.2420073281,0.8643118859000001,0.0,0.0,0.0,0.8297394105,0.2420073281,0.8643118859000001,3.04,0.24,3.0494589684,0.0,0.0,0.0,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 01:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,0.8275729890000001,0.2413754551,0.8620551969,0.0,0.0,0.0,0.8275729890000001,0.2413754551,0.8620551969,2.62528,0.25904000000000005,2.6380289612,0.06528,0.01904,0.068,2.56,0.24,2.5712253888000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 01:30:00,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.7830945894,0.2284025886,0.8157235306,0.0,0.0,0.0,0.7830945894,0.2284025886,0.8157235306,2.7199999999999998,0.26,2.732398214,0.0,0.0,0.0,2.7199999999999998,0.26,2.732398214,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 02:00:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8123536664000001,0.236936486,0.8462017359,0.0,0.0,0.0,0.8123536664000001,0.236936486,0.8462017359,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 02:30:00,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.8130606757000001,0.23714269710000002,0.8469382039000001,0.0,0.0,0.0,0.8130606757000001,0.23714269710000002,0.8469382039000001,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 03:00:00,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.7930574011,0.2313084087,0.8261014595,0.0,0.0,0.0,0.7930574011,0.2313084087,0.8261014595,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,2.86,0.23,2.8692333470999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 03:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.7570336818000001,0.2208014905,0.7885767519,0.0,0.0,0.0,0.7570336818000001,0.2208014905,0.7885767519,2.54264,0.23952,2.5538966306,0.03264,0.00952,0.034,2.51,0.23,2.5205158202,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 04:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,0.7377033297000001,0.2151634712,0.7684409685,0.0,0.0,0.0,0.7377033297000001,0.2151634712,0.7684409685,2.51576,0.23168000000000002,2.5264053515000002,0.00576,0.00168,0.006,2.51,0.23,2.5205158202,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 04:30:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7377033297000001,0.2151634712,0.7684409685,0.0,0.0,0.0,0.7377033297000001,0.2151634712,0.7684409685,2.88,0.27,2.8926285624,0.0,0.0,0.0,2.88,0.27,2.8926285624,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 05:00:00,2.87,0.0,2.87,0.0,0.0,0.0,2.87,0.0,2.87,0.7364170118000001,0.2147882951,0.7671010540000001,0.0,0.0,0.0,0.7364170118000001,0.2147882951,0.7671010540000001,2.85,0.27,2.8627609051,0.0,0.0,0.0,2.85,0.27,2.8627609051,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 05:30:00,2.85,0.0,2.85,0.0,0.0,0.0,2.85,0.0,2.85,0.7370601708000001,0.21497588310000001,0.7677710112,0.0,0.0,0.0,0.7370601708000001,0.21497588310000001,0.7677710112,2.634,0.297,2.6506914192,0.024,0.007,0.025,2.61,0.29,2.6260616901000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 06:00:00,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.7364170118000001,0.2147882951,0.7671010540000001,0.0,0.0,0.0,0.7364170118000001,0.2147882951,0.7671010540000001,2.72248,0.38364000000000004,2.7493775659,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.71,0.38,2.7365123789,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 06:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.7774321966000001,0.2267510573,0.8098252048,0.0,0.0,0.0,0.7774321966000001,0.2267510573,0.8098252048,3.29,0.36,3.3096374424,0.0,0.0,0.0,3.29,0.36,3.3096374424,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 07:00:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.8280309156000001,0.24150901700000002,0.8625322037,0.0,0.0,0.0,0.8280309156000001,0.24150901700000002,0.8625322037,3.35,0.41000000000000003,3.3749962963,0.0,0.0,0.0,3.35,0.41000000000000003,3.3749962963,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 07:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.8826342468,0.25743498870000003,0.9194106738000001,0.0,0.0,0.0,0.8826342468,0.25743498870000003,0.9194106738000001,3.45,0.5,3.4860436027,0.0,0.0,0.0,3.45,0.5,3.4860436027,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 08:00:00,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.9775264655,0.2851118858,1.0182567349,0.0,0.0,0.0,0.9775264655,0.2851118858,1.0182567349,3.38,0.54,3.4228642976,0.0,0.0,0.0,3.38,0.54,3.4228642976,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 08:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1343638047,0.3308561097,1.1816289632,0.0,0.0,0.0,1.1343638047,0.3308561097,1.1816289632,4.11,0.49,4.1391061837,0.0,0.0,0.0,4.11,0.49,4.1391061837,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 09:00:00,4.06,0.22,4.0659562221,0.0,0.0,0.0,4.06,0.22,4.0659562221,1.2263531616,0.3576863388,1.2774512101,0.0,0.0,0.0,1.2263531616,0.3576863388,1.2774512101,4.32,0.58,4.3587612919,0.0,0.0,0.0,4.32,0.58,4.3587612919,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 09:30:00,4.45,0.22,4.4554348834,0.0,0.0,0.0,4.45,0.22,4.4554348834,1.2929405663,0.3771076652,1.3468130899,0.0,0.0,0.0,1.2929405663,0.3771076652,1.3468130899,4.12,0.58,4.1606249531,0.0,0.0,0.0,4.12,0.58,4.1606249531,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 10:00:00,4.44,0.22,4.4454471091,0.0,0.0,0.0,4.44,0.22,4.4454471091,1.3555123843999999,0.3953577788,1.411992067,0.0,0.0,0.0,1.3555123843999999,0.3953577788,1.411992067,4.3,0.65,4.3488504228,0.0,0.0,0.0,4.3,0.65,4.3488504228,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 10:30:00,4.61,0.22,4.6152464723,0.0,0.0,0.0,4.61,0.22,4.6152464723,1.4898627711999999,0.43454330830000004,1.5519403867000001,0.0,0.0,0.0,1.4898627711999999,0.43454330830000004,1.5519403867000001,4.86,0.59,4.8956817706999995,0.0,0.0,0.0,4.86,0.59,4.8956817706999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 11:00:00,4.67,0.22,4.675179141,0.0,0.0,0.0,4.67,0.22,4.675179141,1.4989950299,0.4372068837,1.5614531561,0.0,0.0,0.0,1.4989950299,0.4372068837,1.5614531561,4.76,0.59,4.7964257526,0.0,0.0,0.0,4.76,0.59,4.7964257526,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 11:30:00,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,1.5582211908999999,0.45448118070000004,1.6231470738,0.0,0.0,0.0,1.5582211908999999,0.45448118070000004,1.6231470738,4.21,0.64,4.2583682321,0.0,0.0,0.0,4.21,0.64,4.2583682321,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 12:00:00,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,1.5473719572,0.4513168208,1.6118457887000002,0.0,0.0,0.0,1.5473719572,0.4513168208,1.6118457887000002,4.38,0.55,4.4143969011,0.0,0.0,0.0,4.38,0.55,4.4143969011,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 12:30:00,4.75192,0.22056,4.7570358838,0.0019200000000000003,0.0005600000000000001,0.002,4.75,0.22,4.7550920075,1.5555088824,0.4536900907,1.6203217525,0.0,0.0,0.0,1.5555088824,0.4536900907,1.6203217525,4.59096,0.49028000000000005,4.6170648902,0.0009600000000000001,0.00028000000000000003,0.001,4.59,0.49,4.6160805886,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 13:00:00,4.75192,0.22056,4.7570358838,0.0019200000000000003,0.0005600000000000001,0.002,4.75,0.22,4.7550920075,1.5564688824,0.4539700907,1.6213217525,0.0009600000000000001,0.00028000000000000003,0.001,1.5555088824,0.4536900907,1.6203217525,4.02768,0.54224,4.0640165354,0.007680000000000001,0.0022400000000000002,0.008,4.02,0.54,4.0561065075,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 13:30:00,4.73,0.22,4.735113515,0.0,0.0,0.0,4.73,0.22,4.735113515,1.5487281114,0.4517123658,1.6132584493,0.0,0.0,0.0,1.5487281114,0.4517123658,1.6132584493,4.22192,0.54056,4.256385039,0.0019200000000000003,0.0005600000000000001,0.002,4.22,0.54,4.2544094772,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 14:00:00,4.66288,0.22084,4.668106704,0.00288,0.00084,0.003,4.66,0.22,4.6651902426,1.5313070348,0.44663121850000004,1.5951114946,0.00288,0.00084,0.003,1.5284270348,0.44579121850000003,1.5921114946000001,4.4667200000000005,0.54196,4.4994786587,0.00672,0.0019600000000000004,0.007,4.46,0.54,4.4925716466,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 14:30:00,4.3784,0.23120000000000002,4.3844999715,0.038400000000000004,0.0112,0.04,4.34,0.22,4.3455724594,1.4489363943,0.4226064483,1.5093087441000002,0.03456,0.01008,0.036000000000000004,1.4143763943,0.4125264483,1.4733087441000001,3.97952,0.51736,4.0130089459,0.05952,0.01736,0.062,3.92,0.5,3.951759102,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 15:00:00,4.42952,0.7073600000000001,4.4856443907,0.05952,0.01736,0.062,4.37,0.6900000000000001,4.4241383342,1.3467749748,0.3928093676,1.4028905987,0.0528,0.0154,0.055,1.2939749748,0.3774093676,1.3478905987,3.46296,0.5212800000000001,3.5019744145000002,0.07296000000000001,0.02128,0.076,3.39,0.5,3.4266747730000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 15:30:00,4.59936,0.9014800000000001,4.6868730087,0.039360000000000006,0.01148,0.041,4.5600000000000005,0.89,4.6460413257,1.2872278904,0.375441468,1.3408623859,0.033600000000000005,0.0098,0.035,1.2536278904,0.365641468,1.3058623859,3.80624,0.50932,3.840165335,0.06624000000000001,0.01932,0.069,3.74,0.49,3.7719623540000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 16:00:00,4.84,0.78,4.9024483679,0.0,0.0,0.0,4.84,0.78,4.9024483679,1.3887579495,0.4050544019,1.4466228641,0.0,0.0,0.0,1.3887579495,0.4050544019,1.4466228641,4.3086400000000005,0.44252,4.3313049535,0.00864,0.00252,0.009000000000000001,4.3,0.44,4.3224530073,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 16:30:00,4.88,0.5700000000000001,4.9131761621,0.0,0.0,0.0,4.88,0.5700000000000001,4.9131761621,1.3899666162,0.40540692970000003,1.4478818918,0.0,0.0,0.0,1.3899666162,0.40540692970000003,1.4478818918,4.30288,0.41084000000000004,4.3224490512,0.00288,0.00084,0.003,4.3,0.41000000000000003,4.3195022861,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 17:00:00,5.14,0.8200000000000001,5.2049975985,0.0,0.0,0.0,5.14,0.8200000000000001,5.2049975985,1.5066846702999999,0.4394496955,1.5694631983,0.0,0.0,0.0,1.5066846702999999,0.4394496955,1.5694631983,4.38384,0.44112,4.4059777575,0.0038400000000000005,0.0011200000000000001,0.004,4.38,0.44,4.4020449793,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 17:30:00,5.32,0.97,5.4077074625,0.0,0.0,0.0,5.32,0.97,5.4077074625,1.5040574957000001,0.4386834362,1.566726558,0.0,0.0,0.0,1.5040574957000001,0.4386834362,1.566726558,4.49192,0.46056,4.5154690565,0.0019200000000000003,0.0005600000000000001,0.002,4.49,0.46,4.5135019663,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 18:00:00,5.3,0.97,5.3880330363,0.0,0.0,0.0,5.3,0.97,5.3880330363,1.5693770391,0.4577349697,1.6347677491,0.0,0.0,0.0,1.5693770391,0.4577349697,1.6347677491,4.43,0.46,4.4538185863,0.0,0.0,0.0,4.43,0.46,4.4538185863,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 18:30:00,5.33,0.81,5.3911965277,0.0,0.0,0.0,5.33,0.81,5.3911965277,1.619644202,0.4723962256,1.6871293771,0.0,0.0,0.0,1.619644202,0.4723962256,1.6871293771,4.35,0.46,4.3742542222,0.0,0.0,0.0,4.35,0.46,4.3742542222,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 19:00:00,6.14,1.22,6.2600319488,0.0,0.0,0.0,6.14,1.22,6.2600319488,1.7011441484,0.4961670433,1.7720251546,0.0,0.0,0.0,1.7011441484,0.4961670433,1.7720251546,4.1,0.5,4.1303752856,0.0,0.0,0.0,4.1,0.5,4.1303752856,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 19:30:00,6.03,1.22,6.152178476,0.0,0.0,0.0,6.03,1.22,6.152178476,1.6348089858,0.4768192875,1.7029260268000002,0.0,0.0,0.0,1.6348089858,0.4768192875,1.7029260268000002,4.38,0.38,4.3964531159,0.0,0.0,0.0,4.38,0.38,4.3964531159,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 20:00:00,5.96,1.19,6.0776393444,0.0,0.0,0.0,5.96,1.19,6.0776393444,1.5963952027000001,0.46561526740000003,1.6629116695000001,0.0,0.0,0.0,1.5963952027000001,0.46561526740000003,1.6629116695000001,4.38,0.38,4.3964531159,0.0,0.0,0.0,4.38,0.38,4.3964531159,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 20:30:00,6.2,1.32,6.3389589051,0.0,0.0,0.0,6.2,1.32,6.3389589051,1.6151297847000001,0.4710795206,1.6824268591,0.0,0.0,0.0,1.6151297847000001,0.4710795206,1.6824268591,3.95,0.52,3.9840808225,0.0,0.0,0.0,3.95,0.52,3.9840808225,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 21:00:00,5.6,1.18,5.7229712563,0.0,0.0,0.0,5.6,1.18,5.7229712563,1.557773241,0.4543505286,1.6226804593000002,0.0,0.0,0.0,1.557773241,0.4543505286,1.6226804593000002,3.71,0.52,3.7462648064,0.0,0.0,0.0,3.71,0.52,3.7462648064,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 21:30:00,5.07,1.07,5.1816792645,0.0,0.0,0.0,5.07,1.07,5.1816792645,1.4553184173,0.4244678717,1.5159566847,0.0,0.0,0.0,1.4553184173,0.4244678717,1.5159566847,3.71,0.55,3.7505466268000003,0.0,0.0,0.0,3.71,0.55,3.7505466268000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 22:00:00,4.84,0.92,4.9266621561,0.0,0.0,0.0,4.84,0.92,4.9266621561,1.3201319904,0.3850384972,1.37513749,0.0,0.0,0.0,1.3201319904,0.3850384972,1.37513749,3.98,0.5,4.0112840837,0.0,0.0,0.0,3.98,0.5,4.0112840837,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 22:30:00,4.29,0.24,4.2967080422,0.0,0.0,0.0,4.29,0.24,4.2967080422,1.2130796111,0.3538148866,1.2636245949,0.0,0.0,0.0,1.2130796111,0.3538148866,1.2636245949,3.66,0.54,3.6996216023,0.0,0.0,0.0,3.66,0.54,3.6996216023,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 23:00:00,4.05,0.24,4.0571048791,0.0,0.0,0.0,4.05,0.24,4.0571048791,1.0979754403,0.32024283670000003,1.1437244169,0.0,0.0,0.0,1.0979754403,0.32024283670000003,1.1437244169,3.2,0.5700000000000001,3.2503692098,0.0,0.0,0.0,3.2,0.5700000000000001,3.2503692098,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 23:30:00,4.14,0.71,4.2004404531,0.0,0.0,0.0,4.14,0.71,4.2004404531,1.0010870677,0.2919837281,1.0427990288,0.0,0.0,0.0,1.0010870677,0.2919837281,1.0427990288,3.33,0.47000000000000003,3.363004609,0.0,0.0,0.0,3.33,0.47000000000000003,3.363004609,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 00:00:00,4.14,1.38,4.363943171,0.0,0.0,0.0,4.14,1.38,4.363943171,0.9176849138000001,0.2676580999,0.9559217852,0.0,0.0,0.0,0.9176849138000001,0.2676580999,0.9559217852,3.35,0.43,3.3774842709,0.0,0.0,0.0,3.35,0.43,3.3774842709,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 00:30:00,3.66,1.13,3.8304699451,0.0,0.0,0.0,3.66,1.13,3.8304699451,0.8588807635,0.25050688930000004,0.894667462,0.0,0.0,0.0,0.8588807635,0.25050688930000004,0.894667462,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0.0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 01:00:00,4.07,1.18,4.2376054559,0.0,0.0,0.0,4.07,1.18,4.2376054559,0.8215341454,0.2396141257,0.8557647348,0.0,0.0,0.0,0.8215341454,0.2396141257,0.8557647348,3.01,0.47000000000000003,3.046473371,0.0,0.0,0.0,3.01,0.47000000000000003,3.046473371,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 01:30:00,4.16,1.12,4.3081318457,0.0,0.0,0.0,4.16,1.12,4.3081318457,0.8771193416,0.2558264746,0.9136659809000001,0.0,0.0,0.0,0.8771193416,0.2558264746,0.9136659809000001,3.4,0.47000000000000003,3.4323315691,0.0,0.0,0.0,3.4,0.47000000000000003,3.4323315691,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 02:00:00,4.45,1.05,4.5721985959,0.0,0.0,0.0,4.45,1.05,4.5721985959,0.8771193416,0.2558264746,0.9136659809000001,0.0,0.0,0.0,0.8771193416,0.2558264746,0.9136659809000001,2.93,0.47000000000000003,2.9674568236,0.0,0.0,0.0,2.93,0.47000000000000003,2.9674568236,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 02:30:00,4.31,0.88,4.3989203221,0.0,0.0,0.0,4.31,0.88,4.3989203221,0.877884049,0.2560495143,0.9144625510000001,0.0,0.0,0.0,0.877884049,0.2560495143,0.9144625510000001,3.0,0.56,3.0518191296,0.0,0.0,0.0,3.0,0.56,3.0518191296,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 03:00:00,4.73,1.06,4.8473188465,0.0,0.0,0.0,4.73,1.06,4.8473188465,0.8140731356,0.2374379979,0.8479928496,0.0,0.0,0.0,0.8140731356,0.2374379979,0.8479928496,3.39,0.49,3.4252299193,0.0,0.0,0.0,3.39,0.49,3.4252299193,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 03:30:00,3.63,1.1400000000000001,3.8047996005,0.0,0.0,0.0,3.63,1.1400000000000001,3.8047996005,0.7683109122,0.22409068270000002,0.8003238669,0.0,0.0,0.0,0.7683109122,0.22409068270000002,0.8003238669,3.08,0.49,3.1187337174,0.0,0.0,0.0,3.08,0.49,3.1187337174,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 04:00:00,3.45,0.22,3.4570073763,0.0,0.0,0.0,3.45,0.22,3.4570073763,0.7824131868,0.2282038461,0.8150137362000001,0.0,0.0,0.0,0.7824131868,0.2282038461,0.8150137362000001,2.86,0.54,2.9105325973,0.0,0.0,0.0,2.86,0.54,2.9105325973,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 04:30:00,3.62,0.22,3.6266789215,0.0,0.0,0.0,3.62,0.22,3.6266789215,0.7817274609,0.2280038428,0.8142994385000001,0.0,0.0,0.0,0.7817274609,0.2280038428,0.8142994385000001,3.13,0.45,3.1621827904,0.0,0.0,0.0,3.13,0.45,3.1621827904,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 05:00:00,3.93,1.16,4.0976212612,0.0,0.0,0.0,3.93,1.16,4.0976212612,0.7872132677,0.22960386970000002,0.8200138205,0.0,0.0,0.0,0.7872132677,0.22960386970000002,0.8200138205,3.16,0.39,3.1839755024,0.0,0.0,0.0,3.16,0.39,3.1839755024,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 05:30:00,3.9,1.16,4.0688573335000005,0.0,0.0,0.0,3.9,1.16,4.0688573335000005,0.8154901472,0.2378512929,0.8494689033,0.0,0.0,0.0,0.8154901472,0.2378512929,0.8494689033,3.08992,0.51956,3.1332966984,0.16992000000000002,0.04956000000000001,0.177,2.92,0.47000000000000003,2.957583473,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 06:00:00,3.87,0.51,3.9034600036000002,0.0,0.0,0.0,3.87,0.51,3.9034600036000002,0.9251362795,0.2698314149,0.9636836245,0.0,0.0,0.0,0.9251362795,0.2698314149,0.9636836245,3.56,0.47000000000000003,3.5908912543,0.0,0.0,0.0,3.56,0.47000000000000003,3.5908912543,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 06:30:00,5.13,1.06,5.2383680665,0.0,0.0,0.0,5.13,1.06,5.2383680665,1.0389900482,0.3030387641,1.0822813002,0.0,0.0,0.0,1.0389900482,0.3030387641,1.0822813002,4.46,0.64,4.5056852975,0.0,0.0,0.0,4.46,0.64,4.5056852975,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 07:00:00,6.63,1.72,6.8494744324,0.0,0.0,0.0,6.63,1.72,6.8494744324,1.2314891218,0.3591843272,1.2828011686,0.0,0.0,0.0,1.2314891218,0.3591843272,1.2828011686,4.6700800000000005,0.80544,4.7390274108,0.19008000000000003,0.05544,0.198,4.48,0.75,4.5423452093000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 07:30:00,7.13,1.9100000000000001,7.381395532,0.0,0.0,0.0,7.13,1.9100000000000001,7.381395532,1.4518051532,0.4234431697,1.5122970346,0.0,0.0,0.0,1.4518051532,0.4234431697,1.5122970346,5.24,0.9,5.3167283173,0.0,0.0,0.0,5.24,0.9,5.3167283173,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 08:00:00,7.19,1.94,7.4471269628,0.0,0.0,0.0,7.19,1.94,7.4471269628,1.6726768818000002,0.4878640905,1.7423717519,0.0,0.0,0.0,1.6726768818000002,0.4878640905,1.7423717519,6.12,0.97,6.1963941127,0.0,0.0,0.0,6.12,0.97,6.1963941127,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 08:30:00,7.67,2.11,7.9549355748,0.0,0.0,0.0,7.67,2.11,7.9549355748,1.6408238855000001,0.4785736333,1.7091915474000001,0.0,0.0,0.0,1.6408238855000001,0.4785736333,1.7091915474000001,6.09,1.11,6.1903311705,0.0,0.0,0.0,6.09,1.11,6.1903311705,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 09:00:00,7.67,1.87,7.8946690874000005,0.0,0.0,0.0,7.67,1.87,7.8946690874000005,1.532418345,0.4469553506,1.5962691094,0.0,0.0,0.0,1.532418345,0.4469553506,1.5962691094,6.09,1.2,6.2071007725,0.0,0.0,0.0,6.09,1.2,6.2071007725,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 09:30:00,8.07,2.06,8.3287754202,0.0,0.0,0.0,8.07,2.06,8.3287754202,1.5740766888,0.4591057009,1.6396632174999999,0.0,0.0,0.0,1.5740766888,0.4591057009,1.6396632174999999,6.61,1.2,6.7180428698,0.0,0.0,0.0,6.61,1.2,6.7180428698,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 10:00:00,8.11,1.92,8.334176624,0.0,0.0,0.0,8.11,1.92,8.334176624,1.5950009711000002,0.4652086166,1.6614593449,0.0,0.0,0.0,1.5950009711000002,0.4652086166,1.6614593449,6.33,1.12,6.4283201538,0.0,0.0,0.0,6.33,1.12,6.4283201538,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 10:30:00,7.51,1.51,7.6603002552,0.0,0.0,0.0,7.51,1.51,7.6603002552,1.5963952027000001,0.46561526740000003,1.6629116695000001,0.0,0.0,0.0,1.5963952027000001,0.46561526740000003,1.6629116695000001,6.13,1.18,6.2425395473,0.0,0.0,0.0,6.13,1.18,6.2425395473,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 11:00:00,7.08,1.27,7.1930035451,0.0,0.0,0.0,7.08,1.27,7.1930035451,1.5963952027000001,0.46561526740000003,1.6629116695000001,0.0,0.0,0.0,1.5963952027000001,0.46561526740000003,1.6629116695000001,6.54,1.24,6.656515605,0.0,0.0,0.0,6.54,1.24,6.656515605,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 11:30:00,7.46,1.3900000000000001,7.5883924516,0.0,0.0,0.0,7.46,1.3900000000000001,7.5883924516,1.588029813,0.46317536210000004,1.6541977218000001,0.0,0.0,0.0,1.588029813,0.46317536210000004,1.6541977218000001,6.35,1.2,6.4623911983,0.0,0.0,0.0,6.35,1.2,6.4623911983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 12:00:00,8.2,2.49,8.5697199487,0.0,0.0,0.0,8.2,2.49,8.5697199487,1.6170991681,0.471653924,1.6844783000999999,0.0,0.0,0.0,1.6170991681,0.471653924,1.6844783000999999,6.19,1.4100000000000001,6.3485588916,0.0,0.0,0.0,6.19,1.4100000000000001,6.3485588916,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 12:30:00,8.45,2.59,8.8380201403,0.0,0.0,0.0,8.45,2.59,8.8380201403,1.6928532507,0.4937488648,1.7633888028,0.0,0.0,0.0,1.6928532507,0.4937488648,1.7633888028,6.75,1.3,6.8740453883,0.0,0.0,0.0,6.75,1.3,6.8740453883,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 13:00:00,8.23,2.2800000000000002,8.5399824356,0.0,0.0,0.0,8.23,2.2800000000000002,8.5399824356,1.6668385681,0.486161249,1.7362901751000002,0.0,0.0,0.0,1.6668385681,0.486161249,1.7362901751000002,6.86,1.19,6.9624492817,0.0,0.0,0.0,6.86,1.19,6.9624492817,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 13:30:00,7.74,2.09,8.0172127326,0.0,0.0,0.0,7.74,2.09,8.0172127326,1.6502747307,0.4813301298,1.7190361778,0.0,0.0,0.0,1.6502747307,0.4813301298,1.7190361778,6.77,1.16,6.8686607137,0.0,0.0,0.0,6.77,1.16,6.8686607137,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 14:00:00,7.77,2.27,8.0948008005,0.0,0.0,0.0,7.77,2.27,8.0948008005,1.6560398826,0.4830116324,1.7250415444,0.0,0.0,0.0,1.6560398826,0.4830116324,1.7250415444,6.04,1.2,6.1580516399,0.0,0.0,0.0,6.04,1.2,6.1580516399,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 14:30:00,7.95,2.29,8.2732460377,0.0,0.0,0.0,7.95,2.29,8.2732460377,1.6079567665,0.4689873902,1.6749549651,0.0,0.0,0.0,1.6079567665,0.4689873902,1.6749549651,5.33,0.86,5.3989350802,0.0,0.0,0.0,5.33,0.86,5.3989350802,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 15:00:00,8.0,2.32,8.3296098348,0.0,0.0,0.0,8.0,2.32,8.3296098348,1.5534290912,0.4530834849,1.6181553034,0.0,0.0,0.0,1.5534290912,0.4530834849,1.6181553034,5.68,0.79,5.7346752306,0.0,0.0,0.0,5.68,0.79,5.7346752306,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 15:30:00,7.85,2.12,8.1312299193,0.0,0.0,0.0,7.85,2.12,8.1312299193,1.6085292578,0.4691543669,1.6755513102,0.0,0.0,0.0,1.6085292578,0.4691543669,1.6755513102,5.75,0.84,5.8110326105,0.0,0.0,0.0,5.75,0.84,5.8110326105,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 16:00:00,7.54,1.6099999999999999,7.7099740596,0.0,0.0,0.0,7.54,1.6099999999999999,7.7099740596,1.6127254211,0.47037824780000004,1.6799223136,0.0,0.0,0.0,1.6127254211,0.47037824780000004,1.6799223136,5.85,0.96,5.9282459463,0.0,0.0,0.0,5.85,0.96,5.9282459463,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 16:30:00,7.08,1.13,7.1696094733,0.0,0.0,0.0,7.08,1.13,7.1696094733,1.665447662,0.48575556810000003,1.7348413146000001,0.0,0.0,0.0,1.665447662,0.48575556810000003,1.7348413146000001,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 17:00:00,7.08,0.97,7.1461388176,0.0,0.0,0.0,7.08,0.97,7.1461388176,1.7948784148999999,0.5235062043,1.8696650155,0.0,0.0,0.0,1.7948784148999999,0.5235062043,1.8696650155,5.97,0.74,6.0156878243,0.0,0.0,0.0,5.97,0.74,6.0156878243,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 17:30:00,7.04,1.53,7.2043389704,0.0,0.0,0.0,7.04,1.53,7.2043389704,1.7902123532,0.5221452697,1.8648045345000002,0.0,0.0,0.0,1.7902123532,0.5221452697,1.8648045345000002,5.64,0.68,5.6808450076,0.0,0.0,0.0,5.64,0.68,5.6808450076,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 18:00:00,6.7,1.3599999999999999,6.8366366,0.0,0.0,0.0,6.7,1.3599999999999999,6.8366366,1.9844593294,0.5788006377,2.0671451347,0.0,0.0,0.0,1.9844593294,0.5788006377,2.0671451347,5.61,0.68,5.6510618471,0.0,0.0,0.0,5.61,0.68,5.6510618471,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 18:30:00,6.68,1.43,6.8313468657000005,0.0,0.0,0.0,6.68,1.43,6.8313468657000005,1.9004499323,0.5542978969,1.9796353462,0.0,0.0,0.0,1.9004499323,0.5542978969,1.9796353462,4.87,0.62,4.9093074868,0.0,0.0,0.0,4.87,0.62,4.9093074868,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 19:00:00,6.75,1.5,6.914658343,0.0,0.0,0.0,6.75,1.5,6.914658343,1.8269582129000002,0.5328628121,1.9030814717000002,0.0,0.0,0.0,1.8269582129000002,0.5328628121,1.9030814717000002,5.28,0.58,5.3117605368,0.0,0.0,0.0,5.28,0.58,5.3117605368,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 19:30:00,6.69,1.5,6.8560994742,0.0,0.0,0.0,6.69,1.5,6.8560994742,1.7760605281,0.518017654,1.8500630501000002,0.0,0.0,0.0,1.7760605281,0.518017654,1.8500630501000002,5.48,0.58,5.5106079519,0.0,0.0,0.0,5.48,0.58,5.5106079519,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 20:00:00,6.53,1.53,6.7068472474,0.0,0.0,0.0,6.53,1.53,6.7068472474,1.7160947676,0.5005276405,1.7875987162,0.0,0.0,0.0,1.7160947676,0.5005276405,1.7875987162,5.3,0.6000000000000001,5.3338541412,0.0,0.0,0.0,5.3,0.6000000000000001,5.3338541412,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 20:30:00,6.48,1.43,6.6359098849,0.0,0.0,0.0,6.48,1.43,6.6359098849,1.6872726662000002,0.4921211943,1.7575756939,0.0,0.0,0.0,1.6872726662000002,0.4921211943,1.7575756939,4.76,0.64,4.8028324976,0.0,0.0,0.0,4.76,0.64,4.8028324976,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 21:00:00,6.05,1.2,6.1678602448,0.0,0.0,0.0,6.05,1.2,6.1678602448,1.5893508828,0.4635606741,1.6555738361999999,0.0,0.0,0.0,1.5893508828,0.4635606741,1.6555738361999999,4.66,0.72,4.7152942644,0.0,0.0,0.0,4.66,0.72,4.7152942644,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 21:30:00,5.34,0.41000000000000003,5.355716572,0.0,0.0,0.0,5.34,0.41000000000000003,5.355716572,1.4454874632,0.4216005101,1.5057161075,0.0,0.0,0.0,1.4454874632,0.4216005101,1.5057161075,4.66,0.6000000000000001,4.6984678354,0.0,0.0,0.0,4.66,0.6000000000000001,4.6984678354,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 22:00:00,5.15,0.38,5.1640003873,0.0,0.0,0.0,5.15,0.38,5.1640003873,1.3521662285,0.3943818166,1.408506488,0.0,0.0,0.0,1.3521662285,0.3943818166,1.408506488,3.87,0.43,3.8938156094,0.0,0.0,0.0,3.87,0.43,3.8938156094,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 22:30:00,4.47,0.31,4.4807365466,0.0,0.0,0.0,4.47,0.31,4.4807365466,1.2475524659000001,0.3638694692,1.2995338186,0.0,0.0,0.0,1.2475524659000001,0.3638694692,1.2995338186,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,3.7,0.47000000000000003,3.7297318938,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 23:00:00,4.37,1.23,4.5398017578,0.0,0.0,0.0,4.37,1.23,4.5398017578,1.0975737153,0.320125667,1.1433059535,0.0,0.0,0.0,1.0975737153,0.320125667,1.1433059535,3.77,0.47000000000000003,3.7991841229,0.0,0.0,0.0,3.77,0.47000000000000003,3.7991841229,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 23:30:00,4.22,1.23,4.3956000728,0.0,0.0,0.0,4.22,1.23,4.3956000728,1.0139331204,0.2957304934,1.0561803337,0.0,0.0,0.0,1.0139331204,0.2957304934,1.0561803337,3.52,0.4,3.5426543721,0.0,0.0,0.0,3.52,0.4,3.5426543721,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 00:00:00,4.08,1.1,4.2256833767,0.0,0.0,0.0,4.08,1.1,4.2256833767,0.9177206633,0.26766852680000003,0.9559590243,0.0,0.0,0.0,0.9177206633,0.26766852680000003,0.9559590243,2.99,0.44,3.0222011846,0.0,0.0,0.0,2.99,0.44,3.0222011846,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 00:30:00,4.13,1.13,4.2817986875,0.0,0.0,0.0,4.13,1.13,4.2817986875,0.8793820374,0.2564864276,0.9160229556,0.0,0.0,0.0,0.8793820374,0.2564864276,0.9160229556,3.15,0.4,3.1752952619,0.0,0.0,0.0,3.15,0.4,3.1752952619,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 01:00:00,4.37,1.23,4.5398017578,0.0,0.0,0.0,4.37,1.23,4.5398017578,0.8229754334,0.24003450140000002,0.8572660764000001,0.0,0.0,0.0,0.8229754334,0.24003450140000002,0.8572660764000001,3.46,0.4,3.4830446451,0.0,0.0,0.0,3.46,0.4,3.4830446451,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 01:30:00,4.63,1.31,4.8117564361,0.0,0.0,0.0,4.63,1.31,4.8117564361,0.8637335542000001,0.2519222866,0.8997224522,0.0,0.0,0.0,0.8637335542000001,0.2519222866,0.8997224522,2.85,0.4,2.8779332862,0.0,0.0,0.0,2.85,0.4,2.8779332862,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 02:00:00,5.04,1.34,5.2150934795,0.0,0.0,0.0,5.04,1.34,5.2150934795,0.8899304762,0.25956305560000004,0.9270109127,0.0,0.0,0.0,0.8899304762,0.25956305560000004,0.9270109127,2.99,0.4,3.0166372006,0.0,0.0,0.0,2.99,0.4,3.0166372006,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 02:30:00,5.17,1.34,5.3408332683,0.0,0.0,0.0,5.17,1.34,5.3408332683,0.8713548548000001,0.25414516600000003,0.9076613071,0.0,0.0,0.0,0.8713548548000001,0.25414516600000003,0.9076613071,3.29,0.34,3.3075217308,0.0,0.0,0.0,3.29,0.34,3.3075217308,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 03:00:00,4.04,0.93,4.1456603817,0.0,0.0,0.0,4.04,0.93,4.1456603817,0.8637975708000001,0.2519409581,0.8997891362,0.0,0.0,0.0,0.8637975708000001,0.2519409581,0.8997891362,3.11,0.4,3.1356179614,0.0,0.0,0.0,3.11,0.4,3.1356179614,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 03:30:00,3.7,0.27,3.7098382713999998,0.0,0.0,0.0,3.7,0.27,3.7098382713999998,0.8182834325,0.2386660011,0.8523785755000001,0.0,0.0,0.0,0.8182834325,0.2386660011,0.8523785755000001,2.88,0.42,2.9104638806,0.0,0.0,0.0,2.88,0.42,2.9104638806,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 04:00:00,3.76,0.29,3.7711669282,0.0,0.0,0.0,3.76,0.29,3.7711669282,0.7827583776,0.22830452680000002,0.81537331,0.0,0.0,0.0,0.7827583776,0.22830452680000002,0.81537331,3.24,0.45,3.2711007322,0.0,0.0,0.0,3.24,0.45,3.2711007322,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 04:30:00,3.98,0.32,3.9928435982,0.0,0.0,0.0,3.98,0.32,3.9928435982,0.7820741482,0.22810495990000001,0.8146605711,0.0,0.0,0.0,0.7820741482,0.22810495990000001,0.8146605711,3.3,0.43,3.327897234,0.0,0.0,0.0,3.3,0.43,3.327897234,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 05:00:00,4.18,0.75,4.2467516998,0.0,0.0,0.0,4.18,0.75,4.2467516998,0.7807056895000001,0.2277058261,0.8132350932,0.0,0.0,0.0,0.7807056895000001,0.2277058261,0.8132350932,2.89,0.48,2.9295904151,0.0,0.0,0.0,2.89,0.48,2.9295904151,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 05:30:00,4.47,1.1400000000000001,4.6130792319000005,0.0,0.0,0.0,4.47,1.1400000000000001,4.6130792319000005,0.8555843244,0.2495454279,0.8912336712000001,0.0,0.0,0.0,0.8555843244,0.2495454279,0.8912336712000001,3.33,0.51,3.3688276893,0.0,0.0,0.0,3.33,0.51,3.3688276893,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 06:00:00,4.3,0.75,4.3649169522,0.0,0.0,0.0,4.3,0.75,4.3649169522,0.9445038776,0.27548029760000003,0.9838582059000001,0.0,0.0,0.0,0.9445038776,0.27548029760000003,0.9838582059000001,3.86,0.6000000000000001,3.9063537986,0.0,0.0,0.0,3.86,0.6000000000000001,3.9063537986,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 06:30:00,5.09,1.04,5.1951612102,0.0,0.0,0.0,5.09,1.04,5.1951612102,1.0958617286,0.3196263375,1.141522634,0.0,0.0,0.0,1.0958617286,0.3196263375,1.141522634,3.93,0.6000000000000001,3.9755376995000002,0.0,0.0,0.0,3.93,0.6000000000000001,3.9755376995000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 07:00:00,6.33,1.6800000000000002,6.5491449824,0.0,0.0,0.0,6.33,1.6800000000000002,6.5491449824,1.3380732654,0.3902713691,1.3938263182,0.0,0.0,0.0,1.3380732654,0.3902713691,1.3938263182,4.27,0.62,4.3147769351,0.0,0.0,0.0,4.27,0.62,4.3147769351,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 07:30:00,6.93,1.83,7.1675518833,0.0,0.0,0.0,6.93,1.83,7.1675518833,1.591254753,0.4641159696,1.6575570344,0.0,0.0,0.0,1.591254753,0.4641159696,1.6575570344,5.17,0.73,5.2212833671,0.0,0.0,0.0,5.17,0.73,5.2212833671,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 08:00:00,6.93,1.83,7.1675518833,0.0,0.0,0.0,6.93,1.83,7.1675518833,1.704788605,0.49723000980000004,1.7758214635,0.0,0.0,0.0,1.704788605,0.49723000980000004,1.7758214635,5.62,0.85,5.6839159037,0.0,0.0,0.0,5.62,0.85,5.6839159037,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 08:30:00,6.33,1.97,6.6294645334,0.0,0.0,0.0,6.33,1.97,6.6294645334,1.8996855575,0.5540749543,1.9788391224000002,0.0,0.0,0.0,1.8996855575,0.5540749543,1.9788391224000002,5.82,0.85,5.8817429390000004,0.0,0.0,0.0,5.82,0.85,5.8817429390000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 09:00:00,6.89,2.18,7.2266520603,0.0,0.0,0.0,6.89,2.18,7.2266520603,1.8116218314,0.5283897008,1.8871060743,0.0,0.0,0.0,1.8116218314,0.5283897008,1.8871060743,5.76,0.85,5.8223792388,0.0,0.0,0.0,5.76,0.85,5.8223792388,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 09:30:00,6.89,2.14,7.2146864104,0.0,0.0,0.0,6.89,2.14,7.2146864104,1.8275411796,0.5330328441000001,1.9036887288000002,0.0,0.0,0.0,1.8275411796,0.5330328441000001,1.9036887288000002,5.8,0.87,5.8648870407,0.0,0.0,0.0,5.8,0.87,5.8648870407,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 10:00:00,6.75,2.01,7.0429113298,0.0,0.0,0.0,6.75,2.01,7.0429113298,1.8819757398,0.5489095908,1.9603913956999999,0.0,0.0,0.0,1.8819757398,0.5489095908,1.9603913956999999,5.84,0.89,5.9074275281,0.0,0.0,0.0,5.84,0.89,5.9074275281,0.0,0.0,0.0,0.0,0.0,0.0
