Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-15 10:30:00,6.75,2.07,7.0602691167,0.0,0.0,0.0,6.75,2.07,7.0602691167,1.8120267155,0.5285077920000001,1.8875278287000001,0.0,0.0,0.0,1.8120267155,0.5285077920000001,1.8875278287000001,5.8,0.89,5.8678871836,0.0,0.0,0.0,5.8,0.89,5.8678871836,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 11:00:00,5.96,1.5,6.1458603954,0.0,0.0,0.0,5.96,1.5,6.1458603954,1.7641810429,0.5145528042,1.8376885863,0.0,0.0,0.0,1.7641810429,0.5145528042,1.8376885863,5.83192,0.9805600000000001,5.9137795698,0.0019200000000000003,0.0005600000000000001,0.002,5.83,0.98,5.9117932981,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 11:30:00,5.87,1.25,6.0016164489,0.0,0.0,0.0,5.87,1.25,6.0016164489,1.7641810429,0.5145528042,1.8376885863,0.0,0.0,0.0,1.7641810429,0.5145528042,1.8376885863,5.87,0.88,5.9355960105,0.0,0.0,0.0,5.87,0.88,5.9355960105,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 12:00:00,6.23,1.53,6.415122758,0.0,0.0,0.0,6.23,1.53,6.415122758,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,5.38,0.9,5.4547593897,0.0,0.0,0.0,5.38,0.9,5.4547593897,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 12:30:00,6.74,2.34,7.134647854,0.0,0.0,0.0,6.74,2.34,7.134647854,1.9232747593,0.5609551381,2.0034112076,0.0,0.0,0.0,1.9232747593,0.5609551381,2.0034112076,5.21648,0.96064,5.3041957732,0.036480000000000005,0.01064,0.038,5.18,0.9500000000000001,5.2663934528,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 13:00:00,6.96,2.38,7.3556780789000005,0.0,0.0,0.0,6.96,2.38,7.3556780789000005,1.9493808942,0.5685694275000001,2.0306050981,0.0,0.0,0.0,1.9493808942,0.5685694275000001,2.0306050981,5.63,0.9500000000000001,5.7095884265,0.0,0.0,0.0,5.63,0.9500000000000001,5.7095884265,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 13:30:00,6.9,2.29,7.2700825305,0.0,0.0,0.0,6.9,2.29,7.2700825305,1.7724769288000002,0.5169724376,1.8463301342,0.0,0.0,0.0,1.7724769288000002,0.5169724376,1.8463301342,5.36112,0.9261600000000001,5.4405312241,0.021120000000000003,0.0061600000000000005,0.022,5.34,0.92,5.4186714239,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 14:00:00,6.77,2.27,7.1404341605,0.0,0.0,0.0,6.77,2.27,7.1404341605,1.5915769976,0.4642099576,1.6578927058000001,0.0,0.0,0.0,1.5915769976,0.4642099576,1.6578927058000001,4.88648,0.9806400000000001,4.9839082656,0.036480000000000005,0.01064,0.038,4.85,0.97,4.9460489282,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 14:30:00,6.41,2.22,6.7835462702000004,0.0,0.0,0.0,6.41,2.22,6.7835462702000004,1.5229019868,0.4441797461,1.5863562361999999,0.0,0.0,0.0,1.5229019868,0.4441797461,1.5863562361999999,5.1944,0.9342,5.2777382466,0.014400000000000001,0.004200000000000001,0.015,5.18,0.93,5.2628224367,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 15:00:00,6.41,2.22,6.7835462702000004,0.0,0.0,0.0,6.41,2.22,6.7835462702000004,1.5907389621,0.4639655306,1.6570197522,0.0,0.0,0.0,1.5907389621,0.4639655306,1.6570197522,5.34152,0.9733600000000001,5.4294811538,0.01152,0.00336,0.012,5.33,0.97,5.4175455697,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 15:30:00,6.15,2.1,6.4986537067,0.0,0.0,0.0,6.15,2.1,6.4986537067,1.5371269736,0.4483287006,1.6011739309,0.0,0.0,0.0,1.5371269736,0.4483287006,1.6011739309,4.7644,0.9342,4.8551248182,0.014400000000000001,0.004200000000000001,0.015,4.75,0.93,4.8401859468,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 16:00:00,6.08,1.67,6.3051804098,0.0,0.0,0.0,6.08,1.67,6.3051804098,1.6292307291,0.475192296,1.6971153428,0.0,0.0,0.0,1.6292307291,0.475192296,1.6971153428,5.10056,0.8630800000000001,5.1730667307000004,0.010560000000000002,0.0030800000000000003,0.011,5.09,0.86,5.1621410287,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 16:30:00,5.41,1.05,5.5109527307,0.0,0.0,0.0,5.41,1.05,5.5109527307,1.7450725041,0.5089794804000001,1.8177838584,0.0,0.0,0.0,1.7450725041,0.5089794804000001,1.8177838584,5.18096,0.7602800000000001,5.2364465241,0.0009600000000000001,0.00028000000000000003,0.001,5.18,0.76,5.2354560451,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 17:00:00,5.57,0.98,5.6555547915,0.0,0.0,0.0,5.57,0.98,5.6555547915,1.9109760900000001,0.5573680263,1.9906000938,0.0,0.0,0.0,1.9109760900000001,0.5573680263,1.9906000938,5.18192,0.7005600000000001,5.2290610247,0.0019200000000000003,0.0005600000000000001,0.002,5.18,0.7000000000000001,5.2270833167,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 17:30:00,6.65,1.72,6.868835418,0.0,0.0,0.0,6.65,1.72,6.868835418,1.7197435474,0.501591868,1.7913995285,0.0,0.0,0.0,1.7197435474,0.501591868,1.7913995285,5.26,0.7000000000000001,5.3063735262,0.0,0.0,0.0,5.26,0.7000000000000001,5.3063735262,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 18:00:00,6.61,1.24,6.7253029672,0.0,0.0,0.0,6.61,1.24,6.7253029672,1.8505618807,0.5397472152,1.9276686258,0.0,0.0,0.0,1.8505618807,0.5397472152,1.9276686258,5.22,0.7000000000000001,5.2667257381,0.0,0.0,0.0,5.22,0.7000000000000001,5.2667257381,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 18:30:00,6.72,1.38,6.8602332322,0.0,0.0,0.0,6.72,1.38,6.8602332322,1.8408646132,0.5369188455,1.9175673055,0.0,0.0,0.0,1.8408646132,0.5369188455,1.9175673055,5.06,0.64,5.1003137158,0.0,0.0,0.0,5.06,0.64,5.1003137158,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 19:00:00,6.96,1.65,7.1529084993,0.0,0.0,0.0,6.96,1.65,7.1529084993,1.845713247,0.5383330304,1.9226179656,0.0,0.0,0.0,1.845713247,0.5383330304,1.9226179656,4.79,0.64,4.8325666059,0.0,0.0,0.0,4.79,0.64,4.8325666059,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 19:30:00,6.84,1.54,7.0112195801,0.0,0.0,0.0,6.84,1.54,7.0112195801,1.7661213278,0.5151187206,1.8397097164,0.0,0.0,0.0,1.7661213278,0.5151187206,1.8397097164,5.17,0.64,5.2094625443,0.0,0.0,0.0,5.17,0.64,5.2094625443,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 20:00:00,6.69,1.54,6.8649617625,0.0,0.0,0.0,6.69,1.54,6.8649617625,1.7289163776,0.5042672768,1.80095456,0.0,0.0,0.0,1.7289163776,0.5042672768,1.80095456,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,4.96,0.6000000000000001,4.9961585243,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 20:30:00,6.44,1.49,6.6101210276,0.0,0.0,0.0,6.44,1.49,6.6101210276,1.7349615397,0.5060304491000001,1.8072516039000002,0.0,0.0,0.0,1.7349615397,0.5060304491000001,1.8072516039000002,4.21,0.6000000000000001,4.2525404172,0.0,0.0,0.0,4.21,0.6000000000000001,4.2525404172,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 21:00:00,6.04,1.12,6.1429634542,0.0,0.0,0.0,6.04,1.12,6.1429634542,1.6105990723999999,0.46975806280000004,1.6777073671,0.0,0.0,0.0,1.6105990723999999,0.46975806280000004,1.6777073671,3.98,0.52,4.0138261049,0.0,0.0,0.0,3.98,0.52,4.0138261049,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 21:30:00,5.46,0.9,5.5336787041,0.0,0.0,0.0,5.46,0.9,5.5336787041,1.5574629682999999,0.4542600324,1.6223572586000001,0.0,0.0,0.0,1.5574629682999999,0.4542600324,1.6223572586000001,3.8,0.48,3.8301958174,0.0,0.0,0.0,3.8,0.48,3.8301958174,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 22:00:00,4.94,0.4,4.9561678745,0.0,0.0,0.0,4.94,0.4,4.9561678745,1.4480145392,0.42233757390000004,1.5083484783,0.0,0.0,0.0,1.4480145392,0.42233757390000004,1.5083484783,3.73,0.42,3.7535716325,0.0,0.0,0.0,3.73,0.42,3.7535716325,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 22:30:00,4.75,0.4,4.7668123521,0.0,0.0,0.0,4.75,0.4,4.7668123521,1.23481865,0.3601554396,1.2862694271000001,0.0,0.0,0.0,1.23481865,0.3601554396,1.2862694271000001,3.44,0.42,3.4655446901999998,0.0,0.0,0.0,3.44,0.42,3.4655446901999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 23:00:00,4.93,1.37,5.1168154159,0.0,0.0,0.0,4.93,1.37,5.1168154159,1.1070874132,0.3229004955,1.1532160554,0.0,0.0,0.0,1.1070874132,0.3229004955,1.1532160554,3.16,0.49,3.1977648444,0.0,0.0,0.0,3.16,0.49,3.1977648444,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 23:30:00,4.78,1.49,5.0068453142,0.0,0.0,0.0,4.78,1.49,5.0068453142,1.0079301926,0.2939796395,1.0499272839,0.0,0.0,0.0,1.0079301926,0.2939796395,1.0499272839,3.32,0.44,3.3490297102,0.0,0.0,0.0,3.32,0.44,3.3490297102,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 00:00:00,4.01,1.18,4.1800119617,0.0,0.0,0.0,4.01,1.18,4.1800119617,0.9063363506000001,0.2643481023,0.9441003652000001,0.0,0.0,0.0,0.9063363506000001,0.2643481023,0.9441003652000001,3.29,0.44,3.3192920932,0.0,0.0,0.0,3.29,0.44,3.3192920932,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 00:30:00,3.92,1.07,4.0634098981,0.0,0.0,0.0,3.92,1.07,4.0634098981,0.8146660790000001,0.2376109397,0.8486104989000001,0.0,0.0,0.0,0.8146660790000001,0.2376109397,0.8486104989000001,2.8,0.39,2.8270302439,0.0,0.0,0.0,2.8,0.39,2.8270302439,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 01:00:00,3.9699999999999998,0.98,4.0891686197,0.0,0.0,0.0,3.9699999999999998,0.98,4.0891686197,0.8103970864000001,0.2363658169,0.8441636317000001,0.0,0.0,0.0,0.8103970864000001,0.2363658169,0.8441636317000001,3.04,0.34,3.0589540696,0.0,0.0,0.0,3.04,0.34,3.0589540696,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 01:30:00,3.93,0.91,4.0339806643,0.0,0.0,0.0,3.93,0.91,4.0339806643,0.8329344207,0.24293920600000002,0.8676400215000001,0.0,0.0,0.0,0.8329344207,0.24293920600000002,0.8676400215000001,3.16,0.32,3.176161205,0.0,0.0,0.0,3.16,0.32,3.176161205,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 02:00:00,4.17,0.93,4.2724466059,0.0,0.0,0.0,4.17,0.93,4.2724466059,0.8592632003,0.2506184334,0.8950658336,0.0,0.0,0.0,0.8592632003,0.2506184334,0.8950658336,2.7199999999999998,0.38,2.7464158462,0.0,0.0,0.0,2.7199999999999998,0.38,2.7464158462,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 02:30:00,4.86,1.24,5.0156953656,0.0,0.0,0.0,4.86,1.24,5.0156953656,0.8135515251000001,0.2372858615,0.8474495053000001,0.0,0.0,0.0,0.8135515251000001,0.2372858615,0.8474495053000001,3.02,0.45,3.0533424308,0.0,0.0,0.0,3.02,0.45,3.0533424308,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 03:00:00,4.27,0.99,4.3832636243,0.0,0.0,0.0,4.27,0.99,4.3832636243,0.7862867729,0.2293336421,0.8190487218,0.0,0.0,0.0,0.7862867729,0.2293336421,0.8190487218,3.12,0.29,3.1334485794,0.0,0.0,0.0,3.12,0.29,3.1334485794,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 03:30:00,3.85,0.75,3.9223717315,0.0,0.0,0.0,3.85,0.75,3.9223717315,0.74441759,0.2171217971,0.7754349896,0.0,0.0,0.0,0.74441759,0.2171217971,0.7754349896,2.58728,0.29504,2.6040480794,0.01728,0.00504,0.018000000000000002,2.5700000000000003,0.29,2.5863101129,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 04:00:00,3.68,0.27,3.6898915973,0.0,0.0,0.0,3.68,0.27,3.6898915973,0.7470387787,0.2178863105,0.7781653945,0.0,0.0,0.0,0.7470387787,0.2178863105,0.7781653945,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,2.5700000000000003,0.28,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 04:30:00,3.88,0.78,3.9576255508,0.0,0.0,0.0,3.88,0.78,3.9576255508,0.7733547550000001,0.2255618036,0.8055778698,0.0,0.0,0.0,0.7733547550000001,0.2255618036,0.8055778698,3.0,0.26,3.0112455895,0.0,0.0,0.0,3.0,0.26,3.0112455895,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 05:00:00,4.21,1.3599999999999999,4.4242174449,0.0,0.0,0.0,4.21,1.3599999999999999,4.4242174449,0.7987650212,0.23297313120000002,0.8320468971,0.0,0.0,0.0,0.7987650212,0.23297313120000002,0.8320468971,2.68,0.28,2.6945871669,0.0,0.0,0.0,2.68,0.28,2.6945871669,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 05:30:00,4.51,1.26,4.6827022113,0.0,0.0,0.0,4.51,1.26,4.6827022113,0.8543069854,0.24917287070000002,0.8899031098,0.0,0.0,0.0,0.8543069854,0.24917287070000002,0.8899031098,2.82744,0.32092000000000004,2.8455942437,0.03744,0.010920000000000001,0.039,2.79,0.31,2.8071693928,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 06:00:00,4.28,0.85,4.3635879732,0.0,0.0,0.0,4.28,0.85,4.3635879732,0.9713684013,0.2833157837,1.0118420847,0.0,0.0,0.0,0.9713684013,0.2833157837,1.0118420847,3.58,0.38,3.6001111094000002,0.0,0.0,0.0,3.58,0.38,3.6001111094000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 06:30:00,5.3,1.24,5.4431241029,0.0,0.0,0.0,5.3,1.24,5.4431241029,1.1073335029,0.32297227170000004,1.1534723989,0.0,0.0,0.0,1.1073335029,0.32297227170000004,1.1534723989,3.8048,0.5214,3.8403594884,0.0048000000000000004,0.0014,0.005,3.8,0.52,3.8354139281,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 07:00:00,6.4,1.6400000000000001,6.6067843918,0.0,0.0,0.0,6.4,1.6400000000000001,6.6067843918,1.2502238702000001,0.36464862880000004,1.3023165314,0.0,0.0,0.0,1.2502238702000001,0.36464862880000004,1.3023165314,4.25,0.63,4.2964403871,0.0,0.0,0.0,4.25,0.63,4.2964403871,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 07:30:00,6.88,1.73,7.0941736658,0.0,0.0,0.0,6.88,1.73,7.0941736658,1.5128425682,0.44124574910000003,1.5758776752,0.0,0.0,0.0,1.5128425682,0.44124574910000003,1.5758776752,5.06,0.68,5.1054872441,0.0,0.0,0.0,5.06,0.68,5.1054872441,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 08:00:00,7.15,1.88,7.3930305018,0.0,0.0,0.0,7.15,1.88,7.3930305018,1.6109016963,0.46984632810000004,1.6780226003,0.0,0.0,0.0,1.6109016963,0.46984632810000004,1.6780226003,5.12,0.73,5.171779191,0.0,0.0,0.0,5.12,0.73,5.171779191,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 08:30:00,7.32,2.0,7.588306794,0.0,0.0,0.0,7.32,2.0,7.588306794,1.644241873,0.4795705463,1.7127519511,0.0,0.0,0.0,1.644241873,0.4795705463,1.7127519511,5.06512,0.7731600000000001,5.1237893204,0.04512,0.013160000000000002,0.047,5.02,0.76,5.0772039549,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 09:00:00,7.39,1.85,7.6180443685,0.0,0.0,0.0,7.39,1.85,7.6180443685,1.6252530536,0.47403214060000004,1.6929719308000002,0.0,0.0,0.0,1.6252530536,0.47403214060000004,1.6929719308000002,5.49,0.76,5.5423550951,0.0,0.0,0.0,5.49,0.76,5.5423550951,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 09:30:00,7.39,1.85,7.6180443685,0.0,0.0,0.0,7.39,1.85,7.6180443685,1.6209835622000002,0.4727868723,1.688524544,0.0,0.0,0.0,1.6209835622000002,0.4727868723,1.688524544,5.47,0.84,5.5341214298,0.0,0.0,0.0,5.47,0.84,5.5341214298,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 10:00:00,7.35,1.58,7.5179052934,0.0,0.0,0.0,7.35,1.58,7.5179052934,1.5244224225,0.44462320660000004,1.5879400235,0.0,0.0,0.0,1.5244224225,0.44462320660000004,1.5879400235,5.17224,0.8823200000000001,5.2469567561,0.04224000000000001,0.012320000000000001,0.044,5.13,0.87,5.203248985,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 10:30:00,7.1,1.28,7.2144577066,0.0,0.0,0.0,7.1,1.28,7.2144577066,1.4888577937,0.4342501898,1.5508935351000002,0.0,0.0,0.0,1.4888577937,0.4342501898,1.5508935351000002,5.23592,0.8275600000000001,5.300916317,0.025920000000000002,0.007560000000000001,0.027,5.21,0.8200000000000001,5.2741350002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 11:00:00,7.22,1.71,7.4197371921,0.0,0.0,0.0,7.22,1.71,7.4197371921,1.4927621411,0.43538895780000003,1.5549605636,0.0,0.0,0.0,1.4927621411,0.43538895780000003,1.5549605636,5.43304,0.84672,5.4986233186,0.02304,0.00672,0.024,5.41,0.84,5.4748241981,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 11:30:00,7.22,2.38,7.6021575885,0.0,0.0,0.0,7.22,2.38,7.6021575885,1.5076748491,0.4397384977,1.5704946345000002,0.0,0.0,0.0,1.5076748491,0.4397384977,1.5704946345000002,4.98512,0.85316,5.0575985804,0.04512,0.013160000000000002,0.047,4.94,0.84,5.0109081013,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 12:00:00,7.66,2.45,8.0422695802,0.0,0.0,0.0,7.66,2.45,8.0422695802,1.4192369999999999,0.41394412500000005,1.4783718750000001,0.0,0.0,0.0,1.4192369999999999,0.41394412500000005,1.4783718750000001,5.13224,1.00232,5.2292000153,0.04224000000000001,0.012320000000000001,0.044,5.09,0.99,5.1853833031,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 12:30:00,8.15,2.68,8.5793298107,0.0,0.0,0.0,8.15,2.68,8.5793298107,1.460669041,0.4260284703,1.5215302510000002,0.0,0.0,0.0,1.460669041,0.4260284703,1.5215302510000002,5.60152,0.9933600000000001,5.68891821,0.01152,0.00336,0.012,5.59,0.99,5.6769886384,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 13:00:00,7.44,2.26,7.7756800346,0.0,0.0,0.0,7.44,2.26,7.7756800346,1.4009131218,0.4085996605,1.4592845019,0.0,0.0,0.0,1.4009131218,0.4085996605,1.4592845019,5.43648,0.96064,5.5207014047000005,0.036480000000000005,0.01064,0.038,5.4,0.9500000000000001,5.4829280499,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 13:30:00,7.0,2.14,7.3198087407,0.0,0.0,0.0,7.0,2.14,7.3198087407,1.3404207624,0.3909560557,1.3962716275,0.0,0.0,0.0,1.3404207624,0.3909560557,1.3962716275,5.2636,0.8498,5.3317581528,0.033600000000000005,0.0098,0.035,5.23,0.84,5.2970274683,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 14:00:00,7.4,2.33,7.7581505528,0.0,0.0,0.0,7.4,2.33,7.7581505528,1.2757553522,0.3720953111,1.3289118252,0.0,0.0,0.0,1.2757553522,0.3720953111,1.3289118252,4.80952,0.9773600000000001,4.9078218387,0.05952,0.01736,0.062,4.75,0.96,4.8460396201,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 14:30:00,7.63,2.36,7.9866451029,0.0,0.0,0.0,7.63,2.36,7.9866451029,1.2515560805,0.36503719020000003,1.3037042506,0.0,0.0,0.0,1.2515560805,0.36503719020000003,1.3037042506,4.78552,0.8603600000000001,4.8622444406,0.03552,0.010360000000000001,0.037,4.75,0.85,4.8254533466,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 15:00:00,7.47,2.1,7.7595682870000005,0.0,0.0,0.0,7.47,2.1,7.7595682870000005,1.2948545794,0.377665919,1.3488068536,0.0,0.0,0.0,1.2948545794,0.377665919,1.3488068536,5.23056,0.83308,5.2964875342,0.010560000000000002,0.0030800000000000003,0.011,5.22,0.8300000000000001,5.2855747086000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 15:30:00,7.05,1.96,7.3173834121,0.0,0.0,0.0,7.05,1.96,7.3173834121,1.4368317541,0.4190759283,1.4966997438,0.0,0.0,0.0,1.4368317541,0.4190759283,1.4966997438,5.36152,0.7833600000000001,5.4184453121,0.01152,0.00336,0.012,5.35,0.78,5.4065608292,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 16:00:00,7.2,1.48,7.3505373953,0.0,0.0,0.0,7.2,1.48,7.3505373953,1.5206258226,0.4435158649,1.5839852318,0.0,0.0,0.0,1.5206258226,0.4435158649,1.5839852318,4.86536,0.9244800000000001,4.9524126646,0.49536,0.14448000000000003,0.516,4.37,0.78,4.4390652168999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 16:30:00,6.47,1.12,6.5662241814,0.0,0.0,0.0,6.47,1.12,6.5662241814,1.5246169665,0.44467994860000004,1.5881426734000001,0.0,0.0,0.0,1.5246169665,0.44467994860000004,1.5881426734000001,4.59392,1.33656,4.7844010701,3.79392,1.10656,3.952,0.8,0.23,0.8324061509,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 17:00:00,7.04,1.5899999999999999,7.217319447,0.0,0.0,0.0,7.04,1.5899999999999999,7.217319447,1.5918962492,0.46430307270000004,1.6582252596,0.0,0.0,0.0,1.5918962492,0.46430307270000004,1.6582252596,4.70952,0.52236,4.7384004263,0.8995200000000001,0.26236000000000004,0.937,3.81,0.26,3.8188610868,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 17:30:00,6.9,1.63,7.0899153733,0.0,0.0,0.0,6.9,1.63,7.0899153733,1.589110779,0.4634906439,1.6553237281,0.0,0.0,0.0,1.589110779,0.4634906439,1.6553237281,5.06,0.52,5.0866491918,0.0,0.0,0.0,5.06,0.52,5.0866491918,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 18:00:00,6.33,1.32,6.4661657882,0.0,0.0,0.0,6.33,1.32,6.4661657882,1.6807004063000002,0.49020428520000003,1.7507295899000002,0.0,0.0,0.0,1.6807004063000002,0.49020428520000003,1.7507295899000002,4.99,0.52,5.0170210285,0.0,0.0,0.0,4.99,0.52,5.0170210285,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 18:30:00,6.44,1.52,6.6169479369,0.0,0.0,0.0,6.44,1.52,6.6169479369,1.6851155562,0.4914920372,1.7553287044,0.0,0.0,0.0,1.6851155562,0.4914920372,1.7553287044,4.92,0.52,4.9474033593,0.0,0.0,0.0,4.92,0.52,4.9474033593,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 19:00:00,7.16,1.62,7.3409808609,0.0,0.0,0.0,7.16,1.62,7.3409808609,1.7382322059000002,0.5069843934,1.8106585478000001,0.0,0.0,0.0,1.7382322059000002,0.5069843934,1.8106585478000001,5.01,0.6000000000000001,5.0458002339,0.0,0.0,0.0,5.01,0.6000000000000001,5.0458002339,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 19:30:00,7.22,1.57,7.3887279013,0.0,0.0,0.0,7.22,1.57,7.3887279013,1.7201662232000001,0.5017151484,1.7918398158,0.0,0.0,0.0,1.7201662232000001,0.5017151484,1.7918398158,4.97,0.63,5.0097704538,0.0,0.0,0.0,4.97,0.63,5.0097704538,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 20:00:00,6.6,1.47,6.7617231532,0.0,0.0,0.0,6.6,1.47,6.7617231532,1.6343756682000001,0.4766929032,1.7024746544,0.0,0.0,0.0,1.6343756682000001,0.4766929032,1.7024746544,4.74,0.55,4.7718025944,0.0,0.0,0.0,4.74,0.55,4.7718025944,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 20:30:00,6.34,1.3900000000000001,6.4905854898,0.0,0.0,0.0,6.34,1.3900000000000001,6.4905854898,1.6538920842,0.4823851912,1.7228042543000002,0.0,0.0,0.0,1.6538920842,0.4823851912,1.7228042543000002,4.09264,0.5095200000000001,4.1242348139,0.03264,0.00952,0.034,4.06,0.5,4.0906723164,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 21:00:00,5.74,0.9,5.8101290863,0.0,0.0,0.0,5.74,0.9,5.8101290863,1.6004488666999999,0.4667975861,1.6671342360999999,0.0,0.0,0.0,1.6004488666999999,0.4667975861,1.6671342360999999,4.24,0.45,4.2638128477,0.0,0.0,0.0,4.24,0.45,4.2638128477,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 21:30:00,5.24,0.5,5.2638009081,0.0,0.0,0.0,5.24,0.5,5.2638009081,1.5007003655,0.4377042733,1.5632295474,0.0,0.0,0.0,1.5007003655,0.4377042733,1.5632295474,4.27,0.45,4.2936464689000005,0.0,0.0,0.0,4.27,0.45,4.2936464689000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 22:00:00,5.21,0.4,5.2253325253,0.0,0.0,0.0,5.21,0.4,5.2253325253,1.3693499461,0.3993937343,1.4264061939000001,0.0,0.0,0.0,1.3693499461,0.3993937343,1.4264061939000001,3.67,0.35000000000000003,3.6866515973,0.0,0.0,0.0,3.67,0.35000000000000003,3.6866515973,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 22:30:00,4.9,0.35000000000000003,4.9124840967,0.0,0.0,0.0,4.9,0.35000000000000003,4.9124840967,1.2425761315,0.3624180383,1.294350137,0.0,0.0,0.0,1.2425761315,0.3624180383,1.294350137,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,3.25,0.35000000000000003,3.2687918257,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 23:00:00,4.85,1.6,5.1071028969,0.0,0.0,0.0,4.85,1.6,5.1071028969,1.1368009249,0.3315669364,1.1841676301,0.0,0.0,0.0,1.1368009249,0.3315669364,1.1841676301,3.44,0.28,3.451376537,0.0,0.0,0.0,3.44,0.28,3.451376537,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 23:30:00,4.45,1.47,4.6865125627,0.0,0.0,0.0,4.45,1.47,4.6865125627,1.0061483695,0.2934599411,1.0480712183,0.0,0.0,0.0,1.0061483695,0.2934599411,1.0480712183,3.29,0.28,3.3018933962,0.0,0.0,0.0,3.29,0.28,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 00:00:00,4.51,1.35,4.7077170688,0.0,0.0,0.0,4.51,1.35,4.7077170688,0.9051551197000001,0.2640035766,0.9428699163,0.0,0.0,0.0,0.9051551197000001,0.2640035766,0.9428699163,3.1,0.28,3.1126194756,0.0,0.0,0.0,3.1,0.28,3.1126194756,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 00:30:00,4.37,1.24,4.5425213263,0.0,0.0,0.0,4.37,1.24,4.5425213263,0.8380017085,0.24441716500000002,0.8729184464,0.0,0.0,0.0,0.8380017085,0.24441716500000002,0.8729184464,2.7800000000000002,0.25,2.791218372,0.0,0.0,0.0,2.7800000000000002,0.25,2.791218372,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 01:00:00,4.49,1.21,4.6501827921,0.0,0.0,0.0,4.49,1.21,4.6501827921,0.8096855877,0.2361582964,0.8434224872,0.0,0.0,0.0,0.8096855877,0.2361582964,0.8434224872,2.55304,0.25672,2.5659147297000002,0.02304,0.00672,0.024,2.5300000000000002,0.25,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 01:30:00,4.41,1.1400000000000001,4.5549643248,0.0,0.0,0.0,4.41,1.1400000000000001,4.5549643248,0.8365328186000001,0.24398873880000002,0.8713883527,0.0,0.0,0.0,0.8365328186000001,0.24398873880000002,0.8713883527,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 02:00:00,4.61,1.04,4.7258544201,0.0,0.0,0.0,4.61,1.04,4.7258544201,0.9093632549,0.2652309493,0.9472533905,0.0,0.0,0.0,0.9093632549,0.2652309493,0.9472533905,2.92,0.23,2.9290442127,0.0,0.0,0.0,2.92,0.23,2.9290442127,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 02:30:00,4.06,0.66,4.1132955158,0.0,0.0,0.0,4.06,0.66,4.1132955158,0.8786126743,0.25626203000000003,0.9152215357000001,0.0,0.0,0.0,0.8786126743,0.25626203000000003,0.9152215357000001,2.77,0.23,2.7795323348,0.0,0.0,0.0,2.77,0.23,2.7795323348,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 03:00:00,3.52,0.24,3.5281723314,0.0,0.0,0.0,3.52,0.24,3.5281723314,0.8801514005000001,0.2567108251,0.9168243755000001,0.0,0.0,0.0,0.8801514005000001,0.2567108251,0.9168243755000001,2.57608,0.24344000000000002,2.5875569945,0.04608,0.01344,0.048,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 03:30:00,3.68,0.26,3.6891733491,0.0,0.0,0.0,3.68,0.26,3.6891733491,0.8446020692,0.24634227020000002,0.8797938221,0.0,0.0,0.0,0.8446020692,0.24634227020000002,0.8797938221,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 04:00:00,4.15,1.34,4.3609746617,0.0,0.0,0.0,4.15,1.34,4.3609746617,0.7824131868,0.2282038461,0.8150137362000001,0.0,0.0,0.0,0.7824131868,0.2282038461,0.8150137362000001,2.87,0.23,2.8792012781,0.0,0.0,0.0,2.87,0.23,2.8792012781,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 04:30:00,4.51,1.48,4.7466303838,0.0,0.0,0.0,4.51,1.48,4.7466303838,0.8066975922,0.23528679770000002,0.8403099919,0.0,0.0,0.0,0.8066975922,0.23528679770000002,0.8403099919,2.54536,0.23448000000000002,2.5561373984999998,0.015360000000000002,0.0044800000000000005,0.016,2.5300000000000002,0.23,2.540433034,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 05:00:00,4.44,1.26,4.6153223073,0.0,0.0,0.0,4.44,1.26,4.6153223073,0.7817274609,0.2280038428,0.8142994385000001,0.0,0.0,0.0,0.7817274609,0.2280038428,0.8142994385000001,2.60704,0.27872,2.621896718,0.16704000000000002,0.048720000000000006,0.17400000000000002,2.44,0.23,2.4508161906,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 05:30:00,4.58,1.1,4.710244155,0.0,0.0,0.0,4.58,1.1,4.710244155,0.8528108261,0.2487364909,0.8883446105,0.0,0.0,0.0,0.8528108261,0.2487364909,0.8883446105,2.98,0.23,2.9888626599,0.0,0.0,0.0,2.98,0.23,2.9888626599,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 06:00:00,4.23,0.56,4.2669075453,0.0,0.0,0.0,4.23,0.56,4.2669075453,0.9688188780000001,0.2825721727,1.0091863312,0.0,0.0,0.0,0.9688188780000001,0.2825721727,1.0091863312,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 06:30:00,5.21,1.13,5.3311349636,0.0,0.0,0.0,5.21,1.13,5.3311349636,1.0827403214,0.3157992604,1.1278545014,0.0,0.0,0.0,1.0827403214,0.3157992604,1.1278545014,3.84,0.43,3.8640005176,0.0,0.0,0.0,3.84,0.43,3.8640005176,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 07:00:00,6.21,1.55,6.4005156042,0.0,0.0,0.0,6.21,1.55,6.4005156042,1.2602526938,0.36757370240000004,1.3127632227000001,0.0,0.0,0.0,1.2602526938,0.36757370240000004,1.3127632227000001,4.1412,0.49660000000000004,4.1708690941,0.0912,0.026600000000000002,0.095,4.05,0.47000000000000003,4.0771803983,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 07:30:00,6.71,1.67,6.914694498,0.0,0.0,0.0,6.71,1.67,6.914694498,1.5405419680999999,0.4493247407,1.6047312167999999,0.0,0.0,0.0,1.5405419680999999,0.4493247407,1.6047312167999999,5.0,0.53,5.0280115354,0.0,0.0,0.0,5.0,0.53,5.0280115354,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 08:00:00,7.41,1.88,7.6447694537,0.0,0.0,0.0,7.41,1.88,7.6447694537,1.7160472124,0.5005137703,1.7875491795,0.0,0.0,0.0,1.7160472124,0.5005137703,1.7875491795,5.26,0.68,5.3037722425,0.0,0.0,0.0,5.26,0.68,5.3037722425,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 08:30:00,7.78,1.6800000000000002,7.9593215791,0.0,0.0,0.0,7.78,1.6800000000000002,7.9593215791,1.6904463929,0.4930468646,1.7608816593,0.0,0.0,0.0,1.6904463929,0.4930468646,1.7608816593,5.18896,0.69928,5.2358665376,0.16896000000000003,0.049280000000000004,0.176,5.02,0.65,5.0619067554,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 09:00:00,7.5600000000000005,1.3599999999999999,7.6813540473,0.0,0.0,0.0,7.5600000000000005,1.3599999999999999,7.6813540473,1.5654924787,0.45660197300000005,1.630721332,0.0,0.0,0.0,1.5654924787,0.45660197300000005,1.630721332,5.24,0.79,5.2992169233,0.0,0.0,0.0,5.24,0.79,5.2992169233,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 09:30:00,7.58,1.45,7.7174412858,0.0,0.0,0.0,7.58,1.45,7.7174412858,1.5807543682,0.46105335740000003,1.6466191335,0.0,0.0,0.0,1.5807543682,0.46105335740000003,1.6466191335,5.62192,0.8505600000000001,5.6858980645,0.0019200000000000003,0.0005600000000000001,0.002,5.62,0.85,5.6839159037,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 10:00:00,7.35,1.4100000000000001,7.4840229823,0.0,0.0,0.0,7.35,1.4100000000000001,7.4840229823,1.4858260674000001,0.43336593630000003,1.5477354869000002,0.0,0.0,0.0,1.4858260674000001,0.43336593630000003,1.5477354869000002,5.0008,0.8744000000000001,5.0766697746,0.22080000000000002,0.0644,0.23,4.78,0.81,4.8481439748,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 10:30:00,7.07,2.18,7.3984660572,0.0,0.0,0.0,7.07,2.18,7.3984660572,1.5324409587,0.4469619463,1.5962926653,0.0,0.0,0.0,1.5324409587,0.4469619463,1.5962926653,4.98264,0.8595200000000001,5.0562314029,0.03264,0.00952,0.034,4.95,0.85,5.0224496015,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 11:00:00,7.32,2.22,7.6492352559,0.0,0.0,0.0,7.32,2.22,7.6492352559,1.4841275491,0.4328705352,1.545966197,0.0,0.0,0.0,1.4841275491,0.4328705352,1.545966197,5.4592,0.8556,5.5258407505000005,0.019200000000000002,0.0056,0.02,5.44,0.85,5.5060058118,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 11:30:00,7.73,2.25,8.0508012024,0.0,0.0,0.0,7.73,2.25,8.0508012024,1.5101907846,0.4404723122,1.5731154005999999,0.0,0.0,0.0,1.5101907846,0.4404723122,1.5731154005999999,5.24672,0.8719600000000001,5.3186826376,0.00672,0.0019600000000000004,0.007,5.24,0.87,5.3117322975,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 12:00:00,7.63,2.31,7.9720135474,0.0,0.0,0.0,7.63,2.31,7.9720135474,1.4059122362,0.4100577355,1.4644919127,0.0,0.0,0.0,1.4059122362,0.4100577355,1.4644919127,4.96744,0.9509200000000001,5.0576386783,0.03744,0.010920000000000001,0.039,4.93,0.9400000000000001,5.0188146011,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 12:30:00,7.94,2.42,8.3006023878,0.0,0.0,0.0,7.94,2.42,8.3006023878,1.3623363874,0.397348113,1.4191004036,0.0,0.0,0.0,1.3623363874,0.397348113,1.4191004036,5.31472,0.9159600000000001,5.393072538,0.054720000000000005,0.015960000000000002,0.057,5.26,0.9,5.3364407614000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 13:00:00,7.51,2.26,7.8426844894,0.0,0.0,0.0,7.51,2.26,7.8426844894,1.4551255361,0.4244116147,1.5157557668,0.0,0.0,0.0,1.4551255361,0.4244116147,1.5157557668,5.4244,0.9042,5.4992447663,0.014400000000000001,0.004200000000000001,0.015,5.41,0.9,5.4843504629,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 13:30:00,7.26,2.16,7.5745098851,0.0,0.0,0.0,7.26,2.16,7.5745098851,1.3887922026,0.40506439240000003,1.4466585443,0.0,0.0,0.0,1.3887922026,0.40506439240000003,1.4466585443,4.79784,0.8581200000000001,4.8739756462,0.027840000000000004,0.00812,0.029,4.77,0.85,4.8451418968,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 14:00:00,7.26,2.27,7.6066089685,0.0,0.0,0.0,7.26,2.27,7.6066089685,2.7909499068,0.8140270562,2.9072394863,0.0,0.0,0.0,2.7909499068,0.8140270562,2.9072394863,5.1888,0.8584,5.2593246715,0.028800000000000003,0.008400000000000001,0.03,5.16,0.85,5.2295410889,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 14:30:00,12.66,3.17,13.0508428847,0.0,0.0,0.0,12.66,3.17,13.0508428847,5.5582830099,1.6211658779,5.7898781353,0.0,0.0,0.0,5.5582830099,1.6211658779,5.7898781353,6.2596,0.1728,6.2619846694,0.009600000000000001,0.0028,0.01,6.25,0.17,6.2523115725,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 15:00:00,12.73,2.73,13.019439312,0.0,0.0,0.0,12.73,2.73,13.019439312,5.9591654211,1.7380899145000002,6.2074639803,0.0,0.0,0.0,5.9591654211,1.7380899145000002,6.2074639803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 15:30:00,11.7,2.17,11.8995336043,0.0,0.0,0.0,11.7,2.17,11.8995336043,5.7281386647,1.6707071105,5.966811109,0.0,0.0,0.0,5.7281386647,1.6707071105,5.966811109,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 16:00:00,11.9,2.05,12.0752846757,0.0,0.0,0.0,11.9,2.05,12.0752846757,6.3690974513,1.8576534233,6.6344765118,0.0,0.0,0.0,6.3690974513,1.8576534233,6.6344765118,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 16:30:00,11.77,2.27,11.9869011842,0.0,0.0,0.0,11.77,2.27,11.9869011842,7.0018878863,2.0422173002,7.2936332149,0.0,0.0,0.0,7.0018878863,2.0422173002,7.2936332149,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 17:00:00,11.77,2.11,11.9576335451,0.0,0.0,0.0,11.77,2.11,11.9576335451,7.6764201361,2.238955873,7.9962709751,0.0,0.0,0.0,7.6764201361,2.238955873,7.9962709751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 17:30:00,12.07,2.26,12.2797597696,0.0,0.0,0.0,12.07,2.26,12.2797597696,8.49506838,2.4777282775,8.8490295625,0.0,0.0,0.0,8.49506838,2.4777282775,8.8490295625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 18:00:00,11.33,1.88,11.4849161947,0.0,0.0,0.0,11.33,1.88,11.4849161947,9.0317991664,2.6342747569,9.4081241317,0.0,0.0,0.0,9.0317991664,2.6342747569,9.4081241317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 18:30:00,11.6,2.1,11.7885537705,0.0,0.0,0.0,11.6,2.1,11.7885537705,9.5528826335,2.7862574348,9.9509194099,0.0,0.0,0.0,9.5528826335,2.7862574348,9.9509194099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 19:00:00,11.92,1.96,12.080066225,0.0,0.0,0.0,11.92,1.96,12.080066225,9.6181779006,2.8053018876999998,10.0189353131,0.0,0.0,0.0,9.6181779006,2.8053018876999998,10.0189353131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 19:30:00,11.76,2.24,11.9714326628,0.0,0.0,0.0,11.76,2.24,11.9714326628,9.3811295933,2.736162798,9.772009993,0.0,0.0,0.0,9.3811295933,2.736162798,9.772009993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 20:00:00,10.83,1.92,10.9988772154,0.0,0.0,0.0,10.83,1.92,10.9988772154,8.9822237154,2.6198152503000003,9.3564830369,0.0,0.0,0.0,8.9822237154,2.6198152503000003,9.3564830369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 20:30:00,10.42,1.56,10.5361283212,0.0,0.0,0.0,10.42,1.56,10.5361283212,8.5454768782,2.4924307562,8.901538414800001,0.0,0.0,0.0,8.5454768782,2.4924307562,8.901538414800001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 21:00:00,10.3,1.5899999999999999,10.4220007676,0.0,0.0,0.0,10.3,1.5899999999999999,10.4220007676,8.1126162643,2.3661797437,8.4506419419,0.0,0.0,0.0,8.1126162643,2.3661797437,8.4506419419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 21:30:00,9.5,1.72,9.6544497513,0.0,0.0,0.0,9.5,1.72,9.6544497513,7.5304132413,2.1963705287,7.8441804597,0.0,0.0,0.0,7.5304132413,2.1963705287,7.8441804597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 22:00:00,9.45,1.81,9.6217773826,0.0,0.0,0.0,9.45,1.81,9.6217773826,7.0035312007,2.0426966002,7.2953450007,0.0,0.0,0.0,7.0035312007,2.0426966002,7.2953450007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 22:30:00,8.79,1.2,8.871533125700001,0.0,0.0,0.0,8.79,1.2,8.871533125700001,6.2312778637,1.8174560436,6.4909144413,0.0,0.0,0.0,6.2312778637,1.8174560436,6.4909144413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 23:00:00,7.15,0.54,7.1703626129,0.0,0.0,0.0,7.15,0.54,7.1703626129,5.552296876,1.6194199222,5.7836425792,0.0,0.0,0.0,5.552296876,1.6194199222,5.7836425792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 23:30:00,7.15,1.1,7.2341205409,0.0,0.0,0.0,7.15,1.1,7.2341205409,4.9894148937,1.4552460107,5.197307181,0.0,0.0,0.0,4.9894148937,1.4552460107,5.197307181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 00:00:00,7.44,1.15,7.5283530735,0.0,0.0,0.0,7.44,1.15,7.5283530735,4.5224676861,1.3190530751,4.7109038397,0.0,0.0,0.0,4.5224676861,1.3190530751,4.7109038397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 00:30:00,7.06,1.13,7.1498601385,0.0,0.0,0.0,7.06,1.13,7.1498601385,4.1619694391,1.2139077531,4.3353848324,0.0,0.0,0.0,4.1619694391,1.2139077531,4.3353848324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 01:00:00,6.65,1.25,6.766461409,0.0,0.0,0.0,6.65,1.25,6.766461409,3.9276474075000003,1.1455638272,4.0912993828,0.0,0.0,0.0,3.9276474075000003,1.1455638272,4.0912993828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 01:30:00,6.8,1.45,6.9528771023000004,0.0,0.0,0.0,6.8,1.45,6.9528771023000004,3.8062772588,1.1101642005,3.9648721446,0.0,0.0,0.0,3.8062772588,1.1101642005,3.9648721446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 02:00:00,6.9,1.24,7.0105349297,0.0,0.0,0.0,6.9,1.24,7.0105349297,3.8029384191,1.1091903722,3.9613941866,0.0,0.0,0.0,3.8029384191,1.1091903722,3.9613941866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 02:30:00,7.08,1.37,7.2113313611,0.0,0.0,0.0,7.08,1.37,7.2113313611,3.774232379,1.1008177772,3.9314920615,0.0,0.0,0.0,3.774232379,1.1008177772,3.9314920615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 03:00:00,6.93,1.63,7.1191151136,0.0,0.0,0.0,6.93,1.63,7.1191151136,3.698079897,1.0786066366,3.8521665593,0.0,0.0,0.0,3.698079897,1.0786066366,3.8521665593,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 03:30:00,7.44,1.69,7.6295281637,0.0,0.0,0.0,7.44,1.69,7.6295281637,3.6165465289,1.0548260709,3.7672359676,0.0,0.0,0.0,3.6165465289,1.0548260709,3.7672359676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 04:00:00,6.95,0.8,6.9958916515,0.0,0.0,0.0,6.95,0.8,6.9958916515,3.6060246944000003,1.0517572025,3.7562757233,0.0,0.0,0.0,3.6060246944000003,1.0517572025,3.7562757233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 04:30:00,6.33,0.54,6.3529914214,0.0,0.0,0.0,6.33,0.54,6.3529914214,3.5928647109,1.047918874,3.7425674072,0.0,0.0,0.0,3.5928647109,1.047918874,3.7425674072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 05:00:00,6.67,1.44,6.823672032,0.0,0.0,0.0,6.67,1.44,6.823672032,3.6241332440000003,1.0570388628,3.7751387958000002,0.0,0.0,0.0,3.6241332440000003,1.0570388628,3.7751387958000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 05:30:00,6.98,0.52,6.9993428263,0.0,0.0,0.0,6.98,0.52,6.9993428263,3.7809586112,1.1027795949,3.9384985534,0.0,0.0,0.0,3.7809586112,1.1027795949,3.9384985534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 06:00:00,7.35,0.61,7.3752694866,0.0,0.0,0.0,7.35,0.61,7.3752694866,4.1487264834,1.2100452243,4.3215900869,0.0,0.0,0.0,4.1487264834,1.2100452243,4.3215900869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 06:30:00,8.38,1.04,8.4442880102,0.0,0.0,0.0,8.38,1.04,8.4442880102,4.8662531117,1.4193238243000001,5.069013658,0.0,0.0,0.0,4.8662531117,1.4193238243000001,5.069013658,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 07:00:00,9.94,1.28,10.0220756333,0.0,0.0,0.0,9.94,1.28,10.0220756333,5.855012578,1.7077120019,6.0989714354,0.0,0.0,0.0,5.855012578,1.7077120019,6.0989714354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 07:30:00,12.1,1.62,12.2079646133,0.0,0.0,0.0,12.1,1.62,12.2079646133,6.8496589108,1.9978171823,7.1350613654,0.0,0.0,0.0,6.8496589108,1.9978171823,7.1350613654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 08:00:00,12.31,1.83,12.4452802299,0.0,0.0,0.0,12.31,1.83,12.4452802299,7.2306710688,2.1089457284,7.53194903,0.0,0.0,0.0,7.2306710688,2.1089457284,7.53194903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 08:30:00,12.31,2.15,12.4963434652,0.0,0.0,0.0,12.31,2.15,12.4963434652,6.8564888998,1.9998092624,7.1421759373,0.0,0.0,0.0,6.8564888998,1.9998092624,7.1421759373,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 09:00:00,12.18,2.01,12.3447357201,0.0,0.0,0.0,12.18,2.01,12.3447357201,6.5165418097,1.9006580278,6.7880643851,0.0,0.0,0.0,6.5165418097,1.9006580278,6.7880643851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 09:30:00,12.82,2.12,12.9941063563,0.0,0.0,0.0,12.82,2.12,12.9941063563,6.5527406185,1.9112160137,6.8257714776,0.0,0.0,0.0,6.5527406185,1.9112160137,6.8257714776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 10:00:00,12.71,2.15,12.8905624392,0.0,0.0,0.0,12.71,2.15,12.8905624392,6.7157435043,1.9587585221000001,6.9955661503,0.0,0.0,0.0,6.7157435043,1.9587585221000001,6.9955661503,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 10:30:00,12.98,2.15,13.1568575275,0.0,0.0,0.0,12.98,2.15,13.1568575275,6.5713659566,1.916648404,6.8451728715,0.0,0.0,0.0,6.5713659566,1.916648404,6.8451728715,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 11:00:00,13.62,2.31,13.8145032484,0.0,0.0,0.0,13.62,2.31,13.8145032484,6.5541333536,1.9116222281000002,6.8272222433,0.0,0.0,0.0,6.5541333536,1.9116222281000002,6.8272222433,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 11:30:00,13.73,2.41,13.9399067429,0.0,0.0,0.0,13.73,2.41,13.9399067429,6.8611034157,2.0011551629,7.1469827247,0.0,0.0,0.0,6.8611034157,2.0011551629,7.1469827247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 12:00:00,12.5,2.35,12.7189818775,0.0,0.0,0.0,12.5,2.35,12.7189818775,6.7283083828,1.9624232783000002,7.0086545654,0.0,0.0,0.0,6.7283083828,1.9624232783000002,7.0086545654,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 12:30:00,12.36,2.45,12.6004801496,0.0,0.0,0.0,12.36,2.45,12.6004801496,6.4347944433,1.876815046,6.7029108784,0.0,0.0,0.0,6.4347944433,1.876815046,6.7029108784,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 13:00:00,13.35,2.36,13.5569945047,0.0,0.0,0.0,13.35,2.36,13.5569945047,7.0445650085,2.0546647942,7.3380885506,0.0,0.0,0.0,7.0445650085,2.0546647942,7.3380885506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 13:30:00,13.17,2.0,13.3209947076,0.0,0.0,0.0,13.17,2.0,13.3209947076,7.2500463157,2.1145968421,7.5521315788,0.0,0.0,0.0,7.2500463157,2.1145968421,7.5521315788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 14:00:00,13.24,2.19,13.4198994035,0.0,0.0,0.0,13.24,2.19,13.4198994035,7.2125671749,2.103665426,7.5130908072,0.0,0.0,0.0,7.2125671749,2.103665426,7.5130908072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 14:30:00,13.1,2.23,13.288449872,0.0,0.0,0.0,13.1,2.23,13.288449872,6.9771655076,2.0350066064,7.2678807371,0.0,0.0,0.0,6.9771655076,2.0350066064,7.2678807371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 15:00:00,12.86,2.27,13.0588092872,0.0,0.0,0.0,12.86,2.27,13.0588092872,6.2604381723,1.8259611336,6.5212897628,0.0,0.0,0.0,6.2604381723,1.8259611336,6.5212897628,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 15:30:00,12.6,2.0,12.7577427471,0.0,0.0,0.0,12.6,2.0,12.7577427471,6.435525729,1.8770283376,6.7036726343,0.0,0.0,0.0,6.435525729,1.8770283376,6.7036726343,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 16:00:00,12.15,1.5899999999999999,12.2535953907,0.0,0.0,0.0,12.15,1.5899999999999999,12.2535953907,7.0463983774,2.0551995267,7.3399983098,0.0,0.0,0.0,7.0463983774,2.0551995267,7.3399983098,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 16:30:00,11.16,1.44,11.2525197178,0.0,0.0,0.0,11.16,1.44,11.2525197178,7.4806869772,2.181867035,7.7923822679,0.0,0.0,0.0,7.4806869772,2.181867035,7.7923822679,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 17:00:00,11.43,1.18,11.4907484526,0.0,0.0,0.0,11.43,1.18,11.4907484526,8.3003538333,2.4209365347,8.6462019096,0.0,0.0,0.0,8.3003538333,2.4209365347,8.6462019096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 17:30:00,11.46,1.03,11.5061939841,0.0,0.0,0.0,11.46,1.03,11.5061939841,8.6748936638,2.5301773186,9.0363475665,0.0,0.0,0.0,8.6748936638,2.5301773186,9.0363475665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 18:00:00,11.51,1.17,11.5693128577,0.0,0.0,0.0,11.51,1.17,11.5693128577,9.2010065076,2.6836268981,9.5843817788,0.0,0.0,0.0,9.2010065076,2.6836268981,9.5843817788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 18:30:00,11.43,1.09,11.4818552508,0.0,0.0,0.0,11.43,1.09,11.4818552508,9.7642702616,2.8479121596,10.1711148559,0.0,0.0,0.0,9.7642702616,2.8479121596,10.1711148559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 19:00:00,10.76,0.9400000000000001,10.8009814369,0.0,0.0,0.0,10.76,0.9400000000000001,10.8009814369,9.7129390931,2.8329405688,10.1176448886,0.0,0.0,0.0,9.7129390931,2.8329405688,10.1176448886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 19:30:00,10.65,0.86,10.6846665835,0.0,0.0,0.0,10.65,0.86,10.6846665835,9.4154441525,2.7461712112,9.8077543255,0.0,0.0,0.0,9.4154441525,2.7461712112,9.8077543255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 20:00:00,10.65,0.8200000000000001,10.6815214272,0.0,0.0,0.0,10.65,0.8200000000000001,10.6815214272,8.8173475543,2.57172637,9.1847370357,0.0,0.0,0.0,8.8173475543,2.57172637,9.1847370357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 20:30:00,9.84,0.85,9.8766441669,0.0,0.0,0.0,9.84,0.85,9.8766441669,8.3408991196,2.4327622432,8.6884365829,0.0,0.0,0.0,8.3408991196,2.4327622432,8.6884365829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 21:00:00,9.42,0.85,9.4582715123,0.0,0.0,0.0,9.42,0.85,9.4582715123,7.9053840616,2.305737018,8.2347750641,0.0,0.0,0.0,7.9053840616,2.305737018,8.2347750641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 21:30:00,9.22,0.63,9.2414987962,0.0,0.0,0.0,9.22,0.63,9.2414987962,7.481802695,2.1821924527,7.793544474,0.0,0.0,0.0,7.481802695,2.1821924527,7.793544474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 22:00:00,8.04,0.61,8.0631073415,0.0,0.0,0.0,8.04,0.61,8.0631073415,6.9321819588,2.0218864047,7.2210228738,0.0,0.0,0.0,6.9321819588,2.0218864047,7.2210228738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 22:30:00,8.1,0.63,8.1244630592,0.0,0.0,0.0,8.1,0.63,8.1244630592,6.4712134026,1.8874372423999999,6.7408472944,0.0,0.0,0.0,6.4712134026,1.8874372423999999,6.7408472944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 23:00:00,7.74,0.47000000000000003,7.7542568954,0.0,0.0,0.0,7.74,0.47000000000000003,7.7542568954,5.8937022144,1.7189964791999999,6.13927314,0.0,0.0,0.0,5.8937022144,1.7189964791999999,6.13927314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 23:30:00,6.82,0.39,6.831141925,0.0,0.0,0.0,6.82,0.39,6.831141925,5.3892284771,1.5718583058,5.6137796637,0.0,0.0,0.0,5.3892284771,1.5718583058,5.6137796637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 00:00:00,6.59,0.39,6.6015301257,0.0,0.0,0.0,6.59,0.39,6.6015301257,4.9709390385,1.4498572196000001,5.1780614984,0.0,0.0,0.0,4.9709390385,1.4498572196000001,5.1780614984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 00:30:00,6.77,0.39,6.7812240783,0.0,0.0,0.0,6.77,0.39,6.7812240783,4.5453127989,1.325716233,4.7347008322,0.0,0.0,0.0,4.5453127989,1.325716233,4.7347008322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 01:00:00,6.32,0.31,6.3275982805,0.0,0.0,0.0,6.32,0.31,6.3275982805,4.2282959553,1.233252987,4.4044749534,0.0,0.0,0.0,4.2282959553,1.233252987,4.4044749534,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 01:30:00,6.02,0.33,6.0290380659,0.0,0.0,0.0,6.02,0.33,6.0290380659,4.1109927728,1.1990395587,4.2822841383,0.0,0.0,0.0,4.1109927728,1.1990395587,4.2822841383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 02:00:00,6.53,0.28,6.536000306,0.0,0.0,0.0,6.53,0.28,6.536000306,4.0758203912,1.1887809474,4.2456462408,0.0,0.0,0.0,4.0758203912,1.1887809474,4.2456462408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 02:30:00,6.51,0.28,6.5160187231,0.0,0.0,0.0,6.51,0.28,6.5160187231,4.0477260836,1.1805867744,4.2163813371,0.0,0.0,0.0,4.0477260836,1.1805867744,4.2163813371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 03:00:00,5.93,0.34,5.9397390515,0.0,0.0,0.0,5.93,0.34,5.9397390515,3.9389412656,1.1488578691,4.1030638183,0.0,0.0,0.0,3.9389412656,1.1488578691,4.1030638183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
