Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-19 03:30:00,6.3,0.31,6.307622373,0.0,0.0,0.0,6.3,0.31,6.307622373,3.8666582128,1.1277753121,4.0277689716,0.0,0.0,0.0,3.8666582128,1.1277753121,4.0277689716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 04:00:00,6.17,0.34,6.1793608084,0.0,0.0,0.0,6.17,0.34,6.1793608084,3.8230565911000003,1.1150581724,3.9823506157,0.0,0.0,0.0,3.8230565911000003,1.1150581724,3.9823506157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 04:30:00,5.73,0.34,5.7400783966999995,0.0,0.0,0.0,5.73,0.34,5.7400783966999995,3.7150220143,1.0835480875,3.8698145982,0.0,0.0,0.0,3.7150220143,1.0835480875,3.8698145982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 05:00:00,6.0,0.26,6.0056306913,0.0,0.0,0.0,6.0,0.26,6.0056306913,3.7407738132,1.0910590288,3.8966393887,0.0,0.0,0.0,3.7407738132,1.0910590288,3.8966393887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 05:30:00,6.07,0.24,6.0747427929,0.0,0.0,0.0,6.07,0.24,6.0747427929,3.8162937779,1.1130856852,3.9753060187,0.0,0.0,0.0,3.8162937779,1.1130856852,3.9753060187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 06:00:00,6.05,0.33,6.0589933157,0.0,0.0,0.0,6.05,0.33,6.0589933157,4.0337190858,1.1765014,4.2017907143,0.0,0.0,0.0,4.0337190858,1.1765014,4.2017907143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 06:30:00,6.86,0.49,6.8774777353,0.0,0.0,0.0,6.86,0.49,6.8774777353,4.3453892964,1.2674052114,4.5264471837,0.0,0.0,0.0,4.3453892964,1.2674052114,4.5264471837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 07:00:00,7.67,0.67,7.6992077515,0.0,0.0,0.0,7.67,0.67,7.6992077515,4.7521597381,1.3860465902999999,4.9501663938,0.0,0.0,0.0,4.7521597381,1.3860465902999999,4.9501663938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 07:30:00,7.61,0.73,7.6449329624,0.0,0.0,0.0,7.61,0.73,7.6449329624,5.4722623277,1.5960765123,5.7002732581,0.0,0.0,0.0,5.4722623277,1.5960765123,5.7002732581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 08:00:00,8.47,0.9,8.5176816095,0.0,0.0,0.0,8.47,0.9,8.5176816095,6.0776608088,1.7726510692000002,6.3308966758,0.0,0.0,0.0,6.0776608088,1.7726510692000002,6.3308966758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 08:30:00,9.17,1.06,9.2310616941,0.0,0.0,0.0,9.17,1.06,9.2310616941,6.8568610275,1.9999177997,7.1425635703,0.0,0.0,0.0,6.8568610275,1.9999177997,7.1425635703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 09:00:00,9.14,1.1400000000000001,9.2108197246,0.0,0.0,0.0,9.14,1.1400000000000001,9.2108197246,7.0261237389,2.0492860905,7.3188788947,0.0,0.0,0.0,7.0261237389,2.0492860905,7.3188788947,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 09:30:00,9.04,1.19,9.1179877166,0.0,0.0,0.0,9.04,1.19,9.1179877166,7.3862051298,2.1543098295,7.6939636769,0.0,0.0,0.0,7.3862051298,2.1543098295,7.6939636769,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 10:00:00,9.21,1.1400000000000001,9.280285556,0.0,0.0,0.0,9.21,1.1400000000000001,9.280285556,7.0996882876,2.0707424172,7.3955086329,0.0,0.0,0.0,7.0996882876,2.0707424172,7.3955086329,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 10:30:00,9.02384,1.14112,9.0957046566,0.0038400000000000005,0.0011200000000000001,0.004,9.02,1.1400000000000001,9.0917545061,7.1909505175,2.0973605676,7.4905734558,0.0038400000000000005,0.0011200000000000001,0.004,7.1871105175,2.0962405676,7.4865734558,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 11:00:00,8.67152,1.34336,8.7749572762,0.01152,0.00336,0.012,8.66,1.34,8.7630588267,7.2431807488,2.1125943851,7.5449799467,0.01152,0.00336,0.012,7.2316607488,2.1092343851,7.5329799467,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 11:30:00,8.6788,1.0984,8.7480313214,0.028800000000000003,0.008400000000000001,0.03,8.65,1.09,8.7184058176,6.9611676901,2.0303405763,7.2512163439,0.028800000000000003,0.008400000000000001,0.03,6.9323676900999995,2.0219405763,7.2212163439,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 12:00:00,8.36032,1.06176,8.427472029,0.04032,0.011760000000000001,0.042,8.32,1.05,8.3859942762,6.7769659207,1.9766150601999999,7.0593395007,0.039360000000000006,0.01148,0.041,6.7376059207,1.9651350602000002,7.0183395007,0.09504000000000001,0.02772,0.099,0.09504000000000001,0.02772,0.099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 12:30:00,8.3596,1.0128,8.4207289471,0.009600000000000001,0.0028,0.01,8.35,1.01,8.4108620248,7.2769963102,2.1224572571,7.5802044898,0.009600000000000001,0.0028,0.01,7.2673963102,2.1196572571,7.5702044898,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 13:00:00,8.35096,0.8202800000000001,8.3911496352,0.0009600000000000001,0.00028000000000000003,0.001,8.35,0.8200000000000001,8.3901668637,7.135908796,2.0813067322,7.4332383291,0.0009600000000000001,0.00028000000000000003,0.001,7.134948796,2.0810267322,7.4322383291000005,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 13:30:00,8.13728,0.7050400000000001,8.1677663532,0.01728,0.00504,0.018000000000000002,8.12,0.7000000000000001,8.1501165636,6.8128878677,1.9870922948,7.0967581956,0.01632,0.00476,0.017,6.7965678677,1.9823322948,7.0797581956,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 14:00:00,7.4249600000000004,0.73728,7.4614752429,0.024960000000000003,0.007280000000000001,0.026000000000000002,7.4,0.73,7.43591958,6.6001923093,1.9250560902,6.8752003221999995,0.024,0.007,0.025,6.5761923093,1.9180560902,6.8502003222,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 14:30:00,7.40448,0.7746400000000001,7.4448902745,0.08448000000000001,0.024640000000000002,0.088,7.32,0.75,7.3583218195,6.5110392457,1.8990531133,6.7823325476,0.07872000000000001,0.02296,0.082,6.4323192457000005,1.8760931133,6.7003325476,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 15:00:00,7.564,0.727,7.5988568219,0.024,0.007,0.025,7.54,0.72,7.5742986474,6.2428591416,1.8208339163,6.5029782726,0.022080000000000002,0.00644,0.023,6.2207791416,1.8143939163,6.4799782726,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 15:30:00,7.52264,0.68952,7.5541743692,0.03264,0.00952,0.034,7.49,0.68,7.5208044782,6.3053326937,1.839055369,6.5680548892,0.02976,0.00868,0.031,6.2755726937,1.830375369,6.5370548892,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 16:00:00,7.6696,0.6428,7.6964898493,0.009600000000000001,0.0028,0.01,7.66,0.64,7.6866897947,6.4707470005,1.8873012085,6.7403614588,0.009600000000000001,0.0028,0.01,6.4611470005000005,1.8845012085000001,6.7303614588,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 16:30:00,7.29384,0.6811200000000001,7.325573452,0.0038400000000000005,0.0011200000000000001,0.004,7.29,0.68,7.3216459898,6.8523615769,1.9986054599,7.1378766427,0.0038400000000000005,0.0011200000000000001,0.004,6.8485215769,1.9974854599,7.1338766427,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 17:00:00,7.92,0.68,7.9491383181,0.0,0.0,0.0,7.92,0.68,7.9491383181,7.4773833882,2.1809034882000002,7.7889410294,0.0,0.0,0.0,7.4773833882,2.1809034882000002,7.7889410294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 17:30:00,8.85,0.55,8.8670739255,0.0,0.0,0.0,8.85,0.55,8.8670739255,8.0935667538,2.3606236365,8.4307987019,0.0,0.0,0.0,8.0935667538,2.3606236365,8.4307987019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 18:00:00,8.82,0.55,8.8371318877,0.0,0.0,0.0,8.82,0.55,8.8371318877,8.4757470069,2.472092877,8.8289031322,0.0,0.0,0.0,8.4757470069,2.472092877,8.8289031322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 18:30:00,9.11,0.6000000000000001,9.1297371266,0.0,0.0,0.0,9.11,0.6000000000000001,9.1297371266,8.8312700835,2.5757871077,9.1992396703,0.0,0.0,0.0,8.8312700835,2.5757871077,9.1992396703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 19:00:00,8.83,0.53,8.8458917018,0.0,0.0,0.0,8.83,0.53,8.8458917018,9.1000041125,2.6541678662,9.4791709506,0.0,0.0,0.0,9.1000041125,2.6541678662,9.4791709506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 19:30:00,9.11,0.53,9.1254041006,0.0,0.0,0.0,9.11,0.53,9.1254041006,8.724913573,2.5447664588,9.0884516385,0.0,0.0,0.0,8.724913573,2.5447664588,9.0884516385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 20:00:00,8.73,0.51,8.7448842188,0.0,0.0,0.0,8.73,0.51,8.7448842188,8.3342548619,2.4308243347,8.6815154811,0.0,0.0,0.0,8.3342548619,2.4308243347,8.6815154811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 20:30:00,7.89,0.49,7.9052008197,0.0,0.0,0.0,7.89,0.49,7.9052008197,7.8006214812,2.2751812653,8.1256473762,0.0,0.0,0.0,7.8006214812,2.2751812653,8.1256473762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 21:00:00,7.72,0.42,7.7314164291,0.0,0.0,0.0,7.72,0.42,7.7314164291,7.3082558599,2.1315746258,7.6127665207,0.0,0.0,0.0,7.3082558599,2.1315746258,7.6127665207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 21:30:00,7.82,0.28,7.8250111821,0.0,0.0,0.0,7.82,0.28,7.8250111821,6.867998419,2.0031662055,7.1541650198,0.0,0.0,0.0,6.867998419,2.0031662055,7.1541650198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 22:00:00,7.23,0.30000000000000004,7.2362213896,0.0,0.0,0.0,7.23,0.30000000000000004,7.2362213896,6.5594106491,1.9131614393,6.8327194262,0.0,0.0,0.0,6.5594106491,1.9131614393,6.8327194262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 22:30:00,6.83,0.33,6.8379675343,0.0,0.0,0.0,6.83,0.33,6.8379675343,6.0671160281,1.7695755082,6.3199125292,0.0,0.0,0.0,6.0671160281,1.7695755082,6.3199125292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 23:00:00,6.93,0.27,6.9352577457999995,0.0,0.0,0.0,6.93,0.27,6.9352577457999995,5.6273150172,1.6413002134,5.8617864763,0.0,0.0,0.0,5.6273150172,1.6413002134,5.8617864763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 23:30:00,6.5,0.25,6.5048059156,0.0,0.0,0.0,6.5,0.25,6.5048059156,5.1425687013,1.4999158712,5.3568423971,0.0,0.0,0.0,5.1425687013,1.4999158712,5.3568423971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 00:00:00,5.84,0.36,5.8510853694,0.0,0.0,0.0,5.84,0.36,5.8510853694,4.756493246,1.3873105301,4.9546804646,0.0,0.0,0.0,4.756493246,1.3873105301,4.9546804646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 00:30:00,6.06,0.32,6.0684429634,0.0,0.0,0.0,6.06,0.32,6.0684429634,4.4009864645,1.2836210522,4.5843609006,0.0,0.0,0.0,4.4009864645,1.2836210522,4.5843609006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 01:00:00,5.97,0.27,5.9761024088,0.0,0.0,0.0,5.97,0.27,5.9761024088,4.1190001684,1.2013750491,4.2906251754,0.0,0.0,0.0,4.1190001684,1.2013750491,4.2906251754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 01:30:00,5.73,0.25,5.7354511592,0.0,0.0,0.0,5.73,0.25,5.7354511592,3.9971498121,1.1658353619,4.1636977209,0.0,0.0,0.0,3.9971498121,1.1658353619,4.1636977209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 02:00:00,5.73,0.25,5.7354511592,0.0,0.0,0.0,5.73,0.25,5.7354511592,3.9867042986000003,1.1627887538000001,4.1528169778,0.0,0.0,0.0,3.9867042986000003,1.1627887538000001,4.1528169778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 02:30:00,6.12,0.22,6.1239529717,0.0,0.0,0.0,6.12,0.22,6.1239529717,3.9623347595,1.1556809715,4.1274320411,0.0,0.0,0.0,3.9623347595,1.1556809715,4.1274320411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 03:00:00,5.97,0.22,5.9740522261,0.0,0.0,0.0,5.97,0.22,5.9740522261,3.8279326605,1.1164803593000001,3.9874298547,0.0,0.0,0.0,3.8279326605,1.1164803593000001,3.9874298547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 03:30:00,5.57,0.29,5.5775442625,0.0,0.0,0.0,5.57,0.29,5.5775442625,3.7651859192,1.0981792264,3.9220686658,0.0,0.0,0.0,3.7651859192,1.0981792264,3.9220686658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 04:00:00,5.47,0.26,5.4761756729,0.0,0.0,0.0,5.47,0.26,5.4761756729,3.691609066,1.0767193109,3.8454261104,0.0,0.0,0.0,3.691609066,1.0767193109,3.8454261104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 04:30:00,5.82,0.24,5.8249463517,0.0,0.0,0.0,5.82,0.24,5.8249463517,3.6547474776,1.0659680143,3.8070286225,0.0,0.0,0.0,3.6547474776,1.0659680143,3.8070286225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 05:00:00,5.67,0.24,5.675077092,0.0,0.0,0.0,5.67,0.24,5.675077092,3.5971308767,1.0491631724,3.7470113299000003,0.0,0.0,0.0,3.5971308767,1.0491631724,3.7470113299000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 05:30:00,5.23,0.24,5.2355037962,0.0,0.0,0.0,5.23,0.24,5.2355037962,3.6771300081,1.0724962524,3.8303437584,0.0,0.0,0.0,3.6771300081,1.0724962524,3.8303437584,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 06:00:00,5.75,0.24,5.7550065161,0.0,0.0,0.0,5.75,0.24,5.7550065161,3.7627958554000003,1.0974821245,3.919579016,0.0,0.0,0.0,3.7627958554000003,1.0974821245,3.919579016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 06:30:00,6.25,0.24,6.2546063026,0.0,0.0,0.0,6.25,0.24,6.2546063026,3.9814511132,1.1612565747,4.1473449096,0.0,0.0,0.0,3.9814511132,1.1612565747,4.1473449096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 07:00:00,6.11,0.27,6.1159627206,0.0,0.0,0.0,6.11,0.27,6.1159627206,4.2139135042,1.2290581054,4.3894932336,0.0,0.0,0.0,4.2139135042,1.2290581054,4.3894932336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 07:30:00,6.42,0.30000000000000004,6.4270055236,0.0,0.0,0.0,6.42,0.30000000000000004,6.4270055236,4.6705310933,1.3622382356,4.8651365556,0.0,0.0,0.0,4.6705310933,1.3622382356,4.8651365556,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 08:00:00,7.09,0.30000000000000004,7.0963441292,0.0,0.0,0.0,7.09,0.30000000000000004,7.0963441292,5.1296948803,1.4961610068,5.343432167,0.0,0.0,0.0,5.1296948803,1.4961610068,5.343432167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 08:30:00,7.41,0.30000000000000004,7.416070388,0.0,0.0,0.0,7.41,0.30000000000000004,7.416070388,5.8523089159,1.7069234338000001,6.0961551208,0.0,0.0,0.0,5.8523089159,1.7069234338000001,6.0961551208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 09:00:00,7.12,0.32,7.1271873835,0.0,0.0,0.0,7.12,0.32,7.1271873835,6.409206926,1.8693520201,6.6762572146,0.0,0.0,0.0,6.409206926,1.8693520201,6.6762572146,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 09:30:00,7.8,0.35000000000000003,7.8078486153,0.0,0.0,0.0,7.8,0.35000000000000003,7.8078486153,7.0792553535,2.0647828114,7.3742243266,0.0,0.0,0.0,7.0792553535,2.0647828114,7.3742243266,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 10:00:00,8.12384,0.46112000000000003,8.1369163692,0.0038400000000000005,0.0011200000000000001,0.004,8.12,0.46,8.1330191196,7.1173443151,2.0758920919,7.4139003283000005,0.0009600000000000001,0.00028000000000000003,0.001,7.1163843151,2.0756120919,7.4129003283,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 10:30:00,8.02768,0.51224,8.0440062158,0.007680000000000001,0.0022400000000000002,0.008,8.02,0.51,8.0361993504,7.5157504492000005,2.192093881,7.828906718,0.0038400000000000005,0.0011200000000000001,0.004,7.5119104492,2.190973881,7.824906718,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 11:00:00,7.9044,0.6142000000000001,7.9282268509,0.014400000000000001,0.004200000000000001,0.015,7.89,0.61,7.9135453496,7.7744287214,2.2675417104,8.0983632515,0.01152,0.00336,0.012,7.7629087214,2.2641817104,8.0863632515,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 11:30:00,8.31672,0.54196,8.3343597355,0.00672,0.0019600000000000004,0.007,8.31,0.54,8.3275266436,7.759962962,2.2633225306,8.0832947521,0.0038400000000000005,0.0011200000000000001,0.004,7.756122962,2.2622025305999998,8.0792947521,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 12:00:00,8.5548,0.5414,8.5719144303,0.0048000000000000004,0.0014,0.005,8.55,0.54,8.56703566,7.9127547839000005,2.307886812,8.2424528999,0.0019200000000000003,0.0005600000000000001,0.002,7.9108347839,2.307326812,8.2404528999,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 12:30:00,8.14768,0.54224,8.1657034969,0.007680000000000001,0.0022400000000000002,0.008,8.14,0.54,8.1578918845,8.0353315212,2.3436383603,8.3701370012,0.00288,0.00084,0.003,8.0324515212,2.3427983602999998,8.3671370012,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 13:00:00,8.40384,0.6011200000000001,8.4253113889,0.0038400000000000005,0.0011200000000000001,0.004,8.4,0.6000000000000001,8.4214013086,8.3157445882,2.4254255049,8.6622339461,0.0019200000000000003,0.0005600000000000001,0.002,8.3138245882,2.4248655049,8.6602339461,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 13:30:00,8.56056,0.57308,8.579720753,0.010560000000000002,0.0030800000000000003,0.011,8.55,0.5700000000000001,8.5689789357,8.0455458289,2.3466175334,8.3807769051,0.007680000000000001,0.0022400000000000002,0.008,8.0378658289,2.3443775334,8.3727769051,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 14:00:00,8.03688,0.57784,8.0576261517,0.02688,0.007840000000000001,0.028,8.01,0.5700000000000001,8.0302552886,7.7277994522,2.2539415069,8.049791096,0.022080000000000002,0.00644,0.023,7.7057194522,2.2475015069,8.026791096,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 14:30:00,8.10384,0.65112,8.1299557194,0.0038400000000000005,0.0011200000000000001,0.004,8.1,0.65,8.1260383952,7.6442010826,2.2295586491,7.962709461,0.00288,0.00084,0.003,7.6413210826,2.2287186491,7.959709461,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 15:00:00,8.87192,1.18056,8.9501221444,0.0019200000000000003,0.0005600000000000001,0.002,8.87,1.18,8.9481450592,7.7899691202,2.2720743267,8.1145511669,0.0019200000000000003,0.0005600000000000001,0.002,7.7880491202,2.2715143267,8.1125511669,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 15:30:00,9.21,1.31,9.3026985332,0.0,0.0,0.0,9.21,1.31,9.3026985332,8.0046914302,2.3347016671,8.3382202398,0.0,0.0,0.0,8.0046914302,2.3347016671,8.3382202398,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 16:00:00,8.94,1.34,9.0398672557,0.0,0.0,0.0,8.94,1.34,9.0398672557,8.0882119732,2.3590618255,8.4252208054,0.0,0.0,0.0,8.0882119732,2.3590618255,8.4252208054,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 16:30:00,8.96,1.47,9.0797852398,0.0,0.0,0.0,8.96,1.47,9.0797852398,8.9177192612,2.6010014512,9.2892908971,0.0,0.0,0.0,8.9177192612,2.6010014512,9.2892908971,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 17:00:00,9.87,1.6600000000000001,10.0086212837,0.0,0.0,0.0,9.87,1.6600000000000001,10.0086212837,9.4656477976,2.760813941,9.8600497892,0.0,0.0,0.0,9.4656477976,2.760813941,9.8600497892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 17:30:00,10.25,1.53,10.363561164,0.0,0.0,0.0,10.25,1.53,10.363561164,9.7703172528,2.8496758654,10.1774138051,0.0,0.0,0.0,9.7703172528,2.8496758654,10.1774138051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 18:00:00,10.45,1.57,10.5672796878,0.0,0.0,0.0,10.45,1.57,10.5672796878,9.7703172528,2.8496758654,10.1774138051,0.0,0.0,0.0,9.7703172528,2.8496758654,10.1774138051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 18:30:00,10.29,1.53,10.4031245306,0.0,0.0,0.0,10.29,1.53,10.4031245306,9.7562319386,2.8455676487,10.1627416027,0.0,0.0,0.0,9.7562319386,2.8455676487,10.1627416027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 19:00:00,10.02,1.58,10.1438059918,0.0,0.0,0.0,10.02,1.58,10.1438059918,9.7668992654,2.8486789524000002,10.1738534014,0.0,0.0,0.0,9.7668992654,2.8486789524000002,10.1738534014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 19:30:00,9.8,1.35,9.8925477002,0.0,0.0,0.0,9.8,1.35,9.8925477002,9.4852475183,2.7665305262,9.8804661649,0.0,0.0,0.0,9.4852475183,2.7665305262,9.8804661649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 20:00:00,9.56,0.9,9.6022705648,0.0,0.0,0.0,9.56,0.9,9.6022705648,8.9515566058,2.6108706767000003,9.324538131,0.0,0.0,0.0,8.9515566058,2.6108706767000003,9.324538131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 20:30:00,8.76,0.58,8.7791799161,0.0,0.0,0.0,8.76,0.58,8.7791799161,8.6562209368,2.5247311066,9.0168968091,0.0,0.0,0.0,8.6562209368,2.5247311066,9.0168968091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 21:00:00,8.21,0.58,8.2304617124,0.0,0.0,0.0,8.21,0.58,8.2304617124,8.1668030719,2.3819842293,8.5070865333,0.0,0.0,0.0,8.1668030719,2.3819842293,8.5070865333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 21:30:00,8.16,0.48,8.1741054556,0.0,0.0,0.0,8.16,0.48,8.1741054556,7.6031291129,2.2175793246,7.9199261592,0.0,0.0,0.0,7.6031291129,2.2175793246,7.9199261592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 22:00:00,7.65,1.37,7.7717050896,0.0,0.0,0.0,7.65,1.37,7.7717050896,7.0028005801,2.0424835025,7.2945839376,0.0,0.0,0.0,7.0028005801,2.0424835025,7.2945839376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 22:30:00,7.43,1.37,7.5552498304,0.0,0.0,0.0,7.43,1.37,7.5552498304,6.2384252753,1.8195407053000001,6.4983596617,0.0,0.0,0.0,6.2384252753,1.8195407053000001,6.4983596617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 23:00:00,7.48,1.3,7.5921275016,0.0,0.0,0.0,7.48,1.3,7.5921275016,5.5898877548,1.6303839285000001,5.8227997446,0.0,0.0,0.0,5.5898877548,1.6303839285000001,5.8227997446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 23:30:00,7.21,1.34,7.3334643928,0.0,0.0,0.0,7.21,1.34,7.3334643928,4.9362832791,1.4397492897,5.1419617491,0.0,0.0,0.0,4.9362832791,1.4397492897,5.1419617491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 00:00:00,6.75,1.1400000000000001,6.8455898212,0.0,0.0,0.0,6.75,1.1400000000000001,6.8455898212,4.4801936191,1.3067231389,4.6668683532,0.0,0.0,0.0,4.4801936191,1.3067231389,4.6668683532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 00:30:00,6.89,1.05,6.9695480485,0.0,0.0,0.0,6.89,1.05,6.9695480485,4.1650841375,1.2148162068000001,4.3386293099,0.0,0.0,0.0,4.1650841375,1.2148162068000001,4.3386293099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 01:00:00,7.06,1.43,7.2033672682,0.0,0.0,0.0,7.06,1.43,7.2033672682,3.9796159154,1.1607213086,4.1454332452,0.0,0.0,0.0,3.9796159154,1.1607213086,4.1454332452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 01:30:00,6.39,1.3599999999999999,6.5331232959,0.0,0.0,0.0,6.39,1.3599999999999999,6.5331232959,3.9796159154,1.1607213086,4.1454332452,0.0,0.0,0.0,3.9796159154,1.1607213086,4.1454332452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 02:00:00,6.61,1.09,6.6992686168,0.0,0.0,0.0,6.61,1.09,6.6992686168,3.9379499228,1.1485687275,4.1020311696,0.0,0.0,0.0,3.9379499228,1.1485687275,4.1020311696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 02:30:00,6.45,0.41000000000000003,6.4630178709,0.0,0.0,0.0,6.45,0.41000000000000003,6.4630178709,3.9654880342,1.1566006766,4.1307167023,0.0,0.0,0.0,3.9654880342,1.1566006766,4.1307167023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 03:00:00,5.97,0.37,5.9814546726,0.0,0.0,0.0,5.97,0.37,5.9814546726,3.833832663,1.1182011934,3.9935756906,0.0,0.0,0.0,3.833832663,1.1182011934,3.9935756906,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 03:30:00,5.97,0.34,5.9796739042,0.0,0.0,0.0,5.97,0.34,5.9796739042,3.7612433282,1.097029304,3.9179618002,0.0,0.0,0.0,3.7612433282,1.097029304,3.9179618002,0.09024,0.026320000000000003,0.094,0.09024,0.026320000000000003,0.094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 04:00:00,6.52,1.0,6.596241354,0.0,0.0,0.0,6.52,1.0,6.596241354,3.6908536701,1.0764989871,3.8446392397,0.0,0.0,0.0,3.6908536701,1.0764989871,3.8446392397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 04:30:00,6.65,1.3,6.7758763271,0.0,0.0,0.0,6.65,1.3,6.7758763271,3.6908536701,1.0764989871,3.8446392397,0.0,0.0,0.0,3.6908536701,1.0764989871,3.8446392397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 05:00:00,6.15,1.27,6.279761142,0.0,0.0,0.0,6.15,1.27,6.279761142,3.7629627973,1.0975308159,3.9197529139,0.0,0.0,0.0,3.7629627973,1.0975308159,3.9197529139,0.16896000000000003,0.049280000000000004,0.176,0.16896000000000003,0.049280000000000004,0.176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 05:30:00,6.51,1.32,6.6424769476000005,0.0,0.0,0.0,6.51,1.32,6.6424769476000005,3.916786867,1.1423961695,4.0799863198,0.0,0.0,0.0,3.916786867,1.1423961695,4.0799863198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 06:00:00,7.43,1.08,7.5080823117,0.0,0.0,0.0,7.43,1.08,7.5080823117,4.3114734691,1.2575130952,4.4911181970000005,0.0,0.0,0.0,4.3114734691,1.2575130952,4.4911181970000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 06:30:00,8.53,1.53,8.6661294705,0.0,0.0,0.0,8.53,1.53,8.6661294705,5.053092453,1.4738186321,5.2636379719,0.0,0.0,0.0,5.053092453,1.4738186321,5.2636379719,0.168,0.049,0.17500000000000002,0.168,0.049,0.17500000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 07:00:00,10.13,2.02,10.3294385133,0.0,0.0,0.0,10.13,2.02,10.3294385133,5.997474616,1.7492634297,6.2473693917,0.0,0.0,0.0,5.997474616,1.7492634297,6.2473693917,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 07:30:00,11.75,2.24,11.9616094235,0.0,0.0,0.0,11.75,2.24,11.9616094235,6.990612485,2.0389286415,7.2818880052,0.0,0.0,0.0,6.990612485,2.0389286415,7.2818880052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 08:00:00,12.4,2.54,12.6574721015,0.0,0.0,0.0,12.4,2.54,12.6574721015,7.5311395387,2.1965823655,7.8449370195,0.0,0.0,0.0,7.5311395387,2.1965823655,7.8449370195,0.11424000000000001,0.03332,0.11900000000000001,0.11424000000000001,0.03332,0.11900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 08:30:00,12.89,2.16,13.0697245572,0.0,0.0,0.0,12.89,2.16,13.0697245572,7.2911579411,2.1265877328,7.5949561886,0.0,0.0,0.0,7.2911579411,2.1265877328,7.5949561886,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 09:00:00,13.59,2.26,13.776636019,0.0,0.0,0.0,13.59,2.26,13.776636019,6.9818729723,2.0363796169,7.2727843461,0.0,0.0,0.0,6.9818729723,2.0363796169,7.2727843461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 09:30:00,13.36,2.23,13.5448329632,0.0,0.0,0.0,13.36,2.23,13.5448329632,7.0225567673,2.0482457238,7.3151632993,0.0,0.0,0.0,7.0225567673,2.0482457238,7.3151632993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 10:00:00,13.18,2.76,13.4658828155,0.0,0.0,0.0,13.18,2.76,13.4658828155,6.9949548056,2.0401951516,7.2864112559,0.0,0.0,0.0,6.9949548056,2.0401951516,7.2864112559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 10:30:00,13.99,3.22,14.3557828069,0.0,0.0,0.0,13.99,3.22,14.3557828069,7.0356948022,2.0520776506,7.3288487523,0.0,0.0,0.0,7.0356948022,2.0520776506,7.3288487523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 11:00:00,13.45,3.5,13.8979315008,0.0,0.0,0.0,13.45,3.5,13.8979315008,6.8178468186,1.9885386554000002,7.1019237694,0.0,0.0,0.0,6.8178468186,1.9885386554000002,7.1019237694,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 11:30:00,13.31,3.44,13.7473524724,0.0,0.0,0.0,13.31,3.44,13.7473524724,6.7387522335,1.9654694014,7.0195335765,0.0,0.0,0.0,6.7387522335,1.9654694014,7.0195335765,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 12:00:00,13.35,3.15,13.7165957876,0.0,0.0,0.0,13.35,3.15,13.7165957876,6.6409867504,1.9369544689,6.9176945316000005,0.0,0.0,0.0,6.6409867504,1.9369544689,6.9176945316000005,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 12:30:00,13.58,3.24,13.9611604102,0.0,0.0,0.0,13.58,3.24,13.9611604102,6.7619480242000005,1.9722348404,7.0436958585,0.0,0.0,0.0,6.7619480242000005,1.9722348404,7.0436958585,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 13:00:00,13.33,2.9,13.641807065,0.0,0.0,0.0,13.33,2.9,13.641807065,6.7194321905,1.9598343889,6.9994085318,0.0,0.0,0.0,6.7194321905,1.9598343889,6.9994085318,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 13:30:00,13.11,2.55,13.3556954143,0.0,0.0,0.0,13.11,2.55,13.3556954143,6.4876395628,1.8922282058,6.7579578779,0.0,0.0,0.0,6.4876395628,1.8922282058,6.7579578779,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 14:00:00,12.91,2.48,13.1460450326,0.0,0.0,0.0,12.91,2.48,13.1460450326,6.3194578174,1.8431751967,6.5827685598,0.0,0.0,0.0,6.3194578174,1.8431751967,6.5827685598,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 14:30:00,12.97,3.13,13.3423311307,0.0,0.0,0.0,12.97,3.13,13.3423311307,6.538400568,1.9070334990000002,6.810833925,0.0,0.0,0.0,6.538400568,1.9070334990000002,6.810833925,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 15:00:00,12.97,3.35,13.3956485472,0.0,0.0,0.0,12.97,3.35,13.3956485472,6.6167427502,1.9298833021,6.8924403648,0.0,0.0,0.0,6.6167427502,1.9298833021,6.8924403648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 15:30:00,12.88,3.08,13.2431416212,0.0,0.0,0.0,12.88,3.08,13.2431416212,6.6224914407,1.9315600035,6.8984285841,0.0,0.0,0.0,6.6224914407,1.9315600035,6.8984285841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 16:00:00,12.88,2.71,13.162009725,0.0,0.0,0.0,12.88,2.71,13.162009725,6.9913617286,2.0391471708,7.2826684673,0.0,0.0,0.0,6.9913617286,2.0391471708,7.2826684673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 16:30:00,11.45,0.96,11.4901740631,0.0,0.0,0.0,11.45,0.96,11.4901740631,7.8671496913,2.2945853266,8.1949475951,0.0,0.0,0.0,7.8671496913,2.2945853266,8.1949475951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 17:00:00,12.37,1.6099999999999999,12.4743336495,0.0,0.0,0.0,12.37,1.6099999999999999,12.4743336495,8.5518416245,2.4942871405,8.9081683589,0.0,0.0,0.0,8.5518416245,2.4942871405,8.9081683589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 17:30:00,12.73,2.06,12.8956000248,0.0,0.0,0.0,12.73,2.06,12.8956000248,9.120333955,2.6600974035,9.5003478698,0.0,0.0,0.0,9.120333955,2.6600974035,9.5003478698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 18:00:00,12.48,1.98,12.6360911678,0.0,0.0,0.0,12.48,1.98,12.6360911678,9.6571136268,2.8166581411,10.0594933612,0.0,0.0,0.0,9.6571136268,2.8166581411,10.0594933612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 18:30:00,12.24,1.8,12.3716449998,0.0,0.0,0.0,12.24,1.8,12.3716449998,9.9682156693,2.9073962369,10.3835579888,0.0,0.0,0.0,9.9682156693,2.9073962369,10.3835579888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 19:00:00,12.12,2.31,12.3381724741,0.0,0.0,0.0,12.12,2.31,12.3381724741,10.0276006247,2.9247168489,10.4454173174,0.0,0.0,0.0,10.0276006247,2.9247168489,10.4454173174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 19:30:00,11.56,1.97,11.7266576653,0.0,0.0,0.0,11.56,1.97,11.7266576653,9.6132120416,2.8038535121,10.0137625433,0.0,0.0,0.0,9.6132120416,2.8038535121,10.0137625433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 20:00:00,11.32,1.75,11.4544707429,0.0,0.0,0.0,11.32,1.75,11.4544707429,9.226861897,2.6911680533,9.611314476,0.0,0.0,0.0,9.226861897,2.6911680533,9.611314476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 20:30:00,10.56,2.16,10.778645555,0.0,0.0,0.0,10.56,2.16,10.778645555,8.6877136111,2.5339164699,9.0497016782,0.0,0.0,0.0,8.6877136111,2.5339164699,9.0497016782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 21:00:00,9.24,1.26,9.3255133907,0.0,0.0,0.0,9.24,1.26,9.3255133907,8.4179807568,2.4552443874,8.7687299551,0.0,0.0,0.0,8.4179807568,2.4552443874,8.7687299551,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 21:30:00,8.65,0.87,8.6936413545,0.0,0.0,0.0,8.65,0.87,8.6936413545,7.7982691622,2.2744951723,8.1231970439,0.0,0.0,0.0,7.7982691622,2.2744951723,8.1231970439,0.10464000000000001,0.030520000000000002,0.109,0.10464000000000001,0.030520000000000002,0.109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 22:00:00,8.65,1.56,8.7895449256,0.0,0.0,0.0,8.65,1.56,8.7895449256,7.0394885755,2.0531841678,7.3328005994,0.0,0.0,0.0,7.0394885755,2.0531841678,7.3328005994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 22:30:00,8.35,1.32,8.4536915014,0.0,0.0,0.0,8.35,1.32,8.4536915014,6.272490918,1.8294765177999999,6.5338447063,0.0,0.0,0.0,6.272490918,1.8294765177999999,6.5338447063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 23:00:00,8.44,1.7000000000000002,8.6095063738,0.0,0.0,0.0,8.44,1.7000000000000002,8.6095063738,5.5777686646,1.6268491938,5.8101756923,0.0,0.0,0.0,5.5777686646,1.6268491938,5.8101756923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 23:30:00,7.74,1.6600000000000001,7.9160090955,0.0,0.0,0.0,7.74,1.6600000000000001,7.9160090955,4.90201561,1.4297545529,5.1062662604,0.0,0.0,0.0,4.90201561,1.4297545529,5.1062662604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 00:00:00,7.66,1.51,7.8074131439,0.0,0.0,0.0,7.66,1.51,7.8074131439,4.4472387059,1.2971112892,4.6325403186,0.0,0.0,0.0,4.4472387059,1.2971112892,4.6325403186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 00:30:00,7.62,1.44,7.754869438,0.0,0.0,0.0,7.62,1.44,7.754869438,4.0600347295,1.1841767961,4.2292028432,0.0,0.0,0.0,4.0600347295,1.1841767961,4.2292028432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 01:00:00,6.98,1.49,7.1372613795,0.0,0.0,0.0,6.98,1.49,7.1372613795,3.9252999105,1.1448791406,4.0888540735,0.0,0.0,0.0,3.9252999105,1.1448791406,4.0888540735,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 01:30:00,6.29,0.55,6.3140003168,0.0,0.0,0.0,6.29,0.55,6.3140003168,3.8595789746999998,1.1257105343,4.0203947653,0.0,0.0,0.0,3.8595789746999998,1.1257105343,4.0203947653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 02:00:00,7.14,0.93,7.2003124932,0.0,0.0,0.0,7.14,0.93,7.2003124932,3.9150915079,1.1419016898,4.0782203208,0.0,0.0,0.0,3.9150915079,1.1419016898,4.0782203208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 02:30:00,6.97,1.63,7.158058396,0.0,0.0,0.0,6.97,1.63,7.158058396,3.9024677674,1.1382197655,4.065070591,0.0,0.0,0.0,3.9024677674,1.1382197655,4.065070591,0.10944000000000001,0.031920000000000004,0.114,0.10944000000000001,0.031920000000000004,0.114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 03:00:00,6.89,1.47,7.0450691977,0.0,0.0,0.0,6.89,1.47,7.0450691977,3.7715919022,1.1000476381,3.9287415648,0.0,0.0,0.0,3.7715919022,1.1000476381,3.9287415648,0.12192000000000001,0.03556,0.127,0.12192000000000001,0.03556,0.127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 03:30:00,7.29,1.53,7.4488254108,0.0,0.0,0.0,7.29,1.53,7.4488254108,3.6923363611,1.0769314386,3.8461837094,0.0,0.0,0.0,3.6923363611,1.0769314386,3.8461837094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 04:00:00,6.64,1.16,6.7405637746,0.0,0.0,0.0,6.64,1.16,6.7405637746,3.6568003319,1.0665667635,3.8091670124,0.0,0.0,0.0,3.6568003319,1.0665667635,3.8091670124,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 04:30:00,6.5,0.92,6.5647848403,0.0,0.0,0.0,6.5,0.92,6.5647848403,3.6663564303,1.0693539588,3.8191212816,0.0,0.0,0.0,3.6663564303,1.0693539588,3.8191212816,0.20736000000000002,0.060480000000000006,0.216,0.20736000000000002,0.060480000000000006,0.216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 05:00:00,7.41,1.11,7.4926764243,0.0,0.0,0.0,7.41,1.11,7.4926764243,3.7196017783,1.084883852,3.8745851858,0.0,0.0,0.0,3.7196017783,1.084883852,3.8745851858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 05:30:00,7.14,0.51,7.1581911123,0.0,0.0,0.0,7.14,0.51,7.1581911123,3.9742993785,1.1591706521,4.1398951859,0.0,0.0,0.0,3.9742993785,1.1591706521,4.1398951859,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 06:00:00,7.34,1.01,7.4091632456,0.0,0.0,0.0,7.34,1.01,7.4091632456,4.3371539352,1.2650032311000001,4.5178686825,0.0,0.0,0.0,4.3371539352,1.2650032311000001,4.5178686825,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 06:30:00,9.23,1.53,9.3559499785,0.0,0.0,0.0,9.23,1.53,9.3559499785,5.0233495103,1.4651436072,5.2326557399,0.0,0.0,0.0,5.0233495103,1.4651436072,5.2326557399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 07:00:00,11.03,2.07,11.2225576408,0.0,0.0,0.0,11.03,2.07,11.2225576408,5.9834849109,1.7451830990000001,6.2327967822,0.0,0.0,0.0,5.9834849109,1.7451830990000001,6.2327967822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 07:30:00,11.93,2.5,12.1891304038,0.0,0.0,0.0,11.93,2.5,12.1891304038,7.1129786321,2.0746187677,7.4093527418,0.0,0.0,0.0,7.1129786321,2.0746187677,7.4093527418,0.0912,0.026600000000000002,0.095,0.0912,0.026600000000000002,0.095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 08:00:00,12.33,2.73,12.6286103749,0.0,0.0,0.0,12.33,2.73,12.6286103749,7.4302344156,2.1671517046,7.7398275163,0.0,0.0,0.0,7.4302344156,2.1671517046,7.7398275163,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 08:30:00,13.21,2.8200000000000003,13.5076459829,0.0,0.0,0.0,13.21,2.8200000000000003,13.5076459829,7.118798988,2.0763163715,7.4154156124,0.0,0.0,0.0,7.118798988,2.0763163715,7.4154156124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 09:00:00,13.62,3.2,13.9908684505,0.0,0.0,0.0,13.62,3.2,13.9908684505,6.6049066632999995,1.9264311101,6.8801111076,0.0,0.0,0.0,6.6049066632999995,1.9264311101,6.8801111076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 09:30:00,13.42,3.3,13.8197829216,0.0,0.0,0.0,13.42,3.3,13.8197829216,6.6496288248,1.9394750739000002,6.9266966925,0.0,0.0,0.0,6.6496288248,1.9394750739000002,6.9266966925,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 10:00:00,12.75,2.75,13.0431974607,0.0,0.0,0.0,12.75,2.75,13.0431974607,6.4533589241,1.8822296862,6.7222488793,0.0,0.0,0.0,6.4533589241,1.8822296862,6.7222488793,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 10:30:00,12.81,2.0,12.9651880048,0.0,0.0,0.0,12.81,2.0,12.9651880048,6.2604381723,1.8259611336,6.5212897628,0.0,0.0,0.0,6.2604381723,1.8259611336,6.5212897628,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 11:00:00,13.0,2.63,13.2633668425,0.0,0.0,0.0,13.0,2.63,13.2633668425,6.0299679446,1.7587406505,6.2812166089,0.0,0.0,0.0,6.0299679446,1.7587406505,6.2812166089,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 11:30:00,13.37,3.03,13.7090408125,0.0,0.0,0.0,13.37,3.03,13.7090408125,5.9313855431,1.7299874500999999,6.1785266074,0.0,0.0,0.0,5.9313855431,1.7299874500999999,6.1785266074,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 12:00:00,12.84,3.03,13.1926684185,0.0,0.0,0.0,12.84,3.03,13.1926684185,5.9712241528,1.7416070446,6.2200251591,0.0,0.0,0.0,5.9712241528,1.7416070446,6.2200251591,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 12:30:00,13.49,3.21,13.8666578526,0.0,0.0,0.0,13.49,3.21,13.8666578526,5.8182820157,1.6969989213,6.060710433,0.0,0.0,0.0,5.8182820157,1.6969989213,6.060710433,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 13:00:00,13.41,3.29,13.8076862653,0.0,0.0,0.0,13.41,3.29,13.8076862653,5.9190564452,1.7263914632000001,6.1656837971,0.0,0.0,0.0,5.9190564452,1.7263914632000001,6.1656837971,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 13:30:00,13.29,3.25,13.6816154017,0.0,0.0,0.0,13.29,3.25,13.6816154017,5.809207954,1.6943523199000001,6.0512582854,0.0,0.0,0.0,5.809207954,1.6943523199000001,6.0512582854,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 14:00:00,13.33,3.22,13.7133985576,0.0,0.0,0.0,13.33,3.22,13.7133985576,5.5735889628,1.6256301141,5.8058218362,0.0,0.0,0.0,5.5735889628,1.6256301141,5.8058218362,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 14:30:00,13.33,3.58,13.8023657392,0.0,0.0,0.0,13.33,3.58,13.8023657392,5.4742240623,1.5966486849,5.7023167316,0.0,0.0,0.0,5.4742240623,1.5966486849,5.7023167316,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 15:00:00,10.71,2.73,11.0524657882,0.0,0.0,0.0,10.71,2.73,11.0524657882,5.5514528546,1.6191737493,5.7827633902,0.0,0.0,0.0,5.5514528546,1.6191737493,5.7827633902,0.5299200000000001,0.15456,0.552,0.5299200000000001,0.15456,0.552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 15:30:00,11.42,2.31,11.6512874825,0.0,0.0,0.0,11.42,2.31,11.6512874825,5.5951138370999995,1.6319082025,5.8282435803,0.0,0.0,0.0,5.5951138370999995,1.6319082025,5.8282435803,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 16:00:00,11.96,2.46,12.2103726397,0.0,0.0,0.0,11.96,2.46,12.2103726397,6.1055058673,1.7807725446,6.3599019451,0.0,0.0,0.0,6.1055058673,1.7807725446,6.3599019451,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 16:30:00,12.59,2.64,12.863813587,0.0,0.0,0.0,12.59,2.64,12.863813587,6.7995344135,1.9831975373000001,7.0828483474,0.0,0.0,0.0,6.7995344135,1.9831975373000001,7.0828483474,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 17:00:00,12.56,2.55,12.8162435994,0.0,0.0,0.0,12.56,2.55,12.8162435994,7.7325345916,2.2553225892,8.054723533,0.0,0.0,0.0,7.7325345916,2.2553225892,8.054723533,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 17:30:00,11.73,2.48,11.9892993957,0.0,0.0,0.0,11.73,2.48,11.9892993957,8.3357541805,2.431261636,8.6830772713,0.0,0.0,0.0,8.3357541805,2.431261636,8.6830772713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 18:00:00,11.51,2.01,11.6841858938,0.0,0.0,0.0,11.51,2.01,11.6841858938,8.9142740043,2.5999965846,9.2857020878,0.0,0.0,0.0,8.9142740043,2.5999965846,9.2857020878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 18:30:00,11.72,1.9300000000000002,11.8778491319,0.0,0.0,0.0,11.72,1.9300000000000002,11.8778491319,9.6514798336,2.8150149515000003,10.0536248267,0.0,0.0,0.0,9.6514798336,2.8150149515000003,10.0536248267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 19:00:00,11.41,2.0,11.5839587361,0.0,0.0,0.0,11.41,2.0,11.5839587361,9.8220699333,2.8647703972,10.2313228472,0.0,0.0,0.0,9.8220699333,2.8647703972,10.2313228472,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 19:30:00,11.66,1.82,11.801186381,0.0,0.0,0.0,11.66,1.82,11.801186381,9.4247662994,2.7488901707,9.8174648952,0.0,0.0,0.0,9.4247662994,2.7488901707,9.8174648952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 20:00:00,11.27,1.69,11.396008073,0.0,0.0,0.0,11.27,1.69,11.396008073,9.0764315384,2.647292532,9.4546161859,0.0,0.0,0.0,9.0764315384,2.647292532,9.4546161859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 20:30:00,10.7,1.82,10.8536814031,0.0,0.0,0.0,10.7,1.82,10.8536814031,8.6906512247,2.5347732739,9.0527616924,0.0,0.0,0.0,8.6906512247,2.5347732739,9.0527616924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 21:00:00,9.55,0.89,9.591381548,0.0,0.0,0.0,9.55,0.89,9.591381548,8.2295498133,2.4002853622,8.5724477222,0.0,0.0,0.0,8.2295498133,2.4002853622,8.5724477222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 21:30:00,9.65,0.93,9.6947098977,0.0,0.0,0.0,9.65,0.93,9.6947098977,7.6367537893,2.2273865219,7.9549518639,0.0,0.0,0.0,7.6367537893,2.2273865219,7.9549518639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 22:00:00,9.26,1.29,9.3494224421,0.0,0.0,0.0,9.26,1.29,9.3494224421,6.9601202986,2.0300350871,7.2501253111,0.0,0.0,0.0,6.9601202986,2.0300350871,7.2501253111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
