Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-22 22:30:00,8.26,1.2,8.3467119275,0.0,0.0,0.0,8.26,1.2,8.3467119275,6.218421003,1.8137061259,6.4775218781,0.0,0.0,0.0,6.218421003,1.8137061259,6.4775218781,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 23:00:00,8.13,1.17,8.2137567532,0.0,0.0,0.0,8.13,1.17,8.2137567532,5.5331411146,1.6138328251,5.7636886611,0.0,0.0,0.0,5.5331411146,1.6138328251,5.7636886611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 23:30:00,8.07,1.56,8.2193977882,0.0,0.0,0.0,8.07,1.56,8.2193977882,4.8919946014,1.4268317587000001,5.0958277098,0.0,0.0,0.0,4.8919946014,1.4268317587000001,5.0958277098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 00:00:00,7.61,1.54,7.7642578525,0.0,0.0,0.0,7.61,1.54,7.7642578525,4.4279364546,1.2914814659,4.6124338068,0.0,0.0,0.0,4.4279364546,1.2914814659,4.6124338068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 00:30:00,7.32,1.75,7.5262806219,0.0,0.0,0.0,7.32,1.75,7.5262806219,4.098631916,1.1954343088,4.2694082458,0.0,0.0,0.0,4.098631916,1.1954343088,4.2694082458,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 01:00:00,7.36,1.27,7.4687683054,0.0,0.0,0.0,7.36,1.27,7.4687683054,3.8903385343,1.1346820725,4.0524359732,0.0,0.0,0.0,3.8903385343,1.1346820725,4.0524359732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 01:30:00,7.52,1.34,7.6384553412,0.0,0.0,0.0,7.52,1.34,7.6384553412,3.8656899825,1.1274929116,4.0267603984,0.0,0.0,0.0,3.8656899825,1.1274929116,4.0267603984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 02:00:00,6.93,0.77,6.9726465564,0.0,0.0,0.0,6.93,0.77,6.9726465564,3.89901985,1.1372141229000001,4.0614790105,0.0,0.0,0.0,3.89901985,1.1372141229000001,4.0614790105,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 02:30:00,6.83,0.54,6.8513137426,0.0,0.0,0.0,6.83,0.54,6.8513137426,3.8795900644,1.1315471021,4.0412396504,0.0,0.0,0.0,3.8795900644,1.1315471021,4.0412396504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 03:00:00,7.19,0.81,7.2354820157,0.0,0.0,0.0,7.19,0.81,7.2354820157,3.71535091,1.0836440154,3.8701571979000002,0.0,0.0,0.0,3.71535091,1.0836440154,3.8701571979000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 03:30:00,6.99,0.96,7.0556147854,0.0,0.0,0.0,6.99,0.96,7.0556147854,3.6607304522,1.0677130486,3.8132608877000003,0.0,0.0,0.0,3.6607304522,1.0677130486,3.8132608877000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 04:00:00,6.62,1.13,6.7157501443,0.0,0.0,0.0,6.62,1.13,6.7157501443,3.6607304522,1.0677130486,3.8132608877000003,0.0,0.0,0.0,3.6607304522,1.0677130486,3.8132608877000003,0.22368000000000002,0.06524,0.233,0.22368000000000002,0.06524,0.233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 04:30:00,7.28,1.27,7.3899458726,0.0,0.0,0.0,7.28,1.27,7.3899458726,3.6607304522,1.0677130486,3.8132608877000003,0.0,0.0,0.0,3.6607304522,1.0677130486,3.8132608877000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 05:00:00,7.69,1.49,7.8330198519,0.0,0.0,0.0,7.69,1.49,7.8330198519,3.7367886552,1.0898966911,3.8924881825,0.0,0.0,0.0,3.7367886552,1.0898966911,3.8924881825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 05:30:00,7.44,1.45,7.5799802111,0.0,0.0,0.0,7.44,1.45,7.5799802111,3.9240395318,1.1445115301,4.087541179,0.0,0.0,0.0,3.9240395318,1.1445115301,4.087541179,0.21984,0.06412000000000001,0.229,0.21984,0.06412000000000001,0.229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 06:00:00,8.05,1.23,8.1434267971,0.0,0.0,0.0,8.05,1.23,8.1434267971,4.3522473862,1.2694054876,4.5335910273,0.0,0.0,0.0,4.3522473862,1.2694054876,4.5335910273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 06:30:00,9.71,1.54,9.8313630795,0.0,0.0,0.0,9.71,1.54,9.8313630795,5.026979002,1.4662022089,5.2364364604,0.0,0.0,0.0,5.026979002,1.4662022089,5.2364364604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 07:00:00,10.96,2.1,11.1593727422,0.0,0.0,0.0,10.96,2.1,11.1593727422,5.9904028604,1.7472008343,6.2400029796,0.0,0.0,0.0,5.9904028604,1.7472008343,6.2400029796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 07:30:00,12.7,2.5300000000000002,12.9495521158,0.0,0.0,0.0,12.7,2.5300000000000002,12.9495521158,7.0668790329,2.0611730513,7.361332326,0.0,0.0,0.0,7.0668790329,2.0611730513,7.361332326,0.16032000000000002,0.04676,0.167,0.16032000000000002,0.04676,0.167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 08:00:00,14.2,3.07,14.5280728247,0.0,0.0,0.0,14.2,3.07,14.5280728247,7.376388143,2.1514465417,7.6837376489,0.0,0.0,0.0,7.376388143,2.1514465417,7.6837376489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 08:30:00,14.18,2.44,14.388398104,0.0,0.0,0.0,14.18,2.44,14.388398104,7.3395611402,2.1407053325,7.6453761877,0.0,0.0,0.0,7.3395611402,2.1407053325,7.6453761877,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 09:00:00,13.49,2.4,13.7018283452,0.0,0.0,0.0,13.49,2.4,13.7018283452,6.920106932,2.0183645218,7.2084447208,0.0,0.0,0.0,6.920106932,2.0183645218,7.2084447208,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 09:30:00,14.44,3.03,14.7544738978,0.0,0.0,0.0,14.44,3.03,14.7544738978,6.960862226,2.0302514826,7.2508981520999995,0.0,0.0,0.0,6.960862226,2.0302514826,7.2508981520999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 10:00:00,14.93,3.3,15.2903531679,0.0,0.0,0.0,14.93,3.3,15.2903531679,6.9322188723,2.0218971711,7.2210613253,0.0,0.0,0.0,6.9322188723,2.0218971711,7.2210613253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 10:30:00,14.65,3.34,15.0259142817,0.0,0.0,0.0,14.65,3.34,15.0259142817,6.8453819369,1.9965697316000002,7.1306061843,0.0,0.0,0.0,6.8453819369,1.9965697316000002,7.1306061843,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 11:00:00,14.65,3.59,15.0834545115,0.0,0.0,0.0,14.65,3.59,15.0834545115,6.7967279924,1.9823789978000002,7.079924992,0.0,0.0,0.0,6.7967279924,1.9823789978000002,7.079924992,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 11:30:00,13.59,2.52,13.821667772,0.0,0.0,0.0,13.59,2.52,13.821667772,6.7501601575,1.9687967126,7.0314168307,0.0,0.0,0.0,6.7501601575,1.9687967126,7.0314168307,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 12:00:00,14.02,3.42,14.4311052938,0.0,0.0,0.0,14.02,3.42,14.4311052938,6.7661244005,1.9734529501,7.0480462505,0.0,0.0,0.0,6.7661244005,1.9734529501,7.0480462505,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 12:30:00,13.66,3.07,14.0007321237,0.0,0.0,0.0,13.66,3.07,14.0007321237,6.6889671073,1.9509487396,6.9676740701,0.0,0.0,0.0,6.6889671073,1.9509487396,6.9676740701,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 13:00:00,14.37,3.58,14.8092302298,0.0,0.0,0.0,14.37,3.58,14.8092302298,6.4578608705,1.8835427539,6.7269384068,0.0,0.0,0.0,6.4578608705,1.8835427539,6.7269384068,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 13:30:00,13.5,2.51,13.7313546309,0.0,0.0,0.0,13.5,2.51,13.7313546309,6.4508617779,1.8815013519,6.7196476854,0.0,0.0,0.0,6.4508617779,1.8815013519,6.7196476854,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 14:00:00,12.67,2.42,12.8990426001,0.0,0.0,0.0,12.67,2.42,12.8990426001,6.4564614843,1.8831345996,6.7254807129,0.0,0.0,0.0,6.4564614843,1.8831345996,6.7254807129,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 14:30:00,12.83,2.38,13.0488811781,0.0,0.0,0.0,12.83,2.38,13.0488811781,6.3036374039,1.8385609095,6.5662889624,0.0,0.0,0.0,6.3036374039,1.8385609095,6.5662889624,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 15:00:00,12.85,2.42,13.0758900271,0.0,0.0,0.0,12.85,2.42,13.0758900271,6.2196195267,1.8140556953,6.4787703403,0.0,0.0,0.0,6.2196195267,1.8140556953,6.4787703403,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 15:30:00,12.64,2.39,12.8639690609,0.0,0.0,0.0,12.64,2.39,12.8639690609,6.5829167125,1.9200173745,6.8572049088,0.0,0.0,0.0,6.5829167125,1.9200173745,6.8572049088,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 16:00:00,12.79,2.5700000000000003,13.0456506162,0.0,0.0,0.0,12.79,2.5700000000000003,13.0456506162,7.5145421134,2.1917414497,7.8276480348,0.0,0.0,0.0,7.5145421134,2.1917414497,7.8276480348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 16:30:00,12.92,2.36,13.1337732583,0.0,0.0,0.0,12.92,2.36,13.1337732583,8.0950341472,2.3610516263,8.4323272367,0.0,0.0,0.0,8.0950341472,2.3610516263,8.4323272367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 17:00:00,12.12,2.26,12.3289091164,0.0,0.0,0.0,12.12,2.26,12.3289091164,9.0117212335,2.6284186931,9.3872096182,0.0,0.0,0.0,9.0117212335,2.6284186931,9.3872096182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 17:30:00,11.67,2.4,11.9142309865,0.0,0.0,0.0,11.67,2.4,11.9142309865,9.4530965538,2.7571531615,9.8469755769,0.0,0.0,0.0,9.4530965538,2.7571531615,9.8469755769,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 18:00:00,11.33,2.07,11.5175431408,0.0,0.0,0.0,11.33,2.07,11.5175431408,9.931729534,2.8967544474,10.345551598,0.0,0.0,0.0,9.931729534,2.8967544474,10.345551598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 18:30:00,11.6,1.9,11.754573578,0.0,0.0,0.0,11.6,1.9,11.754573578,10.4132745213,3.0372050687,10.8471609597,0.0,0.0,0.0,10.4132745213,3.0372050687,10.8471609597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 19:00:00,11.43,2.08,11.6177149216,0.0,0.0,0.0,11.43,2.08,11.6177149216,10.1643517171,2.9646025842,10.587866372,0.0,0.0,0.0,10.1643517171,2.9646025842,10.587866372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 19:30:00,8.13,1.26,8.2270590128,0.0,0.0,0.0,8.13,1.26,8.2270590128,4.6243994027,1.3487831591,4.8170827112,0.0,0.0,0.0,4.6243994027,1.3487831591,4.8170827112,4.44,-0.52,4.4703467427,0.0,0.0,0.0,4.44,-0.52,4.4703467427,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 20:00:00,6.32,1.26,6.4443773943,0.0,0.0,0.0,6.32,1.26,6.4443773943,1.9446449961,0.5671881239000001,2.025671871,0.0,0.0,0.0,1.9446449961,0.5671881239000001,2.025671871,4.75,0.48,4.7741910309,0.0,0.0,0.0,4.75,0.48,4.7741910309,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 20:30:00,5.58,0.42,5.5957841274,0.0,0.0,0.0,5.58,0.42,5.5957841274,1.9344279471,0.5642081512,2.0150291116,0.0,0.0,0.0,1.9344279471,0.5642081512,2.0150291116,4.09,0.46,4.1157866806,0.0,0.0,0.0,4.09,0.46,4.1157866806,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 21:00:00,5.28,0.37,5.2929481388,0.0,0.0,0.0,5.28,0.37,5.2929481388,1.8683814412,0.544944587,1.9462306679,0.0,0.0,0.0,1.8683814412,0.544944587,1.9462306679,3.77,0.46,3.7979599787,0.0,0.0,0.0,3.77,0.46,3.7979599787,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 21:30:00,5.09,0.37,5.103430219,0.0,0.0,0.0,5.09,0.37,5.103430219,1.7732526105000002,0.5171986781,1.8471381358999999,0.0,0.0,0.0,1.7732526105000002,0.5171986781,1.8471381358999999,3.88,0.33,3.8940082178,0.0,0.0,0.0,3.88,0.33,3.8940082178,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 22:00:00,5.09,0.37,5.103430219,0.0,0.0,0.0,5.09,0.37,5.103430219,1.5797327631,0.46075538920000003,1.6455549615,0.0,0.0,0.0,1.5797327631,0.46075538920000003,1.6455549615,3.5,0.39,3.5216615397,0.0,0.0,0.0,3.5,0.39,3.5216615397,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 22:30:00,4.85,0.34,4.8619029196,0.0,0.0,0.0,4.85,0.34,4.8619029196,1.403373022,0.40931713140000003,1.4618468979,0.0,0.0,0.0,1.403373022,0.40931713140000003,1.4618468979,3.26,0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,3.26,0.35000000000000003,3.2787345119999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 23:00:00,4.69,0.30000000000000004,4.6995850881,0.0,0.0,0.0,4.69,0.30000000000000004,4.6995850881,1.1827926104,0.344981178,1.2320756358,0.0,0.0,0.0,1.1827926104,0.344981178,1.2320756358,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 23:30:00,4.69,0.38,4.7053692735,0.0,0.0,0.0,4.69,0.38,4.7053692735,0.9569011491,0.2790961685,0.9967720303000001,0.0,0.0,0.0,0.9569011491,0.2790961685,0.9967720303000001,3.36,0.37,3.3803106366,0.0,0.0,0.0,3.36,0.37,3.3803106366,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 00:00:00,3.62,0.24,3.6279470779,0.0,0.0,0.0,3.62,0.24,3.6279470779,0.9019985194000001,0.2630829015,0.9395817911000001,0.0,0.0,0.0,0.9019985194000001,0.2630829015,0.9395817911000001,3.03,0.41000000000000003,3.0576134484,0.0,0.0,0.0,3.03,0.41000000000000003,3.0576134484,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 00:30:00,3.77,0.26,3.778954882,0.0,0.0,0.0,3.77,0.26,3.778954882,0.8397092058000001,0.244915185,0.8746970894,0.0,0.0,0.0,0.8397092058000001,0.244915185,0.8746970894,3.34,0.34,3.3572607882,0.0,0.0,0.0,3.34,0.34,3.3572607882,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 01:00:00,3.83,0.26,3.8388149213,0.0,0.0,0.0,3.83,0.26,3.8388149213,0.8181221439,0.23861895860000001,0.8522105665,0.0,0.0,0.0,0.8181221439,0.23861895860000001,0.8522105665,3.15,0.32,3.1662122481,0.0,0.0,0.0,3.15,0.32,3.1662122481,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 01:30:00,4.22,0.35000000000000003,4.2344893435,0.0,0.0,0.0,4.22,0.35000000000000003,4.2344893435,0.8596348291,0.2507268252,0.8954529470000001,0.0,0.0,0.0,0.8596348291,0.2507268252,0.8954529470000001,2.73,0.36,2.7536339626,0.0,0.0,0.0,2.73,0.36,2.7536339626,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 02:00:00,4.59,0.39,4.6065388308,0.0,0.0,0.0,4.59,0.39,4.6065388308,0.8910515149,0.2598900252,0.9281786614,0.0,0.0,0.0,0.8910515149,0.2598900252,0.9281786614,3.09,0.31,3.1055112301,0.0,0.0,0.0,3.09,0.31,3.1055112301,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 02:30:00,4.27,0.33,4.2827327724,0.0,0.0,0.0,4.27,0.33,4.2827327724,0.8934005084000001,0.2605751483,0.9306255295,0.0,0.0,0.0,0.8934005084000001,0.2605751483,0.9306255295,3.21,0.25,3.2197204848,0.0,0.0,0.0,3.21,0.25,3.2197204848,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 03:00:00,3.66,0.23,3.6672196553000003,0.0,0.0,0.0,3.66,0.23,3.6672196553000003,0.80881862,0.2359054308,0.8425193959,0.0,0.0,0.0,0.80881862,0.2359054308,0.8425193959,2.73,0.32,2.7486905974,0.0,0.0,0.0,2.73,0.32,2.7486905974,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 03:30:00,3.76,0.25,3.7683020049,0.0,0.0,0.0,3.76,0.25,3.7683020049,0.7776327265,0.22680954520000002,0.8100340901,0.0,0.0,0.0,0.7776327265,0.22680954520000002,0.8100340901,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,2.73,0.23,2.7396715132000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 04:00:00,4.01,0.76,4.081384569,0.0,0.0,0.0,4.01,0.76,4.081384569,0.7567998966,0.2207333032,0.7883332256000001,0.0,0.0,0.0,0.7567998966,0.2207333032,0.7883332256000001,2.84,0.31,2.8568689153999998,0.0,0.0,0.0,2.84,0.31,2.8568689153999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 04:30:00,4.32,0.85,4.4028286362,0.0,0.0,0.0,4.32,0.85,4.4028286362,0.7554710118,0.2203457118,0.7869489706,0.0,0.0,0.0,0.7554710118,0.2203457118,0.7869489706,2.59496,0.29728000000000004,2.611932771,0.26496000000000003,0.07728,0.276,2.33,0.22,2.3403632197,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 05:00:00,4.67,1.03,4.7822379698,0.0,0.0,0.0,4.67,1.03,4.7822379698,0.7816958683,0.2279946283,0.8142665295,0.0,0.0,0.0,0.7816958683,0.2279946283,0.8142665295,2.64808,0.33444,2.6691155464,0.11808,0.034440000000000005,0.123,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 05:30:00,4.48,0.89,4.5675485766,0.0,0.0,0.0,4.48,0.89,4.5675485766,0.8244167214,0.24045487710000002,0.8587674181,0.0,0.0,0.0,0.8244167214,0.24045487710000002,0.8587674181,3.07,0.23,3.0786035795,0.0,0.0,0.0,3.07,0.23,3.0786035795,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 06:00:00,4.32,0.65,4.3686267865,0.0,0.0,0.0,4.32,0.65,4.3686267865,0.9365137748000001,0.273149851,0.9755351821,0.0,0.0,0.0,0.9365137748000001,0.273149851,0.9755351821,3.1316,0.32380000000000003,3.1482955706,0.0816,0.0238,0.085,3.05,0.30000000000000004,3.0647185841,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 06:30:00,5.22,0.92,5.3004528108,0.0,0.0,0.0,5.22,0.92,5.3004528108,1.0372855439,0.30254161700000004,1.0805057749,0.0,0.0,0.0,1.0372855439,0.30254161700000004,1.0805057749,3.66248,0.40864000000000006,3.6852064257,0.13248000000000001,0.03864,0.138,3.5300000000000002,0.37,3.5493379664,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 07:00:00,7.01,1.75,7.2251366769,0.0,0.0,0.0,7.01,1.75,7.2251366769,1.2400663483,0.3616860183,1.2917357795,0.0,0.0,0.0,1.2400663483,0.3616860183,1.2917357795,4.36,0.41000000000000003,4.379235093,0.0,0.0,0.0,4.36,0.41000000000000003,4.379235093,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 07:30:00,7.3,2.2,7.6243032469,0.0,0.0,0.0,7.3,2.2,7.6243032469,1.4732596924,0.4297007436,1.5346455129,0.0,0.0,0.0,1.4732596924,0.4297007436,1.5346455129,4.60472,0.47596000000000005,4.6292530931,0.054720000000000005,0.015960000000000002,0.057,4.55,0.46,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 08:00:00,7.55,2.12,7.8419959194,0.0,0.0,0.0,7.55,2.12,7.8419959194,1.7252872184,0.503208772,1.7971741858999999,0.0,0.0,0.0,1.7252872184,0.503208772,1.7971741858999999,4.9280800000000005,0.6094400000000001,4.9656207668,0.23808,0.06944,0.248,4.69,0.54,4.7209850667,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 08:30:00,7.99,2.38,8.336935888,0.0,0.0,0.0,7.99,2.38,8.336935888,1.6337980223000002,0.4765244232,1.7018729398999999,0.0,0.0,0.0,1.6337980223000002,0.4765244232,1.7018729398999999,5.29,0.63,5.3273820963,0.0,0.0,0.0,5.29,0.63,5.3273820963,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 09:00:00,8.57,2.47,8.9188452167,0.0,0.0,0.0,8.57,2.47,8.9188452167,1.6071581387,0.4687544571,1.6741230611,0.0,0.0,0.0,1.6071581387,0.4687544571,1.6741230611,5.29,0.66,5.3310130369,0.0,0.0,0.0,5.29,0.66,5.3310130369,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 09:30:00,8.54,1.76,8.7194724611,0.0,0.0,0.0,8.54,1.76,8.7194724611,1.6520434177999999,0.4818459969,1.7208785602,0.0,0.0,0.0,1.6520434177999999,0.4818459969,1.7208785602,5.2588799999999996,0.72384,5.308461472,0.21888000000000002,0.06384000000000001,0.228,5.04,0.66,5.0830305921,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 10:00:00,8.54,1.7000000000000002,8.7075599338,0.0,0.0,0.0,8.54,1.7000000000000002,8.7075599338,1.7351853484,0.5060957266,1.8074847379,0.0,0.0,0.0,1.7351853484,0.5060957266,1.8074847379,5.49,0.73,5.5383210452,0.0,0.0,0.0,5.49,0.73,5.5383210452,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 10:30:00,7.46,1.29,7.5707133085,0.0,0.0,0.0,7.46,1.29,7.5707133085,1.696683106,0.4948659059,1.7673782355,0.0,0.0,0.0,1.696683106,0.4948659059,1.7673782355,5.64,0.68,5.6808450076,0.0,0.0,0.0,5.64,0.68,5.6808450076,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 11:00:00,8.06,1.9100000000000001,8.2832179737,0.0,0.0,0.0,8.06,1.9100000000000001,8.2832179737,1.642260684,0.4789926995,1.7106882125,0.0,0.0,0.0,1.642260684,0.4789926995,1.7106882125,5.24928,0.7760400000000001,5.3063338191,0.08928000000000001,0.02604,0.093,5.16,0.75,5.2142209389,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 11:30:00,8.5,2.2,8.7800911157,0.0,0.0,0.0,8.5,2.2,8.7800911157,1.625011287,0.47396162540000003,1.6927200907,0.0,0.0,0.0,1.625011287,0.47396162540000003,1.6927200907,5.31,0.81,5.3714243921,0.0,0.0,0.0,5.31,0.81,5.3714243921,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 12:00:00,8.59,2.23,8.8747394328,0.0,0.0,0.0,8.59,2.23,8.8747394328,1.6299676682,0.4754072366,1.6978829877,0.0,0.0,0.0,1.6299676682,0.4754072366,1.6978829877,5.79,0.81,5.8463834975,0.0,0.0,0.0,5.79,0.81,5.8463834975,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 12:30:00,8.86,2.35,9.1663569645,0.0,0.0,0.0,8.86,2.35,9.1663569645,1.6816885898,0.4904925054,1.7517589477,0.0,0.0,0.0,1.6816885898,0.4904925054,1.7517589477,5.37,0.81,5.4307458051,0.0,0.0,0.0,5.37,0.81,5.4307458051,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 13:00:00,7.83,2.2,8.1331974032,0.0,0.0,0.0,7.83,2.2,8.1331974032,1.6937090778,0.49399848100000004,1.7642802894,0.0,0.0,0.0,1.6937090778,0.49399848100000004,1.7642802894,5.34288,0.85084,5.4102028982,0.00288,0.00084,0.003,5.34,0.85,5.4072266459,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 13:30:00,7.68,1.96,7.9261592212,0.0,0.0,0.0,7.68,1.96,7.9261592212,1.5465572005000001,0.45107918350000004,1.6109970838,0.0,0.0,0.0,1.5465572005000001,0.45107918350000004,1.6109970838,5.30824,0.77532,5.3645627035,0.018240000000000003,0.00532,0.019,5.29,0.77,5.3457459723,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 14:00:00,8.33,2.56,8.7144994119,0.0,0.0,0.0,8.33,2.56,8.7144994119,1.4998187655000002,0.4374471399,1.5623112141000002,0.0,0.0,0.0,1.4998187655000002,0.4374471399,1.5623112141000002,5.01248,0.7436400000000001,5.0673421238,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.0,0.74,5.0544633741,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 14:30:00,8.43,2.41,8.7677249044,0.0,0.0,0.0,8.43,2.41,8.7677249044,1.4004538651,0.40846571070000004,1.4588061095,0.0,0.0,0.0,1.4004538651,0.40846571070000004,1.4588061095,4.96304,0.83672,5.0330772297,0.02304,0.00672,0.024,4.94,0.8300000000000001,5.0092414595,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 15:00:00,8.72,2.67,9.1196107373,0.0,0.0,0.0,8.72,2.67,9.1196107373,1.3882441540000001,0.4049045449,1.4460876604,0.0,0.0,0.0,1.3882441540000001,0.4049045449,1.4460876604,5.23592,0.8375600000000001,5.3024866808,0.025920000000000002,0.007560000000000001,0.027,5.21,0.8300000000000001,5.2756990058,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 15:30:00,7.48,1.78,7.6888750803,0.0,0.0,0.0,7.48,1.78,7.6888750803,1.4170916957,0.4133184113,1.4761371831,0.0,0.0,0.0,1.4170916957,0.4133184113,1.4761371831,5.25384,0.76112,5.3086851856,0.0038400000000000005,0.0011200000000000001,0.004,5.25,0.76,5.3047243095,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 16:00:00,6.83,1.37,6.9660462244,0.0,0.0,0.0,6.83,1.37,6.9660462244,1.4491681682,0.4226740491,1.5095501752,0.0,0.0,0.0,1.4491681682,0.4226740491,1.5095501752,4.9409600000000005,0.8102800000000001,5.0069590971,0.0009600000000000001,0.00028000000000000003,0.001,4.94,0.81,5.0059664402,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 16:30:00,6.87,1.6,7.0538571009,0.0,0.0,0.0,6.87,1.6,7.0538571009,1.5433034945,0.45013018590000003,1.6076078068,0.0,0.0,0.0,1.5433034945,0.45013018590000003,1.6076078068,4.9,0.71,4.9511715785,0.0,0.0,0.0,4.9,0.71,4.9511715785,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 17:00:00,6.91,1.56,7.0839042907,0.0,0.0,0.0,6.91,1.56,7.0839042907,1.6419854958,0.4789124363,1.7104015581,0.0,0.0,0.0,1.6419854958,0.4789124363,1.7104015581,5.21,0.52,5.2358857894,0.0,0.0,0.0,5.21,0.52,5.2358857894,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 17:30:00,6.86,1.76,7.0821748072,0.0,0.0,0.0,6.86,1.76,7.0821748072,1.5426038013999999,0.4499261087,1.6068789598,0.0,0.0,0.0,1.5426038013999999,0.4499261087,1.6068789598,5.12,0.49,5.1433938212,0.0,0.0,0.0,5.12,0.49,5.1433938212,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 18:00:00,6.86,1.71,7.0699151339,0.0,0.0,0.0,6.86,1.71,7.0699151339,1.6570954082,0.4833194941,1.7261410501999999,0.0,0.0,0.0,1.6570954082,0.4833194941,1.7261410501999999,4.69,0.44,4.7105944423,0.0,0.0,0.0,4.69,0.44,4.7105944423,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 18:30:00,6.44,0.81,6.4907395572,0.0,0.0,0.0,6.44,0.81,6.4907395572,1.7910475619000001,0.5223888722,1.8656745437,0.0,0.0,0.0,1.7910475619000001,0.5223888722,1.8656745437,4.86,0.44,4.8798770476,0.0,0.0,0.0,4.86,0.44,4.8798770476,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 19:00:00,6.8,1.49,6.9613288961,0.0,0.0,0.0,6.8,1.49,6.9613288961,1.7863630434000002,0.5210225543,1.8607948369,0.0,0.0,0.0,1.7863630434000002,0.5210225543,1.8607948369,4.99,0.33,5.000899919,0.0,0.0,0.0,4.99,0.33,5.000899919,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 19:30:00,6.44,1.19,6.5490228279,0.0,0.0,0.0,6.44,1.19,6.5490228279,1.7649189797,0.5147680357000001,1.8384572705000002,0.0,0.0,0.0,1.7649189797,0.5147680357000001,1.8384572705000002,4.8,0.39,4.8158176876,0.0,0.0,0.0,4.8,0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 20:00:00,6.49,1.6400000000000001,6.6940047804,0.0,0.0,0.0,6.49,1.6400000000000001,6.6940047804,1.6707035078999999,0.48728852310000004,1.740316154,0.0,0.0,0.0,1.6707035078999999,0.48728852310000004,1.740316154,4.45,0.42,4.4697762808,0.0,0.0,0.0,4.45,0.42,4.4697762808,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 20:30:00,5.96,0.76,6.0082609797,0.0,0.0,0.0,5.96,0.76,6.0082609797,1.7331097142,0.5054903333,1.8053226189,0.0,0.0,0.0,1.7331097142,0.5054903333,1.8053226189,4.58,0.42,4.5992173247,0.0,0.0,0.0,4.58,0.42,4.5992173247,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 21:00:00,5.49,0.43,5.5068139609,0.0,0.0,0.0,5.49,0.43,5.5068139609,1.6255373871,0.4741150712,1.6932681115000001,0.0,0.0,0.0,1.6255373871,0.4741150712,1.6932681115000001,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,3.9699999999999998,0.36,3.9862890011000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 21:30:00,5.32,0.38,5.3335541621,0.0,0.0,0.0,5.32,0.38,5.3335541621,1.4632293723,0.4267752336,1.5241972628,0.0,0.0,0.0,1.4632293723,0.4267752336,1.5241972628,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,3.8200000000000003,0.36,3.8369258528,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 22:00:00,5.03,0.35000000000000003,5.0421622346,0.0,0.0,0.0,5.03,0.35000000000000003,5.0421622346,1.3669464138,0.398692704,1.4239025144,0.0,0.0,0.0,1.3669464138,0.398692704,1.4239025144,3.76,0.29,3.7711669282,0.0,0.0,0.0,3.76,0.29,3.7711669282,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 22:30:00,4.62,0.27,4.6278828853,0.0,0.0,0.0,4.62,0.27,4.6278828853,1.2768285031,0.3724083134,1.3300296908,0.0,0.0,0.0,1.2768285031,0.3724083134,1.3300296908,3.66,0.29,3.6714710948000002,0.0,0.0,0.0,3.66,0.29,3.6714710948000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 23:00:00,4.7,0.30000000000000004,4.7095647357,0.0,0.0,0.0,4.7,0.30000000000000004,4.7095647357,1.1612178530000001,0.3386885404,1.2096019302,0.0,0.0,0.0,1.1612178530000001,0.3386885404,1.2096019302,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,3.03,0.30000000000000004,3.0448152653,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 23:30:00,4.7,0.37,4.7145413351,0.0,0.0,0.0,4.7,0.37,4.7145413351,1.0624593643,0.3098839813,1.1067285045,0.0,0.0,0.0,1.0624593643,0.3098839813,1.1067285045,3.09,0.30000000000000004,3.1045289498,0.0,0.0,0.0,3.09,0.30000000000000004,3.1045289498,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 00:00:00,4.31,0.37,4.3258525171,0.0,0.0,0.0,4.31,0.37,4.3258525171,0.9324241950000001,0.2719570569,0.9712752032,0.0,0.0,0.0,0.9324241950000001,0.2719570569,0.9712752032,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 00:30:00,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.9072502083,0.2646146441,0.9450523003,0.0,0.0,0.0,0.9072502083,0.2646146441,0.9450523003,2.75,0.26,2.7622635645,0.0,0.0,0.0,2.75,0.26,2.7622635645,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 01:00:00,3.66,0.24,3.6678604117,0.0,0.0,0.0,3.66,0.24,3.6678604117,0.9048648002,0.2639189001,0.9425675003,0.0,0.0,0.0,0.9048648002,0.2639189001,0.9425675003,2.61,0.23,2.6201145013,0.0,0.0,0.0,2.61,0.23,2.6201145013,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 01:30:00,3.84,0.29,3.8509349514,0.0,0.0,0.0,3.84,0.29,3.8509349514,0.9008891201,0.2627593267,0.9384261668,0.0,0.0,0.0,0.9008891201,0.2627593267,0.9384261668,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 02:00:00,4.14,0.29,4.1501445758,0.0,0.0,0.0,4.14,0.29,4.1501445758,0.9064550723,0.2643827294,0.9442240336000001,0.0,0.0,0.0,0.9064550723,0.2643827294,0.9442240336000001,2.84,0.23,2.8492981592,0.0,0.0,0.0,2.84,0.23,2.8492981592,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 02:30:00,4.24,0.33,4.2528225921,0.0,0.0,0.0,4.24,0.33,4.2528225921,0.9056599363000001,0.2641508147,0.9433957669,0.0,0.0,0.0,0.9056599363000001,0.2641508147,0.9433957669,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,2.71,0.23,2.7197426349000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 03:00:00,4.53,0.4,4.5476257542,0.0,0.0,0.0,4.53,0.4,4.5476257542,0.8624791614,0.2515564221,0.8984157931000001,0.0,0.0,0.0,0.8624791614,0.2515564221,0.8984157931000001,3.02,0.23,3.0287456149,0.0,0.0,0.0,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 03:30:00,4.23,0.35000000000000003,4.2444552065,0.0,0.0,0.0,4.23,0.35000000000000003,4.2444552065,0.8195574459,0.2390375884,0.8537056728,0.0,0.0,0.0,0.8195574459,0.2390375884,0.8537056728,2.93,0.23,2.9390134399,0.0,0.0,0.0,2.93,0.23,2.9390134399,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 04:00:00,3.63,0.24,3.6379252329,0.0,0.0,0.0,3.63,0.24,3.6379252329,0.8188397949,0.23882827350000002,0.8529581197,0.0,0.0,0.0,0.8188397949,0.23882827350000002,0.8529581197,2.52032,0.24176000000000003,2.5318887811,0.04032,0.011760000000000001,0.042,2.48,0.23,2.4906424874,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 04:30:00,4.02,0.42,4.0418807503,0.0,0.0,0.0,4.02,0.42,4.0418807503,0.8152515399,0.23778169910000002,0.8492203540000001,0.0,0.0,0.0,0.8152515399,0.23778169910000002,0.8492203540000001,2.69,0.0,2.69,0.0,0.0,0.0,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 05:00:00,4.41,0.8200000000000001,4.4855880328,0.0,0.0,0.0,4.41,0.8200000000000001,4.4855880328,0.8159691909,0.23799101400000003,0.8499679072,0.0,0.0,0.0,0.8159691909,0.23799101400000003,0.8499679072,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,2.83,0.28,2.8438178563000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 05:30:00,4.27,0.77,4.3388708208,0.0,0.0,0.0,4.27,0.77,4.3388708208,0.8784394138,0.2562114957,0.9150410560000001,0.0,0.0,0.0,0.8784394138,0.2562114957,0.9150410560000001,2.67,0.23,2.6798880574,0.0,0.0,0.0,2.67,0.23,2.6798880574,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 06:00:00,4.25,0.6000000000000001,4.2921439864,0.0,0.0,0.0,4.25,0.6000000000000001,4.2921439864,1.0018501123,0.2922062827,1.0435938669,0.0,0.0,0.0,1.0018501123,0.2922062827,1.0435938669,3.10448,0.25464000000000003,3.1149057129,0.08448000000000001,0.024640000000000002,0.088,3.02,0.23,3.0287456149,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 06:30:00,5.37,1.04,5.4697806172,0.0,0.0,0.0,5.37,1.04,5.4697806172,1.0556353613,0.307893647,1.099620168,0.0,0.0,0.0,1.0556353613,0.307893647,1.099620168,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,3.9699999999999998,0.29,3.9805778475,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 07:00:00,6.91,1.5,7.0709334603,0.0,0.0,0.0,6.91,1.5,7.0709334603,1.2005602924,0.3501634186,1.2505836379,0.0,0.0,0.0,1.2005602924,0.3501634186,1.2505836379,4.014,0.34700000000000003,4.0289707122,0.024,0.007,0.025,3.99,0.34,4.0044600135,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 07:30:00,6.87,1.9,7.1278959027,0.0,0.0,0.0,6.87,1.9,7.1278959027,1.5145500655,0.4417437691,1.5776563182,0.0,0.0,0.0,1.5145500655,0.4417437691,1.5776563182,4.47712,0.47416,4.5021585045,0.11712000000000002,0.03416,0.122,4.36,0.44,4.3821455932,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 08:00:00,7.74,2.08,8.0146116562,0.0,0.0,0.0,7.74,2.08,8.0146116562,1.6821721229,0.49063353590000003,1.7522626281,0.0,0.0,0.0,1.6821721229,0.49063353590000003,1.7522626281,5.11,0.53,5.1374117997,0.0,0.0,0.0,5.11,0.53,5.1374117997,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 08:30:00,8.56,2.42,8.8955044826,0.0,0.0,0.0,8.56,2.42,8.8955044826,1.7357305702999999,0.5062547497000001,1.8080526774,0.0,0.0,0.0,1.7357305702999999,0.5062547497000001,1.8080526774,5.32,0.6000000000000001,5.3537276733,0.0,0.0,0.0,5.32,0.6000000000000001,5.3537276733,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 09:00:00,8.63,2.33,8.9390044188,0.0,0.0,0.0,8.63,2.33,8.9390044188,1.6769339025,0.48910572160000004,1.7468061484000001,0.0,0.0,0.0,1.6769339025,0.48910572160000004,1.7468061484000001,5.01328,0.6630400000000001,5.0569356729,0.11328,0.03304,0.11800000000000001,4.9,0.63,4.9403339968,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 09:30:00,8.71,2.17,8.9762464316,0.0,0.0,0.0,8.71,2.17,8.9762464316,1.7589343423,0.5130225165,1.8322232732,0.0,0.0,0.0,1.7589343423,0.5130225165,1.8322232732,5.29,0.68,5.3335260382,0.0,0.0,0.0,5.29,0.68,5.3335260382,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 10:00:00,7.61,1.3900000000000001,7.7359033086,0.0,0.0,0.0,7.61,1.3900000000000001,7.7359033086,1.7512332286999999,0.5107763584,1.8242012799,0.0,0.0,0.0,1.7512332286999999,0.5107763584,1.8242012799,5.71,0.73,5.7564746156,0.0,0.0,0.0,5.71,0.73,5.7564746156,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 10:30:00,8.3,2.16,8.5764561446,0.0,0.0,0.0,8.3,2.16,8.5764561446,1.7073276529,0.4979705654,1.7784663051,0.0,0.0,0.0,1.7073276529,0.4979705654,1.7784663051,5.33,0.73,5.3797583589,0.0,0.0,0.0,5.33,0.73,5.3797583589,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 11:00:00,8.52,2.01,8.7538848519,0.0,0.0,0.0,8.52,2.01,8.7538848519,1.7133182761999999,0.4997178306,1.7847065378,0.0,0.0,0.0,1.7133182761999999,0.4997178306,1.7847065378,5.36,0.81,5.4208578657,0.0,0.0,0.0,5.36,0.81,5.4208578657,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 11:30:00,8.88,2.34,9.183136719,0.0,0.0,0.0,8.88,2.34,9.183136719,1.7088253087,0.49840738170000004,1.7800263633000002,0.0,0.0,0.0,1.7088253087,0.49840738170000004,1.7800263633000002,5.77,0.78,5.8224822885,0.0,0.0,0.0,5.77,0.78,5.8224822885,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 12:00:00,8.62,2.24,8.9062899122,0.0,0.0,0.0,8.62,2.24,8.9062899122,1.6626498873000002,0.48493955050000004,1.7319269659,0.0,0.0,0.0,1.6626498873000002,0.48493955050000004,1.7319269659,5.5600000000000005,0.78,5.6144456538,0.0,0.0,0.0,5.5600000000000005,0.78,5.6144456538,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 12:30:00,8.43,2.51,8.7957376041,0.0,0.0,0.0,8.43,2.51,8.7957376041,1.7056051907,0.49746818060000003,1.7766720737,0.0,0.0,0.0,1.7056051907,0.49746818060000003,1.7766720737,5.37,0.8300000000000001,5.433764809,0.0,0.0,0.0,5.37,0.8300000000000001,5.433764809,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 13:00:00,7.86,2.2,8.1620830675,0.0,0.0,0.0,7.86,2.2,8.1620830675,1.6230651825,0.47339401150000004,1.6906928984,0.0,0.0,0.0,1.6230651825,0.47339401150000004,1.6906928984,5.74192,0.79056,5.796087508,0.0019200000000000003,0.0005600000000000001,0.002,5.74,0.79,5.7941090773,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 13:30:00,7.67,2.1,7.9522889787,0.0,0.0,0.0,7.67,2.1,7.9522889787,1.6348089858,0.4768192875,1.7029260268000002,0.0,0.0,0.0,1.6348089858,0.4768192875,1.7029260268000002,5.59,0.65,5.6276638137,0.0,0.0,0.0,5.59,0.65,5.6276638137,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 14:00:00,7.73,2.2800000000000002,8.0592369366,0.0,0.0,0.0,7.73,2.2800000000000002,8.0592369366,1.5641482964,0.45620991980000003,1.6293211421,0.0,0.0,0.0,1.5641482964,0.45620991980000003,1.6293211421,5.44,0.76,5.4928316923,0.0,0.0,0.0,5.44,0.76,5.4928316923,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 14:30:00,7.0,1.29,7.117871873,0.0,0.0,0.0,7.0,1.29,7.117871873,1.441873269,0.4205463701,1.5019513219,0.0,0.0,0.0,1.441873269,0.4205463701,1.5019513219,5.61,0.8200000000000001,5.6696119797,0.0,0.0,0.0,5.61,0.8200000000000001,5.6696119797,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 15:00:00,6.92,1.23,7.028463559,0.0,0.0,0.0,6.92,1.23,7.028463559,1.4529951967999999,0.4237902657,1.5135366633,0.0,0.0,0.0,1.4529951967999999,0.4237902657,1.5135366633,5.64,0.76,5.6909753118,0.0,0.0,0.0,5.64,0.76,5.6909753118,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 15:30:00,6.67,0.99,6.7430705172,0.0,0.0,0.0,6.67,0.99,6.7430705172,1.4771033487,0.43082181,1.5386493216,0.0,0.0,0.0,1.4771033487,0.43082181,1.5386493216,5.51,0.74,5.5594693991,0.0,0.0,0.0,5.51,0.74,5.5594693991,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 16:00:00,6.23,0.71,6.2703269452,0.0,0.0,0.0,6.23,0.71,6.2703269452,1.5415318143999999,0.4496134459,1.6057623067,0.0,0.0,0.0,1.5415318143999999,0.4496134459,1.6057623067,5.4,0.72,5.4477885422,0.0,0.0,0.0,5.4,0.72,5.4477885422,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 16:30:00,6.06,0.5700000000000001,6.0867479002,0.0,0.0,0.0,6.06,0.5700000000000001,6.0867479002,1.6159252533,0.4713115322,1.6832554722,0.0,0.0,0.0,1.6159252533,0.4713115322,1.6832554722,4.93,0.64,4.971368021,0.0,0.0,0.0,4.93,0.64,4.971368021,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 17:00:00,5.97,0.47000000000000003,5.9884722593,0.0,0.0,0.0,5.97,0.47000000000000003,5.9884722593,1.7086139708,0.4983457415,1.7798062196000002,0.0,0.0,0.0,1.7086139708,0.4983457415,1.7798062196000002,5.32,0.56,5.3493924889,0.0,0.0,0.0,5.32,0.56,5.3493924889,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 17:30:00,5.89,0.41000000000000003,5.9042527046,0.0,0.0,0.0,5.89,0.41000000000000003,5.9042527046,1.6520434177999999,0.4818459969,1.7208785602,0.0,0.0,0.0,1.6520434177999999,0.4818459969,1.7208785602,5.08,0.48,5.1026267745,0.0,0.0,0.0,5.08,0.48,5.1026267745,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 18:00:00,5.76,0.38,5.772521113,0.0,0.0,0.0,5.76,0.38,5.772521113,1.6828334060999999,0.4908264101,1.7529514647000002,0.0,0.0,0.0,1.6828334060999999,0.4908264101,1.7529514647000002,5.01,0.45,5.0301689832,0.0,0.0,0.0,5.01,0.45,5.0301689832,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 18:30:00,5.76,0.33,5.7694453806,0.0,0.0,0.0,5.76,0.33,5.7694453806,1.6931575374,0.4938376151,1.7637057681,0.0,0.0,0.0,1.6931575374,0.4938376151,1.7637057681,4.72,0.37,4.7344799081,0.0,0.0,0.0,4.72,0.37,4.7344799081,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 19:00:00,5.68,0.29,5.6873983507,0.0,0.0,0.0,5.68,0.29,5.6873983507,1.6872580338,0.4921169265,1.7575604518999999,0.0,0.0,0.0,1.6872580338,0.4921169265,1.7575604518999999,4.69,0.44,4.7105944423,0.0,0.0,0.0,4.69,0.44,4.7105944423,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 19:30:00,5.4,0.26,5.4062556358,0.0,0.0,0.0,5.4,0.26,5.4062556358,1.684308282,0.4912565822,1.7544877937,0.0,0.0,0.0,1.684308282,0.4912565822,1.7544877937,5.22,0.51,5.2448546214,0.0,0.0,0.0,5.22,0.51,5.2448546214,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 20:00:00,5.27,0.26,5.2764097642,0.0,0.0,0.0,5.27,0.26,5.2764097642,1.6563947174,0.4831151259,1.725411164,0.0,0.0,0.0,1.6563947174,0.4831151259,1.725411164,4.91,0.48,4.933406531,0.0,0.0,0.0,4.91,0.48,4.933406531,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 20:30:00,4.96,0.22,4.9648766349,0.0,0.0,0.0,4.96,0.22,4.9648766349,1.5500842656,0.4521079108,1.61467111,0.0,0.0,0.0,1.5500842656,0.4521079108,1.61467111,4.43,0.55,4.4640116487,0.0,0.0,0.0,4.43,0.55,4.4640116487,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 21:00:00,4.63,0.22,4.6352238349,0.0,0.0,0.0,4.63,0.22,4.6352238349,1.5158515146,0.4421233584,1.5790119944,0.0,0.0,0.0,1.5158515146,0.4421233584,1.5790119944,4.06,0.53,4.0944474597,0.0,0.0,0.0,4.06,0.53,4.0944474597,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 21:30:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.4970845085,0.4366496483,1.5594630297,0.0,0.0,0.0,1.4970845085,0.4366496483,1.5594630297,4.15,0.42,4.1711988684,0.0,0.0,0.0,4.15,0.42,4.1711988684,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 22:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,1.3155570484,0.3837041391,1.3703719254,0.0,0.0,0.0,1.3155570484,0.3837041391,1.3703719254,3.87,0.38,3.8886115774,0.0,0.0,0.0,3.87,0.38,3.8886115774,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 22:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,1.2669031038,0.3695134053,1.3196907331,0.0,0.0,0.0,1.2669031038,0.3695134053,1.3196907331,3.51,0.38,3.5305098782,0.0,0.0,0.0,3.51,0.38,3.5305098782,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 23:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1313942659,0.3299899942,1.1785356937,0.0,0.0,0.0,1.1313942659,0.3299899942,1.1785356937,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,3.7199999999999998,0.33,3.7346084132,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 23:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,1.0263932445,0.2993646963,1.0691596297000001,0.0,0.0,0.0,1.0263932445,0.2993646963,1.0691596297000001,3.37,0.33,3.3861187221,0.0,0.0,0.0,3.37,0.33,3.3861187221,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 00:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.9377317530000001,0.2735050946,0.9768039093,0.0,0.0,0.0,0.9377317530000001,0.2735050946,0.9768039093,3.0,0.30000000000000004,3.0149626863,0.0,0.0,0.0,3.0,0.30000000000000004,3.0149626863,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 00:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,0.8988419192,0.26216222640000003,0.9362936658000001,0.0,0.0,0.0,0.8988419192,0.26216222640000003,0.9362936658000001,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 01:00:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8401684625,0.24504913490000002,0.8751754818,0.0,0.0,0.0,0.8401684625,0.24504913490000002,0.8751754818,3.03,0.24,3.0394900888,0.0,0.0,0.0,3.03,0.24,3.0394900888,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 01:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.8401684625,0.24504913490000002,0.8751754818,0.0,0.0,0.0,0.8401684625,0.24504913490000002,0.8751754818,2.7,0.24,2.7106456795,0.0,0.0,0.0,2.7,0.24,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 02:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8468188725,0.2469888378,0.8821029922,0.0,0.0,0.0,0.8468188725,0.2469888378,0.8821029922,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 02:30:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.8899855139,0.2595791082,0.9270682436000001,0.0,0.0,0.0,0.8899855139,0.2595791082,0.9270682436000001,3.23,0.28,3.2421135082,0.0,0.0,0.0,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 03:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.8677797357,0.2531024229,0.9039372247,0.0,0.0,0.0,0.8677797357,0.2531024229,0.9039372247,2.95,0.34,2.9695285821,0.0,0.0,0.0,2.95,0.34,2.9695285821,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 03:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8025785814,0.2340854196,0.8360193556000001,0.0,0.0,0.0,0.8025785814,0.2340854196,0.8360193556000001,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,2.95,0.30000000000000004,2.9652150005999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 04:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.8046906303,0.2347014338,0.8382194065,0.0,0.0,0.0,0.8046906303,0.2347014338,0.8382194065,3.21,0.27,3.2213351269,0.0,0.0,0.0,3.21,0.27,3.2213351269,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 04:30:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7740082232000001,0.2257523984,0.8062585658,0.0,0.0,0.0,0.7740082232000001,0.2257523984,0.8062585658,3.0,0.31,3.0159741378,0.0,0.0,0.0,3.0,0.31,3.0159741378,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 05:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,0.7726550619,0.2253577264,0.8048490229,0.0,0.0,0.0,0.7726550619,0.2253577264,0.8048490229,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 05:30:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8032825977,0.23429075770000002,0.8367527059000001,0.0,0.0,0.0,0.8032825977,0.23429075770000002,0.8367527059000001,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 06:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,0.8275670031,0.2413737092,0.8620489615,0.0,0.0,0.0,0.8275670031,0.2413737092,0.8620489615,3.36,0.38,3.3814198201,0.0,0.0,0.0,3.36,0.38,3.3814198201,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 06:30:00,3.73,0.22,3.7364823029,0.0,0.0,0.0,3.73,0.22,3.7364823029,0.9182763606000001,0.2678306052,0.9565378757,0.0,0.0,0.0,0.9182763606000001,0.2678306052,0.9565378757,3.63,0.45,3.6577862157,0.0,0.0,0.0,3.63,0.45,3.6577862157,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 07:00:00,4.02,0.33,4.0335220342,0.0,0.0,0.0,4.02,0.33,4.0335220342,1.0019292601,0.2922293675,1.0436763126,0.0,0.0,0.0,1.0019292601,0.2922293675,1.0436763126,4.18,0.48,4.2074695483,0.0,0.0,0.0,4.18,0.48,4.2074695483,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 07:30:00,4.26,0.33,4.2727625724,0.0,0.0,0.0,4.26,0.33,4.2727625724,1.1325483937,0.33032661480000003,1.1797379102,0.0,0.0,0.0,1.1325483937,0.33032661480000003,1.1797379102,4.18,0.48,4.2074695483,0.0,0.0,0.0,4.18,0.48,4.2074695483,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 08:00:00,4.61,0.34,4.6225209572,0.0,0.0,0.0,4.61,0.34,4.6225209572,1.264587532,0.3688380302,1.3172786791,0.0,0.0,0.0,1.264587532,0.3688380302,1.3172786791,4.18,0.51,4.2109975065,0.0,0.0,0.0,4.18,0.51,4.2109975065,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 08:30:00,4.87,0.37,4.8840352169,0.0,0.0,0.0,4.87,0.37,4.8840352169,1.4572222876,0.4250231672,1.5179398829,0.0,0.0,0.0,1.4572222876,0.4250231672,1.5179398829,4.72,0.51,4.747473012,0.0,0.0,0.0,4.72,0.51,4.747473012,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 09:00:00,4.96,0.37,4.9737812578,0.0,0.0,0.0,4.96,0.37,4.9737812578,1.5600429203,0.4550125184,1.6250447087,0.0,0.0,0.0,1.5600429203,0.4550125184,1.6250447087,4.76,0.54,4.7905323295,0.0,0.0,0.0,4.76,0.54,4.7905323295,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 09:30:00,5.12,0.39,5.1348320323,0.0,0.0,0.0,5.12,0.39,5.1348320323,1.5586744616,0.4546133846,1.6236192309000002,0.0,0.0,0.0,1.5586744616,0.4546133846,1.6236192309000002,4.53,0.54,4.5620718977,0.0,0.0,0.0,4.53,0.54,4.5620718977,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 10:00:00,5.27,0.41000000000000003,5.2859247062,0.0,0.0,0.0,5.27,0.41000000000000003,5.2859247062,1.5810224065,0.4611315352,1.6468983401,0.0,0.0,0.0,1.5810224065,0.4611315352,1.6468983401,4.85,0.6000000000000001,4.8869724779,0.0,0.0,0.0,4.85,0.6000000000000001,4.8869724779,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 10:30:00,5.34,0.49,5.3624341488,0.0,0.0,0.0,5.34,0.49,5.3624341488,1.6323688726,0.4761075878,1.7003842423000002,0.0,0.0,0.0,1.6323688726,0.4761075878,1.7003842423000002,5.1,0.56,5.1306529799,0.0,0.0,0.0,5.1,0.56,5.1306529799,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 11:00:00,5.43,0.49,5.4520638294,0.0,0.0,0.0,5.43,0.49,5.4520638294,1.6323688726,0.4761075878,1.7003842423000002,0.0,0.0,0.0,1.6323688726,0.4761075878,1.7003842423000002,4.98,0.6000000000000001,5.016014354,0.0,0.0,0.0,4.98,0.6000000000000001,5.016014354,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 11:30:00,5.43,0.45,5.4486145028,0.0,0.0,0.0,5.43,0.45,5.4486145028,1.6955868426,0.49454616240000004,1.7662362944,0.0,0.0,0.0,1.6955868426,0.49454616240000004,1.7662362944,5.07,0.74,5.1237193522,0.0,0.0,0.0,5.07,0.74,5.1237193522,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 12:00:00,5.5,0.43,5.5167834832,0.0,0.0,0.0,5.5,0.43,5.5167834832,1.7152416009,0.5002788003,1.7867100008999999,0.0,0.0,0.0,1.7152416009,0.5002788003,1.7867100008999999,5.78,0.87,5.8451090666,0.0,0.0,0.0,5.78,0.87,5.8451090666,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 12:30:00,5.22,0.30000000000000004,5.228613583,0.0,0.0,0.0,5.22,0.30000000000000004,5.228613583,1.6641019833000001,0.48536307850000004,1.7334395659,0.0,0.0,0.0,1.6641019833000001,0.48536307850000004,1.7334395659,5.78,0.75,5.8284560563,0.0,0.0,0.0,5.78,0.75,5.8284560563,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 13:00:00,5.05,0.26,5.0566886398,0.0,0.0,0.0,5.05,0.26,5.0566886398,1.6670061752,0.4862101344,1.7364647658,0.0,0.0,0.0,1.6670061752,0.4862101344,1.7364647658,5.37,0.75,5.4221213561,0.0,0.0,0.0,5.37,0.75,5.4221213561,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 13:30:00,4.94,0.23,4.9453513525,0.0,0.0,0.0,4.94,0.23,4.9453513525,1.5928493483000001,0.46458105990000004,1.6592180711,0.0,0.0,0.0,1.5928493483000001,0.46458105990000004,1.6592180711,5.33,0.91,5.4071249292,0.0,0.0,0.0,5.33,0.91,5.4071249292,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 14:00:00,4.78,0.23,4.7855302736,0.0,0.0,0.0,4.78,0.23,4.7855302736,1.5956195210000002,0.465389027,1.6621036678,0.0,0.0,0.0,1.5956195210000002,0.465389027,1.6621036678,5.61096,0.8802800000000001,5.6795919748,0.0009600000000000001,0.00028000000000000003,0.001,5.61,0.88,5.6786001796,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 14:30:00,4.64,0.23,4.6456969337,0.0,0.0,0.0,4.64,0.23,4.6456969337,1.5299384917,0.4462320601,1.5936859288,0.0,0.0,0.0,1.5299384917,0.4462320601,1.5936859288,5.32,0.75,5.3726064438,0.0,0.0,0.0,5.32,0.75,5.3726064438,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 15:00:00,4.49,0.23,4.4958870093,0.0,0.0,0.0,4.49,0.23,4.4958870093,1.4434487424,0.42100588320000004,1.50359244,0.0,0.0,0.0,1.4434487424,0.42100588320000004,1.50359244,4.53096,0.5302800000000001,4.5618850709,0.0009600000000000001,0.00028000000000000003,0.001,4.53,0.53,4.5608990342,0.0,0.0,0.0,0.0,0.0,0.0
