Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-26 15:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,1.4798309546000001,0.43161736180000004,1.5414905776999999,0.0,0.0,0.0,1.4798309546000001,0.43161736180000004,1.5414905776999999,4.48,0.53,4.5112415143,0.0,0.0,0.0,4.48,0.53,4.5112415143,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 16:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.5052696541000001,0.4390369824,1.567989223,0.0,0.0,0.0,1.5052696541000001,0.4390369824,1.567989223,4.92096,0.5002800000000001,4.9463246355,0.0009600000000000001,0.00028000000000000003,0.001,4.92,0.5,4.945341242,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 16:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.6054110675,0.4682448947,1.6723031953,0.0,0.0,0.0,1.6054110675,0.4682448947,1.6723031953,4.86,0.46,4.881721008,0.0,0.0,0.0,4.86,0.46,4.881721008,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 17:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.6831573134000002,0.49092088310000004,1.7532888682,0.0,0.0,0.0,1.6831573134000002,0.49092088310000004,1.7532888682,4.74,0.39,4.7560172413,0.0,0.0,0.0,4.74,0.39,4.7560172413,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 17:30:00,4.87,0.22,4.8749666666,0.0,0.0,0.0,4.87,0.22,4.8749666666,1.7454602618,0.5090925764,1.8181877727,0.0,0.0,0.0,1.7454602618,0.5090925764,1.8181877727,4.72,0.42,4.7386495967,0.0,0.0,0.0,4.72,0.42,4.7386495967,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 18:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,1.8003860039,0.5251125845,1.8754020874,0.0,0.0,0.0,1.8003860039,0.5251125845,1.8754020874,4.76,0.42,4.7784934864,0.0,0.0,0.0,4.76,0.42,4.7784934864,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 18:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.8003860039,0.5251125845,1.8754020874,0.0,0.0,0.0,1.8003860039,0.5251125845,1.8754020874,4.31,0.36,4.3250086705,0.0,0.0,0.0,4.31,0.36,4.3250086705,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 19:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.8114119899,0.5283284971000001,1.8868874895,0.0,0.0,0.0,1.8114119899,0.5283284971000001,1.8868874895,4.65,0.36,4.6639146647,0.0,0.0,0.0,4.65,0.36,4.6639146647,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 19:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,1.7710871867,0.5165670961000001,1.8448824861,0.0,0.0,0.0,1.7710871867,0.5165670961000001,1.8448824861,4.43,0.26,4.4376232377000004,0.0,0.0,0.0,4.43,0.26,4.4376232377000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 20:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,1.6199361842000002,0.47248138700000003,1.6874335252,0.0,0.0,0.0,1.6199361842000002,0.47248138700000003,1.6874335252,4.4,0.31,4.4109069362,0.0,0.0,0.0,4.4,0.31,4.4109069362,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 20:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,1.5436011300999999,0.4502169963,1.6079178439000001,0.0,0.0,0.0,1.5436011300999999,0.4502169963,1.6079178439000001,3.7,0.38,3.7194623267,0.0,0.0,0.0,3.7,0.38,3.7194623267,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 21:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,1.5530627833000001,0.4529766451,1.6177737326,0.0,0.0,0.0,1.5530627833000001,0.4529766451,1.6177737326,3.77,0.27,3.779656069,0.0,0.0,0.0,3.77,0.27,3.779656069,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 21:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,1.3890321401,0.40513437420000004,1.4469084793,0.0,0.0,0.0,1.3890321401,0.40513437420000004,1.4469084793,4.06,0.27,4.0689679281,0.0,0.0,0.0,4.06,0.27,4.0689679281,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 22:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,1.3305198057,0.3880682767,1.385958131,0.0,0.0,0.0,1.3305198057,0.3880682767,1.385958131,3.65,0.23,3.657239396,0.0,0.0,0.0,3.65,0.23,3.657239396,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 22:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,1.2592613510000001,0.36728456070000004,1.311730574,0.0,0.0,0.0,1.2592613510000001,0.36728456070000004,1.311730574,3.31,0.23,3.317981314,0.0,0.0,0.0,3.31,0.23,3.317981314,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 23:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.1956326771,0.3487261975,1.2454507054,0.0,0.0,0.0,1.1956326771,0.3487261975,1.2454507054,3.86,0.29,3.8708784533,0.0,0.0,0.0,3.86,0.29,3.8708784533,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 23:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,1.093736045,0.31900634650000004,1.1393083802,0.0,0.0,0.0,1.093736045,0.31900634650000004,1.1393083802,3.62,0.23,3.6272992708,0.0,0.0,0.0,3.62,0.23,3.6272992708,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 00:00:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,1.0236333809,0.29855973610000003,1.0662847717,0.0,0.0,0.0,1.0236333809,0.29855973610000003,1.0662847717,3.49,0.27,3.5004285452,0.0,0.0,0.0,3.49,0.27,3.5004285452,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 00:30:00,3.07,-0.22,3.0778726419,0.0,0.0,0.0,3.07,-0.22,3.0778726419,0.9766899265000001,0.2848678952,1.0173853401,0.0,0.0,0.0,0.9766899265000001,0.2848678952,1.0173853401,3.3,0.25,3.3094561487,0.0,0.0,0.0,3.3,0.25,3.3094561487,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 01:00:00,2.98,-0.22,2.9881097704,0.0,0.0,0.0,2.98,-0.22,2.9881097704,0.9392372238000001,0.2739441903,0.9783721081000001,0.0,0.0,0.0,0.9392372238000001,0.2739441903,0.9783721081000001,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 01:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,1.021997549,0.2980826184,1.0645807802,0.0,0.0,0.0,1.021997549,0.2980826184,1.0645807802,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 02:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.988018869,0.2881721701,1.0291863219,0.0,0.0,0.0,0.988018869,0.2881721701,1.0291863219,2.96,0.25,2.9705386717,0.0,0.0,0.0,2.96,0.25,2.9705386717,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 02:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.9481573132000001,0.276545883,0.9876638679,0.0,0.0,0.0,0.9481573132000001,0.276545883,0.9876638679,3.31,0.25,3.3194276615,0.0,0.0,0.0,3.31,0.25,3.3194276615,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 03:00:00,3.11,0.0,3.11,0.0,0.0,0.0,3.11,0.0,3.11,0.9134686310000001,0.2664283507,0.9515298240000001,0.0,0.0,0.0,0.9134686310000001,0.2664283507,0.9515298240000001,3.05,0.22,3.0579241325,0.0,0.0,0.0,3.05,0.22,3.0579241325,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 03:30:00,3.07,-0.22,3.0778726419,0.0,0.0,0.0,3.07,-0.22,3.0778726419,0.9134686310000001,0.2664283507,0.9515298240000001,0.0,0.0,0.0,0.9134686310000001,0.2664283507,0.9515298240000001,2.93,0.22,2.9382477772,0.0,0.0,0.0,2.93,0.22,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 04:00:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.8632363863,0.2517772793,0.8992045691,0.0,0.0,0.0,0.8632363863,0.2517772793,0.8992045691,2.68,0.22,2.6890146894,0.0,0.0,0.0,2.68,0.22,2.6890146894,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 04:30:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8874995083,0.2588540232,0.9244786544,0.0,0.0,0.0,0.8874995083,0.2588540232,0.9244786544,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 05:00:00,3.02,0.0,3.02,0.0,0.0,0.0,3.02,0.0,3.02,0.8867209999000001,0.2586269583,0.9236677083,0.0,0.0,0.0,0.8867209999000001,0.2586269583,0.9236677083,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 05:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.9420700830000001,0.2747704409,0.9813230031000001,0.0,0.0,0.0,0.9420700830000001,0.2747704409,0.9813230031000001,2.81,0.22,2.8185989427,0.0,0.0,0.0,2.81,0.22,2.8185989427,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 06:00:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.9758354297,0.284618667,1.0164952392,0.0,0.0,0.0,0.9758354297,0.284618667,1.0164952392,2.98,0.27,2.9922065437,0.0,0.0,0.0,2.98,0.27,2.9922065437,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 06:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0538794775,0.3073815143,1.0977911223,0.0,0.0,0.0,1.0538794775,0.3073815143,1.0977911223,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 07:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,1.105130168,0.3223296323,1.1511772584,0.0,0.0,0.0,1.105130168,0.3223296323,1.1511772584,3.61,0.23,3.6173194495,0.0,0.0,0.0,3.61,0.23,3.6173194495,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 07:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,1.2065605598,0.3519134966,1.2568339165,0.0,0.0,0.0,1.2065605598,0.3519134966,1.2568339165,3.23,0.27,3.2412651851,0.0,0.0,0.0,3.23,0.27,3.2412651851,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 08:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,1.3028204058,0.379989285,1.3571045894,0.0,0.0,0.0,1.3028204058,0.379989285,1.3571045894,3.48,0.31,3.4937801877,0.0,0.0,0.0,3.48,0.31,3.4937801877,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 08:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,1.4781234574,0.4311193417,1.5397119347000001,0.0,0.0,0.0,1.4781234574,0.4311193417,1.5397119347000001,3.9,0.28,3.910038363,0.0,0.0,0.0,3.9,0.28,3.910038363,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 09:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.5541527282,0.4532945457,1.6189090919,0.0,0.0,0.0,1.5541527282,0.4532945457,1.6189090919,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,3.95,0.28,3.9599116152000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 09:30:00,4.42,0.22,4.4254717263,0.0,0.0,0.0,4.42,0.22,4.4254717263,1.5106254323,0.4405990844,1.5735681587,0.0,0.0,0.0,1.5106254323,0.4405990844,1.5735681587,3.41096,0.37028000000000005,3.4309991839,0.0009600000000000001,0.00028000000000000003,0.001,3.41,0.37,3.4300145772,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 10:00:00,4.58192,0.22056,4.5872254795,0.0019200000000000003,0.0005600000000000001,0.002,4.58,0.22,4.5852807984,1.5549827833,0.4535366451,1.6197737326000001,0.0019200000000000003,0.0005600000000000001,0.002,1.5530627833000001,0.4529766451,1.6177737326,3.74344,0.37392000000000003,3.7620684736000003,0.01344,0.003920000000000001,0.014,3.73,0.37,3.7483062842,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 10:30:00,4.48632,0.22476000000000002,4.4919465936,0.01632,0.00476,0.017,4.47,0.22,4.4754105957,1.567854448,0.4572908807,1.6331817167,0.01344,0.003920000000000001,0.014,1.5544144480000002,0.45337088070000003,1.6191817167,3.9984,0.3512,4.013794215,0.038400000000000004,0.0112,0.04,3.96,0.34,3.974569159,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 11:00:00,4.48264,0.22952000000000003,4.488512092,0.03264,0.00952,0.034,4.45,0.22,4.4554348834,1.5323425353,0.4469332395,1.5961901409,0.02688,0.007840000000000001,0.028,1.5054625353,0.4390932395,1.5681901409,3.47664,0.35652,3.4948722723,0.05664,0.01652,0.059000000000000004,3.42,0.34,3.4368590312,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 11:30:00,4.47416,0.26288,4.481876125,0.044160000000000005,0.01288,0.046,4.43,0.25,4.4370485686,1.4254807974,0.41576523260000003,1.4848758306,0.03744,0.010920000000000001,0.039,1.3880407974,0.4048452326,1.4458758306,3.60776,0.41268000000000005,3.6312858604000002,0.07776000000000001,0.022680000000000002,0.081,3.5300000000000002,0.39,3.5514785653,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 12:00:00,4.44416,0.23288000000000003,4.4502574308,0.044160000000000005,0.01288,0.046,4.4,0.22,4.4054965668,1.4081885018,0.41072164640000003,1.4668630227000001,0.039360000000000006,0.01148,0.041,1.3688285018,0.39924164640000004,1.4258630227,3.8502400000000003,0.35632,3.8666926436,0.09024,0.026320000000000003,0.094,3.76,0.33,3.7744536028,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 12:30:00,4.51992,0.014560000000000002,4.519943451,0.049920000000000006,0.014560000000000002,0.052000000000000005,4.47,0.0,4.47,1.4705389236,0.42890718600000005,1.5318113787,0.04224000000000001,0.012320000000000001,0.044,1.4282989235999999,0.416587186,1.4878113787,3.96312,0.35716000000000003,3.9791812474,0.09312000000000001,0.027160000000000004,0.097,3.87,0.33,3.884044284,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 13:00:00,4.4728,0.0154,4.4728265113,0.0528,0.0154,0.055,4.42,0.0,4.42,1.4746641711000001,0.4301103832,1.5361085116000002,0.04512,0.013160000000000002,0.047,1.4295441711,0.4169503832,1.4891085116,3.5612,0.3966,3.5832160136,0.0912,0.026600000000000002,0.095,3.47,0.37,3.4896704715,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 13:30:00,4.42376,0.23568000000000003,4.430033589,0.05376,0.015680000000000003,0.056,4.37,0.22,4.3755342531,1.4809946662,0.4319567776,1.5427027773000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4320346662,0.4176767776,1.4917027773,3.71928,0.42604000000000003,3.7436017149,0.08928000000000001,0.02604,0.093,3.63,0.4,3.6519720700000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 14:00:00,4.29744,0.010920000000000001,4.2974538741,0.03744,0.010920000000000001,0.039,4.26,0.0,4.26,1.3640917885000001,0.397860105,1.4209289464000001,0.03456,0.01008,0.036000000000000004,1.3295317885,0.38778010500000004,1.3849289464,4.00568,0.37624,4.0233106765,0.05568000000000001,0.01624,0.058,3.95,0.36,3.9663711375,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 14:30:00,4.14168,0.00924,4.1416903071,0.03168,0.00924,0.033,4.11,0.0,4.11,1.350231943,0.39381765,1.4064916073,0.028800000000000003,0.008400000000000001,0.03,1.3214319429999999,0.38541765,1.3764916073,3.84416,0.31288000000000005,3.8568717894,0.044160000000000005,0.01288,0.046,3.8,0.30000000000000004,3.8118237105,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 15:00:00,4.20976,0.50868,4.2403814215,0.02976,0.00868,0.031,4.18,0.5,4.2097980949,1.4472436921,0.4221127435,1.5075455126000001,0.02688,0.007840000000000001,0.028,1.4203636921,0.41427274350000004,1.4795455126000001,3.8826400000000003,0.30952,3.8949577661,0.03264,0.00952,0.034,3.85,0.30000000000000004,3.8616706229,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 15:30:00,4.8388,0.6984,4.8889413987,0.028800000000000003,0.008400000000000001,0.03,4.8100000000000005,0.6900000000000001,4.8592386235,1.4638262353,0.4269493186,1.5248189951,0.025920000000000002,0.007560000000000001,0.027,1.4379062353,0.4193893186,1.4978189951,3.68072,0.25896,3.6898184237000002,0.030720000000000004,0.008960000000000001,0.032,3.65,0.25,3.658551626,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 16:00:00,4.99152,0.7833600000000001,5.0526156394,0.01152,0.00336,0.012,4.98,0.78,5.0407142351,1.5191948491,0.44309849770000004,1.5824946345000002,0.01152,0.00336,0.012,1.5076748491,0.4397384977,1.5704946345000002,4.19536,0.25448000000000004,4.2030709725,0.015360000000000002,0.0044800000000000005,0.016,4.18,0.25,4.1874694029,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 16:30:00,5.34288,0.86084,5.411784567,0.00288,0.00084,0.003,5.34,0.86,5.408807632,1.6148611658,0.47100117340000003,1.6821470477,0.00288,0.00084,0.003,1.6119811658,0.4701611734,1.6791470477,4.02384,0.29112000000000005,4.0343573466,0.0038400000000000005,0.0011200000000000001,0.004,4.02,0.29,4.0304466254,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 17:00:00,5.77,0.97,5.8509657323,0.0,0.0,0.0,5.77,0.97,5.8509657323,1.7813805568,0.5195693291,1.8556047467,0.0,0.0,0.0,1.7813805568,0.5195693291,1.8556047467,4.39,0.29,4.3995681606,0.0,0.0,0.0,4.39,0.29,4.3995681606,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 17:30:00,6.05,1.04,6.1387376553,0.0,0.0,0.0,6.05,1.04,6.1387376553,1.9863078294,0.5793397836,2.0690706556,0.0,0.0,0.0,1.9863078294,0.5793397836,2.0690706556,4.64,0.4,4.6572094649,0.0,0.0,0.0,4.64,0.4,4.6572094649,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 18:00:00,6.08,1.08,6.1751761108,0.0,0.0,0.0,6.08,1.08,6.1751761108,1.9550843573,0.5702329376,2.0365462056,0.0,0.0,0.0,1.9550843573,0.5702329376,2.0365462056,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,4.5600000000000005,0.34,4.5726578704000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 18:30:00,6.04,1.08,6.1357966068,0.0,0.0,0.0,6.04,1.08,6.1357966068,1.8838199167,0.5494474757,1.9623124132,0.0,0.0,0.0,1.8838199167,0.5494474757,1.9623124132,4.59,0.37,4.6048887066,0.0,0.0,0.0,4.59,0.37,4.6048887066,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 19:00:00,6.08,1.1400000000000001,6.1859518265,0.0,0.0,0.0,6.08,1.1400000000000001,6.1859518265,1.8439084778,0.5378066393000001,1.9207379977,0.0,0.0,0.0,1.8439084778,0.5378066393000001,1.9207379977,4.34,0.37,4.355743335,0.0,0.0,0.0,4.34,0.37,4.355743335,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 19:30:00,6.04,1.08,6.1357966068,0.0,0.0,0.0,6.04,1.08,6.1357966068,1.774658814,0.5176088208,1.8486029313,0.0,0.0,0.0,1.774658814,0.5176088208,1.8486029313,3.91,0.39,3.9294019901,0.0,0.0,0.0,3.91,0.39,3.9294019901,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 20:00:00,5.92,1.28,6.0567978338,0.0,0.0,0.0,5.92,1.28,6.0567978338,1.6641643371,0.485381265,1.7335045178000001,0.0,0.0,0.0,1.6641643371,0.485381265,1.7335045178000001,3.79,0.35000000000000003,3.80612664,0.0,0.0,0.0,3.79,0.35000000000000003,3.80612664,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 20:30:00,6.17,1.37,6.3202689816,0.0,0.0,0.0,6.17,1.37,6.3202689816,1.7236309345,0.5027256892,1.7954488901,0.0,0.0,0.0,1.7236309345,0.5027256892,1.7954488901,4.0,0.26,4.0084410935,0.0,0.0,0.0,4.0,0.26,4.0084410935,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 21:00:00,4.85,0.74,4.9061288202,0.0,0.0,0.0,4.85,0.74,4.9061288202,1.6704464438,0.4872135461,1.740048379,0.0,0.0,0.0,1.6704464438,0.4872135461,1.740048379,4.15,0.30000000000000004,4.1608292443,0.0,0.0,0.0,4.15,0.30000000000000004,4.1608292443,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 21:30:00,4.75,0.79,4.8152466188,0.0,0.0,0.0,4.75,0.79,4.8152466188,1.6088870857000002,0.4692587333,1.6759240476000001,0.0,0.0,0.0,1.6088870857000002,0.4692587333,1.6759240476000001,3.75,0.27,3.7597074354,0.0,0.0,0.0,3.75,0.27,3.7597074354,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 22:00:00,4.32,0.22,4.3255982245,0.0,0.0,0.0,4.32,0.22,4.3255982245,1.4776430835,0.4309792327,1.5392115453000002,0.0,0.0,0.0,1.4776430835,0.4309792327,1.5392115453000002,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 22:30:00,3.98,0.89,4.0782962129,0.0,0.0,0.0,3.98,0.89,4.0782962129,1.3490204362,0.39346429390000004,1.4052296211,0.0,0.0,0.0,1.3490204362,0.39346429390000004,1.4052296211,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 23:00:00,4.04,0.91,4.1412196271,0.0,0.0,0.0,4.04,0.91,4.1412196271,1.206085673,0.351774988,1.2563392428,0.0,0.0,0.0,1.206085673,0.351774988,1.2563392428,3.5,0.23,3.5075490018,0.0,0.0,0.0,3.5,0.23,3.5075490018,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 23:30:00,3.84,0.65,3.8946245005,0.0,0.0,0.0,3.84,0.65,3.8946245005,1.1339542647,0.3307366606,1.1812023591,0.0,0.0,0.0,1.1339542647,0.3307366606,1.1812023591,3.34,0.26,3.350104476,0.0,0.0,0.0,3.34,0.26,3.350104476,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 00:00:00,4.02,0.89,4.1173413752,0.0,0.0,0.0,4.02,0.89,4.1173413752,1.0594763571,0.3090139375,1.1036212054,0.0,0.0,0.0,1.0594763571,0.3090139375,1.1036212054,3.42,0.26,3.4298688022,0.0,0.0,0.0,3.42,0.26,3.4298688022,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 00:30:00,4.22,0.92,4.3191202808,0.0,0.0,0.0,4.22,0.92,4.3191202808,1.0719437974,0.3126502742,1.1166081223,0.0,0.0,0.0,1.0719437974,0.3126502742,1.1166081223,3.04,0.26,3.051098163,0.0,0.0,0.0,3.04,0.26,3.051098163,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 01:00:00,4.79,1.01,4.8953242998,0.0,0.0,0.0,4.79,1.01,4.8953242998,1.0804139416,0.31512073300000004,1.1254311891,0.0,0.0,0.0,1.0804139416,0.31512073300000004,1.1254311891,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 01:30:00,4.57,1.08,4.695881174,0.0,0.0,0.0,4.57,1.08,4.695881174,1.1075292108,0.32302935320000004,1.1536762613,0.0,0.0,0.0,1.1075292108,0.32302935320000004,1.1536762613,3.45,0.27,3.4605490894,0.0,0.0,0.0,3.45,0.27,3.4605490894,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 02:00:00,4.9,1.2,5.0447993023,0.0,0.0,0.0,4.9,1.2,5.0447993023,1.0659478532,0.3109014572,1.1103623471,0.0,0.0,0.0,1.0659478532,0.3109014572,1.1103623471,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 02:30:00,4.22,1.15,4.3738884302,0.0,0.0,0.0,4.22,1.15,4.3738884302,1.0640988543,0.3103621659,1.1084363066,0.0,0.0,0.0,1.0640988543,0.3103621659,1.1084363066,3.27,0.25,3.279542651,0.0,0.0,0.0,3.27,0.25,3.279542651,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 03:00:00,3.55,0.93,3.6697956346,0.0,0.0,0.0,3.55,0.93,3.6697956346,1.0114698947,0.2950120526,1.0536144737,0.0,0.0,0.0,1.0114698947,0.2950120526,1.0536144737,2.9,0.27,2.9125418452,0.0,0.0,0.0,2.9,0.27,2.9125418452,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 03:30:00,3.69,0.96,3.812833592,0.0,0.0,0.0,3.69,0.96,3.812833592,0.980110907,0.2858656812,1.0209488615,0.0,0.0,0.0,0.980110907,0.2858656812,1.0209488615,3.05,0.31,3.06571362,0.0,0.0,0.0,3.05,0.31,3.06571362,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 04:00:00,3.66,0.22,3.6666060601,0.0,0.0,0.0,3.66,0.22,3.6666060601,0.9263254917,0.27017826840000003,0.9649223872,0.0,0.0,0.0,0.9263254917,0.27017826840000003,0.9649223872,3.47,0.37,3.4896704715,0.0,0.0,0.0,3.47,0.37,3.4896704715,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 04:30:00,4.3,1.13,4.4459982006,0.0,0.0,0.0,4.3,1.13,4.4459982006,0.9818213973000001,0.2863645742,1.0227306221,0.0,0.0,0.0,0.9818213973000001,0.2863645742,1.0227306221,3.36,0.32,3.3752036976,0.0,0.0,0.0,3.36,0.32,3.3752036976,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 05:00:00,4.78,1.3,4.9536249353,0.0,0.0,0.0,4.78,1.3,4.9536249353,1.0455822613,0.3049614929,1.0891481888,0.0,0.0,0.0,1.0455822613,0.3049614929,1.0891481888,3.29,0.29,3.3027564246,0.0,0.0,0.0,3.29,0.29,3.3027564246,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 05:30:00,4.48,0.92,4.5734888215,0.0,0.0,0.0,4.48,0.92,4.5734888215,1.0785316873,0.3145717421,1.1234705076,0.0,0.0,0.0,1.0785316873,0.3145717421,1.1234705076,3.13,0.4,3.1554555931,0.0,0.0,0.0,3.13,0.4,3.1554555931,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 06:00:00,4.48,0.84,4.5580697669,0.0,0.0,0.0,4.48,0.84,4.5580697669,1.2081960592,0.35239051730000004,1.2585375616,0.0,0.0,0.0,1.2081960592,0.35239051730000004,1.2585375616,3.83,0.46,3.8575251133,0.0,0.0,0.0,3.83,0.46,3.8575251133,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 06:30:00,5.25,1.1,5.3640003729,0.0,0.0,0.0,5.25,1.1,5.3640003729,1.2860986053,0.3751120932,1.3396860472,0.0,0.0,0.0,1.2860986053,0.3751120932,1.3396860472,4.59,0.53,4.6204978087,0.0,0.0,0.0,4.59,0.53,4.6204978087,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 07:00:00,6.71,1.76,6.9369806112,0.0,0.0,0.0,6.71,1.76,6.9369806112,1.471971878,0.42932513110000003,1.5333040396,0.0,0.0,0.0,1.471971878,0.42932513110000003,1.5333040396,4.88,0.61,4.9179772265,0.0,0.0,0.0,4.88,0.61,4.9179772265,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 07:30:00,7.35,2.1,7.6441153837,0.0,0.0,0.0,7.35,2.1,7.6441153837,1.704788605,0.49723000980000004,1.7758214635,0.0,0.0,0.0,1.704788605,0.49723000980000004,1.7758214635,5.13,0.67,5.1735674346,0.0,0.0,0.0,5.13,0.67,5.1735674346,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 08:00:00,7.39,2.23,7.7191320756,0.0,0.0,0.0,7.39,2.23,7.7191320756,1.867534593,0.5446975896,1.9453485343999999,0.0,0.0,0.0,1.867534593,0.5446975896,1.9453485343999999,5.18,0.79,5.2398950371,0.0,0.0,0.0,5.18,0.79,5.2398950371,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 08:30:00,7.39,1.52,7.5447001266000004,0.0,0.0,0.0,7.39,1.52,7.5447001266000004,1.7771250326999999,0.5183281345,1.851171909,0.0,0.0,0.0,1.7771250326999999,0.5183281345,1.851171909,5.5600000000000005,0.86,5.6261176667,0.0,0.0,0.0,5.5600000000000005,0.86,5.6261176667,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 09:00:00,7.8100000000000005,1.37,7.9292496492,0.0,0.0,0.0,7.8100000000000005,1.37,7.9292496492,1.7338546346,0.5057076017000001,1.8060985777,0.0,0.0,0.0,1.7338546346,0.5057076017000001,1.8060985777,5.94,0.8200000000000001,5.9963322123000005,0.0,0.0,0.0,5.94,0.8200000000000001,5.9963322123000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 09:30:00,8.35,1.46,8.4766797745,0.0,0.0,0.0,8.35,1.46,8.4766797745,1.788508514,0.5216483166,1.8630297021,0.0,0.0,0.0,1.788508514,0.5216483166,1.8630297021,6.14,0.8200000000000001,6.1945137017,0.0,0.0,0.0,6.14,0.8200000000000001,6.1945137017,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 10:00:00,8.6,2.26,8.8919964013,0.0,0.0,0.0,8.6,2.26,8.8919964013,1.7838060376,0.5202767610000001,1.8581312892000001,0.0,0.0,0.0,1.7838060376,0.5202767610000001,1.8581312892000001,5.88192,0.8505600000000001,5.9430997972,0.0019200000000000003,0.0005600000000000001,0.002,5.88,0.85,5.9411194231,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 10:30:00,8.42,2.33,8.7364351998,0.0,0.0,0.0,8.42,2.33,8.7364351998,1.8425691175,0.5374159926000001,1.9193428307,0.0,0.0,0.0,1.8425691175,0.5374159926000001,1.9193428307,5.80096,0.7802800000000001,5.8532020126,0.0009600000000000001,0.00028000000000000003,0.001,5.8,0.78,5.8522132565,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 11:00:00,8.42,2.36,8.7444839756,0.0,0.0,0.0,8.42,2.36,8.7444839756,1.7852350211,0.5206935478,1.8596198136000002,0.0,0.0,0.0,1.7852350211,0.5206935478,1.8596198136000002,5.88288,0.7608400000000001,5.931876145,0.00288,0.00084,0.003,5.88,0.76,5.9289122105,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 11:30:00,8.12,2.22,8.4180045141,0.0,0.0,0.0,8.12,2.22,8.4180045141,1.6726389707,0.4878530331,1.7423322612,0.0,0.0,0.0,1.6726389707,0.4878530331,1.7423322612,5.5448,0.7414000000000001,5.5941470306,0.0048000000000000004,0.0014,0.005,5.54,0.74,5.5892038789,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 12:00:00,8.15,2.43,8.5045517225,0.0,0.0,0.0,8.15,2.43,8.5045517225,1.6226880664999999,0.47328401940000003,1.6903000693,0.0,0.0,0.0,1.6226880664999999,0.47328401940000003,1.6903000693,5.63112,0.7861600000000001,5.6857330222,0.021120000000000003,0.0061600000000000005,0.022,5.61,0.78,5.6639650423,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 12:30:00,8.15,2.39,8.4932090519,0.0,0.0,0.0,8.15,2.39,8.4932090519,1.7754325003,0.5178344793,1.8494088545,0.0,0.0,0.0,1.7754325003,0.5178344793,1.8494088545,5.76288,0.7508400000000001,5.8115872703,0.00288,0.00084,0.003,5.76,0.75,5.8086229005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 13:00:00,8.21,2.39,8.5508011321,0.0,0.0,0.0,8.21,2.39,8.5508011321,1.7785555127000001,0.5187453579,1.8526619923,0.0,0.0,0.0,1.7785555127000001,0.5187453579,1.8526619923,5.74096,0.7502800000000001,5.7897790804,0.0009600000000000001,0.00028000000000000003,0.001,5.74,0.75,5.7887908928,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 13:30:00,8.04,2.21,8.3382072414,0.0,0.0,0.0,8.04,2.21,8.3382072414,1.6896633951000002,0.4928184902,1.7600660366,0.0,0.0,0.0,1.6896633951000002,0.4928184902,1.7600660366,5.90288,0.8008400000000001,5.9569570252,0.00288,0.00084,0.003,5.9,0.8,5.9539902586,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 14:00:00,7.6,1.78,7.8056646098,0.0,0.0,0.0,7.6,1.78,7.8056646098,1.6926251188,0.49368232630000003,1.7631511655,0.0,0.0,0.0,1.6926251188,0.49368232630000003,1.7631511655,5.90096,0.8202800000000001,5.9576999085,0.0009600000000000001,0.00028000000000000003,0.001,5.9,0.8200000000000001,5.9567105016,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 14:30:00,7.32,1.38,7.4489462342,0.0,0.0,0.0,7.32,1.38,7.4489462342,1.6970677045,0.49497808050000003,1.7677788588,0.0,0.0,0.0,1.6970677045,0.49497808050000003,1.7677788588,5.9,0.8200000000000001,5.9567105016,0.0,0.0,0.0,5.9,0.8200000000000001,5.9567105016,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 15:00:00,7.48,1.38,7.6062342851,0.0,0.0,0.0,7.48,1.38,7.6062342851,1.7148159321,0.5001546469,1.7862665959,0.0,0.0,0.0,1.7148159321,0.5001546469,1.7862665959,5.97,0.84,6.0288058519,0.0,0.0,0.0,5.97,0.84,6.0288058519,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 15:30:00,7.54,1.38,7.6652462452,0.0,0.0,0.0,7.54,1.38,7.6652462452,1.7443259209000002,0.5087617269,1.8170061676,0.0,0.0,0.0,1.7443259209000002,0.5087617269,1.8170061676,5.97,0.81,6.0246991626,0.0,0.0,0.0,5.97,0.81,6.0246991626,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 16:00:00,7.66,1.31,7.771209687,0.0,0.0,0.0,7.66,1.31,7.771209687,1.7654387612,0.5149196387,1.8389987096,0.0,0.0,0.0,1.7654387612,0.5149196387,1.8389987096,6.06,0.8300000000000001,6.1165758395,0.0,0.0,0.0,6.06,0.8300000000000001,6.1165758395,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 16:30:00,7.74,1.1400000000000001,7.8235030517,0.0,0.0,0.0,7.74,1.1400000000000001,7.8235030517,1.8715044535,0.5458554656,1.9494838057,0.0,0.0,0.0,1.8715044535,0.5458554656,1.9494838057,6.04,0.76,6.0876267954,0.0,0.0,0.0,6.04,0.76,6.0876267954,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 17:00:00,7.74,0.93,7.7956718761,0.0,0.0,0.0,7.74,0.93,7.7956718761,1.9290528808,0.5626404236,2.0094300841,0.0,0.0,0.0,1.9290528808,0.5626404236,2.0094300841,6.14,0.72,6.1820708505,0.0,0.0,0.0,6.14,0.72,6.1820708505,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 17:30:00,7.37,0.84,7.4177152817,0.0,0.0,0.0,7.37,0.84,7.4177152817,2.0562224344,0.5997315434,2.1418983691,0.0,0.0,0.0,2.0562224344,0.5997315434,2.1418983691,6.24,0.72,6.2814011176,0.0,0.0,0.0,6.24,0.72,6.2814011176,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 18:00:00,7.05,0.87,7.1034780214,0.0,0.0,0.0,7.05,0.87,7.1034780214,2.0801461852,0.606709304,2.166818943,0.0,0.0,0.0,2.0801461852,0.606709304,2.166818943,6.13,0.63,6.1622885359,0.0,0.0,0.0,6.13,0.63,6.1622885359,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 18:30:00,6.96,0.9,7.0179484182,0.0,0.0,0.0,6.96,0.9,7.0179484182,1.9847114051,0.5788741598,2.0674077136,0.0,0.0,0.0,1.9847114051,0.5788741598,2.0674077136,5.96,0.59,5.9891318236,0.0,0.0,0.0,5.96,0.59,5.9891318236,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 19:00:00,6.46,0.48,6.4778082713,0.0,0.0,0.0,6.46,0.48,6.4778082713,1.9670817329,0.5737321721,2.0490434718,0.0,0.0,0.0,1.9670817329,0.5737321721,2.0490434718,5.64,0.56,5.667733233,0.0,0.0,0.0,5.64,0.56,5.667733233,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 19:30:00,6.3,0.43,6.3146575521,0.0,0.0,0.0,6.3,0.43,6.3146575521,1.814709593,0.5292902979,1.8903224927000002,0.0,0.0,0.0,1.814709593,0.5292902979,1.8903224927000002,5.6,0.58,5.6299555949,0.0,0.0,0.0,5.6,0.58,5.6299555949,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 20:00:00,6.04,0.48,6.0590428287,0.0,0.0,0.0,6.04,0.48,6.0590428287,1.7532659635,0.5113692394,1.826318712,0.0,0.0,0.0,1.7532659635,0.5113692394,1.826318712,5.38,0.64,5.4179331853,0.0,0.0,0.0,5.38,0.64,5.4179331853,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 20:30:00,5.86,0.4,5.8736360119,0.0,0.0,0.0,5.86,0.4,5.8736360119,1.6682981466,0.4865869594,1.7378105693,0.0,0.0,0.0,1.6682981466,0.4865869594,1.7378105693,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,5.16,0.55,5.1892292299000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 21:00:00,5.97,0.46,5.9876957171,0.0,0.0,0.0,5.97,0.46,5.9876957171,1.6668385681,0.486161249,1.7362901751000002,0.0,0.0,0.0,1.6668385681,0.486161249,1.7362901751000002,4.86,0.45,4.8807888707,0.0,0.0,0.0,4.86,0.45,4.8807888707,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 21:30:00,5.45,0.4,5.4646591842,0.0,0.0,0.0,5.45,0.4,5.4646591842,1.5874032817,0.4629926238,1.6535450851,0.0,0.0,0.0,1.5874032817,0.4629926238,1.6535450851,4.86,0.45,4.8807888707,0.0,0.0,0.0,4.86,0.45,4.8807888707,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 22:00:00,4.85,0.33,4.8612138402,0.0,0.0,0.0,4.85,0.33,4.8612138402,1.4370720242,0.41914600700000004,1.4969500252,0.0,0.0,0.0,1.4370720242,0.41914600700000004,1.4969500252,4.76,0.38,4.7751439769,0.0,0.0,0.0,4.76,0.38,4.7751439769,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 22:30:00,4.59,0.25,4.596803237,0.0,0.0,0.0,4.59,0.25,4.596803237,1.3127185358,0.3828762396,1.3674151414,0.0,0.0,0.0,1.3127185358,0.3828762396,1.3674151414,4.47,0.33,4.4821646556,0.0,0.0,0.0,4.47,0.33,4.4821646556,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 23:00:00,4.15,0.25,4.1575233012,0.0,0.0,0.0,4.15,0.25,4.1575233012,1.1750687169,0.34272837580000004,1.2240299134,0.0,0.0,0.0,1.1750687169,0.34272837580000004,1.2240299134,4.27,0.29,4.2798364455,0.0,0.0,0.0,4.27,0.29,4.2798364455,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 23:30:00,4.19,0.27,4.198690272,0.0,0.0,0.0,4.19,0.27,4.198690272,1.0932022962,0.31885066970000003,1.1387523919,0.0,0.0,0.0,1.0932022962,0.31885066970000003,1.1387523919,4.16,0.36,4.1755478682,0.0,0.0,0.0,4.16,0.36,4.1755478682,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 00:00:00,4.05,0.27,4.0589900222,0.0,0.0,0.0,4.05,0.27,4.0589900222,1.0096694487,0.2944869225,1.0517390091,0.0,0.0,0.0,1.0096694487,0.2944869225,1.0517390091,3.94,0.32,3.9529735643,0.0,0.0,0.0,3.94,0.32,3.9529735643,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 00:30:00,4.24,0.31,4.2513174429,0.0,0.0,0.0,4.24,0.31,4.2513174429,1.0123102581,0.2952571586,1.0544898522,0.0,0.0,0.0,1.0123102581,0.2952571586,1.0544898522,3.2,0.37,3.2213196054,0.0,0.0,0.0,3.2,0.37,3.2213196054,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 01:00:00,4.57,0.31,4.5805021559,0.0,0.0,0.0,4.57,0.31,4.5805021559,1.1063524694,0.32268613690000003,1.1524504889,0.0,0.0,0.0,1.1063524694,0.32268613690000003,1.1524504889,3.64,0.30000000000000004,3.6523417146,0.0,0.0,0.0,3.64,0.30000000000000004,3.6523417146,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 01:30:00,4.16,0.26,4.1681170809,0.0,0.0,0.0,4.16,0.26,4.1681170809,1.10924868,0.323530865,1.155467375,0.0,0.0,0.0,1.10924868,0.323530865,1.155467375,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 02:00:00,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,1.0623052257,0.30983902420000003,1.1065679434,0.0,0.0,0.0,1.0623052257,0.30983902420000003,1.1065679434,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 02:30:00,4.1,0.25,4.1076148797,0.0,0.0,0.0,4.1,0.25,4.1076148797,0.9878163438,0.28811310030000004,1.0289753581,0.0,0.0,0.0,0.9878163438,0.28811310030000004,1.0289753581,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 03:00:00,4.12,0.25,4.1275779823,0.0,0.0,0.0,4.12,0.25,4.1275779823,0.9852483637,0.2873641061,1.0263003789,0.0,0.0,0.0,0.9852483637,0.2873641061,1.0263003789,3.7,0.29,3.7113474642,0.0,0.0,0.0,3.7,0.29,3.7113474642,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 03:30:00,4.16,0.23,4.1663533216,0.0,0.0,0.0,4.16,0.23,4.1663533216,0.9100566295,0.2654331836,0.9479756557000001,0.0,0.0,0.0,0.9100566295,0.2654331836,0.9479756557000001,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 04:00:00,4.39,0.28,4.3989203221,0.0,0.0,0.0,4.39,0.28,4.3989203221,0.8717663901,0.2542651971,0.9080899897,0.0,0.0,0.0,0.8717663901,0.2542651971,0.9080899897,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 04:30:00,3.93,0.28,3.9399619288,0.0,0.0,0.0,3.93,0.28,3.9399619288,0.8885670058,0.2591653767,0.9255906311000001,0.0,0.0,0.0,0.8885670058,0.2591653767,0.9255906311000001,3.89,0.30000000000000004,3.9015509737,0.0,0.0,0.0,3.89,0.30000000000000004,3.9015509737,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.9599649668,0.279989782,0.9999635071,0.0,0.0,0.0,0.9599649668,0.279989782,0.9999635071,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 05:30:00,4.16,0.58,4.2002380885,0.0,0.0,0.0,4.16,0.58,4.2002380885,0.9296598419000001,0.2711507872,0.9683956687,0.0,0.0,0.0,0.9296598419000001,0.2711507872,0.9683956687,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,4.09,0.35000000000000003,4.1049482335,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 06:00:00,4.61,0.99,4.7151033923,0.0,0.0,0.0,4.61,0.99,4.7151033923,1.1162931662,0.32558550680000004,1.1628053815000001,0.0,0.0,0.0,1.1162931662,0.32558550680000004,1.1628053815000001,3.67576,0.50168,3.7098375167,0.00576,0.00168,0.006,3.67,0.5,3.7039033464999997,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 06:30:00,5.45,1.17,5.5741725843,0.0,0.0,0.0,5.45,1.17,5.5741725843,1.2768285031,0.3724083134,1.3300296908,0.0,0.0,0.0,1.2768285031,0.3724083134,1.3300296908,4.73,0.58,4.7654275779,0.0,0.0,0.0,4.73,0.58,4.7654275779,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 07:00:00,6.25,1.53,6.4345473811,0.0,0.0,0.0,6.25,1.53,6.4345473811,1.4551132317,0.42440802590000004,1.5157429496,0.0,0.0,0.0,1.4551132317,0.42440802590000004,1.5157429496,5.02,0.58,5.0533948985,0.0,0.0,0.0,5.02,0.58,5.0533948985,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 07:30:00,7.39,1.9100000000000001,7.6328369562,0.0,0.0,0.0,7.39,1.9100000000000001,7.6328369562,1.5748432252,0.459329274,1.6404616929,0.0,0.0,0.0,1.5748432252,0.459329274,1.6404616929,5.24,0.56,5.2698387072,0.0,0.0,0.0,5.24,0.56,5.2698387072,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 08:00:00,7.88,2.08,8.1498957049,0.0,0.0,0.0,7.88,2.08,8.1498957049,1.7741889156,0.5174717670000001,1.8481134537,0.0,0.0,0.0,1.7741889156,0.5174717670000001,1.8481134537,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 08:30:00,8.53,2.56,8.9058688515,0.0,0.0,0.0,8.53,2.56,8.9058688515,1.8317449916,0.5342589559,1.9080676996000001,0.0,0.0,0.0,1.8317449916,0.5342589559,1.9080676996000001,6.05,0.7000000000000001,6.0903612372,0.0,0.0,0.0,6.05,0.7000000000000001,6.0903612372,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 09:00:00,8.57,2.67,8.9762909935,0.0,0.0,0.0,8.57,2.67,8.9762909935,1.826937262,0.5328567014,1.9030596479000002,0.0,0.0,0.0,1.826937262,0.5328567014,1.9030596479000002,6.31,0.72,6.3509448116,0.0,0.0,0.0,6.31,0.72,6.3509448116,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 09:30:00,9.08,2.74,9.4844082578,0.0,0.0,0.0,9.08,2.74,9.4844082578,1.8253346854,0.5323892833,1.9013902973,0.0,0.0,0.0,1.8253346854,0.5323892833,1.9013902973,6.47,0.77,6.5156580635,0.0,0.0,0.0,6.47,0.77,6.5156580635,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 10:00:00,8.2,2.2800000000000002,8.5110751377,0.0,0.0,0.0,8.2,2.2800000000000002,8.5110751377,1.798810863,0.5246531684,1.8737613157,0.0,0.0,0.0,1.798810863,0.5246531684,1.8737613157,6.45,0.77,6.4957986422000005,0.0,0.0,0.0,6.45,0.77,6.4957986422000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 10:30:00,8.25,1.8900000000000001,8.4637225852,0.0,0.0,0.0,8.25,1.8900000000000001,8.4637225852,1.7069049771,0.49784728500000003,1.7780260178,0.0,0.0,0.0,1.7069049771,0.49784728500000003,1.7780260178,6.33,0.74,6.3731075622,0.0,0.0,0.0,6.33,0.74,6.3731075622,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 11:00:00,7.5,1.42,7.6332430853,0.0,0.0,0.0,7.5,1.42,7.6332430853,1.7272043907999999,0.5037679473,1.7991712405,0.0,0.0,0.0,1.7272043907999999,0.5037679473,1.7991712405,5.44752,0.5513600000000001,5.4753513129,0.10752,0.031360000000000006,0.112,5.34,0.52,5.3652586145,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 11:30:00,7.83,2.18,8.1278102832,0.0,0.0,0.0,7.83,2.18,8.1278102832,1.7241848027,0.5028872341,1.7960258362000001,0.0,0.0,0.0,1.7241848027,0.5028872341,1.7960258362000001,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,5.92,0.74,5.9660707337000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 12:00:00,8.42,2.29,8.7258523939,0.0,0.0,0.0,8.42,2.29,8.7258523939,1.634538287,0.4767403337,1.7026440489999999,0.0,0.0,0.0,1.634538287,0.4767403337,1.7026440489999999,6.01,0.79,6.0616994317,0.0,0.0,0.0,6.01,0.79,6.0616994317,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 12:30:00,7.8,2.04,8.0623569755,0.0,0.0,0.0,7.8,2.04,8.0623569755,1.7363376472,0.5064318138,1.8086850491000002,0.0,0.0,0.0,1.7363376472,0.5064318138,1.8086850491000002,6.06,0.79,6.1112764624,0.0,0.0,0.0,6.06,0.79,6.1112764624,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 13:00:00,7.4,1.32,7.5168078331,0.0,0.0,0.0,7.4,1.32,7.5168078331,1.6851155562,0.4914920372,1.7553287044,0.0,0.0,0.0,1.6851155562,0.4914920372,1.7553287044,5.97,0.79,6.0220428428,0.0,0.0,0.0,5.97,0.79,6.0220428428,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 13:30:00,7.54,1.4100000000000001,7.6707040094,0.0,0.0,0.0,7.54,1.4100000000000001,7.6707040094,1.6151297847000001,0.4710795206,1.6824268591,0.0,0.0,0.0,1.6151297847000001,0.4710795206,1.6824268591,6.06,0.79,6.1112764624,0.0,0.0,0.0,6.06,0.79,6.1112764624,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 14:00:00,7.85,2.2,8.1524536184,0.0,0.0,0.0,7.85,2.2,8.1524536184,1.5526841708,0.45286621650000003,1.6173793446,0.0,0.0,0.0,1.5526841708,0.45286621650000003,1.6173793446,5.88,0.84,5.939696962,0.0,0.0,0.0,5.88,0.84,5.939696962,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 14:30:00,7.95,1.98,8.1928566447,0.0,0.0,0.0,7.95,1.98,8.1928566447,1.5187133059,0.4429580476,1.581993027,0.0,0.0,0.0,1.5187133059,0.4429580476,1.581993027,5.91,0.81,5.9652493661,0.0,0.0,0.0,5.91,0.81,5.9652493661,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 15:00:00,8.35,2.4,8.6880665283,0.0,0.0,0.0,8.35,2.4,8.6880665283,1.6320890286,0.4760259667,1.7000927381,0.0,0.0,0.0,1.6320890286,0.4760259667,1.7000927381,5.97,0.88,6.0345090935,0.0,0.0,0.0,5.97,0.88,6.0345090935,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 15:30:00,8.39,2.46,8.743208793099999,0.0,0.0,0.0,8.39,2.46,8.743208793099999,1.6617115869,0.4846658795,1.7309495697,0.0,0.0,0.0,1.6617115869,0.4846658795,1.7309495697,5.97,0.81,6.0246991626,0.0,0.0,0.0,5.97,0.81,6.0246991626,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 16:00:00,8.59,2.42,8.9243767289,0.0,0.0,0.0,8.59,2.42,8.9243767289,1.7321384909000002,0.5052070598,1.804310928,0.0,0.0,0.0,1.7321384909000002,0.5052070598,1.804310928,6.0,0.76,6.0479417987,0.0,0.0,0.0,6.0,0.76,6.0479417987,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 16:30:00,7.86,2.04,8.1204187084,0.0,0.0,0.0,7.86,2.04,8.1204187084,1.8357511004,0.5354274043,1.9122407296000001,0.0,0.0,0.0,1.8357511004,0.5354274043,1.9122407296000001,5.97,0.68,6.0086021669,0.0,0.0,0.0,5.97,0.68,6.0086021669,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 17:00:00,7.95,1.92,8.1785634435,0.0,0.0,0.0,7.95,1.92,8.1785634435,1.8891414419,0.5509995872,1.9678556686,0.0,0.0,0.0,1.8891414419,0.5509995872,1.9678556686,6.05,0.64,6.0837570629,0.0,0.0,0.0,6.05,0.64,6.0837570629,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 17:30:00,7.69,1.32,7.8024675584,0.0,0.0,0.0,7.69,1.32,7.8024675584,2.0364188583,0.5939555003,2.121269644,0.0,0.0,0.0,2.0364188583,0.5939555003,2.121269644,6.1,0.64,6.1334818823,0.0,0.0,0.0,6.1,0.64,6.1334818823,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 18:00:00,7.01,0.93,7.0714213564,0.0,0.0,0.0,7.01,0.93,7.0714213564,2.0627554529,0.6016370071,2.1487035968,0.0,0.0,0.0,2.0627554529,0.6016370071,2.1487035968,5.94,0.6000000000000001,5.9702261264,0.0,0.0,0.0,5.94,0.6000000000000001,5.9702261264,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 18:30:00,6.68,0.74,6.7208630398,0.0,0.0,0.0,6.68,0.74,6.7208630398,1.9689872659,0.5742879526,2.051028402,0.0,0.0,0.0,1.9689872659,0.5742879526,2.051028402,5.73,0.5700000000000001,5.7582809935,0.0,0.0,0.0,5.73,0.5700000000000001,5.7582809935,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 19:00:00,6.36,0.61,6.3891861767,0.0,0.0,0.0,6.36,0.61,6.3891861767,1.8904793056,0.5513897975000001,1.9692492767,0.0,0.0,0.0,1.8904793056,0.5513897975000001,1.9692492767,5.54,0.5,5.5625174157,0.0,0.0,0.0,5.54,0.5,5.5625174157,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 19:30:00,6.19,0.54,6.2135094753,0.0,0.0,0.0,6.19,0.54,6.2135094753,1.7479929912,0.5098312891,1.8208260325,0.0,0.0,0.0,1.7479929912,0.5098312891,1.8208260325,5.35,0.5,5.373313689,0.0,0.0,0.0,5.35,0.5,5.373313689,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 20:00:00,5.8,0.41000000000000003,5.8144733209,0.0,0.0,0.0,5.8,0.41000000000000003,5.8144733209,1.7541478961,0.5116264697,1.8272373917,0.0,0.0,0.0,1.7541478961,0.5116264697,1.8272373917,5.14,0.42,5.1571309853,0.0,0.0,0.0,5.14,0.42,5.1571309853,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 20:30:00,5.8,0.37,5.8117897416,0.0,0.0,0.0,5.8,0.37,5.8117897416,1.7192600142,0.5014508375,1.7908958481,0.0,0.0,0.0,1.7192600142,0.5014508375,1.7908958481,4.91,0.42,4.9279306002,0.0,0.0,0.0,4.91,0.42,4.9279306002,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 21:00:00,5.74,0.39,5.7532338732,0.0,0.0,0.0,5.74,0.39,5.7532338732,1.6631666757999999,0.4850902805,1.7324652873000002,0.0,0.0,0.0,1.6631666757999999,0.4850902805,1.7324652873000002,4.68,0.42,4.6988083596,0.0,0.0,0.0,4.68,0.42,4.6988083596,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 21:30:00,5.61,0.45,5.6280191897,0.0,0.0,0.0,5.61,0.45,5.6280191897,1.6162232214999999,0.4713984396,1.6835658557,0.0,0.0,0.0,1.6162232214999999,0.4713984396,1.6835658557,4.4,0.36,4.414702708,0.0,0.0,0.0,4.4,0.36,4.414702708,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 22:00:00,5.17,0.35000000000000003,5.1818336523,0.0,0.0,0.0,5.17,0.35000000000000003,5.1818336523,1.4480873685,0.4223588158,1.5084243422,0.0,0.0,0.0,1.4480873685,0.4223588158,1.5084243422,4.2,0.33,4.2129443386,0.0,0.0,0.0,4.2,0.33,4.2129443386,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 22:30:00,5.05,0.35000000000000003,5.0621141828,0.0,0.0,0.0,5.05,0.35000000000000003,5.0621141828,1.3086921411999999,0.38170187450000004,1.3632209804,0.0,0.0,0.0,1.3086921411999999,0.38170187450000004,1.3632209804,3.88,0.26,3.8887015828,0.0,0.0,0.0,3.88,0.26,3.8887015828,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 23:00:00,4.3,0.28,4.309106636,0.0,0.0,0.0,4.3,0.28,4.309106636,1.1889669697,0.34678203280000003,1.2385072601,0.0,0.0,0.0,1.1889669697,0.34678203280000003,1.2385072601,3.75,0.32,3.7636285683,0.0,0.0,0.0,3.75,0.32,3.7636285683,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 23:30:00,3.96,0.28,3.9698866483,0.0,0.0,0.0,3.96,0.28,3.9698866483,1.0489959256,0.30595714500000004,1.0927040891,0.0,0.0,0.0,1.0489959256,0.30595714500000004,1.0927040891,3.62,0.36,3.6378565117,0.0,0.0,0.0,3.62,0.36,3.6378565117,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 00:00:00,3.86,0.30000000000000004,3.8716404792,0.0,0.0,0.0,3.86,0.30000000000000004,3.8716404792,1.0053958004,0.29324044180000003,1.0472872921,0.0,0.0,0.0,1.0053958004,0.29324044180000003,1.0472872921,3.54,0.31,3.5535475233,0.0,0.0,0.0,3.54,0.31,3.5535475233,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 00:30:00,3.86,0.25,3.8680873827,0.0,0.0,0.0,3.86,0.25,3.8680873827,1.007147361,0.2937513136,1.0491118344,0.0,0.0,0.0,1.007147361,0.2937513136,1.0491118344,3.58,0.31,3.5933967218,0.0,0.0,0.0,3.58,0.31,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 01:00:00,4.32,0.28,4.3290645641,0.0,0.0,0.0,4.32,0.28,4.3290645641,1.0848129626,0.31640378080000003,1.1300135027,0.0,0.0,0.0,1.0848129626,0.31640378080000003,1.1300135027,3.62,0.35000000000000003,3.6368805314,0.0,0.0,0.0,3.62,0.35000000000000003,3.6368805314,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 01:30:00,4.57,0.32,4.5811898018,0.0,0.0,0.0,4.57,0.32,4.5811898018,1.0791382654,0.3147486607,1.1241023598,0.0,0.0,0.0,1.0791382654,0.3147486607,1.1241023598,3.62,0.35000000000000003,3.6368805314,0.0,0.0,0.0,3.62,0.35000000000000003,3.6368805314,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 02:00:00,4.34,0.32,4.3517812445,0.0,0.0,0.0,4.34,0.32,4.3517812445,1.057341362,0.3083912306,1.1013972521,0.0,0.0,0.0,1.057341362,0.3083912306,1.1013972521,3.51,0.27,3.5203692988,0.0,0.0,0.0,3.51,0.27,3.5203692988,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 02:30:00,4.41,0.35000000000000003,4.4238670866,0.0,0.0,0.0,4.41,0.35000000000000003,4.4238670866,0.9670822823,0.2820656657,1.0073773774,0.0,0.0,0.0,0.9670822823,0.2820656657,1.0073773774,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 03:00:00,3.83,0.25,3.8381505963,0.0,0.0,0.0,3.83,0.25,3.8381505963,0.9324241950000001,0.2719570569,0.9712752032,0.0,0.0,0.0,0.9324241950000001,0.2719570569,0.9712752032,3.42,0.23,3.4277251932,0.0,0.0,0.0,3.42,0.23,3.4277251932,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 03:30:00,4.01,0.37,4.0270336477,0.0,0.0,0.0,4.01,0.37,4.0270336477,0.9153307657,0.2669714733,0.9534695477,0.0,0.0,0.0,0.9153307657,0.2669714733,0.9534695477,3.37,0.26,3.3800147929,0.0,0.0,0.0,3.37,0.26,3.3800147929,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 04:00:00,4.47,1.02,4.5848991265,0.0,0.0,0.0,4.47,1.02,4.5848991265,0.8579288284000001,0.2502292416,0.8936758629,0.0,0.0,0.0,0.8579288284000001,0.2502292416,0.8936758629,3.33,0.26,3.3401347278,0.0,0.0,0.0,3.33,0.26,3.3401347278,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 04:30:00,4.7,1.34,4.8872896374,0.0,0.0,0.0,4.7,1.34,4.8872896374,0.9013370700000001,0.26288997880000003,0.9388927813,0.0,0.0,0.0,0.9013370700000001,0.26288997880000003,0.9388927813,3.22,0.29,3.2330326321,0.0,0.0,0.0,3.22,0.29,3.2330326321,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 05:00:00,4.65,1.34,4.8392251446,0.0,0.0,0.0,4.65,1.34,4.8392251446,0.9273061927,0.2704643062,0.9659439508000001,0.0,0.0,0.0,0.9273061927,0.2704643062,0.9659439508000001,3.07,0.27,3.0818500937,0.0,0.0,0.0,3.07,0.27,3.0818500937,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 05:30:00,4.79,1.3900000000000001,4.9876046355,0.0,0.0,0.0,4.79,1.3900000000000001,4.9876046355,0.9273061927,0.2704643062,0.9659439508000001,0.0,0.0,0.0,0.9273061927,0.2704643062,0.9659439508000001,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,3.2800000000000002,0.27,3.291094043,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 06:00:00,4.62,1.01,4.7291119674,0.0,0.0,0.0,4.62,1.01,4.7291119674,1.0520338041,0.3068431929,1.0958685459,0.0,0.0,0.0,1.0520338041,0.3068431929,1.0958685459,3.6,0.30000000000000004,3.6124783736,0.0,0.0,0.0,3.6,0.30000000000000004,3.6124783736,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 06:30:00,5.51,1.17,5.6328500779,0.0,0.0,0.0,5.51,1.17,5.6328500779,1.2466159945,0.3635963317,1.2985583276,0.0,0.0,0.0,1.2466159945,0.3635963317,1.2985583276,4.57,0.5,4.5972709296000005,0.0,0.0,0.0,4.57,0.5,4.5972709296000005,0.0,0.0,0.0,0.0,0.0,0.0
