Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-10-30 07:00:00,6.38,1.43,6.5382948848,0.0,0.0,0.0,6.38,1.43,6.5382948848,1.3991121770000001,0.40807438490000003,1.4574085177,0.0,0.0,0.0,1.3991121770000001,0.40807438490000003,1.4574085177,4.8,0.5,4.8259714048,0.0,0.0,0.0,4.8,0.5,4.8259714048,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 07:30:00,7.36,1.9300000000000002,7.6088435389,0.0,0.0,0.0,7.36,1.9300000000000002,7.6088435389,1.5411684994,0.44950747900000004,1.6053838536,0.0,0.0,0.0,1.5411684994,0.44950747900000004,1.6053838536,5.03,0.56,5.0610769605,0.0,0.0,0.0,5.03,0.56,5.0610769605,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 08:00:00,6.77,1.6,6.956500557,0.0,0.0,0.0,6.77,1.6,6.956500557,1.6934900912000002,0.49393460990000004,1.7640521783,0.0,0.0,0.0,1.6934900912000002,0.49393460990000004,1.7640521783,5.2,0.56,5.2300669212,0.0,0.0,0.0,5.2,0.56,5.2300669212,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 08:30:00,7.0,1.21,7.1038088375,0.0,0.0,0.0,7.0,1.21,7.1038088375,1.7620147877,0.5139209797000001,1.8354320705,0.0,0.0,0.0,1.7620147877,0.5139209797000001,1.8354320705,5.46,0.72,5.5072679252,0.0,0.0,0.0,5.46,0.72,5.5072679252,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 09:00:00,7.71,1.94,7.9503270373,0.0,0.0,0.0,7.71,1.94,7.9503270373,1.7573941196,0.5125732849,1.8306188745,0.0,0.0,0.0,1.7573941196,0.5125732849,1.8306188745,5.46,0.76,5.5126400209,0.0,0.0,0.0,5.46,0.76,5.5126400209,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 09:30:00,8.16,2.19,8.4487691411,0.0,0.0,0.0,8.16,2.19,8.4487691411,1.7075345013,0.4980308962,1.7786817722000001,0.0,0.0,0.0,1.7075345013,0.4980308962,1.7786817722000001,5.68,0.88,5.7477647829,0.0,0.0,0.0,5.68,0.88,5.7477647829,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 10:00:00,8.35,2.38,8.6825629857,0.0,0.0,0.0,8.35,2.38,8.6825629857,1.6481142952,0.4807000028,1.7167857242,0.0,0.0,0.0,1.6481142952,0.4807000028,1.7167857242,5.49192,0.8805600000000001,5.5620653718,0.0019200000000000003,0.0005600000000000001,0.002,5.49,0.88,5.5600809347,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 10:30:00,8.05,2.31,8.3748791036,0.0,0.0,0.0,8.05,2.31,8.3748791036,1.5141365349,0.441623156,1.5772255572,0.0,0.0,0.0,1.5141365349,0.441623156,1.5772255572,5.35168,0.88924,5.4250554467,0.03168,0.00924,0.033,5.32,0.88,5.3922907933,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 11:00:00,8.26,2.41,8.6044000372,0.0,0.0,0.0,8.26,2.41,8.6044000372,1.5415863532,0.449629353,1.6058191178999999,0.0,0.0,0.0,1.5415863532,0.449629353,1.6058191178999999,5.7144,0.8842000000000001,5.7824023554,0.014400000000000001,0.004200000000000001,0.015,5.7,0.88,5.7675298005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 11:30:00,8.01,1.63,8.1741666242,0.0,0.0,0.0,8.01,1.63,8.1741666242,1.5727007476,0.4587043847,1.6382299454,0.0,0.0,0.0,1.5727007476,0.4587043847,1.6382299454,5.5288,0.8184,5.5890435676,0.028800000000000003,0.008400000000000001,0.03,5.5,0.81,5.5593254987,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 12:00:00,8.32,2.44,8.670409448200001,0.0,0.0,0.0,8.32,2.44,8.670409448200001,1.5112223663000002,0.4407731902,1.5741899649,0.0,0.0,0.0,1.5112223663000002,0.4407731902,1.5741899649,5.28456,0.8500800000000001,5.352495717,0.03456,0.01008,0.036000000000000004,5.25,0.84,5.3167753385,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 12:30:00,7.48,1.74,7.6797135362999995,0.0,0.0,0.0,7.48,1.74,7.6797135362999995,1.5033308657,0.4384715025,1.5659696518000001,0.0,0.0,0.0,1.5033308657,0.4384715025,1.5659696518000001,5.03104,0.86072,5.1041358132,0.07104,0.020720000000000002,0.074,4.96,0.84,5.0306262036,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 13:00:00,6.92,1.29,7.0392116036,0.0,0.0,0.0,6.92,1.29,7.0392116036,1.4433365055,0.4209731474,1.5034755266,0.0,0.0,0.0,1.4433365055,0.4209731474,1.5034755266,5.45664,0.8565200000000001,5.5234542272,0.05664,0.01652,0.059000000000000004,5.4,0.84,5.4649428176,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 13:30:00,7.23,1.8399999999999999,7.4604624522,0.0,0.0,0.0,7.23,1.8399999999999999,7.4604624522,1.3742867066,0.4008336228,1.4315486527,0.0,0.0,0.0,1.3742867066,0.4008336228,1.4315486527,5.39528,0.8290400000000001,5.458603631,0.06528,0.01904,0.068,5.33,0.81,5.3911965277,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 14:00:00,7.74,2.2800000000000002,8.0688289113,0.0,0.0,0.0,7.74,2.2800000000000002,8.0688289113,1.3707016108,0.39978796980000003,1.427814178,0.0,0.0,0.0,1.3707016108,0.39978796980000003,1.427814178,5.1488,0.8184,5.2134364866,0.028800000000000003,0.008400000000000001,0.03,5.12,0.81,5.1836763016,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 14:30:00,8.22,2.55,8.606445259200001,0.0,0.0,0.0,8.22,2.55,8.606445259200001,1.4736901832,0.4298263034,1.5350939409,0.0,0.0,0.0,1.4736901832,0.4298263034,1.5350939409,5.18096,0.84028,5.2486585905,0.0009600000000000001,0.00028000000000000003,0.001,5.18,0.84,5.2476661479,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 15:00:00,8.33,2.42,8.6744048787,0.0,0.0,0.0,8.33,2.42,8.6744048787,1.5412123965,0.4495202823,1.6054295797,0.0,0.0,0.0,1.5412123965,0.4495202823,1.6054295797,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,5.66,0.79,5.7148665776000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 15:30:00,8.12,2.07,8.3796956985,0.0,0.0,0.0,8.12,2.07,8.3796956985,1.5866432301,0.4627709421,1.6527533647000001,0.0,0.0,0.0,1.5866432301,0.4627709421,1.6527533647000001,5.7,0.79,5.7544852072,0.0,0.0,0.0,5.7,0.79,5.7544852072,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 16:00:00,8.2,2.41,8.5468181214,0.0,0.0,0.0,8.2,2.41,8.5468181214,1.6558716104,0.482962553,1.7248662608,0.0,0.0,0.0,1.6558716104,0.482962553,1.7248662608,5.6,0.6900000000000001,5.6423488017,0.0,0.0,0.0,5.6,0.6900000000000001,5.6423488017,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 16:30:00,6.98,1.2,7.0824007229,0.0,0.0,0.0,6.98,1.2,7.0824007229,1.7410905053999999,0.5078180641,1.8136359432,0.0,0.0,0.0,1.7410905053999999,0.5078180641,1.8136359432,5.53,0.62,5.5646473383,0.0,0.0,0.0,5.53,0.62,5.5646473383,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 17:00:00,7.12,1.04,7.195554183,0.0,0.0,0.0,7.12,1.04,7.195554183,1.8446839931,0.5380328313,1.9215458262,0.0,0.0,0.0,1.8446839931,0.5380328313,1.9215458262,5.6,0.59,5.6309945836,0.0,0.0,0.0,5.6,0.59,5.6309945836,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 17:30:00,7.39,1.04,7.4628211824,0.0,0.0,0.0,7.39,1.04,7.4628211824,1.9290013349000001,0.5626253894000001,2.0093763906,0.0,0.0,0.0,1.9290013349000001,0.5626253894000001,2.0093763906,5.64,0.55,5.6667539209,0.0,0.0,0.0,5.64,0.55,5.6667539209,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 18:00:00,7.2,1.04,7.2747233624,0.0,0.0,0.0,7.2,1.04,7.2747233624,1.9585113238,0.5712324694,2.0401159623,0.0,0.0,0.0,1.9585113238,0.5712324694,2.0401159623,5.23,0.53,5.2567860904,0.0,0.0,0.0,5.23,0.53,5.2567860904,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 18:30:00,7.09,1.08,7.171784994,0.0,0.0,0.0,7.09,1.08,7.171784994,1.8710631546,0.5457267534,1.9490241194000002,0.0,0.0,0.0,1.8710631546,0.5457267534,1.9490241194000002,5.12,0.53,5.1473585459,0.0,0.0,0.0,5.12,0.53,5.1473585459,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 19:00:00,7.54,1.48,7.6838792286,0.0,0.0,0.0,7.54,1.48,7.6838792286,1.8710631546,0.5457267534,1.9490241194000002,0.0,0.0,0.0,1.8710631546,0.5457267534,1.9490241194000002,5.43,0.51,5.4538976888,0.0,0.0,0.0,5.43,0.51,5.4538976888,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 19:30:00,7.02,1.2,7.1218256086,0.0,0.0,0.0,7.02,1.2,7.1218256086,1.7399397032000001,0.5074824134,1.8124371907999999,0.0,0.0,0.0,1.7399397032000001,0.5074824134,1.8124371907999999,4.99,0.43,5.0084927873,0.0,0.0,0.0,4.99,0.43,5.0084927873,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 20:00:00,6.33,1.04,6.4148655481,0.0,0.0,0.0,6.33,1.04,6.4148655481,1.6350766915000001,0.4768973684,1.703204887,0.0,0.0,0.0,1.6350766915000001,0.4768973684,1.703204887,4.64,0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,4.64,0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 20:30:00,5.8,1.1400000000000001,5.9109728472,0.0,0.0,0.0,5.8,1.1400000000000001,5.9109728472,1.7015881076000001,0.4962965314,1.7724876121,0.0,0.0,0.0,1.7015881076000001,0.4962965314,1.7724876121,4.73,0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,0.41000000000000003,4.7477363027,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 21:00:00,5.8,1.34,5.9527808628,0.0,0.0,0.0,5.8,1.34,5.9527808628,1.5926444952,0.4645213111,1.6590046825,0.0,0.0,0.0,1.5926444952,0.4645213111,1.6590046825,4.67,0.46,4.6926005583,0.0,0.0,0.0,4.67,0.46,4.6926005583,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 21:30:00,5.65,1.45,5.8330952332,0.0,0.0,0.0,5.65,1.45,5.8330952332,1.498917046,0.43718413840000003,1.5613719229,0.0,0.0,0.0,1.498917046,0.43718413840000003,1.5613719229,4.0,0.41000000000000003,4.0209575974,0.0,0.0,0.0,4.0,0.41000000000000003,4.0209575974,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 22:00:00,5.17,0.8300000000000001,5.2362009129,0.0,0.0,0.0,5.17,0.8300000000000001,5.2362009129,1.3865995094,0.4044248569,1.4443744889,0.0,0.0,0.0,1.3865995094,0.4044248569,1.4443744889,3.87,0.38,3.8886115774,0.0,0.0,0.0,3.87,0.38,3.8886115774,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 22:30:00,5.2,1.28,5.3552217508,0.0,0.0,0.0,5.2,1.28,5.3552217508,1.3544132942,0.39503721080000004,1.4108471814999999,0.0,0.0,0.0,1.3544132942,0.39503721080000004,1.4108471814999999,3.9,0.31,3.9123011132,0.0,0.0,0.0,3.9,0.31,3.9123011132,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 23:00:00,4.18,0.26,4.1880783183,0.0,0.0,0.0,4.18,0.26,4.1880783183,1.1875607661,0.3463718901,1.2370424647,0.0,0.0,0.0,1.1875607661,0.3463718901,1.2370424647,3.6,0.33,3.6150933598,0.0,0.0,0.0,3.6,0.33,3.6150933598,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 23:30:00,4.14,0.52,4.172529209,0.0,0.0,0.0,4.14,0.52,4.172529209,1.0697662354,0.312015152,1.1143398286,0.0,0.0,0.0,1.0697662354,0.312015152,1.1143398286,3.1,0.33,3.1175150361,0.0,0.0,0.0,3.1,0.33,3.1175150361,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 00:00:00,4.14,0.87,4.2304255105,0.0,0.0,0.0,4.14,0.87,4.2304255105,0.9922743932,0.2894133647,1.0336191595,0.0,0.0,0.0,0.9922743932,0.2894133647,1.0336191595,3.18,0.31,3.195074334,0.0,0.0,0.0,3.18,0.31,3.195074334,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 00:30:00,4.06,0.87,4.1521681084,0.0,0.0,0.0,4.06,0.87,4.1521681084,0.9766854371,0.2848665858,1.0173806636,0.0,0.0,0.0,0.9766854371,0.2848665858,1.0173806636,3.56,0.28,3.5709942593,0.0,0.0,0.0,3.56,0.28,3.5709942593,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 01:00:00,4.22,0.85,4.3047531869,0.0,0.0,0.0,4.22,0.85,4.3047531869,1.0905355477,0.3180728681,1.1359745288,0.0,0.0,0.0,1.0905355477,0.3180728681,1.1359745288,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 01:30:00,4.43,1.07,4.5573896037,0.0,0.0,0.0,4.43,1.07,4.5573896037,1.1248640741,0.328085355,1.1717334106,0.0,0.0,0.0,1.1248640741,0.328085355,1.1717334106,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,3.2800000000000002,0.33,3.2965588118999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 02:00:00,4.5600000000000005,1.37,4.7613548492,0.0,0.0,0.0,4.5600000000000005,1.37,4.7613548492,1.0377052267,0.3026640245,1.0809429445,0.0,0.0,0.0,1.0377052267,0.3026640245,1.0809429445,3.05,0.33,3.067800515,0.0,0.0,0.0,3.05,0.33,3.067800515,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 02:30:00,4.21,0.81,4.2872135473,0.0,0.0,0.0,4.21,0.81,4.2872135473,0.9984993006,0.29122896270000004,1.0401034381,0.0,0.0,0.0,0.9984993006,0.29122896270000004,1.0401034381,3.25,0.23,3.258128297,0.0,0.0,0.0,3.25,0.23,3.258128297,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 03:00:00,4.51,1.3,4.6936233338,0.0,0.0,0.0,4.51,1.3,4.6936233338,0.9364331305,0.2731263297,0.9754511777,0.0,0.0,0.0,0.9364331305,0.2731263297,0.9754511777,3.14,0.26,3.1507459434,0.0,0.0,0.0,3.14,0.26,3.1507459434,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 03:30:00,3.91,0.86,4.0034610027,0.0,0.0,0.0,3.91,0.86,4.0034610027,0.9364331305,0.2731263297,0.9754511777,0.0,0.0,0.0,0.9364331305,0.2731263297,0.9754511777,2.95,0.28,2.9632583418,0.0,0.0,0.0,2.95,0.28,2.9632583418,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 04:00:00,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,0.8326894948,0.2428677693,0.8673848905,0.0,0.0,0.0,0.8326894948,0.2428677693,0.8673848905,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0.0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 04:30:00,3.95,0.79,4.0282254157,0.0,0.0,0.0,3.95,0.79,4.0282254157,0.8694947154,0.2536026253,0.9057236619000001,0.0,0.0,0.0,0.8694947154,0.2536026253,0.9057236619000001,3.26,0.26,3.270351663,0.0,0.0,0.0,3.26,0.26,3.270351663,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 05:00:00,4.01,0.76,4.081384569,0.0,0.0,0.0,4.01,0.76,4.081384569,0.8860612133,0.2584345205,0.9229804305,0.0,0.0,0.0,0.8860612133,0.2584345205,0.9229804305,3.26,0.29,3.2728733553,0.0,0.0,0.0,3.26,0.29,3.2728733553,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 05:30:00,4.09,0.73,4.1546359648,0.0,0.0,0.0,4.09,0.73,4.1546359648,0.8860612133,0.2584345205,0.9229804305,0.0,0.0,0.0,0.8860612133,0.2584345205,0.9229804305,3.1,0.36,3.1208332221,0.0,0.0,0.0,3.1,0.36,3.1208332221,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 06:00:00,4.32,0.6900000000000001,4.3747571361,0.0,0.0,0.0,4.32,0.6900000000000001,4.3747571361,1.0115262626,0.2950284933,1.0536731902,0.0,0.0,0.0,1.0115262626,0.2950284933,1.0536731902,3.48,0.38,3.5006856471,0.0,0.0,0.0,3.48,0.38,3.5006856471,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 06:30:00,5.07,0.8200000000000001,5.1358835657,0.0,0.0,0.0,5.07,0.8200000000000001,5.1358835657,1.1897439815,0.3470086613,1.2393166474,0.0,0.0,0.0,1.1897439815,0.3470086613,1.2393166474,4.25,0.44,4.272715764,0.0,0.0,0.0,4.25,0.44,4.272715764,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 07:00:00,6.12,1.24,6.2443574529,0.0,0.0,0.0,6.12,1.24,6.2443574529,1.3208237022,0.3852402465,1.3758580231,0.0,0.0,0.0,1.3208237022,0.3852402465,1.3758580231,4.35,0.46,4.3742542222,0.0,0.0,0.0,4.35,0.46,4.3742542222,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 07:30:00,7.25,1.9300000000000002,7.502492919,0.0,0.0,0.0,7.25,1.9300000000000002,7.502492919,1.4755325311,0.4303636549,1.5370130532,0.0,0.0,0.0,1.4755325311,0.4303636549,1.5370130532,4.32088,0.47484000000000004,4.3468927983,0.05088,0.01484,0.053,4.27,0.46,4.2947060435,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 08:00:00,7.69,2.19,7.9957613771,0.0,0.0,0.0,7.69,2.19,7.9957613771,1.5772924836,0.4600436411,1.6430130038000001,0.0,0.0,0.0,1.5772924836,0.4600436411,1.6430130038000001,4.85,0.61,4.8882103063999995,0.0,0.0,0.0,4.85,0.61,4.8882103063999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 08:30:00,7.88,2.0,8.129846247,0.0,0.0,0.0,7.88,2.0,8.129846247,1.684308282,0.4912565822,1.7544877937,0.0,0.0,0.0,1.684308282,0.4912565822,1.7544877937,5.4,0.64,5.4377936702,0.0,0.0,0.0,5.4,0.64,5.4377936702,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 09:00:00,8.54,2.46,8.8872492932,0.0,0.0,0.0,8.54,2.46,8.8872492932,1.6857831579,0.49168675440000004,1.7560241228,0.0,0.0,0.0,1.6857831579,0.49168675440000004,1.7560241228,5.53,0.73,5.5779745428,0.0,0.0,0.0,5.53,0.73,5.5779745428,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 09:30:00,8.32,2.33,8.6400983791,0.0,0.0,0.0,8.32,2.33,8.6400983791,1.6828334060999999,0.4908264101,1.7529514647000002,0.0,0.0,0.0,1.6828334060999999,0.4908264101,1.7529514647000002,5.44,0.73,5.4887612446,0.0,0.0,0.0,5.44,0.73,5.4887612446,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 10:00:00,8.17,1.63,8.331014344,0.0,0.0,0.0,8.17,1.63,8.331014344,1.7645734563,0.5146672581,1.8380973503,0.0,0.0,0.0,1.7645734563,0.5146672581,1.8380973503,5.38,0.78,5.4362487066,0.0,0.0,0.0,5.38,0.78,5.4362487066,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 10:30:00,7.46,1.48,7.6053928235,0.0,0.0,0.0,7.46,1.48,7.6053928235,1.7661213278,0.5151187206,1.8397097164,0.0,0.0,0.0,1.7661213278,0.5151187206,1.8397097164,5.84,0.74,5.8866968667,0.0,0.0,0.0,5.84,0.74,5.8866968667,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 11:00:00,8.08,2.07,8.3409411939,0.0,0.0,0.0,8.08,2.07,8.3409411939,1.6777569730000002,0.48934578380000004,1.7476635135,0.0,0.0,0.0,1.6777569730000002,0.48934578380000004,1.7476635135,5.72096,0.7802800000000001,5.7739258915,0.0009600000000000001,0.00028000000000000003,0.001,5.72,0.78,5.7729368609,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 11:30:00,8.43,2.1,8.6876291357,0.0,0.0,0.0,8.43,2.1,8.6876291357,1.6792286896,0.48977503450000004,1.7491965516999999,0.0,0.0,0.0,1.6792286896,0.48977503450000004,1.7491965516999999,5.65,0.76,5.7008858961,0.0,0.0,0.0,5.65,0.76,5.7008858961,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 12:00:00,8.57,2.52,8.9328215028,0.0,0.0,0.0,8.57,2.52,8.9328215028,1.6762852564,0.4889165331,1.7461304754,0.0,0.0,0.0,1.6762852564,0.4889165331,1.7461304754,5.42,0.73,5.4689395681,0.0,0.0,0.0,5.42,0.73,5.4689395681,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 12:30:00,9.19,2.99,9.6641709422,0.0,0.0,0.0,9.19,2.99,9.6641709422,1.7647300891,0.5147129427,1.8382605095,0.0,0.0,0.0,1.7647300891,0.5147129427,1.8382605095,5.37,0.85,5.436855709,0.0,0.0,0.0,5.37,0.85,5.436855709,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 13:00:00,9.05,2.64,9.4272000085,0.0,0.0,0.0,9.05,2.64,9.4272000085,1.769378193,0.5160686396,1.8431022843,0.0,0.0,0.0,1.769378193,0.5160686396,1.8431022843,5.88,0.85,5.9411194231,0.0,0.0,0.0,5.88,0.85,5.9411194231,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 13:30:00,9.17,2.74,9.5706060414,0.0,0.0,0.0,9.17,2.74,9.5706060414,1.6399938314,0.4783315341,1.7083269077,0.0,0.0,0.0,1.6399938314,0.4783315341,1.7083269077,5.82,0.8300000000000001,5.8788859489,0.0,0.0,0.0,5.82,0.8300000000000001,5.8788859489,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 14:00:00,8.38,2.59,8.7711173747,0.0,0.0,0.0,8.38,2.59,8.7711173747,1.6207647418,0.4727230497,1.6882966061,0.0,0.0,0.0,1.6207647418,0.4727230497,1.6882966061,5.59,0.8300000000000001,5.6512830402,0.0,0.0,0.0,5.59,0.8300000000000001,5.6512830402,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 14:30:00,7.85,1.9,8.0766639153,0.0,0.0,0.0,7.85,1.9,8.0766639153,1.5817686571,0.4613491917,1.6476756845,0.0,0.0,0.0,1.5817686571,0.4613491917,1.6476756845,5.46,0.72,5.5072679252,0.0,0.0,0.0,5.46,0.72,5.5072679252,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 15:00:00,8.03,1.54,8.176337811,0.0,0.0,0.0,8.03,1.54,8.176337811,1.6563810827,0.4831111491,1.7253969612,0.0,0.0,0.0,1.6563810827,0.4831111491,1.7253969612,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,5.51,0.6900000000000001,5.5530352061,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 15:30:00,8.2,1.63,8.3604365915,0.0,0.0,0.0,8.2,1.63,8.3604365915,1.7111443724000002,0.49908377530000003,1.7824420545000002,0.0,0.0,0.0,1.7111443724000002,0.49908377530000003,1.7824420545000002,5.68,0.73,5.7267180828,0.0,0.0,0.0,5.68,0.73,5.7267180828,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 16:00:00,8.25,1.9,8.4659612567,0.0,0.0,0.0,8.25,1.9,8.4659612567,1.7460394041,0.5092614929,1.818791046,0.0,0.0,0.0,1.7460394041,0.5092614929,1.818791046,5.8,0.71,5.8432953032,0.0,0.0,0.0,5.8,0.71,5.8432953032,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 16:30:00,8.49,2.21,8.7729242559,0.0,0.0,0.0,8.49,2.21,8.7729242559,1.8285398385,0.5333241196,1.9047289985,0.0,0.0,0.0,1.8285398385,0.5333241196,1.9047289985,5.71,0.59,5.7404006829,0.0,0.0,0.0,5.71,0.59,5.7404006829,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 17:00:00,7.84,1.8399999999999999,8.0530242766,0.0,0.0,0.0,7.84,1.8399999999999999,8.0530242766,1.8874886497,0.5505175228,1.9661340101,0.0,0.0,0.0,1.8874886497,0.5505175228,1.9661340101,5.79,0.59,5.8199828178,0.0,0.0,0.0,5.79,0.59,5.8199828178,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 17:30:00,7.28,1.56,7.4452669529,0.0,0.0,0.0,7.28,1.56,7.4452669529,1.8367715416000001,0.5357250330000001,1.9133036892000002,0.0,0.0,0.0,1.8367715416000001,0.5357250330000001,1.9133036892000002,5.72,0.52,5.7435877289,0.0,0.0,0.0,5.72,0.52,5.7435877289,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 18:00:00,6.72,1.23,6.8316396274999995,0.0,0.0,0.0,6.72,1.23,6.8316396274999995,1.8032536149,0.525948971,1.8783891822,0.0,0.0,0.0,1.8032536149,0.525948971,1.8783891822,5.44,0.49,5.4620234346,0.0,0.0,0.0,5.44,0.49,5.4620234346,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 18:30:00,6.72,1.3900000000000001,6.862251817,0.0,0.0,0.0,6.72,1.3900000000000001,6.862251817,1.7445144789,0.508816723,1.8172025822000002,0.0,0.0,0.0,1.7445144789,0.508816723,1.8172025822000002,5.21,0.37,5.223121672,0.0,0.0,0.0,5.21,0.37,5.223121672,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 19:00:00,6.54,1.46,6.7009850022,0.0,0.0,0.0,6.54,1.46,6.7009850022,1.6906820073,0.4931155854,1.7611270909,0.0,0.0,0.0,1.6906820073,0.4931155854,1.7611270909,5.12,0.39,5.1348320323,0.0,0.0,0.0,5.12,0.39,5.1348320323,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 19:30:00,6.35,1.34,6.489845915,0.0,0.0,0.0,6.35,1.34,6.489845915,1.6005778975,0.4668352201,1.6672686433,0.0,0.0,0.0,1.6005778975,0.4668352201,1.6672686433,4.72,0.44,4.7404641123,0.0,0.0,0.0,4.72,0.44,4.7404641123,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 20:00:00,5.61,0.45,5.6280191897,0.0,0.0,0.0,5.61,0.45,5.6280191897,1.5908182762,0.46398866390000004,1.6571023710000001,0.0,0.0,0.0,1.5908182762,0.46398866390000004,1.6571023710000001,4.49,0.44,4.5115075086,0.0,0.0,0.0,4.49,0.44,4.5115075086,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 20:30:00,5.39,0.38,5.4033785727,0.0,0.0,0.0,5.39,0.38,5.4033785727,1.6672705554,0.4862872453,1.7367401619,0.0,0.0,0.0,1.6672705554,0.4862872453,1.7367401619,4.77,0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,4.77,0.41000000000000003,4.7875881193000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 21:00:00,5.46,0.98,5.5472515717,0.0,0.0,0.0,5.46,0.98,5.5472515717,1.5780222728000002,0.46025649620000003,1.6437732009000001,0.0,0.0,0.0,1.5780222728000002,0.46025649620000003,1.6437732009000001,4.5600000000000005,0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,0.43,4.5802292519000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 21:30:00,5.21,0.89,5.2854706508,0.0,0.0,0.0,5.21,0.89,5.2854706508,1.4642737574,0.42707984590000003,1.525285164,0.0,0.0,0.0,1.4642737574,0.42707984590000003,1.525285164,4.28,0.41000000000000003,4.299593004,0.0,0.0,0.0,4.28,0.41000000000000003,4.299593004,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 22:00:00,5.09,1.0,5.1873018034,0.0,0.0,0.0,5.09,1.0,5.1873018034,1.3613084638,0.3970483019,1.4180296497,0.0,0.0,0.0,1.3613084638,0.3970483019,1.4180296497,3.94,0.36,3.9564125164,0.0,0.0,0.0,3.94,0.36,3.9564125164,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 22:30:00,5.0,1.19,5.1396595218,0.0,0.0,0.0,5.0,1.19,5.1396595218,1.2784736466,0.3728881469,1.3317433818,0.0,0.0,0.0,1.2784736466,0.3728881469,1.3317433818,3.7,0.28,3.7105794696,0.0,0.0,0.0,3.7,0.28,3.7105794696,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 23:00:00,4.78,1.31,4.9562586696,0.0,0.0,0.0,4.78,1.31,4.9562586696,1.1253459445,0.3282259005,1.1722353589,0.0,0.0,0.0,1.1253459445,0.3282259005,1.1722353589,3.48,0.26,3.4896991274,0.0,0.0,0.0,3.48,0.26,3.4896991274,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 23:30:00,4.43,1.1400000000000001,4.5743305521,0.0,0.0,0.0,4.43,1.1400000000000001,4.5743305521,1.0492652941,0.3060357108,1.0929846814,0.0,0.0,0.0,1.0492652941,0.3060357108,1.0929846814,3.36,0.26,3.3700445101,0.0,0.0,0.0,3.36,0.26,3.3700445101,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 00:00:00,4.3,1.1400000000000001,4.4485503257,0.0,0.0,0.0,4.3,1.1400000000000001,4.4485503257,0.9749809328000001,0.28436943870000003,1.0156051383,0.0,0.0,0.0,0.9749809328000001,0.28436943870000003,1.0156051383,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 00:30:00,4.15,0.98,4.2641411797,0.0,0.0,0.0,4.15,0.98,4.2641411797,0.9749809328000001,0.28436943870000003,1.0156051383,0.0,0.0,0.0,0.9749809328000001,0.28436943870000003,1.0156051383,3.26,0.24,3.2688224179,0.0,0.0,0.0,3.26,0.24,3.2688224179,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 01:00:00,4.41,1.11,4.5475487903000005,0.0,0.0,0.0,4.41,1.11,4.5475487903000005,1.0236333809,0.29855973610000003,1.0662847717,0.0,0.0,0.0,1.0236333809,0.29855973610000003,1.0662847717,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 01:30:00,4.23,0.65,4.2796495184,0.0,0.0,0.0,4.23,0.65,4.2796495184,1.0736483017,0.3131474213,1.1183836476,0.0,0.0,0.0,1.0736483017,0.3131474213,1.1183836476,3.08,0.28,3.0927010848,0.0,0.0,0.0,3.08,0.28,3.0927010848,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 02:00:00,3.8200000000000003,0.23,3.8269178199000002,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,1.0150599788,0.29605916050000003,1.0573541446,0.0,0.0,0.0,1.0150599788,0.29605916050000003,1.0573541446,3.47,0.24,3.4782898097,0.0,0.0,0.0,3.47,0.24,3.4782898097,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 02:30:00,4.45,1.13,4.5912307718,0.0,0.0,0.0,4.45,1.13,4.5912307718,0.9678701021,0.2822954465,1.008198023,0.0,0.0,0.0,0.9678701021,0.2822954465,1.008198023,3.32,0.24,3.3286633954,0.0,0.0,0.0,3.32,0.24,3.3286633954,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 03:00:00,4.42,1.13,4.5621595763,0.0,0.0,0.0,4.42,1.13,4.5621595763,0.9396988084000001,0.27407881910000004,0.9788529254,0.0,0.0,0.0,0.9396988084000001,0.27407881910000004,0.9788529254,3.15,0.26,3.1607119451,0.0,0.0,0.0,3.15,0.26,3.1607119451,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 03:30:00,4.57,1.24,4.7352402262,0.0,0.0,0.0,4.57,1.24,4.7352402262,0.8865705193000001,0.25858306810000004,0.9235109577,0.0,0.0,0.0,0.8865705193000001,0.25858306810000004,0.9235109577,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,3.07,0.26,3.0809901006000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 04:00:00,4.51,1.29,4.69086346,0.0,0.0,0.0,4.51,1.29,4.69086346,0.7875356785000001,0.2296979062,0.8203496651000001,0.0,0.0,0.0,0.7875356785000001,0.2296979062,0.8203496651000001,3.01,0.23,3.0187745858,0.0,0.0,0.0,3.01,0.23,3.0187745858,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 04:30:00,3.74,0.4,3.7613295522,0.0,0.0,0.0,3.74,0.4,3.7613295522,0.8154248004,0.2378322334,0.8494008337000001,0.0,0.0,0.0,0.8154248004,0.2378322334,0.8494008337000001,2.79,0.27,2.8030340704,0.0,0.0,0.0,2.79,0.27,2.8030340704,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 05:00:00,3.67,0.25,3.6785051312,0.0,0.0,0.0,3.67,0.25,3.6785051312,0.8361044894,0.24386380940000002,0.8709421764,0.0,0.0,0.0,0.8361044894,0.24386380940000002,0.8709421764,2.99,0.27,3.0021658848,0.0,0.0,0.0,2.99,0.27,3.0021658848,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 05:30:00,3.83,0.23,3.8368997902,0.0,0.0,0.0,3.83,0.23,3.8368997902,0.8738764437000001,0.2548806294,0.9102879622000001,0.0,0.0,0.0,0.8738764437000001,0.2548806294,0.9102879622000001,3.41,0.25,3.4191519416,0.0,0.0,0.0,3.41,0.25,3.4191519416,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 06:00:00,4.04,0.25,4.0477277576,0.0,0.0,0.0,4.04,0.25,4.0477277576,0.9243290052,0.2695959599,0.9628427138000001,0.0,0.0,0.0,0.9243290052,0.2695959599,0.9628427138000001,3.56,0.29,3.5717922672,0.0,0.0,0.0,3.56,0.29,3.5717922672,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 06:30:00,4.79,0.44,4.8101663173,0.0,0.0,0.0,4.79,0.44,4.8101663173,1.1007818614,0.3210613762,1.1466477723,0.0,0.0,0.0,1.1007818614,0.3210613762,1.1466477723,4.07,0.41000000000000003,4.0905989781,0.0,0.0,0.0,4.07,0.41000000000000003,4.0905989781,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 07:00:00,5.32,0.51,5.3443895816,0.0,0.0,0.0,5.32,0.51,5.3443895816,1.2137653369,0.3540148899,1.2643388926,0.0,0.0,0.0,1.2137653369,0.3540148899,1.2643388926,4.41,0.41000000000000003,4.4290179498,0.0,0.0,0.0,4.41,0.41000000000000003,4.4290179498,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 07:30:00,5.95,0.76,5.9983414374,0.0,0.0,0.0,5.95,0.76,5.9983414374,1.4354814196,0.4186820807,1.4952931454,0.0,0.0,0.0,1.4354814196,0.4186820807,1.4952931454,4.47,0.56,4.504941731,0.0,0.0,0.0,4.47,0.56,4.504941731,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 08:00:00,6.19,0.8300000000000001,6.245398306,0.0,0.0,0.0,6.19,0.8300000000000001,6.245398306,1.5298477045,0.44620558050000003,1.5935913588,0.0,0.0,0.0,1.5298477045,0.44620558050000003,1.5935913588,4.78,0.56,4.8126915546,0.0,0.0,0.0,4.78,0.56,4.8126915546,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 08:30:00,6.7,1.0,6.7742158218,0.0,0.0,0.0,6.7,1.0,6.7742158218,1.5392662919,0.44895266850000004,1.6034023874,0.0,0.0,0.0,1.5392662919,0.44895266850000004,1.6034023874,5.48,0.64,5.5172456897,0.0,0.0,0.0,5.48,0.64,5.5172456897,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 09:00:00,6.93,1.1,7.0167585109,0.0,0.0,0.0,6.93,1.1,7.0167585109,1.7169520911,0.5007776932,1.7884917616,0.0,0.0,0.0,1.7169520911,0.5007776932,1.7884917616,5.48,0.68,5.5220286127,0.0,0.0,0.0,5.48,0.68,5.5220286127,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 09:30:00,6.98,1.15,7.0741006496,0.0,0.0,0.0,6.98,1.15,7.0741006496,1.6845409033,0.49132443010000004,1.7547301076,0.0,0.0,0.0,1.6845409033,0.49132443010000004,1.7547301076,5.5,0.7000000000000001,5.5443665103,0.0,0.0,0.0,5.5,0.7000000000000001,5.5443665103,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 10:00:00,7.02,1.11,7.1072146443,0.0,0.0,0.0,7.02,1.11,7.1072146443,1.7260900032,0.5034429176,1.79801042,0.0,0.0,0.0,1.7260900032,0.5034429176,1.79801042,5.57,0.73,5.6176329535,0.0,0.0,0.0,5.57,0.73,5.6176329535,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 10:30:00,6.89,1.11,6.9788394451,0.0,0.0,0.0,6.89,1.11,6.9788394451,1.6255373871,0.4741150712,1.6932681115000001,0.0,0.0,0.0,1.6255373871,0.4741150712,1.6932681115000001,5.45096,0.74028,5.5009980367,0.0009600000000000001,0.00028000000000000003,0.001,5.45,0.74,5.5000090909,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 11:00:00,6.85,1.22,6.9577941907,0.0,0.0,0.0,6.85,1.22,6.9577941907,1.5190829394,0.44306585730000003,1.5823780619,0.0,0.0,0.0,1.5190829394,0.44306585730000003,1.5823780619,5.24576,0.7316800000000001,5.2965416641,0.00576,0.00168,0.006,5.24,0.73,5.2906048804,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 11:30:00,6.89,1.22,6.9971780026,0.0,0.0,0.0,6.89,1.22,6.9971780026,1.5150783271,0.4418978454,1.5782065907,0.0,0.0,0.0,1.5150783271,0.4418978454,1.5782065907,5.00384,0.6911200000000001,5.0513425542,0.0038400000000000005,0.0011200000000000001,0.004,5.0,0.6900000000000001,5.0473854618,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 12:00:00,6.98,1.15,7.0741006496,0.0,0.0,0.0,6.98,1.15,7.0741006496,1.5270921641,0.4454018812,1.5907210042000002,0.0,0.0,0.0,1.5270921641,0.4454018812,1.5907210042000002,5.04,0.6900000000000001,5.0870128759,0.0,0.0,0.0,5.04,0.6900000000000001,5.0870128759,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 12:30:00,6.98,1.15,7.0741006496,0.0,0.0,0.0,6.98,1.15,7.0741006496,1.6210612135,0.47280952060000003,1.6886054308,0.0,0.0,0.0,1.6210612135,0.47280952060000003,1.6886054308,5.48,0.74,5.5297377876,0.0,0.0,0.0,5.48,0.74,5.5297377876,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 13:00:00,6.89,1.15,6.9853131641,0.0,0.0,0.0,6.89,1.15,6.9853131641,1.6396562893,0.4782330844,1.7079753012999999,0.0,0.0,0.0,1.6396562893,0.4782330844,1.7079753012999999,5.48096,0.74028,5.530726625,0.0009600000000000001,0.00028000000000000003,0.001,5.48,0.74,5.5297377876,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 13:30:00,6.65,0.96,6.7189359277000005,0.0,0.0,0.0,6.65,0.96,6.7189359277000005,1.5293803002000002,0.44606925420000004,1.5931044794,0.0,0.0,0.0,1.5293803002000002,0.44606925420000004,1.5931044794,5.44,0.32,5.4494036371,0.0,0.0,0.0,5.44,0.32,5.4494036371,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 14:00:00,6.53,0.87,6.5877006611,0.0,0.0,0.0,6.53,0.87,6.5877006611,1.5023440124,0.4381836703,1.5649416796,0.0,0.0,0.0,1.5023440124,0.4381836703,1.5649416796,5.16,0.64,5.1995384411,0.0,0.0,0.0,5.16,0.64,5.1995384411,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 14:30:00,6.72,0.9,6.78,0.0,0.0,0.0,6.72,0.9,6.78,1.4649170826,0.4272674824,1.5259552944,0.0,0.0,0.0,1.4649170826,0.4272674824,1.5259552944,5.16,0.68,5.2046133382,0.0,0.0,0.0,5.16,0.68,5.2046133382,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 15:00:00,6.45,0.84,6.5044676954,0.0,0.0,0.0,6.45,0.84,6.5044676954,1.4107527223,0.411469544,1.4695340858,0.0,0.0,0.0,1.4107527223,0.411469544,1.4695340858,5.27,0.64,5.3087192429,0.0,0.0,0.0,5.27,0.64,5.3087192429,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 15:30:00,6.36,0.74,6.4029055904,0.0,0.0,0.0,6.36,0.74,6.4029055904,1.5441801062,0.4503858643,1.608520944,0.0,0.0,0.0,1.5441801062,0.4503858643,1.608520944,5.33,0.64,5.368286505,0.0,0.0,0.0,5.33,0.64,5.368286505,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 16:00:00,6.2,0.62,6.2309228851,0.0,0.0,0.0,6.2,0.62,6.2309228851,1.5455394196999999,0.4507823307,1.6099368955000002,0.0,0.0,0.0,1.5455394196999999,0.4507823307,1.6099368955000002,5.39,0.64,5.4278632997,0.0,0.0,0.0,5.39,0.64,5.4278632997,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 16:30:00,6.14,0.53,6.1628321412,0.0,0.0,0.0,6.14,0.53,6.1628321412,1.6578391647,0.48353642300000005,1.7269157965000002,0.0,0.0,0.0,1.6578391647,0.48353642300000005,1.7269157965000002,5.36,0.62,5.3957390597,0.0,0.0,0.0,5.36,0.62,5.3957390597,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 17:00:00,6.18,0.43,6.1949414848,0.0,0.0,0.0,6.18,0.43,6.1949414848,1.8822311411000001,0.5489840828,1.9606574387000002,0.0,0.0,0.0,1.8822311411000001,0.5489840828,1.9606574387000002,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 17:30:00,6.14,0.43,6.1550385864,0.0,0.0,0.0,6.14,0.43,6.1550385864,1.8052497688,0.5265311826,1.8804685092,0.0,0.0,0.0,1.8052497688,0.5265311826,1.8804685092,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,5.47,0.5700000000000001,5.4996181686,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 18:00:00,5.97,0.38,5.9820815775,0.0,0.0,0.0,5.97,0.38,5.9820815775,1.7685251926,0.5158198478,1.8422137423,0.0,0.0,0.0,1.7685251926,0.5158198478,1.8422137423,5.33,0.53,5.3562860267,0.0,0.0,0.0,5.33,0.53,5.3562860267,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 18:30:00,5.78,0.36,5.791200221,0.0,0.0,0.0,5.78,0.36,5.791200221,1.8131329556,0.5288304454,1.8886801621,0.0,0.0,0.0,1.8131329556,0.5288304454,1.8886801621,5.21,0.55,5.2389502765,0.0,0.0,0.0,5.21,0.55,5.2389502765,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 19:00:00,5.46,0.25,5.4657204466,0.0,0.0,0.0,5.46,0.25,5.4657204466,1.7957899447,0.5237720672,1.8706145258,0.0,0.0,0.0,1.7957899447,0.5237720672,1.8706145258,4.95,0.45,4.9704124577,0.0,0.0,0.0,4.95,0.45,4.9704124577,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 19:30:00,5.24,0.22,5.2446162872,0.0,0.0,0.0,5.24,0.22,5.2446162872,1.7942133074000002,0.5233122147,1.8689721952,0.0,0.0,0.0,1.7942133074000002,0.5233122147,1.8689721952,4.47,0.45,4.4925939055,0.0,0.0,0.0,4.47,0.45,4.4925939055,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 20:00:00,5.01,0.22,5.014828013,0.0,0.0,0.0,5.01,0.22,5.014828013,1.6300971979,0.47544501600000005,1.6980179145,0.0,0.0,0.0,1.6300971979,0.47544501600000005,1.6980179145,4.35,0.45,4.3732139211,0.0,0.0,0.0,4.35,0.45,4.3732139211,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 20:30:00,4.82,0.22,4.8250181347000005,0.0,0.0,0.0,4.82,0.22,4.8250181347000005,1.5362102892,0.4480613343,1.6002190512,0.0,0.0,0.0,1.5362102892,0.4480613343,1.6002190512,4.72,0.42,4.7386495967,0.0,0.0,0.0,4.72,0.42,4.7386495967,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 21:00:00,4.61,0.22,4.6152464723,0.0,0.0,0.0,4.61,0.22,4.6152464723,1.4807143837,0.4318750286,1.5424108162999999,0.0,0.0,0.0,1.4807143837,0.4318750286,1.5424108162999999,4.5,0.42,4.5195575005,0.0,0.0,0.0,4.5,0.42,4.5195575005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 21:30:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,1.3999580274,0.4083210913,1.4582896119,0.0,0.0,0.0,1.3999580274,0.4083210913,1.4582896119,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,4.1,0.35000000000000003,4.1149119067,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 22:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.3241548931,0.3862118438,1.3793280137,0.0,0.0,0.0,1.3241548931,0.3862118438,1.3793280137,4.18,0.32,4.1922309097,0.0,0.0,0.0,4.18,0.32,4.1922309097,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 22:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,1.2860986053,0.3751120932,1.3396860472,0.0,0.0,0.0,1.2860986053,0.3751120932,1.3396860472,3.98,0.32,3.9928435982,0.0,0.0,0.0,3.98,0.32,3.9928435982,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 23:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,1.1550203812,0.3368809445,1.2031462304,0.0,0.0,0.0,1.1550203812,0.3368809445,1.2031462304,3.83,0.32,3.8433448974,0.0,0.0,0.0,3.83,0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 23:30:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.0641906392,0.31038893640000004,1.1085319158,0.0,0.0,0.0,1.0641906392,0.31038893640000004,1.1085319158,3.54,0.24,3.5481262661,0.0,0.0,0.0,3.54,0.24,3.5481262661,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 00:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,1.0079925464,0.293997826,1.0499922358,0.0,0.0,0.0,1.0079925464,0.293997826,1.0499922358,3.19,0.24,3.1990154735,0.0,0.0,0.0,3.19,0.24,3.1990154735,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 00:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,1.0026919721,0.2924518252,1.0444708043,0.0,0.0,0.0,1.0026919721,0.2924518252,1.0444708043,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 01:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,1.0574873531,0.3084338113,1.1015493262,0.0,0.0,0.0,1.0574873531,0.3084338113,1.1015493262,3.2,0.24,3.2089873792,0.0,0.0,0.0,3.2,0.24,3.2089873792,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 01:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,1.0602653409,0.3092440578,1.1044430635,0.0,0.0,0.0,1.0602653409,0.3092440578,1.1044430635,3.38,0.24,3.388509997,0.0,0.0,0.0,3.38,0.24,3.388509997,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 02:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9758234577,0.2846151752,1.0164827685,0.0,0.0,0.0,0.9758234577,0.2846151752,1.0164827685,3.18,0.24,3.1890437438,0.0,0.0,0.0,3.18,0.24,3.1890437438,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 02:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.9541115219,0.2782825272,0.9938661686,0.0,0.0,0.0,0.9541115219,0.2782825272,0.9938661686,3.3,0.24,3.308715763,0.0,0.0,0.0,3.3,0.24,3.308715763,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 03:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.9254239385,0.2699153154,0.9639832693,0.0,0.0,0.0,0.9254239385,0.2699153154,0.9639832693,3.02,0.24,3.0295214143,0.0,0.0,0.0,3.02,0.24,3.0295214143,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 03:30:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.8571762592000001,0.2500097423,0.8928919367,0.0,0.0,0.0,0.8571762592000001,0.2500097423,0.8928919367,2.92,0.22,2.9282759433,0.0,0.0,0.0,2.92,0.22,2.9282759433,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 04:00:00,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.7786530015,0.2271071254,0.8110968765000001,0.0,0.0,0.0,0.7786530015,0.2271071254,0.8110968765000001,3.04,0.22,3.0479501308,0.0,0.0,0.0,3.04,0.22,3.0479501308,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 04:30:00,3.04,0.0,3.04,0.0,0.0,0.0,3.04,0.0,3.04,0.7766003134,0.22650842470000002,0.8089586598,0.0,0.0,0.0,0.7766003134,0.22650842470000002,0.8089586598,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 05:00:00,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.7793372308000001,0.2273066923,0.8118096154000001,0.0,0.0,0.0,0.7793372308000001,0.2273066923,0.8118096154000001,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 05:30:00,3.06,0.0,3.06,0.0,0.0,0.0,3.06,0.0,3.06,0.8174044929000001,0.23840964380000002,0.8514630134000001,0.0,0.0,0.0,0.8174044929000001,0.23840964380000002,0.8514630134000001,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,2.9699999999999998,0.22,2.9781370015,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 06:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.8759610569,0.2554886416,0.9124594343,0.0,0.0,0.0,0.8759610569,0.2554886416,0.9124594343,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 06:30:00,3.81,0.24,3.8175515714,0.0,0.0,0.0,3.81,0.24,3.8175515714,0.9801034246,0.2858634988,1.0209410672,0.0,0.0,0.0,0.9801034246,0.2858634988,1.0209410672,3.37,0.29,3.3824547299,0.0,0.0,0.0,3.37,0.29,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 07:00:00,3.98,0.24,3.9872296147,0.0,0.0,0.0,3.98,0.24,3.9872296147,1.0636923074,0.3102435897,1.1080128202,0.0,0.0,0.0,1.0636923074,0.3102435897,1.1080128202,3.48,0.32,3.4946816736,0.0,0.0,0.0,3.48,0.32,3.4946816736,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 07:30:00,4.18,0.24,4.1868842831,0.0,0.0,0.0,4.18,0.24,4.1868842831,1.1880394773,0.34651151420000004,1.2375411221000001,0.0,0.0,0.0,1.1880394773,0.34651151420000004,1.2375411221000001,3.69,0.34,3.7056308505,0.0,0.0,0.0,3.69,0.34,3.7056308505,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 08:00:00,4.6,0.39,4.6165030055,0.0,0.0,0.0,4.6,0.39,4.6165030055,1.3306167451,0.3880965507,1.3860591095,0.0,0.0,0.0,1.3306167451,0.3880965507,1.3860591095,3.98,0.4,4.0000499997,0.0,0.0,0.0,3.98,0.4,4.0000499997,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 08:30:00,4.97,0.46,4.9912423303,0.0,0.0,0.0,4.97,0.46,4.9912423303,1.5250000684,0.4447916866,1.5885417379,0.0,0.0,0.0,1.5250000684,0.4447916866,1.5885417379,4.27,0.38,4.2868753189,0.0,0.0,0.0,4.27,0.38,4.2868753189,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 09:00:00,5.13,0.5,5.154308877,0.0,0.0,0.0,5.13,0.5,5.154308877,1.6617115869,0.4846658795,1.7309495697,0.0,0.0,0.0,1.6617115869,0.4846658795,1.7309495697,4.69,0.45,4.7115390267,0.0,0.0,0.0,4.69,0.45,4.7115390267,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 09:30:00,5.22,0.54,5.2478567054,0.0,0.0,0.0,5.22,0.54,5.2478567054,1.6646217648000001,0.48551468140000004,1.733981005,0.0,0.0,0.0,1.6646217648000001,0.48551468140000004,1.733981005,5.02,0.55,5.0500396038,0.0,0.0,0.0,5.02,0.55,5.0500396038,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 10:00:00,5.22,0.52,5.2458364443,0.0,0.0,0.0,5.22,0.52,5.2458364443,1.6065548862,0.4685785085,1.6734946731,0.0,0.0,0.0,1.6065548862,0.4685785085,1.6734946731,4.84,0.55,4.8711497616,0.0,0.0,0.0,4.84,0.55,4.8711497616,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 10:30:00,5.35192,0.5605600000000001,5.3811964469,0.0019200000000000003,0.0005600000000000001,0.002,5.35,0.56,5.3792285692,1.6112786469,0.469956272,1.6784152572000002,0.0019200000000000003,0.0005600000000000001,0.002,1.6093586469,0.469396272,1.6764152572,4.85248,0.49364,4.8775242285000004,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.84,0.49,4.8647404864,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 11:00:00,5.02288,0.49084000000000005,5.046805663,0.00288,0.00084,0.003,5.02,0.49,5.0438576506,1.4416685004,0.4204866459,1.5017380212,0.00288,0.00084,0.003,1.4387885004,0.4196466459,1.4987380211999999,4.75112,0.49616000000000005,4.7769567718,0.021120000000000003,0.0061600000000000005,0.022,4.73,0.49,4.7553128183,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 11:30:00,4.88344,0.41392,4.9009505201,0.01344,0.003920000000000001,0.014,4.87,0.41000000000000003,4.8872282533,1.4320020822,0.41766727400000003,1.4916688356,0.01344,0.003920000000000001,0.014,1.4185620822,0.413747274,1.4776688356,4.51528,0.50904,4.5438832731000005,0.06528,0.01904,0.068,4.45,0.49,4.4768962463,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 12:00:00,4.96,0.39,4.9753090356000005,0.0,0.0,0.0,4.96,0.39,4.9753090356000005,1.5129418355,0.441274702,1.5759810787,0.0,0.0,0.0,1.5129418355,0.441274702,1.5759810787,4.3086400000000005,0.42252000000000006,4.3293073118,0.00864,0.00252,0.009000000000000001,4.3,0.42,4.3204629382,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 12:30:00,4.82,0.34,4.8319768211,0.0,0.0,0.0,4.82,0.34,4.8319768211,1.5645698083,0.4563328608,1.629760217,0.0,0.0,0.0,1.5645698083,0.4563328608,1.629760217,4.36,0.38,4.3765283045,0.0,0.0,0.0,4.36,0.38,4.3765283045,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 13:00:00,4.69,0.27,4.6977654262,0.0,0.0,0.0,4.69,0.27,4.6977654262,1.5536953005,0.4531611293,1.6184326047000002,0.0,0.0,0.0,1.5536953005,0.4531611293,1.6184326047000002,4.44,0.36,4.4545706864,0.0,0.0,0.0,4.44,0.36,4.4545706864,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 13:30:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.4850187932,0.43313048130000004,1.5468945762000001,0.0,0.0,0.0,1.4850187932,0.43313048130000004,1.5468945762000001,4.1,0.38,4.1175721002,0.0,0.0,0.0,4.1,0.38,4.1175721002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 14:00:00,4.55,0.22,4.5553155763,0.0,0.0,0.0,4.55,0.22,4.5553155763,1.4346771383,0.41844749870000003,1.4944553524,0.0,0.0,0.0,1.4346771383,0.41844749870000003,1.4944553524,4.26096,0.40028,4.2797201077,0.0009600000000000001,0.00028000000000000003,0.001,4.26,0.4,4.2787381317,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 14:30:00,4.53,0.22,4.5353390171,0.0,0.0,0.0,4.53,0.22,4.5353390171,1.4094439570000001,0.4110878208,1.4681707886,0.0,0.0,0.0,1.4094439570000001,0.4110878208,1.4681707886,4.3,0.38,4.3167580428,0.0,0.0,0.0,4.3,0.38,4.3167580428,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 15:00:00,4.49,0.22,4.495386524,0.0,0.0,0.0,4.49,0.22,4.495386524,1.4368317541,0.4190759283,1.4966997438,0.0,0.0,0.0,1.4368317541,0.4190759283,1.4966997438,4.14,0.34,4.1539378907,0.0,0.0,0.0,4.14,0.34,4.1539378907,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 15:30:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,1.4576828745000001,0.4251575051,1.518419661,0.0,0.0,0.0,1.4576828745000001,0.4251575051,1.518419661,4.17,0.34,4.183837951,0.0,0.0,0.0,4.17,0.34,4.183837951,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 16:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,1.4564042053000001,0.4247845599,1.5170877139,0.0,0.0,0.0,1.4564042053000001,0.4247845599,1.5170877139,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 16:30:00,4.67,0.24,4.676162957,0.0,0.0,0.0,4.67,0.24,4.676162957,1.5737391467,0.4590072511,1.6393116112000001,0.0,0.0,0.0,1.5737391467,0.4590072511,1.6393116112000001,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 17:00:00,5.02,0.22,5.0248184047,0.0,0.0,0.0,5.02,0.22,5.0248184047,1.7391854713,0.5072624291,1.8116515326,0.0,0.0,0.0,1.7391854713,0.5072624291,1.8116515326,4.33,0.39,4.3475280333,0.0,0.0,0.0,4.33,0.39,4.3475280333,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 17:30:00,5.31,0.24,5.3154209617,0.0,0.0,0.0,5.31,0.24,5.3154209617,1.852077827,0.5401893662,1.9292477365,0.0,0.0,0.0,1.852077827,0.5401893662,1.9292477365,4.71,0.36,4.7237379267,0.0,0.0,0.0,4.71,0.36,4.7237379267,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 18:00:00,5.28,0.22,5.2845813458,0.0,0.0,0.0,5.28,0.22,5.2845813458,1.852077827,0.5401893662,1.9292477365,0.0,0.0,0.0,1.852077827,0.5401893662,1.9292477365,4.51,0.32,4.5213382975,0.0,0.0,0.0,4.51,0.32,4.5213382975,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 18:30:00,5.19,0.22,5.1946607204,0.0,0.0,0.0,5.19,0.22,5.1946607204,1.7838283187,0.5202832596,1.8581544987,0.0,0.0,0.0,1.7838283187,0.5202832596,1.8581544987,4.45,0.29,4.4594394267,0.0,0.0,0.0,4.45,0.29,4.4594394267,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 19:00:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.7237804174,0.5027692884,1.7956046014,0.0,0.0,0.0,1.7237804174,0.5027692884,1.7956046014,4.32,0.32,4.3318356386,0.0,0.0,0.0,4.32,0.32,4.3318356386,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 19:30:00,4.88,0.22,4.8849564993,0.0,0.0,0.0,4.88,0.22,4.8849564993,1.6385615223,0.4779137773,1.7068349191,0.0,0.0,0.0,1.6385615223,0.4779137773,1.7068349191,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,4.24,0.30000000000000004,4.2505999577,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 20:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,1.5019411236,0.438066161,1.5645220037,0.0,0.0,0.0,1.5019411236,0.438066161,1.5645220037,4.27,0.28,4.2791704804,0.0,0.0,0.0,4.27,0.28,4.2791704804,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 20:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.4513477255,0.42330975330000004,1.5118205474000002,0.0,0.0,0.0,1.4513477255,0.42330975330000004,1.5118205474000002,3.88,0.24,3.8874155939,0.0,0.0,0.0,3.88,0.24,3.8874155939,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 21:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.400985286,0.40862070840000003,1.4593596729,0.0,0.0,0.0,1.400985286,0.40862070840000003,1.4593596729,4.03,0.29,4.0404207702,0.0,0.0,0.0,4.03,0.29,4.0404207702,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 21:30:00,4.19,0.22,4.1957716811,0.0,0.0,0.0,4.19,0.22,4.1957716811,1.3264658092000001,0.386885861,1.3817352179,0.0,0.0,0.0,1.3264658092000001,0.386885861,1.3817352179,3.71,0.29,3.7213169712000003,0.0,0.0,0.0,3.71,0.29,3.7213169712000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 22:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.1882903891,0.34658469680000004,1.2378024886,0.0,0.0,0.0,1.1882903891,0.34658469680000004,1.2378024886,3.77,0.24,3.7776315331,0.0,0.0,0.0,3.77,0.24,3.7776315331,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 22:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.1524126609,0.3361203594,1.2004298550999999,0.0,0.0,0.0,1.1524126609,0.3361203594,1.2004298550999999,3.64,0.24,3.6479035075,0.0,0.0,0.0,3.64,0.24,3.6479035075,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 23:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0956548802,0.3195660067,1.1413071667999999,0.0,0.0,0.0,1.0956548802,0.3195660067,1.1413071667999999,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 23:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,1.0079301926,0.2939796395,1.0499272839,0.0,0.0,0.0,1.0079301926,0.2939796395,1.0499272839,3.5,0.24,3.5082189213,0.0,0.0,0.0,3.5,0.24,3.5082189213,0.0,0.0,0.0,0.0,0.0,0.0
