Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-03 00:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.9922456273,0.28940497460000003,1.0335891951,0.0,0.0,0.0,0.9922456273,0.28940497460000003,1.0335891951,3.21,0.24,3.2189594592,0.0,0.0,0.0,3.21,0.24,3.2189594592,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 00:30:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,3.2800000000000002,0.0,3.2800000000000002,0.9922456273,0.28940497460000003,1.0335891951,0.0,0.0,0.0,0.9922456273,0.28940497460000003,1.0335891951,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,3.25,0.24,3.2588494902000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 01:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.0907270986,0.3181287371,1.1361740611,0.0,0.0,0.0,1.0907270986,0.3181287371,1.1361740611,3.42,0.24,3.4284107105,0.0,0.0,0.0,3.42,0.24,3.4284107105,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 01:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,1.0445393727,0.30465731700000004,1.0880618465,0.0,0.0,0.0,1.0445393727,0.30465731700000004,1.0880618465,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,3.36,0.24,3.3685605234000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 02:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.9784004168,0.2853667882,1.0191671008,0.0,0.0,0.0,0.9784004168,0.2853667882,1.0191671008,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 02:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9758324367000001,0.28461779400000004,1.0164921215,0.0,0.0,0.0,0.9758324367000001,0.28461779400000004,1.0164921215,3.17,0.24,3.1790721917,0.0,0.0,0.0,3.17,0.24,3.1790721917,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 03:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,0.927224052,0.2704403485,0.9658583875000001,0.0,0.0,0.0,0.927224052,0.2704403485,0.9658583875000001,3.11,0.24,3.1192467039,0.0,0.0,0.0,3.11,0.24,3.1192467039,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 03:30:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.8923255284,0.2602616124,0.9295057587000001,0.0,0.0,0.0,0.8923255284,0.2602616124,0.9295057587000001,3.06,0.24,3.069397335,0.0,0.0,0.0,3.06,0.24,3.069397335,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 04:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.8385278086,0.2445706108,0.8734664673,0.0,0.0,0.0,0.8385278086,0.2445706108,0.8734664673,2.99,0.24,2.9996166422,0.0,0.0,0.0,2.99,0.24,2.9996166422,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 04:30:00,3.05,0.0,3.05,0.0,0.0,0.0,3.05,0.0,3.05,0.8370682301,0.2441449005,0.8719460731,0.0,0.0,0.0,0.8370682301,0.2441449005,0.8719460731,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 05:00:00,3.01,0.0,3.01,0.0,0.0,0.0,3.01,0.0,3.01,0.8132430815,0.2371958988,0.8471282099,0.0,0.0,0.0,0.8132430815,0.2371958988,0.8471282099,2.94,0.24,2.9497796528,0.0,0.0,0.0,2.94,0.24,2.9497796528,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 05:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.8118200839,0.23678085780000002,0.8456459208,0.0,0.0,0.0,0.8118200839,0.23678085780000002,0.8456459208,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,2.9699999999999998,0.24,2.979681191,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 06:00:00,3.15,0.0,3.15,0.0,0.0,0.0,3.15,0.0,3.15,0.8457972674,0.2466908697,0.8810388202,0.0,0.0,0.0,0.8457972674,0.2466908697,0.8810388202,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 06:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.8834051064,0.2576598227,0.9202136525,0.0,0.0,0.0,0.8834051064,0.2576598227,0.9202136525,3.25,0.26,3.260383413,0.0,0.0,0.0,3.25,0.26,3.260383413,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 07:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.9199913403000001,0.2683308076,0.9583243129000001,0.0,0.0,0.0,0.9199913403000001,0.2683308076,0.9583243129000001,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 07:30:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,3.32,0.25,3.3293993452,0.0,0.0,0.0,3.32,0.25,3.3293993452,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 08:00:00,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,1.0000955586,0.2916945379,1.0417662069,0.0,0.0,0.0,1.0000955586,0.2916945379,1.0417662069,3.42,0.25,3.4291252529,0.0,0.0,0.0,3.42,0.25,3.4291252529,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 08:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,1.192082167,0.347690632,1.2417522573,0.0,0.0,0.0,1.192082167,0.347690632,1.2417522573,3.56,0.25,3.5687672942,0.0,0.0,0.0,3.56,0.25,3.5687672942,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 09:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,1.3423093352,0.3915068894,1.3982388908,0.0,0.0,0.0,1.3423093352,0.3915068894,1.3982388908,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,3.67,0.22,3.6765880922000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 09:30:00,4.35,0.22,4.3555596655,0.0,0.0,0.0,4.35,0.22,4.3555596655,1.4308075428,0.4173188667,1.4904245238,0.0,0.0,0.0,1.4308075428,0.4173188667,1.4904245238,3.83,0.25,3.8381505963,0.0,0.0,0.0,3.83,0.25,3.8381505963,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 10:00:00,4.71,0.25,4.716630153,0.0,0.0,0.0,4.71,0.25,4.716630153,1.505371083,0.43906656590000004,1.5680948781000001,0.0,0.0,0.0,1.505371083,0.43906656590000004,1.5680948781000001,4.06,0.31,4.0718177759,0.0,0.0,0.0,4.06,0.31,4.0718177759,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 10:30:00,4.79,0.25,4.7965195715,0.0,0.0,0.0,4.79,0.25,4.7965195715,1.4848571721,0.43308334190000003,1.5467262209000001,0.0,0.0,0.0,1.4848571721,0.43308334190000003,1.5467262209000001,4.22,0.31,4.2313709362,0.0,0.0,0.0,4.22,0.31,4.2313709362,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 11:00:00,4.93,0.25,4.9363346726,0.0,0.0,0.0,4.93,0.25,4.9363346726,1.5838790433,0.461964721,1.6498740034,0.0,0.0,0.0,1.5838790433,0.461964721,1.6498740034,4.15,0.29,4.1601201906,0.0,0.0,0.0,4.15,0.29,4.1601201906,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 11:30:00,4.96,0.22,4.9648766349,0.0,0.0,0.0,4.96,0.22,4.9648766349,1.5194720273,0.44317934130000003,1.5827833618,0.0,0.0,0.0,1.5194720273,0.44317934130000003,1.5827833618,4.28096,0.34028,4.2944625973,0.0009600000000000001,0.00028000000000000003,0.001,4.28,0.34,4.2934834342,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 12:00:00,4.84384,0.22112,4.8488844078,0.0038400000000000005,0.0011200000000000001,0.004,4.84,0.22,4.84499742,1.4935857123,0.4356291661,1.5558184502999999,0.0038400000000000005,0.0011200000000000001,0.004,1.4897457123,0.4345091661,1.5518184502999999,4.09016,0.36588000000000004,4.1064920553,0.02016,0.005880000000000001,0.021,4.07,0.36,4.0858903558,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 12:30:00,4.78112,0.22616000000000003,4.7864660032,0.021120000000000003,0.0061600000000000005,0.022,4.76,0.22,4.7650813214,1.5358064943,0.44794356080000003,1.5997984316,0.018240000000000003,0.00532,0.019,1.5175664943,0.44262356080000004,1.5807984315999999,4.06744,0.37092,4.084317544,0.03744,0.010920000000000001,0.039,4.03,0.36,4.046047454,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 13:00:00,4.78496,0.22728,4.7903547259,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.76,0.22,4.7650813214,1.5422949524,0.44983602780000004,1.6065572421,0.022080000000000002,0.00644,0.023,1.5202149524,0.44339602780000004,1.5835572421,4.04664,0.37652,4.0641189205,0.05664,0.01652,0.059000000000000004,3.99,0.36,4.0062076831,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 13:30:00,4.69976,0.22868000000000002,4.7053202441,0.02976,0.00868,0.031,4.67,0.22,4.675179141,1.3969638095999999,0.4074477778,1.455170635,0.027840000000000004,0.00812,0.029,1.3691238096,0.3993277778,1.426170635,3.9272,0.4096,3.9485025009,0.06720000000000001,0.0196,0.07,3.86,0.39,3.8796520463,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 14:00:00,4.77248,0.22364,4.777717049,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.76,0.22,4.7650813214,1.4908703317,0.4348371801,1.5529899289,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4783903317,0.4311971801,1.5399899288999999,3.9692,0.3956,3.9888655029,0.019200000000000002,0.0056,0.02,3.95,0.39,3.9692064698,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 14:30:00,4.52632,0.37476000000000004,4.5418077678,0.01632,0.00476,0.017,4.51,0.37,4.5251519312,1.4071446048,0.41041717640000003,1.46577563,0.01632,0.00476,0.017,1.3908246048000001,0.40565717640000004,1.44877563,3.834,0.397,3.8544993190000003,0.024,0.007,0.025,3.81,0.39,3.8299086151,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 15:00:00,4.87288,0.69084,4.9216074,0.00288,0.00084,0.003,4.87,0.6900000000000001,4.9186380229,1.4855875446,0.43329636720000003,1.5474870256000002,0.00288,0.00084,0.003,1.4827075446,0.4324563672,1.5444870256,4.11672,0.39196000000000003,4.1353374953,0.00672,0.0019600000000000004,0.007,4.11,0.39,4.1284621834,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 15:30:00,5.05,0.78,5.1098825818,0.0,0.0,0.0,5.05,0.78,5.1098825818,1.4640324896,0.4270094761,1.5250338434000001,0.0,0.0,0.0,1.4640324896,0.4270094761,1.5250338434000001,4.08096,0.39028,4.0995796126,0.0009600000000000001,0.00028000000000000003,0.001,4.08,0.39,4.098597321,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 16:00:00,5.45,0.88,5.5205887367,0.0,0.0,0.0,5.45,0.88,5.5205887367,1.5438628499,0.45029333120000004,1.6081904687000002,0.0,0.0,0.0,1.5438628499,0.45029333120000004,1.6081904687000002,4.23,0.33,4.2428528139,0.0,0.0,0.0,4.23,0.33,4.2428528139,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 16:30:00,5.68,0.91,5.7524342673,0.0,0.0,0.0,5.68,0.91,5.7524342673,1.6799751066000002,0.48999273940000004,1.7499740692999999,0.0,0.0,0.0,1.6799751066000002,0.48999273940000004,1.7499740692999999,4.46,0.38,4.4761590678,0.0,0.0,0.0,4.46,0.38,4.4761590678,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 17:00:00,5.95,0.98,6.0301658352,0.0,0.0,0.0,5.95,0.98,6.0301658352,1.8370773248,0.5358142197,1.9136222133,0.0,0.0,0.0,1.8370773248,0.5358142197,1.9136222133,4.72,0.42,4.7386495967,0.0,0.0,0.0,4.72,0.42,4.7386495967,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 17:30:00,6.39,1.03,6.4724802047,0.0,0.0,0.0,6.39,1.03,6.4724802047,1.9742462710000002,0.575821829,2.0565065323,0.0,0.0,0.0,1.9742462710000002,0.575821829,2.0565065323,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,4.88,0.42,4.8980404244999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 18:00:00,6.31,1.03,6.3935123367,0.0,0.0,0.0,6.31,1.03,6.3935123367,1.9742462710000002,0.575821829,2.0565065323,0.0,0.0,0.0,1.9742462710000002,0.575821829,2.0565065323,4.78,0.37,4.7942986974,0.0,0.0,0.0,4.78,0.37,4.7942986974,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 18:30:00,6.47,1.15,6.5714077639,0.0,0.0,0.0,6.47,1.15,6.5714077639,1.8215201276,0.5312767039,1.8974167996,0.0,0.0,0.0,1.8215201276,0.5312767039,1.8974167996,4.82,0.37,4.8341803855,0.0,0.0,0.0,4.82,0.37,4.8341803855,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 19:00:00,6.3,1.15,6.4041002491,0.0,0.0,0.0,6.3,1.15,6.4041002491,1.7846510567,0.5205232249,1.8590115174,0.0,0.0,0.0,1.7846510567,0.5205232249,1.8590115174,4.59,0.37,4.6048887066,0.0,0.0,0.0,4.59,0.37,4.6048887066,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 19:30:00,6.25,1.18,6.360416653,0.0,0.0,0.0,6.25,1.18,6.360416653,1.7283008206,0.5040877393000001,1.8003133548,0.0,0.0,0.0,1.7283008206,0.5040877393000001,1.8003133548,4.39,0.37,4.405564663,0.0,0.0,0.0,4.39,0.37,4.405564663,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 20:00:00,5.71,1.09,5.8131058824,0.0,0.0,0.0,5.71,1.09,5.8131058824,1.6933991377000002,0.4939080818,1.7639574351,0.0,0.0,0.0,1.6933991377000002,0.4939080818,1.7639574351,4.25,0.37,4.2660754799,0.0,0.0,0.0,4.25,0.37,4.2660754799,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 20:30:00,5.65,1.1400000000000001,5.7638615528,0.0,0.0,0.0,5.65,1.1400000000000001,5.7638615528,1.6009001421,0.4669292081,1.6676043147000001,0.0,0.0,0.0,1.6009001421,0.4669292081,1.6676043147000001,4.09,0.37,4.1067018397,0.0,0.0,0.0,4.09,0.37,4.1067018397,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 21:00:00,5.12,0.76,5.1760989171,0.0,0.0,0.0,5.12,0.76,5.1760989171,1.5845863851000002,0.462171029,1.6506108178,0.0,0.0,0.0,1.5845863851000002,0.462171029,1.6506108178,3.91,0.30000000000000004,3.921492063,0.0,0.0,0.0,3.91,0.30000000000000004,3.921492063,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 21:30:00,4.59,0.23,4.5957589145,0.0,0.0,0.0,4.59,0.23,4.5957589145,1.4879638892,0.4339894677,1.5499623846000001,0.0,0.0,0.0,1.4879638892,0.4339894677,1.5499623846000001,3.94,0.27,3.9492404333,0.0,0.0,0.0,3.94,0.27,3.9492404333,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 22:00:00,4.68,0.76,4.7413078365,0.0,0.0,0.0,4.68,0.76,4.7413078365,1.3381291345,0.3902876642,1.3938845150999999,0.0,0.0,0.0,1.3381291345,0.3902876642,1.3938845150999999,3.63,0.25,3.6385986313,0.0,0.0,0.0,3.63,0.25,3.6385986313,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 22:30:00,4.84,0.86,4.915811225,0.0,0.0,0.0,4.84,0.86,4.915811225,1.2267758375,0.3578096193,1.2778914974,0.0,0.0,0.0,1.2267758375,0.3578096193,1.2778914974,3.47,0.25,3.4789941075,0.0,0.0,0.0,3.47,0.25,3.4789941075,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 23:00:00,4.8100000000000005,0.97,4.9068319719,0.0,0.0,0.0,4.8100000000000005,0.97,4.9068319719,1.0951118199,0.3194076141,1.140741479,0.0,0.0,0.0,1.0951118199,0.3194076141,1.140741479,3.32,0.29,3.3326415949,0.0,0.0,0.0,3.32,0.29,3.3326415949,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 23:30:00,4.6,1.01,4.7095753524,0.0,0.0,0.0,4.6,1.01,4.7095753524,1.0412341209,0.3036932853,1.084618876,0.0,0.0,0.0,1.0412341209,0.3036932853,1.084618876,3.13,0.24,3.139187793,0.0,0.0,0.0,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 00:00:00,4.34,0.98,4.449269603,0.0,0.0,0.0,4.34,0.98,4.449269603,1.004521184,0.29298534530000003,1.0463762334,0.0,0.0,0.0,1.004521184,0.29298534530000003,1.0463762334,3.08,0.28,3.0927010848,0.0,0.0,0.0,3.08,0.28,3.0927010848,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 00:30:00,3.9699999999999998,0.89,4.0685378209,0.0,0.0,0.0,3.9699999999999998,0.89,4.0685378209,1.057189385,0.30834690400000003,1.1012389427,0.0,0.0,0.0,1.057189385,0.30834690400000003,1.1012389427,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 01:00:00,4.36,0.93,4.4580825475,0.0,0.0,0.0,4.36,0.93,4.4580825475,1.0998882895,0.3208007511,1.1457169682,0.0,0.0,0.0,1.0998882895,0.3208007511,1.1457169682,3.18,0.22,3.1876009788,0.0,0.0,0.0,3.18,0.22,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 01:30:00,4.02,0.76,4.0912100899,0.0,0.0,0.0,4.02,0.76,4.0912100899,1.0752600235,0.3136175068,1.1200625244,0.0,0.0,0.0,1.0752600235,0.3136175068,1.1200625244,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 02:00:00,3.99,0.73,4.0562297765,0.0,0.0,0.0,3.99,0.73,4.0562297765,1.0687035599,0.31170520500000004,1.1132328749,0.0,0.0,0.0,1.0687035599,0.31170520500000004,1.1132328749,3.15,0.22,3.157673194,0.0,0.0,0.0,3.15,0.22,3.157673194,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 02:30:00,4.27,0.93,4.3701029736,0.0,0.0,0.0,4.27,0.93,4.3701029736,1.0409283377,0.30360409850000003,1.0843003518,0.0,0.0,0.0,1.0409283377,0.30360409850000003,1.0843003518,3.03,0.22,3.0379763001,0.0,0.0,0.0,3.03,0.22,3.0379763001,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 03:00:00,3.62,0.29,3.6315974447,0.0,0.0,0.0,3.62,0.29,3.6315974447,1.0148225354,0.2959899062,1.0571068077,0.0,0.0,0.0,1.0148225354,0.2959899062,1.0571068077,2.95,0.22,2.9581920154,0.0,0.0,0.0,2.95,0.22,2.9581920154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 03:30:00,4.06,0.25,4.067689762,0.0,0.0,0.0,4.06,0.25,4.067689762,0.9080453444000001,0.2648465588,0.945880567,0.0,0.0,0.0,0.9080453444000001,0.2648465588,0.945880567,2.9,0.22,2.9083328558,0.0,0.0,0.0,2.9,0.22,2.9083328558,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 04:00:00,3.96,0.84,4.0481106704,0.0,0.0,0.0,3.96,0.84,4.0481106704,0.8268508486,0.2411648308,0.8613029673,0.0,0.0,0.0,0.8268508486,0.2411648308,0.8613029673,2.88,0.22,2.8883905553,0.0,0.0,0.0,2.88,0.22,2.8883905553,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 04:30:00,3.96,0.99,4.0818745694,0.0,0.0,0.0,3.96,0.99,4.0818745694,0.8304615510000001,0.24221795240000002,0.8650641156000001,0.0,0.0,0.0,0.8304615510000001,0.24221795240000002,0.8650641156000001,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 05:00:00,3.8200000000000003,0.92,3.9292238419,0.0,0.0,0.0,3.8200000000000003,0.92,3.9292238419,0.9101723582000001,0.2654669378,0.9480962064,0.0,0.0,0.0,0.9101723582000001,0.2654669378,0.9480962064,3.06,0.22,3.0678983034,0.0,0.0,0.0,3.06,0.22,3.0678983034,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 05:30:00,4.27,0.87,4.3577287662,0.0,0.0,0.0,4.27,0.87,4.3577287662,0.879975147,0.2566594179,0.9166407781,0.0,0.0,0.0,0.879975147,0.2566594179,0.9166407781,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 06:00:00,4.05,0.48,4.0783452527,0.0,0.0,0.0,4.05,0.48,4.0783452527,1.0158396511,0.2962865649,1.0581663032,0.0,0.0,0.0,1.0158396511,0.2962865649,1.0581663032,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 06:30:00,4.9,0.86,4.9748969839,0.0,0.0,0.0,4.9,0.86,4.9748969839,1.2449070008,0.36309787520000003,1.2967781258,0.0,0.0,0.0,1.2449070008,0.36309787520000003,1.2967781258,4.15,0.42,4.1711988684,0.0,0.0,0.0,4.15,0.42,4.1711988684,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 07:00:00,6.03,1.3,6.1685411565,0.0,0.0,0.0,6.03,1.3,6.1685411565,1.4004370711,0.40846081240000004,1.4587886158,0.0,0.0,0.0,1.4004370711,0.40846081240000004,1.4587886158,4.59,0.5,4.6171528023,0.0,0.0,0.0,4.59,0.5,4.6171528023,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 07:30:00,7.23,1.28,7.3424314774,0.0,0.0,0.0,7.23,1.28,7.3424314774,1.7252872184,0.503208772,1.7971741858999999,0.0,0.0,0.0,1.7252872184,0.503208772,1.7971741858999999,4.99,0.58,5.0235943308,0.0,0.0,0.0,4.99,0.58,5.0235943308,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 08:00:00,8.06,1.9,8.2809178235,0.0,0.0,0.0,8.06,1.9,8.2809178235,1.7207668153,0.5018903211,1.7924654326,0.0,0.0,0.0,1.7207668153,0.5018903211,1.7924654326,5.25,0.64,5.2888656629,0.0,0.0,0.0,5.25,0.64,5.2888656629,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 08:30:00,7.62,1.99,7.8755634719,0.0,0.0,0.0,7.62,1.99,7.8755634719,1.6668385681,0.486161249,1.7362901751000002,0.0,0.0,0.0,1.6668385681,0.486161249,1.7362901751000002,5.36,0.64,5.3980737305,0.0,0.0,0.0,5.36,0.64,5.3980737305,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 09:00:00,7.45,1.8900000000000001,7.6860002602,0.0,0.0,0.0,7.45,1.8900000000000001,7.6860002602,1.6639194113,0.4853098283,1.7332493867,0.0,0.0,0.0,1.6639194113,0.4853098283,1.7332493867,5.42,0.75,5.4716450908,0.0,0.0,0.0,5.42,0.75,5.4716450908,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 09:30:00,7.7,2.01,7.9580211108,0.0,0.0,0.0,7.7,2.01,7.9580211108,1.6939250715,0.49406147920000004,1.7645052828,0.0,0.0,0.0,1.6939250715,0.49406147920000004,1.7645052828,5.6,0.78,5.6540604878,0.0,0.0,0.0,5.6,0.78,5.6540604878,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 10:00:00,7.48,1.65,7.6598237578,0.0,0.0,0.0,7.48,1.65,7.6598237578,1.6113912154,0.46998910450000003,1.6785325161,0.0,0.0,0.0,1.6113912154,0.46998910450000003,1.6785325161,5.3848,0.8114,5.4455891325,0.0048000000000000004,0.0014,0.005,5.38,0.81,5.4406341542,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 10:30:00,7.36,1.32,7.4774327145,0.0,0.0,0.0,7.36,1.32,7.4774327145,1.6198573689,0.4724583993,1.687351426,0.0,0.0,0.0,1.6198573689,0.4724583993,1.687351426,5.47496,0.83728,5.5386121727,0.024960000000000003,0.007280000000000001,0.026000000000000002,5.45,0.8300000000000001,5.5128395587,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 11:00:00,7.43,1.4100000000000001,7.5626053712,0.0,0.0,0.0,7.43,1.4100000000000001,7.5626053712,1.5747715599,0.45930837160000004,1.6403870415,0.0,0.0,0.0,1.5747715599,0.45930837160000004,1.6403870415,5.1488,0.8384,5.2166134609,0.028800000000000003,0.008400000000000001,0.03,5.12,0.8300000000000001,5.1868391145,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 11:30:00,7.61,1.4100000000000001,7.7395219491,0.0,0.0,0.0,7.61,1.4100000000000001,7.7395219491,1.7032971014,0.49679498790000004,1.7742678139999999,0.0,0.0,0.0,1.7032971014,0.49679498790000004,1.7742678139999999,5.71096,0.83028,5.7709989603,0.0009600000000000001,0.00028000000000000003,0.001,5.71,0.8300000000000001,5.7700086655,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 12:00:00,8.08,1.87,8.2935697983,0.0,0.0,0.0,8.08,1.87,8.2935697983,1.6258187275,0.47419712890000004,1.6935611745,0.0,0.0,0.0,1.6258187275,0.47419712890000004,1.6935611745,5.91,0.85,5.97081234,0.0,0.0,0.0,5.91,0.85,5.97081234,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 12:30:00,8.6,2.23,8.8844189455,0.0,0.0,0.0,8.6,2.23,8.8844189455,1.714151656,0.4999608997,1.7855746416,0.0,0.0,0.0,1.714151656,0.4999608997,1.7855746416,5.7948,0.8214,5.8527262878,0.0048000000000000004,0.0014,0.005,5.79,0.8200000000000001,5.8477773555,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 13:00:00,8.55,2.12,8.8089102618,0.0,0.0,0.0,8.55,2.12,8.8089102618,1.6209835622000002,0.4727868723,1.688524544,0.0,0.0,0.0,1.6209835622000002,0.4727868723,1.688524544,5.68384,0.8211200000000001,5.7428455664,0.0038400000000000005,0.0011200000000000001,0.004,5.68,0.8200000000000001,5.7388849091,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 13:30:00,8.18,2.12,8.450254434,0.0,0.0,0.0,8.18,2.12,8.450254434,1.5564139275,0.4539540622,1.6212645077999999,0.0,0.0,0.0,1.5564139275,0.4539540622,1.6212645077999999,5.68,0.8200000000000001,5.7388849091,0.0,0.0,0.0,5.68,0.8200000000000001,5.7388849091,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 14:00:00,8.58,2.3,8.8829274454,0.0,0.0,0.0,8.58,2.3,8.8829274454,1.644241873,0.4795705463,1.7127519511,0.0,0.0,0.0,1.644241873,0.4795705463,1.7127519511,5.76,0.77,5.8112391106,0.0,0.0,0.0,5.76,0.77,5.8112391106,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 14:30:00,8.87,2.32,9.1683858994,0.0,0.0,0.0,8.87,2.32,9.1683858994,1.6185176761,0.4720676555,1.6859559125999999,0.0,0.0,0.0,1.6185176761,0.4720676555,1.6859559125999999,5.78,0.77,5.8310633679,0.0,0.0,0.0,5.78,0.77,5.8310633679,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 15:00:00,8.12,1.8599999999999999,8.3303061168,0.0,0.0,0.0,8.12,1.8599999999999999,8.3303061168,1.6478497487000001,0.4806228434,1.7165101549,0.0,0.0,0.0,1.6478497487000001,0.4806228434,1.7165101549,5.8,0.77,5.8508888214,0.0,0.0,0.0,5.8,0.77,5.8508888214,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 15:30:00,7.96,1.8,8.1609803333,0.0,0.0,0.0,7.96,1.8,8.1609803333,1.6682981466,0.4865869594,1.7378105693,0.0,0.0,0.0,1.6682981466,0.4865869594,1.7378105693,5.86,0.8200000000000001,5.9170938813,0.0,0.0,0.0,5.86,0.8200000000000001,5.9170938813,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 16:00:00,8.19,1.99,8.4282975742,0.0,0.0,0.0,8.19,1.99,8.4282975742,1.7637267744,0.5144203092,1.83721539,0.0,0.0,0.0,1.7637267744,0.5144203092,1.83721539,6.0,0.8200000000000001,6.0557741041,0.0,0.0,0.0,6.0,0.8200000000000001,6.0557741041,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 16:30:00,7.39,1.24,7.4933103499,0.0,0.0,0.0,7.39,1.24,7.4933103499,1.8963146264000001,0.553091766,1.9753277358,0.0,0.0,0.0,1.8963146264000001,0.553091766,1.9753277358,6.05,0.75,6.0963103596,0.0,0.0,0.0,6.05,0.75,6.0963103596,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 17:00:00,7.42,1.12,7.5040522386,0.0,0.0,0.0,7.42,1.12,7.5040522386,2.047441685,0.5971704915,2.1327517552,0.0,0.0,0.0,2.047441685,0.5971704915,2.1327517552,6.2,0.75,6.2451981554,0.0,0.0,0.0,6.2,0.75,6.2451981554,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 17:30:00,7.32,0.92,7.3775876816,0.0,0.0,0.0,7.32,0.92,7.3775876816,2.0747988871,0.6051496754,2.1612488408,0.0,0.0,0.0,2.0747988871,0.6051496754,2.1612488408,6.04,0.64,6.0738126412,0.0,0.0,0.0,6.04,0.64,6.0738126412,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 18:00:00,7.14,1.23,7.2451708054,0.0,0.0,0.0,7.14,1.23,7.2451708054,2.0490911517,0.5976515859,2.1344699496,0.0,0.0,0.0,2.0490911517,0.5976515859,2.1344699496,5.93,0.59,5.9592784798,0.0,0.0,0.0,5.93,0.59,5.9592784798,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 18:30:00,7.34,1.49,7.4897062693,0.0,0.0,0.0,7.34,1.49,7.4897062693,1.9391096389,0.5655736447,2.0199058738,0.0,0.0,0.0,1.9391096389,0.5655736447,2.0199058738,5.78,0.5700000000000001,5.8080375343,0.0,0.0,0.0,5.78,0.5700000000000001,5.8080375343,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 19:00:00,7.5,1.45,7.6388808081,0.0,0.0,0.0,7.5,1.45,7.6388808081,1.8697909702,0.5453556997,1.9476989273,0.0,0.0,0.0,1.8697909702,0.5453556997,1.9476989273,5.41,0.51,5.4339856459,0.0,0.0,0.0,5.41,0.51,5.4339856459,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 19:30:00,7.6,1.48,7.7427643642,0.0,0.0,0.0,7.6,1.48,7.7427643642,1.8066865672999999,0.5269502488,1.8819651742999999,0.0,0.0,0.0,1.8066865672999999,0.5269502488,1.8819651742999999,5.17,0.61,5.2058620804,0.0,0.0,0.0,5.17,0.61,5.2058620804,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 20:00:00,7.51,1.52,7.6622777292,0.0,0.0,0.0,7.51,1.52,7.6622777292,1.7261807904,0.5034693972000001,1.7981049900000001,0.0,0.0,0.0,1.7261807904,0.5034693972000001,1.7981049900000001,4.85,0.61,4.8882103063999995,0.0,0.0,0.0,4.85,0.61,4.8882103063999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 20:30:00,7.13,1.49,7.2840236134,0.0,0.0,0.0,7.13,1.49,7.2840236134,1.7126480142,0.4995223375,1.7840083481,0.0,0.0,0.0,1.7126480142,0.4995223375,1.7840083481,5.18,0.5700000000000001,5.2112666407,0.0,0.0,0.0,5.18,0.5700000000000001,5.2112666407,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 21:00:00,5.8100000000000005,1.1,5.9132140161,0.0,0.0,0.0,5.8100000000000005,1.1,5.9132140161,1.6724199841,0.48778916200000005,1.7421041501,0.0,0.0,0.0,1.6724199841,0.48778916200000005,1.7421041501,4.98,0.5700000000000001,5.0125143391,0.0,0.0,0.0,4.98,0.5700000000000001,5.0125143391,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 21:30:00,5.61,0.49,5.6313586283,0.0,0.0,0.0,5.61,0.49,5.6313586283,1.5452100252,0.4506862573,1.6095937762,0.0,0.0,0.0,1.5452100252,0.4506862573,1.6095937762,4.46,0.48,4.4857552318,0.0,0.0,0.0,4.46,0.48,4.4857552318,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 22:00:00,5.47,0.44,5.4876679929,0.0,0.0,0.0,5.47,0.44,5.4876679929,1.413143285,0.4121667915,1.4720242552,0.0,0.0,0.0,1.413143285,0.4121667915,1.4720242552,3.84,0.43,3.8640005176,0.0,0.0,0.0,3.84,0.43,3.8640005176,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 22:30:00,4.82,0.34,4.8319768211,0.0,0.0,0.0,4.82,0.34,4.8319768211,1.2789937606000001,0.3730398469,1.3322851673,0.0,0.0,0.0,1.2789937606000001,0.3730398469,1.3322851673,3.67,0.43,3.6951048699999998,0.0,0.0,0.0,3.67,0.43,3.6951048699999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 23:00:00,4.8,1.24,4.9575800548,0.0,0.0,0.0,4.8,1.24,4.9575800548,1.1747115541,0.3426242033,1.2236578689,0.0,0.0,0.0,1.1747115541,0.3426242033,1.2236578689,3.7,0.4,3.7215588132,0.0,0.0,0.0,3.7,0.4,3.7215588132,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 23:30:00,4.58,1.21,4.7371404877,0.0,0.0,0.0,4.58,1.21,4.7371404877,1.0540131641,0.3074205062,1.0979303792,0.0,0.0,0.0,1.0540131641,0.3074205062,1.0979303792,3.43,0.35000000000000003,3.4478108997,0.0,0.0,0.0,3.43,0.35000000000000003,3.4478108997,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 00:00:00,4.64,1.01,4.7486524404,0.0,0.0,0.0,4.64,1.01,4.7486524404,0.9843923703,0.2871144413,1.0254087191,0.0,0.0,0.0,0.9843923703,0.2871144413,1.0254087191,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 00:30:00,4.75,1.08,4.8712318771,0.0,0.0,0.0,4.75,1.08,4.8712318771,0.9852528532,0.2873654155,1.0263050554,0.0,0.0,0.0,0.9852528532,0.2873654155,1.0263050554,3.22,0.30000000000000004,3.2339449593,0.0,0.0,0.0,3.22,0.30000000000000004,3.2339449593,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 01:00:00,5.32,1.18,5.4492935322000005,0.0,0.0,0.0,5.32,1.18,5.4492935322000005,1.0844508116,0.3162981534,1.1296362621,0.0,0.0,0.0,1.0844508116,0.3162981534,1.1296362621,3.06,0.38,3.0835044998,0.0,0.0,0.0,3.06,0.38,3.0835044998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 01:30:00,5.39,1.11,5.5031082126,0.0,0.0,0.0,5.39,1.11,5.5031082126,1.0664792741,0.311056455,1.1109159105,0.0,0.0,0.0,1.0664792741,0.311056455,1.1109159105,3.49,0.38,3.5106267247,0.0,0.0,0.0,3.49,0.38,3.5106267247,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 02:00:00,4.25,0.35000000000000003,4.264387412,0.0,0.0,0.0,4.25,0.35000000000000003,4.264387412,1.0192027672,0.2972674738,1.0616695492,0.0,0.0,0.0,1.0192027672,0.2972674738,1.0616695492,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 02:30:00,3.61,0.22,3.6166973885,0.0,0.0,0.0,3.61,0.22,3.6166973885,0.9922971731,0.2894200088,1.0336428886,0.0,0.0,0.0,0.9922971731,0.2894200088,1.0336428886,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,3.26,0.30000000000000004,3.2737745799,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 03:00:00,3.92,0.28,3.9299872773,0.0,0.0,0.0,3.92,0.28,3.9299872773,0.9050139506,0.2639624023,0.9427228652,0.0,0.0,0.0,0.9050139506,0.2639624023,0.9427228652,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 03:30:00,4.5,1.0,4.6097722286,0.0,0.0,0.0,4.5,1.0,4.6097722286,0.847557807,0.24720436040000002,0.8828727156,0.0,0.0,0.0,0.847557807,0.24720436040000002,0.8828727156,3.05,0.34,3.0688923083,0.0,0.0,0.0,3.05,0.34,3.0688923083,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 04:00:00,5.09,1.17,5.2227387451,0.0,0.0,0.0,5.09,1.17,5.2227387451,0.785142788,0.2289999798,0.8178570708,0.0,0.0,0.0,0.785142788,0.2289999798,0.8178570708,2.74,0.34,2.7610143064,0.0,0.0,0.0,2.74,0.34,2.7610143064,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 04:30:00,4.99,1.1400000000000001,5.1185642518,0.0,0.0,0.0,4.99,1.1400000000000001,5.1185642518,0.8509907594,0.24820563810000001,0.8864487077000001,0.0,0.0,0.0,0.8509907594,0.24820563810000001,0.8864487077000001,3.2,0.32,3.2159601988,0.0,0.0,0.0,3.2,0.32,3.2159601988,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 05:00:00,4.53,1.06,4.65236499,0.0,0.0,0.0,4.53,1.06,4.65236499,0.8487649771,0.2475564517,0.8841301845,0.0,0.0,0.0,0.8487649771,0.2475564517,0.8841301845,3.16,0.25,3.1698738145,0.0,0.0,0.0,3.16,0.25,3.1698738145,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 05:30:00,4.71,1.1,4.8367447731,0.0,0.0,0.0,4.71,1.1,4.8367447731,0.8502488319,0.24798924260000002,0.8856758666000001,0.0,0.0,0.0,0.8502488319,0.24798924260000002,0.8856758666000001,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,3.25,0.30000000000000004,3.2638167841,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 06:00:00,4.18,0.71,4.239870281,0.0,0.0,0.0,4.18,0.71,4.239870281,0.9862945778000001,0.28766925190000003,1.0273901852,0.0,0.0,0.0,0.9862945778000001,0.28766925190000003,1.0273901852,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,3.34,0.30000000000000004,3.3534459888,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 06:30:00,5.08,0.88,5.1556570871,0.0,0.0,0.0,5.08,0.88,5.1556570871,1.1900053688,0.3470848992,1.2395889258000001,0.0,0.0,0.0,1.1900053688,0.3470848992,1.2395889258000001,3.81056,0.52308,3.8462943465,0.010560000000000002,0.0030800000000000003,0.011,3.8,0.52,3.8354139281,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 07:00:00,6.05,1.01,6.1337264367,0.0,0.0,0.0,6.05,1.01,6.1337264367,1.3715577705,0.40003768310000004,1.4287060109,0.0,0.0,0.0,1.3715577705,0.40003768310000004,1.4287060109,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,4.8100000000000005,0.58,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 07:30:00,7.15,1.29,7.2654387342,0.0,0.0,0.0,7.15,1.29,7.2654387342,1.5984249445,0.4662072755,1.6650259839000001,0.0,0.0,0.0,1.5984249445,0.4662072755,1.6650259839000001,5.0,0.58,5.0335275901,0.0,0.0,0.0,5.0,0.58,5.0335275901,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 08:00:00,7.53,1.5,7.6779489449,0.0,0.0,0.0,7.53,1.5,7.6779489449,1.760643336,0.513520973,1.834003475,0.0,0.0,0.0,1.760643336,0.513520973,1.834003475,5.2,0.65,5.2404675364,0.0,0.0,0.0,5.2,0.65,5.2404675364,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 08:30:00,7.86,1.71,8.0438610132,0.0,0.0,0.0,7.86,1.71,8.0438610132,1.7147396110000002,0.5001323865,1.7861870948,0.0,0.0,0.0,1.7147396110000002,0.5001323865,1.7861870948,5.34,0.71,5.3869935957,0.0,0.0,0.0,5.34,0.71,5.3869935957,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 09:00:00,7.62,1.52,7.7701222642,0.0,0.0,0.0,7.62,1.52,7.7701222642,1.6201628196,0.47254748900000004,1.6876696037,0.0,0.0,0.0,1.6201628196,0.47254748900000004,1.6876696037,5.36,0.67,5.4017126914,0.0,0.0,0.0,5.36,0.67,5.4017126914,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 09:30:00,7.59,1.2,7.6842761533,0.0,0.0,0.0,7.59,1.2,7.6842761533,1.6546857237,0.48261666940000003,1.7236309622000001,0.0,0.0,0.0,1.6546857237,0.48261666940000003,1.7236309622000001,5.92,0.75,5.9673193312,0.0,0.0,0.0,5.92,0.75,5.9673193312,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 10:00:00,8.17,1.3900000000000001,8.2874000748,0.0,0.0,0.0,8.17,1.3900000000000001,8.2874000748,1.7835290203,0.5201959643,1.8578427295000002,0.0,0.0,0.0,1.7835290203,0.5201959643,1.8578427295000002,5.86,0.8,5.9143554171,0.0,0.0,0.0,5.86,0.8,5.9143554171,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 10:30:00,8.33,1.3599999999999999,8.4402902794,0.0,0.0,0.0,8.33,1.3599999999999999,8.4402902794,1.6179337117,0.4718973326,1.6853476164,0.0,0.0,0.0,1.6179337117,0.4718973326,1.6853476164,5.86,0.8,5.9143554171,0.0,0.0,0.0,5.86,0.8,5.9143554171,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 11:00:00,8.55,2.07,8.797010856,0.0,0.0,0.0,8.55,2.07,8.797010856,1.6486344093,0.4808517027,1.7173275097,0.0,0.0,0.0,1.6486344093,0.4808517027,1.7173275097,5.53,0.8,5.5875665544,0.0,0.0,0.0,5.53,0.8,5.5875665544,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 11:30:00,7.9,2.03,8.1566475957,0.0,0.0,0.0,7.9,2.03,8.1566475957,1.6515292897,0.4816960428,1.7203430101000001,0.0,0.0,0.0,1.6515292897,0.4816960428,1.7203430101000001,6.32,0.7000000000000001,6.358647655,0.0,0.0,0.0,6.32,0.7000000000000001,6.358647655,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 12:00:00,8.79,2.18,9.0562961524,0.0,0.0,0.0,8.79,2.18,9.0562961524,1.7179509163,0.5010690173,1.7895322045,0.0,0.0,0.0,1.7179509163,0.5010690173,1.7895322045,5.93096,0.86028,5.993026631,0.0009600000000000001,0.00028000000000000003,0.001,5.93,0.86,5.9920363817,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 12:30:00,9.37,2.29,9.6457762777,0.0,0.0,0.0,9.37,2.29,9.6457762777,1.67922287,0.48977333710000004,1.7491904895000001,0.0,0.0,0.0,1.67922287,0.48977333710000004,1.7491904895000001,5.7548,0.9514,5.8329139373,0.0048000000000000004,0.0014,0.005,5.75,0.9500000000000001,5.8279498968,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 13:00:00,8.72,2.1,8.9693032059,0.0,0.0,0.0,8.72,2.1,8.9693032059,1.6660582307,0.48593365060000004,1.7354773237,0.0,0.0,0.0,1.6660582307,0.48593365060000004,1.7354773237,5.83096,0.9502800000000001,5.9078868134,0.0009600000000000001,0.00028000000000000003,0.001,5.83,0.9500000000000001,5.906894277,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 13:30:00,7.97,1.9100000000000001,8.1956695883,0.0,0.0,0.0,7.97,1.9100000000000001,8.1956695883,1.6704464438,0.4872135461,1.740048379,0.0,0.0,0.0,1.6704464438,0.4872135461,1.740048379,5.66192,0.90056,5.7330922197,0.0019200000000000003,0.0005600000000000001,0.002,5.66,0.9,5.7311080953,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 14:00:00,7.59,1.85,7.8122083946,0.0,0.0,0.0,7.59,1.85,7.8122083946,1.6954135821,0.49449562810000003,1.7660558147,0.0,0.0,0.0,1.6954135821,0.49449562810000003,1.7660558147,5.57,0.9,5.6422424620000005,0.0,0.0,0.0,5.57,0.9,5.6422424620000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 14:30:00,7.94,1.6800000000000002,8.1157870844,0.0,0.0,0.0,7.94,1.6800000000000002,8.1157870844,1.6622134105000002,0.4848122447,1.7314723026,0.0,0.0,0.0,1.6622134105000002,0.4848122447,1.7314723026,5.66,0.9400000000000001,5.7375255991,0.0,0.0,0.0,5.66,0.9400000000000001,5.7375255991,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 15:00:00,8.37,1.82,8.5655881293,0.0,0.0,0.0,8.37,1.82,8.5655881293,1.6636714924,0.48523751860000003,1.732991138,0.0,0.0,0.0,1.6636714924,0.48523751860000003,1.732991138,6.05,0.9400000000000001,6.1225893215,0.0,0.0,0.0,6.05,0.9400000000000001,6.1225893215,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 15:30:00,8.42,1.82,8.6144529716,0.0,0.0,0.0,8.42,1.82,8.6144529716,1.7120319582999999,0.49934265450000004,1.7833666233,0.0,0.0,0.0,1.7120319582999999,0.49934265450000004,1.7833666233,5.96,0.87,6.0231636206,0.0,0.0,0.0,5.96,0.87,6.0231636206,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 16:00:00,7.83,1.6,7.9918020496,0.0,0.0,0.0,7.83,1.6,7.9918020496,1.8561570977000001,0.5413791535,1.9334969766999999,0.0,0.0,0.0,1.8561570977000001,0.5413791535,1.9334969766999999,6.07,0.87,6.1320306588,0.0,0.0,0.0,6.07,0.87,6.1320306588,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 16:30:00,8.22,1.79,8.4126393005,0.0,0.0,0.0,8.22,1.79,8.4126393005,1.9460570194,0.567599964,2.0271427285,0.0,0.0,0.0,1.9460570194,0.567599964,2.0271427285,5.75,0.74,5.7974218408,0.0,0.0,0.0,5.75,0.74,5.7974218408,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 17:00:00,8.03,1.57,8.1820413101,0.0,0.0,0.0,8.03,1.57,8.1820413101,2.0352783652,0.5936228565,2.1200816304,0.0,0.0,0.0,2.0352783652,0.5936228565,2.1200816304,5.79,0.6900000000000001,5.8309690447,0.0,0.0,0.0,5.79,0.6900000000000001,5.8309690447,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 17:30:00,7.39,0.98,7.4546965062,0.0,0.0,0.0,7.39,0.98,7.4546965062,2.0827036899,0.6074552429,2.1694830103,0.0,0.0,0.0,2.0827036899,0.6074552429,2.1694830103,6.0,0.61,6.0309286184,0.0,0.0,0.0,6.0,0.61,6.0309286184,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 18:00:00,6.9,0.7000000000000001,6.9354163538,0.0,0.0,0.0,6.9,0.7000000000000001,6.9354163538,2.0525956031,0.5986737176,2.1381204199,0.0,0.0,0.0,2.0525956031,0.5986737176,2.1381204199,5.48,0.56,5.5085388262,0.0,0.0,0.0,5.48,0.56,5.5085388262,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 18:30:00,7.15,1.25,7.2584433593,0.0,0.0,0.0,7.15,1.25,7.2584433593,1.9463478376,0.567684786,2.0274456642,0.0,0.0,0.0,1.9463478376,0.567684786,2.0274456642,5.26,0.56,5.2897258908,0.0,0.0,0.0,5.26,0.56,5.2897258908,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 19:00:00,7.4,1.37,7.5257491321,0.0,0.0,0.0,7.4,1.37,7.5257491321,1.9306860523,0.5631167652,2.0111313045,0.0,0.0,0.0,1.9306860523,0.5631167652,2.0111313045,5.26,0.56,5.2897258908,0.0,0.0,0.0,5.26,0.56,5.2897258908,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 19:30:00,7.85,1.51,7.9939101821000005,0.0,0.0,0.0,7.85,1.51,7.9939101821000005,1.7912010354999999,0.5224336353,1.8658344118999999,0.0,0.0,0.0,1.7912010354999999,0.5224336353,1.8658344118999999,5.26,0.6000000000000001,5.2941099346,0.0,0.0,0.0,5.26,0.6000000000000001,5.2941099346,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 20:00:00,7.02,1.3599999999999999,7.1505244563,0.0,0.0,0.0,7.02,1.3599999999999999,7.1505244563,1.7420836772000001,0.5081077392,1.8146704971,0.0,0.0,0.0,1.7420836772000001,0.5081077392,1.8146704971,4.93,0.56,4.9617033366,0.0,0.0,0.0,4.93,0.56,4.9617033366,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 20:30:00,6.41,1.28,6.5365510784000005,0.0,0.0,0.0,6.41,1.28,6.5365510784000005,1.7726126108,0.5170120115,1.8464714696,0.0,0.0,0.0,1.7726126108,0.5170120115,1.8464714696,4.9,0.56,4.9318961870999996,0.0,0.0,0.0,4.9,0.56,4.9318961870999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 21:00:00,5.89,1.12,5.995540009,0.0,0.0,0.0,5.89,1.12,5.995540009,1.6829095609,0.4908486219,1.7530307926000002,0.0,0.0,0.0,1.6829095609,0.4908486219,1.7530307926000002,5.01,0.48,5.0329414859,0.0,0.0,0.0,5.01,0.48,5.0329414859,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 21:30:00,5.12,0.5,5.1443561308,0.0,0.0,0.0,5.12,0.5,5.1443561308,1.5642819829999999,0.45624891170000004,1.629460399,0.0,0.0,0.0,1.5642819829999999,0.45624891170000004,1.629460399,4.5600000000000005,0.48,4.5851935619,0.0,0.0,0.0,4.5600000000000005,0.48,4.5851935619,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 22:00:00,4.92,0.35000000000000003,4.9324334765,0.0,0.0,0.0,4.92,0.35000000000000003,4.9324334765,1.4151231438,0.4127442503,1.4740866081,0.0,0.0,0.0,1.4151231438,0.4127442503,1.4740866081,3.9699999999999998,0.45,3.9954223807,0.0,0.0,0.0,3.9699999999999998,0.45,3.9954223807,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 22:30:00,5.34,1.19,5.4709871139,0.0,0.0,0.0,5.34,1.19,5.4709871139,1.3062458758,0.3809883804,1.3606727873,0.0,0.0,0.0,1.3062458758,0.3809883804,1.3606727873,4.0,0.36,4.0161673272,0.0,0.0,0.0,4.0,0.36,4.0161673272,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 23:00:00,4.74,1.1,4.8659634195,0.0,0.0,0.0,4.74,1.1,4.8659634195,1.1337033529,0.3306634779,1.1809409926,0.0,0.0,0.0,1.1337033529,0.3306634779,1.1809409926,3.84,0.36,3.8568380832,0.0,0.0,0.0,3.84,0.36,3.8568380832,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 23:30:00,4.29,1.07,4.4214251096,0.0,0.0,0.0,4.29,1.07,4.4214251096,1.0611913369,0.3095141399,1.1054076426,0.0,0.0,0.0,1.0611913369,0.3095141399,1.1054076426,3.19,0.36,3.2102492115,0.0,0.0,0.0,3.19,0.36,3.2102492115,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 00:00:00,4.54,1.12,4.676109494,0.0,0.0,0.0,4.54,1.12,4.676109494,1.0010168988,0.2919632622,1.0427259363,0.0,0.0,0.0,1.0010168988,0.2919632622,1.0427259363,3.37,0.41000000000000003,3.3948490394,0.0,0.0,0.0,3.37,0.41000000000000003,3.3948490394,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 00:30:00,4.67,1.16,4.8119123018,0.0,0.0,0.0,4.67,1.16,4.8119123018,1.0010168988,0.2919632622,1.0427259363,0.0,0.0,0.0,1.0010168988,0.2919632622,1.0427259363,3.76,0.35000000000000003,3.7762547584,0.0,0.0,0.0,3.76,0.35000000000000003,3.7762547584,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 01:00:00,4.64,1.02,4.7507894081,0.0,0.0,0.0,4.64,1.02,4.7507894081,1.0591963469,0.3089322678,1.103329528,0.0,0.0,0.0,1.0591963469,0.3089322678,1.103329528,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 01:30:00,4.3,0.85,4.3832065888,0.0,0.0,0.0,4.3,0.85,4.3832065888,1.0591963469,0.3089322678,1.103329528,0.0,0.0,0.0,1.0591963469,0.3089322678,1.103329528,3.42,0.4,3.4433123588,0.0,0.0,0.0,3.42,0.4,3.4433123588,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 02:00:00,4.4,0.44,4.4219452733,0.0,0.0,0.0,4.4,0.44,4.4219452733,1.0629063166,0.3100143423,1.1071940798,0.0,0.0,0.0,1.0629063166,0.3100143423,1.1071940798,3.79,0.38,3.8090024941,0.0,0.0,0.0,3.79,0.38,3.8090024941,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 02:30:00,3.95,0.34,3.9646059073,0.0,0.0,0.0,3.95,0.34,3.9646059073,0.9906053059000001,0.2889265475,1.0318805269,0.0,0.0,0.0,0.9906053059000001,0.2889265475,1.0318805269,3.69,0.36,3.7075193863,0.0,0.0,0.0,3.69,0.36,3.7075193863,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 03:00:00,3.91,1.01,4.0383412436,0.0,0.0,0.0,3.91,1.01,4.0383412436,0.8979450217,0.2619006313,0.9353593976000001,0.0,0.0,0.0,0.8979450217,0.2619006313,0.9353593976000001,3.10032,0.34176,3.1190998702,0.04032,0.011760000000000001,0.042,3.06,0.33,3.0777426793,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 03:30:00,4.37,1.17,4.5239142344,0.0,0.0,0.0,4.37,1.17,4.5239142344,0.8629824815,0.2517032238,0.8989400849,0.0,0.0,0.0,0.8629824815,0.2517032238,0.8989400849,3.32,0.28,3.3317863077,0.0,0.0,0.0,3.32,0.28,3.3317863077,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 04:00:00,4.77,1.21,4.9210771179,0.0,0.0,0.0,4.77,1.21,4.9210771179,0.8358156664,0.2437795694,0.8706413192,0.0,0.0,0.0,0.8358156664,0.2437795694,0.8706413192,3.37,0.25,3.3792602741,0.0,0.0,0.0,3.37,0.25,3.3792602741,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 04:30:00,4.85,1.16,4.9867925563,0.0,0.0,0.0,4.85,1.16,4.9867925563,0.8807430136000001,0.256883379,0.9174406392000001,0.0,0.0,0.0,0.8807430136000001,0.256883379,0.9174406392000001,3.0132,0.2826,3.0264231363,0.0432,0.0126,0.045,2.9699999999999998,0.27,2.9822474746000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 05:00:00,4.71,1.11,4.8390288282,0.0,0.0,0.0,4.71,1.11,4.8390288282,0.9452062312,0.2756851508,0.9845898241000001,0.0,0.0,0.0,0.9452062312,0.2756851508,0.9845898241000001,3.19,0.27,3.2014059411,0.0,0.0,0.0,3.19,0.27,3.2014059411,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 05:30:00,4.76,1.02,4.8680591615,0.0,0.0,0.0,4.76,1.02,4.8680591615,1.0001806924,0.29171936860000003,1.0418548879,0.0,0.0,0.0,1.0001806924,0.29171936860000003,1.0418548879,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,3.62,0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 06:00:00,4.47,0.73,4.5292162677,0.0,0.0,0.0,4.47,0.73,4.5292162677,1.0888235609,0.31757353860000004,1.1341912093,0.0,0.0,0.0,1.0888235609,0.31757353860000004,1.1341912093,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 06:30:00,5.36,1.04,5.4599633698,0.0,0.0,0.0,5.36,1.04,5.4599633698,1.2259454507,0.3575674231,1.2770265111999999,0.0,0.0,0.0,1.2259454507,0.3575674231,1.2770265111999999,4.01592,0.46256,4.0424714223,0.14592000000000002,0.04256,0.152,3.87,0.42,3.892723982,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 07:00:00,6.15,1.17,6.260303507,0.0,0.0,0.0,6.15,1.17,6.260303507,1.4514444986,0.4233379788,1.5119213527,0.0,0.0,0.0,1.4514444986,0.4233379788,1.5119213527,4.83,0.49,4.8547914476,0.0,0.0,0.0,4.83,0.49,4.8547914476,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 07:30:00,7.5,1.48,7.6446321036,0.0,0.0,0.0,7.5,1.48,7.6446321036,1.6780123743000002,0.4894202758,1.7479295566,0.0,0.0,0.0,1.6780123743000002,0.4894202758,1.7479295566,5.2,0.56,5.2300669212,0.0,0.0,0.0,5.2,0.56,5.2300669212,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 08:00:00,7.86,1.37,7.9785023657,0.0,0.0,0.0,7.86,1.37,7.9785023657,1.8223255728,0.5315116254,1.898255805,0.0,0.0,0.0,1.8223255728,0.5315116254,1.898255805,5.21072,0.67396,5.2541245703,0.15072000000000002,0.043960000000000006,0.157,5.06,0.63,5.0990685424,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 08:30:00,7.74,1.31,7.8500764327,0.0,0.0,0.0,7.74,1.31,7.8500764327,1.8255031239,0.5324384111,1.9015657541,0.0,0.0,0.0,1.8255031239,0.5324384111,1.9015657541,5.68,0.75,5.7293018772,0.0,0.0,0.0,5.68,0.75,5.7293018772,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 09:00:00,7.59,1.31,7.7022204591,0.0,0.0,0.0,7.59,1.31,7.7022204591,1.7666354559,0.5152686746,1.8402452665,0.0,0.0,0.0,1.7666354559,0.5152686746,1.8402452665,5.98,0.77,6.0293697846,0.0,0.0,0.0,5.98,0.77,6.0293697846,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 09:30:00,7.84,1.42,7.9675592248000005,0.0,0.0,0.0,7.84,1.42,7.9675592248000005,1.7963459746,0.5239342426,1.8711937236,0.0,0.0,0.0,1.7963459746,0.5239342426,1.8711937236,5.76,0.77,5.8112391106,0.0,0.0,0.0,5.76,0.77,5.8112391106,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 10:00:00,8.01,2.04,8.2656941632,0.0,0.0,0.0,8.01,2.04,8.2656941632,1.7947784825,0.5234770574000001,1.8695609193,0.0,0.0,0.0,1.7947784825,0.5234770574000001,1.8695609193,5.64,0.81,5.6978680223,0.0,0.0,0.0,5.64,0.81,5.6978680223,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 10:30:00,8.54,2.14,8.8040445251,0.0,0.0,0.0,8.54,2.14,8.8040445251,1.6068664890000002,0.4686693926,1.6738192594,0.0,0.0,0.0,1.6068664890000002,0.4686693926,1.6738192594,5.45152,0.87336,5.5210350479,0.01152,0.00336,0.012,5.44,0.87,5.5091287877,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 11:00:00,8.4,2.26,8.6987125484,0.0,0.0,0.0,8.4,2.26,8.6987125484,1.6872580338,0.4921169265,1.7575604518999999,0.0,0.0,0.0,1.6872580338,0.4921169265,1.7575604518999999,5.88192,0.8505600000000001,5.9430997972,0.0019200000000000003,0.0005600000000000001,0.002,5.88,0.85,5.9411194231,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 11:30:00,9.07,2.46,9.3976858854,0.0,0.0,0.0,9.07,2.46,9.3976858854,1.7480940875000002,0.5098607755,1.8209313412,0.0,0.0,0.0,1.7480940875000002,0.5098607755,1.8209313412,6.02096,0.8902800000000001,6.0864240569,0.0009600000000000001,0.00028000000000000003,0.001,6.02,0.89,6.0854334275,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 12:00:00,9.05,2.46,9.3783847223,0.0,0.0,0.0,9.05,2.46,9.3783847223,1.7480940875000002,0.5098607755,1.8209313412,0.0,0.0,0.0,1.7480940875000002,0.5098607755,1.8209313412,5.66096,1.04028,5.7557493517000005,0.0009600000000000001,0.00028000000000000003,0.001,5.66,1.04,5.754754556,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 12:30:00,8.74,2.22,9.0175384668,0.0,0.0,0.0,8.74,2.22,9.0175384668,1.737471988,0.5067626632,1.8098666542,0.0,0.0,0.0,1.737471988,0.5067626632,1.8098666542,6.12,0.99,6.1995564357,0.0,0.0,0.0,6.12,0.99,6.1995564357,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 13:00:00,8.26,1.69,8.4311149915,0.0,0.0,0.0,8.26,1.69,8.4311149915,1.7697159013000001,0.5161671379,1.8434540637999999,0.0,0.0,0.0,1.7697159013000001,0.5161671379,1.8434540637999999,6.24,0.9500000000000001,6.3119014568,0.0,0.0,0.0,6.24,0.9500000000000001,6.3119014568,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 13:30:00,8.3,1.38,8.4139408127,0.0,0.0,0.0,8.3,1.38,8.4139408127,1.709592344,0.4986311003,1.7808253583,0.0,0.0,0.0,1.709592344,0.4986311003,1.7808253583,5.78,0.9500000000000001,5.8575506827,0.0,0.0,0.0,5.78,0.9500000000000001,5.8575506827,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 14:00:00,7.97,1.97,8.2098599257,0.0,0.0,0.0,7.97,1.97,8.2098599257,1.6337920364,0.47652267730000003,1.7018667046,0.0,0.0,0.0,1.6337920364,0.47652267730000003,1.7018667046,5.9,0.98,5.980836062,0.0,0.0,0.0,5.9,0.98,5.980836062,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 14:30:00,8.46,2.23,8.7489713681,0.0,0.0,0.0,8.46,2.23,8.7489713681,1.5971419520999999,0.4658330694,1.6636895335,0.0,0.0,0.0,1.5971419520999999,0.4658330694,1.6636895335,6.06,0.85,6.1193218579,0.0,0.0,0.0,6.06,0.85,6.1193218579,0.0,0.0,0.0,0.0,0.0,0.0
