Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-06 15:00:00,8.59,2.27,8.8848747881,0.0,0.0,0.0,8.59,2.27,8.8848747881,1.6536215517000001,0.4823062859,1.7225224497,0.0,0.0,0.0,1.6536215517000001,0.4823062859,1.7225224497,5.74,0.89,5.8085884688,0.0,0.0,0.0,5.74,0.89,5.8085884688,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 15:30:00,8.59,2.27,8.8848747881,0.0,0.0,0.0,8.59,2.27,8.8848747881,1.6536215517000001,0.4823062859,1.7225224497,0.0,0.0,0.0,1.6536215517000001,0.4823062859,1.7225224497,5.74,0.97,5.8213829972,0.0,0.0,0.0,5.74,0.97,5.8213829972,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 16:00:00,8.65,2.21,8.9278552856,0.0,0.0,0.0,8.65,2.21,8.9278552856,1.8108389998,0.5281613749,1.8862906248,0.0,0.0,0.0,1.8108389998,0.5281613749,1.8862906248,6.28,0.89,6.3427517688,0.0,0.0,0.0,6.28,0.89,6.3427517688,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 16:30:00,8.4,1.81,8.5927934922,0.0,0.0,0.0,8.4,1.81,8.5927934922,1.9148245684,0.5584904991,1.9946089254000001,0.0,0.0,0.0,1.9148245684,0.5584904991,1.9946089254000001,6.03,0.76,6.077705159,0.0,0.0,0.0,6.03,0.76,6.077705159,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 17:00:00,8.13,1.3599999999999999,8.242966699,0.0,0.0,0.0,8.13,1.3599999999999999,8.242966699,2.0456581992,0.5966503081,2.1308939575,0.0,0.0,0.0,2.0456581992,0.5966503081,2.1308939575,5.67136,0.52248,5.6953761597,0.35136,0.10248,0.366,5.32,0.42,5.3365531947000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 17:30:00,8.04,1.43,8.1661802576,0.0,0.0,0.0,8.04,1.43,8.1661802576,2.1156404789,0.6170618063000001,2.2037921655,0.0,0.0,0.0,2.1156404789,0.6170618063000001,2.2037921655,5.4196,1.2478,5.5613909231,3.4896000000000003,1.0178,3.635,1.9300000000000002,0.23,1.9436563482,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 18:00:00,7.51,1.1,7.5901317512,0.0,0.0,0.0,7.51,1.1,7.5901317512,2.1229992284,0.6192081083000001,2.2114575296,0.0,0.0,0.0,2.1229992284,0.6192081083000001,2.2114575296,5.13432,0.92876,5.2176466918,3.18432,0.92876,3.317,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 18:30:00,6.99,0.68,7.0229979354,0.0,0.0,0.0,6.99,0.68,7.0229979354,2.0124897865,0.5869761877,2.0963435276,0.0,0.0,0.0,2.0124897865,0.5869761877,2.0963435276,5.37,0.28,5.3772948589,0.0,0.0,0.0,5.37,0.28,5.3772948589,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 19:00:00,6.79,0.63,6.8191641717,0.0,0.0,0.0,6.79,0.63,6.8191641717,2.0107473711,0.5864679832,2.0945285116,0.0,0.0,0.0,2.0107473711,0.5864679832,2.0945285116,5.04,0.55,5.0699211039,0.0,0.0,0.0,5.04,0.55,5.0699211039,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 19:30:00,6.68,0.5700000000000001,6.7042747557,0.0,0.0,0.0,6.68,0.5700000000000001,6.7042747557,1.8643735033,0.5437756051,1.9420557326,0.0,0.0,0.0,1.8643735033,0.5437756051,1.9420557326,5.22,0.63,5.2578798008,0.0,0.0,0.0,5.22,0.63,5.2578798008,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 20:00:00,6.14,0.49,6.1595210853,0.0,0.0,0.0,6.14,0.49,6.1595210853,1.8005790514000002,0.52516889,1.8756031785,0.0,0.0,0.0,1.8005790514000002,0.52516889,1.8756031785,5.37,0.53,5.3960911779,0.0,0.0,0.0,5.37,0.53,5.3960911779,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 20:30:00,6.08,0.49,6.099713108,0.0,0.0,0.0,6.08,0.49,6.099713108,1.8274136452,0.5329956465,1.9035558805,0.0,0.0,0.0,1.8274136452,0.5329956465,1.9035558805,4.77,0.56,4.8027596234,0.0,0.0,0.0,4.77,0.56,4.8027596234,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 21:00:00,5.98,0.46,5.9976662128000005,0.0,0.0,0.0,5.98,0.46,5.9976662128000005,1.6965934828,0.4948397658,1.7672848778999999,0.0,0.0,0.0,1.6965934828,0.4948397658,1.7672848778999999,4.46,0.51,4.4890644905,0.0,0.0,0.0,4.46,0.51,4.4890644905,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 21:30:00,5.82,0.46,5.838150392,0.0,0.0,0.0,5.82,0.46,5.838150392,1.5928493483000001,0.46458105990000004,1.6592180711,0.0,0.0,0.0,1.5928493483000001,0.46458105990000004,1.6592180711,4.61,0.45,4.6319110527,0.0,0.0,0.0,4.61,0.45,4.6319110527,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 22:00:00,5.26,0.36,5.2723049988,0.0,0.0,0.0,5.26,0.36,5.2723049988,1.4827075446,0.4324563672,1.5444870256,0.0,0.0,0.0,1.4827075446,0.4324563672,1.5444870256,4.09,0.34,4.1041076984,0.0,0.0,0.0,4.09,0.34,4.1041076984,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 22:30:00,5.14,0.36,5.1525915809,0.0,0.0,0.0,5.14,0.36,5.1525915809,1.3521582472,0.3943794888,1.4084981742,0.0,0.0,0.0,1.3521582472,0.3943794888,1.4084981742,3.61,0.41000000000000003,3.6332079489,0.0,0.0,0.0,3.61,0.41000000000000003,3.6332079489,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 23:00:00,4.42,0.25,4.4270644902,0.0,0.0,0.0,4.42,0.25,4.4270644902,1.2246006034,0.35717517600000004,1.2756256285,0.0,0.0,0.0,1.2246006034,0.35717517600000004,1.2756256285,3.51,0.33,3.5254786909,0.0,0.0,0.0,3.51,0.33,3.5254786909,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 23:30:00,4.15,0.26,4.1581366019,0.0,0.0,0.0,4.15,0.26,4.1581366019,1.0631078442,0.3100731212,1.1074040043,0.0,0.0,0.0,1.0631078442,0.3100731212,1.1074040043,3.1,0.39,3.1244359491,0.0,0.0,0.0,3.1,0.39,3.1244359491,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 00:00:00,4.33,0.26,4.3377989811,0.0,0.0,0.0,4.33,0.26,4.3377989811,0.9940442442,0.2899295712,1.0354627544,0.0,0.0,0.0,0.9940442442,0.2899295712,1.0354627544,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,3.39,0.35000000000000003,3.408019953,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 00:30:00,4.46,0.32,4.4714650843,0.0,0.0,0.0,4.46,0.32,4.4714650843,0.9940442442,0.2899295712,1.0354627544,0.0,0.0,0.0,0.9940442442,0.2899295712,1.0354627544,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,3.58,0.35000000000000003,3.5970682507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 01:00:00,4.77,0.32,4.7807217028,0.0,0.0,0.0,4.77,0.32,4.7807217028,1.1000352782,0.3208436228,1.1458700815,0.0,0.0,0.0,1.1000352782,0.3208436228,1.1458700815,3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 01:30:00,4.35,0.28,4.3590021794,0.0,0.0,0.0,4.35,0.28,4.3590021794,1.0855821595,0.3166281298,1.1308147495,0.0,0.0,0.0,1.0855821595,0.3166281298,1.1308147495,3.2,0.35000000000000003,3.2190837206,0.0,0.0,0.0,3.2,0.35000000000000003,3.2190837206,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 02:00:00,4.05,0.25,4.0577087131,0.0,0.0,0.0,4.05,0.25,4.0577087131,1.0420458846,0.30393004970000004,1.0854644632000001,0.0,0.0,0.0,1.0420458846,0.30393004970000004,1.0854644632000001,3.5700000000000003,0.35000000000000003,3.5871158331,0.0,0.0,0.0,3.5700000000000003,0.35000000000000003,3.5871158331,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 02:30:00,4.0,0.25,4.0078048855,0.0,0.0,0.0,4.0,0.25,4.0078048855,1.0079910499,0.2939973896,1.049990677,0.0,0.0,0.0,1.0079910499,0.2939973896,1.049990677,3.33,0.31,3.3443983016,0.0,0.0,0.0,3.33,0.31,3.3443983016,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 03:00:00,4.2,0.25,4.2074338973,0.0,0.0,0.0,4.2,0.25,4.2074338973,0.9136112966000001,0.2664699615,0.9516784339000001,0.0,0.0,0.0,0.9136112966000001,0.2664699615,0.9516784339000001,3.13,0.31,3.1453139748,0.0,0.0,0.0,3.13,0.31,3.1453139748,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 03:30:00,4.35,0.26,4.3577631877,0.0,0.0,0.0,4.35,0.26,4.3577631877,0.8654545198,0.252424235,0.9015151248000001,0.0,0.0,0.0,0.8654545198,0.252424235,0.9015151248000001,3.02,0.31,3.0358689036,0.0,0.0,0.0,3.02,0.31,3.0358689036,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 04:00:00,4.14,0.26,4.1481562169,0.0,0.0,0.0,4.14,0.26,4.1481562169,0.8063627105000001,0.23518912390000002,0.8399611568,0.0,0.0,0.0,0.8063627105000001,0.23518912390000002,0.8399611568,2.94,0.29,2.9542680989,0.0,0.0,0.0,2.94,0.29,2.9542680989,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 04:30:00,3.89,0.26,3.8986792635,0.0,0.0,0.0,3.89,0.26,3.8986792635,0.9004474887,0.2626305175,0.9379661341000001,0.0,0.0,0.0,0.9004474887,0.2626305175,0.9379661341000001,2.96,0.29,2.9741721537,0.0,0.0,0.0,2.96,0.29,2.9741721537,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 05:00:00,3.8200000000000003,0.26,3.8288379438,0.0,0.0,0.0,3.8200000000000003,0.26,3.8288379438,0.9004474887,0.2626305175,0.9379661341000001,0.0,0.0,0.0,0.9004474887,0.2626305175,0.9379661341000001,2.94,0.25,2.9506101064,0.0,0.0,0.0,2.94,0.25,2.9506101064,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 05:30:00,3.99,0.23,3.996623575,0.0,0.0,0.0,3.99,0.23,3.996623575,0.9227144568000001,0.2691250499,0.9611608925,0.0,0.0,0.0,0.9227144568000001,0.2691250499,0.9611608925,3.18,0.29,3.1931958913,0.0,0.0,0.0,3.18,0.29,3.1931958913,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 06:00:00,4.18,0.23,4.1863229689,0.0,0.0,0.0,4.18,0.23,4.1863229689,1.0445393727,0.30465731700000004,1.0880618465,0.0,0.0,0.0,1.0445393727,0.30465731700000004,1.0880618465,3.6,0.41000000000000003,3.6232720019,0.0,0.0,0.0,3.6,0.41000000000000003,3.6232720019,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 06:30:00,5.05,0.38,5.0642768487,0.0,0.0,0.0,5.05,0.38,5.0642768487,1.2698087922,0.3703608977,1.3227174919,0.0,0.0,0.0,1.2698087922,0.3703608977,1.3227174919,4.05,0.43,4.0727631898,0.0,0.0,0.0,4.05,0.43,4.0727631898,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 07:00:00,6.09,1.18,6.2032652692,0.0,0.0,0.0,6.09,1.18,6.2032652692,1.4056032937,0.4099676273,1.4641700976,0.0,0.0,0.0,1.4056032937,0.4099676273,1.4641700976,4.65,0.43,4.6698393977,0.0,0.0,0.0,4.65,0.43,4.6698393977,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 07:30:00,7.02,1.77,7.2397030326,0.0,0.0,0.0,7.02,1.77,7.2397030326,1.7120319582999999,0.49934265450000004,1.7833666233,0.0,0.0,0.0,1.7120319582999999,0.49934265450000004,1.7833666233,4.68568,0.49624,4.7118840393,0.05568000000000001,0.01624,0.058,4.63,0.48,4.6548147117,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 08:00:00,8.15,1.97,8.3847122789,0.0,0.0,0.0,8.15,1.97,8.3847122789,1.7551530398000001,0.5119196366000001,1.8282844165,0.0,0.0,0.0,1.7551530398000001,0.5119196366000001,1.8282844165,4.88,0.56,4.9120260586,0.0,0.0,0.0,4.88,0.56,4.9120260586,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 08:30:00,8.79,2.29,9.0834024462,0.0,0.0,0.0,8.79,2.29,9.0834024462,1.7381922995,0.5069727540000001,1.8106169786000001,0.0,0.0,0.0,1.7381922995,0.5069727540000001,1.8106169786000001,5.57,0.65,5.6077981419,0.0,0.0,0.0,5.57,0.65,5.6077981419,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 09:00:00,8.53,2.34,8.8451399084,0.0,0.0,0.0,8.53,2.34,8.8451399084,1.6765298497,0.4889878728,1.7463852601,0.0,0.0,0.0,1.6765298497,0.4889878728,1.7463852601,5.32672,0.7419600000000001,5.378145647,0.00672,0.0019600000000000004,0.007,5.32,0.74,5.3712196008,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 09:30:00,8.64,2.34,8.9512680666,0.0,0.0,0.0,8.64,2.34,8.9512680666,1.6327027565,0.4762049707,1.7007320381,0.0,0.0,0.0,1.6327027565,0.4762049707,1.7007320381,5.22304,0.8167200000000001,5.2865090939,0.02304,0.00672,0.024,5.2,0.81,5.2627084282,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 10:00:00,8.32,2.1,8.5809323503,0.0,0.0,0.0,8.32,2.1,8.5809323503,1.5811148565000002,0.4611584998,1.6469946422000001,0.0,0.0,0.0,1.5811148565000002,0.4611584998,1.6469946422000001,5.41112,0.73616,5.4609661416,0.021120000000000003,0.0061600000000000005,0.022,5.39,0.73,5.4392095014,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 10:30:00,7.44,1.25,7.5442759759,0.0,0.0,0.0,7.44,1.25,7.5442759759,1.5514404198,0.4525034558,1.6160837706,0.0,0.0,0.0,1.5514404198,0.4525034558,1.6160837706,5.36072,0.7989600000000001,5.4199313649,0.030720000000000004,0.008960000000000001,0.032,5.33,0.79,5.3882279091,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 11:00:00,7.87,1.71,8.0536327207,0.0,0.0,0.0,7.87,1.71,8.0536327207,1.4345662316,0.41841515090000003,1.4943398246,0.0,0.0,0.0,1.4345662316,0.41841515090000003,1.4943398246,4.97048,0.7876400000000001,5.0324992002,0.060480000000000006,0.017640000000000003,0.063,4.91,0.77,4.9700100604,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 11:30:00,7.8,1.52,7.9467225949,0.0,0.0,0.0,7.8,1.52,7.9467225949,1.4128649375,0.4120856068,1.4717343099,0.0,0.0,0.0,1.4128649375,0.4120856068,1.4717343099,4.9903200000000005,0.78176,5.0511822774,0.04032,0.011760000000000001,0.042,4.95,0.77,5.0095309162,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 12:00:00,7.57,1.49,7.7152446494,0.0,0.0,0.0,7.57,1.49,7.7152446494,1.4672660761,0.4279526055,1.5284021626,0.0,0.0,0.0,1.4672660761,0.4279526055,1.5284021626,5.41128,0.7820400000000001,5.4674983128,0.041280000000000004,0.01204,0.043000000000000003,5.37,0.77,5.4249239626,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 12:30:00,7.95,2.37,8.2957458977,0.0,0.0,0.0,7.95,2.37,8.2957458977,1.5135938071,0.4414648604,1.5766602158,0.0,0.0,0.0,1.5135938071,0.4414648604,1.5766602158,5.18896,0.7842800000000001,5.2478949113,0.048960000000000004,0.014280000000000001,0.051000000000000004,5.14,0.77,5.1973550966,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 13:00:00,8.08,2.29,8.398243864,0.0,0.0,0.0,8.08,2.29,8.398243864,1.5215391815000001,0.44378226130000004,1.5849366474000002,0.0,0.0,0.0,1.5215391815000001,0.44378226130000004,1.5849366474000002,5.2007200000000005,0.7989600000000001,5.2617321863,0.030720000000000004,0.008960000000000001,0.032,5.17,0.79,5.2300095602,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 13:30:00,8.15,2.15,8.4288196089,0.0,0.0,0.0,8.15,2.15,8.4288196089,1.4928778698,0.43542271200000005,1.5550811144,0.0,0.0,0.0,1.4928778698,0.43542271200000005,1.5550811144,5.60016,0.7458800000000001,5.6496131726000005,0.02016,0.005880000000000001,0.021,5.58,0.74,5.6288542351,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 14:00:00,8.11,2.39,8.4548329374,0.0,0.0,0.0,8.11,2.39,8.4548329374,1.3836786898,0.40357295120000003,1.4413319685000001,0.0,0.0,0.0,1.3836786898,0.40357295120000003,1.4413319685000001,5.39248,0.71364,5.4394965392,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.38,0.71,5.4266472154,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 14:30:00,8.26,2.34,8.5850567849,0.0,0.0,0.0,8.26,2.34,8.5850567849,1.4581087096,0.425281707,1.5188632391999999,0.0,0.0,0.0,1.4581087096,0.425281707,1.5188632391999999,5.0648,0.7414000000000001,5.118776514,0.0048000000000000004,0.0014,0.005,5.06,0.74,5.1138244006,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 15:00:00,7.83,1.79,8.031998506,0.0,0.0,0.0,7.83,1.79,8.031998506,1.4593888753,0.4256550886,1.5201967451,0.0,0.0,0.0,1.4593888753,0.4256550886,1.5201967451,5.14,0.74,5.1929952821,0.0,0.0,0.0,5.14,0.74,5.1929952821,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 15:30:00,8.27,2.1,8.532461544,0.0,0.0,0.0,8.27,2.1,8.532461544,1.5702789249,0.4579980198,1.6357072134,0.0,0.0,0.0,1.5702789249,0.4579980198,1.6357072134,5.64,0.74,5.6883389491,0.0,0.0,0.0,5.64,0.74,5.6883389491,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 16:00:00,7.59,1.33,7.7056472798,0.0,0.0,0.0,7.59,1.33,7.7056472798,1.6723987006,0.4877829543,1.7420819798,0.0,0.0,0.0,1.6723987006,0.4877829543,1.7420819798,5.6,0.71,5.6448294925999996,0.0,0.0,0.0,5.6,0.71,5.6448294925999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 16:30:00,7.44,1.07,7.51654841,0.0,0.0,0.0,7.44,1.07,7.51654841,1.788508514,0.5216483166,1.8630297021,0.0,0.0,0.0,1.788508514,0.5216483166,1.8630297021,5.5,0.54,5.5264455123000005,0.0,0.0,0.0,5.5,0.54,5.5264455123000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 17:00:00,7.74,1.42,7.8691803893,0.0,0.0,0.0,7.74,1.42,7.8691803893,2.0421597337,0.5956299223,2.1272497226000002,0.0,0.0,0.0,2.0421597337,0.5956299223,2.1272497226000002,5.6,0.5700000000000001,5.6289341798,0.0,0.0,0.0,5.6,0.5700000000000001,5.6289341798,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 17:30:00,7.95,1.67,8.123509094,0.0,0.0,0.0,7.95,1.67,8.123509094,2.0385957551,0.5945904286,2.1235372449,0.0,0.0,0.0,2.0385957551,0.5945904286,2.1235372449,5.31512,0.5331600000000001,5.3417937250000005,0.04512,0.013160000000000002,0.047,5.27,0.52,5.295592507,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 18:00:00,7.48,1.32,7.5955776607,0.0,0.0,0.0,7.48,1.32,7.5955776607,2.0716954955,0.6042445195,2.1580161411,0.0,0.0,0.0,2.0716954955,0.6042445195,2.1580161411,5.45,0.47000000000000003,5.4702285144000005,0.0,0.0,0.0,5.45,0.47000000000000003,5.4702285144000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 18:30:00,7.39,1.15,7.4789437757,0.0,0.0,0.0,7.39,1.15,7.4789437757,2.0088529787,0.5859154521000001,2.0925551861,0.0,0.0,0.0,2.0088529787,0.5859154521000001,2.0925551861,5.43,0.46,5.4494495135,0.0,0.0,0.0,5.43,0.46,5.4494495135,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 19:00:00,7.33,1.22,7.4308344081,0.0,0.0,0.0,7.33,1.22,7.4308344081,1.9585068343,0.57123116,2.0401112857,0.0,0.0,0.0,1.9585068343,0.57123116,2.0401112857,5.03,0.36,5.0428662485,0.0,0.0,0.0,5.03,0.36,5.0428662485,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 19:30:00,7.23,1.22,7.3322097624,0.0,0.0,0.0,7.23,1.22,7.3322097624,1.9085040517,0.5566470151,1.9880250539,0.0,0.0,0.0,1.9085040517,0.5566470151,1.9880250539,4.82,0.45,4.8409606485,0.0,0.0,0.0,4.82,0.45,4.8409606485,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 20:00:00,7.13,1.25,7.2387429848,0.0,0.0,0.0,7.13,1.25,7.2387429848,1.8302473358,0.5338221396,1.9065076414000002,0.0,0.0,0.0,1.8302473358,0.5338221396,1.9065076414000002,4.67,0.45,4.6916308465,0.0,0.0,0.0,4.67,0.45,4.6916308465,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 20:30:00,6.98,1.19,7.0807132409,0.0,0.0,0.0,6.98,1.19,7.0807132409,1.7549766199999999,0.5118681808000001,1.8281006459,0.0,0.0,0.0,1.7549766199999999,0.5118681808000001,1.8281006459,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,4.71,0.42,4.7286890361000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 21:00:00,6.27,1.11,6.367495583,0.0,0.0,0.0,6.27,1.11,6.367495583,1.7595788315,0.5132104925000001,1.8328946161,0.0,0.0,0.0,1.7595788315,0.5132104925000001,1.8328946161,4.2,0.32,4.212172836,0.0,0.0,0.0,4.2,0.32,4.212172836,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 21:30:00,5.37,0.34,5.3807527354,0.0,0.0,0.0,5.37,0.34,5.3807527354,1.6179485104,0.4719016489,1.6853630316000001,0.0,0.0,0.0,1.6179485104,0.4719016489,1.6853630316000001,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 22:00:00,5.07,0.29,5.0782871128,0.0,0.0,0.0,5.07,0.29,5.0782871128,1.4711205404,0.4290768243,1.5324172296,0.0,0.0,0.0,1.4711205404,0.4290768243,1.5324172296,4.01,0.29,4.020472609,0.0,0.0,0.0,4.01,0.29,4.020472609,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 22:30:00,4.67,0.25,4.6766868614,0.0,0.0,0.0,4.67,0.25,4.6766868614,1.3370880749,0.38998402190000003,1.3928000781,0.0,0.0,0.0,1.3370880749,0.38998402190000003,1.3928000781,3.73,0.26,3.7390506817,0.0,0.0,0.0,3.73,0.26,3.7390506817,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 23:00:00,4.63,0.29,4.6390731833,0.0,0.0,0.0,4.63,0.29,4.6390731833,1.1942978064,0.3483368602,1.244060215,0.0,0.0,0.0,1.1942978064,0.3483368602,1.244060215,3.48,0.23,3.4875922927,0.0,0.0,0.0,3.48,0.23,3.4875922927,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 23:30:00,4.5600000000000005,0.32,4.5712142807,0.0,0.0,0.0,4.5600000000000005,0.32,4.5712142807,1.0932022962,0.31885066970000003,1.1387523919,0.0,0.0,0.0,1.0932022962,0.31885066970000003,1.1387523919,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,3.09,0.35000000000000003,3.1097588331,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 00:00:00,4.39,0.30000000000000004,4.4002386299000005,0.0,0.0,0.0,4.39,0.30000000000000004,4.4002386299000005,1.0483424574,0.30576655010000003,1.0920233932,0.0,0.0,0.0,1.0483424574,0.30576655010000003,1.0920233932,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,3.37,0.30000000000000004,3.3833267652,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 00:30:00,4.39,0.27,4.3982951242,0.0,0.0,0.0,4.39,0.27,4.3982951242,0.9976280098,0.29097483620000003,1.0391958435,0.0,0.0,0.0,0.9976280098,0.29097483620000003,1.0391958435,3.46,0.26,3.4697550346,0.0,0.0,0.0,3.46,0.26,3.4697550346,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 01:00:00,4.25,0.27,4.2585678344,0.0,0.0,0.0,4.25,0.27,4.2585678344,1.1368009249,0.3315669364,1.1841676301,0.0,0.0,0.0,1.1368009249,0.3315669364,1.1841676301,3.31,0.24,3.3186895004,0.0,0.0,0.0,3.31,0.24,3.3186895004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 01:30:00,4.2,0.27,4.2086696235,0.0,0.0,0.0,4.2,0.27,4.2086696235,1.115568199,0.325374058,1.1620502073,0.0,0.0,0.0,1.115568199,0.325374058,1.1620502073,2.9628,0.27540000000000003,2.9755720458,0.0528,0.0154,0.055,2.91,0.26,2.9215920318,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 02:00:00,4.04,0.24,4.0471224345,0.0,0.0,0.0,4.04,0.24,4.0471224345,1.068337252,0.3115983652,1.1128513041,0.0,0.0,0.0,1.068337252,0.3115983652,1.1128513041,3.11,0.26,3.1208492434,0.0,0.0,0.0,3.11,0.26,3.1208492434,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 02:30:00,4.21,0.24,4.2168353062,0.0,0.0,0.0,4.21,0.24,4.2168353062,1.0132397458,0.29552825920000003,1.0554580686,0.0,0.0,0.0,1.0132397458,0.29552825920000003,1.0554580686,3.25,0.22,3.2574376433,0.0,0.0,0.0,3.25,0.22,3.2574376433,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 03:00:00,4.1,0.24,4.1070183832,0.0,0.0,0.0,4.1,0.24,4.1070183832,0.9502933060000001,0.2771688809,0.9898888604,0.0,0.0,0.0,0.9502933060000001,0.2771688809,0.9898888604,3.08,0.22,3.0878471465,0.0,0.0,0.0,3.08,0.22,3.0878471465,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 03:30:00,4.18,0.26,4.1880783183,0.0,0.0,0.0,4.18,0.26,4.1880783183,0.8971635204,0.2616726934,0.9345453337,0.0,0.0,0.0,0.8971635204,0.2616726934,0.9345453337,2.67904,0.25472,2.6911219965,0.11904,0.03472,0.124,2.56,0.22,2.5694357357,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 04:00:00,4.27,0.28,4.2791704804,0.0,0.0,0.0,4.27,0.28,4.2791704804,0.8409785635,0.2452854143,0.8760193369,0.0,0.0,0.0,0.8409785635,0.2452854143,0.8760193369,2.87,0.26,2.8817529388,0.0,0.0,0.0,2.87,0.26,2.8817529388,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 04:30:00,4.01,0.28,4.0197636746,0.0,0.0,0.0,4.01,0.28,4.0197636746,0.8615303855,0.25127969580000004,0.8974274849,0.0,0.0,0.0,0.8615303855,0.25127969580000004,0.8974274849,3.0,0.0,3.0,0.0,0.0,0.0,3.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 05:00:00,3.96,0.28,3.9698866483,0.0,0.0,0.0,3.96,0.28,3.9698866483,0.9134686310000001,0.2664283507,0.9515298240000001,0.0,0.0,0.0,0.9134686310000001,0.2664283507,0.9515298240000001,2.96,0.22,2.9681644159,0.0,0.0,0.0,2.96,0.22,2.9681644159,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 05:30:00,3.96,0.23,3.9666736695,0.0,0.0,0.0,3.96,0.23,3.9666736695,0.9940304433,0.28992554600000003,1.0354483784,0.0,0.0,0.0,0.9940304433,0.28992554600000003,1.0354483784,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,2.99,0.22,2.9980827207000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 06:00:00,4.24,0.23,4.2462336252,0.0,0.0,0.0,4.24,0.23,4.2462336252,1.034165192,0.3016315143,1.0772554084000001,0.0,0.0,0.0,1.034165192,0.3016315143,1.0772554084000001,3.26928,0.31104000000000004,3.2840428743,0.20928000000000002,0.061040000000000004,0.218,3.06,0.25,3.0701954335,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 06:30:00,4.99,0.39,5.005217278,0.0,0.0,0.0,4.99,0.39,5.005217278,1.2042988617,0.3512538347,1.254477981,0.0,0.0,0.0,1.2042988617,0.3512538347,1.254477981,4.19,0.31,4.2014521299,0.0,0.0,0.0,4.19,0.31,4.2014521299,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 07:00:00,5.64,0.52,5.6639209034,0.0,0.0,0.0,5.64,0.52,5.6639209034,1.4540473969,0.42409715740000004,1.5146327051,0.0,0.0,0.0,1.4540473969,0.42409715740000004,1.5146327051,4.67,0.39,4.6862565017,0.0,0.0,0.0,4.67,0.39,4.6862565017,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 07:30:00,6.52,0.77,6.5653103506,0.0,0.0,0.0,6.52,0.77,6.5653103506,1.6587664908000002,0.48380689320000003,1.7278817613,0.0,0.0,0.0,1.6587664908000002,0.48380689320000003,1.7278817613,5.1,0.51,5.1254365668,0.0,0.0,0.0,5.1,0.51,5.1254365668,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 08:00:00,7.06,1.0,7.1304698302,0.0,0.0,0.0,7.06,1.0,7.1304698302,1.911391616,0.5574892213,1.9910329333,0.0,0.0,0.0,1.911391616,0.5574892213,1.9910329333,5.33,0.62,5.365938874,0.0,0.0,0.0,5.33,0.62,5.365938874,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 08:30:00,7.44,1.24,7.5426255376,0.0,0.0,0.0,7.44,1.24,7.5426255376,1.9063923354,0.5560310978,1.9858253493,0.0,0.0,0.0,1.9063923354,0.5560310978,1.9858253493,5.45,0.68,5.4922581877,0.0,0.0,0.0,5.45,0.68,5.4922581877,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 09:00:00,7.55,1.33,7.6662507134,0.0,0.0,0.0,7.55,1.33,7.6662507134,1.7707649421,0.5164731081,1.8445468147000001,0.0,0.0,0.0,1.7707649421,0.5164731081,1.8445468147000001,6.15,0.73,6.1931736614,0.0,0.0,0.0,6.15,0.73,6.1931736614,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 09:30:00,7.71,1.33,7.8238737209,0.0,0.0,0.0,7.71,1.33,7.8238737209,1.7972357222,0.5241937523,1.8721205439,0.0,0.0,0.0,1.7972357222,0.5241937523,1.8721205439,6.06,0.86,6.120718912,0.0,0.0,0.0,6.06,0.86,6.120718912,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 10:00:00,7.58,1.3,7.6906696718,0.0,0.0,0.0,7.58,1.3,7.6906696718,1.7137409521,0.499841111,1.7851468251,0.0,0.0,0.0,1.7137409521,0.499841111,1.7851468251,5.76384,0.8111200000000001,5.8206328866,0.0038400000000000005,0.0011200000000000001,0.004,5.76,0.81,5.8166743075,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 10:30:00,7.61,1.2,7.7040314122,0.0,0.0,0.0,7.61,1.2,7.7040314122,1.6326606885000001,0.47619270080000003,1.7006882172000002,0.0,0.0,0.0,1.6326606885000001,0.47619270080000003,1.7006882172000002,5.3796,0.8528,5.4467755599,0.009600000000000001,0.0028,0.01,5.37,0.85,5.436855709,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 11:00:00,7.8,1.4,7.9246451024999995,0.0,0.0,0.0,7.8,1.4,7.9246451024999995,1.6824050768,0.4907014807,1.7525052884,0.0,0.0,0.0,1.6824050768,0.4907014807,1.7525052884,5.69288,0.85084,5.7561107877,0.00288,0.00084,0.003,5.69,0.85,5.753138274,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 11:30:00,7.63,1.4,7.7573771341,0.0,0.0,0.0,7.63,1.4,7.7573771341,1.6985485663,0.4954099985,1.7693214233,0.0,0.0,0.0,1.6985485663,0.4954099985,1.7693214233,5.88192,0.78056,5.933486058,0.0019200000000000003,0.0005600000000000001,0.002,5.88,0.78,5.9315090829,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 12:00:00,7.71,1.5,7.8545591856,0.0,0.0,0.0,7.71,1.5,7.8545591856,1.6670864869000002,0.4862335587,1.7365484239,0.0,0.0,0.0,1.6670864869000002,0.4862335587,1.7365484239,5.70864,0.7525200000000001,5.7580254428,0.00864,0.00252,0.009000000000000001,5.7,0.75,5.749130369,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 12:30:00,7.68,1.52,7.8289718354,0.0,0.0,0.0,7.68,1.52,7.8289718354,1.6951156139,0.4944087207,1.7657454312,0.0,0.0,0.0,1.6951156139,0.4944087207,1.7657454312,5.3192,0.8056000000000001,5.3798587342,0.019200000000000002,0.0056,0.02,5.3,0.8,5.3600373133,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 13:00:00,7.51,1.32,7.6251229498,0.0,0.0,0.0,7.51,1.32,7.6251229498,1.6877262695000002,0.4922534953,1.7580481974,0.0,0.0,0.0,1.6877262695000002,0.4922534953,1.7580481974,5.48,0.74,5.5297377876,0.0,0.0,0.0,5.48,0.74,5.5297377876,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 13:30:00,7.34,1.22,7.4406988919,0.0,0.0,0.0,7.34,1.22,7.4406988919,1.6434207978000002,0.47933106600000003,1.7118966644,0.0,0.0,0.0,1.6434207978000002,0.47933106600000003,1.7118966644,5.73,0.68,5.7702079685,0.0,0.0,0.0,5.73,0.68,5.7702079685,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 14:00:00,7.21,1.3599999999999999,7.3371452214,0.0,0.0,0.0,7.21,1.3599999999999999,7.3371452214,1.5172048421,0.4425180789,1.5804217105,0.0,0.0,0.0,1.5172048421,0.4425180789,1.5804217105,5.23576,0.7016800000000001,5.2825692234,0.00576,0.00168,0.006,5.23,0.7000000000000001,5.2766371867,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 14:30:00,7.1,1.38,7.2328694168,0.0,0.0,0.0,7.1,1.38,7.2328694168,1.4593735778,0.4256506269,1.5201808102,0.0,0.0,0.0,1.4593735778,0.4256506269,1.5201808102,5.03768,0.7022400000000001,5.0863897609,0.007680000000000001,0.0022400000000000002,0.008,5.03,0.7000000000000001,5.0784741803,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 15:00:00,6.92,1.22,7.0267204299,0.0,0.0,0.0,6.92,1.22,7.0267204299,1.4632006064,0.4267668435,1.5241672984,0.0,0.0,0.0,1.4632006064,0.4267668435,1.5241672984,5.13,0.72,5.1802799152,0.0,0.0,0.0,5.13,0.72,5.1802799152,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 15:30:00,6.72,1.01,6.7954764366,0.0,0.0,0.0,6.72,1.01,6.7954764366,1.5293803002000002,0.44606925420000004,1.5931044794,0.0,0.0,0.0,1.5293803002000002,0.44606925420000004,1.5931044794,5.15,0.72,5.2000865377,0.0,0.0,0.0,5.15,0.72,5.2000865377,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 16:00:00,6.63,0.84,6.683000823,0.0,0.0,0.0,6.63,0.84,6.683000823,1.6994321616999999,0.4956677138,1.7702418351,0.0,0.0,0.0,1.6994321616999999,0.4956677138,1.7702418351,5.34,0.63,5.3770344987,0.0,0.0,0.0,5.34,0.63,5.3770344987,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 16:30:00,6.57,0.64,6.6010983934,0.0,0.0,0.0,6.57,0.64,6.6010983934,1.8210518919,0.5311401351,1.8969290541000001,0.0,0.0,0.0,1.8210518919,0.5311401351,1.8969290541000001,5.13576,0.51168,5.1611866077,0.00576,0.00168,0.006,5.13,0.51,5.1552885467,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 17:00:00,6.7,0.52,6.7201488079,0.0,0.0,0.0,6.7,0.52,6.7201488079,2.0245879259,0.5905048117,2.1089457561,0.0,0.0,0.0,2.0245879259,0.5905048117,2.1089457561,5.43,0.54,5.4567847676,0.0,0.0,0.0,5.43,0.54,5.4567847676,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 17:30:00,6.66,0.46,6.6758669849,0.0,0.0,0.0,6.66,0.46,6.6758669849,2.0735930472,0.6047979721,2.1599927575,0.0,0.0,0.0,2.0735930472,0.6047979721,2.1599927575,5.38,0.49,5.4022680422,0.0,0.0,0.0,5.38,0.49,5.4022680422,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 18:00:00,6.49,0.41000000000000003,6.5029377976,0.0,0.0,0.0,6.49,0.41000000000000003,6.5029377976,2.0681742501000002,0.6032174896,2.1543481771,0.0,0.0,0.0,2.0681742501000002,0.6032174896,2.1543481771,5.12,0.39,5.1348320323,0.0,0.0,0.0,5.12,0.39,5.1348320323,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 18:30:00,6.23,0.34,6.2392707907,0.0,0.0,0.0,6.23,0.34,6.2392707907,1.9968642495000002,0.5824187394,2.0800669266,0.0,0.0,0.0,1.9968642495000002,0.5824187394,2.0800669266,5.12,0.37,5.1333517316,0.0,0.0,0.0,5.12,0.37,5.1333517316,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 19:00:00,6.0,0.30000000000000004,6.0074953184,0.0,0.0,0.0,6.0,0.30000000000000004,6.0074953184,1.9239699629,0.5611579058,2.004135378,0.0,0.0,0.0,1.9239699629,0.5611579058,2.004135378,4.62,0.35000000000000003,4.6332386081,0.0,0.0,0.0,4.62,0.35000000000000003,4.6332386081,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 19:30:00,5.8100000000000005,0.26,5.8158146463,0.0,0.0,0.0,5.8100000000000005,0.26,5.8158146463,1.9391458872,0.5655842171000001,2.0199436325,0.0,0.0,0.0,1.9391458872,0.5655842171000001,2.0199436325,4.84,0.46,4.8618103624,0.0,0.0,0.0,4.84,0.46,4.8618103624,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 20:00:00,5.59,0.26,5.596043245,0.0,0.0,0.0,5.59,0.26,5.596043245,1.8124232859,0.5286234584,1.8879409228,0.0,0.0,0.0,1.8124232859,0.5286234584,1.8879409228,4.61,0.42,4.6290927837,0.0,0.0,0.0,4.61,0.42,4.6290927837,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 20:30:00,5.26,0.22,5.2645987501,0.0,0.0,0.0,5.26,0.22,5.2645987501,1.7035130951,0.49685798610000004,1.7744928074000001,0.0,0.0,0.0,1.7035130951,0.49685798610000004,1.7744928074000001,4.36,0.34,4.3732367876,0.0,0.0,0.0,4.36,0.34,4.3732367876,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 21:00:00,4.99,0.22,4.994847345,0.0,0.0,0.0,4.99,0.22,4.994847345,1.6405501938,0.4784938065,1.7089064519,0.0,0.0,0.0,1.6405501938,0.4784938065,1.7089064519,4.23,0.38,4.2470342593,0.0,0.0,0.0,4.23,0.38,4.2470342593,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 21:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.5435174929,0.4501926021,1.6078307217,0.0,0.0,0.0,1.5435174929,0.4501926021,1.6078307217,3.8,0.26,3.8088843511,0.0,0.0,0.0,3.8,0.26,3.8088843511,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 22:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,1.4551132317,0.42440802590000004,1.5157429496,0.0,0.0,0.0,1.4551132317,0.42440802590000004,1.5157429496,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,3.5700000000000003,0.23,3.5774012914,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 22:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,1.3584955578,0.396227871,1.4150995393999999,0.0,0.0,0.0,1.3584955578,0.396227871,1.4150995393999999,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 23:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,1.2280831063,0.35819090600000003,1.2792532357,0.0,0.0,0.0,1.2280831063,0.35819090600000003,1.2792532357,3.34,0.24,3.3486116526,0.0,0.0,0.0,3.34,0.24,3.3486116526,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 23:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.1656145462,0.3399709093,1.2141818189,0.0,0.0,0.0,1.1656145462,0.3399709093,1.2141818189,3.13,0.24,3.139187793,0.0,0.0,0.0,3.13,0.24,3.139187793,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 00:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.1014113857,0.3212449875,1.1473035267,0.0,0.0,0.0,1.1014113857,0.3212449875,1.1473035267,3.1,0.24,3.1092764432,0.0,0.0,0.0,3.1,0.24,3.1092764432,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 00:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,1.0975737153,0.320125667,1.1433059535,0.0,0.0,0.0,1.0975737153,0.320125667,1.1433059535,3.15,0.24,3.159129627,0.0,0.0,0.0,3.15,0.24,3.159129627,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 01:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.183469191,0.34517851400000005,1.2327804073,0.0,0.0,0.0,1.183469191,0.34517851400000005,1.2327804073,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 01:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,1.094157058,0.3191291419,1.1397469355,0.0,0.0,0.0,1.094157058,0.3191291419,1.1397469355,3.12,0.24,3.1292171545,0.0,0.0,0.0,3.12,0.24,3.1292171545,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 02:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.0771332988,0.3141638788,1.1220138529,0.0,0.0,0.0,1.0771332988,0.3141638788,1.1220138529,3.07,0.24,3.079366818,0.0,0.0,0.0,3.07,0.24,3.079366818,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 02:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,1.0771332988,0.3141638788,1.1220138529,0.0,0.0,0.0,1.0771332988,0.3141638788,1.1220138529,3.04,0.24,3.0494589684,0.0,0.0,0.0,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 03:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.9879639977,0.288156166,1.0291291642,0.0,0.0,0.0,0.9879639977,0.288156166,1.0291291642,3.08,0.24,3.0893364983,0.0,0.0,0.0,3.08,0.24,3.0893364983,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 03:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.9531476148,0.2780013877,0.9928620988,0.0,0.0,0.0,0.9531476148,0.2780013877,0.9928620988,2.95,0.24,2.9597466108,0.0,0.0,0.0,2.95,0.24,2.9597466108,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 04:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.8983874845,0.262029683,0.9358202963000001,0.0,0.0,0.0,0.8983874845,0.262029683,0.9358202963000001,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 04:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.8960295121,0.261341941,0.9333640751000001,0.0,0.0,0.0,0.8960295121,0.261341941,0.9333640751000001,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,2.84,0.24,2.8501228043999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 05:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.8976014937000001,0.2618004357,0.9350015559,0.0,0.0,0.0,0.8976014937000001,0.2618004357,0.9350015559,2.86,0.24,2.8700522643,0.0,0.0,0.0,2.86,0.24,2.8700522643,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 05:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,0.9143718470000001,0.2666917887,0.9524706739000001,0.0,0.0,0.0,0.9143718470000001,0.2666917887,0.9524706739000001,2.89,0.24,2.8999482754,0.0,0.0,0.0,2.89,0.24,2.8999482754,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 06:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,1.0010549762,0.2919743681,1.0427656002,0.0,0.0,0.0,1.0010549762,0.2919743681,1.0427656002,3.05056,0.24308000000000002,3.0602294358,0.010560000000000002,0.0030800000000000003,0.011,3.04,0.24,3.0494589684,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 06:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,1.1236339578,0.327726571,1.1704520394,0.0,0.0,0.0,1.1236339578,0.327726571,1.1704520394,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,3.37,0.27,3.3807987221999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 07:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,1.1827926104,0.344981178,1.2320756358,0.0,0.0,0.0,1.1827926104,0.344981178,1.2320756358,3.47648,0.28064,3.4877889844,0.036480000000000005,0.01064,0.038,3.44,0.27,3.4505796614,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 07:30:00,4.49,0.32,4.5013886746,0.0,0.0,0.0,4.49,0.32,4.5013886746,1.3265589242,0.3869130196,1.3818322127,0.0,0.0,0.0,1.3265589242,0.3869130196,1.3818322127,3.7604800000000003,0.34764,3.776514716,0.060480000000000006,0.017640000000000003,0.063,3.7,0.33,3.7146870661999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 08:00:00,4.77,0.32,4.7807217028,0.0,0.0,0.0,4.77,0.32,4.7807217028,1.4362032275,0.418892608,1.4960450286,0.0,0.0,0.0,1.4362032275,0.418892608,1.4960450286,4.07,0.39,4.0886428066,0.0,0.0,0.0,4.07,0.39,4.0886428066,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 08:30:00,5.12,0.38,5.1340821965,0.0,0.0,0.0,5.12,0.38,5.1340821965,1.6057702256000002,0.46834964910000004,1.6726773182999999,0.0,0.0,0.0,1.6057702256000002,0.46834964910000004,1.6726773182999999,4.25,0.49,4.2781538074,0.0,0.0,0.0,4.25,0.49,4.2781538074,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 09:00:00,5.25,0.38,5.2637344158,0.0,0.0,0.0,5.25,0.38,5.2637344158,1.6478497487000001,0.4806228434,1.7165101549,0.0,0.0,0.0,1.6478497487000001,0.4806228434,1.7165101549,4.23552,0.40036000000000005,4.2543998167,0.03552,0.010360000000000001,0.037,4.2,0.39,4.2180682783,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 09:30:00,5.58,0.41000000000000003,5.5950424485,0.0,0.0,0.0,5.58,0.41000000000000003,5.5950424485,1.7103229646,0.498844198,1.7815864214000001,0.0,0.0,0.0,1.7103229646,0.498844198,1.7815864214000001,4.4088,0.39840000000000003,4.4267640552,0.028800000000000003,0.008400000000000001,0.03,4.38,0.39,4.3973287346,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 10:00:00,5.8100000000000005,0.54,5.8350407025,0.0,0.0,0.0,5.8100000000000005,0.54,5.8350407025,1.7788415089,0.5188287734,1.8529599051,0.0,0.0,0.0,1.7788415089,0.5188287734,1.8529599051,4.65,0.48,4.6747085471,0.0,0.0,0.0,4.65,0.48,4.6747085471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 10:30:00,5.86,0.45,5.8772527596,0.0,0.0,0.0,5.86,0.45,5.8772527596,1.8854027063,0.5499091227,1.9639611524,0.0,0.0,0.0,1.8854027063,0.5499091227,1.9639611524,4.51512,0.49316000000000004,4.5419726331,0.04512,0.013160000000000002,0.047,4.47,0.48,4.4956979436,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 11:00:00,5.96,0.56,5.9862509136,0.0,0.0,0.0,5.96,0.56,5.9862509136,1.8821094264,0.5489485827,1.9605306525000001,0.0,0.0,0.0,1.8821094264,0.5489485827,1.9605306525000001,4.54,0.55,4.5731936325,0.0,0.0,0.0,4.54,0.55,4.5731936325,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 11:30:00,5.98,0.56,6.0061635009,0.0,0.0,0.0,5.98,0.56,6.0061635009,1.9185998848999999,0.5595916331,1.9985415467,0.0,0.0,0.0,1.9185998848999999,0.5595916331,1.9985415467,4.54,0.53,4.5708314342000005,0.0,0.0,0.0,4.54,0.53,4.5708314342000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 12:00:00,5.85,0.48,5.8696592746,0.0,0.0,0.0,5.85,0.48,5.8696592746,1.8838199167,0.5494474757,1.9623124132,0.0,0.0,0.0,1.8838199167,0.5494474757,1.9623124132,4.44312,0.56716,4.4791724459,0.09312000000000001,0.027160000000000004,0.097,4.35,0.54,4.3833890998000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 12:30:00,5.64,0.36,5.6514776829,0.0,0.0,0.0,5.64,0.36,5.6514776829,1.8838199167,0.5494474757,1.9623124132,0.0,0.0,0.0,1.8838199167,0.5494474757,1.9623124132,4.85,0.54,4.8799692622,0.0,0.0,0.0,4.85,0.54,4.8799692622,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 13:00:00,5.6,0.36,5.611559498,0.0,0.0,0.0,5.6,0.36,5.611559498,1.8904124623,0.5513703015,1.9691796483,0.0,0.0,0.0,1.8904124623,0.5513703015,1.9691796483,5.13,0.47000000000000003,5.1514852227,0.0,0.0,0.0,5.13,0.47000000000000003,5.1514852227,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 13:30:00,5.38,0.23,5.3849141126,0.0,0.0,0.0,5.38,0.23,5.3849141126,1.8275411796,0.5330328441000001,1.9036887288000002,0.0,0.0,0.0,1.8275411796,0.5330328441000001,1.9036887288000002,5.0,0.47000000000000003,5.0220414176,0.0,0.0,0.0,5.0,0.47000000000000003,5.0220414176,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 14:00:00,5.28,0.23,5.2850070955,0.0,0.0,0.0,5.28,0.23,5.2850070955,1.7641810429,0.5145528042,1.8376885863,0.0,0.0,0.0,1.7641810429,0.5145528042,1.8376885863,4.51,0.5,4.5376315408,0.0,0.0,0.0,4.51,0.5,4.5376315408,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 14:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,1.6830645309,0.4908938215,1.7531922197,0.0,0.0,0.0,1.6830645309,0.4908938215,1.7531922197,4.7,0.41000000000000003,4.7178490862,0.0,0.0,0.0,4.7,0.41000000000000003,4.7178490862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 15:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.6541882233,0.4824715651,1.7231127326,0.0,0.0,0.0,1.6541882233,0.4824715651,1.7231127326,4.8,0.35000000000000003,4.8127435003,0.0,0.0,0.0,4.8,0.35000000000000003,4.8127435003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 15:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,1.6874936481,0.49218564740000004,1.7578058835,0.0,0.0,0.0,1.6874936481,0.49218564740000004,1.7578058835,4.51,0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 16:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,1.6904463929,0.4930468646,1.7608816593,0.0,0.0,0.0,1.6904463929,0.4930468646,1.7608816593,4.25,0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,0.41000000000000003,4.2697306707,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 16:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,1.8057075291,0.526664696,1.8809453428,0.0,0.0,0.0,1.8057075291,0.526664696,1.8809453428,4.59,0.38,4.6057029865,0.0,0.0,0.0,4.59,0.38,4.6057029865,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 17:00:00,5.54,0.22,5.5443665103,0.0,0.0,0.0,5.54,0.22,5.5443665103,1.9189113215,0.5596824688,1.9988659599,0.0,0.0,0.0,1.9189113215,0.5596824688,1.9988659599,4.91,0.41000000000000003,4.9270883897,0.0,0.0,0.0,4.91,0.41000000000000003,4.9270883897,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 17:30:00,5.67,0.22,5.6742664724,0.0,0.0,0.0,5.67,0.22,5.6742664724,2.0365199546,0.5939849868,2.1213749527,0.0,0.0,0.0,2.0365199546,0.5939849868,2.1213749527,4.65,0.41000000000000003,4.668040274,0.0,0.0,0.0,4.65,0.41000000000000003,4.668040274,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 18:00:00,5.65,0.22,5.6542815636,0.0,0.0,0.0,5.65,0.22,5.6542815636,2.0954039178,0.6111594760000001,2.1827124144,0.0,0.0,0.0,2.0954039178,0.6111594760000001,2.1827124144,4.63,0.37,4.644760489,0.0,0.0,0.0,4.63,0.37,4.644760489,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 18:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,2.0451231202,0.5964942434,2.1303365836,0.0,0.0,0.0,2.0451231202,0.5964942434,2.1303365836,4.41,0.37,4.4254943227,0.0,0.0,0.0,4.41,0.37,4.4254943227,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 19:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,1.9378090212,0.5651942978,2.0185510637,0.0,0.0,0.0,1.9378090212,0.5651942978,2.0185510637,3.9,0.34,3.9147924594,0.0,0.0,0.0,3.9,0.34,3.9147924594,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 19:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,1.7952545332,0.5236159055,1.8700568054,0.0,0.0,0.0,1.7952545332,0.5236159055,1.8700568054,4.35,0.34,4.3632671245,0.0,0.0,0.0,4.35,0.34,4.3632671245,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 20:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,1.7090381431,0.4984694584,1.7802480658,0.0,0.0,0.0,1.7090381431,0.4984694584,1.7802480658,4.24,0.34,4.2536102313,0.0,0.0,0.0,4.24,0.34,4.2536102313,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 20:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.6252530536,0.47403214060000004,1.6929719308000002,0.0,0.0,0.0,1.6252530536,0.47403214060000004,1.6929719308000002,3.62,0.34,3.6359317925,0.0,0.0,0.0,3.62,0.34,3.6359317925,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 21:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,1.5826758638,0.46161379360000004,1.6486206914000001,0.0,0.0,0.0,1.5826758638,0.46161379360000004,1.6486206914000001,3.94,0.31,3.9521766155,0.0,0.0,0.0,3.94,0.31,3.9521766155,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 21:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,1.4824248738999999,0.4323739216,1.544192577,0.0,0.0,0.0,1.4824248738999999,0.4323739216,1.544192577,3.87,0.26,3.878724017,0.0,0.0,0.0,3.87,0.26,3.878724017,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 22:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3946120596,0.40676185070000004,1.4527208954,0.0,0.0,0.0,1.3946120596,0.40676185070000004,1.4527208954,3.51,0.32,3.5245567097,0.0,0.0,0.0,3.51,0.32,3.5245567097,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 22:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,1.3561267774,0.3955369767,1.4126320598,0.0,0.0,0.0,1.3561267774,0.3955369767,1.4126320598,3.23,0.26,3.2404475,0.0,0.0,0.0,3.23,0.26,3.2404475,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 23:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,1.2487992099,0.3642331029,1.3008325103,0.0,0.0,0.0,1.2487992099,0.3642331029,1.3008325103,3.68,0.26,3.6891733491,0.0,0.0,0.0,3.68,0.26,3.6891733491,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 23:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.147559704,0.3347049137,1.1953746916,0.0,0.0,0.0,1.147559704,0.3347049137,1.1953746916,3.4,0.23,3.4077705322,0.0,0.0,0.0,3.4,0.23,3.4077705322,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 00:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,1.0867045284,0.3169554874,1.1319838837,0.0,0.0,0.0,1.0867045284,0.3169554874,1.1319838837,2.96,0.28,2.9732137495,0.0,0.0,0.0,2.96,0.28,2.9732137495,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 00:30:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.0829213969,0.3158520741,1.1280431218,0.0,0.0,0.0,1.0829213969,0.3158520741,1.1280431218,3.33,0.23,3.3379334924,0.0,0.0,0.0,3.33,0.23,3.3379334924,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 01:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.1942978064,0.3483368602,1.244060215,0.0,0.0,0.0,1.1942978064,0.3483368602,1.244060215,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,3.84,0.23,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 01:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,1.168348138,0.34076820690000004,1.2170293105,0.0,0.0,0.0,1.168348138,0.34076820690000004,1.2170293105,3.52,0.27,3.530339927,0.0,0.0,0.0,3.52,0.27,3.530339927,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 02:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,1.1703853623,0.3413623973,1.2191514191,0.0,0.0,0.0,1.1703853623,0.3413623973,1.2191514191,3.47,0.27,3.4804884715,0.0,0.0,0.0,3.47,0.27,3.4804884715,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 02:30:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,1.1165382583,0.32565699200000003,1.1630606857,0.0,0.0,0.0,1.1165382583,0.32565699200000003,1.1630606857,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,3.85,0.27,3.8594559202000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 03:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,1.0699152195,0.3120586057,1.1144950203,0.0,0.0,0.0,1.0699152195,0.3120586057,1.1144950203,3.65,0.33,3.6648874471,0.0,0.0,0.0,3.65,0.33,3.6648874471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 03:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,1.0254391478,0.29908641810000003,1.0681657789,0.0,0.0,0.0,1.0254391478,0.29908641810000003,1.0681657789,3.2,0.31,3.2149805598,0.0,0.0,0.0,3.2,0.31,3.2149805598,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 04:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.9724174422,0.283621754,1.0129348356,0.0,0.0,0.0,0.9724174422,0.283621754,1.0129348356,3.45,0.27,3.4605490894,0.0,0.0,0.0,3.45,0.27,3.4605490894,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 04:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9581379165,0.27945689230000004,0.9980603297,0.0,0.0,0.0,0.9581379165,0.27945689230000004,0.9980603297,3.4,0.25,3.4091787867,0.0,0.0,0.0,3.4,0.25,3.4091787867,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 05:00:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.9556427657000001,0.27872914,0.9954612142,0.0,0.0,0.0,0.9556427657000001,0.27872914,0.9954612142,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0.0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 05:30:00,3.33,0.0,3.33,0.0,0.0,0.0,3.33,0.0,3.33,0.9539793318,0.2782439718,0.9937284706,0.0,0.0,0.0,0.9539793318,0.2782439718,0.9937284706,3.21,0.28,3.2221886971,0.0,0.0,0.0,3.21,0.28,3.2221886971,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 06:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.9589696334000001,0.27969947640000004,0.9989267015000001,0.0,0.0,0.0,0.9589696334000001,0.27969947640000004,0.9989267015000001,3.23,0.28,3.2421135082,0.0,0.0,0.0,3.23,0.28,3.2421135082,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 06:30:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,1.0474006652,0.3054918607,1.0910423596,0.0,0.0,0.0,1.0474006652,0.3054918607,1.0910423596,3.36,0.28,3.3716464821,0.0,0.0,0.0,3.36,0.28,3.3716464821,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 07:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.0821319143,0.31562180830000003,1.127220744,0.0,0.0,0.0,1.0821319143,0.31562180830000003,1.127220744,3.11,0.33,3.1274590325,0.0,0.0,0.0,3.11,0.33,3.1274590325,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 07:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.1608527089,0.33858204010000004,1.2092215718000001,0.0,0.0,0.0,1.1608527089,0.33858204010000004,1.2092215718000001,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,3.4,0.33,3.4159771662000002,0.0,0.0,0.0,0.0,0.0,0.0
