Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-10 08:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,1.268613594,0.3700122983,1.3214724938,0.0,0.0,0.0,1.268613594,0.3700122983,1.3214724938,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 08:30:00,4.25,0.25,4.2573465915,0.0,0.0,0.0,4.25,0.25,4.2573465915,1.4009478737,0.4086097965,1.4593207018,0.0,0.0,0.0,1.4009478737,0.4086097965,1.4593207018,3.4,0.32,3.4150256222,0.0,0.0,0.0,3.4,0.32,3.4150256222,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 09:00:00,4.5,0.23,4.5058739441,0.0,0.0,0.0,4.5,0.23,4.5058739441,1.5246169665,0.44467994860000004,1.5881426734000001,0.0,0.0,0.0,1.5246169665,0.44467994860000004,1.5881426734000001,3.57192,0.38056,3.5921356321999998,0.0019200000000000003,0.0005600000000000001,0.002,3.5700000000000003,0.38,3.590167127,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 09:30:00,4.75192,0.23056000000000001,4.757510021,0.0019200000000000003,0.0005600000000000001,0.002,4.75,0.23,4.7555651609,1.5673081395000001,0.4571315407,1.6326126453,0.0009600000000000001,0.00028000000000000003,0.001,1.5663481395,0.4568515407,1.6316126453000002,4.14672,0.38196,4.1642742705,0.00672,0.0019600000000000004,0.007,4.14,0.38,4.1574030355,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 10:00:00,4.93288,0.23084000000000002,4.9382782627,0.00288,0.00084,0.003,4.93,0.23,4.9353621954,1.7167359321,0.5007146469,1.7882665959000001,0.0019200000000000003,0.0005600000000000001,0.002,1.7148159321,0.5001546469,1.7862665959,3.98344,0.38392000000000004,4.0018981496,0.01344,0.003920000000000001,0.014,3.9699999999999998,0.38,3.9881449322,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 10:30:00,4.94152,0.27336000000000005,4.9490752267,0.01152,0.00336,0.012,4.93,0.27,4.9373879734,1.6640747174000001,0.4853551259,1.733411164,0.007680000000000001,0.0022400000000000002,0.008,1.6563947174,0.4831151259,1.725411164,3.80936,0.42148,3.8326060325,0.039360000000000006,0.01148,0.041,3.77,0.41000000000000003,3.792228896,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 11:00:00,5.00632,0.27476,5.0138541064,0.01632,0.00476,0.017,4.99,0.27,4.9972992706,1.6219512154,0.4730691045,1.6895325160999999,0.010560000000000002,0.0030800000000000003,0.011,1.6113912154,0.46998910450000003,1.6785325161,4.00952,0.39736000000000005,4.029161898,0.05952,0.01736,0.062,3.95,0.38,3.9682363841,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 11:30:00,4.83016,0.23588,4.835916149,0.02016,0.005880000000000001,0.021,4.8100000000000005,0.23,4.8154958208,1.5885535914000002,0.4633281308,1.6547433244,0.01344,0.003920000000000001,0.014,1.5751135914,0.45940813080000004,1.6407433244,4.2372,0.3996,4.2560009398,0.06720000000000001,0.0196,0.07,4.17,0.38,4.1872783523,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 12:00:00,4.864,0.23700000000000002,4.8697705285,0.024,0.007,0.025,4.84,0.23,4.8454617943,1.5632484994,0.45594747900000004,1.6283838536,0.022080000000000002,0.00644,0.023,1.5411684994,0.44950747900000004,1.6053838536,3.54296,0.40128,3.5656123177,0.07296000000000001,0.02128,0.076,3.47,0.38,3.4907449061999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 12:30:00,4.86496,0.23728000000000002,4.8707430234,0.024960000000000003,0.007280000000000001,0.026000000000000002,4.84,0.23,4.8454617943,1.6067286571000001,0.4686291917,1.6736756845,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5817686571,0.4613491917,1.6476756845,4.05816,0.42988000000000004,4.0808650308,0.06816000000000001,0.019880000000000002,0.07100000000000001,3.99,0.41000000000000003,4.0110098479,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 13:00:00,4.92688,0.23784000000000002,4.9326173985,0.02688,0.007840000000000001,0.028,4.9,0.23,4.9053949892,1.5945677487,0.46508226,1.6610080716,0.025920000000000002,0.007560000000000001,0.027,1.5686477487000001,0.45752226,1.6340080716,4.16432,0.37876000000000004,4.1815093208,0.06432,0.018760000000000002,0.067,4.1,0.36,4.1157745322,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 13:30:00,4.89304,0.23672,4.8987627826,0.02304,0.00672,0.024,4.87,0.23,4.8754281863,1.6246853951,0.4738665736,1.6923806199,0.02304,0.00672,0.024,1.6016453951,0.4671465736,1.6683806199,3.92568,0.37624,3.9436683431,0.05568000000000001,0.01624,0.058,3.87,0.36,3.8867081187,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 14:00:00,4.72248,0.23364000000000001,4.728256021,0.012480000000000002,0.0036400000000000004,0.013000000000000001,4.71,0.23,4.7156123674,1.5418509051,0.449706514,1.6060946928000002,0.01152,0.00336,0.012,1.5303309051,0.446346514,1.5940946928000002,3.76032,0.40176,3.7817215128,0.04032,0.011760000000000001,0.042,3.7199999999999998,0.39,3.7403876804,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 14:30:00,4.74576,0.23168000000000002,4.7514117481,0.00576,0.00168,0.006,4.74,0.23,4.745576888,1.4515510012,0.42336904200000003,1.5120322928999999,0.0048000000000000004,0.0014,0.005,1.4467510012,0.421969042,1.5070322929,4.14456,0.38008000000000003,4.1619512731,0.03456,0.01008,0.036000000000000004,4.11,0.37,4.1266208937,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 15:00:00,4.99,0.58,5.0235943308,0.0,0.0,0.0,4.99,0.58,5.0235943308,1.4892668349,0.43436949350000004,1.5513196196,0.0,0.0,0.0,1.4892668349,0.43436949350000004,1.5513196196,3.99768,0.34224000000000004,4.0123027802,0.007680000000000001,0.0022400000000000002,0.008,3.99,0.34,4.0044600135,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 15:30:00,5.36,0.7000000000000001,5.4055157016,0.0,0.0,0.0,5.36,0.7000000000000001,5.4055157016,1.5318147599,0.446779305,1.5956403748999999,0.0,0.0,0.0,1.5318147599,0.446779305,1.5956403748999999,3.7409600000000003,0.34028,3.7564041582,0.0009600000000000001,0.00028000000000000003,0.001,3.74,0.34,3.7554227458,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 16:00:00,5.69,0.7000000000000001,5.7328963012,0.0,0.0,0.0,5.69,0.7000000000000001,5.7328963012,1.6948755101000001,0.4943386904,1.7654953230000001,0.0,0.0,0.0,1.6948755101000001,0.4943386904,1.7654953230000001,4.48,0.34,4.4928832613,0.0,0.0,0.0,4.48,0.34,4.4928832613,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 16:30:00,6.01,0.8300000000000001,6.0670421129,0.0,0.0,0.0,6.01,0.8300000000000001,6.0670421129,1.8535877874,0.5406297713,1.9308206118000002,0.0,0.0,0.0,1.8535877874,0.5406297713,1.9308206118000002,4.66,0.43,4.6797970041,0.0,0.0,0.0,4.66,0.43,4.6797970041,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 17:00:00,6.52,0.91,6.5831983109,0.0,0.0,0.0,6.52,0.91,6.5831983109,2.0785421122,0.6062414494,2.1651480335,0.0,0.0,0.0,2.0785421122,0.6062414494,2.1651480335,4.63,0.37,4.644760489,0.0,0.0,0.0,4.63,0.37,4.644760489,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 17:30:00,6.83,1.06,6.9117653317,0.0,0.0,0.0,6.83,1.06,6.9117653317,2.2120075735,0.6451688756,2.3041745557,0.0,0.0,0.0,2.2120075735,0.6451688756,2.3041745557,4.57,0.49,4.5961940777,0.0,0.0,0.0,4.57,0.49,4.5961940777,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 18:00:00,6.52,1.02,6.5993029935,0.0,0.0,0.0,6.52,1.02,6.5993029935,2.1269376625,0.6203568182,2.2155600651,0.0,0.0,0.0,2.1269376625,0.6203568182,2.2155600651,4.88,0.45,4.9007040311,0.0,0.0,0.0,4.88,0.45,4.9007040311,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 18:30:00,6.69,1.1400000000000001,6.7864349993,0.0,0.0,0.0,6.69,1.1400000000000001,6.7864349993,2.0281929749,0.5915562843000001,2.1127010155,0.0,0.0,0.0,2.0281929749,0.5915562843000001,2.1127010155,4.83,0.39,4.8457197608,0.0,0.0,0.0,4.83,0.39,4.8457197608,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 19:00:00,6.8100000000000005,1.3,6.9329719457,0.0,0.0,0.0,6.8100000000000005,1.3,6.9329719457,1.9443633231000002,0.5671059692,2.0253784616,0.0,0.0,0.0,1.9443633231000002,0.5671059692,2.0253784616,4.45,0.39,4.4670571969,0.0,0.0,0.0,4.45,0.39,4.4670571969,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 19:30:00,6.37,1.1400000000000001,6.4712054518,0.0,0.0,0.0,6.37,1.1400000000000001,6.4712054518,1.8941605094,0.5524634819,1.973083864,0.0,0.0,0.0,1.8941605094,0.5524634819,1.973083864,4.16,0.30000000000000004,4.1708032799,0.0,0.0,0.0,4.16,0.30000000000000004,4.1708032799,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 20:00:00,5.66,0.84,5.7219926599,0.0,0.0,0.0,5.66,0.84,5.7219926599,1.8253709338,0.5323998557,1.901428056,0.0,0.0,0.0,1.8253709338,0.5323998557,1.901428056,4.43,0.27,4.4382203641,0.0,0.0,0.0,4.43,0.27,4.4382203641,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 20:30:00,5.42,0.74,5.4702833565,0.0,0.0,0.0,5.42,0.74,5.4702833565,1.8142599803000001,0.5291591609,1.8898541461,0.0,0.0,0.0,1.8142599803000001,0.5291591609,1.8898541461,3.96,0.33,3.973726211,0.0,0.0,0.0,3.96,0.33,3.973726211,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 21:00:00,5.88,1.04,5.9712645227,0.0,0.0,0.0,5.88,1.04,5.9712645227,1.7075345013,0.4980308962,1.7786817722000001,0.0,0.0,0.0,1.7075345013,0.4980308962,1.7786817722000001,3.83,0.36,3.8468818542000003,0.0,0.0,0.0,3.83,0.36,3.8468818542000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 21:30:00,5.07,0.28,5.0777258689,0.0,0.0,0.0,5.07,0.28,5.0777258689,1.6238298898,0.4736170512,1.6914894686,0.0,0.0,0.0,1.6238298898,0.4736170512,1.6914894686,4.09,0.25,4.0976334634,0.0,0.0,0.0,4.09,0.25,4.0976334634,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 22:00:00,4.75,0.22,4.7550920075,0.0,0.0,0.0,4.75,0.22,4.7550920075,1.4940635902000001,0.4357685471,1.5563162398000001,0.0,0.0,0.0,1.4940635902000001,0.4357685471,1.5563162398000001,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 22:30:00,4.69,0.67,4.7376154339,0.0,0.0,0.0,4.69,0.67,4.7376154339,1.3528080572,0.3945690167,1.4091750596,0.0,0.0,0.0,1.3528080572,0.3945690167,1.4091750596,3.39,0.33,3.4060240751,0.0,0.0,0.0,3.39,0.33,3.4060240751,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 23:00:00,4.72,0.8,4.7873165761,0.0,0.0,0.0,4.72,0.8,4.7873165761,1.2498908176,0.3645514885,1.3019696017,0.0,0.0,0.0,1.2498908176,0.3645514885,1.3019696017,3.5300000000000002,0.33,3.5453913747,0.0,0.0,0.0,3.5300000000000002,0.33,3.5453913747,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 23:30:00,4.26,1.0,4.3757970702,0.0,0.0,0.0,4.26,1.0,4.3757970702,1.1476842454,0.3347412382,1.1955044222,0.0,0.0,0.0,1.1476842454,0.3347412382,1.1955044222,3.5300000000000002,0.28,3.5410874036,0.0,0.0,0.0,3.5300000000000002,0.28,3.5410874036,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 00:00:00,4.48,1.01,4.5924394389,0.0,0.0,0.0,4.48,1.01,4.5924394389,1.0922368927,0.31856909370000003,1.1377467632,0.0,0.0,0.0,1.0922368927,0.31856909370000003,1.1377467632,3.39,0.28,3.4015437672,0.0,0.0,0.0,3.39,0.28,3.4015437672,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 00:30:00,4.82,1.26,4.9819674828,0.0,0.0,0.0,4.82,1.26,4.9819674828,1.1129347058,0.3246059559,1.1593069852,0.0,0.0,0.0,1.1129347058,0.3246059559,1.1593069852,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,3.05,0.35000000000000003,3.0700162866,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 01:00:00,4.79,1.3599999999999999,4.9793272638,0.0,0.0,0.0,4.79,1.3599999999999999,4.9793272638,1.1823612882,0.3448553757,1.2316263418,0.0,0.0,0.0,1.1823612882,0.3448553757,1.2316263418,3.38,0.31,3.3941862059,0.0,0.0,0.0,3.38,0.31,3.3941862059,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 01:30:00,4.63,1.21,4.7854989291,0.0,0.0,0.0,4.63,1.21,4.7854989291,1.1588214706,0.3379895956,1.2071056986,0.0,0.0,0.0,1.1588214706,0.3379895956,1.2071056986,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 02:00:00,4.6,1.32,4.7856452020999996,0.0,0.0,0.0,4.6,1.32,4.7856452020999996,1.1578058514,0.3376933733,1.2060477619,0.0,0.0,0.0,1.1578058514,0.3376933733,1.2060477619,3.42,0.27,3.4306413395,0.0,0.0,0.0,3.42,0.27,3.4306413395,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 02:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.1277070762,0.3289145639,1.174694871,0.0,0.0,0.0,1.1277070762,0.3289145639,1.174694871,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,3.2,0.30000000000000004,3.214031736,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 03:00:00,4.3,0.78,4.3701716213,0.0,0.0,0.0,4.3,0.78,4.3701716213,1.0635448198,0.3102005724,1.1078591873,0.0,0.0,0.0,1.0635448198,0.3102005724,1.1078591873,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 03:30:00,4.51,0.89,4.5969772677,0.0,0.0,0.0,4.51,0.89,4.5969772677,1.0373994436,0.3025748377,1.0806244204,0.0,0.0,0.0,1.0373994436,0.3025748377,1.0806244204,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,3.38,0.33,3.3960712596000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 04:00:00,4.75,1.02,4.8582815892,0.0,0.0,0.0,4.75,1.02,4.8582815892,0.9384889779000001,0.2737259519,0.9775926853,0.0,0.0,0.0,0.9384889779000001,0.2737259519,0.9775926853,3.17,0.33,3.1871303707,0.0,0.0,0.0,3.17,0.33,3.1871303707,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 04:30:00,4.19,0.96,4.2985695295,0.0,0.0,0.0,4.19,0.96,4.2985695295,0.9343836018,0.2725285505,0.9733162518,0.0,0.0,0.0,0.9343836018,0.2725285505,0.9733162518,3.14,0.28,3.1524593574,0.0,0.0,0.0,3.14,0.28,3.1524593574,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 05:00:00,4.06,0.99,4.1789592006,0.0,0.0,0.0,4.06,0.99,4.1789592006,0.9949349895,0.2901893719,1.036390614,0.0,0.0,0.0,0.9949349895,0.2901893719,1.036390614,3.26,0.28,3.272002445,0.0,0.0,0.0,3.26,0.28,3.272002445,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 05:30:00,4.03,0.8300000000000001,4.1145838186,0.0,0.0,0.0,4.03,0.8300000000000001,4.1145838186,1.0225615601,0.2982471217,1.0651682918,0.0,0.0,0.0,1.0225615601,0.2982471217,1.0651682918,3.4,0.32,3.4150256222,0.0,0.0,0.0,3.4,0.32,3.4150256222,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 06:00:00,4.31,0.75,4.3747685653,0.0,0.0,0.0,4.31,0.75,4.3747685653,1.0944811317,0.3192236634,1.1400845122,0.0,0.0,0.0,1.0944811317,0.3192236634,1.1400845122,3.77,0.43,3.7944433056999998,0.0,0.0,0.0,3.77,0.43,3.7944433056999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 06:30:00,5.66,1.37,5.8234439982,0.0,0.0,0.0,5.66,1.37,5.8234439982,1.329353706,0.3877281642,1.3847434437000001,0.0,0.0,0.0,1.329353706,0.3877281642,1.3847434437000001,4.35,0.56,4.3858978556,0.0,0.0,0.0,4.35,0.56,4.3858978556,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 07:00:00,6.45,1.43,6.6066178942,0.0,0.0,0.0,6.45,1.43,6.6066178942,1.5257572932999999,0.4450125439,1.5893305138,0.0,0.0,0.0,1.5257572932999999,0.4450125439,1.5893305138,4.97,0.59,5.0048976014,0.0,0.0,0.0,4.97,0.59,5.0048976014,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 07:30:00,7.74,1.88,7.9650486502,0.0,0.0,0.0,7.74,1.88,7.9650486502,1.8041277325,0.526203922,1.8792997213,0.0,0.0,0.0,1.8041277325,0.526203922,1.8792997213,5.45,0.72,5.4973539089,0.0,0.0,0.0,5.45,0.72,5.4973539089,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 08:00:00,7.82,1.58,7.9780198044,0.0,0.0,0.0,7.82,1.58,7.9780198044,1.9724172253,0.5752883574000001,2.0546012764,0.0,0.0,0.0,1.9724172253,0.5752883574000001,2.0546012764,5.49,0.72,5.5370118295,0.0,0.0,0.0,5.49,0.72,5.5370118295,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 08:30:00,7.55,1.23,7.6495359336,0.0,0.0,0.0,7.55,1.23,7.6495359336,1.8959834028,0.5529951592,1.9749827113,0.0,0.0,0.0,1.8959834028,0.5529951592,1.9749827113,5.78,0.78,5.832392305,0.0,0.0,0.0,5.78,0.78,5.832392305,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 09:00:00,8.08,1.88,8.2958302779,0.0,0.0,0.0,8.08,1.88,8.2958302779,1.8368764623,0.5357556348,1.9134129816,0.0,0.0,0.0,1.8368764623,0.5357556348,1.9134129816,6.17,0.7000000000000001,6.2095813063,0.0,0.0,0.0,6.17,0.7000000000000001,6.2095813063,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 09:30:00,8.83,2.62,9.2104994436,0.0,0.0,0.0,8.83,2.62,9.2104994436,1.8977426122,0.5535082619,1.976815221,0.0,0.0,0.0,1.8977426122,0.5535082619,1.976815221,6.22576,0.8516800000000001,6.2837446161,0.00576,0.00168,0.006,6.22,0.85,6.2778101277000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 10:00:00,8.75,2.64,9.1395897063,0.0,0.0,0.0,8.75,2.64,9.1395897063,1.7308260675,0.5048242697,1.8029438202999999,0.0,0.0,0.0,1.7308260675,0.5048242697,1.8029438202999999,5.5724800000000005,0.9836400000000001,5.6586288975,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.5600000000000005,0.98,5.6457063331,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 10:30:00,8.5,1.9500000000000002,8.7208084488,0.0,0.0,0.0,8.5,1.9500000000000002,8.7208084488,1.7771250326999999,0.5183281345,1.851171909,0.0,0.0,0.0,1.7771250326999999,0.5183281345,1.851171909,5.84248,0.8736400000000001,5.907437634,0.012480000000000002,0.0036400000000000004,0.013000000000000001,5.83,0.87,5.8945568112,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 11:00:00,8.69,2.24,8.9740570535,0.0,0.0,0.0,8.69,2.24,8.9740570535,1.6955868426,0.49454616240000004,1.7662362944,0.0,0.0,0.0,1.6955868426,0.49454616240000004,1.7662362944,6.02576,0.8516800000000001,6.0856505322,0.00576,0.00168,0.006,6.02,0.85,6.0797121642,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 11:30:00,8.27,2.0,8.5084017301,0.0,0.0,0.0,8.27,2.0,8.5084017301,1.7182428985,0.5011541787,1.7898363526,0.0,0.0,0.0,1.7182428985,0.5011541787,1.7898363526,5.9592,0.8256,6.0161183499,0.019200000000000002,0.0056,0.02,5.94,0.8200000000000001,5.9963322123000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 12:00:00,8.24,2.31,8.5576690752,0.0,0.0,0.0,8.24,2.31,8.5576690752,1.8104469188999999,0.528047018,1.8858822071999999,0.0,0.0,0.0,1.8104469188999999,0.528047018,1.8858822071999999,5.58384,0.89112,5.6544994473,0.0038400000000000005,0.0011200000000000001,0.004,5.58,0.89,5.6505309485,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 12:30:00,8.35,1.53,8.489016433,0.0,0.0,0.0,8.35,1.53,8.489016433,1.8312172288,0.5341050251,1.9075179467,0.0,0.0,0.0,1.8312172288,0.5341050251,1.9075179467,6.07192,0.89056,6.1368810971,0.0019200000000000003,0.0005600000000000001,0.002,6.07,0.89,6.1349001622,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 13:00:00,8.68,1.8,8.8646714547,0.0,0.0,0.0,8.68,1.8,8.8646714547,1.8536925418,0.5406603247,1.930929731,0.0,0.0,0.0,1.8536925418,0.5406603247,1.930929731,6.33096,0.86028,6.3891420551,0.0009600000000000001,0.00028000000000000003,0.001,6.33,0.86,6.3881530977,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 13:30:00,8.66,1.98,8.8834677914,0.0,0.0,0.0,8.66,1.98,8.8834677914,1.7504196359000002,0.5105390605,1.8233537873999999,0.0,0.0,0.0,1.7504196359000002,0.5105390605,1.8233537873999999,6.20096,0.86028,6.2603503576,0.0009600000000000001,0.00028000000000000003,0.001,6.2,0.86,6.2593609897,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 14:00:00,8.84,2.36,9.1496010842,0.0,0.0,0.0,8.84,2.36,9.1496010842,1.7265843444,0.5035871004,1.7985253587,0.0,0.0,0.0,1.7265843444,0.5035871004,1.7985253587,5.94,0.86,6.001933022,0.0,0.0,0.0,5.94,0.86,6.001933022,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 14:30:00,8.64,2.56,9.0112818178,0.0,0.0,0.0,8.64,2.56,9.0112818178,1.7009176793,0.4961009898,1.7717892492,0.0,0.0,0.0,1.7009176793,0.4961009898,1.7717892492,5.97096,0.9202800000000001,6.041463283,0.0009600000000000001,0.00028000000000000003,0.001,5.97,0.92,6.0404718359,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 15:00:00,8.06,2.04,8.3141566018,0.0,0.0,0.0,8.06,2.04,8.3141566018,1.758044761,0.5127630553,1.831296626,0.0,0.0,0.0,1.758044761,0.5127630553,1.831296626,6.23,0.81,6.2824358333,0.0,0.0,0.0,6.23,0.81,6.2824358333,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 15:30:00,8.32,2.17,8.5983312334,0.0,0.0,0.0,8.32,2.17,8.5983312334,1.7565106905,0.5123156181,1.8296986359,0.0,0.0,0.0,1.7565106905,0.5123156181,1.8296986359,6.14,0.79,6.1906138629,0.0,0.0,0.0,6.14,0.79,6.1906138629,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 16:00:00,8.59,2.17,8.8598532719,0.0,0.0,0.0,8.59,2.17,8.8598532719,1.8648919546,0.5439268201,1.942595786,0.0,0.0,0.0,1.8648919546,0.5439268201,1.942595786,6.37,0.93,6.4375305825,0.0,0.0,0.0,6.37,0.93,6.4375305825,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 16:30:00,8.81,2.05,9.0453634532,0.0,0.0,0.0,8.81,2.05,9.0453634532,1.9915473801,0.5808679859,2.0745285209,0.0,0.0,0.0,1.9915473801,0.5808679859,2.0745285209,6.17,0.78,6.219107653,0.0,0.0,0.0,6.17,0.78,6.219107653,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 17:00:00,8.3,1.18,8.3834599063,0.0,0.0,0.0,8.3,1.18,8.3834599063,2.2004932323,0.6418105261,2.2921804503,0.0,0.0,0.0,2.2004932323,0.6418105261,2.2921804503,6.45,0.78,6.4969916115,0.0,0.0,0.0,6.45,0.78,6.4969916115,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 17:30:00,7.6,1.0,7.6655071587,0.0,0.0,0.0,7.6,1.0,7.6655071587,2.3114481299,0.6741723712000001,2.4077584686,0.0,0.0,0.0,2.3114481299,0.6741723712000001,2.4077584686,5.86,0.73,5.9052942348,0.0,0.0,0.0,5.86,0.73,5.9052942348,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 18:00:00,7.11,0.81,7.1559904975,0.0,0.0,0.0,7.11,0.81,7.1559904975,2.1932285955,0.6396916737,2.2846131203,0.0,0.0,0.0,2.1932285955,0.6396916737,2.2846131203,5.9,0.62,5.932486831,0.0,0.0,0.0,5.9,0.62,5.932486831,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 18:30:00,7.43,1.06,7.5052315088,0.0,0.0,0.0,7.43,1.06,7.5052315088,2.1132156632,0.6163545684,2.2012663158,0.0,0.0,0.0,2.1132156632,0.6163545684,2.2012663158,5.79,0.51,5.8124177414,0.0,0.0,0.0,5.79,0.51,5.8124177414,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 19:00:00,7.46,1.1400000000000001,7.5466018843,0.0,0.0,0.0,7.46,1.1400000000000001,7.5466018843,2.0471556888,0.5970870759,2.1324538425,0.0,0.0,0.0,2.0471556888,0.5970870759,2.1324538425,5.47,0.43,5.4868752492,0.0,0.0,0.0,5.47,0.43,5.4868752492,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 19:30:00,7.49,1.4100000000000001,7.6215615198,0.0,0.0,0.0,7.49,1.4100000000000001,7.6215615198,1.9446267057000002,0.5671827892,2.0256528184,0.0,0.0,0.0,1.9446267057000002,0.5671827892,2.0256528184,5.33,0.43,5.3473170843,0.0,0.0,0.0,5.33,0.43,5.3473170843,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 20:00:00,7.01,1.43,7.1543692944,0.0,0.0,0.0,7.01,1.43,7.1543692944,1.8473294582,0.5388044253000001,1.9243015190000001,0.0,0.0,0.0,1.8473294582,0.5388044253000001,1.9243015190000001,5.14,0.52,5.1662365412,0.0,0.0,0.0,5.14,0.52,5.1662365412,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 20:30:00,6.87,1.58,7.0493474875,0.0,0.0,0.0,6.87,1.58,7.0493474875,1.7850935195000002,0.5206522765,1.8594724161,0.0,0.0,0.0,1.7850935195000002,0.5206522765,1.8594724161,4.76,0.59,4.7964257526,0.0,0.0,0.0,4.76,0.59,4.7964257526,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 21:00:00,5.99,0.92,6.0602392692,0.0,0.0,0.0,5.99,0.92,6.0602392692,1.7642241086000001,0.514565365,1.8377334464000001,0.0,0.0,0.0,1.7642241086000001,0.514565365,1.8377334464000001,4.87,0.5,4.8956000654,0.0,0.0,0.0,4.87,0.5,4.8956000654,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 21:30:00,6.26,1.48,6.4325733575,0.0,0.0,0.0,6.26,1.48,6.4325733575,1.6360906479000001,0.4771931056,1.7042610916,0.0,0.0,0.0,1.6360906479000001,0.4771931056,1.7042610916,4.7,0.53,4.7297885788,0.0,0.0,0.0,4.7,0.53,4.7297885788,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 22:00:00,5.68,1.04,5.7744263784,0.0,0.0,0.0,5.68,1.04,5.7744263784,1.4584949708,0.4253943665,1.5192655946,0.0,0.0,0.0,1.4584949708,0.4253943665,1.5192655946,4.26,0.32,4.2720018727,0.0,0.0,0.0,4.26,0.32,4.2720018727,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 22:30:00,5.04,0.31,5.0495247301,0.0,0.0,0.0,5.04,0.31,5.0495247301,1.3669464138,0.398692704,1.4239025144,0.0,0.0,0.0,1.3669464138,0.398692704,1.4239025144,3.74,0.32,3.7536648758,0.0,0.0,0.0,3.74,0.32,3.7536648758,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 23:00:00,4.9,0.68,4.9469586616,0.0,0.0,0.0,4.9,0.68,4.9469586616,1.1884180897,0.3466219428,1.2379355101,0.0,0.0,0.0,1.1884180897,0.3466219428,1.2379355101,3.64,0.32,3.6540388613,0.0,0.0,0.0,3.64,0.32,3.6540388613,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 23:30:00,4.63,0.79,4.6969138804,0.0,0.0,0.0,4.63,0.79,4.6969138804,1.1083065552,0.3232560786,1.154485995,0.0,0.0,0.0,1.1083065552,0.3232560786,1.154485995,3.87,0.29,3.8808504223,0.0,0.0,0.0,3.87,0.29,3.8808504223,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 00:00:00,4.44,0.81,4.5132804034,0.0,0.0,0.0,4.44,0.81,4.5132804034,1.0939458864,0.3190675502,1.139526965,0.0,0.0,0.0,1.0939458864,0.3190675502,1.139526965,3.71,0.29,3.7213169712000003,0.0,0.0,0.0,3.71,0.29,3.7213169712000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 00:30:00,4.44,0.9400000000000001,4.5384138198,0.0,0.0,0.0,4.44,0.9400000000000001,4.5384138198,1.0497940546,0.3061899326,1.0935354735,0.0,0.0,0.0,1.0497940546,0.3061899326,1.0935354735,3.61,0.29,3.6216294675,0.0,0.0,0.0,3.61,0.29,3.6216294675,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 01:00:00,5.04,1.22,5.185556865,0.0,0.0,0.0,5.04,1.22,5.185556865,1.1823612882,0.3448553757,1.2316263418,0.0,0.0,0.0,1.1823612882,0.3448553757,1.2316263418,3.29,0.29,3.3027564246,0.0,0.0,0.0,3.29,0.29,3.3027564246,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 01:30:00,5.11,1.3,5.2727696707,0.0,0.0,0.0,5.11,1.3,5.2727696707,1.1823612882,0.3448553757,1.2316263418,0.0,0.0,0.0,1.1823612882,0.3448553757,1.2316263418,3.64,0.29,3.6515339243,0.0,0.0,0.0,3.64,0.29,3.6515339243,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 02:00:00,4.85,0.9400000000000001,4.94025303,0.0,0.0,0.0,4.85,0.9400000000000001,4.94025303,1.1463738173,0.33435903,1.194139393,0.0,0.0,0.0,1.1463738173,0.33435903,1.194139393,3.75,0.29,3.7611966181,0.0,0.0,0.0,3.75,0.29,3.7611966181,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 02:30:00,4.89,1.31,5.0624302464,0.0,0.0,0.0,4.89,1.31,5.0624302464,1.0624593643,0.3098839813,1.1067285045,0.0,0.0,0.0,1.0624593643,0.3098839813,1.1067285045,3.67,0.29,3.6814399357000003,0.0,0.0,0.0,3.67,0.29,3.6814399357000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 03:00:00,4.4,0.56,4.4354932082000005,0.0,0.0,0.0,4.4,0.56,4.4354932082000005,0.9958854281,0.2904665832,1.0373806543,0.0,0.0,0.0,0.9958854281,0.2904665832,1.0373806543,3.20248,0.31364000000000003,3.2178017652,0.012480000000000002,0.0036400000000000004,0.013000000000000001,3.19,0.31,3.205027301,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 03:30:00,4.11,0.51,4.1415214596,0.0,0.0,0.0,4.11,0.51,4.1415214596,0.9565290214000001,0.27898763120000003,0.9963843973000001,0.0,0.0,0.0,0.9565290214000001,0.27898763120000003,0.9963843973000001,3.41,0.28,3.4214762896,0.0,0.0,0.0,3.41,0.28,3.4214762896,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 04:00:00,4.64,0.81,4.7101698483,0.0,0.0,0.0,4.64,0.81,4.7101698483,0.9068715959,0.26450421550000003,0.9446579124000001,0.0,0.0,0.0,0.9068715959,0.26450421550000003,0.9446579124000001,3.63,0.26,3.6392993831,0.0,0.0,0.0,3.63,0.26,3.6392993831,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 04:30:00,4.69,0.86,4.7681967241,0.0,0.0,0.0,4.69,0.86,4.7681967241,0.9021277166,0.263120584,0.9397163714000001,0.0,0.0,0.0,0.9021277166,0.263120584,0.9397163714000001,3.44,0.24,3.44836193,0.0,0.0,0.0,3.44,0.24,3.44836193,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 05:00:00,5.18,1.32,5.3455401972,0.0,0.0,0.0,5.18,1.32,5.3455401972,0.9679612218,0.28232202300000003,1.0082929394,0.0,0.0,0.0,0.9679612218,0.28232202300000003,1.0082929394,3.56,0.26,3.5694817551,0.0,0.0,0.0,3.56,0.26,3.5694817551,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 05:30:00,4.82,1.17,4.959969758,0.0,0.0,0.0,4.82,1.17,4.959969758,1.0208585523,0.2977504111,1.0633943254,0.0,0.0,0.0,1.0208585523,0.2977504111,1.0633943254,3.69,0.31,3.7029987848,0.0,0.0,0.0,3.69,0.31,3.7029987848,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 06:00:00,4.59,0.9,4.6774031257,0.0,0.0,0.0,4.59,0.9,4.6774031257,1.1308438895,0.3298294678,1.1779623849,0.0,0.0,0.0,1.1308438895,0.3298294678,1.1779623849,4.05,0.4,4.069705149,0.0,0.0,0.0,4.05,0.4,4.069705149,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 06:30:00,5.51,1.08,5.6148463915,0.0,0.0,0.0,5.51,1.08,5.6148463915,1.3277459749,0.3872592427,1.3830687238000001,0.0,0.0,0.0,1.3277459749,0.3872592427,1.3830687238000001,4.6,0.49,4.6260242109,0.0,0.0,0.0,4.6,0.49,4.6260242109,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 07:00:00,6.53,1.38,6.6742265469,0.0,0.0,0.0,6.53,1.38,6.6742265469,1.4811279143,0.4319956417,1.5428415774,0.0,0.0,0.0,1.4811279143,0.4319956417,1.5428415774,5.01,0.53,5.0379559347,0.0,0.0,0.0,5.01,0.53,5.0379559347,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 07:30:00,7.63,1.83,7.8463877039,0.0,0.0,0.0,7.63,1.83,7.8463877039,1.8013332833,0.5253888743,1.8763888367,0.0,0.0,0.0,1.8013332833,0.5253888743,1.8763888367,5.37,0.53,5.3960911779,0.0,0.0,0.0,5.37,0.53,5.3960911779,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 08:00:00,7.87,1.77,8.066585399,0.0,0.0,0.0,7.87,1.77,8.066585399,1.9828125232,0.5783203193,2.0654297116,0.0,0.0,0.0,1.9828125232,0.5783203193,2.0654297116,5.82,0.67,5.8584383585,0.0,0.0,0.0,5.82,0.67,5.8584383585,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 08:30:00,8.2,2.15,8.4771752371,0.0,0.0,0.0,8.2,2.15,8.4771752371,1.9514670039,0.5691778761,2.032778129,0.0,0.0,0.0,1.9514670039,0.5691778761,2.032778129,6.09,0.78,6.1397475518,0.0,0.0,0.0,6.09,0.78,6.1397475518,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 09:00:00,8.39,2.11,8.6512542443,0.0,0.0,0.0,8.39,2.11,8.6512542443,1.7702401723,0.5163200503,1.8440001795,0.0,0.0,0.0,1.7702401723,0.5163200503,1.8440001795,6.03,0.8,6.0828365094,0.0,0.0,0.0,6.03,0.8,6.0828365094,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 09:30:00,8.74,2.29,9.0350262866,0.0,0.0,0.0,8.74,2.29,9.0350262866,1.7671507479000002,0.5154189681,1.8407820291,0.0,0.0,0.0,1.7671507479000002,0.5154189681,1.8407820291,6.10576,0.92168,6.1749331332,0.00576,0.00168,0.006,6.1,0.92,6.1689869509,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 10:00:00,9.3,2.59,9.653916303799999,0.0,0.0,0.0,9.3,2.59,9.653916303799999,1.8401955151,0.5367236919,1.9168703282,0.0,0.0,0.0,1.8401955151,0.5367236919,1.9168703282,6.10384,0.8711200000000001,6.1656883476,0.0038400000000000005,0.0011200000000000001,0.004,6.1,0.87,6.1617286536,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 10:30:00,8.53,1.56,8.6714762296,0.0,0.0,0.0,8.53,1.56,8.6714762296,1.8482383277,0.5390695122,1.925248258,0.0,0.0,0.0,1.8482383277,0.5390695122,1.925248258,6.05288,0.83084,6.1096359466,0.00288,0.00084,0.003,6.05,0.8300000000000001,6.1066684862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 11:00:00,8.28,1.63,8.4389158071,0.0,0.0,0.0,8.28,1.63,8.4389158071,1.8786201062,0.5479308643,1.9568959439,0.0,0.0,0.0,1.8786201062,0.5479308643,1.9568959439,6.17576,0.8316800000000001,6.2315089023,0.00576,0.00168,0.006,6.17,0.8300000000000001,6.2255762785,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 11:30:00,8.47,2.02,8.7075427073,0.0,0.0,0.0,8.47,2.02,8.7075427073,1.9673767081,0.5738182065,2.0493507376,0.0,0.0,0.0,1.9673767081,0.5738182065,2.0493507376,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,6.43,0.8300000000000001,6.4833479006,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 12:00:00,8.6,2.18,8.8720009017,0.0,0.0,0.0,8.6,2.18,8.8720009017,2.0313098349,0.5924653685,2.1159477447,0.0,0.0,0.0,2.0313098349,0.5924653685,2.1159477447,6.53,0.87,6.5877006611,0.0,0.0,0.0,6.53,0.87,6.5877006611,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 12:30:00,8.94,2.26,9.2212363596,0.0,0.0,0.0,8.94,2.26,9.2212363596,2.0716012165,0.6042170215,2.1579179339,0.0,0.0,0.0,2.0716012165,0.6042170215,2.1579179339,6.61,1.01,6.6867181786,0.0,0.0,0.0,6.61,1.01,6.6867181786,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 13:00:00,9.03,2.42,9.3486523093,0.0,0.0,0.0,9.03,2.42,9.3486523093,2.0351686224,0.5935908482000001,2.119967315,0.0,0.0,0.0,2.0351686224,0.5935908482000001,2.119967315,6.64,0.91,6.7020668454,0.0,0.0,0.0,6.64,0.91,6.7020668454,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 13:30:00,9.03,2.48,9.3643632992,0.0,0.0,0.0,9.03,2.48,9.3643632992,2.0054092183,0.584911022,2.0889679357,0.0,0.0,0.0,2.0054092183,0.584911022,2.0889679357,6.62,0.91,6.6822526142,0.0,0.0,0.0,6.62,0.91,6.6822526142,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 14:00:00,8.81,1.96,9.0253919582,0.0,0.0,0.0,8.81,1.96,9.0253919582,1.9429360024000002,0.5666896674,2.0238916692,0.0,0.0,0.0,1.9429360024000002,0.5666896674,2.0238916692,6.24,1.0,6.3196202418,0.0,0.0,0.0,6.24,1.0,6.3196202418,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 14:30:00,9.26,2.58,9.6126999329,0.0,0.0,0.0,9.26,2.58,9.6126999329,1.8563945411,0.5414484078,1.9337443136,0.0,0.0,0.0,1.8563945411,0.5414484078,1.9337443136,6.62,0.9400000000000001,6.6864041158,0.0,0.0,0.0,6.62,0.9400000000000001,6.6864041158,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 15:00:00,8.91,1.82,9.0939815263,0.0,0.0,0.0,8.91,1.82,9.0939815263,1.9307999519,0.563149986,2.0112499499,0.0,0.0,0.0,1.9307999519,0.563149986,2.0112499499,6.37,0.97,6.4434307632,0.0,0.0,0.0,6.37,0.97,6.4434307632,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 15:30:00,8.8,1.72,8.9665154882,0.0,0.0,0.0,8.8,1.72,8.9665154882,1.8232276248,0.5317747239,1.8991954426,0.0,0.0,0.0,1.8232276248,0.5317747239,1.8991954426,6.13,0.91,6.1971767766,0.0,0.0,0.0,6.13,0.91,6.1971767766,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 16:00:00,9.14,2.14,9.387182751,0.0,0.0,0.0,9.14,2.14,9.387182751,1.8769779557000001,0.5474519038,1.9551853705000002,0.0,0.0,0.0,1.8769779557000001,0.5474519038,1.9551853705000002,6.33,0.89,6.3922609459,0.0,0.0,0.0,6.33,0.89,6.3922609459,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 16:30:00,8.83,2.19,9.0975271365,0.0,0.0,0.0,8.83,2.19,9.0975271365,2.1081555253,0.6148786949,2.1959953388,0.0,0.0,0.0,2.1081555253,0.6148786949,2.1959953388,6.4,0.85,6.4561985719,0.0,0.0,0.0,6.4,0.85,6.4561985719,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 17:00:00,8.46,1.99,8.6908975371,0.0,0.0,0.0,8.46,1.99,8.6908975371,2.1759351351,0.6346477477,2.2665990991,0.0,0.0,0.0,2.1759351351,0.6346477477,2.2665990991,6.55,0.72,6.5894536951,0.0,0.0,0.0,6.55,0.72,6.5894536951,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 17:30:00,8.67,2.23,8.9521952615,0.0,0.0,0.0,8.67,2.23,8.9521952615,2.2832156463,0.6659378968,2.3783496315,0.0,0.0,0.0,2.2832156463,0.6659378968,2.3783496315,6.06,0.74,6.1050143325,0.0,0.0,0.0,6.06,0.74,6.1050143325,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 18:00:00,7.63,1.09,7.7074639149,0.0,0.0,0.0,7.63,1.09,7.7074639149,2.2255381881,0.6491153049,2.318268946,0.0,0.0,0.0,2.2255381881,0.6491153049,2.318268946,5.89,0.64,5.9246687671,0.0,0.0,0.0,5.89,0.64,5.9246687671,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 18:30:00,7.5600000000000005,0.8300000000000001,7.6054256949,0.0,0.0,0.0,7.5600000000000005,0.8300000000000001,7.6054256949,2.0756462341,0.6053968183,2.1621314939,0.0,0.0,0.0,2.0756462341,0.6053968183,2.1621314939,5.95,0.55,5.9753660976,0.0,0.0,0.0,5.95,0.55,5.9753660976,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 19:00:00,7.83,1.17,7.9169312236,0.0,0.0,0.0,7.83,1.17,7.9169312236,2.0474882426,0.5971840707,2.1328002527,0.0,0.0,0.0,2.0474882426,0.5971840707,2.1328002527,5.66,0.52,5.6838367323,0.0,0.0,0.0,5.66,0.52,5.6838367323,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 19:30:00,7.8,1.6600000000000001,7.9746849468,0.0,0.0,0.0,7.8,1.6600000000000001,7.9746849468,1.9565467625,0.5706594724,2.0380695443,0.0,0.0,0.0,1.9565467625,0.5706594724,2.0380695443,5.54,0.55,5.567234502,0.0,0.0,0.0,5.54,0.55,5.567234502,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 20:00:00,6.95,1.08,7.0334131117,0.0,0.0,0.0,6.95,1.08,7.0334131117,1.8250975746,0.5323201259,1.9011433068999999,0.0,0.0,0.0,1.8250975746,0.5323201259,1.9011433068999999,5.2,0.52,5.225935323,0.0,0.0,0.0,5.2,0.52,5.225935323,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 20:30:00,6.55,0.73,6.5905538462,0.0,0.0,0.0,6.55,0.73,6.5905538462,1.7994809589,0.5248486130000001,1.8744593321,0.0,0.0,0.0,1.7994809589,0.5248486130000001,1.8744593321,4.75,0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,4.75,0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 21:00:00,6.46,1.08,6.5496564795,0.0,0.0,0.0,6.46,1.08,6.5496564795,1.8178710152000002,0.5302123794,1.8936156409,0.0,0.0,0.0,1.8178710152000002,0.5302123794,1.8936156409,4.91,0.54,4.9396052474,0.0,0.0,0.0,4.91,0.54,4.9396052474,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 21:30:00,6.41,1.24,6.5288360372,0.0,0.0,0.0,6.41,1.24,6.5288360372,1.6229878637000001,0.47337146020000004,1.690612358,0.0,0.0,0.0,1.6229878637000001,0.47337146020000004,1.690612358,4.79,0.51,4.8170738006,0.0,0.0,0.0,4.79,0.51,4.8170738006,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 22:00:00,6.3,1.3599999999999999,6.4451221866,0.0,0.0,0.0,6.3,1.3599999999999999,6.4451221866,1.521187007,0.4436795437,1.584569799,0.0,0.0,0.0,1.521187007,0.4436795437,1.584569799,4.35,0.4,4.368352092,0.0,0.0,0.0,4.35,0.4,4.368352092,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 22:30:00,6.04,1.55,6.2357116675,0.0,0.0,0.0,6.04,1.55,6.2357116675,1.3614576140999999,0.3970918041,1.4181850147000001,0.0,0.0,0.0,1.3614576140999999,0.3970918041,1.4181850147000001,3.89,0.4,3.9105114755,0.0,0.0,0.0,3.89,0.4,3.9105114755,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 23:00:00,5.13,1.04,5.2343576492,0.0,0.0,0.0,5.13,1.04,5.2343576492,1.2137393977,0.35400732430000004,1.2643118726,0.0,0.0,0.0,1.2137393977,0.35400732430000004,1.2643118726,3.66,0.43,3.6851729946000003,0.0,0.0,0.0,3.66,0.43,3.6851729946000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 23:30:00,5.13,1.38,5.3123723514,0.0,0.0,0.0,5.13,1.38,5.3123723514,1.1509926564,0.3357061914,1.1989506837000001,0.0,0.0,0.0,1.1509926564,0.3357061914,1.1989506837000001,3.89,0.33,3.903972336,0.0,0.0,0.0,3.89,0.33,3.903972336,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 00:00:00,4.68,0.78,4.7445547736,0.0,0.0,0.0,4.68,0.78,4.7445547736,1.0790065741000001,0.31471025080000004,1.1239651813,0.0,0.0,0.0,1.0790065741000001,0.31471025080000004,1.1239651813,3.75,0.35000000000000003,3.7662979171,0.0,0.0,0.0,3.75,0.35000000000000003,3.7662979171,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 00:30:00,4.8,0.54,4.830279495,0.0,0.0,0.0,4.8,0.54,4.830279495,1.0808798494,0.3152566227,1.1259165098,0.0,0.0,0.0,1.0808798494,0.3152566227,1.1259165098,3.63,0.38,3.6498356127,0.0,0.0,0.0,3.63,0.38,3.6498356127,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 01:00:00,4.9,0.9,4.9819674828,0.0,0.0,0.0,4.9,0.9,4.9819674828,1.205723522,0.35166936060000004,1.2559620021,0.0,0.0,0.0,1.205723522,0.35166936060000004,1.2559620021,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,3.48,0.35000000000000003,3.4975562898,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 01:30:00,4.76,0.9,4.8443368999,0.0,0.0,0.0,4.76,0.9,4.8443368999,1.205723522,0.35166936060000004,1.2559620021,0.0,0.0,0.0,1.205723522,0.35166936060000004,1.2559620021,3.92,0.38,3.9383752995,0.0,0.0,0.0,3.92,0.38,3.9383752995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 02:00:00,4.8,1.12,4.9289349762,0.0,0.0,0.0,4.8,1.12,4.9289349762,1.1689776623,0.34095181820000003,1.2176850649,0.0,0.0,0.0,1.1689776623,0.34095181820000003,1.2176850649,3.84,0.36,3.8568380832,0.0,0.0,0.0,3.84,0.36,3.8568380832,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 02:30:00,5.15,1.3900000000000001,5.3342853317,0.0,0.0,0.0,5.15,1.3900000000000001,5.3342853317,1.1305093404,0.3297318909,1.1776138962,0.0,0.0,0.0,1.1305093404,0.3297318909,1.1776138962,3.33568,0.32624000000000003,3.3515956797,0.05568000000000001,0.01624,0.058,3.2800000000000002,0.31,3.2946168214,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 03:00:00,4.4,0.9500000000000001,4.5013886746,0.0,0.0,0.0,4.4,0.9500000000000001,4.5013886746,1.0501282711,0.3062874124,1.0938836157,0.0,0.0,0.0,1.0501282711,0.3062874124,1.0938836157,3.3,0.27,3.311027031,0.0,0.0,0.0,3.3,0.27,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 03:30:00,4.69,1.35,4.8804303089,0.0,0.0,0.0,4.69,1.35,4.8804303089,0.9683845628000001,0.28244549750000003,1.0087339196,0.0,0.0,0.0,0.9683845628000001,0.28244549750000003,1.0087339196,3.59,0.27,3.6001388862,0.0,0.0,0.0,3.59,0.27,3.6001388862,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 04:00:00,4.15,0.64,4.1990594185,0.0,0.0,0.0,4.15,0.64,4.1990594185,0.9108248286,0.2656572417,0.9487758632000001,0.0,0.0,0.0,0.9108248286,0.2656572417,0.9487758632000001,3.25,0.31,3.2647511391,0.0,0.0,0.0,3.25,0.31,3.2647511391,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 04:30:00,4.07,0.45,4.0948015825,0.0,0.0,0.0,4.07,0.45,4.0948015825,0.9381496068,0.2736269686,0.9772391737,0.0,0.0,0.0,0.9381496068,0.2736269686,0.9772391737,3.22288,0.34584000000000004,3.2413825445,0.12288000000000002,0.035840000000000004,0.128,3.1,0.31,3.1154614425,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 05:00:00,4.55,0.8300000000000001,4.625083783,0.0,0.0,0.0,4.55,0.8300000000000001,4.625083783,0.9356958589000001,0.2729112922,0.9746831863000001,0.0,0.0,0.0,0.9356958589000001,0.2729112922,0.9746831863000001,3.55,0.31,3.5635095061,0.0,0.0,0.0,3.55,0.31,3.5635095061,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 05:30:00,4.55,1.01,4.6607510124000004,0.0,0.0,0.0,4.55,1.01,4.6607510124000004,1.0367862144,0.3023959792,1.07998564,0.0,0.0,0.0,1.0367862144,0.3023959792,1.07998564,3.61,0.31,3.6232858016,0.0,0.0,0.0,3.61,0.31,3.6232858016,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 06:00:00,4.53,0.63,4.5735981459,0.0,0.0,0.0,4.53,0.63,4.5735981459,1.1611819372,0.33867806500000003,1.2095645179,0.0,0.0,0.0,1.1611819372,0.33867806500000003,1.2095645179,3.75792,0.49356000000000005,3.7901931613,0.21792000000000003,0.06356,0.227,3.54,0.43,3.5660201905999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 06:30:00,5.57,1.22,5.7020434933,0.0,0.0,0.0,5.57,1.22,5.7020434933,1.3532304005,0.3946922001,1.4096150005,0.0,0.0,0.0,1.3532304005,0.3946922001,1.4096150005,4.55,0.54,4.581931907,0.0,0.0,0.0,4.55,0.54,4.581931907,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 07:00:00,6.6,1.72,6.8204398685,0.0,0.0,0.0,6.6,1.72,6.8204398685,1.5727085626,0.4587066641,1.6382380860999999,0.0,0.0,0.0,1.5727085626,0.4587066641,1.6382380860999999,5.01,0.54,5.0390177614,0.0,0.0,0.0,5.01,0.54,5.0390177614,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 07:30:00,7.54,1.8900000000000001,7.7732682959,0.0,0.0,0.0,7.54,1.8900000000000001,7.7732682959,1.9304286557,0.5630416912,2.010863183,0.0,0.0,0.0,1.9304286557,0.5630416912,2.010863183,5.0176,0.6518,5.0597581958,0.1776,0.051800000000000006,0.185,4.84,0.6000000000000001,4.8770482876,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 08:00:00,8.14,2.03,8.3893086724,0.0,0.0,0.0,8.14,2.03,8.3893086724,1.9846495500999999,0.5788561188,2.0673432814,0.0,0.0,0.0,1.9846495500999999,0.5788561188,2.0673432814,5.42,0.8,5.4787224788,0.0,0.0,0.0,5.42,0.8,5.4787224788,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 08:30:00,8.99,2.39,9.3022685405,0.0,0.0,0.0,8.99,2.39,9.3022685405,1.9794676975,0.5773447451,2.0619455182,0.0,0.0,0.0,1.9794676975,0.5773447451,2.0619455182,6.0,0.8,6.0530983802,0.0,0.0,0.0,6.0,0.8,6.0530983802,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 09:00:00,8.56,1.45,8.6819410272,0.0,0.0,0.0,8.56,1.45,8.6819410272,1.820478403,0.5309728675000001,1.8963316696999999,0.0,0.0,0.0,1.820478403,0.5309728675000001,1.8963316696999999,5.64096,0.84028,5.7032008732,0.0009600000000000001,0.00028000000000000003,0.001,5.64,0.84,5.7022100978,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 09:30:00,8.58,1.48,8.706710056,0.0,0.0,0.0,8.58,1.48,8.706710056,1.8157210552,0.5295853078,1.8913760992,0.0,0.0,0.0,1.8157210552,0.5295853078,1.8913760992,5.51184,0.9551200000000001,5.5939819807,0.051840000000000004,0.015120000000000001,0.054,5.46,0.9400000000000001,5.5403249002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,0.0,0.0,0.0,1.7698936512999999,0.5162189816,1.8436392201,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7745188089,0.5175679859,1.8484570926,0.0,0.0,0.0,1.7745188089,0.5175679859,1.8484570926,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8318582262,0.5342919826,1.9081856523,0.0,0.0,0.0,1.8318582262,0.5342919826,1.9081856523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7588252646,0.5129907022,1.8321096507,0.0,0.0,0.0,1.7588252646,0.5129907022,1.8321096507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8328151496,0.5345710853,1.9091824475,0.0,0.0,0.0,1.8328151496,0.5345710853,1.9091824475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8392068328,0.5364353262,1.9158404508,0.0,0.0,0.0,1.8392068328,0.5364353262,1.9158404508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7883197897,0.521593272,1.8628331142999999,0.0,0.0,0.0,1.7883197897,0.521593272,1.8628331142999999,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7424193902,0.5082056555,1.8150201982,0.0,0.0,0.0,1.7424193902,0.5082056555,1.8150201982,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6733719192,0.4880668098,1.7430957492,0.0,0.0,0.0,1.6733719192,0.4880668098,1.7430957492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6403736077,0.4784423023,1.7087225081000001,0.0,0.0,0.0,1.6403736077,0.4784423023,1.7087225081000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8302694506,0.5338285898,1.9065306777000002,0.0,0.0,0.0,1.8302694506,0.5338285898,1.9065306777000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.988076184,0.5798555537,2.0709126917,0.0,0.0,0.0,1.988076184,0.5798555537,2.0709126917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.0943713384000002,0.610858307,2.1816368108,0.0,0.0,0.0,2.0943713384000002,0.610858307,2.1816368108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2787422994,0.6646331707,2.3736898953,0.0,0.0,0.0,2.2787422994,0.6646331707,2.3736898953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.2886931392,0.6675354989000001,2.3840553533,0.0,0.0,0.0,2.2886931392,0.6675354989000001,2.3840553533,3.6192,1.0556,3.77,3.6192,1.0556,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.1663401279,0.631849204,2.2566042999,0.0,0.0,0.0,2.1663401279,0.631849204,2.2566042999,2.44512,0.71316,2.547,2.44512,0.71316,2.547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.0632466348,0.6017802685,2.1492152446,0.0,0.0,0.0,2.0632466348,0.6017802685,2.1492152446,0.41568000000000005,0.12124000000000001,0.433,0.41568000000000005,0.12124000000000001,0.433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.0614525073,0.6012569813,2.1473463618,0.0,0.0,0.0,2.0614525073,0.6012569813,2.1473463618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.9950930682,0.5819021449,2.0782219461,0.0,0.0,0.0,1.9950930682,0.5819021449,2.0782219461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8819757398,0.5489095908,1.9603913956999999,0.0,0.0,0.0,1.8819757398,0.5489095908,1.9603913956999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.7353689181,0.5061492678,1.8076759563,0.0,0.0,0.0,1.7353689181,0.5061492678,1.8076759563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8264234664,0.5327068444,1.9025244442,0.0,0.0,0.0,1.8264234664,0.5327068444,1.9025244442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 21:30:00,6.3,1.51,6.4784334526,0.0,0.0,0.0,6.3,1.51,6.4784334526,1.6992041961000002,0.4956012238,1.7700043709000002,0.0,0.0,0.0,1.6992041961000002,0.4956012238,1.7700043709000002,4.96,0.52,4.9871835739,0.0,0.0,0.0,4.96,0.52,4.9871835739,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 22:00:00,6.32,1.51,6.4978842711,0.0,0.0,0.0,6.32,1.51,6.4978842711,1.5578563794,0.45437477730000003,1.6227670618999999,0.0,0.0,0.0,1.5578563794,0.45437477730000003,1.6227670618999999,4.46,0.5,4.4879393935,0.0,0.0,0.0,4.46,0.5,4.4879393935,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 22:30:00,5.64,1.09,5.7443624537,0.0,0.0,0.0,5.64,1.09,5.7443624537,1.3938974015,0.4065534088,1.4519764599,0.0,0.0,0.0,1.3938974015,0.4065534088,1.4519764599,4.27,0.55,4.3052758332,0.0,0.0,0.0,4.27,0.55,4.3052758332,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 23:00:00,5.05,1.09,5.1662946103,0.0,0.0,0.0,5.05,1.09,5.1662946103,1.2952029295,0.3777675211,1.3491697182,0.0,0.0,0.0,1.2952029295,0.3777675211,1.3491697182,4.61,0.51,4.638124621,0.0,0.0,0.0,4.61,0.51,4.638124621,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 23:30:00,4.46,0.31,4.4707605617,0.0,0.0,0.0,4.46,0.31,4.4707605617,1.2344631501,0.3600517521,1.2858991147,0.0,0.0,0.0,1.2344631501,0.3600517521,1.2858991147,4.03,0.51,4.0621422919,0.0,0.0,0.0,4.03,0.51,4.0621422919,0.0,0.0,0.0,0.0,0.0,0.0
