Timestamp,T1A_Demand_MW,T1A_Demand_MVAr,T1A_Demand_MVA,T1A_Gen_MW,T1A_Gen_MVAr,T1A_Gen_MVA,T1A_Import_MW,T1A_Import_MVAr,T1A_Import_MVA,T1B_Demand_MW,T1B_Demand_MVAr,T1B_Demand_MVA,T1B_Gen_MW,T1B_Gen_MVAr,T1B_Gen_MVA,T1B_Import_MW,T1B_Import_MVAr,T1B_Import_MVA,T2A_Demand_MW,T2A_Demand_MVAr,T2A_Demand_MVA,T2A_Gen_MW,T2A_Gen_MVAr,T2A_Gen_MVA,T2A_Import_MW,T2A_Import_MVAr,T2A_Import_MVA,T2B_Demand_MW,T2B_Demand_MVAr,T2B_Demand_MVA,T2B_Import_MW,T2B_Import_MVAr,T2B_Import_MVA
2019-11-14 00:00:00,4.76,0.72,4.8141458225000004,0.0,0.0,0.0,4.76,0.72,4.8141458225000004,1.1271566997,0.32875403740000003,1.1741215622,0.0,0.0,0.0,1.1271566997,0.32875403740000003,1.1741215622,3.83,0.47000000000000003,3.8587303611,0.0,0.0,0.0,3.83,0.47000000000000003,3.8587303611,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 00:30:00,4.76,0.87,4.8388531699,0.0,0.0,0.0,4.76,0.87,4.8388531699,1.1068376653,0.3228276524,1.1529559013,0.0,0.0,0.0,1.1068376653,0.3228276524,1.1529559013,4.23,0.45,4.2538688273,0.0,0.0,0.0,4.23,0.45,4.2538688273,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 01:00:00,5.07,1.08,5.1837534664,0.0,0.0,0.0,5.07,1.08,5.1837534664,1.219314994,0.3556335399,1.2701197854,0.0,0.0,0.0,1.219314994,0.3556335399,1.2701197854,4.06,0.45,4.0848622988,0.0,0.0,0.0,4.06,0.45,4.0848622988,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 01:30:00,5.34,1.28,5.4912657921,0.0,0.0,0.0,5.34,1.28,5.4912657921,1.2331141458000001,0.35965829250000003,1.2844939018,0.0,0.0,0.0,1.2331141458000001,0.35965829250000003,1.2844939018,3.68,0.43,3.7050371118000003,0.0,0.0,0.0,3.68,0.43,3.7050371118000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 02:00:00,5.02,1.3,5.1855954335,0.0,0.0,0.0,5.02,1.3,5.1855954335,1.1962956231,0.3489195567,1.246141274,0.0,0.0,0.0,1.1962956231,0.3489195567,1.246141274,3.68,0.45,3.7074114959,0.0,0.0,0.0,3.68,0.45,3.7074114959,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 02:30:00,4.38,0.46,4.4040890091,0.0,0.0,0.0,4.38,0.46,4.4040890091,1.1246161553,0.32801304530000003,1.1714751618,0.0,0.0,0.0,1.1246161553,0.32801304530000003,1.1714751618,3.62,0.41000000000000003,3.6431442464,0.0,0.0,0.0,3.62,0.41000000000000003,3.6431442464,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 03:00:00,4.98,1.31,5.1494174428,0.0,0.0,0.0,4.98,1.31,5.1494174428,1.1226517603,0.3274400967,1.169428917,0.0,0.0,0.0,1.1226517603,0.3274400967,1.169428917,3.41,0.35000000000000003,3.4279148181,0.0,0.0,0.0,3.41,0.35000000000000003,3.4279148181,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 03:30:00,4.47,0.43,4.490634699,0.0,0.0,0.0,4.47,0.43,4.490634699,1.0933953437,0.3189069752,1.138953483,0.0,0.0,0.0,1.0933953437,0.3189069752,1.138953483,3.34,0.35000000000000003,3.3582882545,0.0,0.0,0.0,3.34,0.35000000000000003,3.3582882545,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 04:00:00,4.7,0.56,4.7332441306,0.0,0.0,0.0,4.7,0.56,4.7332441306,0.9713348134,0.2833059872,1.0118070973,0.0,0.0,0.0,0.9713348134,0.2833059872,1.0118070973,3.3,0.35000000000000003,3.3185087012,0.0,0.0,0.0,3.3,0.35000000000000003,3.3185087012,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 04:30:00,4.94,0.91,5.0231165625,0.0,0.0,0.0,4.94,0.91,5.0231165625,0.953093076,0.2779854805,0.9928052875000001,0.0,0.0,0.0,0.953093076,0.2779854805,0.9928052875000001,3.46,0.31,3.4738595251,0.0,0.0,0.0,3.46,0.31,3.4738595251,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 05:00:00,5.27,1.35,5.4401654387,0.0,0.0,0.0,5.27,1.35,5.4401654387,0.9940304433,0.28992554600000003,1.0354483784,0.0,0.0,0.0,0.9940304433,0.28992554600000003,1.0354483784,3.4,0.34,3.4169577112000002,0.0,0.0,0.0,3.4,0.34,3.4169577112000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 05:30:00,4.87,1.37,5.0590315279,0.0,0.0,0.0,4.87,1.37,5.0590315279,1.1080358565,0.3231771248,1.1542040171,0.0,0.0,0.0,1.1080358565,0.3231771248,1.1542040171,3.89,0.44,3.9148052314,0.0,0.0,0.0,3.89,0.44,3.9148052314,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 06:00:00,4.66,0.9400000000000001,4.7538615882,0.0,0.0,0.0,4.66,0.9400000000000001,4.7538615882,1.1810806237,0.34448184860000003,1.2302923163,0.0,0.0,0.0,1.1810806237,0.34448184860000003,1.2302923163,4.33,0.5,4.3587727631,0.0,0.0,0.0,4.33,0.5,4.3587727631,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 06:30:00,5.47,1.12,5.5834845751,0.0,0.0,0.0,5.47,1.12,5.5834845751,1.3590795222,0.39639819400000004,1.4157078356000001,0.0,0.0,0.0,1.3590795222,0.39639819400000004,1.4157078356000001,5.1,0.73,5.1519802018,0.0,0.0,0.0,5.1,0.73,5.1519802018,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 07:00:00,6.68,1.72,6.8978837334000005,0.0,0.0,0.0,6.68,1.72,6.8978837334000005,1.6371292133000002,0.4774960205,1.7053429305,0.0,0.0,0.0,1.6371292133000002,0.4774960205,1.7053429305,5.5600000000000005,0.73,5.6077178959000005,0.0,0.0,0.0,5.5600000000000005,0.73,5.6077178959000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 07:30:00,7.34,1.44,7.4799197857,0.0,0.0,0.0,7.34,1.44,7.4799197857,1.9082230438,0.5565650544,1.9877323373,0.0,0.0,0.0,1.9082230438,0.5565650544,1.9877323373,6.15,0.87,6.2112317619,0.0,0.0,0.0,6.15,0.87,6.2112317619,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 08:00:00,8.57,2.24,8.8579060731,0.0,0.0,0.0,8.57,2.24,8.8579060731,2.0796249072,0.6065572646,2.166275945,0.0,0.0,0.0,2.0796249072,0.6065572646,2.166275945,6.4,0.9400000000000001,6.4686629221,0.0,0.0,0.0,6.4,0.9400000000000001,6.4686629221,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 08:30:00,9.21,2.44,9.5277332037,0.0,0.0,0.0,9.21,2.44,9.5277332037,2.0525241041,0.5986528637,2.1380459417,0.0,0.0,0.0,2.0525241041,0.5986528637,2.1380459417,6.83,1.02,6.905743986,0.0,0.0,0.0,6.83,1.02,6.905743986,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 09:00:00,9.1,1.6800000000000002,9.253777607,0.0,0.0,0.0,9.1,1.6800000000000002,9.253777607,2.1104775819,0.6155559614,2.1984141478,0.0,0.0,0.0,2.1104775819,0.6155559614,2.1984141478,6.99,1.08,7.0729413966,0.0,0.0,0.0,6.99,1.08,7.0729413966,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 09:30:00,9.67,2.31,9.9420822769,0.0,0.0,0.0,9.67,2.31,9.9420822769,2.1013015924,0.6128796311,2.1888558254,0.0,0.0,0.0,2.1013015924,0.6128796311,2.1888558254,7.42,1.2,7.5164087169,0.0,0.0,0.0,7.42,1.2,7.5164087169,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 10:00:00,9.52,2.05,9.7382185229,0.0,0.0,0.0,9.52,2.05,9.7382185229,2.1690871882,0.6326504299,2.259465821,0.0,0.0,0.0,2.1690871882,0.6326504299,2.259465821,7.29,1.13,7.3770590346,0.0,0.0,0.0,7.29,1.13,7.3770590346,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 10:30:00,8.91,1.4100000000000001,9.020875789,0.0,0.0,0.0,8.91,1.4100000000000001,9.020875789,2.1785674644,0.6354155104,2.2693411087,0.0,0.0,0.0,2.1785674644,0.6354155104,2.2693411087,7.34,1.13,7.4264729179,0.0,0.0,0.0,7.34,1.13,7.4264729179,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 11:00:00,8.7,1.76,8.8762379418,0.0,0.0,0.0,8.7,1.76,8.8762379418,2.1747753539,0.6343094782,2.2653909936,0.0,0.0,0.0,2.1747753539,0.6343094782,2.2653909936,7.19,1.04,7.2648262195,0.0,0.0,0.0,7.19,1.04,7.2648262195,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 11:30:00,9.27,2.45,9.5882949475,0.0,0.0,0.0,9.27,2.45,9.5882949475,2.1690871882,0.6326504299,2.259465821,0.0,0.0,0.0,2.1690871882,0.6326504299,2.259465821,7.28,1.09,7.3611480083,0.0,0.0,0.0,7.28,1.09,7.3611480083,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 12:00:00,9.64,2.56,9.9741265282,0.0,0.0,0.0,9.64,2.56,9.9741265282,2.1690871882,0.6326504299,2.259465821,0.0,0.0,0.0,2.1690871882,0.6326504299,2.259465821,7.43,1.16,7.5200066489,0.0,0.0,0.0,7.43,1.16,7.5200066489,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 12:30:00,9.84,2.46,10.142839839,0.0,0.0,0.0,9.84,2.46,10.142839839,2.2949286884,0.6693542008000001,2.390550717,0.0,0.0,0.0,2.2949286884,0.6693542008000001,2.390550717,7.26,1.08,7.3398910074,0.0,0.0,0.0,7.26,1.08,7.3398910074,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 13:00:00,9.78,2.39,10.0677951906,0.0,0.0,0.0,9.78,2.39,10.0677951906,2.2394728556,0.6531795829,2.3327842245,0.0,0.0,0.0,2.2394728556,0.6531795829,2.3327842245,7.18,1.04,7.2549293587,0.0,0.0,0.0,7.18,1.04,7.2549293587,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 13:30:00,9.67,2.42,9.968214484,0.0,0.0,0.0,9.67,2.42,9.968214484,2.1865949795,0.6377568690000001,2.2777031036,0.0,0.0,0.0,2.1865949795,0.6377568690000001,2.2777031036,7.08,0.97,7.1461388176,0.0,0.0,0.0,7.08,0.97,7.1461388176,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 14:00:00,9.01,1.47,9.1291292027,0.0,0.0,0.0,9.01,1.47,9.1291292027,2.1942337392,0.6399848406,2.285660145,0.0,0.0,0.0,2.1942337392,0.6399848406,2.285660145,7.0,1.04,7.076835451,0.0,0.0,0.0,7.0,1.04,7.076835451,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 14:30:00,8.67,2.01,8.89994382,0.0,0.0,0.0,8.67,2.01,8.89994382,2.0979153638,0.6118919811,2.1853285039,0.0,0.0,0.0,2.0979153638,0.6118919811,2.1853285039,6.83,1.0,6.9028182650000005,0.0,0.0,0.0,6.83,1.0,6.9028182650000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 15:00:00,8.73,2.06,8.9697547347,0.0,0.0,0.0,8.73,2.06,8.9697547347,2.0544312999,0.5992091291,2.140032604,0.0,0.0,0.0,2.0544312999,0.5992091291,2.140032604,6.83,1.0,6.9028182650000005,0.0,0.0,0.0,6.83,1.0,6.9028182650000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 15:30:00,8.39,1.4100000000000001,8.5076553762,0.0,0.0,0.0,8.39,1.4100000000000001,8.5076553762,2.111837893,0.6159527188,2.1998311385,0.0,0.0,0.0,2.111837893,0.6159527188,2.1998311385,7.11,0.97,7.1758623175,0.0,0.0,0.0,7.11,0.97,7.1758623175,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 16:00:00,8.97,1.33,9.0680648432,0.0,0.0,0.0,8.97,1.33,9.0680648432,2.1690793731999998,0.6326481505,2.2594576804,0.0,0.0,0.0,2.1690793731999998,0.6326481505,2.2594576804,7.22,1.02,7.2916939047,0.0,0.0,0.0,7.22,1.02,7.2916939047,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 16:30:00,9.54,1.82,9.7120543656,0.0,0.0,0.0,9.54,1.82,9.7120543656,2.3104587825,0.6738838115,2.4067278984,0.0,0.0,0.0,2.3104587825,0.6738838115,2.4067278984,7.24,0.9500000000000001,7.3020613528,0.0,0.0,0.0,7.24,0.9500000000000001,7.3020613528,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 17:00:00,8.48,1.13,8.554957627,0.0,0.0,0.0,8.48,1.13,8.554957627,2.3612991017000002,0.688712238,2.4596865643,0.0,0.0,0.0,2.3612991017000002,0.688712238,2.4596865643,7.12,0.84,7.1693793316,0.0,0.0,0.0,7.12,0.84,7.1693793316,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 17:30:00,8.0,1.46,8.1321337913,0.0,0.0,0.0,8.0,1.46,8.1321337913,2.3229644664,0.6775313027000001,2.4197546525,0.0,0.0,0.0,2.3229644664,0.6775313027000001,2.4197546525,6.36,0.77,6.4064420703,0.0,0.0,0.0,6.36,0.77,6.4064420703,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 18:00:00,7.73,1.28,7.8352600467,0.0,0.0,0.0,7.73,1.28,7.8352600467,2.2988383566,0.6704945207,2.3946232881,0.0,0.0,0.0,2.2988383566,0.6704945207,2.3946232881,5.9,0.64,5.9346103495,0.0,0.0,0.0,5.9,0.64,5.9346103495,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 18:30:00,7.61,1.22,7.7071719846,0.0,0.0,0.0,7.61,1.22,7.7071719846,2.2605288291,0.6593209085,2.3547175303,0.0,0.0,0.0,2.2605288291,0.6593209085,2.3547175303,6.1,0.53,6.1229813,0.0,0.0,0.0,6.1,0.53,6.1229813,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 19:00:00,7.52,1.44,7.6566311129999995,0.0,0.0,0.0,7.52,1.44,7.6566311129999995,2.236521441,0.6523187536,2.3297098344,0.0,0.0,0.0,2.236521441,0.6523187536,2.3297098344,5.86,0.42,5.8750319148,0.0,0.0,0.0,5.86,0.42,5.8750319148,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 19:30:00,7.45,1.49,7.5975390753,0.0,0.0,0.0,7.45,1.49,7.5975390753,2.1062398493,0.6143199561,2.1939998431,0.0,0.0,0.0,2.1062398493,0.6143199561,2.1939998431,5.64,0.45,5.6579236474,0.0,0.0,0.0,5.64,0.45,5.6579236474,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 20:00:00,7.26,1.35,7.384449878,0.0,0.0,0.0,7.26,1.35,7.384449878,2.0193834596,0.5889868424,2.1035244371,0.0,0.0,0.0,2.0193834596,0.5889868424,2.1035244371,5.18,0.45,5.1995095923,0.0,0.0,0.0,5.18,0.45,5.1995095923,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 20:30:00,7.09,1.17,7.1858889499,0.0,0.0,0.0,7.09,1.17,7.1858889499,1.9480400374,0.5681783442,2.0292083723,0.0,0.0,0.0,1.9480400374,0.5681783442,2.0292083723,4.97,0.45,4.9903306504,0.0,0.0,0.0,4.97,0.45,4.9903306504,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 21:00:00,6.98,1.53,7.1457189980999996,0.0,0.0,0.0,6.98,1.53,7.1457189980999996,2.0211486549,0.589501691,2.1053631822,0.0,0.0,0.0,2.0211486549,0.589501691,2.1053631822,4.97,0.35000000000000003,4.9823087018,0.0,0.0,0.0,4.97,0.35000000000000003,4.9823087018,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 21:30:00,5.72,0.6900000000000001,5.7614668271,0.0,0.0,0.0,5.72,0.6900000000000001,5.7614668271,1.8744124698,0.546703637,1.9525129894000002,0.0,0.0,0.0,1.8744124698,0.546703637,1.9525129894000002,4.35,0.26,4.3577631877,0.0,0.0,0.0,4.35,0.26,4.3577631877,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 22:00:00,5.46,0.54,5.486638315,0.0,0.0,0.0,5.46,0.54,5.486638315,1.6660036918999999,0.4859177435,1.7354205124000002,0.0,0.0,0.0,1.6660036918999999,0.4859177435,1.7354205124000002,4.72,0.43,4.7395463918,0.0,0.0,0.0,4.72,0.43,4.7395463918,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 22:30:00,5.55,1.01,5.6411523645,0.0,0.0,0.0,5.55,1.01,5.6411523645,1.5622896535000002,0.4556678156,1.6273850557,0.0,0.0,0.0,1.5622896535000002,0.4556678156,1.6273850557,3.51,0.28,3.5211503802,0.0,0.0,0.0,3.51,0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 23:00:00,5.29,1.16,5.4156901684,0.0,0.0,0.0,5.29,1.16,5.4156901684,1.4292353949,0.4168603235,1.4887868697,0.0,0.0,0.0,1.4292353949,0.4168603235,1.4887868697,4.13,0.31,4.1416180413,0.0,0.0,0.0,4.13,0.31,4.1416180413,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 23:30:00,4.73,0.88,4.8111641003,0.0,0.0,0.0,4.73,0.88,4.8111641003,1.3784411344,0.4020453309,1.4358761817,0.0,0.0,0.0,1.3784411344,0.4020453309,1.4358761817,3.87,0.27,3.8794071712,0.0,0.0,0.0,3.87,0.27,3.8794071712,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 00:00:00,4.99,1.3,5.1565589301,0.0,0.0,0.0,4.99,1.3,5.1565589301,1.2807770802,0.3735599817,1.3341427918,0.0,0.0,0.0,1.2807770802,0.3735599817,1.3341427918,4.01,0.30000000000000004,4.0212062867,0.0,0.0,0.0,4.01,0.30000000000000004,4.0212062867,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 00:30:00,4.59,0.8200000000000001,4.6626709084,0.0,0.0,0.0,4.59,0.8200000000000001,4.6626709084,1.2263531616,0.3576863388,1.2774512101,0.0,0.0,0.0,1.2263531616,0.3576863388,1.2774512101,3.48,0.28,3.4912461958,0.0,0.0,0.0,3.48,0.28,3.4912461958,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 01:00:00,4.87,0.98,4.9676251871,0.0,0.0,0.0,4.87,0.98,4.9676251871,1.3882456505,0.40490498140000003,1.4460892192,0.0,0.0,0.0,1.3882456505,0.40490498140000003,1.4460892192,3.68,0.23,3.6871804946,0.0,0.0,0.0,3.68,0.23,3.6871804946,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 01:30:00,5.14,1.3599999999999999,5.3168787836,0.0,0.0,0.0,5.14,1.3599999999999999,5.3168787836,1.3906599907000001,0.405609164,1.4486041570000001,0.0,0.0,0.0,1.3906599907000001,0.405609164,1.4486041570000001,3.98,0.23,3.9866401894,0.0,0.0,0.0,3.98,0.23,3.9866401894,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 02:00:00,4.47,0.33,4.4821646556,0.0,0.0,0.0,4.47,0.33,4.4821646556,1.3399708172,0.3908248217,1.3958029346,0.0,0.0,0.0,1.3399708172,0.3908248217,1.3958029346,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 02:30:00,4.59,0.61,4.6303563578,0.0,0.0,0.0,4.59,0.61,4.6303563578,1.3028219023,0.3799897215,1.3571061482,0.0,0.0,0.0,1.3028219023,0.3799897215,1.3571061482,3.46,0.28,3.4713109915,0.0,0.0,0.0,3.46,0.28,3.4713109915,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 03:00:00,5.09,0.96,5.1797393757,0.0,0.0,0.0,5.09,0.96,5.1797393757,1.2558373776,0.36628590180000004,1.308163935,0.0,0.0,0.0,1.2558373776,0.36628590180000004,1.308163935,3.55,0.22,3.5568103689,0.0,0.0,0.0,3.55,0.22,3.5568103689,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 03:30:00,5.24,1.28,5.394070819,0.0,0.0,0.0,5.24,1.28,5.394070819,1.1807247911,0.3443780641,1.2299216574,0.0,0.0,0.0,1.1807247911,0.3443780641,1.2299216574,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,3.68,0.22,3.6865702218000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 04:00:00,5.07,1.42,5.2651020883,0.0,0.0,0.0,5.07,1.42,5.2651020883,1.1087777839,0.3233935203,1.1549768582,0.0,0.0,0.0,1.1087777839,0.3233935203,1.1549768582,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,3.59,0.22,3.5967346302000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 04:30:00,4.8100000000000005,0.93,4.8990815466,0.0,0.0,0.0,4.8100000000000005,0.93,4.8990815466,1.0869200232,0.3170183401,1.1322083575,0.0,0.0,0.0,1.0869200232,0.3170183401,1.1322083575,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 05:00:00,4.36,0.79,4.4309931167,0.0,0.0,0.0,4.36,0.79,4.4309931167,1.1165425815,0.3256582529,1.1630651891000001,0.0,0.0,0.0,1.1165425815,0.3256582529,1.1630651891000001,3.54,0.22,3.5468295702,0.0,0.0,0.0,3.54,0.22,3.5468295702,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 05:30:00,4.22,0.23,4.2262631248,0.0,0.0,0.0,4.22,0.23,4.2262631248,1.1973431674000001,0.3492250905,1.247232466,0.0,0.0,0.0,1.1973431674000001,0.3492250905,1.247232466,3.87,0.25,3.8780665286,0.0,0.0,0.0,3.87,0.25,3.8780665286,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 06:00:00,4.5,0.26,4.507504853,0.0,0.0,0.0,4.5,0.26,4.507504853,1.331141515,0.3882496085,1.3866057448,0.0,0.0,0.0,1.331141515,0.3882496085,1.3866057448,4.03,0.31,4.0419054912,0.0,0.0,0.0,4.03,0.31,4.0419054912,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 06:30:00,5.17,0.37,5.1832229356,0.0,0.0,0.0,5.17,0.37,5.1832229356,1.4362797148,0.41891491680000004,1.496124703,0.0,0.0,0.0,1.4362797148,0.41891491680000004,1.496124703,4.84,0.46,4.8618103624,0.0,0.0,0.0,4.84,0.46,4.8618103624,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 07:00:00,5.89,0.5,5.9111843145,0.0,0.0,0.0,5.89,0.5,5.9111843145,1.7011441484,0.4961670433,1.7720251546,0.0,0.0,0.0,1.7011441484,0.4961670433,1.7720251546,5.12,0.5,5.1443561308,0.0,0.0,0.0,5.12,0.5,5.1443561308,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 07:30:00,6.88,0.88,6.9360507495,0.0,0.0,0.0,6.88,0.88,6.9360507495,1.9290013349000001,0.5626253894000001,2.0093763906,0.0,0.0,0.0,1.9290013349000001,0.5626253894000001,2.0093763906,5.77,0.59,5.8000862063,0.0,0.0,0.0,5.77,0.59,5.8000862063,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 08:00:00,7.27,0.98,7.3357549032,0.0,0.0,0.0,7.27,0.98,7.3357549032,2.1639389235,0.6311488527,2.2541030453,0.0,0.0,0.0,2.1639389235,0.6311488527,2.2541030453,6.17,0.7000000000000001,6.2095813063,0.0,0.0,0.0,6.17,0.7000000000000001,6.2095813063,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 08:30:00,7.69,1.17,7.7784959986,0.0,0.0,0.0,7.69,1.17,7.7784959986,2.1507096026,0.6272903008,2.2403225026999998,0.0,0.0,0.0,2.1507096026,0.6272903008,2.2403225026999998,6.09,0.73,6.1335960089,0.0,0.0,0.0,6.09,0.73,6.1335960089,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 09:00:00,7.99,1.31,8.0966783313,0.0,0.0,0.0,7.99,1.31,8.0966783313,2.0346293865,0.5934335711000001,2.1194056109,0.0,0.0,0.0,2.0346293865,0.5934335711000001,2.1194056109,6.09,0.8300000000000001,6.1462996998,0.0,0.0,0.0,6.09,0.8300000000000001,6.1462996998,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 09:30:00,8.23,1.44,8.355028426,0.0,0.0,0.0,8.23,1.44,8.355028426,2.0855802799,0.6082942483,2.1724794582,0.0,0.0,0.0,2.0855802799,0.6082942483,2.1724794582,6.59,0.8300000000000001,6.6420629326,0.0,0.0,0.0,6.59,0.8300000000000001,6.6420629326,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 10:00:00,8.3,1.48,8.4309192856,0.0,0.0,0.0,8.3,1.48,8.4309192856,2.2022067155,0.642310292,2.2939653286,0.0,0.0,0.0,2.2022067155,0.642310292,2.2939653286,6.52,0.8300000000000001,6.572617439,0.0,0.0,0.0,6.52,0.8300000000000001,6.572617439,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 10:30:00,8.37,1.34,8.4765853974,0.0,0.0,0.0,8.37,1.34,8.4765853974,2.1522380196,0.6277360891,2.2419146038,0.0,0.0,0.0,2.1522380196,0.6277360891,2.2419146038,6.64,0.8300000000000001,6.6916739311,0.0,0.0,0.0,6.64,0.8300000000000001,6.6916739311,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 11:00:00,8.35,1.47,8.4784078694,0.0,0.0,0.0,8.35,1.47,8.4784078694,2.096308464,0.6114233020000001,2.18365465,0.0,0.0,0.0,2.096308464,0.6114233020000001,2.18365465,6.61,0.87,6.6670083246,0.0,0.0,0.0,6.61,0.87,6.6670083246,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 11:30:00,8.13,1.38,8.2462900749,0.0,0.0,0.0,8.13,1.38,8.2462900749,2.0926563587,0.6103581046000001,2.1798503736,0.0,0.0,0.0,2.0926563587,0.6103581046000001,2.1798503736,6.01,0.8300000000000001,6.0670421129,0.0,0.0,0.0,6.01,0.8300000000000001,6.0670421129,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 12:00:00,8.11,1.32,8.2167207571,0.0,0.0,0.0,8.11,1.32,8.2167207571,2.1597943061000002,0.6299400059,2.2497857355,0.0,0.0,0.0,2.1597943061000002,0.6299400059,2.2497857355,6.22,0.8300000000000001,6.2751334647,0.0,0.0,0.0,6.22,0.8300000000000001,6.2751334647,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 12:30:00,8.15,1.3900000000000001,8.2676840772,0.0,0.0,0.0,8.15,1.3900000000000001,8.2676840772,2.1877018846,0.6380797164,2.2788561298,0.0,0.0,0.0,2.1877018846,0.6380797164,2.2788561298,6.54,0.8300000000000001,6.5924578118,0.0,0.0,0.0,6.54,0.8300000000000001,6.5924578118,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 13:00:00,7.78,1.08,7.8546037456,0.0,0.0,0.0,7.78,1.08,7.8546037456,2.1315980708,0.621716104,2.2204146571,0.0,0.0,0.0,2.1315980708,0.621716104,2.2204146571,6.48,0.75,6.5232583883,0.0,0.0,0.0,6.48,0.75,6.5232583883,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 13:30:00,7.59,0.99,7.6542929131,0.0,0.0,0.0,7.59,0.99,7.6542929131,2.0995881091,0.6123798652,2.187070947,0.0,0.0,0.0,2.0995881091,0.6123798652,2.187070947,6.3,0.77,6.3468811238,0.0,0.0,0.0,6.3,0.77,6.3468811238,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 14:00:00,7.67,1.1400000000000001,7.7542568954,0.0,0.0,0.0,7.67,1.1400000000000001,7.7542568954,1.9916631088,0.5809017401000001,2.0746490717,0.0,0.0,0.0,1.9916631088,0.5809017401000001,2.0746490717,6.27,0.77,6.3171037668,0.0,0.0,0.0,6.27,0.77,6.3171037668,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 14:30:00,7.48,1.1400000000000001,7.5663729752,0.0,0.0,0.0,7.48,1.1400000000000001,7.5663729752,1.9864493310000002,0.5793810549,2.0692180532,0.0,0.0,0.0,1.9864493310000002,0.5793810549,2.0692180532,6.25,0.8200000000000001,6.3035624848000005,0.0,0.0,0.0,6.25,0.8200000000000001,6.3035624848000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 15:00:00,7.42,1.08,7.4981864474,0.0,0.0,0.0,7.42,1.08,7.4981864474,1.9864493310000002,0.5793810549,2.0692180532,0.0,0.0,0.0,1.9864493310000002,0.5793810549,2.0692180532,6.1,0.78,6.1496666576,0.0,0.0,0.0,6.1,0.78,6.1496666576,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 15:30:00,7.36,0.88,7.4124220063,0.0,0.0,0.0,7.36,0.88,7.4124220063,2.0193834596,0.5889868424,2.1035244371,0.0,0.0,0.0,2.0193834596,0.5889868424,2.1035244371,6.38,0.78,6.4275034033,0.0,0.0,0.0,6.38,0.78,6.4275034033,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 16:00:00,7.19,0.73,7.226963401,0.0,0.0,0.0,7.19,0.73,7.226963401,2.1027626673,0.6133057780000001,2.1903777784,0.0,0.0,0.0,2.1027626673,0.6133057780000001,2.1903777784,6.17,0.74,6.2142175694,0.0,0.0,0.0,6.17,0.74,6.2142175694,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 16:30:00,7.19,0.6000000000000001,7.2149913375,0.0,0.0,0.0,7.19,0.6000000000000001,7.2149913375,2.2767521315,0.664052705,2.3716168036,0.0,0.0,0.0,2.2767521315,0.664052705,2.3716168036,6.45,0.72,6.490061633,0.0,0.0,0.0,6.45,0.72,6.490061633,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 17:00:00,7.09,0.5,7.1076085992,0.0,0.0,0.0,7.09,0.5,7.1076085992,2.3473765725,0.6846515003,2.4451839296,0.0,0.0,0.0,2.3473765725,0.6846515003,2.4451839296,6.23,0.66,6.2648623289,0.0,0.0,0.0,6.23,0.66,6.2648623289,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 17:30:00,6.92,0.45,6.9346160672,0.0,0.0,0.0,6.92,0.45,6.9346160672,2.3286037467,0.6791760928,2.4256289028,0.0,0.0,0.0,2.3286037467,0.6791760928,2.4256289028,5.78,0.66,5.8175596258,0.0,0.0,0.0,5.78,0.66,5.8175596258,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 18:00:00,6.72,0.42,6.7331122076,0.0,0.0,0.0,6.72,0.42,6.7331122076,2.2433391255,0.6543072449,2.3368115891,0.0,0.0,0.0,2.2433391255,0.6543072449,2.3368115891,5.36,0.62,5.3957390597,0.0,0.0,0.0,5.36,0.62,5.3957390597,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 18:30:00,6.5,0.4,6.5122960621,0.0,0.0,0.0,6.5,0.4,6.5122960621,2.1728792987,0.6337564621,2.2634159361,0.0,0.0,0.0,2.1728792987,0.6337564621,2.2634159361,5.8100000000000005,0.53,5.834123756,0.0,0.0,0.0,5.8100000000000005,0.53,5.834123756,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 19:00:00,6.17,0.32,6.1782926444,0.0,0.0,0.0,6.17,0.32,6.1782926444,2.111837893,0.6159527188,2.1998311385,0.0,0.0,0.0,2.111837893,0.6159527188,2.1998311385,5.49,0.5,5.5127216509,0.0,0.0,0.0,5.49,0.5,5.5127216509,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 19:30:00,6.07,0.32,6.0784290734,0.0,0.0,0.0,6.07,0.32,6.0784290734,2.0317890449,0.5926051381,2.1164469218,0.0,0.0,0.0,2.0317890449,0.5926051381,2.1164469218,5.44,0.5,5.462929617,0.0,0.0,0.0,5.44,0.5,5.462929617,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 20:00:00,5.73,0.28,5.7368371076999995,0.0,0.0,0.0,5.73,0.28,5.7368371076999995,1.8660003563,0.5442501039000001,1.9437503711000002,0.0,0.0,0.0,1.8660003563,0.5442501039000001,1.9437503711000002,5.01,0.43,5.0284192347,0.0,0.0,0.0,5.01,0.43,5.0284192347,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 20:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,1.8200683642,0.5308532729000001,1.8959045460000001,0.0,0.0,0.0,1.8200683642,0.5308532729000001,1.8959045460000001,4.75,0.38,4.7651757575,0.0,0.0,0.0,4.75,0.38,4.7651757575,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 21:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,1.7547878958,0.5118131363,1.8279040581000001,0.0,0.0,0.0,1.7547878958,0.5118131363,1.8279040581000001,4.64,0.42,4.6589698432,0.0,0.0,0.0,4.64,0.42,4.6589698432,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 21:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,1.6600795793,0.4841898773,1.7292495618000001,0.0,0.0,0.0,1.6600795793,0.4841898773,1.7292495618000001,4.4,0.39,4.4172502759,0.0,0.0,0.0,4.4,0.39,4.4172502759,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 22:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,1.5419573169,0.4497375508,1.6062055385,0.0,0.0,0.0,1.5419573169,0.4497375508,1.6062055385,4.15,0.33,4.1630998066,0.0,0.0,0.0,4.15,0.33,4.1630998066,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 22:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,1.4966664885,0.4365277258,1.5590275921,0.0,0.0,0.0,1.4966664885,0.4365277258,1.5590275921,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,3.76,0.24,3.7676517886000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 23:00:00,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,1.4472509958,0.4221148738,1.5075531206,0.0,0.0,0.0,1.4472509958,0.4221148738,1.5075531206,3.91,0.27,3.919311164,0.0,0.0,0.0,3.91,0.27,3.919311164,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 23:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,1.3266167886,0.3869298967,1.3818924881,0.0,0.0,0.0,1.3266167886,0.3869298967,1.3818924881,3.47,0.23,3.4776141247,0.0,0.0,0.0,3.47,0.23,3.4776141247,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 00:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.2216701397,0.3563204574,1.2725730622,0.0,0.0,0.0,1.2216701397,0.3563204574,1.2725730622,3.67,0.28,3.6806657007,0.0,0.0,0.0,3.67,0.28,3.6806657007,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 00:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.2447503679,0.3630521906,1.2966149666,0.0,0.0,0.0,1.2447503679,0.3630521906,1.2966149666,3.5,0.28,3.5111821371,0.0,0.0,0.0,3.5,0.28,3.5111821371,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 01:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2988352479,0.3788269473,1.3529533832,0.0,0.0,0.0,1.2988352479,0.3788269473,1.3529533832,3.6,0.28,3.6108724707,0.0,0.0,0.0,3.6,0.28,3.6108724707,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 01:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,1.2988352479,0.3788269473,1.3529533832,0.0,0.0,0.0,1.2988352479,0.3788269473,1.3529533832,3.68,0.28,3.6906368014,0.0,0.0,0.0,3.68,0.28,3.6906368014,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 02:00:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,1.224876623,0.3572556817,1.2759131489,0.0,0.0,0.0,1.224876623,0.3572556817,1.2759131489,3.51,0.28,3.5211503802,0.0,0.0,0.0,3.51,0.28,3.5211503802,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 02:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,1.1736882862,0.3423257502,1.2225919648,0.0,0.0,0.0,1.1736882862,0.3423257502,1.2225919648,3.68,0.28,3.6906368014,0.0,0.0,0.0,3.68,0.28,3.6906368014,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.1056013967,0.322467074,1.1516681216,0.0,0.0,0.0,1.1056013967,0.322467074,1.1516681216,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,3.45,0.26,3.4597832302000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 03:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,1.070988703,0.3123717051,1.1156132323,0.0,0.0,0.0,1.070988703,0.3123717051,1.1156132323,3.45,0.24,3.458337751,0.0,0.0,0.0,3.45,0.24,3.458337751,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 04:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9835094401000001,0.28685692,1.0244890001,0.0,0.0,0.0,0.9835094401000001,0.28685692,1.0244890001,3.22,0.24,3.2289317119,0.0,0.0,0.0,3.22,0.24,3.2289317119,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 04:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.9843624405,0.2871057118,1.0253775422,0.0,0.0,0.0,0.9843624405,0.2871057118,1.0253775422,3.24,0.24,3.248876729,0.0,0.0,0.0,3.24,0.24,3.248876729,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 05:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9843624405,0.2871057118,1.0253775422,0.0,0.0,0.0,0.9843624405,0.2871057118,1.0253775422,3.31,0.27,3.3209938272,0.0,0.0,0.0,3.31,0.27,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 05:30:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.9826564397,0.2866081283,1.0236004581,0.0,0.0,0.0,0.9826564397,0.2866081283,1.0236004581,3.19,0.25,3.1997812425,0.0,0.0,0.0,3.19,0.25,3.1997812425,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 06:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,1.0133405096,0.2955576486,1.0555630308,0.0,0.0,0.0,1.0133405096,0.2955576486,1.0555630308,3.36,0.25,3.3692877586,0.0,0.0,0.0,3.36,0.25,3.3692877586,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 06:30:00,4.12,0.22,4.1258696053,0.0,0.0,0.0,4.12,0.22,4.1258696053,1.1333739584,0.3305674045,1.1805978734,0.0,0.0,0.0,1.1333739584,0.3305674045,1.1805978734,3.67,0.34,3.68571567,0.0,0.0,0.0,3.67,0.34,3.68571567,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 07:00:00,4.29,0.22,4.2956373217,0.0,0.0,0.0,4.29,0.22,4.2956373217,1.1781474995,0.343626354,1.2272369787,0.0,0.0,0.0,1.1781474995,0.343626354,1.2272369787,3.67,0.36,3.687614405,0.0,0.0,0.0,3.67,0.36,3.687614405,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 07:30:00,4.52,0.22,4.5253508151,0.0,0.0,0.0,4.52,0.22,4.5253508151,1.3288821448,0.3875906256,1.3842522341,0.0,0.0,0.0,1.3288821448,0.3875906256,1.3842522341,3.88,0.36,3.8966652409,0.0,0.0,0.0,3.88,0.36,3.8966652409,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 08:00:00,4.69,0.22,4.6951570794,0.0,0.0,0.0,4.69,0.22,4.6951570794,1.4303137005,0.4171748293,1.4899101047,0.0,0.0,0.0,1.4303137005,0.4171748293,1.4899101047,4.29,0.42,4.3105104106,0.0,0.0,0.0,4.29,0.42,4.3105104106,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 08:30:00,5.1,0.28,5.1076804912,0.0,0.0,0.0,5.1,0.28,5.1076804912,1.6435222267,0.4793606495,1.7120023195,0.0,0.0,0.0,1.6435222267,0.4793606495,1.7120023195,4.31,0.4,4.3285216876,0.0,0.0,0.0,4.31,0.4,4.3285216876,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 09:00:00,5.34,0.27,5.3468214857,0.0,0.0,0.0,5.34,0.27,5.3468214857,1.7327266122,0.5053785952000001,1.8049235544000002,0.0,0.0,0.0,1.7327266122,0.5053785952000001,1.8049235544000002,4.53096,0.46028,4.5542788891,0.0009600000000000001,0.00028000000000000003,0.001,4.53,0.46,4.5532955098,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 09:30:00,5.5600000000000005,0.32,5.5692010199,0.0,0.0,0.0,5.5600000000000005,0.32,5.5692010199,1.6682981466,0.4865869594,1.7378105693,0.0,0.0,0.0,1.6682981466,0.4865869594,1.7378105693,4.34768,0.46224000000000004,4.3721833447,0.007680000000000001,0.0022400000000000002,0.008,4.34,0.46,4.3643097965,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 10:00:00,5.48,0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,0.35000000000000003,5.4911656322,1.7422233498000002,0.508148477,1.8148159894,0.0,0.0,0.0,1.7422233498000002,0.508148477,1.8148159894,4.60864,0.46252000000000004,4.6317909495,0.00864,0.00252,0.009000000000000001,4.6,0.46,4.6229427857,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 10:30:00,5.42,0.37,5.4326144719,0.0,0.0,0.0,5.42,0.37,5.4326144719,1.6543204134,0.48251012060000004,1.7232504306,0.0,0.0,0.0,1.6543204134,0.48251012060000004,1.7232504306,4.8792,0.4656,4.9013647079,0.019200000000000002,0.0056,0.02,4.86,0.46,4.881721008,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 11:00:00,5.42,0.37,5.4326144719,0.0,0.0,0.0,5.42,0.37,5.4326144719,1.6383593296,0.4778548045,1.7066243017,0.0,0.0,0.0,1.6383593296,0.4778548045,1.7066243017,4.53048,0.52764,4.5611021694,0.060480000000000006,0.017640000000000003,0.063,4.47,0.51,4.4989998889,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 11:30:00,5.34,0.32,5.3495794227,0.0,0.0,0.0,5.34,0.32,5.3495794227,1.5364362595,0.4481272423,1.600454437,0.0,0.0,0.0,1.5364362595,0.4481272423,1.600454437,4.50664,0.5165200000000001,4.536143406,0.05664,0.01652,0.059000000000000004,4.45,0.5,4.4780017865,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 12:00:00,5.25,0.29,5.2580034234,0.0,0.0,0.0,5.25,0.29,5.2580034234,1.5377711302,0.44851657970000003,1.6018449273000002,0.0,0.0,0.0,1.5377711302,0.44851657970000003,1.6018449273000002,4.05304,0.5067200000000001,4.0845928071,0.02304,0.00672,0.024,4.03,0.5,4.0608989153,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 12:30:00,5.08,0.22,5.084761548,0.0,0.0,0.0,5.08,0.22,5.084761548,1.6386852323,0.4779498594,1.7069637837,0.0,0.0,0.0,1.6386852323,0.4779498594,1.7069637837,4.61576,0.42168000000000005,4.6349815965,0.00576,0.00168,0.006,4.61,0.42,4.6290927837,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 13:00:00,4.85,0.22,4.8549871267,0.0,0.0,0.0,4.85,0.22,4.8549871267,1.6051521744000001,0.46816938420000004,1.672033515,0.0,0.0,0.0,1.6051521744000001,0.46816938420000004,1.672033515,4.5748,0.4214,4.5941672804,0.0048000000000000004,0.0014,0.005,4.57,0.42,4.5892591995,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 13:30:00,4.79,0.22,4.7950495305,0.0,0.0,0.0,4.79,0.22,4.7950495305,1.5795583386,0.4607045154,1.6453732694,0.0,0.0,0.0,1.5795583386,0.4607045154,1.6453732694,4.38016,0.42588000000000004,4.4008153108,0.02016,0.005880000000000001,0.021,4.36,0.42,4.3801826446,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 14:00:00,4.7,0.22,4.7051461189,0.0,0.0,0.0,4.7,0.22,4.7051461189,1.4848571721,0.43308334190000003,1.5467262209000001,0.0,0.0,0.0,1.4848571721,0.43308334190000003,1.5467262209000001,4.29056,0.42308,4.3113689009,0.010560000000000002,0.0030800000000000003,0.011,4.28,0.42,4.3005581033,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 14:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,1.5251106425,0.44482393740000004,1.5886569193,0.0,0.0,0.0,1.5251106425,0.44482393740000004,1.5886569193,4.22,0.38,4.2370744624,0.0,0.0,0.0,4.22,0.38,4.2370744624,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 15:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,1.4340449536,0.4182631115,1.4937968267000001,0.0,0.0,0.0,1.4340449536,0.4182631115,1.4937968267000001,4.38,0.35000000000000003,4.3939617659,0.0,0.0,0.0,4.38,0.35000000000000003,4.3939617659,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 15:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,1.4874417798000001,0.4338371858,1.5494185207,0.0,0.0,0.0,1.4874417798000001,0.4338371858,1.5494185207,4.22288,0.33084,4.2358199442,0.00288,0.00084,0.003,4.22,0.33,4.2328831782,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 16:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,1.5534290912,0.4530834849,1.6181553034,0.0,0.0,0.0,1.5534290912,0.4530834849,1.6181553034,4.48,0.35000000000000003,4.4936510768,0.0,0.0,0.0,4.48,0.35000000000000003,4.4936510768,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 16:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,1.6851155562,0.4914920372,1.7553287044,0.0,0.0,0.0,1.6851155562,0.4914920372,1.7553287044,4.62,0.32,4.6310689911,0.0,0.0,0.0,4.62,0.32,4.6310689911,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 17:00:00,5.42,0.22,5.4244631071,0.0,0.0,0.0,5.42,0.22,5.4244631071,1.8799228855,0.5483108416,1.9582530057,0.0,0.0,0.0,1.8799228855,0.5483108416,1.9582530057,4.78,0.38,4.7950808127,0.0,0.0,0.0,4.78,0.38,4.7950808127,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 17:30:00,5.61,0.22,5.6143120683,0.0,0.0,0.0,5.61,0.22,5.6143120683,2.0438747134,0.5961301248,2.1290361598,0.0,0.0,0.0,2.0438747134,0.5961301248,2.1290361598,4.35,0.4,4.368352092,0.0,0.0,0.0,4.35,0.4,4.368352092,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 18:00:00,5.73,0.22,5.7342218304,0.0,0.0,0.0,5.73,0.22,5.7342218304,2.0038234357,0.5844485021,2.0873160788,0.0,0.0,0.0,2.0038234357,0.5844485021,2.0873160788,4.26,0.39,4.2778148628,0.0,0.0,0.0,4.26,0.39,4.2778148628,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 18:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,1.9497262512,0.5686701566,2.030964845,0.0,0.0,0.0,1.9497262512,0.5686701566,2.030964845,4.72,0.33,4.7315219539,0.0,0.0,0.0,4.72,0.33,4.7315219539,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 19:00:00,5.44,0.22,5.444446712,0.0,0.0,0.0,5.44,0.22,5.444446712,1.8832798494,0.5492899561,1.9617498431,0.0,0.0,0.0,1.8832798494,0.5492899561,1.9617498431,4.87,0.33,4.881167893,0.0,0.0,0.0,4.87,0.33,4.881167893,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 19:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,1.8111143543,0.5282416867,1.8865774524,0.0,0.0,0.0,1.8111143543,0.5282416867,1.8865774524,4.49,0.29,4.4993555094,0.0,0.0,0.0,4.49,0.29,4.4993555094,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 20:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,1.7211951445,0.5020152505000001,1.7929116088,0.0,0.0,0.0,1.7211951445,0.5020152505000001,1.7929116088,4.41,0.29,4.4195248613,0.0,0.0,0.0,4.41,0.29,4.4195248613,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 20:30:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,1.6287452006,0.4750506835,1.6966095839,0.0,0.0,0.0,1.6287452006,0.4750506835,1.6966095839,4.17,0.27,4.1787318651,0.0,0.0,0.0,4.17,0.27,4.1787318651,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 21:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,1.5475405619,0.45136599720000004,1.6120214187,0.0,0.0,0.0,1.5475405619,0.45136599720000004,1.6120214187,4.02,0.27,4.0290569616,0.0,0.0,0.0,4.02,0.27,4.0290569616,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 21:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,1.4572222876,0.4250231672,1.5179398829,0.0,0.0,0.0,1.4572222876,0.4250231672,1.5179398829,4.02,0.30000000000000004,4.0311784877,0.0,0.0,0.0,4.02,0.30000000000000004,4.0311784877,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 22:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,1.3848037191,0.4039010847,1.4425038741,0.0,0.0,0.0,1.3848037191,0.4039010847,1.4425038741,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,3.8200000000000003,0.28,3.8302480337,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 22:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,1.3312053653,0.3882682315,1.3866722555,0.0,0.0,0.0,1.3312053653,0.3882682315,1.3866722555,3.55,0.24,3.5581034274,0.0,0.0,0.0,3.55,0.24,3.5581034274,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 23:00:00,3.8,-0.23,3.8069541631,0.0,0.0,0.0,3.8,-0.23,3.8069541631,1.2381515038,0.3611275219,1.2897411498,0.0,0.0,0.0,1.2381515038,0.3611275219,1.2897411498,3.48,0.24,3.4882660449,0.0,0.0,0.0,3.48,0.24,3.4882660449,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 23:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,1.1519961373,0.3359988734,1.1999959763999999,0.0,0.0,0.0,1.1519961373,0.3359988734,1.1999959763999999,3.51,0.26,3.5196164564,0.0,0.0,0.0,3.51,0.26,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 00:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,1.0706997138,0.3122874165,1.1153122019,0.0,0.0,0.0,1.0706997138,0.3122874165,1.1153122019,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 00:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,1.1119101077,0.3243071147,1.1582396955,0.0,0.0,0.0,1.1119101077,0.3243071147,1.1582396955,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 01:00:00,3.64,-0.22,3.6466422912,0.0,0.0,0.0,3.64,-0.22,3.6466422912,1.2143961914,0.35419888920000003,1.2649960327,0.0,0.0,0.0,1.2143961914,0.35419888920000003,1.2649960327,3.48,0.22,3.4869470888,0.0,0.0,0.0,3.48,0.22,3.4869470888,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 01:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,1.1805541911,0.3443283057,1.229743949,0.0,0.0,0.0,1.1805541911,0.3443283057,1.229743949,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 02:00:00,3.54,-0.22,3.5468295702,0.0,0.0,0.0,3.54,-0.22,3.5468295702,1.1452070524,0.3340187236,1.192924013,0.0,0.0,0.0,1.1452070524,0.3340187236,1.192924013,3.29,0.22,3.2973474188,0.0,0.0,0.0,3.29,0.22,3.2973474188,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 02:30:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,1.0998882895,0.3208007511,1.1457169682,0.0,0.0,0.0,1.0998882895,0.3208007511,1.1457169682,3.23,0.22,3.2374835907,0.0,0.0,0.0,3.23,0.22,3.2374835907,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 03:00:00,3.41,-0.22,3.4170894047,0.0,0.0,0.0,3.41,-0.22,3.4170894047,1.0254391478,0.29908641810000003,1.0681657789,0.0,0.0,0.0,1.0254391478,0.29908641810000003,1.0681657789,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 03:30:00,3.38,-0.22,3.3871521962,0.0,0.0,0.0,3.38,-0.22,3.3871521962,1.0254391478,0.29908641810000003,1.0681657789,0.0,0.0,0.0,1.0254391478,0.29908641810000003,1.0681657789,3.13,0.22,3.1377221037,0.0,0.0,0.0,3.13,0.22,3.1377221037,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 04:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.9940538883000001,0.2899323841,1.0354728003,0.0,0.0,0.0,0.9940538883000001,0.2899323841,1.0354728003,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 04:30:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.9377791419,0.27351891640000003,0.9768532728,0.0,0.0,0.0,0.9377791419,0.27351891640000003,0.9768532728,3.1,0.22,3.1077966471,0.0,0.0,0.0,3.1,0.22,3.1077966471,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 05:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.9385910719,0.27375572930000003,0.9776990332000001,0.0,0.0,0.0,0.9385910719,0.27375572930000003,0.9776990332000001,3.16,0.22,3.1676489705,0.0,0.0,0.0,3.16,0.22,3.1676489705,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 05:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.9798668126000001,0.28579448700000004,1.0206945964,0.0,0.0,0.0,0.9798668126000001,0.28579448700000004,1.0206945964,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,3.2800000000000002,0.22,3.2873697693,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 06:00:00,3.43,-0.22,3.4370481521,0.0,0.0,0.0,3.43,-0.22,3.4370481521,0.9798668126000001,0.28579448700000004,1.0206945964,0.0,0.0,0.0,0.9798668126000001,0.28579448700000004,1.0206945964,3.24,0.22,3.2474605463,0.0,0.0,0.0,3.24,0.22,3.2474605463,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 06:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,1.0631743549000001,0.3100925202,1.1074732864,0.0,0.0,0.0,1.0631743549000001,0.3100925202,1.1074732864,3.39,0.22,3.3971311426,0.0,0.0,0.0,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 07:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,1.1151179212,0.325242727,1.1615811679,0.0,0.0,0.0,1.1151179212,0.325242727,1.1615811679,3.44,0.22,3.4470277051,0.0,0.0,0.0,3.44,0.22,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 07:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,1.1777813578,0.3435195627,1.2268555811,0.0,0.0,0.0,1.1777813578,0.3435195627,1.2268555811,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 08:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,1.2594475810999999,0.3673388778,1.3119245636999999,0.0,0.0,0.0,1.2594475810999999,0.3673388778,1.3119245636999999,3.55,0.23,3.5574429019,0.0,0.0,0.0,3.55,0.23,3.5574429019,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 08:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,1.4329801165,0.41795253400000004,1.4926876213,0.0,0.0,0.0,1.4329801165,0.41795253400000004,1.4926876213,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,3.7800000000000002,0.23,3.7869908899,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 09:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,1.5490077891,0.4517939385,1.6135497803,0.0,0.0,0.0,1.5490077891,0.4517939385,1.6135497803,4.0,0.23,4.0066070434,0.0,0.0,0.0,4.0,0.23,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 09:30:00,4.71,0.25,4.716630153,0.0,0.0,0.0,4.71,0.25,4.716630153,1.6405501938,0.4784938065,1.7089064519,0.0,0.0,0.0,1.6405501938,0.4784938065,1.7089064519,4.34,0.37,4.355743335,0.0,0.0,0.0,4.34,0.37,4.355743335,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 10:00:00,4.89,0.22,4.8949463736,0.0,0.0,0.0,4.89,0.22,4.8949463736,1.7255243293,0.5032779294,1.7974211762999999,0.0,0.0,0.0,1.7255243293,0.5032779294,1.7974211762999999,4.21,0.33,4.2229136861,0.0,0.0,0.0,4.21,0.33,4.2229136861,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 10:30:00,5.07,0.22,5.0747709308,0.0,0.0,0.0,5.07,0.22,5.0747709308,1.7255243293,0.5032779294,1.7974211762999999,0.0,0.0,0.0,1.7255243293,0.5032779294,1.7974211762999999,4.46,0.36,4.4745055593,0.0,0.0,0.0,4.46,0.36,4.4745055593,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 11:00:00,5.15,0.22,5.1546968873,0.0,0.0,0.0,5.15,0.22,5.1546968873,1.8164320551,0.5297926827,1.8921167241,0.0,0.0,0.0,1.8164320551,0.5297926827,1.8921167241,4.76,0.4,4.7767771562,0.0,0.0,0.0,4.76,0.4,4.7767771562,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 11:30:00,5.33,0.46,5.3498130808,0.0,0.0,0.0,5.33,0.46,5.3498130808,1.6826588154,0.4907754878,1.7527695993,0.0,0.0,0.0,1.6826588154,0.4907754878,1.7527695993,4.42,0.4,4.4380626404,0.0,0.0,0.0,4.42,0.4,4.4380626404,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 12:00:00,5.33,0.51,5.3543440308,0.0,0.0,0.0,5.33,0.51,5.3543440308,1.7546148016,0.5117626505,1.8277237516,0.0,0.0,0.0,1.7546148016,0.5117626505,1.8277237516,4.65,0.4,4.6671725916,0.0,0.0,0.0,4.65,0.4,4.6671725916,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 12:30:00,5.5,0.58,5.5304972652,0.0,0.0,0.0,5.5,0.58,5.5304972652,1.7985371713,0.5245733416,1.8734762201000001,0.0,0.0,0.0,1.7985371713,0.5245733416,1.8734762201000001,4.56864,0.46252000000000004,4.5919926176,0.00864,0.00252,0.009000000000000001,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 13:00:00,5.44,0.66,5.4798905099,0.0,0.0,0.0,5.44,0.66,5.4798905099,1.7985371713,0.5245733416,1.8734762201000001,0.0,0.0,0.0,1.7985371713,0.5245733416,1.8734762201000001,4.56672,0.46196000000000004,4.5900259912,0.00672,0.0019600000000000004,0.007,4.5600000000000005,0.46,4.5831430264,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 13:30:00,5.61,0.93,5.6865631096,0.0,0.0,0.0,5.61,0.93,5.6865631096,1.8313327912,0.5341387308000001,1.9076383242000001,0.0,0.0,0.0,1.8313327912,0.5341387308000001,1.9076383242000001,4.58,0.46,4.6030424721,0.0,0.0,0.0,4.58,0.46,4.6030424721,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 14:00:00,5.66,0.99,5.7459289936,0.0,0.0,0.0,5.66,0.99,5.7459289936,1.7774532632,0.5184238684,1.8515138159000002,0.0,0.0,0.0,1.7774532632,0.5184238684,1.8515138159000002,4.58,0.46,4.6030424721,0.0,0.0,0.0,4.58,0.46,4.6030424721,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 14:30:00,5.51,0.84,5.5736612742,0.0,0.0,0.0,5.51,0.84,5.5736612742,1.756145879,0.5122092147,1.829318624,0.0,0.0,0.0,1.756145879,0.5122092147,1.829318624,4.74,0.45,4.7613128442,0.0,0.0,0.0,4.74,0.45,4.7613128442,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 15:00:00,5.8100000000000005,0.9500000000000001,5.8871555101,0.0,0.0,0.0,5.8100000000000005,0.9500000000000001,5.8871555101,1.7530837241000001,0.5113160862,1.8261288792,0.0,0.0,0.0,1.7530837241000001,0.5113160862,1.8261288792,4.53,0.42,4.5494285355,0.0,0.0,0.0,4.53,0.42,4.5494285355,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 15:30:00,5.97,1.0,6.0531727218,0.0,0.0,0.0,5.97,1.0,6.0531727218,1.8385869526,0.5362545278,1.9151947423000002,0.0,0.0,0.0,1.8385869526,0.5362545278,1.9151947423000002,4.77,0.42,4.7884548656,0.0,0.0,0.0,4.77,0.42,4.7884548656,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 16:00:00,6.27,1.01,6.3508267178,0.0,0.0,0.0,6.27,1.01,6.3508267178,1.8994043833,0.5539929451,1.9785462326,0.0,0.0,0.0,1.8994043833,0.5539929451,1.9785462326,4.8100000000000005,0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,0.38,4.8249870466,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 16:30:00,6.43,1.01,6.5088401425,0.0,0.0,0.0,6.43,1.01,6.5088401425,1.9442770254,0.5670807991,2.0252885681,0.0,0.0,0.0,1.9442770254,0.5670807991,2.0252885681,4.84,0.38,4.8548944376000005,0.0,0.0,0.0,4.84,0.38,4.8548944376000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 17:00:00,6.92,1.11,7.0084591745,0.0,0.0,0.0,6.92,1.11,7.0084591745,2.1102431315,0.61548758,2.1981699286,0.0,0.0,0.0,2.1102431315,0.61548758,2.1981699286,5.2,0.42,5.2169339655,0.0,0.0,0.0,5.2,0.42,5.2169339655,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 17:30:00,7.18,1.2,7.2795879004,0.0,0.0,0.0,7.18,1.2,7.2795879004,2.1102431315,0.61548758,2.1981699286,0.0,0.0,0.0,2.1102431315,0.61548758,2.1981699286,4.45,0.46,4.4737121052,0.0,0.0,0.0,4.45,0.46,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 18:00:00,7.05,1.2,7.1513984646,0.0,0.0,0.0,7.05,1.2,7.1513984646,2.0055201249,0.5849433698000001,2.0890834635,0.0,0.0,0.0,2.0055201249,0.5849433698000001,2.0890834635,4.86,0.38,4.8748333305,0.0,0.0,0.0,4.86,0.38,4.8748333305,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 18:30:00,6.94,1.2,7.0429823229,0.0,0.0,0.0,6.94,1.2,7.0429823229,1.9985504633,0.5829105518000001,2.0818233993,0.0,0.0,0.0,1.9985504633,0.5829105518000001,2.0818233993,5.04,0.38,5.0543050957,0.0,0.0,0.0,5.04,0.38,5.0543050957,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 19:00:00,6.73,1.11,6.8209236911,0.0,0.0,0.0,6.73,1.11,6.8209236911,1.9361274631,0.5647038434,2.0167994407,0.0,0.0,0.0,1.9361274631,0.5647038434,2.0167994407,4.78,0.34,4.792076794,0.0,0.0,0.0,4.78,0.34,4.792076794,0.0,0.0,0.0,0.0,0.0,0.0
